Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,45,205.5,11.5,0.5,2.5,25.5,45.31,0.0
2017,1,1,8,0,411.0,23.0,0.5,3.0,51.0,118.58,56.34
2017,1,1,8,15,515.5,30.0,0.5,3.5,90.5,176.22,123.96
2017,1,1,8,30,620.0,37.0,0.5,4.0,130.0,240.63,182.09
2017,1,1,8,45,683.0,41.5,0.5,4.5,171.5,296.18,232.6
2017,1,1,9,0,746.0,46.0,0.5,5.0,213.0,355.69,285.22
2017,1,1,9,15,781.0,49.0,0.5,5.5,251.5,404.79,328.32
2017,1,1,9,30,816.0,52.0,0.5,6.0,290.0,454.61,370.5
2017,1,1,9,45,828.0,57.0,0.55,6.5,322.0,495.38,404.57
2017,1,1,10,0,840.0,62.0,0.6,7.0,354.0,534.6,436.35
2017,1,1,10,15,855.5,64.0,0.6,7.0,382.0,570.62,465.11
2017,1,1,10,30,871.0,66.0,0.6,7.0,410.0,604.82,491.74
2017,1,1,10,45,876.5,68.5,0.6,7.5,431.0,631.33,511.08
2017,1,1,11,0,882.0,71.0,0.6,8.0,452.0,655.15,527.99
2017,1,1,11,15,887.5,72.0,0.6,8.0,466.5,674.4,542.21
2017,1,1,11,30,893.0,73.0,0.6,8.0,481.0,690.7,553.97
2017,1,1,11,45,786.5,90.5,0.65,8.5,454.0,646.82,520.38
2017,1,1,12,0,680.0,108.0,0.7,9.0,427.0,601.28,485.51
2017,1,1,12,15,554.5,140.5,0.7,8.5,400.5,549.29,445.77
2017,1,1,12,30,429.0,173.0,0.7,8.0,374.0,499.13,406.5
2017,1,1,12,45,270.5,188.0,0.7,8.0,314.5,398.18,326.22
2017,1,1,13,0,112.0,203.0,0.7,8.0,255.0,299.19,245.3
2017,1,1,13,15,326.5,167.5,0.7,8.0,311.0,405.85,335.44
2017,1,1,13,30,541.0,132.0,0.7,8.0,367.0,506.49,415.79
2017,1,1,13,45,486.5,135.0,0.7,8.0,338.5,465.37,381.98
2017,1,1,14,0,432.0,138.0,0.7,8.0,310.0,424.8,349.72
2017,1,1,14,15,410.0,131.0,0.7,7.5,285.5,392.89,324.92
2017,1,1,14,30,388.0,124.0,0.7,7.0,261.0,360.9,299.4
2017,1,1,14,45,352.0,119.5,0.7,7.0,235.0,324.66,269.28
2017,1,1,15,0,316.0,115.0,0.7,7.0,209.0,284.14,235.24
2017,1,1,15,15,441.0,91.0,0.65,6.5,203.0,306.21,251.6
2017,1,1,15,30,566.0,67.0,0.6,6.0,197.0,313.31,253.07
2017,1,1,15,45,507.5,59.0,0.6,5.5,159.0,258.79,204.95
2017,1,1,16,0,449.0,51.0,0.6,5.0,121.0,208.2,159.69
2017,1,1,16,15,340.5,41.0,0.55,4.5,84.5,146.62,105.99
2017,1,1,16,30,232.0,31.0,0.5,4.0,48.0,94.13,53.09
2017,1,1,16,45,116.0,15.5,0.5,4.0,24.0,35.33,0.0
2017,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,9.0,0.3,3.0,9.0,8.85,0.0
2017,1,2,8,0,0.0,18.0,0.3,3.0,18.0,17.38,5.22
2017,1,2,8,15,0.0,34.0,0.3,3.0,34.0,33.9,23.0
2017,1,2,8,30,0.0,50.0,0.3,3.0,50.0,50.44,38.26
2017,1,2,8,45,6.5,66.5,0.3,3.5,68.0,69.72,55.39
2017,1,2,9,0,13.0,83.0,0.3,4.0,86.0,89.52,72.8
2017,1,2,9,15,19.5,98.5,0.3,4.0,104.0,108.72,89.62
2017,1,2,9,30,26.0,114.0,0.3,4.0,122.0,133.03,110.63
2017,1,2,9,45,41.0,128.0,0.35,4.5,141.5,156.43,130.47
2017,1,2,10,0,56.0,142.0,0.4,5.0,161.0,180.85,150.97
2017,1,2,10,15,28.0,136.0,0.4,5.0,145.5,158.38,131.51
2017,1,2,10,30,0.0,130.0,0.4,5.0,130.0,129.94,106.92
2017,1,2,10,45,78.0,160.0,0.45,5.0,194.0,216.68,181.48
2017,1,2,11,0,156.0,190.0,0.5,5.0,258.0,309.56,258.27
2017,1,2,11,15,78.0,148.0,0.5,5.0,182.0,204.85,170.61
2017,1,2,11,30,0.0,106.0,0.5,5.0,106.0,103.74,84.15
2017,1,2,11,45,0.0,107.0,0.55,5.5,107.0,104.7,85.14
2017,1,2,12,0,0.0,108.0,0.6,6.0,108.0,105.68,85.8
2017,1,2,12,15,0.0,126.5,0.6,6.0,126.5,124.82,102.0
2017,1,2,12,30,0.0,145.0,0.6,6.0,145.0,144.3,118.34
2017,1,2,12,45,0.0,142.0,0.6,6.0,142.0,141.2,115.69
2017,1,2,13,0,0.0,139.0,0.6,6.0,139.0,138.16,113.2
2017,1,2,13,15,0.0,122.0,0.6,6.0,122.0,120.43,98.33
2017,1,2,13,30,0.0,105.0,0.6,6.0,105.0,102.91,83.6
2017,1,2,13,45,0.0,114.0,0.6,6.0,114.0,112.48,91.91
2017,1,2,14,0,0.0,123.0,0.6,6.0,123.0,122.33,100.37
2017,1,2,14,15,0.0,111.5,0.55,6.0,111.5,110.55,90.41
2017,1,2,14,30,0.0,100.0,0.5,6.0,100.0,98.83,80.51
2017,1,2,14,45,0.0,90.5,0.5,6.0,90.5,89.28,72.41
2017,1,2,15,0,0.0,81.0,0.5,6.0,81.0,79.78,64.26
2017,1,2,15,15,0.0,70.0,0.45,5.5,70.0,68.73,54.76
2017,1,2,15,30,0.0,59.0,0.4,5.0,59.0,57.71,45.15
2017,1,2,15,45,0.0,47.5,0.4,5.0,47.5,46.19,34.86
2017,1,2,16,0,0.0,36.0,0.4,5.0,36.0,34.77,24.57
2017,1,2,16,15,0.0,25.5,0.4,4.5,25.5,24.62,15.3
2017,1,2,16,30,0.0,15.0,0.4,4.0,15.0,14.47,4.93
2017,1,2,16,45,0.0,7.5,0.4,4.0,7.5,7.37,0.0
2017,1,2,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,5.0,0.35,4.0,5.0,4.91,0.0
2017,1,3,8,0,0.0,10.0,0.4,4.0,10.0,9.64,0.34
2017,1,3,8,15,0.0,18.5,0.4,4.0,18.5,17.85,9.41
2017,1,3,8,30,0.0,27.0,0.4,4.0,27.0,26.06,17.06
2017,1,3,8,45,0.0,36.5,0.4,4.0,36.5,35.25,25.41
2017,1,3,9,0,0.0,46.0,0.4,4.0,46.0,44.44,33.71
2017,1,3,9,15,0.0,55.0,0.4,4.0,55.0,53.15,41.5
2017,1,3,9,30,0.0,64.0,0.4,4.0,64.0,62.09,49.4
2017,1,3,9,45,0.0,72.0,0.45,4.5,72.0,70.03,56.21
2017,1,3,10,0,0.0,80.0,0.5,5.0,80.0,77.99,62.95
2017,1,3,10,15,0.0,56.5,0.5,5.0,56.5,54.59,42.49
2017,1,3,10,30,0.0,33.0,0.5,5.0,33.0,31.86,22.54
2017,1,3,10,45,0.0,54.5,0.5,5.0,54.5,52.66,40.78
2017,1,3,11,0,0.0,76.0,0.5,5.0,76.0,73.49,58.79
2017,1,3,11,15,0.0,83.0,0.5,5.0,83.0,80.36,64.61
2017,1,3,11,30,0.0,90.0,0.5,5.0,90.0,87.39,70.58
2017,1,3,11,45,0.0,100.5,0.5,5.0,100.5,98.02,79.63
2017,1,3,12,0,0.0,111.0,0.5,5.0,111.0,108.75,88.72
2017,1,3,12,15,0.0,108.0,0.5,5.0,108.0,105.65,86.02
2017,1,3,12,30,0.0,105.0,0.5,5.0,105.0,102.58,83.43
2017,1,3,12,45,0.0,97.0,0.55,5.0,97.0,94.44,76.52
2017,1,3,13,0,0.0,89.0,0.6,5.0,89.0,86.36,69.66
2017,1,3,13,15,0.0,97.5,0.6,5.0,97.5,95.07,77.21
2017,1,3,13,30,0.0,106.0,0.6,5.0,106.0,103.92,84.85
2017,1,3,13,45,0.0,71.0,0.6,5.5,71.0,68.64,54.41
2017,1,3,14,0,0.0,36.0,0.6,6.0,36.0,34.76,24.95
2017,1,3,14,15,0.0,69.0,0.6,6.0,69.0,66.7,52.92
2017,1,3,14,30,0.0,102.0,0.6,6.0,102.0,100.9,82.45
2017,1,3,14,45,0.0,92.0,0.65,6.5,92.0,90.82,73.62
2017,1,3,15,0,0.0,82.0,0.7,7.0,82.0,80.79,64.9
2017,1,3,15,15,0.0,71.5,0.7,7.0,71.5,70.27,55.79
2017,1,3,15,30,0.0,61.0,0.7,7.0,61.0,59.79,46.59
2017,1,3,15,45,0.0,49.0,0.7,7.5,49.0,47.73,35.84
2017,1,3,16,0,0.0,37.0,0.7,8.0,37.0,35.74,25.09
2017,1,3,16,15,0.0,26.0,0.7,8.0,26.0,25.1,15.47
2017,1,3,16,30,0.0,15.0,0.7,8.0,15.0,14.47,5.03
2017,1,3,16,45,0.0,7.5,0.7,8.5,7.5,7.37,0.0
2017,1,3,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,45,8.5,12.0,0.4,7.0,12.5,13.18,0.0
2017,1,4,8,0,17.0,24.0,0.4,7.0,25.0,28.64,11.47
2017,1,4,8,15,46.0,39.5,0.4,7.0,46.0,57.46,40.66
2017,1,4,8,30,75.0,55.0,0.4,7.0,67.0,85.24,65.33
2017,1,4,8,45,87.5,72.0,0.4,7.0,89.5,111.56,88.87
2017,1,4,9,0,100.0,89.0,0.4,7.0,112.0,138.78,112.96
2017,1,4,9,15,108.5,104.5,0.4,7.0,133.0,163.32,134.47
2017,1,4,9,30,117.0,120.0,0.4,7.0,154.0,188.37,156.02
2017,1,4,9,45,125.0,133.5,0.4,7.0,174.0,211.2,175.36
2017,1,4,10,0,133.0,147.0,0.4,7.0,194.0,234.36,194.66
2017,1,4,10,15,70.0,144.5,0.4,7.0,170.0,192.07,158.97
2017,1,4,10,30,7.0,142.0,0.4,7.0,146.0,147.04,120.46
2017,1,4,10,45,13.5,153.5,0.4,7.5,160.0,163.15,133.9
2017,1,4,11,0,20.0,165.0,0.4,8.0,174.0,179.58,147.18
2017,1,4,11,15,46.5,182.0,0.4,8.0,203.0,222.86,183.05
2017,1,4,11,30,73.0,199.0,0.4,8.0,232.0,260.52,213.71
2017,1,4,11,45,61.0,198.5,0.4,8.0,227.0,252.08,206.24
2017,1,4,12,0,49.0,198.0,0.4,8.0,222.0,243.39,198.93
2017,1,4,12,15,28.5,182.5,0.4,8.0,196.0,211.45,172.58
2017,1,4,12,30,8.0,167.0,0.4,8.0,170.0,173.24,140.97
2017,1,4,12,45,4.0,108.0,0.45,8.5,109.5,108.41,87.11
2017,1,4,13,0,0.0,49.0,0.5,9.0,49.0,47.34,35.28
2017,1,4,13,15,9.5,108.0,0.45,8.5,112.0,112.13,91.0
2017,1,4,13,30,19.0,167.0,0.4,8.0,175.0,181.07,148.64
2017,1,4,13,45,9.5,144.0,0.4,8.0,148.0,150.24,122.62
2017,1,4,14,0,0.0,121.0,0.4,8.0,121.0,120.1,97.45
2017,1,4,14,15,0.0,90.5,0.4,8.0,90.5,88.47,70.91
2017,1,4,14,30,0.0,60.0,0.4,8.0,60.0,57.98,44.92
2017,1,4,14,45,0.0,54.5,0.4,8.0,54.5,52.65,40.43
2017,1,4,15,0,0.0,49.0,0.4,8.0,49.0,47.33,35.83
2017,1,4,15,15,0.0,42.5,0.35,7.5,42.5,41.04,30.41
2017,1,4,15,30,0.0,36.0,0.3,7.0,36.0,34.75,24.91
2017,1,4,15,45,0.0,29.5,0.3,6.5,29.5,28.47,19.33
2017,1,4,16,0,0.0,23.0,0.3,6.0,23.0,22.19,13.67
2017,1,4,16,15,0.0,16.5,0.3,5.5,16.5,15.91,7.94
2017,1,4,16,30,0.0,10.0,0.3,5.0,10.0,9.64,1.72
2017,1,4,16,45,0.0,5.0,0.35,5.0,5.0,4.82,0.0
2017,1,4,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,5,7,45,217.0,10.5,0.5,1.5,25.0,45.68,0.0
2017,1,5,8,0,434.0,21.0,0.4,2.0,50.0,120.69,57.02
2017,1,5,8,15,534.0,27.5,0.4,2.5,89.5,177.47,124.64
2017,1,5,8,30,634.0,34.0,0.4,3.0,129.0,240.73,182.16
2017,1,5,8,45,692.0,38.0,0.4,3.5,170.5,294.6,231.6
2017,1,5,9,0,750.0,42.0,0.4,4.0,212.0,352.1,282.85
2017,1,5,9,15,787.0,45.5,0.4,4.5,251.0,400.71,325.71
2017,1,5,9,30,824.0,49.0,0.4,5.0,290.0,452.29,369.37
2017,1,5,9,45,842.0,53.0,0.45,5.5,324.5,495.36,405.32
2017,1,5,10,0,860.0,57.0,0.5,6.0,359.0,537.31,439.27
2017,1,5,10,15,878.5,58.5,0.45,6.5,388.5,575.17,468.04
2017,1,5,10,30,897.0,60.0,0.4,7.0,418.0,611.38,494.56
2017,1,5,10,45,908.0,62.0,0.4,7.5,441.0,641.57,516.42
2017,1,5,11,0,919.0,64.0,0.4,8.0,464.0,669.24,535.94
2017,1,5,11,15,926.5,64.5,0.4,8.0,480.5,690.12,550.88
2017,1,5,11,30,934.0,65.0,0.4,8.0,497.0,708.02,563.05
2017,1,5,11,45,937.0,66.0,0.4,8.0,505.5,720.31,571.27
2017,1,5,12,0,940.0,67.0,0.4,8.0,514.0,729.31,577.3
2017,1,5,12,15,940.5,67.0,0.35,8.0,515.0,732.04,578.19
2017,1,5,12,30,941.0,67.0,0.3,8.0,516.0,731.38,576.9
2017,1,5,12,45,941.5,65.5,0.3,8.5,509.5,725.55,571.91
2017,1,5,13,0,942.0,64.0,0.3,9.0,503.0,716.35,564.71
2017,1,5,13,15,935.5,63.5,0.3,8.5,488.5,700.32,554.78
2017,1,5,13,30,929.0,63.0,0.3,8.0,474.0,681.2,542.52
2017,1,5,13,45,916.0,62.5,0.3,8.0,452.0,655.02,523.21
2017,1,5,14,0,903.0,62.0,0.3,8.0,430.0,626.31,501.72
2017,1,5,14,15,887.0,60.0,0.25,8.0,402.0,591.77,474.85
2017,1,5,14,30,871.0,58.0,0.2,8.0,374.0,555.31,446.01
2017,1,5,14,45,847.0,56.0,0.2,8.0,340.0,515.94,414.62
2017,1,5,15,0,823.0,54.0,0.2,8.0,306.0,472.49,379.2
2017,1,5,15,15,788.0,51.0,0.25,7.0,267.5,422.37,339.08
2017,1,5,15,30,753.0,48.0,0.3,6.0,229.0,372.89,297.69
2017,1,5,15,45,701.0,43.0,0.35,5.5,188.0,315.94,248.31
2017,1,5,16,0,649.0,38.0,0.4,5.0,147.0,261.94,199.85
2017,1,5,16,15,558.5,31.5,0.45,4.5,106.5,199.06,143.92
2017,1,5,16,30,468.0,25.0,0.5,4.0,66.0,143.81,88.94
2017,1,5,16,45,234.0,12.5,0.6,3.5,33.0,59.87,0.0
2017,1,5,17,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,7,45,143.5,12.0,0.55,2.5,21.5,35.11,0.0
2017,1,6,8,0,287.0,24.0,0.5,3.0,43.0,94.25,45.08
2017,1,6,8,15,362.5,35.0,0.45,3.5,77.5,142.72,101.54
2017,1,6,8,30,438.0,46.0,0.4,4.0,112.0,195.3,149.23
2017,1,6,8,45,502.0,50.5,0.35,4.5,147.5,243.33,192.44
2017,1,6,9,0,566.0,55.0,0.3,5.0,183.0,295.79,238.52
2017,1,6,9,15,596.0,61.0,0.3,5.5,217.0,339.19,276.6
2017,1,6,9,30,626.0,67.0,0.3,6.0,251.0,383.49,314.21
2017,1,6,9,45,643.5,71.5,0.3,6.5,280.0,420.28,344.71
2017,1,6,10,0,661.0,76.0,0.3,7.0,309.0,456.45,373.76
2017,1,6,10,15,625.5,91.5,0.3,7.0,326.0,473.87,387.66
2017,1,6,10,30,590.0,107.0,0.3,7.0,343.0,486.99,397.87
2017,1,6,10,45,662.5,95.5,0.3,7.5,374.5,533.8,434.08
2017,1,6,11,0,735.0,84.0,0.3,8.0,406.0,578.64,467.71
2017,1,6,11,15,585.5,125.5,0.3,8.0,388.0,541.56,437.11
2017,1,6,11,30,436.0,167.0,0.3,8.0,370.0,492.13,397.71
2017,1,6,11,45,286.0,190.5,0.3,8.0,325.0,412.46,334.78
2017,1,6,12,0,136.0,214.0,0.3,8.0,280.0,329.83,267.91
2017,1,6,12,15,68.0,168.0,0.3,8.0,201.0,222.23,181.65
2017,1,6,12,30,0.0,122.0,0.3,8.0,122.0,120.04,96.48
2017,1,6,12,45,67.5,165.5,0.35,8.0,197.0,218.82,180.6
2017,1,6,13,0,135.0,209.0,0.4,8.0,272.0,322.11,264.27
2017,1,6,13,15,154.5,202.5,0.4,7.5,272.5,326.25,267.63
2017,1,6,13,30,174.0,196.0,0.4,7.0,273.0,329.44,271.11
2017,1,6,13,45,201.0,184.5,0.4,7.0,270.0,330.36,272.47
2017,1,6,14,0,228.0,173.0,0.4,7.0,267.0,336.78,277.97
2017,1,6,14,15,215.0,162.0,0.4,6.5,246.0,304.14,252.09
2017,1,6,14,30,202.0,151.0,0.4,6.0,225.0,278.81,231.92
2017,1,6,14,45,188.5,139.5,0.4,5.5,204.0,252.91,210.84
2017,1,6,15,0,175.0,128.0,0.4,5.0,183.0,227.51,189.72
2017,1,6,15,15,164.0,113.0,0.4,4.5,159.0,199.7,166.16
2017,1,6,15,30,153.0,98.0,0.4,4.0,135.0,172.44,142.51
2017,1,6,15,45,136.0,81.5,0.4,4.0,110.0,141.76,115.27
2017,1,6,16,0,119.0,65.0,0.4,4.0,85.0,112.31,88.76
2017,1,6,16,15,91.0,48.5,0.4,3.5,61.0,81.07,60.91
2017,1,6,16,30,63.0,32.0,0.4,3.0,37.0,52.13,33.48
2017,1,6,16,45,31.5,16.0,0.45,3.0,18.5,23.13,0.0
2017,1,6,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,1.5,0.8,4.0,1.5,1.47,0.0
2017,1,7,8,0,0.0,3.0,0.8,4.0,3.0,2.89,0.0
2017,1,7,8,15,0.0,5.5,0.8,4.5,5.5,5.3,0.0
2017,1,7,8,30,0.0,8.0,0.8,5.0,8.0,7.71,1.05
2017,1,7,8,45,0.0,11.0,0.8,5.5,11.0,10.6,3.67
2017,1,7,9,0,0.0,14.0,0.8,6.0,14.0,13.5,6.27
2017,1,7,9,15,0.0,17.0,0.75,6.5,17.0,16.39,8.85
2017,1,7,9,30,0.0,20.0,0.7,7.0,20.0,19.29,11.4
2017,1,7,9,45,0.0,22.5,0.65,8.0,22.5,21.71,13.46
2017,1,7,10,0,0.0,25.0,0.6,9.0,25.0,24.13,15.49
2017,1,7,10,15,33.0,96.5,0.6,9.0,110.0,116.98,95.89
2017,1,7,10,30,66.0,168.0,0.6,9.0,195.0,217.68,179.7
2017,1,7,10,45,85.5,180.0,0.6,9.5,217.0,244.42,200.78
2017,1,7,11,0,105.0,192.0,0.6,10.0,239.0,271.89,222.62
2017,1,7,11,15,52.5,117.5,0.55,10.0,141.0,154.53,126.09
2017,1,7,11,30,0.0,43.0,0.5,10.0,43.0,41.54,30.1
2017,1,7,11,45,0.0,77.0,0.5,10.0,77.0,74.46,58.34
2017,1,7,12,0,0.0,111.0,0.5,10.0,111.0,108.68,87.04
2017,1,7,12,15,16.5,152.0,0.5,10.0,159.5,162.93,132.41
2017,1,7,12,30,33.0,193.0,0.5,10.0,208.0,226.41,184.19
2017,1,7,12,45,16.5,164.0,0.5,10.0,171.5,175.76,142.32
2017,1,7,13,0,0.0,135.0,0.5,10.0,135.0,133.72,107.55
2017,1,7,13,15,0.0,138.5,0.45,10.0,138.5,137.58,110.97
2017,1,7,13,30,0.0,142.0,0.4,10.0,142.0,141.54,114.3
2017,1,7,13,45,11.0,150.0,0.4,10.0,154.5,157.49,127.88
2017,1,7,14,0,22.0,158.0,0.4,10.0,167.0,173.29,141.18
2017,1,7,14,15,27.0,151.0,0.4,10.0,161.5,174.67,142.46
2017,1,7,14,30,32.0,144.0,0.4,10.0,156.0,169.68,138.52
2017,1,7,14,45,28.5,131.5,0.4,10.0,141.5,153.56,125.21
2017,1,7,15,0,25.0,119.0,0.4,10.0,127.0,137.71,112.03
2017,1,7,15,15,20.0,105.0,0.4,10.0,111.0,115.6,93.41
2017,1,7,15,30,15.0,91.0,0.4,10.0,95.0,98.57,78.87
2017,1,7,15,45,8.0,75.5,0.4,10.0,77.5,79.52,62.44
2017,1,7,16,0,1.0,60.0,0.4,10.0,60.0,61.08,46.43
2017,1,7,16,15,0.5,43.5,0.4,10.0,43.5,43.91,31.24
2017,1,7,16,30,0.0,27.0,0.4,10.0,27.0,26.6,15.22
2017,1,7,16,45,0.0,13.5,0.4,10.0,13.5,13.03,0.0
2017,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,0.75,13.0,0.5,0.49,0.0
2017,1,8,8,0,0.0,1.0,0.8,13.0,1.0,0.96,0.0
2017,1,8,8,15,0.0,3.0,0.8,13.0,3.0,2.89,0.0
2017,1,8,8,30,0.0,5.0,0.8,13.0,5.0,4.82,0.0
2017,1,8,8,45,0.0,6.5,0.8,13.5,6.5,6.26,0.0
2017,1,8,9,0,0.0,8.0,0.8,14.0,8.0,7.71,0.96
2017,1,8,9,15,0.0,9.5,0.75,14.0,9.5,9.16,2.24
2017,1,8,9,30,0.0,11.0,0.7,14.0,11.0,10.61,3.49
2017,1,8,9,45,0.0,12.5,0.7,14.0,12.5,12.06,4.74
2017,1,8,10,0,0.0,14.0,0.7,14.0,14.0,13.5,5.98
2017,1,8,10,15,0.0,18.5,0.65,14.0,18.5,17.85,9.7
2017,1,8,10,30,0.0,23.0,0.6,14.0,23.0,22.2,13.41
2017,1,8,10,45,0.0,21.0,0.6,14.0,21.0,20.27,11.73
2017,1,8,11,0,0.0,19.0,0.6,14.0,19.0,18.34,10.06
2017,1,8,11,15,0.0,29.0,0.6,14.0,29.0,28.0,18.29
2017,1,8,11,30,0.0,39.0,0.6,14.0,39.0,37.67,26.47
2017,1,8,11,45,0.0,52.0,0.6,14.0,52.0,50.25,37.07
2017,1,8,12,0,0.0,65.0,0.6,14.0,65.0,62.83,47.62
2017,1,8,12,15,0.0,41.5,0.6,14.0,41.5,40.09,28.44
2017,1,8,12,30,0.0,18.0,0.6,14.0,18.0,17.38,9.19
2017,1,8,12,45,0.0,25.5,0.6,14.0,25.5,24.62,15.38
2017,1,8,13,0,0.0,33.0,0.6,14.0,33.0,31.87,21.54
2017,1,8,13,15,0.0,33.5,0.6,14.0,33.5,32.35,21.97
2017,1,8,13,30,0.0,34.0,0.6,14.0,34.0,32.83,22.4
2017,1,8,13,45,0.0,43.5,0.6,14.0,43.5,42.02,30.23
2017,1,8,14,0,0.0,53.0,0.6,14.0,53.0,51.21,38.05
2017,1,8,14,15,0.0,41.5,0.6,14.0,41.5,40.08,28.65
2017,1,8,14,30,0.0,30.0,0.6,14.0,30.0,28.96,19.21
2017,1,8,14,45,0.0,27.5,0.6,14.0,27.5,26.54,17.18
2017,1,8,15,0,0.0,25.0,0.6,14.0,25.0,24.12,15.12
2017,1,8,15,15,0.0,21.5,0.6,13.5,21.5,20.74,12.24
2017,1,8,15,30,0.0,18.0,0.6,13.0,18.0,17.36,9.33
2017,1,8,15,45,0.0,14.5,0.6,13.0,14.5,13.98,6.37
2017,1,8,16,0,0.0,11.0,0.6,13.0,11.0,10.6,3.38
2017,1,8,16,15,0.0,8.0,0.55,13.0,8.0,7.71,0.81
2017,1,8,16,30,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2017,1,8,16,45,0.0,2.5,0.5,13.0,2.5,2.41,0.0
2017,1,8,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,8.0,0.4,8.0,8.0,7.86,0.0
2017,1,9,8,0,0.0,16.0,0.4,8.0,16.0,15.44,4.22
2017,1,9,8,15,0.0,31.0,0.4,8.0,31.0,30.36,19.65
2017,1,9,8,30,0.0,46.0,0.4,8.0,46.0,45.71,33.52
2017,1,9,8,45,0.0,63.0,0.4,8.0,63.0,63.22,49.02
2017,1,9,9,0,0.0,80.0,0.4,8.0,80.0,80.7,64.33
2017,1,9,9,15,5.0,95.0,0.4,8.0,96.5,98.14,79.4
2017,1,9,9,30,10.0,110.0,0.4,8.0,113.0,116.02,94.67
2017,1,9,9,45,17.0,123.0,0.4,8.5,129.0,133.12,108.94
2017,1,9,10,0,24.0,136.0,0.4,9.0,145.0,150.75,123.46
2017,1,9,10,15,64.5,155.0,0.4,9.0,181.0,200.88,165.42
2017,1,9,10,30,105.0,174.0,0.4,9.0,217.0,254.78,209.53
2017,1,9,10,45,52.5,147.0,0.45,9.0,168.5,185.81,152.22
2017,1,9,11,0,0.0,120.0,0.5,9.0,120.0,118.39,95.34
2017,1,9,11,15,0.0,94.5,0.5,9.0,94.5,91.96,73.27
2017,1,9,11,30,0.0,69.0,0.5,9.0,69.0,66.71,51.86
2017,1,9,11,45,0.0,45.0,0.5,9.0,45.0,43.48,31.99
2017,1,9,12,0,0.0,21.0,0.5,9.0,21.0,20.27,11.97
2017,1,9,12,15,5.5,97.5,0.5,9.0,100.5,98.68,79.3
2017,1,9,12,30,11.0,174.0,0.5,9.0,180.0,182.58,148.88
2017,1,9,12,45,5.5,163.0,0.5,9.0,166.0,166.99,135.49
2017,1,9,13,0,0.0,152.0,0.5,9.0,152.0,151.59,122.76
2017,1,9,13,15,0.0,100.5,0.5,9.0,100.5,98.02,78.23
2017,1,9,13,30,0.0,49.0,0.5,9.0,49.0,47.34,35.33
2017,1,9,13,45,0.0,62.0,0.5,9.0,62.0,59.92,46.28
2017,1,9,14,0,0.0,75.0,0.5,9.0,75.0,72.52,57.1
2017,1,9,14,15,0.0,58.5,0.5,9.0,58.5,56.53,43.44
2017,1,9,14,30,0.0,42.0,0.5,9.0,42.0,40.56,29.73
2017,1,9,14,45,0.0,38.0,0.5,9.0,38.0,36.69,26.43
2017,1,9,15,0,0.0,34.0,0.5,9.0,34.0,32.82,23.09
2017,1,9,15,15,0.0,29.5,0.5,9.0,29.5,28.47,19.29
2017,1,9,15,30,0.0,25.0,0.5,9.0,25.0,24.12,15.46
2017,1,9,15,45,0.0,20.5,0.5,9.0,20.5,19.77,11.6
2017,1,9,16,0,0.0,16.0,0.5,9.0,16.0,15.43,7.7
2017,1,9,16,15,0.0,11.5,0.5,9.0,11.5,11.08,3.79
2017,1,9,16,30,0.0,7.0,0.5,9.0,7.0,6.74,0.0
2017,1,9,16,45,0.0,3.5,0.5,9.0,3.5,3.37,0.0
2017,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,0.55,10.0,0.5,0.49,0.0
2017,1,10,8,0,0.0,1.0,0.6,10.0,1.0,0.96,0.0
2017,1,10,8,15,0.0,2.5,0.6,10.0,2.5,2.41,0.0
2017,1,10,8,30,0.0,4.0,0.6,10.0,4.0,3.85,0.0
2017,1,10,8,45,0.0,5.5,0.65,10.5,5.5,5.3,0.0
2017,1,10,9,0,0.0,7.0,0.7,11.0,7.0,6.75,0.2
2017,1,10,9,15,0.0,8.5,0.7,11.0,8.5,8.19,1.48
2017,1,10,9,30,0.0,10.0,0.7,11.0,10.0,9.64,2.75
2017,1,10,9,45,0.0,11.5,0.7,11.0,11.5,11.09,4.02
2017,1,10,10,0,0.0,13.0,0.7,11.0,13.0,12.54,5.27
2017,1,10,10,15,0.0,16.5,0.7,11.0,16.5,15.92,8.19
2017,1,10,10,30,0.0,20.0,0.7,11.0,20.0,19.3,11.1
2017,1,10,10,45,0.0,23.0,0.7,11.5,23.0,22.2,13.55
2017,1,10,11,0,0.0,26.0,0.7,12.0,26.0,25.1,15.98
2017,1,10,11,15,0.0,32.0,0.7,12.0,32.0,30.9,20.93
2017,1,10,11,30,0.0,38.0,0.7,12.0,38.0,36.7,25.86
2017,1,10,11,45,0.0,26.5,0.75,12.5,26.5,25.59,16.29
2017,1,10,12,0,0.0,15.0,0.8,13.0,15.0,14.48,6.76
2017,1,10,12,15,0.0,32.5,0.8,13.0,32.5,31.39,21.2
2017,1,10,12,30,0.0,50.0,0.8,13.0,50.0,48.31,35.56
2017,1,10,12,45,0.0,49.5,0.8,13.0,49.5,47.83,35.13
2017,1,10,13,0,0.0,49.0,0.8,13.0,49.0,47.35,34.74
2017,1,10,13,15,0.0,37.0,0.8,13.0,37.0,35.74,24.91
2017,1,10,13,30,0.0,25.0,0.8,13.0,25.0,24.14,15.05
2017,1,10,13,45,0.0,48.0,0.8,13.0,48.0,46.37,34.05
2017,1,10,14,0,0.0,71.0,0.8,13.0,71.0,68.64,52.95
2017,1,10,14,15,0.0,38.5,0.8,13.0,38.5,37.18,26.26
2017,1,10,14,30,0.0,6.0,0.8,13.0,6.0,5.79,0.0
2017,1,10,14,45,0.0,5.5,0.8,13.0,5.5,5.3,0.0
2017,1,10,15,0,0.0,5.0,0.8,13.0,5.0,4.82,0.0
2017,1,10,15,15,0.0,4.5,0.75,13.0,4.5,4.34,0.0
2017,1,10,15,30,0.0,4.0,0.7,13.0,4.0,3.85,0.0
2017,1,10,15,45,0.0,3.0,0.7,13.0,3.0,2.89,0.0
2017,1,10,16,0,0.0,2.0,0.7,13.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,0.7,12.5,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,0.7,12.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,0.7,12.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,45,12.0,12.5,0.4,6.0,13.5,14.22,0.0
2017,1,11,8,0,24.0,25.0,0.4,6.0,27.0,31.17,14.28
2017,1,11,8,15,49.5,41.5,0.4,6.0,48.0,60.39,43.39
2017,1,11,8,30,75.0,58.0,0.4,6.0,69.0,88.43,68.4
2017,1,11,8,45,86.5,74.5,0.4,6.5,91.5,113.72,91.0
2017,1,11,9,0,98.0,91.0,0.4,7.0,114.0,139.9,114.02
2017,1,11,9,15,104.5,107.5,0.4,7.0,135.5,164.72,135.71
2017,1,11,9,30,111.0,124.0,0.4,7.0,157.0,189.89,157.29
2017,1,11,9,45,116.5,137.5,0.4,7.0,176.0,211.29,175.37
2017,1,11,10,0,122.0,151.0,0.4,7.0,195.0,232.89,193.3
2017,1,11,10,15,61.0,140.5,0.4,7.0,162.5,182.04,150.5
2017,1,11,10,30,0.0,130.0,0.4,7.0,130.0,129.55,105.61
2017,1,11,10,45,91.5,163.0,0.4,7.5,204.0,228.43,189.59
2017,1,11,11,0,183.0,196.0,0.4,8.0,278.0,334.46,275.19
2017,1,11,11,15,96.0,181.5,0.4,8.0,225.0,254.89,209.01
2017,1,11,11,30,9.0,167.0,0.4,8.0,172.0,173.77,141.2
2017,1,11,11,45,247.5,167.5,0.4,8.0,288.5,361.16,298.59
2017,1,11,12,0,486.0,168.0,0.4,8.0,405.0,538.84,436.99
2017,1,11,12,15,243.0,130.5,0.4,8.0,249.0,318.13,261.74
2017,1,11,12,30,0.0,93.0,0.4,8.0,93.0,90.28,71.26
2017,1,11,12,45,131.0,150.0,0.4,8.5,213.0,253.32,210.38
2017,1,11,13,0,262.0,207.0,0.4,9.0,333.0,415.96,338.83
2017,1,11,13,15,477.0,154.0,0.35,9.0,375.5,506.8,410.28
2017,1,11,13,30,692.0,101.0,0.3,9.0,418.0,586.22,471.38
2017,1,11,13,45,349.0,125.0,0.3,9.0,285.0,375.3,305.89
2017,1,11,14,0,6.0,149.0,0.3,9.0,152.0,153.3,123.41
2017,1,11,14,15,3.0,122.0,0.3,8.5,123.5,122.94,99.63
2017,1,11,14,30,0.0,95.0,0.3,8.0,95.0,93.17,74.88
2017,1,11,14,45,0.0,86.5,0.3,8.0,86.5,84.67,67.84
2017,1,11,15,0,0.0,78.0,0.3,8.0,78.0,76.21,60.68
2017,1,11,15,15,0.0,68.5,0.3,7.5,68.5,66.74,52.68
2017,1,11,15,30,0.0,59.0,0.3,7.0,59.0,57.31,44.56
2017,1,11,15,45,0.0,49.0,0.3,7.0,49.0,47.38,35.8
2017,1,11,16,0,0.0,39.0,0.3,7.0,39.0,37.67,27.13
2017,1,11,16,15,0.0,29.0,0.3,6.5,29.0,28.0,18.45
2017,1,11,16,30,0.0,19.0,0.3,6.0,19.0,18.33,9.52
2017,1,11,16,45,0.0,9.5,0.35,6.0,9.5,9.16,0.0
2017,1,11,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
