Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,12,7,45,41.0,12.5,0.35,3.5,15.5,18.91,0.0
2017,1,12,8,0,82.0,25.0,0.3,4.0,31.0,48.28,24.56
2017,1,12,8,15,111.5,41.0,0.3,4.5,55.0,79.25,57.49
2017,1,12,8,30,141.0,57.0,0.3,5.0,79.0,111.25,86.38
2017,1,12,8,45,158.5,73.0,0.3,5.5,104.5,141.53,113.61
2017,1,12,9,0,176.0,89.0,0.3,6.0,130.0,173.1,141.49
2017,1,12,9,15,183.5,105.0,0.3,6.0,154.0,201.45,166.43
2017,1,12,9,30,191.0,121.0,0.3,6.0,178.0,230.02,190.98
2017,1,12,9,45,195.5,135.0,0.3,6.5,200.0,248.92,206.75
2017,1,12,10,0,200.0,149.0,0.3,7.0,222.0,273.23,226.5
2017,1,12,10,15,394.0,130.0,0.25,7.0,287.0,383.09,316.51
2017,1,12,10,30,588.0,111.0,0.2,7.0,352.0,493.62,403.23
2017,1,12,10,45,540.0,129.5,0.2,7.5,360.5,495.47,402.17
2017,1,12,11,0,492.0,148.0,0.2,8.0,369.0,496.64,401.65
2017,1,12,11,15,495.5,153.0,0.2,8.0,382.0,513.48,414.42
2017,1,12,11,30,499.0,158.0,0.2,8.0,395.0,528.65,425.59
2017,1,12,11,45,465.0,169.0,0.2,8.0,393.5,522.8,420.31
2017,1,12,12,0,431.0,180.0,0.2,8.0,392.0,514.55,413.45
2017,1,12,12,15,428.5,182.0,0.2,8.0,393.0,516.48,414.93
2017,1,12,12,30,426.0,184.0,0.2,8.0,394.0,516.76,415.02
2017,1,12,12,45,261.5,199.0,0.2,8.5,327.5,408.83,329.64
2017,1,12,13,0,97.0,214.0,0.2,9.0,261.0,294.51,237.79
2017,1,12,13,15,177.0,205.5,0.2,9.0,288.5,346.07,281.3
2017,1,12,13,30,257.0,197.0,0.2,9.0,316.0,394.96,320.3
2017,1,12,13,45,128.5,109.0,0.2,9.0,168.5,199.74,164.04
2017,1,12,14,0,0.0,21.0,0.2,9.0,21.0,20.27,11.9
2017,1,12,14,15,108.5,90.0,0.2,9.0,131.5,161.03,134.33
2017,1,12,14,30,217.0,159.0,0.2,9.0,242.0,305.37,251.42
2017,1,12,14,45,210.0,146.5,0.2,9.0,221.0,280.81,230.0
2017,1,12,15,0,203.0,134.0,0.2,9.0,200.0,256.19,209.82
2017,1,12,15,15,195.5,118.5,0.25,8.5,176.0,227.86,186.72
2017,1,12,15,30,188.0,103.0,0.3,8.0,152.0,199.68,163.06
2017,1,12,15,45,172.0,87.5,0.35,7.5,126.5,168.44,136.2
2017,1,12,16,0,156.0,72.0,0.4,7.0,101.0,138.3,109.64
2017,1,12,16,15,134.5,55.0,0.45,6.5,75.5,105.89,80.83
2017,1,12,16,30,113.0,38.0,0.5,6.0,50.0,75.21,52.7
2017,1,12,16,45,56.5,23.5,0.55,6.0,29.5,39.96,14.34
2017,1,12,17,0,0.0,9.0,0.6,6.0,9.0,8.85,0.0
2017,1,12,17,15,0.0,4.5,0.6,5.5,4.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,13,7,45,227.0,10.5,0.35,4.5,27.0,47.0,0.0
2017,1,13,8,0,454.0,21.0,0.2,5.0,54.0,125.28,65.31
2017,1,13,8,15,548.5,27.0,0.2,5.5,93.5,180.66,126.19
2017,1,13,8,30,643.0,33.0,0.2,6.0,133.0,242.91,181.89
2017,1,13,8,45,695.5,37.0,0.2,7.0,174.5,295.84,229.51
2017,1,13,9,0,748.0,41.0,0.2,8.0,216.0,350.0,276.8
2017,1,13,9,15,783.5,44.0,0.2,8.5,255.0,400.03,319.9
2017,1,13,9,30,819.0,47.0,0.2,9.0,294.0,451.05,362.19
2017,1,13,9,45,532.5,96.5,0.2,9.5,264.5,393.59,318.46
2017,1,13,10,0,246.0,146.0,0.2,10.0,235.0,301.41,245.19
2017,1,13,10,15,570.0,101.0,0.2,10.0,329.5,456.18,370.79
2017,1,13,10,30,894.0,56.0,0.2,10.0,424.0,612.02,489.43
2017,1,13,10,45,903.5,57.5,0.2,10.5,447.5,641.54,508.53
2017,1,13,11,0,913.0,59.0,0.2,11.0,471.0,668.49,527.02
2017,1,13,11,15,920.0,60.0,0.2,11.0,487.0,690.43,541.71
2017,1,13,11,30,927.0,61.0,0.2,11.0,503.0,709.39,554.33
2017,1,13,11,45,929.5,61.5,0.2,11.5,512.0,721.52,561.19
2017,1,13,12,0,932.0,62.0,0.2,12.0,521.0,730.35,565.91
2017,1,13,12,15,932.5,62.0,0.2,12.0,522.5,733.83,568.07
2017,1,13,12,30,933.0,62.0,0.2,12.0,524.0,733.91,568.09
2017,1,13,12,45,929.5,62.0,0.2,12.5,518.0,727.8,562.93
2017,1,13,13,0,926.0,62.0,0.2,13.0,512.0,718.36,555.68
2017,1,13,13,15,920.0,61.5,0.15,13.0,498.5,703.37,545.03
2017,1,13,13,30,914.0,61.0,0.1,13.0,485.0,685.28,532.44
2017,1,13,13,45,901.5,61.0,0.1,13.0,464.0,660.59,515.61
2017,1,13,14,0,889.0,61.0,0.1,13.0,443.0,633.33,495.86
2017,1,13,14,15,874.5,59.5,0.1,12.5,416.0,600.74,472.76
2017,1,13,14,30,860.0,58.0,0.1,12.0,389.0,566.14,447.54
2017,1,13,14,45,836.5,56.5,0.1,12.0,355.5,524.87,415.77
2017,1,13,15,0,813.0,55.0,0.1,12.0,322.0,485.48,384.42
2017,1,13,15,15,781.5,52.0,0.15,11.5,284.5,436.88,346.09
2017,1,13,15,30,750.0,49.0,0.2,11.0,247.0,388.61,306.58
2017,1,13,15,45,699.5,45.5,0.3,10.5,206.0,333.05,260.2
2017,1,13,16,0,649.0,42.0,0.4,10.0,165.0,280.19,214.32
2017,1,13,16,15,570.5,36.0,0.45,9.5,124.5,219.43,161.32
2017,1,13,16,30,492.0,30.0,0.5,9.0,84.0,165.0,112.12
2017,1,13,16,45,246.0,23.0,0.6,8.5,50.0,81.93,35.59
2017,1,13,17,0,0.0,16.0,0.7,8.0,16.0,15.73,0.0
2017,1,13,17,15,0.0,8.0,0.7,8.0,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,7,45,187.0,12.0,0.6,4.5,26.0,42.05,0.0
2017,1,14,8,0,374.0,24.0,0.5,5.0,52.0,113.45,61.06
2017,1,14,8,15,474.5,31.5,0.4,5.5,91.0,166.12,117.26
2017,1,14,8,30,575.0,39.0,0.3,6.0,130.0,228.59,172.41
2017,1,14,8,45,633.5,44.5,0.2,7.0,171.0,282.51,220.09
2017,1,14,9,0,692.0,50.0,0.1,8.0,212.0,340.32,269.44
2017,1,14,9,15,387.5,87.0,0.05,8.5,181.0,276.39,223.24
2017,1,14,9,30,83.0,124.0,0.0,9.0,150.0,171.12,139.08
2017,1,14,9,45,87.5,138.5,0.0,10.0,168.0,191.8,156.6
2017,1,14,10,0,92.0,153.0,0.0,11.0,186.0,212.68,172.98
2017,1,14,10,15,213.5,157.0,0.0,11.0,242.5,302.57,246.25
2017,1,14,10,30,335.0,161.0,0.0,11.0,299.0,386.71,312.62
2017,1,14,10,45,353.5,167.5,0.0,11.5,321.0,413.88,332.21
2017,1,14,11,0,372.0,174.0,0.0,12.0,343.0,440.77,351.9
2017,1,14,11,15,634.5,122.5,0.0,12.0,422.0,577.94,457.41
2017,1,14,11,30,897.0,71.0,0.0,12.0,501.0,702.29,547.07
2017,1,14,11,45,900.5,71.5,0.05,12.5,510.5,714.88,552.75
2017,1,14,12,0,904.0,72.0,0.1,13.0,520.0,724.31,558.33
2017,1,14,12,15,904.5,72.0,0.1,13.0,521.5,727.78,560.47
2017,1,14,12,30,905.0,72.0,0.1,13.0,523.0,727.95,560.54
2017,1,14,12,45,903.5,71.0,0.1,13.5,517.0,722.25,555.69
2017,1,14,13,0,902.0,70.0,0.1,14.0,511.0,713.28,548.8
2017,1,14,13,15,895.5,69.5,0.1,13.5,497.5,698.27,539.83
2017,1,14,13,30,889.0,69.0,0.1,13.0,484.0,680.25,528.85
2017,1,14,13,45,877.5,68.0,0.15,13.0,463.0,655.5,512.28
2017,1,14,14,0,866.0,67.0,0.2,13.0,442.0,628.22,493.14
2017,1,14,14,15,850.5,65.5,0.2,13.0,415.0,599.11,471.54
2017,1,14,14,30,835.0,64.0,0.2,13.0,388.0,564.35,445.39
2017,1,14,14,45,810.5,62.0,0.2,13.0,354.5,522.4,413.24
2017,1,14,15,0,786.0,60.0,0.2,13.0,321.0,479.63,379.6
2017,1,14,15,15,753.5,57.0,0.25,12.5,283.5,431.42,341.78
2017,1,14,15,30,721.0,54.0,0.3,12.0,246.0,383.66,302.83
2017,1,14,15,45,667.5,50.0,0.4,11.5,205.5,327.34,256.06
2017,1,14,16,0,614.0,46.0,0.5,11.0,165.0,274.0,210.07
2017,1,14,16,15,534.5,39.0,0.55,10.5,124.5,215.2,158.93
2017,1,14,16,30,455.0,32.0,0.6,10.0,84.0,161.17,110.68
2017,1,14,16,45,227.5,24.5,0.7,9.5,50.5,80.83,38.7
2017,1,14,17,0,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2017,1,14,17,15,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,7,45,188.0,11.5,0.35,5.0,26.0,41.77,0.0
2017,1,15,8,0,376.0,23.0,0.3,6.0,52.0,111.27,60.39
2017,1,15,8,15,473.5,30.5,0.25,6.5,90.5,165.14,116.15
2017,1,15,8,30,571.0,38.0,0.2,7.0,129.0,226.7,170.29
2017,1,15,8,45,635.0,42.0,0.15,8.0,170.5,280.82,217.94
2017,1,15,9,0,699.0,46.0,0.1,9.0,212.0,339.3,267.81
2017,1,15,9,15,349.5,67.5,0.1,9.5,150.5,237.49,191.83
2017,1,15,9,30,0.0,89.0,0.1,10.0,89.0,88.04,69.54
2017,1,15,9,45,0.0,100.0,0.1,10.5,100.0,99.07,79.31
2017,1,15,10,0,0.0,111.0,0.1,11.0,111.0,110.16,88.3
2017,1,15,10,15,12.0,135.5,0.05,11.5,140.5,142.75,115.1
2017,1,15,10,30,24.0,160.0,0.0,12.0,170.0,176.29,142.06
2017,1,15,10,45,42.5,176.5,0.0,12.5,195.5,212.82,171.11
2017,1,15,11,0,61.0,193.0,0.0,13.0,221.0,244.13,195.54
2017,1,15,11,15,80.5,203.5,0.0,13.0,242.0,269.84,215.74
2017,1,15,11,30,100.0,214.0,0.0,13.0,263.0,296.05,236.2
2017,1,15,11,45,67.0,207.5,0.05,13.5,240.5,266.13,211.5
2017,1,15,12,0,34.0,201.0,0.1,14.0,218.0,235.61,186.7
2017,1,15,12,15,470.5,134.5,0.1,14.0,370.0,495.45,395.36
2017,1,15,12,30,907.0,68.0,0.1,14.0,522.0,726.74,561.37
2017,1,15,12,45,903.5,68.0,0.15,14.0,516.0,720.86,554.23
2017,1,15,13,0,900.0,68.0,0.2,14.0,510.0,711.74,548.9
2017,1,15,13,15,893.0,67.0,0.2,14.0,496.5,695.86,538.32
2017,1,15,13,30,886.0,66.0,0.2,14.0,483.0,676.99,525.76
2017,1,15,13,45,876.0,65.0,0.2,14.0,462.0,653.3,509.67
2017,1,15,14,0,866.0,64.0,0.2,14.0,441.0,627.01,490.68
2017,1,15,14,15,851.0,62.5,0.2,13.5,414.5,594.69,467.8
2017,1,15,14,30,836.0,61.0,0.2,13.0,388.0,563.76,445.24
2017,1,15,14,45,815.0,58.5,0.2,13.0,355.5,523.11,414.05
2017,1,15,15,0,794.0,56.0,0.2,13.0,323.0,481.4,381.24
2017,1,15,15,15,763.5,53.0,0.25,12.5,286.0,433.83,343.93
2017,1,15,15,30,733.0,50.0,0.3,12.0,249.0,386.54,305.36
2017,1,15,15,45,686.0,46.0,0.4,11.5,209.0,332.23,260.12
2017,1,15,16,0,639.0,42.0,0.5,11.0,169.0,280.38,215.17
2017,1,15,16,15,564.5,36.5,0.5,10.5,128.5,221.39,163.55
2017,1,15,16,30,490.0,31.0,0.5,10.0,88.0,168.33,115.87
2017,1,15,16,45,353.0,22.0,0.55,9.5,54.0,103.92,52.86
2017,1,15,17,0,216.0,13.0,0.6,9.0,20.0,47.1,0.0
2017,1,15,17,15,108.0,6.5,0.6,8.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,16,7,45,206.5,11.5,0.5,7.0,27.5,44.84,0.0
2017,1,16,8,0,413.0,23.0,0.4,8.0,55.0,119.51,65.57
2017,1,16,8,15,508.5,30.0,0.3,8.5,95.0,174.08,121.63
2017,1,16,8,30,604.0,37.0,0.2,9.0,135.0,236.28,176.07
2017,1,16,8,45,659.0,42.0,0.1,10.0,176.0,289.87,223.03
2017,1,16,9,0,714.0,47.0,0.0,11.0,217.0,347.05,271.48
2017,1,16,9,15,749.5,50.5,0.0,11.5,256.0,397.03,313.64
2017,1,16,9,30,785.0,54.0,0.0,12.0,295.0,448.02,355.08
2017,1,16,9,45,546.0,98.0,0.05,12.5,275.0,404.02,322.31
2017,1,16,10,0,307.0,142.0,0.1,13.0,255.0,331.07,265.7
2017,1,16,10,15,584.5,102.5,0.1,13.0,339.0,468.6,375.17
2017,1,16,10,30,862.0,63.0,0.1,13.0,423.0,604.73,477.37
2017,1,16,10,45,871.5,64.5,0.1,13.5,446.0,633.79,496.14
2017,1,16,11,0,881.0,66.0,0.1,14.0,469.0,660.39,514.22
2017,1,16,11,15,887.5,67.0,0.1,14.0,485.0,681.74,528.32
2017,1,16,11,30,894.0,68.0,0.1,14.0,501.0,700.2,540.45
2017,1,16,11,45,896.5,68.5,0.15,14.5,510.0,712.26,547.78
2017,1,16,12,0,899.0,69.0,0.2,15.0,519.0,721.12,553.15
2017,1,16,12,15,899.0,69.0,0.2,15.0,520.5,724.38,555.14
2017,1,16,12,30,899.0,69.0,0.2,15.0,522.0,724.35,555.07
2017,1,16,12,45,894.5,69.5,0.2,15.0,515.5,718.44,551.11
2017,1,16,13,0,890.0,70.0,0.2,15.0,509.0,709.33,545.12
2017,1,16,13,15,884.0,69.0,0.15,15.0,496.0,694.29,534.5
2017,1,16,13,30,878.0,68.0,0.1,15.0,483.0,676.26,522.01
2017,1,16,13,45,869.5,66.5,0.1,15.0,463.0,653.13,506.47
2017,1,16,14,0,861.0,65.0,0.1,15.0,443.0,627.37,488.02
2017,1,16,14,15,846.5,63.0,0.05,15.0,416.5,594.88,463.97
2017,1,16,14,30,832.0,61.0,0.0,15.0,390.0,563.78,440.54
2017,1,16,14,45,812.5,59.0,0.0,15.0,357.5,524.62,410.84
2017,1,16,15,0,793.0,57.0,0.0,15.0,325.0,484.31,379.47
2017,1,16,15,15,762.5,54.0,0.05,14.0,288.0,436.68,343.03
2017,1,16,15,30,732.0,51.0,0.1,13.0,251.0,389.34,305.4
2017,1,16,15,45,687.5,46.5,0.2,12.5,211.0,335.37,260.9
2017,1,16,16,0,643.0,42.0,0.3,12.0,171.0,283.66,216.57
2017,1,16,16,15,570.0,36.5,0.3,11.5,130.5,224.73,165.45
2017,1,16,16,30,497.0,31.0,0.3,11.0,90.0,171.61,118.19
2017,1,16,16,45,363.5,22.0,0.35,10.5,55.5,107.66,57.59
2017,1,16,17,0,230.0,13.0,0.4,10.0,21.0,49.92,0.0
2017,1,16,17,15,115.0,6.5,0.35,10.0,10.5,6.39,0.0
2017,1,16,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,17,7,45,36.0,14.0,0.35,5.5,16.5,19.63,0.0
2017,1,17,8,0,72.0,28.0,0.3,6.0,33.0,50.31,28.75
2017,1,17,8,15,97.0,44.5,0.25,6.5,57.0,79.43,58.13
2017,1,17,8,30,122.0,61.0,0.2,7.0,81.0,109.99,85.38
2017,1,17,8,45,137.0,77.5,0.15,7.5,106.0,134.9,107.7
2017,1,17,9,0,152.0,94.0,0.1,8.0,131.0,164.78,133.7
2017,1,17,9,15,159.5,110.5,0.1,8.0,155.0,192.35,157.57
2017,1,17,9,30,167.0,127.0,0.1,8.0,179.0,220.24,181.17
2017,1,17,9,45,165.0,141.5,0.15,8.5,198.0,241.08,198.28
2017,1,17,10,0,163.0,156.0,0.2,9.0,217.0,261.42,214.61
2017,1,17,10,15,151.5,169.5,0.2,9.0,230.0,274.54,224.9
2017,1,17,10,30,140.0,183.0,0.2,9.0,243.0,286.62,234.17
2017,1,17,10,45,118.0,192.5,0.25,9.0,245.0,286.4,233.55
2017,1,17,11,0,96.0,202.0,0.3,9.0,247.0,277.5,226.08
2017,1,17,11,15,155.5,209.5,0.25,9.0,284.0,335.18,272.62
2017,1,17,11,30,215.0,217.0,0.2,9.0,321.0,386.97,313.1
2017,1,17,11,45,216.0,221.0,0.2,9.0,328.0,394.4,318.14
2017,1,17,12,0,217.0,225.0,0.2,9.0,335.0,401.16,323.16
2017,1,17,12,15,327.0,206.5,0.2,9.0,372.5,467.6,376.04
2017,1,17,12,30,437.0,188.0,0.2,9.0,410.0,533.69,426.75
2017,1,17,12,45,391.0,195.5,0.2,9.0,392.5,499.34,399.55
2017,1,17,13,0,345.0,203.0,0.2,9.0,375.0,472.75,379.07
2017,1,17,13,15,294.5,205.0,0.2,9.0,349.0,436.35,350.94
2017,1,17,13,30,244.0,207.0,0.2,9.0,323.0,400.22,322.79
2017,1,17,13,45,212.5,200.5,0.2,9.0,298.5,360.08,291.82
2017,1,17,14,0,181.0,194.0,0.2,9.0,274.0,328.43,267.01
2017,1,17,14,15,97.5,170.5,0.2,9.0,213.5,239.32,195.23
2017,1,17,14,30,14.0,147.0,0.2,9.0,153.0,156.22,126.71
2017,1,17,14,45,11.0,135.5,0.2,9.0,140.0,142.45,115.9
2017,1,17,15,0,8.0,124.0,0.2,9.0,127.0,128.94,104.77
2017,1,17,15,15,4.0,110.5,0.2,8.5,112.0,113.02,91.65
2017,1,17,15,30,0.0,97.0,0.2,8.0,97.0,97.47,78.66
2017,1,17,15,45,0.0,81.5,0.2,8.0,81.5,81.7,65.13
2017,1,17,16,0,0.0,66.0,0.2,8.0,66.0,65.97,51.42
2017,1,17,16,15,0.0,50.0,0.2,7.5,50.0,49.68,37.11
2017,1,17,16,30,0.0,34.0,0.2,7.0,34.0,33.32,22.53
2017,1,17,16,45,0.0,21.0,0.25,7.0,21.0,20.28,9.37
2017,1,17,17,0,0.0,8.0,0.3,7.0,8.0,7.86,0.0
2017,1,17,17,15,0.0,4.0,0.3,7.0,4.0,3.93,0.0
2017,1,17,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,0.7,8.0,0.5,0.49,0.0
2017,1,18,8,0,0.0,1.0,0.7,8.0,1.0,0.96,0.0
2017,1,18,8,15,0.0,1.5,0.7,8.0,1.5,1.44,0.0
2017,1,18,8,30,0.0,2.0,0.7,8.0,2.0,1.93,0.0
2017,1,18,8,45,0.0,3.0,0.75,8.0,3.0,2.89,0.0
2017,1,18,9,0,0.0,4.0,0.8,8.0,4.0,3.85,0.0
2017,1,18,9,15,0.0,5.0,0.8,8.0,5.0,4.82,0.0
2017,1,18,9,30,0.0,6.0,0.8,8.0,6.0,5.78,0.0
2017,1,18,9,45,0.0,6.5,0.8,8.5,6.5,6.27,0.0
2017,1,18,10,0,0.0,7.0,0.8,9.0,7.0,6.75,0.26
2017,1,18,10,15,0.0,8.0,0.8,9.0,8.0,7.72,1.1
2017,1,18,10,30,0.0,9.0,0.8,9.0,9.0,8.68,1.93
2017,1,18,10,45,0.0,41.0,0.8,9.5,41.0,39.6,28.73
2017,1,18,11,0,0.0,73.0,0.8,10.0,73.0,70.58,55.09
2017,1,18,11,15,0.0,41.5,0.8,10.0,41.5,40.09,28.94
2017,1,18,11,30,0.0,10.0,0.8,10.0,10.0,9.65,2.7
2017,1,18,11,45,0.0,30.5,0.85,10.5,30.5,29.46,19.76
2017,1,18,12,0,0.0,51.0,0.9,11.0,51.0,49.29,36.62
2017,1,18,12,15,0.0,61.0,0.9,11.0,61.0,58.97,44.81
2017,1,18,12,30,0.0,71.0,0.9,11.0,71.0,68.65,53.0
2017,1,18,12,45,0.0,71.0,0.95,11.0,71.0,68.65,52.99
2017,1,18,13,0,0.0,71.0,1.0,11.0,71.0,68.65,53.02
2017,1,18,13,15,0.0,54.5,1.0,11.0,54.5,52.67,39.5
2017,1,18,13,30,0.0,38.0,1.0,11.0,38.0,36.7,25.92
2017,1,18,13,45,0.0,25.5,1.0,11.0,25.5,24.62,15.59
2017,1,18,14,0,0.0,13.0,1.0,11.0,13.0,12.55,5.2
2017,1,18,14,15,0.0,15.0,0.95,11.0,15.0,14.47,6.89
2017,1,18,14,30,0.0,17.0,0.9,11.0,17.0,16.4,8.59
2017,1,18,14,45,0.0,15.5,0.9,11.0,15.5,14.95,7.35
2017,1,18,15,0,0.0,14.0,0.9,11.0,14.0,13.5,6.1
2017,1,18,15,15,0.0,12.5,0.85,11.0,12.5,12.05,4.85
2017,1,18,15,30,0.0,11.0,0.8,11.0,11.0,10.61,3.59
2017,1,18,15,45,0.0,9.0,0.8,11.0,9.0,8.68,1.89
2017,1,18,16,0,0.0,7.0,0.8,11.0,7.0,6.75,0.18
2017,1,18,16,15,0.0,5.5,0.75,11.0,5.5,5.3,0.0
2017,1,18,16,30,0.0,4.0,0.7,11.0,4.0,3.85,0.0
2017,1,18,16,45,0.0,2.5,0.65,11.0,2.5,2.41,0.0
2017,1,18,17,0,0.0,1.0,0.6,11.0,1.0,0.96,0.0
2017,1,18,17,15,0.0,0.5,0.55,10.5,0.5,0.49,0.0
2017,1,18,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,45,22.5,16.0,0.4,8.5,18.0,19.42,0.0
2017,1,19,8,0,45.0,32.0,0.4,9.0,36.0,46.95,27.8
2017,1,19,8,15,91.0,50.0,0.4,9.0,63.5,81.19,59.42
2017,1,19,8,30,137.0,68.0,0.4,9.0,91.0,123.07,95.5
2017,1,19,8,45,154.5,87.0,0.4,9.0,119.5,152.64,121.86
2017,1,19,9,0,172.0,106.0,0.4,9.0,148.0,187.22,152.03
2017,1,19,9,15,194.5,122.0,0.4,9.0,177.0,221.65,181.5
2017,1,19,9,30,217.0,138.0,0.4,9.0,206.0,262.96,215.97
2017,1,19,9,45,293.0,137.5,0.4,9.0,240.5,309.52,254.53
2017,1,19,10,0,369.0,137.0,0.4,9.0,275.0,367.73,301.69
2017,1,19,10,15,227.5,160.0,0.4,9.0,247.5,315.25,258.42
2017,1,19,10,30,86.0,183.0,0.4,9.0,220.0,246.63,201.56
2017,1,19,10,45,90.5,194.0,0.4,9.0,235.0,263.43,215.52
2017,1,19,11,0,95.0,205.0,0.4,9.0,250.0,280.28,228.77
2017,1,19,11,15,188.5,208.5,0.4,9.0,300.5,356.79,291.0
2017,1,19,11,30,282.0,212.0,0.4,9.0,351.0,436.56,353.59
2017,1,19,11,45,276.0,219.5,0.4,9.0,358.0,444.0,358.06
2017,1,19,12,0,270.0,227.0,0.4,9.0,365.0,450.35,362.49
2017,1,19,12,15,135.0,191.0,0.4,9.0,260.0,304.61,247.32
2017,1,19,12,30,0.0,155.0,0.4,9.0,155.0,153.89,123.48
2017,1,19,12,45,0.0,89.0,0.4,9.0,89.0,86.18,67.96
2017,1,19,13,0,0.0,23.0,0.4,9.0,23.0,22.21,13.59
2017,1,19,13,15,176.0,108.5,0.4,9.0,193.5,245.08,205.4
2017,1,19,13,30,352.0,194.0,0.4,9.0,364.0,460.23,374.67
2017,1,19,13,45,572.0,141.0,0.4,9.0,404.0,548.94,443.0
2017,1,19,14,0,792.0,88.0,0.4,9.0,444.0,620.17,497.62
2017,1,19,14,15,622.0,112.5,0.4,9.0,382.0,524.56,422.99
2017,1,19,14,30,452.0,137.0,0.4,9.0,320.0,430.15,349.6
2017,1,19,14,45,430.0,131.5,0.4,9.0,294.0,397.24,324.22
2017,1,19,15,0,408.0,126.0,0.4,9.0,268.0,364.48,297.71
2017,1,19,15,15,391.5,113.5,0.4,8.5,238.0,327.1,267.53
2017,1,19,15,30,375.0,101.0,0.4,8.0,208.0,289.97,236.66
2017,1,19,15,45,347.5,88.0,0.4,8.0,175.5,248.25,200.79
2017,1,19,16,0,320.0,75.0,0.4,8.0,143.0,208.19,165.49
2017,1,19,16,15,276.0,60.5,0.4,8.0,110.0,163.12,125.8
2017,1,19,16,30,232.0,46.0,0.4,8.0,77.0,121.84,89.01
2017,1,19,16,45,116.0,33.5,0.4,8.0,49.0,67.66,42.4
2017,1,19,17,0,0.0,21.0,0.4,8.0,21.0,21.18,0.0
2017,1,19,17,15,0.0,10.5,0.4,8.0,10.5,10.32,0.0
2017,1,19,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,3.0,0.6,7.0,3.0,2.89,0.0
2017,1,20,8,0,0.0,6.0,0.6,7.0,6.0,5.78,0.0
2017,1,20,8,15,0.0,11.0,0.6,7.0,11.0,10.6,3.37
2017,1,20,8,30,0.0,16.0,0.6,7.0,16.0,15.43,7.76
2017,1,20,8,45,0.0,21.5,0.6,7.0,21.5,20.74,12.54
2017,1,20,9,0,0.0,27.0,0.6,7.0,27.0,26.05,17.3
2017,1,20,9,15,0.0,32.5,0.6,7.0,32.5,31.37,22.02
2017,1,20,9,30,0.0,38.0,0.6,7.0,38.0,36.69,26.68
2017,1,20,9,45,0.0,43.5,0.6,7.0,43.5,42.01,31.31
2017,1,20,10,0,0.0,49.0,0.6,7.0,49.0,47.33,35.9
2017,1,20,10,15,6.5,103.0,0.6,7.0,105.5,104.93,85.58
2017,1,20,10,30,13.0,157.0,0.6,7.0,162.0,165.87,136.73
2017,1,20,10,45,6.5,92.0,0.6,7.0,94.5,93.63,75.37
2017,1,20,11,0,0.0,27.0,0.6,7.0,27.0,26.07,17.13
2017,1,20,11,15,0.0,18.0,0.6,7.0,18.0,17.38,9.57
2017,1,20,11,30,0.0,9.0,0.6,7.0,9.0,8.69,1.96
2017,1,20,11,45,18.5,109.5,0.6,7.0,119.0,123.71,101.49
2017,1,20,12,0,37.0,210.0,0.6,7.0,229.0,247.53,203.53
2017,1,20,12,15,18.5,119.5,0.6,7.0,129.0,134.47,109.49
2017,1,20,12,30,0.0,29.0,0.6,7.0,29.0,28.01,18.7
2017,1,20,12,45,27.5,123.0,0.6,7.0,137.0,144.63,119.25
2017,1,20,13,0,55.0,217.0,0.6,7.0,245.0,268.32,220.79
2017,1,20,13,15,150.0,215.5,0.6,7.0,289.0,340.88,280.49
2017,1,20,13,30,245.0,214.0,0.6,7.0,333.0,410.48,336.64
2017,1,20,13,45,232.5,211.0,0.65,7.0,320.5,386.8,317.64
2017,1,20,14,0,220.0,208.0,0.7,7.0,308.0,370.85,305.34
2017,1,20,14,15,110.0,169.0,0.7,7.0,219.0,252.44,208.82
2017,1,20,14,30,0.0,130.0,0.7,7.0,130.0,129.37,105.43
2017,1,20,14,45,0.0,120.0,0.7,7.0,120.0,119.3,97.52
2017,1,20,15,0,0.0,110.0,0.7,7.0,110.0,109.29,89.17
2017,1,20,15,15,0.0,97.5,0.7,6.5,97.5,96.67,78.64
2017,1,20,15,30,0.0,85.0,0.7,6.0,85.0,84.11,67.99
2017,1,20,15,45,0.0,71.0,0.7,6.0,71.0,69.98,55.68
2017,1,20,16,0,0.0,57.0,0.7,6.0,57.0,55.88,43.24
2017,1,20,16,15,0.0,43.5,0.65,6.0,43.5,42.32,31.14
2017,1,20,16,30,0.0,30.0,0.6,6.0,30.0,28.97,19.13
2017,1,20,16,45,0.0,18.5,0.6,6.0,18.5,17.85,8.53
2017,1,20,17,0,0.0,7.0,0.6,6.0,7.0,6.75,0.0
2017,1,20,17,15,0.0,3.5,0.6,6.0,3.5,3.44,0.0
2017,1,20,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,45,32.0,20.0,0.6,7.0,22.5,27.07,0.0
2017,1,21,8,0,64.0,40.0,0.6,7.0,45.0,61.83,39.62
2017,1,21,8,15,144.0,59.0,0.55,7.0,80.5,109.67,82.13
2017,1,21,8,30,224.0,78.0,0.5,7.0,116.0,162.52,127.28
2017,1,21,8,45,316.5,87.0,0.5,7.5,157.0,219.15,175.37
2017,1,21,9,0,409.0,96.0,0.5,8.0,198.0,281.17,227.65
2017,1,21,9,15,272.0,119.0,0.5,8.0,191.5,258.09,211.56
2017,1,21,9,30,135.0,142.0,0.5,8.0,185.0,222.46,183.4
2017,1,21,9,45,165.5,151.0,0.5,8.0,210.0,252.73,209.16
2017,1,21,10,0,196.0,160.0,0.5,8.0,235.0,284.94,235.76
2017,1,21,10,15,98.0,144.5,0.45,8.0,182.0,214.51,177.01
2017,1,21,10,30,0.0,129.0,0.4,8.0,129.0,127.85,103.49
2017,1,21,10,45,2.5,145.5,0.4,8.5,147.0,146.5,119.14
2017,1,21,11,0,5.0,162.0,0.4,9.0,165.0,165.39,134.31
2017,1,21,11,15,34.5,189.0,0.4,9.0,206.5,221.54,180.66
2017,1,21,11,30,64.0,216.0,0.4,9.0,248.0,273.14,222.23
2017,1,21,11,45,168.5,221.0,0.4,9.0,307.5,361.78,294.15
2017,1,21,12,0,273.0,226.0,0.4,9.0,367.0,452.38,365.01
2017,1,21,12,15,254.0,229.5,0.4,9.0,361.5,443.7,356.88
2017,1,21,12,30,235.0,233.0,0.4,9.0,356.0,425.61,342.85
2017,1,21,12,45,207.5,233.0,0.4,9.0,340.5,405.05,326.7
2017,1,21,13,0,180.0,233.0,0.4,9.0,325.0,384.1,310.18
2017,1,21,13,15,171.5,227.0,0.4,8.5,313.5,369.5,299.59
2017,1,21,13,30,163.0,221.0,0.4,8.0,302.0,354.59,288.59
2017,1,21,13,45,85.0,190.5,0.45,8.0,232.5,257.09,210.28
2017,1,21,14,0,7.0,160.0,0.5,8.0,163.0,164.81,134.07
2017,1,21,14,15,18.5,161.0,0.5,8.0,168.5,173.48,142.2
2017,1,21,14,30,30.0,162.0,0.5,8.0,174.0,187.73,154.34
2017,1,21,14,45,15.0,109.5,0.5,8.0,115.5,116.62,94.86
2017,1,21,15,0,0.0,57.0,0.5,8.0,57.0,55.08,42.36
2017,1,21,15,15,0.0,50.5,0.5,7.5,50.5,48.78,37.15
2017,1,21,15,30,0.0,44.0,0.5,7.0,44.0,42.49,31.75
2017,1,21,15,45,0.0,37.0,0.55,7.0,37.0,35.72,25.78
2017,1,21,16,0,0.0,30.0,0.6,7.0,30.0,28.95,19.75
2017,1,21,16,15,0.0,23.0,0.6,7.0,23.0,22.19,13.67
2017,1,21,16,30,0.0,16.0,0.6,7.0,16.0,15.43,7.56
2017,1,21,16,45,0.0,10.0,0.65,7.0,10.0,9.64,2.09
2017,1,21,17,0,0.0,4.0,0.7,7.0,4.0,3.85,0.0
2017,1,21,17,15,0.0,2.0,0.7,7.0,2.0,1.97,0.0
2017,1,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,22,7,45,133.0,17.0,0.35,5.5,29.0,43.38,0.0
2017,1,22,8,0,266.0,34.0,0.3,6.0,58.0,103.93,65.72
2017,1,22,8,15,372.5,44.5,0.3,6.5,97.5,157.16,114.49
2017,1,22,8,30,479.0,55.0,0.3,7.0,137.0,221.15,169.5
2017,1,22,8,45,564.0,58.5,0.35,7.5,181.0,279.45,220.31
2017,1,22,9,0,649.0,62.0,0.4,8.0,225.0,344.05,275.55
2017,1,22,9,15,324.5,68.5,0.4,8.0,150.0,230.03,188.4
2017,1,22,9,30,0.0,75.0,0.4,8.0,75.0,73.08,57.59
2017,1,22,9,45,0.0,84.0,0.4,8.0,84.0,82.01,65.64
2017,1,22,10,0,0.0,93.0,0.4,8.0,93.0,90.97,73.18
2017,1,22,10,15,197.0,127.0,0.4,8.0,213.0,260.31,217.57
2017,1,22,10,30,394.0,161.0,0.4,8.0,333.0,434.72,356.81
2017,1,22,10,45,339.5,181.0,0.4,8.5,334.5,424.59,345.58
2017,1,22,11,0,285.0,201.0,0.4,9.0,336.0,418.23,338.96
2017,1,22,11,15,275.5,210.5,0.4,9.0,345.0,427.72,345.96
2017,1,22,11,30,266.0,220.0,0.4,9.0,354.0,435.96,351.75
2017,1,22,11,45,202.0,229.0,0.45,9.5,332.0,395.19,318.73
