Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,12,0,138.0,238.0,0.5,10.0,310.0,360.69,290.49
2017,1,22,12,15,97.5,231.5,0.5,10.0,282.5,315.96,254.99
2017,1,22,12,30,57.0,225.0,0.5,10.0,255.0,279.04,225.15
2017,1,22,12,45,35.0,205.5,0.5,10.0,223.5,240.77,194.47
2017,1,22,13,0,13.0,186.0,0.5,10.0,192.0,196.01,158.15
2017,1,22,13,15,6.5,150.5,0.5,9.5,153.5,153.82,124.16
2017,1,22,13,30,0.0,115.0,0.5,9.0,115.0,112.58,90.25
2017,1,22,13,45,0.0,94.0,0.5,9.0,94.0,91.31,72.63
2017,1,22,14,0,0.0,73.0,0.5,9.0,73.0,70.58,55.2
2017,1,22,14,15,0.0,46.0,0.5,8.5,46.0,44.44,32.98
2017,1,22,14,30,0.0,19.0,0.5,8.0,19.0,18.34,10.42
2017,1,22,14,45,0.0,12.5,0.5,8.0,12.5,12.06,4.95
2017,1,22,15,0,0.0,6.0,0.5,8.0,6.0,5.79,0.0
2017,1,22,15,15,0.0,5.0,0.5,7.5,5.0,4.82,0.0
2017,1,22,15,30,0.0,4.0,0.5,7.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.5,0.5,7.0,3.5,3.37,0.0
2017,1,22,16,0,0.0,3.0,0.5,7.0,3.0,2.89,0.0
2017,1,22,16,15,0.0,2.0,0.5,7.0,2.0,1.93,0.0
2017,1,22,16,30,0.0,1.0,0.5,7.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,0.5,7.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,45,21.5,17.0,0.3,4.5,18.5,21.81,0.0
2017,1,23,8,0,43.0,34.0,0.3,5.0,37.0,48.62,31.41
2017,1,23,8,15,78.5,52.0,0.25,5.0,63.5,79.85,60.07
2017,1,23,8,30,114.0,70.0,0.2,5.0,90.0,114.31,90.36
2017,1,23,8,45,143.0,87.5,0.2,5.5,119.5,149.0,120.73
2017,1,23,9,0,172.0,105.0,0.2,6.0,149.0,186.14,152.78
2017,1,23,9,15,187.0,122.0,0.2,6.0,176.5,218.6,180.72
2017,1,23,9,30,202.0,139.0,0.2,6.0,204.0,251.96,208.83
2017,1,23,9,45,229.0,148.0,0.25,6.0,230.0,289.07,239.75
2017,1,23,10,0,256.0,157.0,0.3,6.0,256.0,322.16,267.03
2017,1,23,10,15,501.0,128.5,0.3,6.0,341.5,451.62,372.35
2017,1,23,10,30,746.0,100.0,0.3,6.0,427.0,591.45,480.38
2017,1,23,10,45,494.5,154.0,0.3,6.5,375.5,503.68,408.44
2017,1,23,11,0,243.0,208.0,0.3,7.0,324.0,398.45,323.54
2017,1,23,11,15,285.5,209.5,0.3,7.0,350.5,434.0,352.92
2017,1,23,11,30,328.0,211.0,0.3,7.0,377.0,470.0,380.77
2017,1,23,11,45,240.5,225.5,0.35,7.0,348.5,427.44,346.14
2017,1,23,12,0,153.0,240.0,0.4,7.0,320.0,374.02,303.44
2017,1,23,12,15,76.5,155.0,0.4,7.0,195.0,222.36,182.35
2017,1,23,12,30,0.0,70.0,0.4,7.0,70.0,67.69,52.51
2017,1,23,12,45,102.0,152.5,0.4,7.0,205.5,237.94,198.08
2017,1,23,13,0,204.0,235.0,0.4,7.0,341.0,404.27,330.36
2017,1,23,13,15,102.0,123.0,0.4,7.0,176.0,203.62,168.04
2017,1,23,13,30,0.0,11.0,0.4,7.0,11.0,10.62,3.58
2017,1,23,13,45,74.0,109.0,0.4,7.0,143.5,166.12,138.87
2017,1,23,14,0,148.0,207.0,0.4,7.0,276.0,323.65,267.1
2017,1,23,14,15,74.0,172.5,0.4,6.5,207.0,227.24,187.26
2017,1,23,14,30,0.0,138.0,0.4,6.0,138.0,137.56,112.44
2017,1,23,14,45,37.0,144.5,0.4,6.0,158.0,171.65,142.4
2017,1,23,15,0,74.0,151.0,0.4,6.0,178.0,198.98,165.52
2017,1,23,15,15,66.0,136.5,0.4,6.0,158.5,176.96,146.79
2017,1,23,15,30,58.0,122.0,0.4,6.0,139.0,155.5,128.6
2017,1,23,15,45,50.5,104.5,0.4,6.0,118.0,131.37,107.87
2017,1,23,16,0,43.0,87.0,0.4,6.0,97.0,107.85,87.35
2017,1,23,16,15,31.5,69.5,0.35,6.0,75.5,83.64,66.04
2017,1,23,16,30,20.0,52.0,0.3,6.0,54.0,60.45,45.52
2017,1,23,16,45,10.0,34.5,0.3,6.0,35.5,38.53,25.64
2017,1,23,17,0,0.0,17.0,0.3,6.0,17.0,16.41,0.31
2017,1,23,17,15,0.0,8.5,0.3,6.0,8.5,8.36,0.0
2017,1,23,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,45,190.0,14.5,0.4,5.0,32.0,51.51,0.0
2017,1,24,8,0,380.0,29.0,0.4,5.0,64.0,124.22,79.4
2017,1,24,8,15,475.0,37.0,0.4,5.0,105.0,178.17,129.91
2017,1,24,8,30,570.0,45.0,0.4,5.0,146.0,241.04,185.65
2017,1,24,8,45,642.0,48.0,0.4,5.5,190.0,296.51,235.17
2017,1,24,9,0,714.0,51.0,0.4,6.0,234.0,359.0,289.32
2017,1,24,9,15,750.5,54.5,0.35,6.0,274.5,410.52,333.68
2017,1,24,9,30,787.0,58.0,0.3,6.0,315.0,463.17,377.42
2017,1,24,9,45,819.0,59.0,0.3,6.5,352.5,511.3,415.95
2017,1,24,10,0,851.0,60.0,0.3,7.0,390.0,556.25,450.88
2017,1,24,10,15,868.0,61.5,0.25,7.5,421.5,595.25,479.55
2017,1,24,10,30,885.0,63.0,0.2,8.0,453.0,632.58,506.07
2017,1,24,10,45,899.0,63.5,0.2,8.5,478.0,664.84,528.79
2017,1,24,11,0,913.0,64.0,0.2,9.0,503.0,694.76,548.19
2017,1,24,11,15,921.0,65.0,0.2,9.5,521.0,718.53,562.97
2017,1,24,11,30,929.0,66.0,0.2,10.0,539.0,739.32,575.66
2017,1,24,11,45,933.5,66.0,0.2,10.5,549.5,753.29,583.6
2017,1,24,12,0,938.0,66.0,0.2,11.0,560.0,763.95,589.41
2017,1,24,12,15,939.0,66.5,0.2,11.0,562.5,769.24,592.73
2017,1,24,12,30,940.0,67.0,0.2,11.0,565.0,771.06,593.88
2017,1,24,12,45,939.5,66.0,0.2,11.0,560.0,766.55,590.85
2017,1,24,13,0,939.0,65.0,0.2,11.0,555.0,758.58,585.66
2017,1,24,13,15,934.0,64.5,0.2,11.0,542.0,744.57,576.44
2017,1,24,13,30,929.0,64.0,0.2,11.0,529.0,727.31,565.11
2017,1,24,13,45,918.5,63.5,0.25,11.0,508.5,703.17,549.73
2017,1,24,14,0,908.0,63.0,0.3,11.0,488.0,676.24,532.37
2017,1,24,14,15,895.0,62.0,0.3,10.5,461.0,644.56,510.61
2017,1,24,14,30,882.0,61.0,0.3,10.0,434.0,610.63,486.29
2017,1,24,14,45,622.0,97.5,0.3,10.0,351.0,479.69,385.72
2017,1,24,15,0,362.0,134.0,0.3,10.0,268.0,354.25,287.25
2017,1,24,15,15,573.5,93.5,0.3,9.5,279.5,405.06,328.65
2017,1,24,15,30,785.0,53.0,0.3,9.0,291.0,433.93,348.45
2017,1,24,15,45,744.5,49.5,0.35,8.5,249.0,379.38,302.35
2017,1,24,16,0,704.0,46.0,0.4,8.0,207.0,326.55,256.77
2017,1,24,16,15,641.0,40.5,0.5,7.5,164.0,266.19,204.11
2017,1,24,16,30,578.0,35.0,0.6,7.0,121.0,210.58,154.13
2017,1,24,16,45,466.5,27.5,0.7,6.5,81.5,146.83,97.65
2017,1,24,17,0,355.0,20.0,0.8,6.0,42.0,90.95,28.58
2017,1,24,17,15,177.5,10.0,0.8,5.5,21.0,33.41,0.0
2017,1,24,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,45,59.0,17.0,0.6,4.5,22.5,29.61,0.0
2017,1,25,8,0,118.0,34.0,0.5,5.0,45.0,67.88,44.86
2017,1,25,8,15,152.0,51.0,0.4,5.5,73.5,101.72,76.36
2017,1,25,8,30,186.0,68.0,0.3,6.0,102.0,138.67,109.15
2017,1,25,8,45,210.5,84.0,0.2,6.5,131.5,173.95,140.28
2017,1,25,9,0,235.0,100.0,0.1,7.0,161.0,211.15,172.27
2017,1,25,9,15,246.5,116.0,0.1,7.5,189.5,244.13,200.24
2017,1,25,9,30,258.0,132.0,0.1,8.0,218.0,277.55,227.79
2017,1,25,9,45,275.5,143.5,0.1,9.0,244.0,309.31,252.92
2017,1,25,10,0,293.0,155.0,0.1,10.0,270.0,341.67,277.82
2017,1,25,10,15,255.0,173.0,0.1,10.5,279.0,348.44,281.92
2017,1,25,10,30,217.0,191.0,0.1,11.0,288.0,345.05,278.12
2017,1,25,10,45,401.0,165.0,0.15,11.5,355.0,456.71,366.41
2017,1,25,11,0,585.0,139.0,0.2,12.0,422.0,565.06,448.05
2017,1,25,11,15,524.0,162.0,0.2,12.0,422.0,556.31,438.98
2017,1,25,11,30,463.0,185.0,0.2,12.0,422.0,546.63,430.61
2017,1,25,11,45,358.5,210.0,0.2,12.0,396.0,496.13,391.55
2017,1,25,12,0,254.0,235.0,0.2,12.0,370.0,450.98,356.08
2017,1,25,12,15,442.0,189.5,0.2,12.0,425.5,547.77,432.43
2017,1,25,12,30,630.0,144.0,0.2,12.0,481.0,639.71,501.22
2017,1,25,12,45,544.0,168.0,0.2,12.0,457.0,597.53,467.95
2017,1,25,13,0,458.0,192.0,0.2,12.0,433.0,557.79,437.9
2017,1,25,13,15,312.0,210.5,0.2,12.0,372.5,460.7,364.32
2017,1,25,13,30,166.0,229.0,0.2,12.0,312.0,366.92,291.58
2017,1,25,13,45,163.0,221.0,0.2,12.0,300.5,353.11,282.11
2017,1,25,14,0,160.0,213.0,0.2,12.0,289.0,338.95,271.48
2017,1,25,14,15,287.0,183.0,0.2,11.5,309.5,389.52,313.71
2017,1,25,14,30,414.0,153.0,0.2,11.0,330.0,432.57,348.45
2017,1,25,14,45,521.5,120.5,0.2,11.0,326.0,445.57,358.78
2017,1,25,15,0,629.0,88.0,0.2,11.0,322.0,453.15,364.31
2017,1,25,15,15,592.5,86.0,0.2,10.5,288.5,408.47,328.63
2017,1,25,15,30,556.0,84.0,0.2,10.0,255.0,364.81,293.3
2017,1,25,15,45,599.0,69.0,0.25,9.5,229.5,342.7,273.74
2017,1,25,16,0,642.0,54.0,0.3,9.0,204.0,315.31,247.93
2017,1,25,16,15,574.0,48.0,0.3,8.5,161.5,255.34,195.81
2017,1,25,16,30,506.0,42.0,0.3,8.0,119.0,200.76,147.52
2017,1,25,16,45,390.0,32.5,0.35,7.5,80.0,137.03,92.61
2017,1,25,17,0,274.0,23.0,0.4,7.0,41.0,81.61,31.58
2017,1,25,17,15,137.0,11.5,0.35,7.0,20.5,29.85,0.0
2017,1,25,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,26,7,45,203.0,14.5,0.45,4.0,34.0,54.54,1.12
2017,1,26,8,0,406.0,29.0,0.4,5.0,68.0,130.91,85.36
2017,1,26,8,15,498.0,36.0,0.35,5.5,109.5,184.62,134.82
2017,1,26,8,30,590.0,43.0,0.3,6.0,151.0,245.31,188.34
2017,1,26,8,45,647.0,48.0,0.3,7.0,194.0,300.49,237.15
2017,1,26,9,0,704.0,53.0,0.3,8.0,237.0,359.54,287.64
2017,1,26,9,15,740.5,56.5,0.3,8.5,278.0,410.94,331.1
2017,1,26,9,30,777.0,60.0,0.3,9.0,319.0,463.5,373.94
2017,1,26,9,45,811.0,61.0,0.3,9.5,357.0,512.64,412.71
2017,1,26,10,0,845.0,62.0,0.3,10.0,395.0,561.91,450.27
2017,1,26,10,15,862.0,64.0,0.25,10.0,426.5,598.42,477.53
2017,1,26,10,30,879.0,66.0,0.2,10.0,458.0,636.41,505.11
2017,1,26,10,45,890.0,67.5,0.2,10.5,483.0,667.93,526.99
2017,1,26,11,0,901.0,69.0,0.2,11.0,508.0,697.01,545.53
2017,1,26,11,15,909.0,70.0,0.2,11.0,526.5,720.74,561.16
2017,1,26,11,30,917.0,71.0,0.2,11.0,545.0,741.53,574.78
2017,1,26,11,45,921.5,71.5,0.2,11.5,555.5,756.11,583.09
2017,1,26,12,0,926.0,72.0,0.2,12.0,566.0,767.4,589.29
2017,1,26,12,15,927.0,72.0,0.15,12.0,569.0,772.18,591.47
2017,1,26,12,30,928.0,72.0,0.1,12.0,572.0,773.51,591.63
2017,1,26,12,45,928.5,71.0,0.1,12.0,567.0,769.87,589.22
2017,1,26,13,0,929.0,70.0,0.1,12.0,562.0,762.8,584.67
2017,1,26,13,15,924.0,69.5,0.1,12.0,549.5,748.93,575.61
2017,1,26,13,30,919.0,69.0,0.1,12.0,537.0,731.83,564.5
2017,1,26,13,45,910.5,68.0,0.1,12.0,516.5,708.63,549.2
2017,1,26,14,0,902.0,67.0,0.1,12.0,496.0,682.59,531.93
2017,1,26,14,15,889.0,65.5,0.1,12.0,469.0,650.41,509.39
2017,1,26,14,30,876.0,64.0,0.1,12.0,442.0,615.98,484.29
2017,1,26,14,45,857.5,62.0,0.1,12.0,409.0,575.77,454.32
2017,1,26,15,0,839.0,60.0,0.1,12.0,376.0,537.1,424.6
2017,1,26,15,15,812.0,57.5,0.15,11.5,337.5,489.17,388.14
2017,1,26,15,30,785.0,55.0,0.2,11.0,299.0,441.06,350.18
2017,1,26,15,45,745.0,51.5,0.25,10.5,257.0,386.4,305.62
2017,1,26,16,0,705.0,48.0,0.3,10.0,215.0,333.42,260.62
2017,1,26,16,15,643.0,42.5,0.4,9.0,171.5,272.88,208.92
2017,1,26,16,30,581.0,37.0,0.5,8.0,128.0,216.98,159.53
2017,1,26,16,45,472.5,29.5,0.6,7.5,87.5,153.01,103.58
2017,1,26,17,0,364.0,22.0,0.7,7.0,47.0,97.43,42.88
2017,1,26,17,15,182.0,11.0,0.7,6.5,23.5,35.91,0.0
2017,1,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,27,7,45,235.5,14.0,0.25,7.5,37.5,59.56,6.74
2017,1,27,8,0,471.0,28.0,0.2,8.0,75.0,143.05,92.28
2017,1,27,8,15,558.0,34.5,0.15,8.5,118.0,198.64,142.87
2017,1,27,8,30,645.0,41.0,0.1,9.0,161.0,262.04,198.16
2017,1,27,8,45,698.0,45.5,0.1,10.0,205.0,317.88,246.92
2017,1,27,9,0,751.0,50.0,0.1,11.0,249.0,377.15,296.81
2017,1,27,9,15,784.5,53.5,0.1,11.5,290.0,429.28,340.08
2017,1,27,9,30,818.0,57.0,0.1,12.0,331.0,482.24,382.37
2017,1,27,9,45,827.0,62.5,0.1,12.5,366.0,524.72,415.24
2017,1,27,10,0,836.0,68.0,0.1,13.0,401.0,565.51,445.7
2017,1,27,10,15,852.5,70.0,0.1,13.5,432.5,604.96,474.26
2017,1,27,10,30,869.0,72.0,0.1,14.0,464.0,642.73,500.75
2017,1,27,10,45,879.5,74.0,0.1,14.5,488.5,674.57,522.33
2017,1,27,11,0,890.0,76.0,0.1,15.0,513.0,699.93,538.15
2017,1,27,11,15,897.0,77.0,0.1,15.0,530.5,722.84,552.98
2017,1,27,11,30,904.0,78.0,0.1,15.0,548.0,742.82,565.79
2017,1,27,11,45,907.5,78.5,0.1,15.0,558.0,756.59,574.45
2017,1,27,12,0,911.0,79.0,0.1,15.0,568.0,767.11,581.08
2017,1,27,12,15,911.5,79.0,0.1,15.0,570.5,771.5,583.72
2017,1,27,12,30,912.0,79.0,0.1,15.0,573.0,772.51,584.31
2017,1,27,12,45,903.5,81.0,0.1,15.5,566.5,765.77,578.76
2017,1,27,13,0,895.0,83.0,0.1,16.0,560.0,755.76,571.26
2017,1,27,13,15,888.5,82.0,0.1,15.5,547.0,744.97,565.51
2017,1,27,13,30,882.0,81.0,0.1,15.0,534.0,726.61,554.63
2017,1,27,13,45,871.0,80.5,0.15,15.0,513.0,702.73,539.61
2017,1,27,14,0,860.0,80.0,0.2,15.0,492.0,676.19,522.61
2017,1,27,14,15,845.5,78.0,0.2,15.0,465.0,643.22,499.26
2017,1,27,14,30,831.0,76.0,0.2,15.0,438.0,608.19,473.99
2017,1,27,14,45,809.5,74.0,0.2,15.0,404.5,567.22,443.78
2017,1,27,15,0,788.0,72.0,0.2,15.0,371.0,525.14,411.97
2017,1,27,15,15,759.0,68.5,0.2,14.5,333.0,476.72,375.2
2017,1,27,15,30,730.0,65.0,0.2,14.0,295.0,428.4,337.21
2017,1,27,15,45,688.0,60.5,0.2,13.5,253.5,373.8,293.04
2017,1,27,16,0,646.0,56.0,0.2,13.0,212.0,322.96,250.26
2017,1,27,16,15,581.0,50.0,0.2,12.5,169.0,263.32,199.6
2017,1,27,16,30,516.0,44.0,0.2,12.0,126.0,208.77,152.15
2017,1,27,16,45,404.5,35.0,0.2,11.5,86.5,145.35,98.45
2017,1,27,17,0,293.0,26.0,0.2,11.0,47.0,90.85,43.96
2017,1,27,17,15,146.5,13.0,0.15,10.5,23.5,33.34,0.0
2017,1,27,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,28,7,45,78.0,18.0,0.4,7.0,26.0,34.47,5.26
2017,1,28,8,0,156.0,36.0,0.4,8.0,52.0,82.46,55.9
2017,1,28,8,15,189.5,53.0,0.35,9.0,82.0,114.59,85.35
2017,1,28,8,30,223.0,70.0,0.3,10.0,112.0,153.44,119.34
2017,1,28,8,45,246.5,85.0,0.25,11.0,142.5,189.13,150.29
2017,1,28,9,0,270.0,100.0,0.2,12.0,173.0,226.61,181.85
2017,1,28,9,15,286.5,113.5,0.2,12.5,201.5,260.69,210.27
2017,1,28,9,30,303.0,127.0,0.2,13.0,230.0,295.56,238.52
2017,1,28,9,45,357.5,134.0,0.2,14.0,268.0,350.67,281.48
2017,1,28,10,0,412.0,141.0,0.2,15.0,306.0,402.92,320.94
2017,1,28,10,15,494.0,135.0,0.2,15.5,348.0,459.96,364.1
2017,1,28,10,30,576.0,129.0,0.2,16.0,390.0,523.45,410.82
2017,1,28,10,45,746.5,99.0,0.2,16.5,456.5,619.06,480.62
2017,1,28,11,0,917.0,69.0,0.2,17.0,523.0,712.73,544.96
2017,1,28,11,15,924.0,70.0,0.2,17.5,541.0,736.24,557.95
2017,1,28,11,30,931.0,71.0,0.2,18.0,559.0,756.71,569.87
2017,1,28,11,45,935.5,71.0,0.2,18.5,569.5,771.02,577.67
2017,1,28,12,0,940.0,71.0,0.2,19.0,580.0,781.99,583.38
2017,1,28,12,15,940.5,71.0,0.15,18.5,582.5,786.56,586.44
2017,1,28,12,30,941.0,71.0,0.1,18.0,585.0,787.64,587.49
2017,1,28,12,45,934.0,72.5,0.1,18.0,579.0,781.38,583.41
2017,1,28,13,0,927.0,74.0,0.1,18.0,573.0,771.72,577.3
2017,1,28,13,15,921.5,73.5,0.1,17.5,559.5,757.53,569.37
2017,1,28,13,30,916.0,73.0,0.1,17.0,546.0,740.13,559.37
2017,1,28,13,45,906.5,72.0,0.1,17.0,525.5,716.27,543.96
2017,1,28,14,0,897.0,71.0,0.1,17.0,505.0,689.6,526.66
2017,1,28,14,15,883.5,69.5,0.05,16.5,477.5,657.14,505.1
2017,1,28,14,30,870.0,68.0,0.0,16.0,450.0,622.47,481.05
2017,1,28,14,45,851.0,66.0,0.0,16.0,416.5,585.21,453.76
2017,1,28,15,0,832.0,64.0,0.0,16.0,383.0,543.11,422.28
2017,1,28,15,15,805.5,61.0,0.0,15.0,344.5,494.89,386.8
2017,1,28,15,30,779.0,58.0,0.0,14.0,306.0,446.46,349.72
2017,1,28,15,45,739.5,54.5,0.0,13.5,264.0,391.94,305.84
2017,1,28,16,0,700.0,51.0,0.0,13.0,222.0,339.04,261.61
2017,1,28,16,15,639.5,45.5,0.0,12.0,178.5,278.76,210.84
2017,1,28,16,30,579.0,40.0,0.0,11.0,135.0,222.95,162.38
2017,1,28,16,45,475.0,32.0,0.05,10.5,93.5,158.88,107.63
2017,1,28,17,0,371.0,24.0,0.1,10.0,52.0,105.48,54.39
2017,1,28,17,15,185.5,12.0,0.15,9.5,26.0,38.32,0.0
2017,1,28,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,29,7,45,198.5,16.0,0.5,8.0,36.5,56.94,14.87
2017,1,29,8,0,397.0,32.0,0.5,9.0,73.0,133.7,88.64
2017,1,29,8,15,482.5,38.0,0.4,10.0,112.5,184.8,134.22
2017,1,29,8,30,568.0,44.0,0.3,11.0,152.0,243.79,185.09
2017,1,29,8,45,616.5,48.0,0.25,12.0,192.0,292.64,227.75
2017,1,29,9,0,665.0,52.0,0.2,13.0,232.0,346.13,272.66
2017,1,29,9,15,688.0,57.5,0.15,13.5,269.5,392.21,310.76
2017,1,29,9,30,711.0,63.0,0.1,14.0,307.0,438.5,347.55
2017,1,29,9,45,678.5,78.5,0.1,15.0,331.5,467.44,369.21
2017,1,29,10,0,646.0,94.0,0.1,16.0,356.0,490.53,385.58
2017,1,29,10,15,557.0,125.0,0.1,16.0,363.0,491.33,385.47
2017,1,29,10,30,468.0,156.0,0.1,16.0,370.0,482.6,378.01
2017,1,29,10,45,501.0,157.5,0.1,16.5,397.5,518.85,404.45
2017,1,29,11,0,534.0,159.0,0.1,17.0,425.0,554.94,429.69
2017,1,29,11,15,479.5,180.0,0.1,17.0,425.0,550.16,424.58
2017,1,29,11,30,425.0,201.0,0.1,17.0,425.0,541.55,417.16
2017,1,29,11,45,493.0,185.5,0.1,17.5,450.5,579.92,445.12
2017,1,29,12,0,561.0,170.0,0.1,18.0,476.0,617.5,471.47
2017,1,29,12,15,518.5,184.5,0.1,18.0,468.5,604.46,460.81
2017,1,29,12,30,476.0,199.0,0.1,18.0,461.0,589.04,449.16
2017,1,29,12,45,483.0,195.0,0.1,18.0,459.0,588.39,449.15
2017,1,29,13,0,490.0,191.0,0.1,18.0,457.0,585.79,447.56
2017,1,29,13,15,451.0,195.5,0.1,18.0,436.0,556.96,426.59
2017,1,29,13,30,412.0,200.0,0.1,18.0,415.0,527.3,405.18
2017,1,29,13,45,376.5,198.5,0.1,18.5,389.5,485.48,374.45
2017,1,29,14,0,341.0,197.0,0.1,19.0,364.0,451.86,349.33
2017,1,29,14,15,475.0,157.0,0.1,18.5,375.5,493.78,383.27
2017,1,29,14,30,609.0,117.0,0.1,18.0,387.0,522.72,406.21
2017,1,29,14,45,564.0,116.5,0.15,18.0,352.0,475.73,370.97
2017,1,29,15,0,519.0,116.0,0.2,18.0,317.0,427.38,334.93
2017,1,29,15,15,501.0,107.0,0.2,17.5,285.5,388.38,305.49
2017,1,29,15,30,483.0,98.0,0.2,17.0,254.0,349.43,275.0
2017,1,29,15,45,460.0,87.0,0.25,16.5,219.5,306.32,240.51
2017,1,29,16,0,437.0,76.0,0.3,16.0,185.0,264.18,205.56
2017,1,29,16,15,390.0,66.0,0.4,15.0,149.0,216.06,165.44
2017,1,29,16,30,343.0,56.0,0.5,14.0,113.0,171.82,127.47
2017,1,29,16,45,277.5,42.0,0.65,13.5,79.0,122.71,85.36
2017,1,29,17,0,212.0,28.0,0.8,13.0,45.0,79.31,43.67
2017,1,29,17,15,106.0,14.0,0.8,12.5,22.5,29.19,0.0
2017,1,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,7,45,245.0,15.5,0.65,9.5,42.0,65.14,20.95
2017,1,30,8,0,490.0,31.0,0.6,10.0,84.0,152.63,100.73
2017,1,30,8,15,576.0,38.0,0.45,10.5,129.0,210.19,152.12
2017,1,30,8,30,662.0,45.0,0.3,11.0,174.0,275.44,208.53
2017,1,30,8,45,711.0,50.5,0.2,12.0,219.0,332.26,257.34
2017,1,30,9,0,760.0,56.0,0.1,13.0,264.0,392.14,306.6
2017,1,30,9,15,793.5,59.5,0.1,13.5,306.5,445.19,349.91
2017,1,30,9,30,827.0,63.0,0.1,14.0,349.0,499.04,392.19
2017,1,30,9,45,850.5,65.5,0.1,14.5,387.0,546.7,428.36
2017,1,30,10,0,874.0,68.0,0.1,15.0,425.0,593.65,462.76
2017,1,30,10,15,890.5,70.0,0.1,15.5,457.0,634.67,491.79
2017,1,30,10,30,907.0,72.0,0.1,16.0,489.0,670.26,516.3
2017,1,30,10,45,921.0,72.0,0.1,17.0,515.5,703.21,536.82
2017,1,30,11,0,935.0,72.0,0.1,18.0,542.0,733.72,554.39
2017,1,30,11,15,942.5,73.0,0.05,18.5,560.5,758.1,568.14
2017,1,30,11,30,950.0,74.0,0.0,19.0,579.0,779.39,580.03
2017,1,30,11,45,957.5,73.0,0.0,19.5,590.5,795.12,588.55
2017,1,30,12,0,965.0,72.0,0.0,20.0,602.0,807.49,594.99
2017,1,30,12,15,966.0,72.0,0.0,20.0,604.5,812.64,597.99
2017,1,30,12,30,967.0,72.0,0.0,20.0,607.0,814.2,598.89
2017,1,30,12,45,964.0,72.5,0.05,20.5,602.0,809.72,595.23
2017,1,30,13,0,961.0,73.0,0.1,21.0,597.0,801.68,589.7
2017,1,30,13,15,955.5,72.5,0.1,20.5,583.5,787.15,581.78
2017,1,30,13,30,950.0,72.0,0.1,20.0,570.0,769.27,571.76
2017,1,30,13,45,938.0,72.0,0.1,20.0,549.0,744.18,555.9
2017,1,30,14,0,926.0,72.0,0.1,20.0,528.0,716.25,538.16
2017,1,30,14,15,913.5,70.5,0.1,19.0,500.0,683.64,518.88
2017,1,30,14,30,901.0,69.0,0.1,18.0,472.0,648.66,496.29
2017,1,30,14,45,880.5,67.5,0.1,17.5,437.5,609.99,469.29
2017,1,30,15,0,860.0,66.0,0.1,17.0,403.0,566.44,438.02
2017,1,30,15,15,834.5,63.5,0.2,16.5,364.0,518.04,403.01
2017,1,30,15,30,809.0,61.0,0.3,16.0,325.0,469.26,366.26
2017,1,30,15,45,772.5,57.0,0.4,15.5,282.0,413.91,322.82
2017,1,30,16,0,736.0,53.0,0.5,15.0,239.0,359.84,278.37
2017,1,30,16,15,678.0,47.5,0.55,14.0,193.5,298.28,226.68
2017,1,30,16,30,620.0,42.0,0.6,13.0,148.0,240.88,176.77
2017,1,30,16,45,521.5,34.0,0.65,12.5,105.0,175.4,120.4
2017,1,30,17,0,423.0,26.0,0.7,12.0,62.0,119.18,67.13
2017,1,30,17,15,211.5,13.0,0.7,11.5,31.0,44.11,0.0
2017,1,30,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,6.0,0.75,5.5,6.0,0.0,0.0
2017,1,31,7,30,0.0,12.0,0.6,6.0,12.0,11.8,0.0
2017,1,31,7,45,172.5,23.5,0.5,7.0,43.0,61.02,24.08
2017,1,31,8,0,345.0,35.0,0.4,8.0,74.0,126.07,85.73
2017,1,31,8,15,418.5,43.0,0.35,8.5,111.0,173.84,128.42
2017,1,31,8,30,492.0,51.0,0.3,9.0,148.0,228.43,176.22
2017,1,31,8,45,525.5,59.0,0.3,10.0,185.0,274.14,216.6
2017,1,31,9,0,559.0,67.0,0.3,11.0,222.0,321.94,257.34
2017,1,31,9,15,569.5,78.0,0.25,11.5,257.0,363.96,292.33
2017,1,31,9,30,580.0,89.0,0.2,12.0,292.0,405.45,325.49
2017,1,31,9,45,606.0,94.5,0.2,12.5,326.0,448.74,359.25
2017,1,31,10,0,632.0,100.0,0.2,13.0,360.0,492.19,392.06
2017,1,31,10,15,633.0,108.5,0.2,13.5,386.0,523.36,414.61
2017,1,31,10,30,634.0,117.0,0.2,14.0,412.0,552.56,435.19
2017,1,31,10,45,478.0,164.0,0.2,14.5,393.0,513.19,402.81
2017,1,31,11,0,322.0,211.0,0.2,15.0,374.0,460.39,360.65
2017,1,31,11,15,208.5,226.5,0.15,15.0,333.5,394.97,309.91
2017,1,31,11,30,95.0,242.0,0.1,15.0,293.0,324.77,254.42
2017,1,31,11,45,231.5,235.0,0.1,15.5,362.0,427.04,334.63
2017,1,31,12,0,368.0,228.0,0.1,16.0,431.0,531.94,411.86
2017,1,31,12,15,290.5,242.0,0.1,16.0,403.0,491.01,379.14
2017,1,31,12,30,213.0,256.0,0.1,16.0,375.0,440.01,340.66
2017,1,31,12,45,266.5,246.0,0.1,16.0,393.5,476.89,369.46
2017,1,31,13,0,320.0,236.0,0.1,16.0,412.0,503.7,389.77
2017,1,31,13,15,476.5,188.5,0.1,16.0,444.0,570.82,441.28
2017,1,31,13,30,633.0,141.0,0.1,16.0,476.0,627.92,484.04
2017,1,31,13,45,582.0,150.5,0.1,16.0,449.5,590.45,455.84
2017,1,31,14,0,531.0,160.0,0.1,16.0,423.0,550.39,426.86
2017,1,31,14,15,615.5,128.0,0.1,15.5,417.5,560.54,436.94
2017,1,31,14,30,700.0,96.0,0.1,15.0,412.0,560.8,438.89
2017,1,31,14,45,629.0,103.5,0.15,14.5,372.5,504.31,397.36
2017,1,31,15,0,558.0,111.0,0.2,14.0,333.0,449.93,357.04
2017,1,31,15,15,538.5,103.5,0.25,13.5,300.5,409.95,327.03
2017,1,31,15,30,519.0,96.0,0.3,13.0,268.0,369.93,295.72
2017,1,31,15,45,489.5,87.0,0.4,12.5,232.0,322.15,257.45
2017,1,31,16,0,460.0,78.0,0.5,12.0,196.0,278.13,220.69
2017,1,31,16,15,413.5,68.0,0.55,11.5,159.0,228.76,178.38
2017,1,31,16,30,367.0,58.0,0.6,11.0,122.0,183.16,138.34
2017,1,31,16,45,303.5,44.0,0.65,11.0,86.5,132.88,94.4
2017,1,31,17,0,240.0,30.0,0.7,11.0,51.0,89.38,53.59
2017,1,31,17,15,120.0,15.0,0.7,10.5,25.5,36.27,0.0
2017,1,31,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,0.5,7.5,1.0,0.0,0.0
2017,2,1,7,30,0.0,2.0,0.5,8.0,2.0,1.97,0.0
2017,2,1,7,45,0.0,6.5,0.5,8.5,6.5,6.26,0.0
2017,2,1,8,0,0.0,11.0,0.5,9.0,11.0,10.6,3.19
2017,2,1,8,15,0.0,17.0,0.45,9.5,17.0,16.39,8.42
2017,2,1,8,30,0.0,23.0,0.4,10.0,23.0,22.19,13.59
2017,2,1,8,45,0.0,28.5,0.4,10.5,28.5,27.5,18.28
2017,2,1,9,0,0.0,34.0,0.4,11.0,34.0,32.82,22.89
2017,2,1,9,15,0.0,40.0,0.4,11.0,40.0,38.62,27.91
2017,2,1,9,30,0.0,46.0,0.4,11.0,46.0,44.43,32.88
2017,2,1,9,45,9.0,101.0,0.4,11.5,105.0,104.08,83.5
2017,2,1,10,0,18.0,156.0,0.4,12.0,164.0,167.18,135.28
2017,2,1,10,15,27.0,172.0,0.4,12.0,184.5,189.79,153.29
2017,2,1,10,30,36.0,188.0,0.4,12.0,205.0,219.68,177.17
2017,2,1,10,45,238.0,188.0,0.4,12.5,309.0,371.15,299.94
2017,2,1,11,0,440.0,188.0,0.4,13.0,413.0,525.66,417.44
2017,2,1,11,15,226.5,191.0,0.4,12.5,307.0,376.3,300.53
2017,2,1,11,30,13.0,194.0,0.4,12.0,201.0,203.75,161.84
2017,2,1,11,45,48.0,222.5,0.4,12.0,249.5,268.47,215.11
2017,2,1,12,0,83.0,251.0,0.4,12.0,298.0,327.32,261.2
2017,2,1,12,15,55.5,236.5,0.4,11.5,268.0,290.25,231.6
2017,2,1,12,30,28.0,222.0,0.4,11.0,238.0,244.88,195.85
2017,2,1,12,45,19.5,208.5,0.4,11.0,219.5,223.98,179.38
2017,2,1,13,0,11.0,195.0,0.4,11.0,201.0,203.24,162.75
2017,2,1,13,15,10.0,191.0,0.4,11.0,196.5,198.32,159.0
2017,2,1,13,30,9.0,187.0,0.4,11.0,192.0,193.44,155.22
2017,2,1,13,45,4.5,157.5,0.45,11.0,160.0,159.3,127.7
2017,2,1,14,0,0.0,128.0,0.5,11.0,128.0,125.75,100.4
2017,2,1,14,15,14.5,153.5,0.5,11.0,160.5,162.12,131.07
2017,2,1,14,30,29.0,179.0,0.5,11.0,193.0,204.95,166.27
2017,2,1,14,45,14.5,107.5,0.5,11.0,114.5,114.08,91.41
2017,2,1,15,0,0.0,36.0,0.5,11.0,36.0,34.76,24.37
2017,2,1,15,15,0.0,32.5,0.5,11.0,32.5,31.37,21.59
2017,2,1,15,30,0.0,29.0,0.5,11.0,29.0,27.99,18.7
2017,2,1,15,45,0.0,25.0,0.5,11.0,25.0,24.12,15.35
2017,2,1,16,0,0.0,21.0,0.5,11.0,21.0,20.26,11.98
2017,2,1,16,15,0.0,17.0,0.5,10.5,17.0,16.39,8.59
2017,2,1,16,30,0.0,13.0,0.5,10.0,13.0,12.53,5.16
2017,2,1,16,45,0.0,9.0,0.55,10.0,9.0,8.67,1.69
2017,2,1,17,0,0.0,5.0,0.6,10.0,5.0,4.82,0.0
2017,2,1,17,15,0.0,2.5,0.6,10.0,2.5,2.41,0.0
2017,2,1,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
