Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,0.6,8.0,2.0,0.0,0.0
2017,2,2,7,30,0.0,4.0,0.6,8.0,4.0,3.93,0.0
2017,2,2,7,45,0.0,13.0,0.6,8.5,13.0,12.54,2.58
2017,2,2,8,0,0.0,22.0,0.6,9.0,22.0,21.23,12.09
2017,2,2,8,15,0.0,34.0,0.55,9.0,34.0,32.83,22.53
2017,2,2,8,30,0.0,46.0,0.5,9.0,46.0,44.48,32.92
2017,2,2,8,45,0.0,59.0,0.5,9.0,59.0,57.41,44.29
2017,2,2,9,0,0.0,72.0,0.5,9.0,72.0,70.37,55.52
2017,2,2,9,15,0.0,83.5,0.5,9.0,83.5,81.79,65.29
2017,2,2,9,30,0.0,95.0,0.5,9.0,95.0,93.26,74.96
2017,2,2,9,45,0.0,80.5,0.5,9.5,80.5,78.11,61.78
2017,2,2,10,0,0.0,66.0,0.5,10.0,66.0,63.8,49.39
2017,2,2,10,15,0.0,77.0,0.5,10.0,77.0,74.46,58.4
2017,2,2,10,30,0.0,88.0,0.5,10.0,88.0,85.28,67.41
2017,2,2,10,45,12.5,144.0,0.5,10.5,150.5,150.82,122.05
2017,2,2,11,0,25.0,200.0,0.5,11.0,213.0,218.71,176.73
2017,2,2,11,15,12.5,166.5,0.45,11.0,173.0,174.33,139.94
2017,2,2,11,30,0.0,133.0,0.4,11.0,133.0,130.52,103.83
2017,2,2,11,45,0.0,136.0,0.4,11.5,136.0,133.51,106.2
2017,2,2,12,0,0.0,139.0,0.4,12.0,139.0,136.53,108.4
2017,2,2,12,15,0.0,151.5,0.4,12.0,151.5,149.34,118.77
2017,2,2,12,30,0.0,164.0,0.4,12.0,164.0,162.27,129.17
2017,2,2,12,45,6.5,182.0,0.4,12.0,185.5,186.02,148.49
2017,2,2,13,0,13.0,200.0,0.4,12.0,207.0,209.96,167.76
2017,2,2,13,15,6.5,169.0,0.4,12.0,172.5,172.5,137.51
2017,2,2,13,30,0.0,138.0,0.4,12.0,138.0,135.69,107.72
2017,2,2,13,45,0.0,146.5,0.4,12.0,146.5,144.6,115.3
2017,2,2,14,0,0.0,155.0,0.4,12.0,155.0,153.67,122.81
2017,2,2,14,15,0.0,126.5,0.4,12.0,126.5,124.34,98.94
2017,2,2,14,30,0.0,98.0,0.4,12.0,98.0,95.41,75.24
2017,2,2,14,45,0.0,117.5,0.4,12.0,117.5,115.59,92.3
2017,2,2,15,0,0.0,137.0,0.4,12.0,137.0,136.52,109.73
2017,2,2,15,15,0.0,123.5,0.4,12.0,123.5,122.88,98.54
2017,2,2,15,30,0.0,110.0,0.4,12.0,110.0,109.3,87.42
2017,2,2,15,45,0.0,95.0,0.4,12.0,95.0,94.18,74.84
2017,2,2,16,0,0.0,80.0,0.4,12.0,80.0,79.09,62.1
2017,2,2,16,15,0.0,65.0,0.4,12.0,65.0,64.04,49.18
2017,2,2,16,30,0.0,50.0,0.4,12.0,50.0,49.0,36.09
2017,2,2,16,45,0.0,35.5,0.4,12.0,35.5,34.48,23.31
2017,2,2,17,0,0.0,21.0,0.4,12.0,21.0,20.27,10.37
2017,2,2,17,15,0.0,10.5,0.4,12.0,10.5,10.13,0.0
2017,2,2,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,7,45,0.0,1.5,0.6,10.5,1.5,1.44,0.0
2017,2,3,8,0,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2017,2,3,8,15,0.0,5.0,0.6,11.0,5.0,4.82,0.0
2017,2,3,8,30,0.0,7.0,0.6,11.0,7.0,6.75,0.19
2017,2,3,8,45,0.0,9.0,0.6,11.0,9.0,8.68,1.9
2017,2,3,9,0,0.0,11.0,0.6,11.0,11.0,10.61,3.6
2017,2,3,9,15,0.0,13.0,0.6,11.0,13.0,12.54,5.28
2017,2,3,9,30,0.0,15.0,0.6,11.0,15.0,14.47,6.95
2017,2,3,9,45,8.5,86.5,0.65,11.5,90.0,88.9,70.78
2017,2,3,10,0,17.0,158.0,0.7,12.0,165.0,168.53,136.64
2017,2,3,10,15,39.0,180.5,0.7,12.0,198.5,212.6,172.38
2017,2,3,10,30,61.0,203.0,0.7,12.0,232.0,252.75,204.6
2017,2,3,10,45,52.0,209.0,0.7,12.0,234.5,254.24,205.06
2017,2,3,11,0,43.0,215.0,0.7,12.0,237.0,255.24,205.36
2017,2,3,11,15,21.5,147.5,0.7,12.0,158.5,165.93,133.07
2017,2,3,11,30,0.0,80.0,0.7,12.0,80.0,77.38,59.7
2017,2,3,11,45,0.5,124.5,0.7,12.0,125.0,122.13,97.01
2017,2,3,12,0,1.0,169.0,0.7,12.0,170.0,168.2,134.44
2017,2,3,12,15,0.5,145.5,0.7,12.0,146.0,143.5,114.11
2017,2,3,12,30,0.0,122.0,0.7,12.0,122.0,119.16,94.24
2017,2,3,12,45,0.0,92.0,0.7,12.0,92.0,89.06,69.43
2017,2,3,13,0,0.0,62.0,0.7,12.0,62.0,59.95,45.2
2017,2,3,13,15,0.0,44.0,0.65,12.0,44.0,42.52,30.58
2017,2,3,13,30,0.0,26.0,0.6,12.0,26.0,25.11,15.83
2017,2,3,13,45,0.0,75.0,0.6,12.0,75.0,72.53,56.05
2017,2,3,14,0,0.0,124.0,0.6,12.0,124.0,121.55,96.87
2017,2,3,14,15,0.0,71.0,0.6,11.5,71.0,68.65,52.84
2017,2,3,14,30,0.0,18.0,0.6,11.0,18.0,17.37,9.35
2017,2,3,14,45,62.5,97.5,0.6,11.0,123.0,141.04,115.76
2017,2,3,15,0,125.0,177.0,0.6,11.0,228.0,263.74,216.09
2017,2,3,15,15,119.5,161.0,0.6,11.0,206.0,238.76,194.99
2017,2,3,15,30,114.0,145.0,0.6,11.0,184.0,213.99,174.75
2017,2,3,15,45,109.0,126.5,0.6,11.0,160.5,186.84,152.17
2017,2,3,16,0,104.0,108.0,0.6,11.0,137.0,159.97,129.34
2017,2,3,16,15,92.0,89.5,0.6,11.0,111.5,130.86,104.24
2017,2,3,16,30,80.0,71.0,0.6,11.0,86.0,102.77,79.67
2017,2,3,16,45,63.0,52.5,0.6,11.0,62.5,74.43,54.84
2017,2,3,17,0,46.0,34.0,0.6,11.0,39.0,47.62,30.72
2017,2,3,17,15,23.0,17.0,0.6,11.0,19.5,21.61,0.0
2017,2,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,5.5,0.5,10.0,5.5,0.0,0.0
2017,2,4,7,30,0.0,11.0,0.5,10.0,11.0,10.81,0.0
2017,2,4,7,45,33.5,27.5,0.5,10.0,31.5,36.83,19.49
2017,2,4,8,0,67.0,44.0,0.5,10.0,52.0,64.66,45.97
2017,2,4,8,15,85.0,63.0,0.5,10.0,78.0,93.76,71.71
2017,2,4,8,30,103.0,82.0,0.5,10.0,104.0,124.51,98.71
2017,2,4,8,45,113.0,100.5,0.5,10.0,129.5,153.16,123.8
2017,2,4,9,0,123.0,119.0,0.5,10.0,155.0,182.6,149.08
2017,2,4,9,15,132.5,136.0,0.45,10.0,180.0,210.78,172.74
2017,2,4,9,30,142.0,153.0,0.4,10.0,205.0,239.56,196.35
2017,2,4,9,45,175.5,168.0,0.4,10.0,238.5,279.96,229.26
2017,2,4,10,0,209.0,183.0,0.4,10.0,272.0,322.47,263.24
2017,2,4,10,15,105.0,169.5,0.4,10.0,214.5,248.16,202.2
2017,2,4,10,30,1.0,156.0,0.4,10.0,157.0,155.71,125.13
2017,2,4,10,45,0.5,153.5,0.4,10.5,154.0,152.42,122.46
2017,2,4,11,0,0.0,151.0,0.4,11.0,151.0,149.23,119.44
2017,2,4,11,15,8.0,177.0,0.4,11.0,181.5,181.96,146.17
2017,2,4,11,30,16.0,203.0,0.4,11.0,212.0,215.26,172.82
2017,2,4,11,45,8.0,180.5,0.4,11.0,185.0,185.49,148.37
2017,2,4,12,0,0.0,158.0,0.4,11.0,158.0,155.97,124.31
2017,2,4,12,15,6.5,181.5,0.4,11.0,185.5,185.33,148.42
2017,2,4,12,30,13.0,205.0,0.4,11.0,213.0,215.05,172.25
2017,2,4,12,45,6.5,168.5,0.4,11.0,172.5,171.79,137.19
2017,2,4,13,0,0.0,132.0,0.4,11.0,132.0,129.32,102.68
2017,2,4,13,15,0.0,129.0,0.4,11.0,129.0,126.32,100.47
2017,2,4,13,30,0.0,126.0,0.4,11.0,126.0,123.33,98.12
2017,2,4,13,45,0.0,121.5,0.4,11.0,121.5,118.84,94.54
2017,2,4,14,0,0.0,117.0,0.4,11.0,117.0,114.37,90.99
2017,2,4,14,15,0.0,111.0,0.4,11.0,111.0,108.4,86.2
2017,2,4,14,30,0.0,105.0,0.4,11.0,105.0,102.45,81.42
2017,2,4,14,45,0.0,98.0,0.4,11.0,98.0,95.51,75.79
2017,2,4,15,0,0.0,91.0,0.4,11.0,91.0,88.59,70.15
2017,2,4,15,15,0.0,82.0,0.35,11.0,82.0,79.67,62.76
2017,2,4,15,30,0.0,73.0,0.3,11.0,73.0,70.77,55.33
2017,2,4,15,45,0.0,63.5,0.3,11.0,63.5,61.39,47.4
2017,2,4,16,0,0.0,54.0,0.3,11.0,54.0,52.18,39.51
2017,2,4,16,15,0.0,44.0,0.3,10.5,44.0,42.5,31.16
2017,2,4,16,30,0.0,34.0,0.3,10.0,34.0,32.83,22.69
2017,2,4,16,45,0.0,24.5,0.3,10.0,24.5,23.64,14.49
2017,2,4,17,0,0.0,15.0,0.3,10.0,15.0,14.47,6.14
2017,2,4,17,15,0.0,7.5,0.3,10.0,7.5,7.23,0.0
2017,2,4,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,2.0,0.4,9.0,2.0,1.97,0.0
2017,2,5,7,30,0.0,4.0,0.4,9.0,4.0,3.93,0.0
2017,2,5,7,45,0.0,12.5,0.4,9.0,12.5,12.05,3.3
2017,2,5,8,0,0.0,21.0,0.4,9.0,21.0,20.26,11.47
2017,2,5,8,15,0.0,31.5,0.4,9.0,31.5,30.41,20.58
2017,2,5,8,30,0.0,42.0,0.4,9.0,42.0,40.57,29.62
2017,2,5,8,45,0.0,53.5,0.45,9.5,53.5,51.7,39.33
2017,2,5,9,0,0.0,65.0,0.5,10.0,65.0,63.04,49.05
2017,2,5,9,15,0.0,75.5,0.5,10.0,75.5,73.42,57.9
2017,2,5,9,30,0.0,86.0,0.5,10.0,86.0,83.84,66.66
2017,2,5,9,45,0.0,66.5,0.5,10.0,66.5,64.28,49.86
2017,2,5,10,0,0.0,47.0,0.5,10.0,47.0,45.4,33.64
2017,2,5,10,15,0.0,98.5,0.5,10.0,98.5,95.91,76.54
2017,2,5,10,30,0.0,150.0,0.5,10.0,150.0,148.66,120.14
2017,2,5,10,45,0.0,139.5,0.55,10.5,139.5,137.47,110.3
2017,2,5,11,0,0.0,129.0,0.6,11.0,129.0,126.51,100.97
2017,2,5,11,15,0.0,76.5,0.6,11.0,76.5,73.99,57.19
2017,2,5,11,30,0.0,24.0,0.6,11.0,24.0,23.18,14.21
2017,2,5,11,45,0.0,22.5,0.6,11.0,22.5,21.73,13.0
2017,2,5,12,0,0.0,21.0,0.6,11.0,21.0,20.29,11.75
2017,2,5,12,15,0.0,22.0,0.6,11.0,22.0,21.25,12.57
2017,2,5,12,30,0.0,23.0,0.6,11.0,23.0,22.22,13.4
2017,2,5,12,45,0.0,24.0,0.6,11.0,24.0,23.19,14.23
2017,2,5,13,0,0.0,25.0,0.6,11.0,25.0,24.15,15.06
2017,2,5,13,15,0.0,64.5,0.6,11.0,64.5,62.37,47.55
2017,2,5,13,30,0.0,104.0,0.6,11.0,104.0,101.08,79.97
2017,2,5,13,45,0.0,130.5,0.65,11.0,130.5,127.97,102.26
2017,2,5,14,0,0.0,157.0,0.7,11.0,157.0,155.49,124.98
2017,2,5,14,15,0.0,142.0,0.7,10.5,142.0,140.16,112.67
2017,2,5,14,30,0.0,127.0,0.7,10.0,127.0,124.92,100.48
2017,2,5,14,45,0.0,71.0,0.75,10.0,71.0,68.64,53.34
2017,2,5,15,0,0.0,15.0,0.8,10.0,15.0,14.47,6.93
2017,2,5,15,15,0.0,13.5,0.8,10.0,13.5,13.02,5.71
2017,2,5,15,30,0.0,12.0,0.8,10.0,12.0,11.57,4.46
2017,2,5,15,45,0.0,10.5,0.85,10.0,10.5,10.12,3.2
2017,2,5,16,0,0.0,9.0,0.9,10.0,9.0,8.68,1.93
2017,2,5,16,15,0.0,7.5,0.9,10.0,7.5,7.23,0.65
2017,2,5,16,30,0.0,6.0,0.9,10.0,6.0,5.78,0.0
2017,2,5,16,45,0.0,4.0,0.9,10.0,4.0,3.85,0.0
2017,2,5,17,0,0.0,2.0,0.9,10.0,2.0,1.93,0.0
2017,2,5,17,15,0.0,1.0,0.9,10.0,1.0,0.96,0.0
2017,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,5.5,0.4,10.0,5.5,5.41,0.0
2017,2,6,7,30,0.0,11.0,0.4,10.0,11.0,10.81,0.0
2017,2,6,7,45,8.5,28.0,0.4,10.0,29.5,30.54,17.19
2017,2,6,8,0,17.0,45.0,0.4,10.0,48.0,50.84,36.48
2017,2,6,8,15,28.0,64.0,0.35,10.0,69.5,74.91,57.56
2017,2,6,8,30,39.0,83.0,0.3,10.0,91.0,100.0,79.36
2017,2,6,8,45,46.5,101.0,0.3,10.0,113.5,123.59,99.73
2017,2,6,9,0,54.0,119.0,0.3,10.0,136.0,147.87,120.36
2017,2,6,9,15,59.5,136.0,0.3,10.0,156.5,170.68,139.41
2017,2,6,9,30,65.0,153.0,0.3,10.0,177.0,193.92,158.5
2017,2,6,9,45,52.5,164.0,0.3,10.0,185.0,200.57,163.54
2017,2,6,10,0,40.0,175.0,0.3,10.0,193.0,206.28,167.71
2017,2,6,10,15,20.0,159.0,0.3,10.0,168.0,171.14,138.48
2017,2,6,10,30,0.0,143.0,0.3,10.0,143.0,141.28,113.46
2017,2,6,10,45,53.5,192.0,0.35,10.0,220.5,236.03,191.94
2017,2,6,11,0,107.0,241.0,0.4,10.0,298.0,329.95,266.51
2017,2,6,11,15,121.0,250.5,0.4,9.5,317.0,360.49,289.84
2017,2,6,11,30,135.0,260.0,0.4,9.0,336.0,383.46,307.88
2017,2,6,11,45,109.0,261.0,0.4,9.0,323.5,357.91,287.18
2017,2,6,12,0,83.0,262.0,0.4,9.0,311.0,339.71,272.45
2017,2,6,12,15,75.5,261.0,0.4,9.0,305.5,333.03,267.16
2017,2,6,12,30,68.0,260.0,0.4,9.0,300.0,326.13,261.61
2017,2,6,12,45,46.5,242.5,0.4,9.5,269.5,289.65,232.2
2017,2,6,13,0,25.0,225.0,0.4,10.0,239.0,245.35,196.65
2017,2,6,13,15,12.5,182.0,0.4,10.0,189.0,190.34,152.77
2017,2,6,13,30,0.0,139.0,0.4,10.0,139.0,136.51,108.99
2017,2,6,13,45,0.0,129.5,0.4,10.0,129.5,126.91,101.45
2017,2,6,14,0,0.0,120.0,0.4,10.0,120.0,117.35,93.72
2017,2,6,14,15,0.0,94.0,0.4,10.0,94.0,91.19,72.07
2017,2,6,14,30,0.0,68.0,0.4,10.0,68.0,65.74,50.79
2017,2,6,14,45,0.0,61.0,0.4,10.0,61.0,58.96,45.18
2017,2,6,15,0,0.0,54.0,0.4,10.0,54.0,52.18,39.49
2017,2,6,15,15,0.0,49.0,0.4,9.5,49.0,47.33,35.5
2017,2,6,15,30,0.0,44.0,0.4,9.0,44.0,42.49,31.46
2017,2,6,15,45,0.0,38.5,0.4,9.0,38.5,37.17,26.88
2017,2,6,16,0,0.0,33.0,0.4,9.0,33.0,31.85,22.25
2017,2,6,16,15,0.0,27.0,0.4,9.0,27.0,26.05,17.13
2017,2,6,16,30,0.0,21.0,0.4,9.0,21.0,20.26,11.97
2017,2,6,16,45,0.0,15.5,0.4,9.0,15.5,14.94,7.19
2017,2,6,17,0,0.0,10.0,0.4,9.0,10.0,9.64,2.35
2017,2,6,17,15,0.0,5.0,0.4,9.0,5.0,4.82,0.0
2017,2,6,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.0,0.75,14.0,4.0,3.93,0.0
2017,2,7,7,30,0.0,8.0,0.7,14.0,8.0,7.71,0.0
2017,2,7,7,45,0.0,21.5,0.7,14.0,21.5,20.76,10.18
2017,2,7,8,0,0.0,35.0,0.7,14.0,35.0,34.05,22.65
2017,2,7,8,15,0.0,51.0,0.65,14.0,51.0,50.12,36.71
2017,2,7,8,30,0.0,67.0,0.6,14.0,67.0,66.17,50.61
2017,2,7,8,45,0.0,83.0,0.6,14.0,83.0,82.23,64.33
2017,2,7,9,0,0.0,99.0,0.6,14.0,99.0,98.32,77.85
2017,2,7,9,15,1.0,114.5,0.55,14.0,114.5,114.4,91.14
2017,2,7,9,30,2.0,130.0,0.5,14.0,130.0,130.62,104.33
2017,2,7,9,45,2.0,139.0,0.5,14.0,139.5,139.51,111.37
2017,2,7,10,0,2.0,148.0,0.5,14.0,149.0,148.47,118.42
2017,2,7,10,15,20.0,174.0,0.45,14.0,184.0,186.99,149.68
2017,2,7,10,30,38.0,200.0,0.4,14.0,219.0,233.73,186.76
2017,2,7,10,45,52.5,217.0,0.4,14.0,244.5,263.22,209.7
2017,2,7,11,0,67.0,234.0,0.4,14.0,270.0,293.38,233.04
2017,2,7,11,15,146.5,246.5,0.4,13.5,328.5,374.84,297.58
2017,2,7,11,30,226.0,259.0,0.4,13.0,387.0,450.95,356.25
2017,2,7,11,45,137.0,254.0,0.4,13.0,332.5,379.84,299.77
2017,2,7,12,0,48.0,249.0,0.4,13.0,278.0,297.94,235.19
2017,2,7,12,15,45.5,248.0,0.4,13.0,275.5,294.99,233.44
2017,2,7,12,30,43.0,247.0,0.4,13.0,273.0,291.94,231.02
2017,2,7,12,45,52.5,251.0,0.45,13.0,282.0,303.76,240.7
2017,2,7,13,0,62.0,255.0,0.5,13.0,291.0,315.4,250.14
2017,2,7,13,15,81.0,255.5,0.45,13.0,301.5,330.03,261.8
2017,2,7,13,30,100.0,256.0,0.4,13.0,312.0,344.02,272.85
2017,2,7,13,45,81.0,242.0,0.4,13.0,286.5,313.04,248.69
2017,2,7,14,0,62.0,228.0,0.4,13.0,261.0,282.65,225.14
2017,2,7,14,15,50.5,212.0,0.4,13.0,238.0,255.9,204.43
2017,2,7,14,30,39.0,196.0,0.4,13.0,215.0,229.71,183.93
2017,2,7,14,45,90.0,190.5,0.4,13.0,230.5,254.93,205.52
2017,2,7,15,0,141.0,185.0,0.4,13.0,246.0,282.78,228.27
2017,2,7,15,15,93.5,164.5,0.35,12.5,203.0,223.24,180.36
2017,2,7,15,30,46.0,144.0,0.3,12.0,160.0,173.31,140.0
2017,2,7,15,45,40.5,127.5,0.25,12.0,140.5,151.51,122.24
2017,2,7,16,0,35.0,111.0,0.2,12.0,121.0,130.2,104.46
2017,2,7,16,15,27.5,92.5,0.2,11.5,100.0,106.37,84.53
2017,2,7,16,30,20.0,74.0,0.2,11.0,79.0,83.27,64.88
2017,2,7,16,45,10.0,56.0,0.2,11.0,58.5,58.91,43.91
2017,2,7,17,0,0.0,38.0,0.2,11.0,38.0,37.9,25.6
2017,2,7,17,15,0.0,22.0,0.2,11.0,22.0,21.54,7.27
2017,2,7,17,30,0.0,6.0,0.2,11.0,6.0,5.9,0.0
2017,2,7,17,45,0.0,3.0,0.2,11.0,3.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,0.4,13.0,2.5,2.46,0.0
2017,2,8,7,30,0.0,5.0,0.4,13.0,5.0,4.82,0.0
2017,2,8,7,45,0.0,13.5,0.4,13.0,13.5,13.02,4.51
2017,2,8,8,0,0.0,22.0,0.4,13.0,22.0,21.23,12.16
2017,2,8,8,15,0.0,32.0,0.4,13.0,32.0,30.89,20.69
2017,2,8,8,30,0.0,42.0,0.4,13.0,42.0,40.56,29.17
2017,2,8,8,45,0.0,51.5,0.4,13.0,51.5,49.76,37.14
2017,2,8,9,0,0.0,61.0,0.4,13.0,61.0,58.95,45.0
2017,2,8,9,15,0.0,70.5,0.4,13.0,70.5,68.26,52.83
2017,2,8,9,30,0.0,80.0,0.4,13.0,80.0,77.64,60.63
2017,2,8,9,45,0.0,85.5,0.4,13.5,85.5,83.01,64.86
2017,2,8,10,0,0.0,91.0,0.4,14.0,91.0,88.4,69.06
2017,2,8,10,15,0.0,80.0,0.4,14.0,80.0,77.37,59.72
2017,2,8,10,30,0.0,69.0,0.4,14.0,69.0,66.71,50.75
2017,2,8,10,45,0.0,74.0,0.4,14.0,74.0,71.56,54.72
2017,2,8,11,0,0.0,79.0,0.4,14.0,79.0,76.41,58.65
2017,2,8,11,15,0.0,108.0,0.4,14.0,108.0,105.07,82.19
2017,2,8,11,30,0.0,137.0,0.4,14.0,137.0,134.35,105.86
2017,2,8,11,45,0.0,149.0,0.4,14.5,149.0,146.54,115.27
2017,2,8,12,0,0.0,161.0,0.4,15.0,161.0,158.8,124.75
2017,2,8,12,15,0.0,126.0,0.4,15.0,126.0,123.08,95.95
2017,2,8,12,30,0.0,91.0,0.4,15.0,91.0,88.06,67.58
2017,2,8,12,45,0.0,52.5,0.4,15.0,52.5,50.76,36.91
2017,2,8,13,0,0.0,14.0,0.4,15.0,14.0,13.52,5.77
2017,2,8,13,15,0.0,34.5,0.4,15.0,34.5,33.34,22.5
2017,2,8,13,30,0.0,55.0,0.4,15.0,55.0,53.17,39.11
2017,2,8,13,45,0.0,41.5,0.4,15.0,41.5,40.1,28.19
2017,2,8,14,0,0.0,28.0,0.4,15.0,28.0,27.05,17.26
2017,2,8,14,15,0.0,38.5,0.4,15.0,38.5,37.19,25.87
2017,2,8,14,30,0.0,49.0,0.4,15.0,49.0,47.35,34.46
2017,2,8,14,45,0.0,62.5,0.4,15.0,62.5,60.41,45.49
2017,2,8,15,0,0.0,76.0,0.4,15.0,76.0,73.49,56.51
2017,2,8,15,15,0.0,40.5,0.4,15.0,40.5,39.11,27.68
2017,2,8,15,30,0.0,5.0,0.4,15.0,5.0,4.82,0.0
2017,2,8,15,45,0.0,4.5,0.4,15.0,4.5,4.34,0.0
2017,2,8,16,0,0.0,4.0,0.4,15.0,4.0,3.86,0.0
2017,2,8,16,15,0.0,3.0,0.4,14.5,3.0,2.89,0.0
2017,2,8,16,30,0.0,2.0,0.4,14.0,2.0,1.93,0.0
2017,2,8,16,45,0.0,1.5,0.45,14.0,1.5,1.44,0.0
2017,2,8,17,0,0.0,1.0,0.5,14.0,1.0,0.96,0.0
2017,2,8,17,15,0.0,0.5,0.5,14.0,0.5,0.48,0.0
2017,2,8,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,0.8,13.0,0.5,0.49,0.0
2017,2,9,7,30,0.0,1.0,0.8,13.0,1.0,0.96,0.0
2017,2,9,7,45,0.0,3.5,0.8,13.0,3.5,3.37,0.0
2017,2,9,8,0,0.0,6.0,0.8,13.0,6.0,5.78,0.0
2017,2,9,8,15,0.0,9.0,0.75,13.0,9.0,8.67,1.76
2017,2,9,8,30,0.0,12.0,0.7,13.0,12.0,11.57,4.32
2017,2,9,8,45,0.0,15.0,0.7,13.5,15.0,14.46,6.83
2017,2,9,9,0,0.0,18.0,0.7,14.0,18.0,17.36,9.31
2017,2,9,9,15,0.0,21.0,0.7,14.0,21.0,20.26,11.79
2017,2,9,9,30,0.0,24.0,0.7,14.0,24.0,23.16,14.25
2017,2,9,9,45,0.0,17.0,0.7,14.0,17.0,16.4,8.42
2017,2,9,10,0,0.0,10.0,0.7,14.0,10.0,9.65,2.61
2017,2,9,10,15,0.0,27.5,0.7,14.0,27.5,26.55,17.02
2017,2,9,10,30,0.0,45.0,0.7,14.0,45.0,43.48,31.3
2017,2,9,10,45,0.0,29.0,0.7,14.0,29.0,28.01,18.15
2017,2,9,11,0,0.0,13.0,0.7,14.0,13.0,12.55,5.02
2017,2,9,11,15,0.0,16.0,0.7,14.0,16.0,15.45,7.48
2017,2,9,11,30,0.0,19.0,0.7,14.0,19.0,18.35,9.92
2017,2,9,11,45,0.0,19.0,0.7,14.0,19.0,18.35,9.91
2017,2,9,12,0,0.0,19.0,0.7,14.0,19.0,18.35,9.9
2017,2,9,12,15,0.0,41.0,0.7,14.0,41.0,39.63,27.82
2017,2,9,12,30,0.0,63.0,0.7,14.0,63.0,60.93,45.6
2017,2,9,12,45,0.0,58.0,0.7,14.0,58.0,56.08,41.54
2017,2,9,13,0,0.0,53.0,0.7,14.0,53.0,51.24,37.52
2017,2,9,13,15,0.0,78.0,0.65,13.5,78.0,75.45,57.84
2017,2,9,13,30,0.0,103.0,0.6,13.0,103.0,100.02,78.32
2017,2,9,13,45,0.0,105.5,0.6,13.0,105.5,102.56,80.44
2017,2,9,14,0,0.0,108.0,0.6,13.0,108.0,105.13,82.67
2017,2,9,14,15,0.0,91.5,0.55,13.0,91.5,88.65,69.13
2017,2,9,14,30,0.0,75.0,0.5,13.0,75.0,72.52,55.83
2017,2,9,14,45,0.0,50.5,0.5,13.0,50.5,48.79,35.98
2017,2,9,15,0,0.0,26.0,0.5,13.0,26.0,25.1,15.91
2017,2,9,15,15,0.0,45.5,0.5,13.0,45.5,43.95,32.1
2017,2,9,15,30,0.0,65.0,0.5,13.0,65.0,62.82,48.21
2017,2,9,15,45,0.0,57.0,0.5,13.0,57.0,55.08,41.65
2017,2,9,16,0,0.0,49.0,0.5,13.0,49.0,47.33,35.07
2017,2,9,16,15,0.0,40.5,0.5,12.5,40.5,39.11,28.06
2017,2,9,16,30,0.0,32.0,0.5,12.0,32.0,30.89,20.92
2017,2,9,16,45,0.0,24.0,0.5,12.0,24.0,23.16,14.08
2017,2,9,17,0,0.0,16.0,0.5,12.0,16.0,15.43,7.18
2017,2,9,17,15,0.0,9.5,0.45,12.0,9.5,9.16,0.67
2017,2,9,17,30,0.0,3.0,0.4,12.0,3.0,2.95,0.0
2017,2,9,17,45,0.0,1.5,0.4,12.0,1.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.0,0.25,9.0,7.0,6.88,0.0
2017,2,10,7,30,0.0,14.0,0.2,9.0,14.0,13.51,0.0
2017,2,10,7,45,1.0,32.0,0.2,9.5,32.0,31.92,20.14
2017,2,10,8,0,2.0,50.0,0.2,10.0,50.0,50.48,37.08
2017,2,10,8,15,11.0,68.0,0.2,10.0,70.5,71.48,55.36
2017,2,10,8,30,20.0,86.0,0.2,10.0,91.0,96.08,76.55
2017,2,10,8,45,26.5,104.0,0.25,10.5,112.0,118.4,95.46
2017,2,10,9,0,33.0,122.0,0.3,11.0,133.0,141.36,114.58
2017,2,10,9,15,37.0,138.5,0.3,11.5,152.0,162.0,131.37
2017,2,10,9,30,41.0,155.0,0.3,12.0,171.0,182.99,148.13
2017,2,10,9,45,67.5,175.5,0.3,12.5,205.0,221.8,179.28
2017,2,10,10,0,94.0,196.0,0.3,13.0,239.0,262.54,211.28
2017,2,10,10,15,198.0,204.5,0.3,13.0,302.5,348.29,279.61
2017,2,10,10,30,302.0,213.0,0.3,13.0,366.0,441.15,350.95
2017,2,10,10,45,299.5,225.5,0.3,13.0,383.5,461.49,364.74
2017,2,10,11,0,297.0,238.0,0.3,13.0,401.0,480.7,378.34
2017,2,10,11,15,421.5,213.0,0.3,13.0,453.0,559.94,438.67
2017,2,10,11,30,546.0,188.0,0.3,13.0,505.0,634.79,493.79
2017,2,10,11,45,446.0,222.0,0.35,13.0,483.5,601.52,467.07
2017,2,10,12,0,346.0,256.0,0.4,13.0,462.0,556.45,433.1
2017,2,10,12,15,183.5,242.0,0.4,13.0,351.0,405.41,319.13
2017,2,10,12,30,21.0,228.0,0.4,13.0,240.0,245.15,193.03
2017,2,10,12,45,43.5,246.0,0.4,13.0,271.5,290.84,230.43
2017,2,10,13,0,66.0,264.0,0.4,13.0,303.0,328.44,259.69
2017,2,10,13,15,49.0,247.0,0.4,12.5,276.0,295.8,234.39
2017,2,10,13,30,32.0,230.0,0.4,12.0,249.0,263.57,209.66
2017,2,10,13,45,140.0,235.5,0.45,12.0,312.0,357.19,286.12
2017,2,10,14,0,248.0,241.0,0.5,12.0,375.0,445.93,355.53
2017,2,10,14,15,124.0,130.5,0.5,11.5,197.5,223.89,181.83
2017,2,10,14,30,0.0,20.0,0.5,11.0,20.0,19.31,10.88
2017,2,10,14,45,34.0,102.5,0.5,11.0,117.5,124.36,101.0
2017,2,10,15,0,68.0,185.0,0.5,11.0,215.0,233.53,190.5
2017,2,10,15,15,34.0,95.0,0.5,10.5,110.0,114.42,92.19
2017,2,10,15,30,0.0,5.0,0.5,10.0,5.0,4.82,0.0
2017,2,10,15,45,0.0,4.5,0.5,10.0,4.5,4.34,0.0
2017,2,10,16,0,0.0,4.0,0.5,10.0,4.0,3.86,0.0
2017,2,10,16,15,0.0,3.0,0.45,9.5,3.0,2.89,0.0
2017,2,10,16,30,0.0,2.0,0.4,9.0,2.0,1.93,0.0
2017,2,10,16,45,0.0,1.5,0.4,9.0,1.5,1.44,0.0
2017,2,10,17,0,0.0,1.0,0.4,9.0,1.0,0.96,0.0
2017,2,10,17,15,0.0,0.5,0.4,8.5,0.5,0.48,0.0
2017,2,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,10,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,7,15,165.0,9.5,0.55,4.5,18.5,25.24,0.0
2017,2,11,7,30,330.0,19.0,0.5,5.0,37.0,72.19,12.08
2017,2,11,7,45,451.5,27.5,0.5,6.0,79.0,127.4,80.98
2017,2,11,8,0,573.0,36.0,0.5,7.0,121.0,192.59,137.76
2017,2,11,8,15,641.0,41.5,0.5,7.5,168.0,250.29,189.87
2017,2,11,8,30,709.0,47.0,0.5,8.0,215.0,313.89,246.2
2017,2,11,8,45,753.5,50.5,0.5,8.5,261.5,371.1,296.34
2017,2,11,9,0,798.0,54.0,0.5,9.0,308.0,430.9,346.79
2017,2,11,9,15,827.0,57.0,0.45,9.5,351.5,484.56,390.24
2017,2,11,9,30,856.0,60.0,0.4,10.0,395.0,535.96,430.24
2017,2,11,9,45,872.5,63.5,0.4,11.0,433.5,583.05,465.05
2017,2,11,10,0,889.0,67.0,0.4,12.0,472.0,628.87,497.56
2017,2,11,10,15,903.5,68.5,0.35,12.5,505.0,669.53,525.5
2017,2,11,10,30,918.0,70.0,0.3,13.0,538.0,708.22,549.98
2017,2,11,10,45,928.0,71.5,0.3,13.5,564.5,741.51,570.63
2017,2,11,11,0,938.0,73.0,0.3,14.0,591.0,772.11,589.23
2017,2,11,11,15,944.5,74.0,0.3,14.0,610.0,796.61,604.68
2017,2,11,11,30,951.0,75.0,0.3,14.0,629.0,817.93,618.05
2017,2,11,11,45,955.0,75.0,0.3,14.5,640.5,832.84,626.05
2017,2,11,12,0,959.0,75.0,0.3,15.0,652.0,844.24,631.89
2017,2,11,12,15,960.0,75.5,0.3,15.0,655.0,850.28,635.5
2017,2,11,12,30,961.0,76.0,0.3,15.0,658.0,852.66,636.94
2017,2,11,12,45,960.0,75.5,0.3,15.0,653.5,848.66,634.36
2017,2,11,13,0,959.0,75.0,0.3,15.0,649.0,841.02,629.62
2017,2,11,13,15,955.0,74.5,0.3,15.0,636.0,827.47,621.12
2017,2,11,13,30,951.0,74.0,0.3,15.0,623.0,810.45,610.5
2017,2,11,13,45,944.5,73.0,0.3,15.0,603.0,787.65,596.08
2017,2,11,14,0,938.0,72.0,0.3,15.0,583.0,761.72,579.6
2017,2,11,14,15,927.5,70.5,0.3,15.0,555.5,729.45,558.73
2017,2,11,14,30,917.0,69.0,0.3,15.0,528.0,694.59,535.95
2017,2,11,14,45,902.0,67.5,0.3,15.0,493.5,654.51,508.06
2017,2,11,15,0,887.0,66.0,0.3,15.0,459.0,612.58,477.6
2017,2,11,15,15,865.5,63.5,0.3,14.5,419.0,564.29,442.43
2017,2,11,15,30,844.0,61.0,0.3,14.0,379.0,517.73,407.2
2017,2,11,15,45,811.5,58.0,0.35,13.5,334.5,462.07,364.2
2017,2,11,16,0,779.0,55.0,0.4,13.0,290.0,407.26,320.03
2017,2,11,16,15,731.5,50.5,0.5,12.0,243.0,346.22,269.96
2017,2,11,16,30,684.0,46.0,0.6,11.0,196.0,288.28,220.18
2017,2,11,16,45,603.0,40.0,0.7,10.5,149.0,222.68,163.1
2017,2,11,17,0,522.0,34.0,0.8,10.0,102.0,164.55,111.75
2017,2,11,17,15,378.5,24.5,0.75,9.5,62.5,99.75,54.4
2017,2,11,17,30,235.0,15.0,0.7,9.0,23.0,44.23,0.0
2017,2,11,17,45,117.5,7.5,0.7,8.5,11.5,7.37,0.0
2017,2,11,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,7,15,151.0,10.5,0.75,8.0,19.5,25.19,0.0
2017,2,12,7,30,302.0,21.0,0.6,9.0,39.0,71.87,19.0
2017,2,12,7,45,422.5,30.5,0.5,10.0,81.0,127.02,81.32
2017,2,12,8,0,543.0,40.0,0.4,11.0,123.0,191.83,136.4
2017,2,12,8,15,612.0,46.0,0.35,11.5,170.0,247.74,185.8
2017,2,12,8,30,681.0,52.0,0.3,12.0,217.0,311.12,240.48
2017,2,12,8,45,724.0,56.5,0.25,12.5,263.0,367.72,288.63
2017,2,12,9,0,767.0,61.0,0.2,13.0,309.0,426.83,336.88
2017,2,12,9,15,796.0,64.5,0.2,13.5,352.0,479.9,379.07
2017,2,12,9,30,825.0,68.0,0.2,14.0,395.0,533.41,420.0
2017,2,12,9,45,843.5,71.0,0.2,14.5,433.5,580.31,454.61
2017,2,12,10,0,862.0,74.0,0.2,15.0,472.0,626.13,487.29
2017,2,12,10,15,876.5,76.0,0.15,15.0,504.5,666.84,515.69
2017,2,12,10,30,891.0,78.0,0.1,15.0,537.0,701.92,538.73
2017,2,12,10,45,767.5,112.5,0.1,15.5,521.5,682.85,522.88
2017,2,12,11,0,644.0,147.0,0.1,16.0,506.0,648.58,496.18
2017,2,12,11,15,608.5,164.5,0.1,16.0,512.5,653.85,499.36
2017,2,12,11,30,573.0,182.0,0.1,16.0,519.0,652.52,497.39
2017,2,12,11,45,604.0,175.5,0.1,16.5,536.5,680.36,516.12
2017,2,12,12,0,635.0,169.0,0.1,17.0,554.0,703.53,531.09
2017,2,12,12,15,648.0,166.0,0.1,17.0,560.5,713.92,538.01
2017,2,12,12,30,661.0,163.0,0.1,17.0,567.0,721.77,543.41
2017,2,12,12,45,791.5,124.5,0.1,17.0,604.5,777.82,581.53
2017,2,12,13,0,922.0,86.0,0.1,17.0,642.0,827.72,613.9
2017,2,12,13,15,917.5,85.5,0.1,17.0,629.0,814.12,604.5
2017,2,12,13,30,913.0,85.0,0.1,17.0,616.0,797.21,594.04
2017,2,12,13,45,906.0,83.5,0.1,17.5,595.5,774.09,578.46
2017,2,12,14,0,899.0,82.0,0.1,18.0,575.0,747.99,561.0
2017,2,12,14,15,887.0,80.5,0.1,18.0,547.5,715.56,540.29
2017,2,12,14,30,875.0,79.0,0.1,18.0,520.0,684.38,520.33
2017,2,12,14,45,860.5,76.5,0.15,18.0,486.0,644.42,493.04
2017,2,12,15,0,846.0,74.0,0.2,18.0,452.0,602.7,463.82
2017,2,12,15,15,822.5,71.0,0.25,17.5,412.5,553.81,429.3
