Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,15,30,799.0,68.0,0.3,17.0,373.0,504.4,393.07
2017,2,12,15,45,763.5,65.0,0.35,16.5,329.0,448.99,350.8
2017,2,12,16,0,728.0,62.0,0.4,16.0,285.0,394.78,307.69
2017,2,12,16,15,678.5,57.0,0.45,15.5,239.0,334.56,258.26
2017,2,12,16,30,629.0,52.0,0.5,15.0,193.0,279.06,210.84
2017,2,12,16,45,545.5,45.5,0.6,14.5,147.0,214.74,156.15
2017,2,12,17,0,462.0,39.0,0.7,14.0,101.0,158.32,107.56
2017,2,12,17,15,231.0,31.5,0.7,13.0,62.5,82.21,47.6
2017,2,12,17,30,0.0,24.0,0.7,12.0,24.0,24.07,0.0
2017,2,12,17,45,0.0,12.0,0.75,11.5,12.0,11.8,0.0
2017,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,34.0,11.5,0.7,9.5,14.0,14.73,0.0
2017,2,13,7,30,68.0,23.0,0.6,10.0,28.0,36.51,11.91
2017,2,13,7,45,116.5,41.0,0.55,10.5,56.5,71.8,48.83
2017,2,13,8,0,165.0,59.0,0.5,11.0,85.0,110.2,81.92
2017,2,13,8,15,192.0,77.5,0.4,11.0,117.5,147.38,114.62
2017,2,13,8,30,219.0,96.0,0.3,11.0,150.0,187.1,149.04
2017,2,13,8,45,236.0,114.0,0.2,11.5,182.5,224.48,180.54
2017,2,13,9,0,253.0,132.0,0.1,12.0,215.0,263.08,212.0
2017,2,13,9,15,271.0,145.5,0.1,12.5,245.0,298.22,240.15
2017,2,13,9,30,289.0,159.0,0.1,13.0,275.0,334.32,268.33
2017,2,13,9,45,344.0,166.0,0.1,13.5,317.0,385.69,307.95
2017,2,13,10,0,399.0,173.0,0.1,14.0,359.0,447.13,353.91
2017,2,13,10,15,345.5,197.5,0.05,14.0,366.0,445.71,350.99
2017,2,13,10,30,292.0,222.0,0.0,14.0,373.0,446.71,350.26
2017,2,13,10,45,274.0,237.0,0.0,14.0,384.5,458.49,358.24
2017,2,13,11,0,256.0,252.0,0.0,14.0,396.0,468.47,364.62
2017,2,13,11,15,252.5,261.5,0.0,14.0,407.0,481.61,373.68
2017,2,13,11,30,249.0,271.0,0.0,14.0,418.0,485.24,375.89
2017,2,13,11,45,320.0,261.5,0.05,14.5,454.5,542.07,417.76
2017,2,13,12,0,391.0,252.0,0.1,15.0,491.0,590.71,452.63
2017,2,13,12,15,475.0,225.5,0.1,15.0,517.0,639.3,487.93
2017,2,13,12,30,559.0,199.0,0.1,15.0,543.0,678.07,516.16
2017,2,13,12,45,718.5,150.0,0.1,15.5,588.5,753.85,569.15
2017,2,13,13,0,878.0,101.0,0.1,16.0,634.0,817.78,609.84
2017,2,13,13,15,766.5,128.0,0.1,16.0,587.0,754.33,566.76
2017,2,13,13,30,655.0,155.0,0.1,16.0,540.0,687.42,521.69
2017,2,13,13,45,610.0,163.0,0.15,16.0,512.0,650.05,496.7
2017,2,13,14,0,565.0,171.0,0.2,16.0,484.0,609.19,468.53
2017,2,13,14,15,494.5,180.5,0.2,15.5,445.0,555.5,430.52
2017,2,13,14,30,424.0,190.0,0.2,15.0,406.0,503.58,393.14
2017,2,13,14,45,516.5,154.5,0.25,15.0,400.0,510.44,400.98
2017,2,13,15,0,609.0,119.0,0.3,15.0,394.0,512.51,403.89
2017,2,13,15,15,677.0,100.0,0.3,14.5,381.0,506.98,400.2
2017,2,13,15,30,745.0,81.0,0.3,14.0,368.0,493.96,390.04
2017,2,13,15,45,710.0,76.5,0.35,14.0,325.0,439.19,346.83
2017,2,13,16,0,675.0,72.0,0.4,14.0,282.0,385.75,303.56
2017,2,13,16,15,624.0,66.0,0.45,13.5,236.5,326.09,254.48
2017,2,13,16,30,573.0,60.0,0.5,13.0,191.0,270.12,206.73
2017,2,13,16,45,498.0,51.5,0.6,12.5,146.0,208.63,154.08
2017,2,13,17,0,423.0,43.0,0.7,12.0,101.0,154.24,106.87
2017,2,13,17,15,211.5,34.0,0.7,12.0,63.0,81.8,49.31
2017,2,13,17,30,0.0,25.0,0.7,12.0,25.0,25.1,0.0
2017,2,13,17,45,0.0,12.5,0.75,12.0,12.5,12.29,0.0
2017,2,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,7,15,162.5,11.0,0.6,10.5,22.0,27.56,0.0
2017,2,14,7,30,325.0,22.0,0.5,11.0,44.0,78.94,31.62
2017,2,14,7,45,440.0,30.5,0.4,11.5,86.0,132.88,86.16
2017,2,14,8,0,555.0,39.0,0.3,12.0,128.0,195.72,139.46
2017,2,14,8,15,619.0,44.5,0.25,12.5,174.0,251.98,188.97
2017,2,14,8,30,683.0,50.0,0.2,13.0,220.0,313.78,242.06
2017,2,14,8,45,724.5,53.5,0.15,14.0,265.5,369.05,288.22
2017,2,14,9,0,766.0,57.0,0.1,15.0,311.0,426.69,334.27
2017,2,14,9,15,793.5,60.0,0.1,15.0,353.5,478.61,375.78
2017,2,14,9,30,821.0,63.0,0.1,15.0,396.0,530.86,416.16
2017,2,14,9,45,715.5,93.5,0.1,15.5,403.5,536.75,419.49
2017,2,14,10,0,610.0,124.0,0.1,16.0,411.0,530.63,413.69
2017,2,14,10,15,550.0,152.5,0.1,16.5,424.5,539.81,418.9
2017,2,14,10,30,490.0,181.0,0.1,17.0,438.0,546.69,421.69
2017,2,14,10,45,694.5,128.5,0.1,17.5,511.5,653.42,499.75
2017,2,14,11,0,899.0,76.0,0.1,18.0,585.0,756.24,567.77
2017,2,14,11,15,905.0,77.0,0.1,18.0,603.0,779.73,581.11
2017,2,14,11,30,911.0,78.0,0.1,18.0,621.0,800.14,593.68
2017,2,14,11,45,911.5,79.5,0.1,18.0,631.5,813.57,601.74
2017,2,14,12,0,912.0,81.0,0.1,18.0,642.0,823.57,607.77
2017,2,14,12,15,912.5,81.0,0.1,18.0,644.5,828.42,610.59
2017,2,14,12,30,913.0,81.0,0.1,18.0,647.0,829.77,611.35
2017,2,14,12,45,910.0,81.0,0.1,18.5,641.5,824.83,607.06
2017,2,14,13,0,907.0,81.0,0.1,19.0,636.0,816.44,600.76
2017,2,14,13,15,902.0,80.5,0.1,18.5,623.0,802.54,593.27
2017,2,14,13,30,897.0,80.0,0.1,18.0,610.0,785.38,583.77
2017,2,14,13,45,891.5,78.0,0.1,18.0,590.0,762.99,569.77
2017,2,14,14,0,886.0,76.0,0.1,18.0,570.0,737.61,553.8
2017,2,14,14,15,736.0,112.0,0.1,18.0,509.0,655.99,498.61
2017,2,14,14,30,586.0,148.0,0.1,18.0,448.0,571.9,438.26
2017,2,14,14,45,547.0,147.0,0.1,18.5,413.0,523.45,403.45
2017,2,14,15,0,508.0,146.0,0.1,19.0,378.0,478.93,370.31
2017,2,14,15,15,503.0,132.5,0.15,18.5,346.0,441.52,343.9
2017,2,14,15,30,498.0,119.0,0.2,18.0,314.0,403.1,315.7
2017,2,14,15,45,480.0,107.5,0.25,18.0,277.5,359.65,281.96
2017,2,14,16,0,462.0,96.0,0.3,18.0,241.0,316.65,247.47
2017,2,14,16,15,549.0,72.0,0.35,17.0,218.0,304.48,235.61
2017,2,14,16,30,636.0,48.0,0.4,16.0,195.0,279.37,210.89
2017,2,14,16,45,565.5,41.5,0.5,15.5,150.0,217.99,158.31
2017,2,14,17,0,495.0,35.0,0.6,15.0,105.0,163.12,110.69
2017,2,14,17,15,247.5,31.5,0.6,14.5,66.5,86.56,51.95
2017,2,14,17,30,0.0,28.0,0.6,14.0,28.0,28.36,0.0
2017,2,14,17,45,0.0,14.0,0.6,13.5,14.0,13.76,0.0
2017,2,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,2.5,0.6,11.0,2.5,2.46,0.0
2017,2,15,7,30,0.0,5.0,0.5,11.0,5.0,4.82,0.0
2017,2,15,7,45,0.0,10.5,0.45,11.5,10.5,10.12,2.77
2017,2,15,8,0,0.0,16.0,0.4,12.0,16.0,15.43,7.52
2017,2,15,8,15,0.0,22.0,0.4,12.5,22.0,21.22,12.63
2017,2,15,8,30,0.0,28.0,0.4,13.0,28.0,27.02,17.67
2017,2,15,8,45,0.0,33.5,0.4,13.5,33.5,32.34,22.23
2017,2,15,9,0,0.0,39.0,0.4,14.0,39.0,37.66,26.71
2017,2,15,9,15,0.0,44.5,0.4,14.5,44.5,42.98,31.12
2017,2,15,9,30,0.0,50.0,0.4,15.0,50.0,48.3,35.47
2017,2,15,9,45,23.5,123.0,0.4,15.5,134.0,138.42,110.38
2017,2,15,10,0,47.0,196.0,0.4,16.0,218.0,233.04,185.5
2017,2,15,10,15,23.5,134.5,0.4,16.0,145.5,151.74,119.7
2017,2,15,10,30,0.0,73.0,0.4,16.0,73.0,70.59,53.22
2017,2,15,10,45,0.0,109.5,0.4,16.0,109.5,106.55,82.8
2017,2,15,11,0,0.0,146.0,0.4,16.0,146.0,143.39,112.29
2017,2,15,11,15,1.5,162.5,0.4,16.0,163.5,161.3,126.32
2017,2,15,11,30,3.0,179.0,0.4,16.0,181.0,179.37,140.47
2017,2,15,11,45,8.0,199.0,0.4,16.5,204.0,203.99,159.49
2017,2,15,12,0,13.0,219.0,0.4,17.0,227.0,228.86,178.44
2017,2,15,12,15,27.0,240.5,0.4,16.5,257.5,262.8,205.21
2017,2,15,12,30,41.0,262.0,0.4,16.0,288.0,306.19,238.87
2017,2,15,12,45,42.0,261.5,0.4,16.0,288.0,306.37,238.73
2017,2,15,13,0,43.0,261.0,0.4,16.0,288.0,306.45,238.9
2017,2,15,13,15,220.0,252.0,0.4,16.0,383.5,444.05,347.39
2017,2,15,13,30,397.0,243.0,0.4,16.0,479.0,576.43,445.75
2017,2,15,13,45,407.0,231.5,0.4,16.0,466.5,563.96,435.75
2017,2,15,14,0,417.0,220.0,0.4,16.0,454.0,557.34,431.53
2017,2,15,14,15,280.0,227.5,0.4,15.5,381.5,450.25,352.02
2017,2,15,14,30,143.0,235.0,0.4,15.0,309.0,350.09,275.88
2017,2,15,14,45,83.5,206.0,0.4,15.0,248.5,268.27,212.96
2017,2,15,15,0,24.0,177.0,0.4,15.0,188.0,191.84,152.32
2017,2,15,15,15,124.5,170.0,0.4,14.5,220.0,253.27,203.93
2017,2,15,15,30,225.0,163.0,0.4,14.0,252.0,300.43,241.9
2017,2,15,15,45,214.0,145.5,0.4,14.0,222.5,266.01,213.74
2017,2,15,16,0,203.0,128.0,0.4,14.0,193.0,232.14,186.05
2017,2,15,16,15,189.0,109.5,0.45,13.5,162.5,196.61,156.77
2017,2,15,16,30,175.0,91.0,0.5,13.0,132.0,162.17,127.53
2017,2,15,16,45,153.5,71.5,0.55,12.5,102.0,125.56,95.99
2017,2,15,17,0,132.0,52.0,0.6,12.0,72.0,91.01,65.84
2017,2,15,17,15,66.0,36.0,0.6,12.0,46.0,51.94,33.09
2017,2,15,17,30,0.0,20.0,0.6,12.0,20.0,19.6,0.0
2017,2,15,17,45,0.0,10.0,0.6,12.0,10.0,9.83,0.0
2017,2,15,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,7,15,86.5,16.0,0.7,11.0,22.5,25.08,0.0
2017,2,16,7,30,173.0,32.0,0.7,11.0,45.0,67.17,34.94
2017,2,16,7,45,302.0,43.5,0.7,11.0,86.5,118.31,80.79
2017,2,16,8,0,431.0,55.0,0.7,11.0,128.0,183.03,134.73
2017,2,16,8,15,504.0,63.0,0.65,11.0,174.0,239.13,183.91
2017,2,16,8,30,577.0,71.0,0.6,11.0,220.0,301.88,238.1
2017,2,16,8,45,661.5,69.0,0.6,11.0,270.5,364.94,291.67
2017,2,16,9,0,746.0,67.0,0.6,11.0,321.0,433.13,348.11
2017,2,16,9,15,775.5,70.5,0.6,11.0,364.0,486.11,391.3
2017,2,16,9,30,805.0,74.0,0.6,11.0,407.0,539.63,433.6
2017,2,16,9,45,821.0,78.0,0.6,11.5,445.0,585.79,468.21
2017,2,16,10,0,837.0,82.0,0.6,12.0,483.0,630.75,500.83
2017,2,16,10,15,852.0,84.0,0.6,12.0,515.5,671.33,530.33
2017,2,16,10,30,867.0,86.0,0.6,12.0,548.0,710.08,556.89
2017,2,16,10,45,883.0,85.5,0.6,12.0,575.0,740.62,576.97
2017,2,16,11,0,899.0,85.0,0.6,12.0,602.0,772.69,598.08
2017,2,16,11,15,905.5,86.0,0.55,12.0,621.0,796.63,612.55
2017,2,16,11,30,912.0,87.0,0.5,12.0,640.0,817.5,624.95
2017,2,16,11,45,915.5,87.5,0.5,12.5,651.0,832.2,632.97
2017,2,16,12,0,919.0,88.0,0.5,13.0,662.0,843.52,638.87
2017,2,16,12,15,679.0,169.0,0.5,13.0,594.5,751.23,575.56
2017,2,16,12,30,439.0,250.0,0.5,13.0,527.0,641.77,494.49
2017,2,16,12,45,446.5,246.0,0.5,13.0,526.0,642.2,496.53
2017,2,16,13,0,454.0,242.0,0.5,13.0,525.0,640.71,495.78
2017,2,16,13,15,674.0,167.0,0.5,13.0,577.0,731.67,565.21
2017,2,16,13,30,894.0,92.0,0.5,13.0,629.0,802.63,613.83
2017,2,16,13,45,883.5,92.0,0.5,13.0,608.0,783.04,599.99
2017,2,16,14,0,873.0,92.0,0.5,13.0,587.0,756.07,582.47
2017,2,16,14,15,671.5,139.0,0.45,12.5,509.0,644.47,503.48
2017,2,16,14,30,470.0,186.0,0.4,12.0,431.0,534.51,421.8
2017,2,16,14,45,519.5,160.5,0.4,12.0,415.0,523.54,416.09
2017,2,16,15,0,569.0,135.0,0.4,12.0,399.0,510.28,406.9
2017,2,16,15,15,464.5,141.5,0.35,12.0,345.5,431.86,345.81
2017,2,16,15,30,360.0,148.0,0.3,12.0,292.0,357.04,287.09
2017,2,16,15,45,335.0,136.0,0.3,12.0,258.5,315.87,254.48
2017,2,16,16,0,310.0,124.0,0.3,12.0,225.0,276.2,221.94
2017,2,16,16,15,289.0,107.0,0.3,11.5,189.5,234.33,187.2
2017,2,16,16,30,268.0,90.0,0.3,11.0,154.0,194.02,152.76
2017,2,16,16,45,356.5,67.5,0.3,10.5,133.0,185.82,141.09
2017,2,16,17,0,445.0,45.0,0.3,10.0,112.0,164.85,116.45
2017,2,16,17,15,317.0,33.5,0.3,9.5,72.5,103.03,64.67
2017,2,16,17,30,189.0,22.0,0.3,9.0,33.0,51.65,4.94
2017,2,16,17,45,94.5,11.0,0.3,9.0,16.5,18.7,0.0
2017,2,16,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,0.7,9.0,1.0,0.98,0.0
2017,2,17,7,30,0.0,2.0,0.7,9.0,2.0,1.93,0.0
2017,2,17,7,45,0.0,4.0,0.75,9.5,4.0,3.85,0.0
2017,2,17,8,0,0.0,6.0,0.8,10.0,6.0,5.78,0.0
2017,2,17,8,15,0.0,8.0,0.8,9.5,8.0,7.71,1.07
2017,2,17,8,30,0.0,10.0,0.8,9.0,10.0,9.64,2.8
2017,2,17,8,45,0.0,12.5,0.85,9.0,12.5,12.05,4.93
2017,2,17,9,0,0.0,15.0,0.9,9.0,15.0,14.47,7.03
2017,2,17,9,15,0.0,12.5,0.9,8.5,12.5,12.06,4.92
2017,2,17,9,30,0.0,10.0,0.9,8.0,10.0,9.65,2.81
2017,2,17,9,45,0.0,16.5,0.95,8.0,16.5,15.93,8.27
2017,2,17,10,0,0.0,23.0,1.0,8.0,23.0,22.21,13.71
2017,2,17,10,15,0.0,17.0,1.0,8.0,17.0,16.41,8.63
2017,2,17,10,30,0.0,11.0,1.0,8.0,11.0,10.62,3.58
2017,2,17,10,45,0.0,12.0,1.0,8.0,12.0,11.59,4.4
2017,2,17,11,0,0.0,13.0,1.0,8.0,13.0,12.56,5.23
2017,2,17,11,15,0.0,21.5,0.95,8.5,21.5,20.77,12.28
2017,2,17,11,30,0.0,30.0,0.9,9.0,30.0,28.99,19.28
2017,2,17,11,45,0.0,39.5,0.9,9.5,39.5,38.18,27.05
2017,2,17,12,0,0.0,49.0,0.9,10.0,49.0,47.38,34.77
2017,2,17,12,15,0.5,109.0,0.85,10.5,109.5,106.29,84.04
2017,2,17,12,30,1.0,169.0,0.8,11.0,170.0,167.25,133.63
2017,2,17,12,45,0.5,153.5,0.8,11.5,154.0,151.05,120.0
2017,2,17,13,0,0.0,138.0,0.8,12.0,138.0,134.97,106.78
2017,2,17,13,15,0.0,148.0,0.8,12.0,148.0,145.13,115.19
2017,2,17,13,30,0.0,158.0,0.8,12.0,158.0,155.37,123.58
2017,2,17,13,45,0.0,99.0,0.8,12.0,99.0,95.98,74.98
2017,2,17,14,0,0.0,40.0,0.8,12.0,40.0,38.66,27.21
2017,2,17,14,15,0.0,24.5,0.75,12.0,24.5,23.67,14.58
2017,2,17,14,30,0.0,9.0,0.7,12.0,9.0,8.69,1.8
2017,2,17,14,45,0.0,13.0,0.7,12.0,13.0,12.55,5.14
2017,2,17,15,0,0.0,17.0,0.7,12.0,17.0,16.41,8.49
2017,2,17,15,15,0.0,45.5,0.65,11.5,45.5,43.95,32.23
2017,2,17,15,30,0.0,74.0,0.6,11.0,74.0,71.55,55.92
2017,2,17,15,45,0.0,65.0,0.6,11.0,65.0,62.82,48.55
2017,2,17,16,0,0.0,56.0,0.6,11.0,56.0,54.11,41.17
2017,2,17,16,15,0.0,47.0,0.55,11.0,47.0,45.4,33.7
2017,2,17,16,30,0.0,38.0,0.5,11.0,38.0,36.69,26.13
2017,2,17,16,45,0.0,29.0,0.5,11.0,29.0,27.99,18.47
2017,2,17,17,0,0.0,20.0,0.5,11.0,20.0,19.29,10.77
2017,2,17,17,15,0.0,13.0,0.45,11.0,13.0,12.53,4.6
2017,2,17,17,30,0.0,6.0,0.4,11.0,6.0,5.78,0.0
2017,2,17,17,45,0.0,3.0,0.35,11.0,3.0,2.95,0.0
2017,2,17,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,7,15,142.5,15.0,0.7,8.0,27.0,30.93,0.0
2017,2,18,7,30,285.0,30.0,0.7,8.0,54.0,85.98,48.67
2017,2,18,7,45,396.0,39.5,0.75,8.0,97.0,137.43,94.9
2017,2,18,8,0,507.0,49.0,0.8,8.0,140.0,200.75,149.57
2017,2,18,8,15,573.5,55.5,0.8,8.0,187.0,257.4,200.55
2017,2,18,8,30,640.0,62.0,0.8,8.0,234.0,319.99,255.86
2017,2,18,8,45,686.0,66.5,0.8,8.5,281.0,376.98,305.15
2017,2,18,9,0,732.0,71.0,0.8,9.0,328.0,435.66,354.19
2017,2,18,9,15,461.0,126.5,0.8,9.0,295.5,386.22,316.23
2017,2,18,9,30,190.0,182.0,0.8,9.0,263.0,301.87,247.66
2017,2,18,9,45,239.0,194.0,0.8,9.5,305.0,358.02,293.17
2017,2,18,10,0,288.0,206.0,0.8,10.0,347.0,411.54,334.72
2017,2,18,10,15,210.5,227.5,0.8,10.0,334.5,385.75,312.6
2017,2,18,10,30,133.0,249.0,0.8,10.0,322.0,361.13,291.44
2017,2,18,10,45,108.5,257.5,0.8,10.5,319.0,348.41,280.31
2017,2,18,11,0,84.0,266.0,0.8,11.0,316.0,341.4,273.42
2017,2,18,11,15,103.0,278.5,0.8,11.0,341.0,371.35,296.85
2017,2,18,11,30,122.0,291.0,0.8,11.0,366.0,410.12,326.44
2017,2,18,11,45,137.0,297.5,0.8,11.5,383.0,430.9,341.45
2017,2,18,12,0,152.0,304.0,0.8,12.0,400.0,451.51,356.37
2017,2,18,12,15,296.0,280.0,0.75,12.0,468.5,552.04,434.37
2017,2,18,12,30,440.0,256.0,0.7,12.0,537.0,651.9,508.31
2017,2,18,12,45,230.0,246.0,0.7,12.0,393.0,459.83,362.85
2017,2,18,13,0,20.0,236.0,0.7,12.0,249.0,252.1,199.33
2017,2,18,13,15,10.5,203.5,0.7,11.5,210.5,210.44,167.76
2017,2,18,13,30,1.0,171.0,0.7,11.0,172.0,169.4,135.07
2017,2,18,13,45,0.5,166.0,0.7,11.0,166.5,163.99,131.0
2017,2,18,14,0,0.0,161.0,0.7,11.0,161.0,158.62,126.82
2017,2,18,14,15,128.0,198.0,0.7,10.5,266.0,302.73,246.96
2017,2,18,14,30,256.0,235.0,0.7,10.0,371.0,435.89,352.39
2017,2,18,14,45,139.5,208.0,0.7,10.0,282.0,314.02,254.67
2017,2,18,15,0,23.0,181.0,0.7,10.0,193.0,195.19,158.06
2017,2,18,15,15,11.5,155.5,0.7,9.5,161.5,161.34,131.19
2017,2,18,15,30,0.0,130.0,0.7,9.0,130.0,128.52,104.28
2017,2,18,15,45,0.0,115.5,0.7,9.0,115.5,114.01,92.39
2017,2,18,16,0,0.0,101.0,0.7,9.0,101.0,99.53,80.31
2017,2,18,16,15,0.0,85.5,0.65,8.5,85.5,84.06,67.3
2017,2,18,16,30,0.0,70.0,0.6,8.0,70.0,68.63,54.06
2017,2,18,16,45,0.0,54.5,0.6,8.0,54.5,53.22,40.51
2017,2,18,17,0,0.0,39.0,0.6,8.0,39.0,37.82,26.81
2017,2,18,17,15,0.0,25.5,0.6,7.5,25.5,24.62,14.82
2017,2,18,17,30,0.0,12.0,0.6,7.0,12.0,11.57,0.09
2017,2,18,17,45,0.0,6.0,0.6,7.0,6.0,5.9,0.0
2017,2,18,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,1.5,0.6,8.0,1.5,1.44,0.0
2017,2,19,7,30,0.0,3.0,0.6,8.0,3.0,2.89,0.0
2017,2,19,7,45,0.0,5.5,0.65,8.0,5.5,5.3,0.0
2017,2,19,8,0,0.0,8.0,0.7,8.0,8.0,7.71,1.05
2017,2,19,8,15,0.0,11.0,0.7,8.0,11.0,10.6,3.65
2017,2,19,8,30,0.0,14.0,0.7,8.0,14.0,13.5,6.24
2017,2,19,8,45,0.0,16.5,0.7,8.5,16.5,15.91,8.34
2017,2,19,9,0,0.0,19.0,0.7,9.0,19.0,18.33,10.42
2017,2,19,9,15,0.0,72.0,0.7,9.0,72.0,69.61,54.79
2017,2,19,9,30,0.0,125.0,0.7,9.0,125.0,123.03,99.86
2017,2,19,9,45,19.0,162.0,0.7,9.0,171.5,172.57,141.06
2017,2,19,10,0,38.0,199.0,0.7,9.0,218.0,230.17,188.01
2017,2,19,10,15,22.0,189.5,0.65,9.0,200.5,203.75,165.47
2017,2,19,10,30,6.0,180.0,0.6,9.0,183.0,182.75,147.7
2017,2,19,10,45,7.0,188.0,0.6,9.5,192.0,191.68,154.56
2017,2,19,11,0,8.0,196.0,0.6,10.0,201.0,200.67,161.29
2017,2,19,11,15,4.0,135.0,0.6,10.0,137.5,135.1,107.7
2017,2,19,11,30,0.0,74.0,0.6,10.0,74.0,71.59,55.03
2017,2,19,11,45,0.0,75.5,0.6,10.0,75.5,73.05,56.35
2017,2,19,12,0,0.0,77.0,0.6,10.0,77.0,74.5,57.54
2017,2,19,12,15,3.0,137.5,0.6,10.0,140.0,136.86,109.33
2017,2,19,12,30,6.0,198.0,0.6,10.0,203.0,201.03,161.21
2017,2,19,12,45,3.0,157.5,0.6,10.0,160.0,157.08,125.31
2017,2,19,13,0,0.0,117.0,0.6,10.0,117.0,113.85,90.01
2017,2,19,13,15,7.0,168.0,0.6,10.0,172.5,171.01,137.33
2017,2,19,13,30,14.0,219.0,0.6,10.0,228.0,229.29,184.26
2017,2,19,13,45,11.0,206.0,0.6,10.0,213.0,213.35,171.26
2017,2,19,14,0,8.0,193.0,0.6,10.0,198.0,197.57,158.78
2017,2,19,14,15,4.0,169.0,0.6,10.0,171.5,169.86,136.52
2017,2,19,14,30,0.0,145.0,0.6,10.0,145.0,142.53,114.37
2017,2,19,14,45,0.0,95.0,0.6,10.0,95.0,92.14,72.81
2017,2,19,15,0,0.0,45.0,0.6,10.0,45.0,43.48,31.81
2017,2,19,15,15,0.0,36.5,0.6,10.0,36.5,35.25,24.89
2017,2,19,15,30,0.0,28.0,0.6,10.0,28.0,27.03,17.86
2017,2,19,15,45,0.0,24.5,0.6,10.0,24.5,23.64,14.97
2017,2,19,16,0,0.0,21.0,0.6,10.0,21.0,20.26,12.05
2017,2,19,16,15,0.0,18.0,0.6,10.0,18.0,17.36,9.53
2017,2,19,16,30,0.0,15.0,0.6,10.0,15.0,14.46,6.98
2017,2,19,16,45,0.0,11.5,0.6,10.0,11.5,11.09,3.98
2017,2,19,17,0,0.0,8.0,0.6,10.0,8.0,7.71,0.96
2017,2,19,17,15,0.0,5.0,0.55,10.0,5.0,4.82,0.0
2017,2,19,17,30,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2017,2,19,17,45,0.0,1.0,0.5,10.0,1.0,0.98,0.0
2017,2,19,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,0.55,9.5,1.0,0.96,0.0
2017,2,20,7,30,0.0,2.0,0.5,9.0,2.0,1.93,0.0
2017,2,20,7,45,0.0,4.5,0.5,9.0,4.5,4.33,0.0
2017,2,20,8,0,0.0,7.0,0.5,9.0,7.0,6.74,0.21
2017,2,20,8,15,0.0,9.0,0.5,9.0,9.0,8.67,1.95
2017,2,20,8,30,0.0,11.0,0.5,9.0,11.0,10.61,3.67
2017,2,20,8,45,0.0,13.5,0.5,9.0,13.5,13.02,5.79
2017,2,20,9,0,0.0,16.0,0.5,9.0,16.0,15.44,7.89
2017,2,20,9,15,0.0,19.5,0.5,8.5,19.5,18.82,10.85
2017,2,20,9,30,0.0,23.0,0.5,8.0,23.0,22.2,13.8
2017,2,20,9,45,0.0,16.5,0.55,8.0,16.5,15.93,8.28
2017,2,20,10,0,0.0,10.0,0.6,8.0,10.0,9.65,2.77
2017,2,20,10,15,0.0,18.5,0.6,8.0,18.5,17.86,9.9
2017,2,20,10,30,0.0,27.0,0.6,8.0,27.0,26.08,16.99
2017,2,20,10,45,0.0,27.0,0.6,8.0,27.0,26.09,16.94
2017,2,20,11,0,0.0,27.0,0.6,8.0,27.0,26.09,16.91
2017,2,20,11,15,0.0,22.0,0.55,8.0,22.0,21.26,12.73
2017,2,20,11,30,0.0,17.0,0.5,8.0,17.0,16.43,8.55
2017,2,20,11,45,0.0,21.5,0.5,8.0,21.5,20.78,12.29
2017,2,20,12,0,0.0,26.0,0.5,8.0,26.0,25.13,16.03
2017,2,20,12,15,0.0,21.5,0.5,8.0,21.5,20.78,12.28
2017,2,20,12,30,0.0,17.0,0.5,8.0,17.0,16.43,8.53
2017,2,20,12,45,0.0,18.0,0.5,8.5,18.0,17.39,9.34
2017,2,20,13,0,0.0,19.0,0.5,9.0,19.0,18.36,10.15
2017,2,20,13,15,3.5,108.0,0.5,8.5,110.0,107.7,86.06
2017,2,20,13,30,7.0,197.0,0.5,8.0,201.0,200.79,162.56
2017,2,20,13,45,3.5,104.5,0.5,8.0,106.5,104.13,82.76
2017,2,20,14,0,0.0,12.0,0.5,8.0,12.0,11.59,4.37
2017,2,20,14,15,0.0,12.5,0.45,8.0,12.5,12.07,4.84
2017,2,20,14,30,0.0,13.0,0.4,8.0,13.0,12.55,5.28
2017,2,20,14,45,0.0,11.5,0.4,8.0,11.5,11.1,4.04
2017,2,20,15,0,0.0,10.0,0.4,8.0,10.0,9.65,2.79
2017,2,20,15,15,0.0,39.5,0.4,7.5,39.5,38.15,27.74
2017,2,20,15,30,0.0,69.0,0.4,7.0,69.0,66.7,52.61
2017,2,20,15,45,0.0,61.0,0.4,7.0,61.0,58.95,45.95
2017,2,20,16,0,0.0,53.0,0.4,7.0,53.0,51.2,39.32
2017,2,20,16,15,0.0,45.0,0.4,7.0,45.0,43.46,32.6
2017,2,20,16,30,0.0,37.0,0.4,7.0,37.0,35.72,25.79
2017,2,20,16,45,0.0,29.0,0.4,7.0,29.0,27.99,18.89
2017,2,20,17,0,0.0,21.0,0.4,7.0,21.0,20.26,11.93
2017,2,20,17,15,0.0,14.0,0.4,7.0,14.0,13.5,5.74
2017,2,20,17,30,0.0,7.0,0.4,7.0,7.0,6.74,0.0
2017,2,20,17,45,0.0,3.5,0.4,7.0,3.5,3.44,0.0
2017,2,20,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,21,7,15,136.5,17.0,0.5,8.0,30.5,35.9,0.0
2017,2,21,7,30,273.0,34.0,0.5,8.0,61.0,90.32,56.05
2017,2,21,7,45,378.0,44.5,0.5,8.5,104.5,141.98,100.31
2017,2,21,8,0,483.0,55.0,0.5,9.0,148.0,204.88,154.02
2017,2,21,8,15,542.0,62.0,0.5,9.0,193.0,259.08,202.34
2017,2,21,8,30,601.0,69.0,0.5,9.0,238.0,318.49,254.21
2017,2,21,8,45,664.0,66.5,0.5,9.0,283.5,374.02,301.91
2017,2,21,9,0,727.0,64.0,0.5,9.0,329.0,433.07,351.21
2017,2,21,9,15,659.5,90.5,0.5,9.0,353.0,460.57,373.94
2017,2,21,9,30,592.0,117.0,0.5,9.0,377.0,478.98,388.56
2017,2,21,9,45,513.5,150.5,0.5,9.5,390.0,488.14,394.27
2017,2,21,10,0,435.0,184.0,0.5,10.0,403.0,492.61,395.64
2017,2,21,10,15,217.5,149.5,0.5,10.0,259.0,313.15,254.99
2017,2,21,10,30,0.0,115.0,0.5,10.0,115.0,112.0,88.42
2017,2,21,10,45,0.0,78.0,0.5,10.5,78.0,75.45,58.38
2017,2,21,11,0,0.0,41.0,0.5,11.0,41.0,39.63,28.12
2017,2,21,11,15,0.0,55.0,0.5,11.0,55.0,53.18,39.58
2017,2,21,11,30,0.0,69.0,0.5,11.0,69.0,66.75,50.91
2017,2,21,11,45,123.5,186.5,0.5,11.5,266.5,298.24,242.06
2017,2,21,12,0,247.0,304.0,0.5,12.0,464.0,530.41,416.42
2017,2,21,12,15,184.5,307.5,0.5,12.0,427.5,483.71,377.64
2017,2,21,12,30,122.0,311.0,0.5,12.0,391.0,435.97,340.89
2017,2,21,12,45,177.5,307.0,0.5,12.0,422.5,476.99,373.56
2017,2,21,13,0,233.0,303.0,0.5,12.0,454.0,516.81,404.02
2017,2,21,13,15,128.5,272.0,0.45,11.5,355.0,395.34,311.4
2017,2,21,13,30,24.0,241.0,0.4,11.0,256.0,260.14,205.99
2017,2,21,13,45,12.0,126.5,0.4,11.0,134.0,132.71,105.22
2017,2,21,14,0,0.0,12.0,0.4,11.0,12.0,11.59,4.25
2017,2,21,14,15,28.0,122.5,0.4,10.5,138.0,143.39,116.22
2017,2,21,14,30,56.0,233.0,0.4,10.0,264.0,280.9,227.13
2017,2,21,14,45,93.5,225.0,0.4,10.0,272.5,295.99,239.18
2017,2,21,15,0,131.0,217.0,0.4,10.0,281.0,314.6,254.7
2017,2,21,15,15,116.0,198.5,0.4,9.5,251.5,280.59,228.1
2017,2,21,15,30,101.0,180.0,0.4,9.0,222.0,242.27,198.0
2017,2,21,15,45,94.0,161.5,0.4,9.0,197.5,214.89,175.96
2017,2,21,16,0,87.0,143.0,0.4,9.0,173.0,188.03,153.86
2017,2,21,16,15,80.5,123.0,0.4,8.5,147.5,160.27,130.81
2017,2,21,16,30,74.0,103.0,0.4,8.0,122.0,133.08,107.69
2017,2,21,16,45,61.5,82.5,0.4,8.0,96.5,104.06,82.45
2017,2,21,17,0,49.0,62.0,0.4,8.0,71.0,76.3,58.07
2017,2,21,17,15,24.5,43.5,0.4,7.5,48.0,49.62,35.05
2017,2,21,17,30,0.0,25.0,0.4,7.0,25.0,24.56,11.04
2017,2,21,17,45,0.0,12.5,0.4,7.0,12.5,12.29,0.0
2017,2,21,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,22,7,15,201.0,16.0,0.4,5.0,36.5,44.22,2.83
2017,2,22,7,30,402.0,32.0,0.4,5.0,73.0,112.61,70.33
2017,2,22,7,45,498.0,40.5,0.45,5.5,119.5,167.5,118.76
2017,2,22,8,0,594.0,49.0,0.5,6.0,166.0,232.51,175.89
2017,2,22,8,15,438.0,78.5,0.5,6.0,177.5,240.98,191.65
2017,2,22,8,30,282.0,108.0,0.5,6.0,189.0,229.82,187.88
2017,2,22,8,45,301.0,123.0,0.5,6.5,223.0,268.49,221.38
2017,2,22,9,0,320.0,138.0,0.5,7.0,257.0,308.44,254.61
2017,2,22,9,15,303.0,159.0,0.5,7.0,282.0,336.71,277.72
2017,2,22,9,30,286.0,180.0,0.5,7.0,307.0,362.8,298.39
2017,2,22,9,45,434.5,162.5,0.55,7.5,374.5,453.89,371.48
2017,2,22,10,0,583.0,145.0,0.6,8.0,442.0,551.95,447.29
2017,2,22,10,15,442.5,194.0,0.6,8.0,427.5,525.4,423.43
2017,2,22,10,30,302.0,243.0,0.6,8.0,413.0,484.39,389.41
2017,2,22,10,45,267.5,261.0,0.6,8.0,416.5,486.85,390.48
2017,2,22,11,0,233.0,279.0,0.6,8.0,420.0,478.58,383.0
2017,2,22,11,15,256.0,284.5,0.6,8.0,443.5,515.77,411.09
2017,2,22,11,30,279.0,290.0,0.6,8.0,467.0,544.72,432.43
2017,2,22,11,45,196.0,299.5,0.65,8.0,425.0,482.15,383.59
2017,2,22,12,0,113.0,309.0,0.7,8.0,383.0,416.94,332.62
2017,2,22,12,15,124.5,312.0,0.7,8.0,394.0,439.17,350.32
2017,2,22,12,30,136.0,315.0,0.7,8.0,405.0,452.2,360.28
2017,2,22,12,45,237.0,300.5,0.7,8.0,455.5,519.42,413.87
2017,2,22,13,0,338.0,286.0,0.7,8.0,506.0,593.7,470.72
2017,2,22,13,15,169.0,151.0,0.7,8.0,261.0,303.49,247.78
2017,2,22,13,30,0.0,16.0,0.7,8.0,16.0,15.46,7.57
2017,2,22,13,45,2.5,102.0,0.7,8.0,103.5,100.88,80.59
2017,2,22,14,0,5.0,188.0,0.7,8.0,191.0,189.89,154.17
2017,2,22,14,15,161.0,210.5,0.7,7.5,299.0,341.49,280.79
2017,2,22,14,30,317.0,233.0,0.7,7.0,407.0,478.83,389.92
2017,2,22,14,45,285.5,222.0,0.7,7.0,371.5,435.18,354.55
2017,2,22,15,0,254.0,211.0,0.7,7.0,336.0,392.78,321.57
2017,2,22,15,15,541.0,142.0,0.7,6.5,380.0,485.65,399.23
2017,2,22,15,30,828.0,73.0,0.7,6.0,424.0,549.17,449.38
2017,2,22,15,45,799.5,69.5,0.7,6.0,379.0,493.94,403.51
2017,2,22,16,0,771.0,66.0,0.7,6.0,334.0,439.24,357.93
2017,2,22,16,15,729.0,61.5,0.65,5.5,286.0,378.72,306.45
2017,2,22,16,30,687.0,57.0,0.6,5.0,238.0,320.79,255.42
2017,2,22,16,45,625.0,50.5,0.6,5.0,189.5,258.49,199.57
2017,2,22,17,0,563.0,44.0,0.6,5.0,141.0,200.84,147.01
2017,2,22,17,15,450.0,35.0,0.6,4.5,96.5,136.11,91.05
2017,2,22,17,30,337.0,26.0,0.6,4.0,52.0,82.75,41.12
2017,2,22,17,45,168.5,13.0,0.6,4.0,26.0,28.8,0.0
2017,2,22,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
