Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,23,7,15,209.5,17.0,0.5,4.0,39.5,47.32,9.56
2017,2,23,7,30,419.0,34.0,0.5,4.0,79.0,119.04,75.97
2017,2,23,7,45,520.5,41.5,0.5,4.5,127.0,175.56,125.63
2017,2,23,8,0,622.0,49.0,0.5,5.0,175.0,242.72,184.68
2017,2,23,8,15,678.5,55.0,0.5,5.5,225.0,301.66,237.87
2017,2,23,8,30,735.0,61.0,0.5,6.0,275.0,366.37,294.42
2017,2,23,8,45,775.0,64.5,0.5,6.5,323.5,425.23,344.63
2017,2,23,9,0,815.0,68.0,0.5,7.0,372.0,486.19,394.6
2017,2,23,9,15,840.5,71.0,0.45,7.0,417.0,540.45,437.82
2017,2,23,9,30,866.0,74.0,0.4,7.0,462.0,594.71,479.44
2017,2,23,9,45,887.0,75.0,0.4,7.5,502.0,640.61,513.32
2017,2,23,10,0,908.0,76.0,0.4,8.0,542.0,688.14,547.27
2017,2,23,10,15,920.0,78.0,0.4,8.0,575.5,729.19,574.95
2017,2,23,10,30,932.0,80.0,0.4,8.0,609.0,768.01,600.61
2017,2,23,10,45,942.5,80.5,0.4,8.5,635.5,801.54,621.23
2017,2,23,11,0,953.0,81.0,0.4,9.0,662.0,832.3,639.78
2017,2,23,11,15,958.0,82.0,0.4,9.0,681.0,856.27,654.78
2017,2,23,11,30,963.0,83.0,0.4,9.0,700.0,876.88,667.63
2017,2,23,11,45,966.5,83.0,0.4,9.5,711.0,891.66,675.48
2017,2,23,12,0,970.0,83.0,0.4,10.0,722.0,902.83,681.09
2017,2,23,12,15,970.0,83.5,0.4,10.0,724.5,907.95,684.09
2017,2,23,12,30,970.0,84.0,0.4,10.0,727.0,909.32,684.88
2017,2,23,12,45,964.5,85.5,0.4,10.0,720.5,903.48,681.11
2017,2,23,13,0,959.0,87.0,0.4,10.0,714.0,893.97,675.17
2017,2,23,13,15,954.5,86.0,0.4,10.0,700.5,878.89,665.7
2017,2,23,13,30,950.0,85.0,0.4,10.0,687.0,860.3,654.06
2017,2,23,13,45,944.0,84.0,0.45,10.0,665.5,837.16,640.42
2017,2,23,14,0,938.0,83.0,0.5,10.0,644.0,810.82,624.58
2017,2,23,14,15,927.5,81.5,0.5,9.5,615.5,777.56,604.04
2017,2,23,14,30,917.0,80.0,0.5,9.0,587.0,741.67,581.48
2017,2,23,14,45,901.5,78.0,0.5,9.0,551.5,699.45,553.08
2017,2,23,15,0,886.0,76.0,0.5,9.0,516.0,655.41,521.64
2017,2,23,15,15,866.0,73.5,0.5,8.5,474.5,609.36,488.09
2017,2,23,15,30,846.0,71.0,0.5,8.0,433.0,559.3,450.43
2017,2,23,15,45,818.0,67.5,0.5,8.0,387.5,503.41,406.21
2017,2,23,16,0,790.0,64.0,0.5,8.0,342.0,447.99,360.81
2017,2,23,16,15,749.0,60.0,0.55,7.5,293.5,387.36,310.59
2017,2,23,16,30,708.0,56.0,0.6,7.0,245.0,329.2,260.32
2017,2,23,16,45,644.5,50.0,0.65,6.5,195.5,264.65,203.56
2017,2,23,17,0,581.0,44.0,0.7,6.0,146.0,206.82,151.38
2017,2,23,17,15,472.0,35.0,0.7,5.5,101.0,141.63,94.88
2017,2,23,17,30,363.0,26.0,0.7,5.0,56.0,87.88,45.54
2017,2,23,17,45,181.5,13.0,0.75,5.0,28.0,30.39,0.0
2017,2,23,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,24,7,15,86.5,20.0,0.5,3.5,29.5,34.58,10.53
2017,2,24,7,30,173.0,40.0,0.4,4.0,59.0,79.82,54.3
2017,2,24,7,45,208.0,59.0,0.3,5.0,93.5,115.83,86.59
2017,2,24,8,0,243.0,78.0,0.2,6.0,128.0,158.01,123.72
2017,2,24,8,15,270.0,95.5,0.15,6.0,164.5,199.23,160.24
2017,2,24,8,30,297.0,113.0,0.1,6.0,201.0,242.92,198.05
2017,2,24,8,45,320.5,126.0,0.1,6.5,235.5,282.34,231.27
2017,2,24,9,0,344.0,139.0,0.1,7.0,270.0,323.43,264.92
2017,2,24,9,15,573.5,113.5,0.1,7.0,360.5,445.24,362.63
2017,2,24,9,30,803.0,88.0,0.1,7.0,451.0,576.11,463.2
2017,2,24,9,45,820.0,91.5,0.1,7.5,490.0,622.95,496.1
2017,2,24,10,0,837.0,95.0,0.1,8.0,529.0,668.63,528.3
2017,2,24,10,15,851.0,97.5,0.1,8.0,562.0,709.67,556.82
2017,2,24,10,30,865.0,100.0,0.1,8.0,595.0,748.79,582.6
2017,2,24,10,45,873.5,102.0,0.15,8.5,620.5,781.02,602.93
2017,2,24,11,0,882.0,104.0,0.2,9.0,646.0,810.59,621.46
2017,2,24,11,15,736.0,152.0,0.2,9.0,613.5,767.5,590.67
2017,2,24,11,30,590.0,200.0,0.2,9.0,581.0,709.35,548.37
2017,2,24,11,45,744.0,155.0,0.25,9.5,643.0,799.05,612.76
2017,2,24,12,0,898.0,110.0,0.3,10.0,705.0,881.37,666.18
2017,2,24,12,15,898.5,110.0,0.3,10.0,708.0,886.04,667.65
2017,2,24,12,30,899.0,110.0,0.3,10.0,711.0,887.18,668.3
2017,2,24,12,45,899.0,109.0,0.3,10.0,706.0,883.26,665.79
2017,2,24,13,0,899.0,108.0,0.3,10.0,701.0,875.81,661.17
2017,2,24,13,15,629.5,191.0,0.3,9.5,602.0,738.59,568.22
2017,2,24,13,30,360.0,274.0,0.3,9.0,503.0,591.04,460.44
2017,2,24,13,45,208.5,268.5,0.35,9.0,400.0,450.73,356.84
2017,2,24,14,0,57.0,263.0,0.4,9.0,297.0,316.55,252.32
2017,2,24,14,15,235.5,239.5,0.4,8.5,372.0,436.65,351.8
2017,2,24,14,30,414.0,216.0,0.4,8.0,447.0,537.64,430.98
2017,2,24,14,45,454.0,192.0,0.4,8.0,431.0,524.9,421.29
2017,2,24,15,0,494.0,168.0,0.4,8.0,415.0,507.92,409.49
2017,2,24,15,15,516.0,148.0,0.4,7.5,388.0,479.88,389.23
2017,2,24,15,30,538.0,128.0,0.4,7.0,361.0,448.6,365.77
2017,2,24,15,45,510.5,121.0,0.4,7.0,323.5,402.46,328.63
2017,2,24,16,0,483.0,114.0,0.4,7.0,286.0,357.55,291.6
2017,2,24,16,15,457.5,101.0,0.4,6.5,245.5,308.58,250.74
2017,2,24,16,30,432.0,88.0,0.4,6.0,205.0,261.28,209.91
2017,2,24,16,45,390.0,74.0,0.4,5.5,164.0,209.54,164.52
2017,2,24,17,0,348.0,60.0,0.4,5.0,123.0,161.78,121.78
2017,2,24,17,15,278.5,45.0,0.4,4.5,85.5,111.42,77.89
2017,2,24,17,30,209.0,30.0,0.4,4.0,48.0,68.79,38.83
2017,2,24,17,45,104.5,15.0,0.4,3.5,24.0,25.09,0.0
2017,2,24,18,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,6.0,0.25,3.5,6.0,0.0,0.0
2017,2,25,7,0,0.0,12.0,0.2,4.0,12.0,11.8,0.0
2017,2,25,7,15,166.0,26.5,0.2,4.0,45.5,52.97,21.94
2017,2,25,7,30,332.0,41.0,0.2,4.0,79.0,112.01,74.94
2017,2,25,7,45,434.0,50.0,0.2,4.5,125.5,166.38,121.6
2017,2,25,8,0,536.0,59.0,0.2,5.0,172.0,231.47,177.93
2017,2,25,8,15,376.5,90.5,0.2,5.0,179.5,236.19,189.47
2017,2,25,8,30,217.0,122.0,0.2,5.0,187.0,221.1,181.46
2017,2,25,8,45,245.5,136.5,0.25,5.5,222.0,260.56,215.23
2017,2,25,9,0,274.0,151.0,0.3,6.0,257.0,302.35,249.74
2017,2,25,9,15,223.5,175.5,0.3,6.5,268.0,313.81,258.19
2017,2,25,9,30,173.0,200.0,0.3,7.0,279.0,314.59,257.66
2017,2,25,9,45,211.0,214.5,0.35,7.5,319.0,360.99,294.52
2017,2,25,10,0,249.0,229.0,0.4,8.0,359.0,416.46,337.17
2017,2,25,10,15,221.0,247.5,0.4,8.0,368.5,418.67,337.38
2017,2,25,10,30,193.0,266.0,0.4,8.0,378.0,425.15,341.17
2017,2,25,10,45,239.5,272.5,0.4,8.5,417.5,472.63,377.15
2017,2,25,11,0,286.0,279.0,0.4,9.0,457.0,529.84,418.99
2017,2,25,11,15,248.0,294.0,0.4,9.0,451.5,513.43,404.92
2017,2,25,11,30,210.0,309.0,0.4,9.0,446.0,502.98,395.94
2017,2,25,11,45,141.5,307.0,0.4,9.0,400.5,446.49,352.02
2017,2,25,12,0,73.0,305.0,0.4,9.0,355.0,379.2,299.67
2017,2,25,12,15,55.0,292.5,0.35,9.0,330.0,350.47,277.54
2017,2,25,12,30,37.0,280.0,0.3,9.0,305.0,321.57,254.77
2017,2,25,12,45,90.5,299.5,0.3,9.5,360.0,387.93,307.05
2017,2,25,13,0,144.0,319.0,0.3,10.0,415.0,462.43,362.95
2017,2,25,13,15,122.0,309.5,0.3,10.0,390.0,432.22,339.23
2017,2,25,13,30,100.0,300.0,0.3,10.0,365.0,393.76,310.41
2017,2,25,13,45,135.0,293.0,0.3,10.0,377.5,420.23,332.05
2017,2,25,14,0,170.0,286.0,0.3,10.0,390.0,436.45,345.24
2017,2,25,14,15,239.0,264.0,0.3,9.5,402.5,459.06,364.92
2017,2,25,14,30,308.0,242.0,0.3,9.0,415.0,484.49,386.24
2017,2,25,14,45,433.0,197.0,0.3,9.0,424.0,517.13,413.22
2017,2,25,15,0,558.0,152.0,0.3,9.0,433.0,533.19,427.08
2017,2,25,15,15,494.0,152.5,0.3,8.5,386.5,472.7,380.89
2017,2,25,15,30,430.0,153.0,0.3,8.0,340.0,415.78,337.25
2017,2,25,15,45,417.5,138.5,0.3,8.0,305.0,373.98,304.31
2017,2,25,16,0,405.0,124.0,0.3,8.0,270.0,332.32,270.32
2017,2,25,16,15,389.0,108.0,0.25,7.5,232.5,287.89,233.27
2017,2,25,16,30,373.0,92.0,0.2,7.0,195.0,244.32,195.76
2017,2,25,16,45,338.5,77.0,0.2,7.0,156.5,196.9,154.17
2017,2,25,17,0,304.0,62.0,0.2,7.0,118.0,152.74,114.75
2017,2,25,17,15,252.0,45.5,0.25,6.5,82.5,106.75,74.65
2017,2,25,17,30,200.0,29.0,0.3,6.0,47.0,66.47,38.1
2017,2,25,17,45,100.0,14.5,0.4,6.0,23.5,25.57,0.0
2017,2,25,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,65.5,6.0,0.65,2.5,7.5,0.0,0.0
2017,2,26,7,0,131.0,12.0,0.5,3.0,15.0,22.62,0.0
2017,2,26,7,15,287.0,23.5,0.45,4.0,52.0,68.05,30.59
2017,2,26,7,30,443.0,35.0,0.4,5.0,89.0,128.81,84.64
2017,2,26,7,45,528.0,43.5,0.35,6.0,137.0,184.7,133.57
2017,2,26,8,0,613.0,52.0,0.3,7.0,185.0,249.46,190.1
2017,2,26,8,15,666.0,57.5,0.3,7.5,234.0,307.83,241.9
2017,2,26,8,30,719.0,63.0,0.3,8.0,283.0,369.7,295.13
2017,2,26,8,45,425.5,113.5,0.35,8.5,249.5,324.03,262.99
2017,2,26,9,0,132.0,164.0,0.4,9.0,216.0,240.43,196.29
2017,2,26,9,15,239.0,172.5,0.4,9.0,278.5,319.68,261.77
2017,2,26,9,30,346.0,181.0,0.4,9.0,341.0,402.88,327.8
2017,2,26,9,45,607.5,132.5,0.45,9.5,442.0,540.21,435.29
2017,2,26,10,0,869.0,84.0,0.5,10.0,543.0,684.04,542.77
2017,2,26,10,15,435.0,127.0,0.5,10.0,356.5,452.81,365.02
2017,2,26,10,30,1.0,170.0,0.5,10.0,170.0,168.27,133.5
2017,2,26,10,45,23.0,217.5,0.5,10.0,232.0,233.89,188.17
2017,2,26,11,0,45.0,265.0,0.5,10.0,294.0,309.77,247.72
2017,2,26,11,15,173.0,281.5,0.5,10.0,394.5,439.85,350.23
2017,2,26,11,30,301.0,298.0,0.5,10.0,495.0,574.6,451.07
2017,2,26,11,45,153.5,250.0,0.55,10.5,350.5,393.88,312.23
2017,2,26,12,0,6.0,202.0,0.6,11.0,206.0,204.73,161.82
2017,2,26,12,15,208.5,242.5,0.6,10.5,384.0,443.12,354.99
2017,2,26,12,30,411.0,283.0,0.6,10.0,562.0,659.43,515.75
2017,2,26,12,45,318.0,301.0,0.6,10.0,516.0,599.47,467.43
2017,2,26,13,0,225.0,319.0,0.6,10.0,470.0,530.35,415.44
2017,2,26,13,15,242.0,310.0,0.6,10.0,469.5,531.96,418.18
2017,2,26,13,30,259.0,301.0,0.6,10.0,469.0,540.73,425.23
2017,2,26,13,45,227.5,294.5,0.6,10.0,438.5,495.34,391.33
2017,2,26,14,0,196.0,288.0,0.6,10.0,408.0,458.93,364.16
2017,2,26,14,15,295.5,257.0,0.6,9.5,429.0,501.56,400.18
2017,2,26,14,30,395.0,226.0,0.6,9.0,450.0,529.92,424.31
2017,2,26,14,45,259.5,227.0,0.6,9.0,371.0,425.31,342.53
2017,2,26,15,0,124.0,228.0,0.6,9.0,292.0,322.71,261.31
2017,2,26,15,15,314.5,183.5,0.6,8.5,327.0,391.56,320.46
2017,2,26,15,30,505.0,139.0,0.6,8.0,362.0,444.41,363.38
2017,2,26,15,45,343.5,144.5,0.6,7.5,289.5,337.04,276.81
2017,2,26,16,0,182.0,150.0,0.6,7.0,217.0,245.34,202.21
2017,2,26,16,15,166.0,132.0,0.55,6.5,186.5,210.52,173.45
2017,2,26,16,30,150.0,114.0,0.5,6.0,156.0,177.06,144.81
2017,2,26,16,45,128.5,93.5,0.5,6.0,124.5,140.54,112.95
2017,2,26,17,0,107.0,73.0,0.5,6.0,93.0,106.19,82.63
2017,2,26,17,15,78.5,53.0,0.5,5.5,65.0,73.16,53.78
2017,2,26,17,30,50.0,33.0,0.5,5.0,37.0,43.21,26.79
2017,2,26,17,45,25.0,16.5,0.5,5.0,18.5,19.15,0.0
2017,2,26,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,45,63.5,7.0,0.4,2.5,9.0,0.0,0.0
2017,2,27,7,0,127.0,14.0,0.4,3.0,18.0,24.64,0.0
2017,2,27,7,15,284.0,26.0,0.35,3.5,56.0,71.63,35.77
2017,2,27,7,30,441.0,38.0,0.3,4.0,94.0,132.96,88.97
2017,2,27,7,45,532.5,45.5,0.3,4.5,142.5,189.75,138.75
2017,2,27,8,0,624.0,53.0,0.3,5.0,191.0,256.05,197.08
2017,2,27,8,15,677.5,58.5,0.3,5.5,241.5,314.5,249.25
2017,2,27,8,30,731.0,64.0,0.3,6.0,292.0,378.31,304.26
2017,2,27,8,45,395.5,112.5,0.3,6.5,238.5,310.47,253.91
2017,2,27,9,0,60.0,161.0,0.3,7.0,185.0,195.92,160.53
2017,2,27,9,15,51.0,175.5,0.3,7.5,197.0,208.54,171.12
2017,2,27,9,30,42.0,190.0,0.3,8.0,209.0,220.34,179.89
2017,2,27,9,45,125.0,215.0,0.3,8.5,280.0,307.67,250.59
2017,2,27,10,0,208.0,240.0,0.3,9.0,351.0,395.5,318.83
2017,2,27,10,15,572.5,158.5,0.3,9.0,489.0,589.76,470.96
2017,2,27,10,30,937.0,77.0,0.3,9.0,627.0,781.82,607.83
2017,2,27,10,45,949.0,76.5,0.3,9.5,654.0,815.62,625.72
2017,2,27,11,0,961.0,76.0,0.3,10.0,681.0,846.68,644.17
2017,2,27,11,15,965.5,76.5,0.3,10.0,699.5,869.84,658.4
2017,2,27,11,30,970.0,77.0,0.3,10.0,718.0,889.58,670.51
2017,2,27,11,45,972.0,77.5,0.3,10.5,728.0,903.69,677.8
2017,2,27,12,0,974.0,78.0,0.3,11.0,738.0,914.12,682.83
2017,2,27,12,15,974.5,78.5,0.3,11.0,740.5,919.54,686.01
2017,2,27,12,30,975.0,79.0,0.3,11.0,743.0,921.17,686.96
2017,2,27,12,45,968.0,81.0,0.35,11.0,736.5,914.36,683.65
2017,2,27,13,0,961.0,83.0,0.4,11.0,730.0,903.86,678.21
2017,2,27,13,15,957.0,82.5,0.4,10.5,716.5,889.47,670.51
2017,2,27,13,30,953.0,82.0,0.4,10.0,703.0,871.55,660.58
2017,2,27,13,45,526.5,184.0,0.45,10.0,525.5,629.71,491.92
2017,2,27,14,0,100.0,286.0,0.5,10.0,348.0,374.9,296.04
2017,2,27,14,15,505.5,183.0,0.5,10.0,474.0,586.68,467.96
2017,2,27,14,30,911.0,80.0,0.5,10.0,600.0,748.17,586.16
2017,2,27,14,45,668.5,135.5,0.5,10.0,504.5,618.21,489.09
2017,2,27,15,0,426.0,191.0,0.5,10.0,409.0,492.01,393.09
2017,2,27,15,15,385.5,181.5,0.5,9.5,367.5,433.52,350.25
2017,2,27,15,30,345.0,172.0,0.5,9.0,326.0,383.86,312.21
2017,2,27,15,45,565.5,119.0,0.5,9.0,340.5,435.21,353.47
2017,2,27,16,0,786.0,66.0,0.5,9.0,355.0,456.17,367.32
2017,2,27,16,15,746.5,62.0,0.5,8.5,306.5,395.73,316.66
2017,2,27,16,30,707.0,58.0,0.5,8.0,258.0,337.64,266.85
2017,2,27,16,45,645.0,52.0,0.5,7.5,208.0,272.82,210.36
2017,2,27,17,0,583.0,46.0,0.5,7.0,158.0,214.44,158.13
2017,2,27,17,15,480.5,37.5,0.5,6.5,112.0,149.88,102.33
2017,2,27,17,30,378.0,29.0,0.5,6.0,66.0,96.5,55.98
2017,2,27,17,45,189.0,14.5,0.5,5.5,33.0,35.97,0.0
2017,2,27,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,45,81.0,7.0,0.4,2.5,10.0,0.0,0.0
2017,2,28,7,0,162.0,14.0,0.4,3.0,20.0,28.15,0.0
2017,2,28,7,15,310.0,25.5,0.4,3.5,58.5,76.43,40.26
2017,2,28,7,30,458.0,37.0,0.4,4.0,97.0,136.87,92.11
2017,2,28,7,45,544.5,44.5,0.4,5.0,146.0,193.61,141.97
2017,2,28,8,0,631.0,52.0,0.4,6.0,195.0,259.33,199.68
2017,2,28,8,15,682.0,57.0,0.35,6.5,244.5,317.02,250.98
2017,2,28,8,30,733.0,62.0,0.3,7.0,294.0,379.66,304.61
2017,2,28,8,45,769.0,65.5,0.3,7.5,342.0,437.33,352.79
2017,2,28,9,0,805.0,69.0,0.3,8.0,390.0,496.75,400.46
2017,2,28,9,15,828.5,72.0,0.3,8.5,434.0,549.97,441.63
2017,2,28,9,30,852.0,75.0,0.3,9.0,478.0,603.03,481.2
2017,2,28,9,45,874.0,75.5,0.3,9.5,518.0,648.86,514.31
2017,2,28,10,0,896.0,76.0,0.3,10.0,558.0,696.45,546.83
2017,2,28,10,15,908.0,77.5,0.3,10.5,591.0,736.75,572.34
2017,2,28,10,30,920.0,79.0,0.3,11.0,624.0,774.84,595.97
2017,2,28,10,45,929.0,80.0,0.3,11.5,650.0,807.6,615.65
2017,2,28,11,0,938.0,81.0,0.3,12.0,676.0,837.53,633.29
2017,2,28,11,15,943.0,82.0,0.3,12.0,694.5,861.2,647.84
2017,2,28,11,30,948.0,83.0,0.3,12.0,713.0,881.54,660.29
2017,2,28,11,45,951.0,83.0,0.35,12.0,724.0,895.63,669.76
2017,2,28,12,0,954.0,83.0,0.4,12.0,735.0,906.14,677.15
2017,2,28,12,15,710.0,174.5,0.4,12.0,660.5,811.48,613.84
2017,2,28,12,30,466.0,266.0,0.4,12.0,586.0,698.81,532.77
2017,2,28,12,45,707.0,175.5,0.4,12.5,657.0,808.04,613.8
2017,2,28,13,0,948.0,85.0,0.4,13.0,728.0,898.27,671.22
2017,2,28,13,15,944.0,84.5,0.4,12.5,714.5,883.95,661.91
2017,2,28,13,30,940.0,84.0,0.4,12.0,701.0,866.15,652.11
2017,2,28,13,45,935.5,82.5,0.4,12.0,680.0,843.45,637.94
2017,2,28,14,0,931.0,81.0,0.4,12.0,659.0,817.52,621.66
2017,2,28,14,15,921.5,79.5,0.4,12.0,630.5,784.72,600.69
2017,2,28,14,30,912.0,78.0,0.4,12.0,602.0,749.26,577.81
2017,2,28,14,45,901.0,75.5,0.4,12.0,567.5,709.2,551.48
2017,2,28,15,0,890.0,73.0,0.4,12.0,533.0,667.02,522.93
2017,2,28,15,15,872.0,70.5,0.4,11.5,492.5,618.65,488.58
2017,2,28,15,30,854.0,68.0,0.4,11.0,452.0,569.22,452.28
2017,2,28,15,45,830.0,64.5,0.4,11.0,406.5,516.91,411.64
2017,2,28,16,0,806.0,61.0,0.4,11.0,361.0,462.24,367.8
2017,2,28,16,15,769.0,57.5,0.4,10.0,312.5,402.36,319.51
2017,2,28,16,30,732.0,54.0,0.4,9.0,264.0,344.55,270.8
2017,2,28,16,45,676.0,48.5,0.45,8.5,214.5,280.79,215.52
2017,2,28,17,0,620.0,43.0,0.5,8.0,165.0,221.93,162.94
2017,2,28,17,15,524.0,35.5,0.5,7.5,118.0,157.55,106.96
2017,2,28,17,30,428.0,28.0,0.5,7.0,71.0,103.45,59.94
2017,2,28,17,45,214.0,14.0,0.55,6.5,35.5,38.63,0.0
2017,2,28,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,6,45,124.0,7.5,0.85,4.5,12.0,7.37,0.0
2017,3,1,7,0,248.0,15.0,0.7,5.0,24.0,37.57,0.0
2017,3,1,7,15,392.0,24.5,0.55,6.0,66.0,87.99,46.93
2017,3,1,7,30,536.0,34.0,0.4,7.0,108.0,150.56,99.81
2017,3,1,7,45,613.5,40.5,0.3,8.0,157.5,208.62,150.86
2017,3,1,8,0,691.0,47.0,0.2,9.0,207.0,274.51,208.21
2017,3,1,8,15,739.0,52.0,0.15,9.5,258.0,335.24,261.3
2017,3,1,8,30,787.0,57.0,0.1,10.0,309.0,399.69,315.47
2017,3,1,8,45,819.0,60.0,0.1,11.0,358.0,457.68,362.34
2017,3,1,9,0,851.0,63.0,0.1,12.0,407.0,516.93,408.07
2017,3,1,9,15,873.0,66.0,0.1,12.5,452.0,569.02,447.41
2017,3,1,9,30,895.0,69.0,0.1,13.0,497.0,622.83,486.47
2017,3,1,9,45,902.5,74.0,0.1,13.5,535.0,668.79,518.42
2017,3,1,10,0,910.0,79.0,0.1,14.0,573.0,712.62,546.99
2017,3,1,10,15,921.5,81.0,0.1,14.0,606.5,753.63,573.32
2017,3,1,10,30,933.0,83.0,0.1,14.0,640.0,792.34,597.78
2017,3,1,10,45,941.5,84.0,0.1,14.5,666.5,825.08,616.89
2017,3,1,11,0,950.0,85.0,0.1,15.0,693.0,854.92,633.97
2017,3,1,11,15,955.0,86.0,0.1,15.0,711.5,878.81,648.29
2017,3,1,11,30,960.0,87.0,0.1,15.0,730.0,899.33,660.53
2017,3,1,11,45,962.5,87.5,0.1,15.5,740.5,913.68,667.69
2017,3,1,12,0,965.0,88.0,0.1,16.0,751.0,924.39,672.7
2017,3,1,12,15,965.5,88.0,0.1,16.0,754.0,929.13,675.35
2017,3,1,12,30,966.0,88.0,0.1,16.0,757.0,930.1,675.86
2017,3,1,12,45,964.5,87.5,0.15,16.0,751.0,925.05,673.55
2017,3,1,13,0,963.0,87.0,0.2,16.0,745.0,916.27,669.2
2017,3,1,13,15,959.0,86.5,0.2,16.0,731.0,901.72,660.45
2017,3,1,13,30,955.0,86.0,0.2,16.0,717.0,883.62,649.59
2017,3,1,13,45,947.5,85.0,0.2,16.0,695.0,858.72,634.42
2017,3,1,14,0,940.0,84.0,0.2,16.0,673.0,830.66,617.25
2017,3,1,14,15,930.5,82.5,0.2,15.5,644.0,797.53,597.79
2017,3,1,14,30,921.0,81.0,0.2,15.0,615.0,761.72,576.34
2017,3,1,14,45,907.0,79.5,0.25,15.0,579.5,720.3,550.47
2017,3,1,15,0,893.0,78.0,0.3,15.0,544.0,676.95,522.42
2017,3,1,15,15,874.0,75.5,0.3,14.5,502.0,630.51,490.06
2017,3,1,15,30,855.0,73.0,0.3,14.0,460.0,579.99,453.7
2017,3,1,15,45,828.5,69.5,0.3,14.0,414.0,523.68,410.98
2017,3,1,16,0,802.0,66.0,0.3,14.0,368.0,467.7,367.01
2017,3,1,16,15,764.0,62.0,0.4,13.0,318.5,406.83,319.59
2017,3,1,16,30,726.0,58.0,0.5,12.0,269.0,348.15,271.47
2017,3,1,16,45,667.5,52.5,0.6,11.5,218.5,283.64,216.4
2017,3,1,17,0,609.0,47.0,0.7,11.0,168.0,224.29,164.08
2017,3,1,17,15,512.0,39.0,0.75,10.5,120.5,160.29,108.98
2017,3,1,17,30,415.0,31.0,0.8,10.0,73.0,105.99,62.5
2017,3,1,17,45,207.5,15.5,0.85,9.5,36.5,40.04,0.57
2017,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,6,45,120.0,8.5,1.1,6.5,13.5,13.32,0.0
2017,3,2,7,0,240.0,17.0,1.0,7.0,27.0,41.07,0.0
2017,3,2,7,15,384.0,27.0,0.8,8.0,69.5,91.39,50.79
2017,3,2,7,30,528.0,37.0,0.6,9.0,112.0,153.8,102.65
2017,3,2,7,45,605.5,44.0,0.4,10.0,162.5,212.31,153.69
2017,3,2,8,0,683.0,51.0,0.2,11.0,213.0,278.65,210.64
2017,3,2,8,15,731.0,56.0,0.15,11.5,264.0,339.21,262.99
2017,3,2,8,30,779.0,61.0,0.1,12.0,315.0,403.48,316.42
2017,3,2,8,45,811.0,64.5,0.1,12.5,364.0,461.81,363.63
2017,3,2,9,0,843.0,68.0,0.1,13.0,413.0,521.4,409.89
2017,3,2,9,15,865.5,71.0,0.05,13.5,458.0,575.92,450.24
2017,3,2,9,30,888.0,74.0,0.0,14.0,503.0,627.41,487.08
2017,3,2,9,45,903.5,76.5,0.0,14.5,542.5,675.53,520.39
2017,3,2,10,0,919.0,79.0,0.0,15.0,582.0,722.12,550.45
2017,3,2,10,15,930.5,80.5,0.0,15.0,615.5,762.91,576.33
2017,3,2,10,30,942.0,82.0,0.0,15.0,649.0,801.36,600.38
2017,3,2,10,45,950.0,83.0,0.0,15.5,675.5,833.96,619.21
2017,3,2,11,0,958.0,84.0,0.0,16.0,702.0,863.59,635.98
2017,3,2,11,15,963.0,85.0,0.0,16.0,720.5,887.63,650.26
2017,3,2,11,30,968.0,86.0,0.0,16.0,739.0,908.26,662.45
2017,3,2,11,45,971.0,86.5,0.0,16.5,750.0,923.1,669.83
2017,3,2,12,0,974.0,87.0,0.0,17.0,761.0,934.27,675.06
2017,3,2,12,15,974.5,87.0,0.0,17.0,763.5,939.0,677.66
2017,3,2,12,30,975.0,87.0,0.0,17.0,766.0,939.93,678.14
2017,3,2,12,45,974.5,86.0,0.05,17.5,760.0,935.09,674.3
2017,3,2,13,0,974.0,85.0,0.1,18.0,754.0,926.46,668.6
2017,3,2,13,15,970.0,84.5,0.1,18.0,740.0,911.72,659.85
2017,3,2,13,30,966.0,84.0,0.1,18.0,726.0,893.38,649.01
2017,3,2,13,45,958.0,83.5,0.1,18.0,704.0,868.35,633.98
2017,3,2,14,0,950.0,83.0,0.1,18.0,682.0,840.13,616.97
2017,3,2,14,15,940.5,81.5,0.1,17.5,653.0,806.66,597.6
2017,3,2,14,30,931.0,80.0,0.1,17.0,624.0,770.46,576.24
2017,3,2,14,45,917.0,78.5,0.15,17.0,588.0,728.61,550.34
2017,3,2,15,0,903.0,77.0,0.2,17.0,552.0,684.8,522.54
2017,3,2,15,15,885.0,74.5,0.2,16.5,510.5,635.69,488.88
2017,3,2,15,30,867.0,72.0,0.2,16.0,469.0,587.95,454.97
2017,3,2,15,45,838.5,69.5,0.25,16.0,422.0,531.02,412.81
2017,3,2,16,0,810.0,67.0,0.3,16.0,375.0,474.56,369.43
2017,3,2,16,15,772.5,63.0,0.4,15.0,325.5,413.37,322.28
2017,3,2,16,30,735.0,59.0,0.5,14.0,276.0,354.3,274.34
2017,3,2,16,45,664.5,55.0,0.6,13.5,224.0,286.66,217.51
2017,3,2,17,0,594.0,51.0,0.7,13.0,172.0,226.34,165.23
2017,3,2,17,15,496.5,42.5,0.7,12.0,124.0,161.44,110.12
2017,3,2,17,30,399.0,34.0,0.7,11.0,76.0,107.08,64.28
2017,3,2,17,45,199.5,17.0,0.75,10.5,38.0,41.28,5.19
2017,3,2,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,13.5,0.85,7.5,13.5,13.27,0.0
2017,3,3,7,0,0.0,27.0,0.8,8.0,27.0,26.43,0.0
2017,3,3,7,15,205.0,37.5,0.7,8.5,67.5,75.18,46.2
2017,3,3,7,30,410.0,48.0,0.6,9.0,108.0,142.54,98.4
2017,3,3,7,45,484.5,58.5,0.5,9.5,156.0,197.72,146.35
2017,3,3,8,0,559.0,69.0,0.4,10.0,204.0,260.6,200.7
2017,3,3,8,15,613.0,76.0,0.4,10.0,254.0,319.39,251.94
2017,3,3,8,30,667.0,83.0,0.4,10.0,304.0,382.73,305.53
2017,3,3,8,45,655.0,89.0,0.4,10.5,332.5,417.52,335.09
2017,3,3,9,0,643.0,95.0,0.4,11.0,361.0,449.66,361.38
2017,3,3,9,15,496.5,144.0,0.4,11.0,362.5,445.44,357.85
2017,3,3,9,30,350.0,193.0,0.4,11.0,364.0,423.8,339.91
2017,3,3,9,45,383.0,202.5,0.4,11.5,403.0,469.83,374.85
2017,3,3,10,0,416.0,212.0,0.4,12.0,442.0,524.01,414.12
2017,3,3,10,15,350.0,241.5,0.35,12.0,443.0,515.92,405.35
2017,3,3,10,30,284.0,271.0,0.3,12.0,444.0,509.31,398.03
2017,3,3,10,45,293.5,282.0,0.3,12.5,467.0,536.71,417.04
2017,3,3,11,0,303.0,293.0,0.3,13.0,490.0,563.55,434.94
2017,3,3,11,15,281.0,306.0,0.3,13.0,492.5,565.94,435.28
2017,3,3,11,30,259.0,319.0,0.3,13.0,495.0,566.48,434.62
2017,3,3,11,45,260.0,324.0,0.3,13.0,503.5,576.17,441.26
2017,3,3,12,0,261.0,329.0,0.3,13.0,512.0,584.82,447.06
2017,3,3,12,15,279.0,327.0,0.3,13.0,523.0,599.39,457.66
2017,3,3,12,30,297.0,325.0,0.3,13.0,534.0,612.88,467.43
2017,3,3,12,45,276.5,326.0,0.35,13.0,519.5,595.24,454.95
2017,3,3,13,0,256.0,327.0,0.4,13.0,505.0,576.67,442.17
2017,3,3,13,15,202.0,324.5,0.4,13.0,463.0,516.68,398.34
2017,3,3,13,30,148.0,322.0,0.4,13.0,421.0,466.21,361.02
2017,3,3,13,45,194.5,308.5,0.4,13.5,435.0,486.13,377.24
2017,3,3,14,0,241.0,295.0,0.4,14.0,449.0,503.48,390.6
2017,3,3,14,15,185.0,284.0,0.4,14.0,399.0,442.59,344.87
2017,3,3,14,30,129.0,273.0,0.4,14.0,349.0,384.22,301.02
2017,3,3,14,45,169.5,255.0,0.45,14.0,348.5,388.64,306.7
2017,3,3,15,0,210.0,237.0,0.5,14.0,348.0,389.84,309.12
2017,3,3,15,15,346.5,194.5,0.5,13.5,361.5,426.63,340.26
2017,3,3,15,30,483.0,152.0,0.5,13.0,375.0,451.4,360.75
2017,3,3,15,45,620.0,115.5,0.5,12.5,372.5,466.24,372.36
2017,3,3,16,0,757.0,79.0,0.5,12.0,370.0,463.31,368.86
2017,3,3,16,15,716.0,74.0,0.45,11.5,320.5,402.88,319.2
2017,3,3,16,30,675.0,69.0,0.4,11.0,271.0,344.0,269.71
2017,3,3,16,45,616.5,62.0,0.4,10.5,220.5,280.12,215.22
2017,3,3,17,0,558.0,55.0,0.4,10.0,170.0,221.55,163.9
2017,3,3,17,15,459.5,45.5,0.4,9.5,123.0,157.09,108.94
2017,3,3,17,30,361.0,36.0,0.4,9.0,76.0,103.35,63.72
2017,3,3,17,45,180.5,18.0,0.45,9.0,38.0,40.75,8.77
2017,3,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,45,107.5,9.5,0.4,9.5,15.5,14.4,0.0
2017,3,4,7,0,215.0,19.0,0.4,10.0,31.0,42.69,0.2
2017,3,4,7,15,345.5,29.5,0.4,10.0,72.0,90.4,52.99
2017,3,4,7,30,476.0,40.0,0.4,10.0,113.0,150.2,102.16
2017,3,4,7,45,557.0,46.5,0.45,10.0,161.5,206.76,151.76
2017,3,4,8,0,638.0,53.0,0.5,10.0,210.0,271.01,208.26
2017,3,4,8,15,320.0,84.5,0.5,10.0,163.5,216.97,173.55
2017,3,4,8,30,2.0,116.0,0.5,10.0,117.0,115.38,92.9
2017,3,4,8,45,6.0,132.5,0.5,10.5,135.0,133.85,108.41
2017,3,4,9,0,10.0,149.0,0.5,11.0,153.0,152.74,123.58
2017,3,4,9,15,25.0,174.0,0.5,11.0,186.0,187.2,151.65
2017,3,4,9,30,40.0,199.0,0.5,11.0,219.0,228.44,184.7
2017,3,4,9,45,20.0,171.5,0.55,11.0,181.5,182.46,146.78
2017,3,4,10,0,0.0,144.0,0.6,11.0,144.0,141.05,112.48
2017,3,4,10,15,11.5,189.0,0.6,11.0,196.0,195.09,156.64
2017,3,4,10,30,23.0,234.0,0.6,11.0,248.0,250.42,200.46
2017,3,4,10,45,11.5,139.0,0.65,11.5,146.0,144.76,114.88
2017,3,4,11,0,0.0,44.0,0.7,12.0,44.0,42.55,30.23
2017,3,4,11,15,3.5,125.0,0.7,12.0,127.5,124.59,98.46
2017,3,4,11,30,7.0,206.0,0.7,12.0,211.0,209.33,166.38
2017,3,4,11,45,19.5,246.0,0.7,12.0,260.0,261.19,207.09
2017,3,4,12,0,32.0,286.0,0.7,12.0,309.0,322.86,254.72
2017,3,4,12,15,26.5,276.0,0.7,12.0,295.0,298.6,235.41
2017,3,4,12,30,21.0,266.0,0.7,12.0,281.0,283.41,223.63
2017,3,4,12,45,10.5,202.5,0.75,12.0,210.0,208.82,165.19
2017,3,4,13,0,0.0,139.0,0.8,12.0,139.0,135.64,106.58
2017,3,4,13,15,0.0,136.5,0.8,12.0,136.5,133.15,104.88
2017,3,4,13,30,0.0,134.0,0.8,12.0,134.0,130.67,102.96
2017,3,4,13,45,225.0,192.0,0.8,12.0,336.0,392.04,317.34
2017,3,4,14,0,450.0,250.0,0.8,12.0,538.0,635.32,499.36
2017,3,4,14,15,225.0,164.0,0.75,12.0,308.0,350.11,281.4
2017,3,4,14,30,0.0,78.0,0.7,12.0,78.0,75.46,57.5
2017,3,4,14,45,290.5,116.5,0.7,12.0,272.0,337.01,277.71
2017,3,4,15,0,581.0,155.0,0.7,12.0,466.0,564.33,451.6
2017,3,4,15,15,465.5,168.5,0.7,11.5,405.5,480.21,384.89
2017,3,4,15,30,350.0,182.0,0.7,11.0,345.0,401.03,323.87
2017,3,4,15,45,175.0,136.0,0.7,11.0,217.5,241.02,196.47
2017,3,4,16,0,0.0,90.0,0.7,11.0,90.0,87.52,69.05
2017,3,4,16,15,0.0,78.0,0.7,10.5,78.0,75.71,59.66
2017,3,4,16,30,0.0,66.0,0.7,10.0,66.0,63.92,49.75
2017,3,4,16,45,0.0,54.0,0.7,10.0,54.0,52.18,39.61
2017,3,4,17,0,0.0,42.0,0.7,10.0,42.0,40.57,29.42
2017,3,4,17,15,0.0,30.5,0.7,9.5,30.5,29.44,19.58
2017,3,4,17,30,0.0,19.0,0.7,9.0,19.0,18.33,9.6
2017,3,4,17,45,0.0,9.5,0.7,9.0,9.5,9.16,0.0
2017,3,4,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,6,45,12.0,11.5,0.65,4.0,12.5,11.91,0.0
2017,3,5,7,0,24.0,23.0,0.7,4.0,25.0,25.24,3.69
2017,3,5,7,15,97.5,44.5,0.7,4.0,59.0,64.48,44.03
2017,3,5,7,30,171.0,66.0,0.7,4.0,93.0,109.01,81.81
2017,3,5,7,45,243.5,83.0,0.7,4.0,136.0,156.65,122.95
2017,3,5,8,0,316.0,100.0,0.7,4.0,179.0,212.19,171.36
2017,3,5,8,15,399.0,100.5,0.7,4.0,222.5,265.49,217.76
2017,3,5,8,30,482.0,101.0,0.7,4.0,266.0,323.66,267.92
2017,3,5,8,45,241.0,54.5,0.7,4.5,137.0,179.73,150.7
2017,3,5,9,0,0.0,8.0,0.7,5.0,8.0,7.72,1.15
2017,3,5,9,15,0.0,13.0,0.7,5.0,13.0,12.55,5.44
2017,3,5,9,30,0.0,18.0,0.7,5.0,18.0,17.38,9.67
2017,3,5,9,45,34.0,132.5,0.75,5.0,151.5,155.34,129.09
2017,3,5,10,0,68.0,247.0,0.8,5.0,285.0,301.9,249.09
2017,3,5,10,15,405.0,191.0,0.8,5.0,439.0,511.24,420.69
2017,3,5,10,30,742.0,135.0,0.8,5.0,593.0,723.81,582.69
2017,3,5,10,45,484.0,223.5,0.85,5.5,527.0,632.95,507.1
2017,3,5,11,0,226.0,312.0,0.9,6.0,461.0,515.38,412.61
2017,3,5,11,15,274.5,312.0,0.9,6.0,498.5,568.57,454.58
2017,3,5,11,30,323.0,312.0,0.9,6.0,536.0,614.24,488.76
2017,3,5,11,45,538.0,252.0,0.9,6.0,630.0,746.24,589.64
