Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,12,0,753.0,192.0,0.9,6.0,724.0,875.95,682.68
2017,3,5,12,15,376.5,150.0,0.85,6.0,416.0,500.75,405.45
2017,3,5,12,30,0.0,108.0,0.8,6.0,108.0,104.82,82.49
2017,3,5,12,45,202.5,202.5,0.8,6.0,344.5,397.04,327.2
2017,3,5,13,0,405.0,297.0,0.8,6.0,581.0,672.99,534.91
2017,3,5,13,15,287.0,312.5,0.8,6.0,512.0,585.03,464.1
2017,3,5,13,30,169.0,328.0,0.8,6.0,443.0,490.58,391.46
2017,3,5,13,45,176.0,317.0,0.8,6.0,434.0,480.95,385.79
2017,3,5,14,0,183.0,306.0,0.8,6.0,425.0,470.43,378.54
2017,3,5,14,15,91.5,197.5,0.75,6.0,257.0,277.58,226.91
2017,3,5,14,30,0.0,89.0,0.7,6.0,89.0,86.12,68.0
2017,3,5,14,45,173.5,154.5,0.7,6.0,248.0,289.48,242.16
2017,3,5,15,0,347.0,220.0,0.7,6.0,407.0,469.81,385.18
2017,3,5,15,15,173.5,114.5,0.65,6.0,208.0,232.66,193.52
2017,3,5,15,30,0.0,9.0,0.6,6.0,9.0,8.69,1.93
2017,3,5,15,45,281.5,57.5,0.6,6.0,168.0,221.84,188.47
2017,3,5,16,0,563.0,106.0,0.6,6.0,327.0,400.49,330.78
2017,3,5,16,15,497.0,106.5,0.55,5.5,283.0,340.63,278.83
2017,3,5,16,30,431.0,107.0,0.5,5.0,239.0,288.78,234.72
2017,3,5,16,45,389.5,92.0,0.5,5.0,195.5,235.05,187.86
2017,3,5,17,0,348.0,77.0,0.5,5.0,152.0,185.28,143.54
2017,3,5,17,15,274.5,61.0,0.5,4.5,110.5,131.36,96.89
2017,3,5,17,30,201.0,45.0,0.5,4.0,69.0,85.64,57.85
2017,3,5,17,45,100.5,27.0,0.5,4.0,39.0,40.26,15.89
2017,3,5,18,0,0.0,9.0,0.5,4.0,9.0,8.85,0.0
2017,3,5,18,15,0.0,4.5,0.45,3.5,4.5,0.0,0.0
2017,3,5,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,45,45.0,13.5,0.4,4.5,16.5,15.67,0.0
2017,3,6,7,0,90.0,27.0,0.4,5.0,33.0,38.08,11.9
2017,3,6,7,15,202.5,44.0,0.4,5.0,72.5,83.35,55.47
2017,3,6,7,30,315.0,61.0,0.4,5.0,112.0,138.49,101.14
2017,3,6,7,45,396.0,72.5,0.4,5.0,159.5,191.67,147.47
2017,3,6,8,0,477.0,84.0,0.4,5.0,207.0,253.47,201.41
2017,3,6,8,15,254.5,108.5,0.4,5.0,175.5,215.26,176.13
2017,3,6,8,30,32.0,133.0,0.4,5.0,144.0,149.14,123.16
2017,3,6,8,45,90.0,159.0,0.4,5.5,196.0,206.32,171.43
2017,3,6,9,0,148.0,185.0,0.4,6.0,248.0,273.79,226.51
2017,3,6,9,15,129.0,204.0,0.4,6.0,263.5,289.69,238.45
2017,3,6,9,30,110.0,223.0,0.4,6.0,279.0,298.03,244.41
2017,3,6,9,45,141.5,242.0,0.45,6.5,319.5,349.5,285.09
2017,3,6,10,0,173.0,261.0,0.5,7.0,360.0,397.37,321.87
2017,3,6,10,15,133.5,273.5,0.5,7.0,352.5,387.71,312.49
2017,3,6,10,30,94.0,286.0,0.5,7.0,345.0,367.74,295.64
2017,3,6,10,45,52.0,251.5,0.55,7.5,284.5,299.23,240.81
2017,3,6,11,0,10.0,217.0,0.6,8.0,224.0,222.88,178.89
2017,3,6,11,15,62.5,275.0,0.6,8.0,318.5,335.25,269.63
2017,3,6,11,30,115.0,333.0,0.6,8.0,413.0,444.06,352.98
2017,3,6,11,45,105.0,335.5,0.6,8.5,409.0,439.42,347.2
2017,3,6,12,0,95.0,338.0,0.6,9.0,405.0,434.22,342.23
2017,3,6,12,15,126.5,344.0,0.6,9.0,434.0,477.71,375.6
2017,3,6,12,30,158.0,350.0,0.6,9.0,463.0,511.89,401.33
2017,3,6,12,45,86.5,299.0,0.6,9.0,361.0,384.19,303.91
2017,3,6,13,0,15.0,248.0,0.6,9.0,259.0,259.3,206.12
2017,3,6,13,15,19.5,256.0,0.6,9.0,270.0,271.33,216.71
2017,3,6,13,30,24.0,264.0,0.6,9.0,281.0,283.25,226.31
2017,3,6,13,45,32.5,267.5,0.6,9.0,289.5,301.69,241.15
2017,3,6,14,0,41.0,271.0,0.6,9.0,298.0,311.7,249.38
2017,3,6,14,15,40.0,260.0,0.55,8.5,285.5,298.19,239.33
2017,3,6,14,30,39.0,249.0,0.5,8.0,273.0,284.67,229.41
2017,3,6,14,45,188.0,236.5,0.5,8.0,340.0,382.1,310.26
2017,3,6,15,0,337.0,224.0,0.5,8.0,407.0,468.1,378.36
2017,3,6,15,15,417.5,188.5,0.45,7.5,398.5,473.12,382.99
2017,3,6,15,30,498.0,153.0,0.4,7.0,390.0,464.4,377.43
2017,3,6,15,45,430.5,148.5,0.4,7.0,339.0,399.68,325.96
2017,3,6,16,0,363.0,144.0,0.4,7.0,288.0,340.04,278.03
2017,3,6,16,15,336.5,130.0,0.35,7.0,250.0,290.18,236.88
2017,3,6,16,30,310.0,116.0,0.3,7.0,212.0,247.24,200.27
2017,3,6,16,45,282.0,98.0,0.3,7.0,174.0,201.78,160.98
2017,3,6,17,0,254.0,80.0,0.3,7.0,136.0,159.02,123.25
2017,3,6,17,15,209.0,62.0,0.3,7.0,100.0,115.18,84.96
2017,3,6,17,30,164.0,44.0,0.3,7.0,64.0,76.33,51.31
2017,3,6,17,45,82.0,27.0,0.3,7.0,37.0,38.36,16.75
2017,3,6,18,0,0.0,10.0,0.3,7.0,10.0,9.83,0.0
2017,3,6,18,15,0.0,5.0,0.3,7.0,5.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,10.0,0.3,7.5,10.0,9.83,0.0
2017,3,7,7,0,0.0,20.0,0.3,8.0,20.0,19.33,6.2
2017,3,7,7,15,12.5,40.0,0.25,8.0,42.0,42.26,29.26
2017,3,7,7,30,25.0,60.0,0.2,8.0,64.0,66.16,50.27
2017,3,7,7,45,37.0,80.5,0.2,8.0,89.0,91.88,72.69
2017,3,7,8,0,49.0,101.0,0.2,8.0,114.0,118.95,96.06
2017,3,7,8,15,58.0,121.5,0.2,8.0,139.5,146.14,119.26
2017,3,7,8,30,67.0,142.0,0.2,8.0,165.0,174.27,142.81
2017,3,7,8,45,123.0,164.0,0.25,8.5,214.5,232.34,190.45
2017,3,7,9,0,179.0,186.0,0.3,9.0,264.0,291.96,238.31
2017,3,7,9,15,124.5,202.0,0.3,9.0,259.0,285.1,231.6
2017,3,7,9,30,70.0,218.0,0.3,9.0,254.0,267.57,216.46
2017,3,7,9,45,35.0,186.0,0.3,9.0,204.0,212.19,171.4
2017,3,7,10,0,0.0,154.0,0.3,9.0,154.0,151.01,120.88
2017,3,7,10,15,54.0,223.0,0.3,9.0,257.0,267.58,216.28
2017,3,7,10,30,108.0,292.0,0.3,9.0,360.0,385.1,307.16
2017,3,7,10,45,65.5,274.0,0.3,9.5,316.0,334.25,265.07
2017,3,7,11,0,23.0,256.0,0.3,10.0,272.0,273.74,216.7
2017,3,7,11,15,15.5,234.5,0.3,10.0,245.0,245.5,194.71
2017,3,7,11,30,8.0,213.0,0.3,10.0,218.0,217.18,172.22
2017,3,7,11,45,200.5,260.0,0.3,10.0,403.5,457.23,363.0
2017,3,7,12,0,393.0,307.0,0.3,10.0,589.0,678.43,523.21
2017,3,7,12,15,261.5,328.5,0.3,10.0,516.5,588.29,452.64
2017,3,7,12,30,130.0,350.0,0.3,10.0,444.0,487.51,377.04
2017,3,7,12,45,85.0,325.5,0.3,10.0,387.0,411.81,321.33
2017,3,7,13,0,40.0,301.0,0.3,10.0,330.0,345.51,270.9
2017,3,7,13,15,153.0,311.5,0.3,10.0,417.5,461.83,362.72
2017,3,7,13,30,266.0,322.0,0.3,10.0,505.0,574.29,446.32
2017,3,7,13,45,135.0,255.0,0.3,10.0,348.0,380.13,299.78
2017,3,7,14,0,4.0,188.0,0.3,10.0,191.0,188.29,148.81
2017,3,7,14,15,19.0,216.0,0.3,10.0,228.0,228.58,182.87
2017,3,7,14,30,34.0,244.0,0.3,10.0,265.0,275.43,220.17
2017,3,7,14,45,17.0,168.5,0.3,10.0,179.0,177.75,142.25
2017,3,7,15,0,0.0,93.0,0.3,10.0,93.0,90.06,70.6
2017,3,7,15,15,0.0,86.5,0.3,10.0,86.5,83.68,65.76
2017,3,7,15,30,0.0,80.0,0.3,10.0,80.0,77.37,60.65
2017,3,7,15,45,0.0,58.0,0.3,10.0,58.0,56.05,42.71
2017,3,7,16,0,0.0,36.0,0.3,10.0,36.0,34.76,24.57
2017,3,7,16,15,0.0,31.5,0.3,9.5,31.5,30.41,20.93
2017,3,7,16,30,0.0,27.0,0.3,9.0,27.0,26.05,17.21
2017,3,7,16,45,230.5,47.0,0.3,9.0,98.5,132.97,105.19
2017,3,7,17,0,461.0,67.0,0.3,9.0,170.0,209.87,159.41
2017,3,7,17,15,371.0,55.5,0.3,8.5,124.5,148.94,106.75
2017,3,7,17,30,281.0,44.0,0.3,8.0,79.0,99.18,65.19
2017,3,7,17,45,161.5,27.5,0.35,8.0,45.5,49.93,23.06
2017,3,7,18,0,42.0,11.0,0.4,8.0,12.0,13.45,0.0
2017,3,7,18,15,21.0,5.5,0.4,7.5,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,8,6,45,69.0,15.0,0.3,8.5,20.0,18.87,0.0
2017,3,8,7,0,138.0,30.0,0.3,9.0,40.0,49.03,22.64
2017,3,8,7,15,244.0,45.5,0.25,9.0,80.5,93.36,61.88
2017,3,8,7,30,350.0,61.0,0.2,9.0,121.0,148.7,107.36
2017,3,8,7,45,442.0,68.5,0.2,9.5,169.5,204.53,154.72
2017,3,8,8,0,534.0,76.0,0.2,10.0,218.0,269.56,209.78
2017,3,8,8,15,582.5,82.5,0.2,10.5,266.5,325.39,257.34
2017,3,8,8,30,631.0,89.0,0.2,11.0,315.0,385.23,306.67
2017,3,8,8,45,684.5,88.5,0.2,11.5,364.0,443.69,353.39
2017,3,8,9,0,738.0,88.0,0.2,12.0,413.0,505.6,401.16
2017,3,8,9,15,548.5,145.5,0.15,12.5,400.5,486.48,384.43
2017,3,8,9,30,359.0,203.0,0.1,13.0,388.0,445.85,351.1
2017,3,8,9,45,591.0,151.0,0.1,14.0,481.5,570.56,445.52
2017,3,8,10,0,823.0,99.0,0.1,15.0,575.0,699.63,536.15
2017,3,8,10,15,835.0,101.0,0.1,15.5,607.0,738.6,558.7
2017,3,8,10,30,847.0,103.0,0.1,16.0,639.0,775.53,580.9
2017,3,8,10,45,852.0,106.5,0.1,16.5,663.5,806.24,598.69
2017,3,8,11,0,857.0,110.0,0.1,17.0,688.0,834.12,614.55
2017,3,8,11,15,862.5,111.0,0.1,17.0,706.0,856.71,628.07
2017,3,8,11,30,868.0,112.0,0.1,17.0,724.0,876.21,639.71
2017,3,8,11,45,867.5,114.5,0.1,17.5,733.0,888.96,645.91
2017,3,8,12,0,867.0,117.0,0.1,18.0,742.0,898.3,650.14
2017,3,8,12,15,867.5,116.5,0.1,18.0,744.0,901.77,652.03
2017,3,8,12,30,868.0,116.0,0.1,18.0,746.0,901.79,651.98
2017,3,8,12,45,882.5,107.5,0.15,18.5,743.5,896.56,648.34
2017,3,8,13,0,897.0,99.0,0.2,19.0,741.0,893.07,646.12
2017,3,8,13,15,893.0,98.5,0.2,19.0,727.0,878.74,637.46
2017,3,8,13,30,889.0,98.0,0.2,19.0,713.0,861.11,626.94
2017,3,8,13,45,886.0,95.0,0.2,19.0,692.5,838.35,613.21
2017,3,8,14,0,883.0,92.0,0.2,19.0,672.0,812.45,597.51
2017,3,8,14,15,873.5,90.0,0.2,18.5,643.5,779.61,578.31
2017,3,8,14,30,864.0,88.0,0.2,18.0,615.0,744.28,557.29
2017,3,8,14,45,852.5,85.0,0.2,18.0,580.5,704.13,531.7
2017,3,8,15,0,841.0,82.0,0.2,18.0,546.0,665.12,506.61
2017,3,8,15,15,823.0,79.5,0.2,17.5,505.5,617.46,474.09
2017,3,8,15,30,805.0,77.0,0.2,17.0,465.0,568.89,439.85
2017,3,8,15,45,778.0,74.5,0.25,17.0,420.0,514.75,400.0
2017,3,8,16,0,751.0,72.0,0.3,17.0,375.0,461.12,359.07
2017,3,8,16,15,715.5,67.5,0.3,16.0,327.5,402.35,313.52
2017,3,8,16,30,680.0,63.0,0.3,15.0,280.0,345.67,267.65
2017,3,8,16,45,618.0,59.0,0.3,14.5,230.0,283.35,215.51
2017,3,8,17,0,556.0,55.0,0.3,14.0,180.0,226.14,166.35
2017,3,8,17,15,470.0,46.5,0.3,13.5,133.5,164.66,114.26
2017,3,8,17,30,384.0,38.0,0.3,13.0,87.0,112.5,70.72
2017,3,8,17,45,192.0,26.5,0.35,12.5,51.0,53.06,24.87
2017,3,8,18,0,0.0,15.0,0.4,12.0,15.0,14.74,0.0
2017,3,8,18,15,0.0,7.5,0.4,12.0,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,9,6,45,104.5,14.0,0.25,11.0,22.0,20.36,0.0
2017,3,9,7,0,209.0,28.0,0.2,12.0,44.0,56.39,26.87
2017,3,9,7,15,307.0,41.0,0.15,12.5,85.0,101.3,65.24
2017,3,9,7,30,405.0,54.0,0.1,13.0,126.0,156.47,110.41
2017,3,9,7,45,458.5,65.5,0.1,13.5,171.5,207.99,154.93
2017,3,9,8,0,512.0,77.0,0.1,14.0,217.0,264.95,203.46
2017,3,9,8,15,570.5,79.0,0.1,14.5,263.0,319.1,248.78
2017,3,9,8,30,629.0,81.0,0.1,15.0,309.0,378.17,296.71
2017,3,9,8,45,633.0,93.0,0.1,15.5,349.0,425.19,333.9
2017,3,9,9,0,637.0,105.0,0.1,16.0,389.0,471.19,368.88
2017,3,9,9,15,618.0,123.5,0.1,16.5,421.0,509.21,396.39
2017,3,9,9,30,599.0,142.0,0.1,17.0,453.0,543.84,420.42
2017,3,9,9,45,611.5,150.5,0.1,17.5,488.5,586.02,449.51
2017,3,9,10,0,624.0,159.0,0.1,18.0,524.0,627.27,477.02
2017,3,9,10,15,622.0,171.5,0.1,18.0,551.5,660.73,499.15
2017,3,9,10,30,620.0,184.0,0.1,18.0,579.0,691.93,519.43
2017,3,9,10,45,579.5,207.5,0.1,18.5,588.5,698.75,521.25
2017,3,9,11,0,539.0,231.0,0.1,19.0,598.0,704.58,522.57
2017,3,9,11,15,552.5,234.0,0.1,19.0,618.0,730.22,539.48
2017,3,9,11,30,566.0,237.0,0.1,19.0,638.0,754.17,554.85
2017,3,9,11,45,566.0,241.5,0.15,19.0,647.5,766.06,562.62
2017,3,9,12,0,566.0,246.0,0.2,19.0,657.0,775.64,569.19
2017,3,9,12,15,535.0,257.5,0.2,19.0,647.0,763.01,559.84
2017,3,9,12,30,504.0,269.0,0.2,19.0,637.0,747.96,549.26
2017,3,9,12,45,455.0,288.5,0.2,19.0,618.5,723.5,531.92
2017,3,9,13,0,406.0,308.0,0.2,19.0,600.0,689.88,508.7
2017,3,9,13,15,363.0,312.0,0.2,18.5,569.5,652.27,483.94
2017,3,9,13,30,320.0,316.0,0.2,18.0,539.0,614.37,458.65
2017,3,9,13,45,386.0,287.0,0.2,18.0,548.0,630.84,472.79
2017,3,9,14,0,452.0,258.0,0.2,18.0,557.0,650.83,488.28
2017,3,9,14,15,418.0,255.0,0.2,18.0,522.0,608.33,458.45
2017,3,9,14,30,384.0,252.0,0.2,18.0,487.0,559.59,424.83
2017,3,9,14,45,311.0,249.5,0.2,18.0,433.0,491.56,376.02
2017,3,9,15,0,238.0,247.0,0.2,18.0,379.0,421.28,324.79
2017,3,9,15,15,240.0,227.5,0.2,17.5,352.5,392.15,305.03
2017,3,9,15,30,242.0,208.0,0.2,17.0,326.0,367.7,287.73
2017,3,9,15,45,181.5,190.5,0.25,17.0,274.0,299.37,235.64
2017,3,9,16,0,121.0,173.0,0.3,17.0,222.0,241.68,190.99
2017,3,9,16,15,109.5,153.0,0.3,16.5,193.5,209.27,165.86
2017,3,9,16,30,98.0,133.0,0.3,16.0,165.0,177.9,140.8
2017,3,9,16,45,87.0,111.5,0.35,15.5,136.0,146.24,114.95
2017,3,9,17,0,76.0,90.0,0.4,15.0,107.0,115.74,89.44
2017,3,9,17,15,57.0,68.5,0.4,14.5,79.5,82.66,61.61
2017,3,9,17,30,38.0,47.0,0.4,14.0,52.0,54.06,37.46
2017,3,9,17,45,19.0,28.5,0.45,13.5,31.0,30.77,16.14
2017,3,9,18,0,0.0,10.0,0.5,13.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,0.5,13.0,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,13.0,0.4,10.5,13.0,12.78,0.0
2017,3,10,7,0,0.0,26.0,0.4,11.0,26.0,25.3,13.34
2017,3,10,7,15,14.5,46.5,0.4,11.0,49.0,49.22,35.04
2017,3,10,7,30,29.0,67.0,0.4,11.0,72.0,74.32,56.67
2017,3,10,7,45,40.5,88.5,0.4,11.5,98.0,101.28,79.77
2017,3,10,8,0,52.0,110.0,0.4,12.0,124.0,129.55,103.64
2017,3,10,8,15,62.5,130.0,0.35,12.0,150.5,157.06,126.65
2017,3,10,8,30,73.0,150.0,0.3,12.0,177.0,185.66,150.1
2017,3,10,8,45,39.5,152.0,0.3,12.5,167.0,173.8,139.87
2017,3,10,9,0,6.0,154.0,0.3,13.0,157.0,155.18,123.9
2017,3,10,9,15,14.5,176.5,0.3,13.0,184.0,183.22,146.49
2017,3,10,9,30,23.0,199.0,0.3,13.0,211.0,212.07,169.16
2017,3,10,9,45,139.0,231.5,0.3,13.5,312.5,337.48,268.65
2017,3,10,10,0,255.0,264.0,0.3,14.0,414.0,467.56,366.21
2017,3,10,10,15,183.0,282.5,0.25,14.5,393.0,435.41,337.94
2017,3,10,10,30,111.0,301.0,0.2,15.0,372.0,397.51,307.01
2017,3,10,10,45,186.0,310.5,0.2,15.5,435.5,478.76,367.71
2017,3,10,11,0,261.0,320.0,0.2,16.0,499.0,563.85,427.9
2017,3,10,11,15,392.0,287.0,0.2,16.5,563.5,644.48,485.4
2017,3,10,11,30,523.0,254.0,0.2,17.0,628.0,737.04,548.94
2017,3,10,11,45,473.0,279.5,0.2,17.5,621.0,727.01,538.03
2017,3,10,12,0,423.0,305.0,0.2,18.0,614.0,713.85,526.64
2017,3,10,12,15,297.5,333.0,0.2,18.5,551.0,626.85,463.98
2017,3,10,12,30,172.0,361.0,0.2,19.0,488.0,537.1,398.89
2017,3,10,12,45,531.0,234.0,0.2,19.5,620.0,733.49,543.56
2017,3,10,13,0,890.0,107.0,0.2,20.0,752.0,900.95,651.03
2017,3,10,13,15,886.5,106.0,0.2,20.0,738.0,886.43,639.43
2017,3,10,13,30,883.0,105.0,0.2,20.0,724.0,868.61,628.88
2017,3,10,13,45,889.0,98.0,0.2,20.0,705.5,848.92,617.22
2017,3,10,14,0,895.0,91.0,0.2,20.0,687.0,825.67,603.33
2017,3,10,14,15,886.5,89.5,0.2,20.0,658.5,793.67,583.74
2017,3,10,14,30,878.0,88.0,0.2,20.0,630.0,759.07,562.42
2017,3,10,14,45,876.5,81.5,0.2,20.0,597.5,721.6,538.98
2017,3,10,15,0,875.0,75.0,0.2,20.0,565.0,681.41,513.43
2017,3,10,15,15,858.5,73.0,0.2,20.0,524.0,634.04,481.41
2017,3,10,15,30,842.0,71.0,0.2,20.0,483.0,585.55,446.89
2017,3,10,15,45,822.5,67.5,0.2,20.0,438.5,535.0,409.72
2017,3,10,16,0,803.0,64.0,0.2,20.0,394.0,481.82,369.37
2017,3,10,16,15,770.0,60.0,0.25,19.0,345.0,421.98,324.22
2017,3,10,16,30,737.0,56.0,0.3,18.0,296.0,363.89,278.24
2017,3,10,16,45,687.0,51.5,0.35,17.5,246.0,301.39,226.53
2017,3,10,17,0,637.0,47.0,0.4,17.0,196.0,243.2,176.64
2017,3,10,17,15,558.5,40.5,0.45,16.5,147.5,180.77,123.55
2017,3,10,17,30,480.0,34.0,0.5,16.0,99.0,127.1,78.32
2017,3,10,17,45,338.0,23.5,0.6,15.5,59.5,69.85,33.06
2017,3,10,18,0,196.0,13.0,0.7,15.0,20.0,26.0,0.0
2017,3,10,18,15,98.0,6.5,0.7,14.5,10.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,45,72.5,16.0,0.6,11.5,22.5,20.82,0.0
2017,3,11,7,0,145.0,32.0,0.5,12.0,45.0,54.31,30.32
2017,3,11,7,15,209.0,49.0,0.45,12.5,81.5,92.86,63.05
2017,3,11,7,30,273.0,66.0,0.4,13.0,118.0,138.82,101.47
2017,3,11,7,45,313.5,82.5,0.35,13.5,158.5,184.35,140.67
2017,3,11,8,0,354.0,99.0,0.3,14.0,199.0,234.1,182.78
2017,3,11,8,15,390.5,110.5,0.3,14.5,240.0,280.93,221.83
2017,3,11,8,30,427.0,122.0,0.3,15.0,281.0,330.94,262.34
2017,3,11,8,45,551.0,110.0,0.3,15.5,343.5,406.01,321.23
2017,3,11,9,0,675.0,98.0,0.3,16.0,406.0,489.52,384.77
2017,3,11,9,15,747.0,95.5,0.3,16.5,466.5,560.04,436.42
2017,3,11,9,30,819.0,93.0,0.3,17.0,527.0,635.98,490.28
2017,3,11,9,45,845.5,91.5,0.3,17.5,567.5,685.27,523.44
2017,3,11,10,0,872.0,90.0,0.3,18.0,608.0,730.5,551.54
2017,3,11,10,15,883.5,91.5,0.3,18.0,640.5,769.86,576.29
2017,3,11,10,30,895.0,93.0,0.3,18.0,673.0,807.0,599.35
2017,3,11,10,45,903.0,94.5,0.3,18.5,698.5,838.85,617.59
2017,3,11,11,0,911.0,96.0,0.3,19.0,724.0,867.85,633.88
2017,3,11,11,15,916.0,97.0,0.3,19.0,742.5,890.74,647.39
2017,3,11,11,30,921.0,98.0,0.3,19.0,761.0,910.35,658.94
2017,3,11,11,45,923.5,99.0,0.3,19.0,771.0,924.38,667.06
2017,3,11,12,0,926.0,100.0,0.3,19.0,781.0,934.88,673.16
2017,3,11,12,15,756.5,172.5,0.3,19.0,730.0,875.41,635.15
2017,3,11,12,30,587.0,245.0,0.3,19.0,679.0,798.89,584.42
2017,3,11,12,45,559.5,251.5,0.3,19.0,662.5,779.05,572.03
2017,3,11,13,0,532.0,258.0,0.3,19.0,646.0,757.17,557.4
2017,3,11,13,15,569.5,239.5,0.3,19.0,647.5,763.18,563.02
2017,3,11,13,30,607.0,221.0,0.3,19.0,649.0,768.42,567.65
2017,3,11,13,45,590.0,218.0,0.3,19.0,624.0,736.16,546.32
2017,3,11,14,0,573.0,215.0,0.3,19.0,599.0,704.97,525.94
2017,3,11,14,15,541.5,215.0,0.3,18.5,566.0,664.36,499.52
2017,3,11,14,30,510.0,215.0,0.3,18.0,533.0,623.55,472.56
2017,3,11,14,45,552.5,187.5,0.35,18.0,514.0,606.91,463.49
2017,3,11,15,0,595.0,160.0,0.4,18.0,495.0,588.42,452.3
2017,3,11,15,15,594.5,147.0,0.4,17.5,461.0,549.84,425.74
2017,3,11,15,30,594.0,134.0,0.4,17.0,427.0,509.6,397.33
2017,3,11,15,45,513.5,137.0,0.4,17.0,373.5,437.63,343.03
2017,3,11,16,0,433.0,140.0,0.4,17.0,320.0,374.55,294.44
2017,3,11,16,15,411.0,126.5,0.4,16.0,280.5,327.74,258.45
2017,3,11,16,30,389.0,113.0,0.4,15.0,241.0,282.38,222.1
2017,3,11,16,45,490.5,84.5,0.4,14.5,218.0,268.13,206.9
2017,3,11,17,0,592.0,56.0,0.4,14.0,195.0,240.79,178.28
2017,3,11,17,15,509.5,48.0,0.4,13.5,147.0,178.08,124.61
2017,3,11,17,30,427.0,40.0,0.4,13.0,99.0,124.26,79.26
2017,3,11,17,45,213.5,30.5,0.45,12.5,60.0,61.15,32.56
2017,3,11,18,0,0.0,21.0,0.5,12.0,21.0,20.64,0.0
2017,3,11,18,15,0.0,10.5,0.5,11.5,10.5,10.32,0.0
2017,3,11,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,6,45,184.5,15.5,0.5,10.0,33.0,29.24,0.0
2017,3,12,7,0,369.0,31.0,0.5,11.0,66.0,83.71,45.06
2017,3,12,7,15,478.5,41.0,0.45,11.5,115.0,137.23,89.08
2017,3,12,7,30,588.0,51.0,0.4,12.0,164.0,203.17,144.19
2017,3,12,7,45,662.0,56.0,0.4,13.0,218.5,265.03,197.67
2017,3,12,8,0,736.0,61.0,0.4,14.0,273.0,333.7,255.78
2017,3,12,8,15,776.5,65.5,0.35,14.5,326.0,395.4,307.41
2017,3,12,8,30,817.0,70.0,0.3,15.0,379.0,459.89,359.05
2017,3,12,8,45,850.0,72.5,0.25,16.0,430.5,520.76,405.06
2017,3,12,9,0,883.0,75.0,0.2,17.0,482.0,582.84,449.72
2017,3,12,9,15,901.5,77.5,0.2,17.5,527.0,634.53,486.51
2017,3,12,9,30,920.0,80.0,0.2,18.0,572.0,687.49,522.85
2017,3,12,9,45,934.0,82.0,0.2,18.5,612.0,735.66,553.52
2017,3,12,10,0,948.0,84.0,0.2,19.0,652.0,782.05,581.52
2017,3,12,10,15,956.5,85.5,0.2,19.0,684.5,821.66,605.68
2017,3,12,10,30,965.0,87.0,0.2,19.0,717.0,858.6,627.95
2017,3,12,10,45,971.0,88.5,0.2,19.5,742.5,890.64,645.7
2017,3,12,11,0,977.0,90.0,0.2,20.0,768.0,919.5,661.32
2017,3,12,11,15,980.0,90.5,0.2,20.0,785.5,941.34,673.8
2017,3,12,11,30,983.0,91.0,0.2,20.0,803.0,959.61,684.2
2017,3,12,11,45,984.5,91.5,0.2,20.5,812.5,972.87,690.33
2017,3,12,12,0,986.0,92.0,0.2,21.0,822.0,982.35,694.31
2017,3,12,12,15,985.0,92.0,0.2,21.0,823.0,985.2,695.75
2017,3,12,12,30,984.0,92.0,0.2,21.0,824.0,984.19,695.08
2017,3,12,12,45,980.5,92.5,0.2,21.0,816.5,977.65,691.25
2017,3,12,13,0,977.0,93.0,0.2,21.0,809.0,967.32,685.31
2017,3,12,13,15,972.5,92.0,0.2,21.0,794.0,950.76,675.71
2017,3,12,13,30,968.0,91.0,0.2,21.0,779.0,930.6,664.06
2017,3,12,13,45,960.0,90.5,0.25,21.0,755.5,904.6,649.77
2017,3,12,14,0,952.0,90.0,0.3,21.0,732.0,875.4,633.5
2017,3,12,14,15,942.5,88.5,0.3,20.5,701.5,840.92,613.98
2017,3,12,14,30,933.0,87.0,0.3,20.0,671.0,803.72,592.48
2017,3,12,14,45,919.0,85.5,0.3,20.0,634.0,760.75,565.78
2017,3,12,15,0,905.0,84.0,0.3,20.0,597.0,715.83,537.44
2017,3,12,15,15,887.0,81.5,0.3,19.5,554.0,665.54,504.75
2017,3,12,15,30,869.0,79.0,0.3,19.0,511.0,616.58,470.98
2017,3,12,15,45,845.5,75.5,0.35,19.0,463.5,559.97,430.26
2017,3,12,16,0,822.0,72.0,0.4,19.0,416.0,503.41,388.02
2017,3,12,16,15,787.5,68.0,0.4,18.0,365.0,441.64,341.05
2017,3,12,16,30,753.0,64.0,0.4,17.0,314.0,381.73,293.38
2017,3,12,16,45,704.0,58.5,0.4,16.0,262.0,317.31,240.37
2017,3,12,17,0,655.0,53.0,0.4,15.0,210.0,257.08,188.92
2017,3,12,17,15,574.5,46.0,0.4,14.5,159.5,192.65,133.87
2017,3,12,17,30,494.0,39.0,0.4,14.0,109.0,136.38,86.23
2017,3,12,17,45,349.0,28.0,0.45,13.5,67.0,76.8,39.56
2017,3,12,18,0,204.0,17.0,0.5,13.0,25.0,31.36,0.0
2017,3,12,18,15,102.0,8.5,0.5,12.5,12.5,10.0,0.0
2017,3,12,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,6,45,205.5,14.5,0.5,12.0,35.0,30.73,0.0
2017,3,13,7,0,411.0,29.0,0.4,13.0,70.0,88.74,47.73
2017,3,13,7,15,511.0,37.0,0.35,13.5,118.5,141.16,90.68
2017,3,13,7,30,611.0,45.0,0.3,14.0,167.0,204.52,143.83
2017,3,13,7,45,669.5,51.0,0.25,15.0,219.0,264.17,195.44
2017,3,13,8,0,728.0,57.0,0.2,16.0,271.0,329.42,250.3
2017,3,13,8,15,766.5,61.0,0.15,16.5,322.5,389.4,299.95
2017,3,13,8,30,805.0,65.0,0.1,17.0,374.0,451.99,349.57
2017,3,13,8,45,832.0,68.5,0.1,18.0,423.0,510.29,393.58
2017,3,13,9,0,859.0,72.0,0.1,19.0,472.0,569.29,436.11
2017,3,13,9,15,877.5,74.5,0.1,19.5,516.0,619.94,471.92
2017,3,13,9,30,896.0,77.0,0.1,20.0,560.0,671.92,507.33
2017,3,13,9,45,914.0,77.0,0.1,21.0,600.0,719.72,536.36
2017,3,13,10,0,932.0,77.0,0.1,22.0,640.0,766.08,563.11
2017,3,13,10,15,941.0,78.5,0.05,22.0,672.5,805.52,586.42
2017,3,13,10,30,950.0,80.0,0.0,22.0,705.0,842.37,608.11
2017,3,13,10,45,955.5,81.5,0.0,22.5,730.0,873.57,625.15
2017,3,13,11,0,961.0,83.0,0.0,23.0,755.0,901.61,640.14
2017,3,13,11,15,964.5,83.5,0.0,23.0,772.5,923.53,652.55
2017,3,13,11,30,968.0,84.0,0.0,23.0,790.0,941.93,662.94
2017,3,13,11,45,968.5,85.0,0.0,23.5,799.0,954.63,668.67
2017,3,13,12,0,969.0,86.0,0.0,24.0,808.0,963.58,672.31
2017,3,13,12,15,968.5,86.0,0.0,24.0,809.5,966.75,673.94
2017,3,13,12,30,968.0,86.0,0.0,24.0,811.0,966.11,673.5
2017,3,13,12,45,964.0,87.0,0.05,24.0,803.5,959.67,670.13
2017,3,13,13,0,960.0,88.0,0.1,24.0,796.0,949.5,664.99
2017,3,13,13,15,955.5,87.0,0.1,23.5,781.0,933.06,656.81
2017,3,13,13,30,951.0,86.0,0.1,23.0,766.0,913.08,646.59
2017,3,13,13,45,944.0,85.0,0.1,23.0,743.0,887.6,631.76
2017,3,13,14,0,937.0,84.0,0.1,23.0,720.0,858.96,614.99
2017,3,13,14,15,928.0,83.0,0.1,23.0,690.5,825.73,595.27
2017,3,13,14,30,919.0,82.0,0.1,23.0,661.0,789.81,573.71
2017,3,13,14,45,906.5,80.0,0.1,23.0,624.5,747.75,547.93
2017,3,13,15,0,894.0,78.0,0.1,23.0,588.0,703.68,520.53
2017,3,13,15,15,877.5,76.0,0.1,23.0,546.5,655.26,488.9
2017,3,13,15,30,861.0,74.0,0.1,23.0,505.0,605.68,454.44
2017,3,13,15,45,837.5,71.0,0.15,23.0,458.5,552.25,416.54
2017,3,13,16,0,814.0,68.0,0.2,23.0,412.0,496.56,375.67
2017,3,13,16,15,782.0,64.5,0.2,22.5,362.5,436.8,330.49
2017,3,13,16,30,750.0,61.0,0.2,22.0,313.0,378.67,284.65
2017,3,13,16,45,701.5,56.0,0.25,21.5,261.5,315.02,233.28
2017,3,13,17,0,653.0,51.0,0.3,21.0,210.0,255.52,183.46
2017,3,13,17,15,577.5,44.0,0.35,20.0,160.5,191.85,130.53
2017,3,13,17,30,502.0,37.0,0.4,19.0,111.0,136.56,84.63
2017,3,13,17,45,365.5,26.5,0.45,18.5,69.0,77.87,39.43
2017,3,13,18,0,229.0,16.0,0.5,18.0,27.0,32.54,0.0
2017,3,13,18,15,114.5,8.0,0.5,17.5,13.5,9.82,0.0
2017,3,13,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,6,45,165.0,16.0,0.65,13.5,33.5,29.91,0.0
2017,3,14,7,0,330.0,32.0,0.5,14.0,67.0,82.0,46.21
2017,3,14,7,15,409.0,44.0,0.4,14.5,111.5,130.14,85.85
2017,3,14,7,30,488.0,56.0,0.3,15.0,156.0,187.26,133.83
2017,3,14,7,45,541.0,64.5,0.25,16.0,203.0,241.25,180.08
2017,3,14,8,0,594.0,73.0,0.2,17.0,250.0,300.44,229.44
2017,3,14,8,15,645.5,73.5,0.15,17.5,297.5,355.34,274.51
2017,3,14,8,30,697.0,74.0,0.1,18.0,345.0,413.71,320.73
2017,3,14,8,45,762.0,75.5,0.1,18.5,405.5,484.48,374.61
2017,3,14,9,0,827.0,77.0,0.1,19.0,466.0,559.73,429.58
2017,3,14,9,15,846.5,79.5,0.1,19.5,510.0,612.03,466.25
2017,3,14,9,30,866.0,82.0,0.1,20.0,554.0,660.97,499.65
2017,3,14,9,45,883.5,83.0,0.1,21.0,593.5,708.39,528.71
2017,3,14,10,0,901.0,84.0,0.1,22.0,633.0,754.43,555.4
2017,3,14,10,15,911.0,85.5,0.1,22.0,665.5,793.59,579.21
2017,3,14,10,30,921.0,87.0,0.1,22.0,698.0,830.33,601.27
2017,3,14,10,45,925.5,89.5,0.1,22.5,722.5,861.02,618.14
2017,3,14,11,0,930.0,92.0,0.1,23.0,747.0,888.6,632.98
2017,3,14,11,15,934.5,93.0,0.1,23.0,764.5,911.29,645.97
2017,3,14,11,30,939.0,94.0,0.1,23.0,782.0,930.62,656.99
2017,3,14,11,45,938.0,96.0,0.1,23.0,791.0,942.68,663.67
2017,3,14,12,0,937.0,98.0,0.1,23.0,800.0,951.08,668.33
2017,3,14,12,15,937.0,98.0,0.1,23.0,801.5,954.51,670.16
2017,3,14,12,30,937.0,98.0,0.1,23.0,803.0,954.26,669.95
2017,3,14,12,45,919.5,105.5,0.1,23.0,792.5,942.87,663.14
2017,3,14,13,0,902.0,113.0,0.1,23.0,782.0,928.04,654.51
2017,3,14,13,15,897.0,112.0,0.1,23.0,767.0,911.76,645.13
2017,3,14,13,30,892.0,111.0,0.1,23.0,752.0,892.19,633.79
2017,3,14,13,45,880.5,111.5,0.1,23.0,728.5,865.59,618.12
2017,3,14,14,0,869.0,112.0,0.1,23.0,705.0,840.73,603.63
2017,3,14,14,15,858.5,110.0,0.1,22.5,675.5,806.63,584.26
2017,3,14,14,30,848.0,108.0,0.1,22.0,646.0,770.13,563.21
2017,3,14,14,45,831.0,106.5,0.1,22.0,609.5,727.25,536.59
2017,3,14,15,0,814.0,105.0,0.1,22.0,573.0,682.87,508.38
2017,3,14,15,15,795.0,101.5,0.1,21.5,531.5,633.83,476.0
2017,3,14,15,30,776.0,98.0,0.1,21.0,490.0,584.05,442.05
2017,3,14,15,45,750.0,94.0,0.1,20.5,444.5,530.43,404.1
2017,3,14,16,0,724.0,90.0,0.1,20.0,399.0,476.19,364.31
2017,3,14,16,15,688.0,84.5,0.1,19.0,350.0,416.57,319.62
2017,3,14,16,30,652.0,79.0,0.1,18.0,301.0,359.19,274.74
2017,3,14,16,45,601.5,72.0,0.15,17.5,251.0,297.63,224.79
2017,3,14,17,0,551.0,65.0,0.2,17.0,201.0,240.62,176.97
2017,3,14,17,15,471.0,55.5,0.25,16.0,153.0,178.67,125.58
2017,3,14,17,30,391.0,46.0,0.3,15.0,105.0,125.41,81.57
2017,3,14,17,45,262.5,32.5,0.35,14.5,65.5,70.88,39.31
2017,3,14,18,0,134.0,19.0,0.4,14.0,26.0,28.64,0.0
2017,3,14,18,15,67.0,9.5,0.4,13.5,13.0,10.57,0.0
2017,3,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,6,45,95.5,19.0,0.35,11.5,29.5,27.52,4.19
2017,3,15,7,0,191.0,38.0,0.3,12.0,59.0,68.79,42.32
2017,3,15,7,15,241.0,55.0,0.25,12.0,96.0,108.25,75.59
2017,3,15,7,30,291.0,72.0,0.2,12.0,133.0,153.45,114.24
2017,3,15,7,45,317.5,89.5,0.2,12.5,172.5,197.26,152.34
2017,3,15,8,0,344.0,107.0,0.2,13.0,212.0,243.7,191.82
2017,3,15,8,15,366.5,122.5,0.2,13.5,251.5,288.79,229.19
2017,3,15,8,30,389.0,138.0,0.2,14.0,291.0,335.65,266.77
2017,3,15,8,45,201.0,154.0,0.2,14.5,234.0,269.16,214.53
2017,3,15,9,0,13.0,170.0,0.2,15.0,177.0,175.13,138.09
2017,3,15,9,15,38.0,203.0,0.2,15.0,224.0,229.49,181.79
2017,3,15,9,30,63.0,236.0,0.2,15.0,271.0,282.37,222.51
2017,3,15,9,45,55.0,247.5,0.25,15.5,280.0,291.2,227.96
2017,3,15,10,0,47.0,259.0,0.3,16.0,289.0,299.32,233.18
2017,3,15,10,15,82.5,287.5,0.3,16.0,341.5,358.5,278.18
2017,3,15,10,30,118.0,316.0,0.3,16.0,394.0,427.27,328.74
2017,3,15,10,45,212.5,320.5,0.3,16.0,468.5,513.23,392.36
2017,3,15,11,0,307.0,325.0,0.3,16.0,543.0,611.27,462.19
2017,3,15,11,15,168.0,309.5,0.3,15.5,429.0,471.97,359.81
2017,3,15,11,30,29.0,294.0,0.3,15.0,315.0,327.06,250.88
2017,3,15,11,45,18.5,255.0,0.3,15.0,268.5,269.11,208.1
2017,3,15,12,0,8.0,216.0,0.3,15.0,222.0,220.01,170.48
2017,3,15,12,15,11.5,237.0,0.3,15.0,245.5,244.55,189.79
2017,3,15,12,30,15.0,258.0,0.3,15.0,269.0,269.18,208.52
2017,3,15,12,45,21.0,275.5,0.3,15.0,291.0,292.52,226.27
2017,3,15,13,0,27.0,293.0,0.3,15.0,313.0,324.46,250.33
2017,3,15,13,15,24.0,282.0,0.3,15.0,300.0,301.56,232.95
2017,3,15,13,30,21.0,271.0,0.3,15.0,287.0,287.33,222.48
2017,3,15,13,45,13.0,231.5,0.3,15.0,241.0,239.73,186.25
2017,3,15,14,0,5.0,192.0,0.3,15.0,195.0,192.8,150.13
2017,3,15,14,15,115.0,244.5,0.3,15.0,318.0,347.25,272.97
2017,3,15,14,30,225.0,297.0,0.3,15.0,441.0,483.92,374.98
2017,3,15,14,45,187.0,281.5,0.3,15.0,397.0,431.82,334.93
2017,3,15,15,0,149.0,266.0,0.3,15.0,353.0,381.87,298.02
2017,3,15,15,15,105.0,240.5,0.3,14.5,299.5,314.17,247.42
2017,3,15,15,30,61.0,215.0,0.3,14.0,246.0,256.03,203.0
2017,3,15,15,45,242.5,181.5,0.3,14.0,288.0,330.02,263.93
2017,3,15,16,0,424.0,148.0,0.3,14.0,330.0,381.09,303.18
2017,3,15,16,15,406.5,132.0,0.3,13.5,290.0,333.95,265.29
2017,3,15,16,30,389.0,116.0,0.3,13.0,250.0,287.84,227.95
2017,3,15,16,45,357.5,100.5,0.3,13.0,208.5,238.42,186.52
2017,3,15,17,0,326.0,85.0,0.3,13.0,167.0,191.97,146.65
