Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,17,15,280.5,68.5,0.3,12.5,127.5,144.19,105.87
2017,3,15,17,30,235.0,52.0,0.3,12.0,88.0,101.45,69.47
2017,3,15,17,45,142.0,35.5,0.3,12.0,55.0,56.25,33.53
2017,3,15,18,0,49.0,19.0,0.3,12.0,22.0,22.36,0.0
2017,3,15,18,15,24.5,9.5,0.3,12.0,11.0,9.82,0.0
2017,3,15,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,45,59.5,21.0,0.4,10.5,28.0,26.43,7.38
2017,3,16,7,0,119.0,42.0,0.4,11.0,56.0,61.53,39.98
2017,3,16,7,15,159.5,62.0,0.4,11.0,90.5,97.74,70.64
2017,3,16,7,30,200.0,82.0,0.4,11.0,125.0,138.62,105.7
2017,3,16,7,45,224.0,102.0,0.4,11.5,162.0,178.76,140.42
2017,3,16,8,0,248.0,122.0,0.4,12.0,199.0,221.39,176.54
2017,3,16,8,15,274.0,138.0,0.4,12.5,236.5,262.97,210.96
2017,3,16,8,30,300.0,154.0,0.4,13.0,274.0,306.86,246.34
2017,3,16,8,45,180.0,177.5,0.4,13.5,252.0,279.12,223.82
2017,3,16,9,0,60.0,201.0,0.4,14.0,230.0,238.7,190.21
2017,3,16,9,15,43.0,207.0,0.4,14.5,229.0,236.78,187.99
2017,3,16,9,30,26.0,213.0,0.4,15.0,228.0,228.17,180.12
2017,3,16,9,45,110.5,250.5,0.4,15.5,318.5,339.51,267.24
2017,3,16,10,0,195.0,288.0,0.4,16.0,409.0,446.33,346.62
2017,3,16,10,15,254.5,294.5,0.4,16.0,460.5,512.96,394.73
2017,3,16,10,30,314.0,301.0,0.4,16.0,512.0,575.73,439.57
2017,3,16,10,45,598.0,206.0,0.4,16.5,626.5,728.5,550.84
2017,3,16,11,0,882.0,111.0,0.4,17.0,741.0,874.56,645.74
2017,3,16,11,15,887.5,112.0,0.4,17.0,758.5,897.13,657.28
2017,3,16,11,30,893.0,113.0,0.4,17.0,776.0,916.53,668.82
2017,3,16,11,45,541.5,242.5,0.4,17.0,646.5,756.84,561.1
2017,3,16,12,0,190.0,372.0,0.4,17.0,517.0,565.96,422.44
2017,3,16,12,15,189.0,374.0,0.4,16.5,518.0,567.93,426.78
2017,3,16,12,30,188.0,376.0,0.4,16.0,519.0,569.12,428.33
2017,3,16,12,45,308.5,343.5,0.4,16.0,576.0,650.45,488.56
2017,3,16,13,0,429.0,311.0,0.4,16.0,633.0,727.93,543.62
2017,3,16,13,15,502.5,276.0,0.4,15.5,646.5,750.04,560.94
2017,3,16,13,30,576.0,241.0,0.4,15.0,660.0,767.74,576.07
2017,3,16,13,45,554.0,239.5,0.4,15.0,632.5,735.56,554.03
2017,3,16,14,0,532.0,238.0,0.4,15.0,605.0,702.18,531.69
2017,3,16,14,15,524.0,229.5,0.4,14.5,578.5,671.61,512.39
2017,3,16,14,30,516.0,221.0,0.4,14.0,552.0,639.63,491.72
2017,3,16,14,45,420.5,234.0,0.45,14.0,494.0,565.04,438.04
2017,3,16,15,0,325.0,247.0,0.5,14.0,436.0,489.97,383.18
2017,3,16,15,15,351.5,222.5,0.5,13.5,413.5,467.63,369.05
2017,3,16,15,30,378.0,198.0,0.5,13.0,391.0,442.21,351.43
2017,3,16,15,45,441.5,165.5,0.5,13.0,371.5,431.31,343.84
2017,3,16,16,0,505.0,133.0,0.5,13.0,352.0,408.03,325.73
2017,3,16,16,15,461.5,126.5,0.45,12.5,308.5,354.59,282.95
2017,3,16,16,30,418.0,120.0,0.4,12.0,265.0,304.63,242.14
2017,3,16,16,45,470.0,95.5,0.4,12.0,234.0,274.54,214.81
2017,3,16,17,0,522.0,71.0,0.4,12.0,203.0,239.58,181.34
2017,3,16,17,15,442.5,61.0,0.4,11.5,155.0,178.52,129.23
2017,3,16,17,30,363.0,51.0,0.4,11.0,107.0,126.11,85.02
2017,3,16,17,45,250.0,36.0,0.45,10.5,68.0,72.81,42.76
2017,3,16,18,0,137.0,21.0,0.5,10.0,29.0,31.44,1.76
2017,3,16,18,15,68.5,10.5,0.5,10.0,14.5,11.76,0.0
2017,3,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,6,15,61.5,5.0,1.0,11.5,6.0,0.0,0.0
2017,3,17,6,30,123.0,10.0,0.8,12.0,12.0,14.19,0.0
2017,3,17,6,45,282.5,20.5,0.65,12.5,48.5,48.05,16.0
2017,3,17,7,0,442.0,31.0,0.5,13.0,85.0,101.51,58.71
2017,3,17,7,15,527.0,38.5,0.4,14.0,132.5,153.54,101.67
2017,3,17,7,30,612.0,46.0,0.3,15.0,180.0,215.2,153.79
2017,3,17,7,45,665.0,51.0,0.2,16.0,231.0,272.94,203.44
2017,3,17,8,0,718.0,56.0,0.1,17.0,282.0,335.65,255.5
2017,3,17,8,15,752.5,59.5,0.1,18.0,331.5,393.32,302.39
2017,3,17,8,30,787.0,63.0,0.1,19.0,381.0,453.19,348.92
2017,3,17,8,45,811.0,66.0,0.1,20.0,428.0,508.74,390.27
2017,3,17,9,0,835.0,69.0,0.1,21.0,475.0,562.68,428.71
2017,3,17,9,15,852.0,71.0,0.1,21.0,517.5,612.99,464.74
2017,3,17,9,30,869.0,73.0,0.1,21.0,560.0,662.46,498.89
2017,3,17,9,45,877.5,76.5,0.1,21.5,597.0,706.43,525.78
2017,3,17,10,0,886.0,80.0,0.1,22.0,634.0,748.35,550.83
2017,3,17,10,15,895.0,81.5,0.1,22.0,665.0,786.2,573.89
2017,3,17,10,30,904.0,83.0,0.1,22.0,696.0,821.6,595.19
2017,3,17,10,45,908.0,85.5,0.1,22.0,719.5,851.29,612.7
2017,3,17,11,0,912.0,88.0,0.1,22.0,743.0,877.91,628.27
2017,3,17,11,15,916.0,88.5,0.1,22.0,760.0,899.13,640.48
2017,3,17,11,30,920.0,89.0,0.1,22.0,777.0,917.03,650.74
2017,3,17,11,45,919.0,91.5,0.1,22.0,785.5,929.22,657.59
2017,3,17,12,0,918.0,94.0,0.1,22.0,794.0,937.81,662.43
2017,3,17,12,15,918.0,94.0,0.1,22.0,795.5,940.97,664.11
2017,3,17,12,30,918.0,94.0,0.1,22.0,797.0,940.52,663.79
2017,3,17,12,45,907.0,98.5,0.1,22.0,788.0,931.44,658.37
2017,3,17,13,0,896.0,103.0,0.1,22.0,779.0,918.94,651.08
2017,3,17,13,15,635.5,211.5,0.1,21.5,687.0,803.01,579.17
2017,3,17,13,30,375.0,320.0,0.1,21.0,595.0,671.09,488.78
2017,3,17,13,45,622.5,210.5,0.1,21.0,650.0,766.8,561.01
2017,3,17,14,0,870.0,101.0,0.1,21.0,705.0,831.26,603.32
2017,3,17,14,15,860.5,99.5,0.1,20.5,676.0,798.52,583.15
2017,3,17,14,30,851.0,98.0,0.1,20.0,647.0,767.05,565.15
2017,3,17,14,45,838.5,95.5,0.1,20.0,612.0,726.05,539.49
2017,3,17,15,0,826.0,93.0,0.1,20.0,577.0,683.24,512.39
2017,3,17,15,15,808.5,90.0,0.1,19.5,536.0,635.05,480.84
2017,3,17,15,30,791.0,87.0,0.1,19.0,495.0,585.97,447.15
2017,3,17,15,45,772.5,82.0,0.1,19.0,451.0,533.58,409.13
2017,3,17,16,0,754.0,77.0,0.1,19.0,407.0,481.01,369.67
2017,3,17,16,15,721.5,73.0,0.1,18.0,358.5,423.0,325.97
2017,3,17,16,30,689.0,69.0,0.1,17.0,310.0,367.24,282.08
2017,3,17,16,45,647.5,62.5,0.15,16.5,261.0,307.25,232.96
2017,3,17,17,0,606.0,56.0,0.2,16.0,212.0,250.79,185.02
2017,3,17,17,15,533.5,48.5,0.2,15.5,163.5,189.34,132.9
2017,3,17,17,30,461.0,41.0,0.2,15.0,115.0,135.66,87.57
2017,3,17,17,45,345.0,30.5,0.25,14.5,74.5,81.12,44.93
2017,3,17,18,0,229.0,20.0,0.3,14.0,34.0,38.33,5.49
2017,3,17,18,15,114.5,10.0,0.3,14.0,17.0,12.36,0.0
2017,3,17,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,0.2,12.0,2.5,0.0,0.0
2017,3,18,6,30,0.0,5.0,0.2,12.0,5.0,4.91,0.0
2017,3,18,6,45,0.0,19.5,0.2,12.5,19.5,18.83,7.37
2017,3,18,7,0,0.0,34.0,0.2,13.0,34.0,32.93,21.72
2017,3,18,7,15,0.0,53.5,0.2,13.0,53.5,52.09,38.54
2017,3,18,7,30,0.0,73.0,0.2,13.0,73.0,71.32,55.19
2017,3,18,7,45,2.5,92.5,0.2,13.5,93.5,91.41,72.08
2017,3,18,8,0,5.0,112.0,0.2,14.0,114.0,111.84,88.86
2017,3,18,8,15,10.0,130.5,0.2,14.0,134.5,132.65,105.8
2017,3,18,8,30,15.0,149.0,0.2,14.0,155.0,154.02,122.94
2017,3,18,8,45,36.5,177.0,0.25,14.0,194.5,198.32,158.53
2017,3,18,9,0,58.0,205.0,0.3,14.0,234.0,241.78,192.79
2017,3,18,9,15,38.5,207.0,0.3,14.0,227.5,233.87,185.53
2017,3,18,9,30,19.0,209.0,0.3,14.0,221.0,219.3,173.28
2017,3,18,9,45,13.5,205.0,0.3,14.5,213.5,211.79,166.64
2017,3,18,10,0,8.0,201.0,0.3,15.0,206.0,203.91,159.7
2017,3,18,10,15,13.0,223.5,0.3,15.0,232.5,230.82,180.55
2017,3,18,10,30,18.0,246.0,0.3,15.0,259.0,258.1,201.23
2017,3,18,10,45,36.0,283.0,0.35,15.5,309.0,319.31,247.51
2017,3,18,11,0,54.0,320.0,0.4,16.0,359.0,375.11,288.47
2017,3,18,11,15,27.0,203.0,0.4,16.0,222.5,228.65,177.1
2017,3,18,11,30,0.0,86.0,0.4,16.0,86.0,83.28,62.37
2017,3,18,11,45,0.0,58.0,0.4,16.5,58.0,56.14,40.59
2017,3,18,12,0,0.0,30.0,0.4,17.0,30.0,29.03,18.34
2017,3,18,12,15,10.0,157.0,0.4,17.0,165.0,162.5,126.19
2017,3,18,12,30,20.0,284.0,0.4,17.0,300.0,300.27,231.33
2017,3,18,12,45,191.0,312.0,0.4,17.5,457.5,502.07,383.07
2017,3,18,13,0,362.0,340.0,0.4,18.0,615.0,693.03,516.03
2017,3,18,13,15,378.5,329.5,0.4,18.0,612.5,691.55,513.16
2017,3,18,13,30,395.0,319.0,0.4,18.0,610.0,688.08,511.67
2017,3,18,13,45,266.5,327.5,0.4,18.0,521.5,579.69,434.59
2017,3,18,14,0,138.0,336.0,0.4,18.0,433.0,468.06,353.93
2017,3,18,14,15,95.0,308.0,0.4,17.5,373.5,392.19,300.17
2017,3,18,14,30,52.0,280.0,0.4,17.0,314.0,326.34,251.79
2017,3,18,14,45,189.5,265.0,0.4,17.0,379.0,416.37,323.6
2017,3,18,15,0,327.0,250.0,0.4,17.0,444.0,495.43,383.58
2017,3,18,15,15,202.0,237.5,0.35,16.5,354.5,380.36,296.46
2017,3,18,15,30,77.0,225.0,0.3,16.0,265.0,276.24,216.71
2017,3,18,15,45,76.0,205.5,0.3,16.0,242.0,251.88,198.98
2017,3,18,16,0,75.0,186.0,0.3,16.0,219.0,227.52,180.3
2017,3,18,16,15,71.5,164.5,0.3,15.5,193.0,199.89,158.94
2017,3,18,16,30,68.0,143.0,0.3,15.0,167.0,172.59,137.33
2017,3,18,16,45,60.0,121.5,0.3,15.0,140.5,143.99,113.92
2017,3,18,17,0,52.0,100.0,0.3,15.0,114.0,116.27,90.82
2017,3,18,17,15,40.5,79.0,0.25,14.5,88.5,89.11,68.04
2017,3,18,17,30,29.0,58.0,0.2,14.0,63.0,63.32,46.21
2017,3,18,17,45,14.5,38.0,0.2,13.5,40.5,39.56,25.98
2017,3,18,18,0,0.0,18.0,0.2,13.0,18.0,17.38,2.86
2017,3,18,18,15,0.0,9.0,0.2,13.0,9.0,8.85,0.0
2017,3,18,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,0.25,12.0,4.0,0.0,0.0
2017,3,19,6,30,0.0,8.0,0.2,12.0,8.0,7.86,0.0
2017,3,19,6,45,0.0,25.5,0.15,12.5,25.5,24.71,12.43
2017,3,19,7,0,0.0,43.0,0.1,13.0,43.0,41.88,29.26
2017,3,19,7,15,11.5,63.5,0.05,13.0,66.0,64.59,48.67
2017,3,19,7,30,23.0,84.0,0.0,13.0,89.0,90.05,70.2
2017,3,19,7,45,29.5,104.5,0.0,13.5,113.0,114.27,90.42
2017,3,19,8,0,36.0,125.0,0.0,14.0,137.0,139.27,110.87
2017,3,19,8,15,41.5,145.5,0.0,14.5,161.0,164.57,131.13
2017,3,19,8,30,47.0,166.0,0.0,15.0,185.0,190.47,151.41
2017,3,19,8,45,47.0,184.5,0.05,15.5,206.0,211.84,167.7
2017,3,19,9,0,47.0,203.0,0.1,16.0,227.0,233.19,183.72
2017,3,19,9,15,102.0,232.0,0.1,16.0,289.0,300.45,236.05
2017,3,19,9,30,157.0,261.0,0.1,16.0,351.0,378.08,294.48
2017,3,19,9,45,168.0,279.5,0.15,16.5,381.5,412.0,318.17
2017,3,19,10,0,179.0,298.0,0.2,17.0,412.0,446.3,342.25
2017,3,19,10,15,205.0,311.5,0.2,17.0,448.0,487.21,371.43
2017,3,19,10,30,231.0,325.0,0.2,17.0,484.0,529.09,400.8
2017,3,19,10,45,222.5,338.5,0.2,17.0,496.5,542.75,409.12
2017,3,19,11,0,214.0,352.0,0.2,17.0,509.0,555.22,416.92
2017,3,19,11,15,162.5,359.5,0.2,17.0,480.0,522.3,391.88
2017,3,19,11,30,111.0,367.0,0.2,17.0,451.0,478.4,359.45
2017,3,19,11,45,124.0,374.5,0.2,17.0,469.5,508.28,381.15
2017,3,19,12,0,137.0,382.0,0.2,17.0,488.0,529.26,395.71
2017,3,19,12,15,151.0,383.5,0.15,16.5,500.0,544.18,406.54
2017,3,19,12,30,165.0,385.0,0.1,16.0,512.0,558.5,417.07
2017,3,19,12,45,149.0,380.5,0.1,16.0,495.0,538.24,402.41
2017,3,19,13,0,133.0,376.0,0.1,16.0,478.0,517.56,387.87
2017,3,19,13,15,151.5,369.5,0.1,16.0,483.0,525.16,394.32
2017,3,19,13,30,170.0,363.0,0.1,16.0,488.0,531.62,399.65
2017,3,19,13,45,199.0,349.0,0.1,16.0,492.0,537.6,405.09
2017,3,19,14,0,228.0,335.0,0.1,16.0,496.0,541.61,409.14
2017,3,19,14,15,114.0,181.0,0.1,16.0,261.5,279.47,217.26
2017,3,19,14,30,0.0,27.0,0.1,16.0,27.0,26.1,15.89
2017,3,19,14,45,0.0,83.0,0.1,16.0,83.0,80.31,61.1
2017,3,19,15,0,0.0,139.0,0.1,16.0,139.0,135.58,105.72
2017,3,19,15,15,14.0,171.0,0.1,15.5,178.5,177.1,139.34
2017,3,19,15,30,28.0,203.0,0.1,15.0,218.0,222.61,175.79
2017,3,19,15,45,14.0,141.5,0.1,15.0,149.0,146.5,115.25
2017,3,19,16,0,0.0,80.0,0.1,15.0,80.0,77.37,59.3
2017,3,19,16,15,0.0,70.5,0.1,14.5,70.5,68.15,52.18
2017,3,19,16,30,0.0,61.0,0.1,14.0,61.0,58.95,44.71
2017,3,19,16,45,0.0,51.5,0.15,14.0,51.5,49.75,37.0
2017,3,19,17,0,0.0,42.0,0.2,14.0,42.0,40.56,29.16
2017,3,19,17,15,0.0,32.5,0.2,13.5,32.5,31.37,21.24
2017,3,19,17,30,0.0,23.0,0.2,13.0,23.0,22.19,13.21
2017,3,19,17,45,0.0,15.0,0.25,13.0,15.0,14.46,6.28
2017,3,19,18,0,0.0,7.0,0.3,13.0,7.0,6.75,0.0
2017,3,19,18,15,0.0,3.5,0.25,13.0,3.5,3.44,0.0
2017,3,19,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,20,6,45,0.0,0.5,0.5,11.5,0.5,0.48,0.0
2017,3,20,7,0,0.0,1.0,0.5,12.0,1.0,0.96,0.0
2017,3,20,7,15,0.0,2.0,0.5,12.0,2.0,1.93,0.0
2017,3,20,7,30,0.0,3.0,0.5,12.0,3.0,2.89,0.0
2017,3,20,7,45,0.0,4.0,0.55,12.0,4.0,3.86,0.0
2017,3,20,8,0,0.0,5.0,0.6,12.0,5.0,4.82,0.0
2017,3,20,8,15,0.0,6.0,0.6,12.0,6.0,5.79,0.0
2017,3,20,8,30,0.0,7.0,0.6,12.0,7.0,6.75,0.19
2017,3,20,8,45,0.0,28.0,0.65,12.0,28.0,27.04,17.63
2017,3,20,9,0,0.0,49.0,0.7,12.0,49.0,47.35,34.85
2017,3,20,9,15,0.0,30.5,0.7,12.0,30.5,29.46,19.53
2017,3,20,9,30,0.0,12.0,0.7,12.0,12.0,11.59,4.25
2017,3,20,9,45,0.0,72.0,0.7,12.5,72.0,69.65,53.19
2017,3,20,10,0,0.0,132.0,0.7,13.0,132.0,128.53,101.27
2017,3,20,10,15,0.0,126.5,0.7,13.0,126.5,123.05,96.41
2017,3,20,10,30,0.0,121.0,0.7,13.0,121.0,117.6,91.83
2017,3,20,10,45,2.0,154.0,0.7,13.0,156.0,152.04,119.62
2017,3,20,11,0,4.0,187.0,0.7,13.0,191.0,186.83,147.17
2017,3,20,11,15,2.0,144.0,0.65,13.0,146.0,142.17,111.13
2017,3,20,11,30,0.0,101.0,0.6,13.0,101.0,97.94,75.34
2017,3,20,11,45,0.0,124.5,0.6,13.0,125.0,121.1,94.22
2017,3,20,12,0,0.0,148.0,0.6,13.0,149.0,144.39,112.84
2017,3,20,12,15,0.0,109.0,0.6,13.0,109.5,105.82,81.65
2017,3,20,12,30,0.0,70.0,0.6,13.0,70.0,67.78,50.69
2017,3,20,12,45,0.0,69.5,0.6,13.0,69.5,67.29,50.38
2017,3,20,13,0,0.0,69.0,0.6,13.0,69.0,66.81,50.01
2017,3,20,13,15,0.0,44.5,0.6,13.0,44.5,43.06,30.39
2017,3,20,13,30,0.0,20.0,0.6,13.0,20.0,19.34,10.62
2017,3,20,13,45,0.0,18.5,0.6,13.0,18.5,17.89,9.43
2017,3,20,14,0,0.0,17.0,0.6,13.0,17.0,16.44,8.22
2017,3,20,14,15,0.0,23.5,0.6,13.0,23.5,22.72,13.54
2017,3,20,14,30,0.0,30.0,0.6,13.0,30.0,29.0,18.87
2017,3,20,14,45,0.0,38.5,0.6,13.0,38.5,37.22,25.83
2017,3,20,15,0,0.0,47.0,0.6,13.0,47.0,45.44,32.81
2017,3,20,15,15,0.0,34.5,0.6,13.0,34.5,33.34,22.68
2017,3,20,15,30,0.0,22.0,0.6,13.0,22.0,21.25,12.49
2017,3,20,15,45,0.0,65.5,0.6,13.0,65.5,63.32,48.26
2017,3,20,16,0,0.0,109.0,0.6,13.0,109.0,106.07,84.14
2017,3,20,16,15,0.0,75.5,0.6,13.0,75.5,73.0,56.56
2017,3,20,16,30,0.0,42.0,0.6,13.0,42.0,40.56,29.21
2017,3,20,16,45,0.0,35.5,0.6,13.0,35.5,34.27,23.91
2017,3,20,17,0,0.0,29.0,0.6,13.0,29.0,27.98,18.49
2017,3,20,17,15,0.0,22.5,0.6,13.0,22.5,21.7,13.01
2017,3,20,17,30,0.0,16.0,0.6,13.0,16.0,15.43,7.47
2017,3,20,17,45,0.0,10.5,0.65,13.0,10.5,10.12,2.71
2017,3,20,18,0,0.0,5.0,0.7,13.0,5.0,4.82,0.0
2017,3,20,18,15,0.0,2.5,0.7,13.0,2.5,2.46,0.0
2017,3,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,0.5,12.0,1.5,1.47,0.0
2017,3,21,6,30,0.0,3.0,0.5,12.0,3.0,2.89,0.0
2017,3,21,6,45,0.0,9.5,0.5,12.0,9.5,9.16,1.51
2017,3,21,7,0,0.0,16.0,0.5,12.0,16.0,15.43,7.38
2017,3,21,7,15,0.0,24.5,0.45,12.0,24.5,23.64,14.65
2017,3,21,7,30,0.0,33.0,0.4,12.0,33.0,31.85,21.89
2017,3,21,7,45,0.0,41.5,0.4,12.0,41.5,40.07,29.04
2017,3,21,8,0,0.0,50.0,0.4,12.0,50.0,48.3,36.07
2017,3,21,8,15,0.0,58.5,0.4,12.0,58.5,56.53,43.01
2017,3,21,8,30,0.0,67.0,0.4,12.0,67.0,64.76,49.85
2017,3,21,8,45,408.5,79.5,0.4,12.5,286.5,315.16,258.45
2017,3,21,9,0,817.0,92.0,0.4,13.0,506.0,590.93,467.66
2017,3,21,9,15,441.5,172.5,0.4,13.0,399.0,471.45,372.4
2017,3,21,9,30,66.0,253.0,0.4,13.0,292.0,302.45,238.07
2017,3,21,9,45,44.0,247.5,0.45,13.5,274.5,283.11,223.33
2017,3,21,10,0,22.0,242.0,0.5,14.0,257.0,256.12,201.31
2017,3,21,10,15,19.0,244.0,0.5,14.0,257.5,256.33,201.2
2017,3,21,10,30,16.0,246.0,0.5,14.0,258.0,256.33,200.77
2017,3,21,10,45,22.5,269.5,0.5,14.0,286.5,286.17,223.62
2017,3,21,11,0,29.0,293.0,0.5,14.0,315.0,324.4,252.34
2017,3,21,11,15,25.0,289.0,0.5,14.0,308.0,309.12,240.15
2017,3,21,11,30,21.0,285.0,0.5,14.0,301.0,301.71,234.32
2017,3,21,11,45,293.0,280.5,0.55,14.5,509.0,569.58,440.38
2017,3,21,12,0,565.0,276.0,0.6,15.0,717.0,825.48,618.42
2017,3,21,12,15,568.0,273.0,0.6,14.5,717.0,826.94,616.76
2017,3,21,12,30,571.0,270.0,0.6,14.0,717.0,826.01,617.41
2017,3,21,12,45,322.0,315.0,0.6,14.0,567.0,634.78,481.13
2017,3,21,13,0,73.0,360.0,0.6,14.0,417.0,437.19,334.24
2017,3,21,13,15,72.5,353.0,0.6,14.0,409.0,428.3,329.82
2017,3,21,13,30,72.0,346.0,0.6,14.0,401.0,419.17,323.45
2017,3,21,13,45,36.0,182.0,0.65,14.0,209.5,213.83,167.84
2017,3,21,14,0,0.0,18.0,0.7,14.0,18.0,17.4,8.88
2017,3,21,14,15,63.5,165.5,0.7,13.5,207.5,222.73,178.96
2017,3,21,14,30,127.0,313.0,0.7,13.0,397.0,426.33,335.89
2017,3,21,14,45,134.0,295.5,0.7,13.0,380.0,408.22,321.17
2017,3,21,15,0,141.0,278.0,0.7,13.0,363.0,389.26,307.73
2017,3,21,15,15,70.5,170.0,0.65,12.5,212.5,217.31,174.09
2017,3,21,15,30,0.0,62.0,0.6,12.0,62.0,59.94,45.07
2017,3,21,15,45,0.0,40.0,0.6,12.0,40.0,38.64,27.44
2017,3,21,16,0,0.0,18.0,0.6,12.0,18.0,17.37,9.33
2017,3,21,16,15,207.0,69.0,0.6,12.0,144.0,175.19,143.56
2017,3,21,16,30,414.0,120.0,0.6,12.0,270.0,305.76,245.67
2017,3,21,16,45,369.0,109.5,0.6,12.0,228.5,254.73,201.47
2017,3,21,17,0,324.0,99.0,0.6,12.0,187.0,208.08,161.55
2017,3,21,17,15,280.0,81.0,0.55,11.5,145.5,158.76,119.32
2017,3,21,17,30,236.0,63.0,0.5,11.0,104.0,114.33,81.25
2017,3,21,17,45,172.0,45.0,0.5,11.0,69.5,70.94,45.59
2017,3,21,18,0,108.0,27.0,0.5,11.0,35.0,36.08,14.72
2017,3,21,18,15,54.0,13.5,0.5,11.0,17.5,14.74,0.0
2017,3,21,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,12.5,0.4,8.0,12.5,12.29,0.0
2017,3,22,6,30,0.0,25.0,0.4,8.0,25.0,23.59,0.0
2017,3,22,6,45,197.0,36.0,0.4,8.0,65.0,59.84,34.4
2017,3,22,7,0,394.0,47.0,0.4,8.0,105.0,117.82,77.14
2017,3,22,7,15,477.5,56.5,0.4,8.0,154.5,170.82,122.24
2017,3,22,7,30,561.0,66.0,0.4,8.0,204.0,233.11,176.43
2017,3,22,7,45,616.5,72.0,0.4,8.5,256.0,291.1,227.4
2017,3,22,8,0,672.0,78.0,0.4,9.0,308.0,354.36,281.46
2017,3,22,8,15,709.0,83.5,0.4,9.5,359.0,413.64,330.85
2017,3,22,8,30,746.0,89.0,0.4,10.0,410.0,475.43,380.35
2017,3,22,8,45,388.0,144.0,0.4,10.5,312.5,371.0,299.02
2017,3,22,9,0,30.0,199.0,0.4,11.0,215.0,218.74,174.94
2017,3,22,9,15,171.5,224.5,0.4,11.0,324.0,342.84,276.14
2017,3,22,9,30,313.0,250.0,0.4,11.0,433.0,479.98,381.15
2017,3,22,9,45,370.0,253.5,0.45,11.5,483.5,537.77,422.72
2017,3,22,10,0,427.0,257.0,0.5,12.0,534.0,605.11,471.08
2017,3,22,10,15,313.5,297.0,0.5,12.0,505.5,566.01,438.89
2017,3,22,10,30,200.0,337.0,0.5,12.0,477.0,517.95,400.89
2017,3,22,10,45,287.0,331.0,0.5,12.5,540.0,598.45,460.41
2017,3,22,11,0,374.0,325.0,0.5,13.0,603.0,674.54,513.76
2017,3,22,11,15,187.0,221.0,0.5,13.0,360.0,404.05,315.79
2017,3,22,11,30,0.0,117.0,0.5,13.0,117.0,113.68,87.13
2017,3,22,11,45,34.5,241.0,0.5,13.0,268.5,275.85,217.48
2017,3,22,12,0,69.0,365.0,0.5,13.0,420.0,439.63,339.71
2017,3,22,12,15,113.5,378.5,0.5,13.0,468.0,495.51,380.09
2017,3,22,12,30,158.0,392.0,0.5,13.0,516.0,559.98,426.82
2017,3,22,12,45,79.0,270.5,0.55,13.0,333.0,347.81,270.55
2017,3,22,13,0,0.0,149.0,0.6,13.0,150.0,145.36,112.71
2017,3,22,13,15,175.5,243.5,0.6,13.0,376.0,419.71,332.38
2017,3,22,13,30,351.0,338.0,0.6,13.0,602.0,672.49,515.08
2017,3,22,13,45,203.5,327.5,0.6,13.0,479.5,518.79,399.63
2017,3,22,14,0,56.0,317.0,0.6,13.0,357.0,371.51,288.53
2017,3,22,14,15,295.5,270.0,0.6,12.5,468.0,528.08,414.41
2017,3,22,14,30,535.0,223.0,0.6,12.0,579.0,661.99,515.55
2017,3,22,14,45,426.0,241.5,0.6,12.0,515.5,580.96,453.71
2017,3,22,15,0,317.0,260.0,0.6,12.0,452.0,500.58,393.81
2017,3,22,15,15,360.5,231.0,0.6,12.0,435.0,485.41,384.75
2017,3,22,15,30,404.0,202.0,0.6,12.0,418.0,471.02,374.95
2017,3,22,15,45,428.5,177.5,0.6,12.0,388.5,440.08,351.81
2017,3,22,16,0,453.0,153.0,0.6,12.0,359.0,405.86,325.39
2017,3,22,16,15,581.5,116.0,0.6,11.5,349.5,407.22,326.02
2017,3,22,16,30,710.0,79.0,0.6,11.0,340.0,392.19,311.27
2017,3,22,16,45,664.0,73.0,0.6,10.5,288.0,329.36,258.07
2017,3,22,17,0,618.0,67.0,0.6,10.0,236.0,270.54,206.92
2017,3,22,17,15,546.0,59.0,0.6,9.5,185.5,207.24,151.91
2017,3,22,17,30,474.0,51.0,0.6,9.0,135.0,151.65,103.61
2017,3,22,17,45,355.5,39.5,0.6,9.0,90.5,93.91,57.1
2017,3,22,18,0,237.0,28.0,0.6,9.0,46.0,49.38,20.86
2017,3,22,18,15,118.5,14.0,0.6,8.5,23.0,17.16,0.0
2017,3,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,11.5,0.55,5.5,11.5,11.3,0.0
2017,3,23,6,30,0.0,23.0,0.4,6.0,23.0,21.93,0.0
2017,3,23,6,45,101.5,40.0,0.3,6.5,55.5,52.59,33.25
2017,3,23,7,0,203.0,57.0,0.2,7.0,88.0,93.99,65.86
2017,3,23,7,15,246.5,76.0,0.15,7.5,128.0,135.83,101.75
2017,3,23,7,30,290.0,95.0,0.1,8.0,168.0,182.61,142.03
2017,3,23,7,45,339.0,105.5,0.1,8.5,209.0,230.06,182.5
2017,3,23,8,0,388.0,116.0,0.1,9.0,250.0,280.28,224.6
2017,3,23,8,15,554.5,109.5,0.1,9.5,333.5,372.95,298.77
2017,3,23,8,30,721.0,103.0,0.1,10.0,417.0,480.25,381.94
2017,3,23,8,45,743.5,109.5,0.15,10.5,464.5,536.16,424.2
2017,3,23,9,0,766.0,116.0,0.2,11.0,512.0,592.5,465.98
2017,3,23,9,15,690.5,139.5,0.2,11.5,519.0,603.51,472.21
2017,3,23,9,30,615.0,163.0,0.2,12.0,526.0,605.98,472.14
2017,3,23,9,45,632.0,170.5,0.25,12.5,564.0,651.22,504.08
2017,3,23,10,0,649.0,178.0,0.3,13.0,602.0,695.73,534.23
2017,3,23,10,15,741.0,161.5,0.3,13.0,668.0,773.6,587.79
2017,3,23,10,30,833.0,145.0,0.3,13.0,734.0,851.4,637.72
2017,3,23,10,45,724.0,190.5,0.3,13.0,714.5,832.16,622.77
2017,3,23,11,0,615.0,236.0,0.3,13.0,695.0,801.12,599.87
2017,3,23,11,15,582.0,255.5,0.3,13.0,697.5,802.11,599.7
2017,3,23,11,30,549.0,275.0,0.3,13.0,700.0,802.0,598.23
2017,3,23,11,45,537.5,288.0,0.35,13.0,708.5,811.58,604.7
2017,3,23,12,0,526.0,301.0,0.4,13.0,717.0,818.69,609.46
2017,3,23,12,15,343.5,347.5,0.4,13.0,619.5,692.87,519.76
2017,3,23,12,30,161.0,394.0,0.4,13.0,522.0,565.0,426.87
2017,3,23,12,45,307.5,353.0,0.45,13.0,594.0,663.49,502.86
2017,3,23,13,0,454.0,312.0,0.5,13.0,666.0,757.96,571.24
2017,3,23,13,15,401.5,326.0,0.5,12.5,635.0,711.7,538.25
2017,3,23,13,30,349.0,340.0,0.5,12.0,604.0,673.38,512.09
2017,3,23,13,45,262.0,344.0,0.5,12.0,539.0,595.09,455.73
2017,3,23,14,0,175.0,348.0,0.5,12.0,474.0,511.97,395.08
2017,3,23,14,15,163.0,333.0,0.45,11.5,446.5,481.06,373.97
2017,3,23,14,30,151.0,318.0,0.4,11.0,419.0,450.32,352.15
2017,3,23,14,45,88.5,276.5,0.4,11.0,335.0,347.62,274.42
2017,3,23,15,0,26.0,235.0,0.4,11.0,251.0,250.83,199.21
2017,3,23,15,15,28.5,223.0,0.4,10.5,239.5,244.47,195.77
2017,3,23,15,30,31.0,211.0,0.4,10.0,228.0,232.4,187.08
2017,3,23,15,45,19.5,184.5,0.4,10.0,195.0,193.03,155.73
2017,3,23,16,0,8.0,158.0,0.4,10.0,162.0,159.38,128.72
2017,3,23,16,15,4.0,115.0,0.4,9.5,117.0,114.04,91.77
2017,3,23,16,30,0.0,72.0,0.4,9.0,72.0,69.62,54.63
2017,3,23,16,45,0.0,60.0,0.4,9.0,60.0,57.98,44.84
2017,3,23,17,0,0.0,48.0,0.4,9.0,48.0,46.36,34.82
2017,3,23,17,15,0.0,37.5,0.4,9.0,37.5,36.21,25.9
2017,3,23,17,30,0.0,27.0,0.4,9.0,27.0,26.06,16.88
2017,3,23,17,45,0.0,18.0,0.4,9.0,18.0,17.36,9.04
2017,3,23,18,0,0.0,9.0,0.4,9.0,9.0,8.67,0.65
2017,3,23,18,15,0.0,4.5,0.4,8.5,4.5,4.42,0.0
2017,3,23,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.5,0.75,8.0,0.5,0.49,0.0
2017,3,24,6,30,0.0,1.0,0.7,8.0,1.0,0.96,0.0
2017,3,24,6,45,0.0,2.0,0.7,8.5,2.0,1.93,0.0
2017,3,24,7,0,0.0,3.0,0.7,9.0,3.0,2.89,0.0
2017,3,24,7,15,0.0,4.5,0.65,9.0,4.5,4.34,0.0
2017,3,24,7,30,0.0,6.0,0.6,9.0,6.0,5.78,0.0
2017,3,24,7,45,0.0,7.5,0.6,9.0,7.5,7.23,0.7
2017,3,24,8,0,0.0,9.0,0.6,9.0,9.0,8.68,1.97
2017,3,24,8,15,0.0,16.0,0.55,9.0,16.0,15.44,7.87
2017,3,24,8,30,0.0,23.0,0.5,9.0,23.0,22.2,13.73
2017,3,24,8,45,0.0,24.5,0.5,9.5,24.5,23.66,14.89
2017,3,24,9,0,0.0,26.0,0.5,10.0,26.0,25.11,16.04
2017,3,24,9,15,0.0,34.0,0.45,10.0,34.0,32.85,22.62
2017,3,24,9,30,0.0,42.0,0.4,10.0,42.0,40.6,29.15
2017,3,24,9,45,0.0,63.0,0.4,10.0,63.0,60.94,46.26
2017,3,24,10,0,0.0,84.0,0.4,10.0,84.0,81.3,63.15
2017,3,24,10,15,0.0,92.5,0.4,10.0,92.5,89.55,69.81
2017,3,24,10,30,0.0,101.0,0.4,10.0,101.0,97.89,76.55
2017,3,24,10,45,1.5,136.0,0.4,10.5,137.0,133.7,105.61
2017,3,24,11,0,3.0,171.0,0.4,11.0,173.0,169.85,134.26
2017,3,24,11,15,46.0,271.5,0.4,11.0,307.5,317.13,250.65
2017,3,24,11,30,89.0,372.0,0.4,11.0,442.0,463.97,359.77
2017,3,24,11,45,109.5,382.5,0.45,11.0,469.5,495.07,381.64
2017,3,24,12,0,130.0,393.0,0.5,11.0,497.0,535.0,410.93
2017,3,24,12,15,153.5,395.0,0.45,11.0,517.5,559.39,428.14
2017,3,24,12,30,177.0,397.0,0.4,11.0,538.0,583.17,444.92
2017,3,24,12,45,107.5,363.5,0.4,11.5,449.0,473.14,363.39
2017,3,24,13,0,38.0,330.0,0.4,12.0,360.0,372.79,287.92
2017,3,24,13,15,50.0,337.5,0.4,12.0,376.0,391.11,303.1
2017,3,24,13,30,62.0,345.0,0.4,12.0,392.0,408.94,316.76
2017,3,24,13,45,146.5,345.0,0.4,12.5,452.0,488.65,377.52
2017,3,24,14,0,231.0,345.0,0.4,13.0,512.0,555.86,426.97
2017,3,24,14,15,152.0,324.5,0.35,13.0,432.5,463.05,357.21
2017,3,24,14,30,73.0,304.0,0.3,13.0,353.0,367.59,285.57
2017,3,24,14,45,125.0,294.0,0.3,13.0,372.5,399.83,312.57
2017,3,24,15,0,177.0,284.0,0.3,13.0,392.0,421.2,329.9
2017,3,24,15,15,158.5,263.5,0.25,12.5,355.5,379.65,298.9
2017,3,24,15,30,140.0,243.0,0.2,12.0,319.0,339.29,268.94
2017,3,24,15,45,158.5,221.0,0.2,12.0,299.5,320.24,255.29
2017,3,24,16,0,177.0,199.0,0.2,12.0,280.0,299.18,239.38
2017,3,24,16,15,165.5,179.0,0.15,12.0,248.5,263.62,211.11
2017,3,24,16,30,154.0,159.0,0.1,12.0,217.0,229.02,183.2
2017,3,24,16,45,147.0,136.0,0.1,12.0,184.5,194.05,154.49
2017,3,24,17,0,140.0,113.0,0.1,12.0,152.0,159.75,125.62
2017,3,24,17,15,121.5,91.0,0.1,11.5,120.0,124.18,95.6
2017,3,24,17,30,103.0,69.0,0.1,11.0,88.0,90.75,67.06
2017,3,24,17,45,72.0,48.5,0.15,11.0,60.0,59.22,40.65
2017,3,24,18,0,41.0,28.0,0.2,11.0,32.0,31.4,16.15
2017,3,24,18,15,20.5,14.0,0.2,10.5,16.0,14.4,0.0
2017,3,24,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,6,15,20.0,11.0,0.35,6.5,12.5,10.98,0.0
2017,3,25,6,30,40.0,22.0,0.3,7.0,25.0,23.81,5.44
2017,3,25,6,45,90.5,41.5,0.25,7.5,54.5,53.32,34.89
2017,3,25,7,0,141.0,61.0,0.2,8.0,84.0,88.11,63.69
2017,3,25,7,15,167.5,81.5,0.2,8.5,118.5,124.12,94.83
2017,3,25,7,30,194.0,102.0,0.2,9.0,153.0,163.18,128.53
2017,3,25,7,45,220.5,120.0,0.2,9.5,190.0,202.56,162.05
2017,3,25,8,0,247.0,138.0,0.2,10.0,227.0,244.68,197.11
2017,3,25,8,15,165.0,163.0,0.15,10.5,226.0,243.04,196.2
2017,3,25,8,30,83.0,188.0,0.1,11.0,225.0,231.88,186.57
2017,3,25,8,45,157.0,209.0,0.1,12.0,288.5,303.54,243.01
2017,3,25,9,0,231.0,230.0,0.1,13.0,352.0,378.27,299.51
2017,3,25,9,15,543.5,164.0,0.1,13.5,481.5,534.81,419.49
2017,3,25,9,30,856.0,98.0,0.1,14.0,611.0,707.23,543.15
2017,3,25,9,45,870.0,100.0,0.15,14.5,649.5,753.27,570.22
2017,3,25,10,0,884.0,102.0,0.2,15.0,688.0,794.09,595.41
2017,3,25,10,15,893.5,103.5,0.2,15.0,719.5,832.06,618.82
2017,3,25,10,30,903.0,105.0,0.2,15.0,751.0,867.57,640.43
2017,3,25,10,45,485.5,226.0,0.25,15.5,574.5,666.37,500.9
2017,3,25,11,0,68.0,347.0,0.3,16.0,398.0,415.74,313.85
2017,3,25,11,15,191.0,356.5,0.3,16.0,505.0,545.78,412.97
2017,3,25,11,30,314.0,366.0,0.3,16.0,612.0,679.58,506.47
2017,3,25,11,45,167.5,331.5,0.3,16.0,463.0,502.46,378.65
2017,3,25,12,0,21.0,297.0,0.3,16.0,314.0,314.12,238.93
2017,3,25,12,15,254.5,303.0,0.3,16.0,506.5,563.39,429.01
2017,3,25,12,30,488.0,309.0,0.3,16.0,699.0,795.13,588.3
2017,3,25,12,45,451.0,322.0,0.35,16.0,680.0,771.84,569.12
2017,3,25,13,0,414.0,335.0,0.4,16.0,661.0,739.61,548.06
2017,3,25,13,15,212.5,285.0,0.4,15.5,452.5,498.31,379.0
2017,3,25,13,30,11.0,235.0,0.4,15.0,244.0,241.29,185.62
2017,3,25,13,45,70.5,292.5,0.4,15.0,344.5,359.03,278.8
2017,3,25,14,0,130.0,350.0,0.4,15.0,445.0,476.32,365.38
2017,3,25,14,15,273.5,313.0,0.4,15.0,501.5,557.06,426.64
2017,3,25,14,30,417.0,276.0,0.4,15.0,558.0,621.01,474.85
2017,3,25,14,45,313.5,279.5,0.45,15.0,485.0,532.17,409.72
2017,3,25,15,0,210.0,283.0,0.5,15.0,412.0,443.69,344.86
2017,3,25,15,15,426.5,209.5,0.45,14.5,449.0,514.17,402.9
2017,3,25,15,30,643.0,136.0,0.4,14.0,486.0,556.77,436.88
2017,3,25,15,45,321.5,77.5,0.4,14.0,252.5,276.35,222.43
2017,3,25,16,0,0.0,19.0,0.4,14.0,19.0,18.34,9.88
2017,3,25,16,15,26.5,84.5,0.4,13.5,94.5,96.06,76.12
2017,3,25,16,30,53.0,150.0,0.4,13.0,170.0,173.05,139.48
2017,3,25,16,45,332.0,109.0,0.4,12.5,206.0,241.95,192.02
2017,3,25,17,0,611.0,68.0,0.4,12.0,242.0,271.87,207.18
2017,3,25,17,15,543.0,60.5,0.4,11.5,191.5,210.19,153.47
2017,3,25,17,30,475.0,53.0,0.4,11.0,141.0,155.76,106.51
2017,3,25,17,45,372.0,41.5,0.4,10.5,97.0,99.7,61.23
2017,3,25,18,0,269.0,30.0,0.4,10.0,53.0,55.72,26.71
2017,3,25,18,15,134.5,15.0,0.4,9.5,26.5,19.15,0.0
2017,3,25,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
