Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,26,6,15,31.0,12.5,0.3,7.0,15.0,12.65,0.0
2017,3,26,6,30,62.0,25.0,0.3,7.0,30.0,28.46,9.96
2017,3,26,6,45,136.0,44.0,0.3,7.5,64.5,61.9,40.27
2017,3,26,7,0,210.0,63.0,0.3,8.0,99.0,103.42,73.87
2017,3,26,7,15,260.0,81.0,0.3,8.0,140.5,146.72,111.02
2017,3,26,7,30,310.0,99.0,0.3,8.0,182.0,197.94,155.2
2017,3,26,7,45,363.5,108.5,0.35,8.5,225.5,245.42,195.83
2017,3,26,8,0,417.0,118.0,0.4,9.0,269.0,298.32,240.35
2017,3,26,8,15,227.0,147.5,0.4,9.0,231.5,259.68,211.29
2017,3,26,8,30,37.0,177.0,0.4,9.0,194.0,196.74,159.76
2017,3,26,8,45,25.0,182.0,0.45,9.5,194.0,193.19,156.6
2017,3,26,9,0,13.0,187.0,0.5,10.0,194.0,191.81,154.68
2017,3,26,9,15,16.0,204.5,0.5,10.0,214.0,211.87,170.51
2017,3,26,9,30,19.0,222.0,0.5,10.0,234.0,232.2,186.28
2017,3,26,9,45,10.0,195.0,0.5,10.5,201.5,198.8,158.6
2017,3,26,10,0,1.0,168.0,0.5,11.0,169.0,165.03,130.81
2017,3,26,10,15,5.0,194.0,0.5,11.0,198.0,194.29,154.31
2017,3,26,10,30,9.0,220.0,0.5,11.0,227.0,223.92,177.49
2017,3,26,10,45,8.5,215.5,0.5,11.5,222.0,219.13,172.96
2017,3,26,11,0,8.0,211.0,0.5,12.0,217.0,214.31,168.69
2017,3,26,11,15,7.5,207.0,0.5,12.0,213.0,209.97,165.14
2017,3,26,11,30,7.0,203.0,0.5,12.0,209.0,205.6,161.59
2017,3,26,11,45,7.0,201.0,0.55,12.0,207.0,203.67,160.1
2017,3,26,12,0,7.0,199.0,0.6,12.0,205.0,201.71,158.6
2017,3,26,12,15,5.0,183.0,0.6,12.0,187.5,183.84,144.4
2017,3,26,12,30,3.0,167.0,0.6,12.0,170.0,166.01,130.24
2017,3,26,12,45,5.5,192.0,0.6,12.0,197.0,193.27,152.11
2017,3,26,13,0,8.0,217.0,0.6,12.0,224.0,220.62,173.65
2017,3,26,13,15,8.0,214.5,0.55,12.0,221.5,218.01,171.46
2017,3,26,13,30,8.0,212.0,0.5,12.0,219.0,215.37,169.45
2017,3,26,13,45,4.0,165.0,0.5,12.0,168.5,164.67,129.39
2017,3,26,14,0,0.0,118.0,0.5,12.0,118.0,114.62,89.28
2017,3,26,14,15,0.0,123.5,0.5,11.5,123.5,120.03,94.2
2017,3,26,14,30,0.0,129.0,0.5,11.0,129.0,125.46,98.97
2017,3,26,14,45,0.0,137.0,0.5,11.0,137.0,133.4,105.64
2017,3,26,15,0,0.0,145.0,0.5,11.0,145.0,141.38,112.37
2017,3,26,15,15,4.0,163.5,0.45,11.0,165.5,162.63,129.99
2017,3,26,15,30,8.0,182.0,0.4,11.0,186.0,183.73,147.33
2017,3,26,15,45,4.0,131.0,0.4,11.0,133.0,130.02,103.75
2017,3,26,16,0,0.0,80.0,0.4,11.0,80.0,77.37,60.33
2017,3,26,16,15,39.5,117.5,0.4,11.0,133.0,135.71,109.83
2017,3,26,16,30,79.0,155.0,0.4,11.0,186.0,189.44,153.68
2017,3,26,16,45,69.5,134.0,0.4,11.0,158.5,160.13,129.03
2017,3,26,17,0,60.0,113.0,0.4,11.0,131.0,131.87,105.31
2017,3,26,17,15,47.5,91.0,0.4,11.0,103.5,102.87,80.7
2017,3,26,17,30,35.0,69.0,0.4,11.0,76.0,75.39,57.16
2017,3,26,17,45,17.5,49.0,0.4,11.0,52.5,50.73,36.19
2017,3,26,18,0,0.0,29.0,0.4,11.0,29.0,28.04,15.99
2017,3,26,18,15,0.0,14.5,0.4,11.0,14.5,14.25,0.0
2017,3,26,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,7.0,0.5,7.0,7.0,6.88,0.0
2017,3,27,6,30,0.0,14.0,0.5,7.0,14.0,13.5,3.48
2017,3,27,6,45,0.0,29.0,0.5,7.5,29.0,28.0,18.03
2017,3,27,7,0,0.0,44.0,0.5,8.0,44.0,42.56,31.12
2017,3,27,7,15,0.0,61.5,0.5,8.5,61.5,59.64,46.17
2017,3,27,7,30,0.0,79.0,0.5,9.0,79.0,76.78,61.0
2017,3,27,7,45,0.0,97.5,0.5,9.5,97.5,94.98,76.37
2017,3,27,8,0,0.0,116.0,0.5,10.0,116.0,113.23,91.45
2017,3,27,8,15,388.5,101.0,0.5,10.5,278.0,291.78,238.25
2017,3,27,8,30,777.0,86.0,0.5,11.0,440.0,501.02,401.55
2017,3,27,8,45,388.5,118.0,0.5,11.5,295.0,350.19,282.9
2017,3,27,9,0,0.0,150.0,0.5,12.0,150.0,146.54,115.89
2017,3,27,9,15,127.5,211.5,0.5,12.0,289.5,302.15,243.53
2017,3,27,9,30,255.0,273.0,0.5,12.0,429.0,467.75,370.1
2017,3,27,9,45,307.0,280.5,0.55,12.5,479.0,524.79,410.71
2017,3,27,10,0,359.0,288.0,0.6,13.0,529.0,584.72,453.78
2017,3,27,10,15,408.0,284.5,0.6,13.0,571.0,632.87,488.14
2017,3,27,10,30,457.0,281.0,0.6,13.0,613.0,689.77,528.0
2017,3,27,10,45,355.0,324.0,0.6,13.5,587.0,652.64,497.11
2017,3,27,11,0,253.0,367.0,0.6,14.0,561.0,616.71,467.81
2017,3,27,11,15,204.5,380.0,0.6,14.0,539.0,583.7,443.32
2017,3,27,11,30,156.0,393.0,0.6,14.0,517.0,556.39,422.45
2017,3,27,11,45,352.0,343.0,0.6,14.5,626.0,694.89,524.82
2017,3,27,12,0,548.0,293.0,0.6,15.0,735.0,835.46,621.66
2017,3,27,12,15,289.0,309.0,0.6,15.0,542.0,602.93,455.84
2017,3,27,12,30,30.0,325.0,0.6,15.0,349.0,360.21,274.89
2017,3,27,12,45,256.5,316.0,0.6,15.0,520.5,578.18,443.11
2017,3,27,13,0,483.0,307.0,0.6,15.0,692.0,782.69,586.83
2017,3,27,13,15,332.5,343.5,0.6,15.0,606.0,670.34,503.83
2017,3,27,13,30,182.0,380.0,0.6,15.0,520.0,561.13,424.66
2017,3,27,13,45,173.5,368.0,0.6,15.0,499.0,536.83,408.87
2017,3,27,14,0,165.0,356.0,0.6,15.0,478.0,512.27,391.81
2017,3,27,14,15,297.5,314.5,0.6,15.0,522.5,578.78,444.08
2017,3,27,14,30,430.0,273.0,0.6,15.0,567.0,635.55,487.22
2017,3,27,14,45,627.0,193.5,0.65,15.0,597.0,687.57,528.84
2017,3,27,15,0,824.0,114.0,0.7,15.0,627.0,719.02,554.7
2017,3,27,15,15,805.5,110.5,0.65,14.5,584.0,668.84,519.43
2017,3,27,15,30,787.0,107.0,0.6,14.0,541.0,617.91,483.17
2017,3,27,15,45,760.5,103.5,0.6,14.0,493.5,562.75,442.36
2017,3,27,16,0,734.0,100.0,0.6,14.0,446.0,507.18,400.01
2017,3,27,16,15,699.5,95.0,0.6,13.5,396.0,447.08,353.5
2017,3,27,16,30,665.0,90.0,0.6,13.0,346.0,389.11,306.92
2017,3,27,16,45,611.5,84.5,0.6,12.5,294.0,325.84,254.71
2017,3,27,17,0,558.0,79.0,0.6,12.0,242.0,267.48,205.04
2017,3,27,17,15,486.5,70.0,0.6,11.5,191.5,206.02,152.5
2017,3,27,17,30,415.0,61.0,0.6,11.0,141.0,152.3,106.51
2017,3,27,17,45,295.5,48.5,0.6,10.5,96.5,95.24,61.18
2017,3,27,18,0,176.0,36.0,0.6,10.0,52.0,53.04,29.15
2017,3,27,18,15,88.0,18.0,0.6,9.5,26.0,19.03,0.0
2017,3,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,6,15,93.5,14.5,0.6,7.5,21.5,16.02,0.0
2017,3,28,6,30,187.0,29.0,0.6,8.0,43.0,43.04,19.31
2017,3,28,6,45,304.0,41.5,0.6,9.0,86.5,83.89,51.38
2017,3,28,7,0,421.0,54.0,0.6,10.0,130.0,138.94,94.86
2017,3,28,7,15,494.0,63.0,0.55,10.5,179.5,192.25,140.63
2017,3,28,7,30,567.0,72.0,0.5,11.0,229.0,253.55,193.46
2017,3,28,7,45,614.5,79.0,0.5,12.0,280.5,311.12,242.8
2017,3,28,8,0,662.0,86.0,0.5,13.0,332.0,373.06,294.06
2017,3,28,8,15,696.5,91.0,0.5,13.5,382.0,430.76,340.89
2017,3,28,8,30,731.0,96.0,0.5,14.0,432.0,490.69,387.7
2017,3,28,8,45,754.0,100.5,0.55,14.5,479.0,545.36,429.36
2017,3,28,9,0,777.0,105.0,0.6,15.0,526.0,599.5,469.34
2017,3,28,9,15,795.5,108.5,0.55,15.5,569.0,650.48,504.58
2017,3,28,9,30,814.0,112.0,0.5,16.0,612.0,700.82,537.92
2017,3,28,9,45,829.5,113.5,0.5,16.5,649.5,745.85,565.97
2017,3,28,10,0,845.0,115.0,0.5,17.0,687.0,789.41,592.53
2017,3,28,10,15,855.0,117.0,0.5,17.0,718.5,827.31,616.04
2017,3,28,10,30,865.0,119.0,0.5,17.0,750.0,862.88,637.86
2017,3,28,10,45,872.0,120.5,0.5,17.5,774.0,892.79,654.65
2017,3,28,11,0,879.0,122.0,0.5,18.0,798.0,914.86,666.36
2017,3,28,11,15,883.0,123.0,0.45,18.0,814.0,935.4,677.38
2017,3,28,11,30,887.0,124.0,0.4,18.0,830.0,952.72,686.38
2017,3,28,11,45,891.5,123.0,0.4,18.5,839.0,965.05,692.15
2017,3,28,12,0,896.0,122.0,0.4,19.0,848.0,973.99,695.97
2017,3,28,12,15,896.0,122.0,0.4,19.0,848.5,976.3,697.16
2017,3,28,12,30,896.0,122.0,0.4,19.0,849.0,975.08,696.42
2017,3,28,12,45,902.0,117.0,0.4,19.0,843.5,970.61,693.84
2017,3,28,13,0,908.0,112.0,0.4,19.0,838.0,962.51,689.19
2017,3,28,13,15,904.0,111.0,0.4,19.0,822.5,945.96,679.43
2017,3,28,13,30,900.0,110.0,0.4,19.0,807.0,926.08,667.78
2017,3,28,13,45,891.5,109.5,0.4,19.5,783.5,899.6,650.8
2017,3,28,14,0,883.0,109.0,0.4,20.0,760.0,870.24,632.09
2017,3,28,14,15,874.0,107.5,0.35,19.5,730.0,836.71,612.07
2017,3,28,14,30,865.0,106.0,0.3,19.0,700.0,800.69,590.35
2017,3,28,14,45,849.0,105.0,0.3,19.0,662.5,761.02,565.77
2017,3,28,15,0,833.0,104.0,0.3,19.0,625.0,716.11,537.38
2017,3,28,15,15,816.0,101.0,0.3,18.5,583.0,667.1,506.11
2017,3,28,15,30,799.0,98.0,0.3,18.0,541.0,617.2,472.15
2017,3,28,15,45,771.5,96.0,0.3,18.0,494.0,561.55,432.0
2017,3,28,16,0,744.0,94.0,0.3,18.0,447.0,507.2,391.53
2017,3,28,16,15,712.0,89.0,0.3,17.5,397.5,447.81,346.67
2017,3,28,16,30,680.0,84.0,0.3,17.0,348.0,390.27,301.5
2017,3,28,16,45,626.5,79.5,0.35,16.5,296.0,327.22,250.85
2017,3,28,17,0,573.0,75.0,0.4,16.0,244.0,269.03,202.46
2017,3,28,17,15,506.0,66.5,0.45,15.0,194.0,208.38,151.74
2017,3,28,17,30,439.0,58.0,0.5,14.0,144.0,154.94,106.62
2017,3,28,17,45,334.5,46.0,0.55,13.5,100.0,99.78,62.63
2017,3,28,18,0,230.0,34.0,0.6,13.0,56.0,56.34,29.67
2017,3,28,18,15,115.0,17.0,0.6,12.5,28.0,19.29,0.0
2017,3,28,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,6,15,11.0,14.5,0.55,9.5,15.5,14.5,0.0
2017,3,29,6,30,22.0,29.0,0.5,10.0,31.0,29.91,16.04
2017,3,29,6,45,54.0,50.0,0.5,10.5,59.0,57.09,39.91
2017,3,29,7,0,86.0,71.0,0.5,11.0,87.0,87.93,65.67
2017,3,29,7,15,109.5,93.5,0.45,11.0,120.5,121.96,94.78
2017,3,29,7,30,133.0,116.0,0.4,11.0,154.0,158.74,126.09
2017,3,29,7,45,158.0,135.0,0.4,11.5,188.5,195.12,156.45
2017,3,29,8,0,183.0,154.0,0.4,12.0,223.0,234.13,188.41
2017,3,29,8,15,194.5,176.0,0.4,12.5,258.5,272.29,218.94
2017,3,29,8,30,206.0,198.0,0.4,13.0,294.0,311.39,249.39
2017,3,29,8,45,445.5,167.5,0.4,13.5,402.5,437.34,348.09
2017,3,29,9,0,685.0,137.0,0.4,14.0,511.0,579.42,454.24
2017,3,29,9,15,705.0,141.0,0.4,14.5,552.5,628.25,487.28
2017,3,29,9,30,725.0,145.0,0.4,15.0,594.0,676.78,520.29
2017,3,29,9,45,593.0,201.5,0.4,16.0,583.5,663.33,505.4
2017,3,29,10,0,461.0,258.0,0.4,17.0,573.0,641.16,484.77
2017,3,29,10,15,644.0,194.5,0.4,17.0,655.5,742.41,558.51
2017,3,29,10,30,827.0,131.0,0.4,17.0,738.0,846.14,626.17
2017,3,29,10,45,528.5,253.5,0.4,17.5,646.0,737.83,547.44
2017,3,29,11,0,230.0,376.0,0.4,18.0,554.0,598.67,444.28
2017,3,29,11,15,250.5,381.0,0.4,18.0,578.5,635.3,471.15
2017,3,29,11,30,271.0,386.0,0.4,18.0,603.0,663.55,490.07
2017,3,29,11,45,278.5,388.5,0.4,18.5,613.5,676.35,497.38
2017,3,29,12,0,286.0,391.0,0.4,19.0,624.0,688.07,504.15
2017,3,29,12,15,226.0,399.5,0.4,19.0,584.0,632.78,465.15
2017,3,29,12,30,166.0,408.0,0.4,19.0,544.0,585.19,431.52
2017,3,29,12,45,249.0,390.0,0.45,19.0,591.5,651.05,480.24
2017,3,29,13,0,332.0,372.0,0.5,19.0,639.0,705.94,519.62
2017,3,29,13,15,453.5,319.0,0.5,18.5,676.5,763.0,561.87
2017,3,29,13,30,575.0,266.0,0.5,18.0,714.0,807.76,595.6
2017,3,29,13,45,674.0,212.0,0.5,18.0,722.5,827.67,611.38
2017,3,29,14,0,773.0,158.0,0.5,18.0,731.0,837.6,618.53
2017,3,29,14,15,763.0,155.5,0.45,17.5,701.5,804.54,597.73
2017,3,29,14,30,753.0,153.0,0.4,17.0,672.0,769.4,576.02
2017,3,29,14,45,748.5,145.0,0.4,17.0,638.5,730.7,551.48
2017,3,29,15,0,744.0,137.0,0.4,17.0,605.0,689.95,524.56
2017,3,29,15,15,725.5,133.0,0.4,16.5,564.0,642.08,492.44
2017,3,29,15,30,707.0,129.0,0.4,16.0,523.0,593.69,459.04
2017,3,29,15,45,683.5,118.0,0.4,16.0,472.5,534.78,416.27
2017,3,29,16,0,660.0,107.0,0.4,16.0,422.0,476.46,372.67
2017,3,29,16,15,592.0,108.5,0.35,15.5,368.0,410.19,321.61
2017,3,29,16,30,524.0,110.0,0.3,15.0,314.0,347.59,272.16
2017,3,29,16,45,463.5,105.5,0.3,15.0,267.0,290.28,225.47
2017,3,29,17,0,403.0,101.0,0.3,15.0,220.0,238.84,182.63
2017,3,29,17,15,347.5,86.0,0.3,14.5,175.0,184.42,137.24
2017,3,29,17,30,292.0,71.0,0.3,14.0,130.0,136.12,96.78
2017,3,29,17,45,238.0,53.0,0.35,13.5,91.5,91.42,59.99
2017,3,29,18,0,184.0,35.0,0.4,13.0,53.0,53.11,29.23
2017,3,29,18,15,92.0,17.5,0.4,13.0,26.5,19.06,0.0
2017,3,29,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,6,15,129.0,16.5,0.8,8.0,28.0,19.58,0.0
2017,3,30,6,30,258.0,33.0,0.8,8.0,56.0,54.7,27.53
2017,3,30,6,45,372.0,45.0,0.8,8.5,102.5,99.98,62.34
2017,3,30,7,0,486.0,57.0,0.8,9.0,149.0,158.15,109.34
2017,3,30,7,15,557.5,65.0,0.8,9.0,201.5,214.37,158.66
2017,3,30,7,30,629.0,73.0,0.8,9.0,254.0,278.32,214.94
2017,3,30,7,45,681.0,77.5,0.8,9.5,308.5,338.74,267.71
2017,3,30,8,0,733.0,82.0,0.8,10.0,363.0,403.88,322.76
2017,3,30,8,15,443.5,143.0,0.8,10.5,319.5,365.59,295.25
2017,3,30,8,30,154.0,204.0,0.8,11.0,276.0,290.53,234.95
2017,3,30,8,45,505.5,149.0,0.8,11.5,421.5,454.33,367.27
2017,3,30,9,0,857.0,94.0,0.8,12.0,567.0,643.13,510.45
2017,3,30,9,15,874.0,97.0,0.75,12.5,611.5,696.01,545.54
2017,3,30,9,30,891.0,100.0,0.7,13.0,656.0,747.91,578.87
2017,3,30,9,45,909.5,99.5,0.7,13.5,695.5,792.69,606.68
2017,3,30,10,0,928.0,99.0,0.7,14.0,735.0,838.86,635.01
2017,3,30,10,15,936.0,100.5,0.65,14.0,766.5,876.79,657.58
2017,3,30,10,30,944.0,102.0,0.6,14.0,798.0,912.02,678.14
2017,3,30,10,45,950.5,102.5,0.6,14.5,822.5,941.99,694.85
2017,3,30,11,0,957.0,103.0,0.6,15.0,847.0,968.81,709.49
2017,3,30,11,15,960.0,103.5,0.6,15.0,863.0,989.15,721.33
2017,3,30,11,30,963.0,104.0,0.6,15.0,879.0,1005.95,731.09
2017,3,30,11,45,966.5,103.0,0.6,15.5,887.5,1017.98,736.63
2017,3,30,12,0,970.0,102.0,0.6,16.0,896.0,1026.3,740.03
2017,3,30,12,15,969.0,102.0,0.6,16.0,895.5,1027.7,740.67
2017,3,30,12,30,968.0,102.0,0.6,16.0,895.0,1025.29,739.2
2017,3,30,12,45,948.0,111.0,0.6,16.0,882.0,1010.98,730.5
2017,3,30,13,0,928.0,120.0,0.6,16.0,869.0,993.2,719.91
2017,3,30,13,15,923.0,119.5,0.6,16.0,852.5,975.86,709.73
2017,3,30,13,30,918.0,119.0,0.6,16.0,836.0,955.15,697.46
2017,3,30,13,45,905.0,120.0,0.65,16.0,810.5,925.79,680.75
2017,3,30,14,0,892.0,121.0,0.7,16.0,785.0,893.69,662.21
2017,3,30,14,15,882.0,119.5,0.7,16.0,753.5,863.13,643.58
2017,3,30,14,30,872.0,118.0,0.7,16.0,722.0,825.59,620.14
2017,3,30,14,45,850.5,118.5,0.7,16.0,682.5,779.21,590.54
2017,3,30,15,0,829.0,119.0,0.7,16.0,643.0,731.63,559.79
2017,3,30,15,15,810.5,116.0,0.7,15.5,600.0,681.57,526.69
2017,3,30,15,30,792.0,113.0,0.7,15.0,557.0,630.74,491.37
2017,3,30,15,45,764.0,110.0,0.7,15.0,509.0,574.83,450.23
2017,3,30,16,0,736.0,107.0,0.7,15.0,461.0,518.57,407.61
2017,3,30,16,15,702.5,101.5,0.7,14.5,410.5,458.09,361.12
2017,3,30,16,30,669.0,96.0,0.7,14.0,360.0,399.65,314.48
2017,3,30,16,45,618.0,90.5,0.7,13.5,307.5,336.82,262.91
2017,3,30,17,0,567.0,85.0,0.7,13.0,255.0,278.61,213.59
2017,3,30,17,15,499.0,75.5,0.7,12.0,204.0,216.76,161.16
2017,3,30,17,30,431.0,66.0,0.7,11.0,153.0,161.35,113.88
2017,3,30,17,45,331.0,52.5,0.75,10.5,107.5,105.74,68.75
2017,3,30,18,0,231.0,39.0,0.8,10.0,62.0,61.81,34.96
2017,3,30,18,15,115.5,19.5,0.8,9.5,31.0,22.0,0.0
2017,3,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,6,15,158.0,16.0,0.55,5.5,30.5,18.61,0.0
2017,3,31,6,30,316.0,32.0,0.5,6.0,61.0,60.28,30.63
2017,3,31,6,45,411.5,43.5,0.5,7.0,107.5,105.67,65.92
2017,3,31,7,0,507.0,55.0,0.5,8.0,154.0,162.26,112.53
2017,3,31,7,15,573.5,63.0,0.5,8.5,206.0,218.59,161.92
2017,3,31,7,30,640.0,71.0,0.5,9.0,258.0,282.06,217.36
2017,3,31,7,45,687.0,76.0,0.5,10.0,311.5,341.85,268.78
2017,3,31,8,0,734.0,81.0,0.5,11.0,365.0,405.8,321.72
2017,3,31,8,15,764.5,85.0,0.5,11.5,416.5,464.13,369.05
2017,3,31,8,30,795.0,89.0,0.5,12.0,468.0,524.4,416.01
2017,3,31,8,45,823.5,90.5,0.55,13.0,517.0,582.15,459.08
2017,3,31,9,0,852.0,92.0,0.6,14.0,566.0,640.6,501.06
2017,3,31,9,15,868.0,94.5,0.6,14.5,609.5,692.03,536.81
2017,3,31,9,30,884.0,97.0,0.6,15.0,653.0,739.57,567.22
2017,3,31,9,45,896.5,99.0,0.6,15.5,690.5,785.08,595.35
2017,3,31,10,0,909.0,101.0,0.6,16.0,728.0,828.71,621.71
2017,3,31,10,15,917.0,102.5,0.55,16.0,759.5,865.98,643.68
2017,3,31,10,30,925.0,104.0,0.5,16.0,791.0,900.62,663.69
2017,3,31,10,45,929.5,106.0,0.5,16.5,814.5,929.91,679.85
2017,3,31,11,0,934.0,108.0,0.5,17.0,838.0,956.03,693.95
2017,3,31,11,15,937.5,108.5,0.5,17.0,854.0,976.35,705.7
2017,3,31,11,30,941.0,109.0,0.5,17.0,870.0,993.23,715.44
2017,3,31,11,45,939.0,111.5,0.5,17.5,877.5,1003.57,719.89
2017,3,31,12,0,937.0,114.0,0.5,18.0,885.0,1010.21,722.26
2017,3,31,12,15,936.5,114.0,0.5,18.0,885.0,1011.93,723.13
2017,3,31,12,30,936.0,114.0,0.5,18.0,885.0,1009.97,721.94
2017,3,31,12,45,935.5,112.5,0.5,18.5,877.0,1002.74,716.35
2017,3,31,13,0,935.0,111.0,0.5,19.0,869.0,991.88,708.73
2017,3,31,13,15,930.5,110.0,0.45,19.0,852.5,974.3,697.31
2017,3,31,13,30,926.0,109.0,0.4,19.0,836.0,953.33,683.99
2017,3,31,13,45,921.5,107.0,0.4,19.0,812.5,928.0,669.15
2017,3,31,14,0,917.0,105.0,0.4,19.0,789.0,899.52,652.34
2017,3,31,14,15,907.5,103.0,0.4,19.0,758.0,863.9,630.92
2017,3,31,14,30,898.0,101.0,0.4,19.0,727.0,825.74,607.75
2017,3,31,14,45,885.5,99.0,0.4,19.0,689.5,782.97,581.3
2017,3,31,15,0,873.0,97.0,0.4,19.0,652.0,738.31,553.27
2017,3,31,15,15,857.0,94.5,0.4,18.5,609.5,691.65,524.42
2017,3,31,15,30,841.0,92.0,0.4,18.0,567.0,641.02,490.12
2017,3,31,15,45,816.5,89.5,0.4,18.0,519.0,584.56,449.57
2017,3,31,16,0,792.0,87.0,0.4,18.0,471.0,528.41,407.93
2017,3,31,16,15,762.5,83.0,0.4,17.5,420.5,468.86,363.01
2017,3,31,16,30,733.0,79.0,0.4,17.0,370.0,410.8,317.43
2017,3,31,16,45,693.5,73.0,0.45,16.5,318.0,348.77,267.37
2017,3,31,17,0,654.0,67.0,0.5,16.0,266.0,289.81,217.87
2017,3,31,17,15,592.0,60.5,0.5,15.0,214.5,227.78,165.34
2017,3,31,17,30,530.0,54.0,0.5,14.0,163.0,172.28,117.77
2017,3,31,17,45,414.0,45.0,0.5,13.0,115.0,112.56,70.16
2017,3,31,18,0,298.0,36.0,0.5,12.0,67.0,66.35,35.84
2017,3,31,18,15,149.0,18.0,0.5,12.0,33.5,22.23,0.0
2017,3,31,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,6,15,112.0,17.5,0.55,10.5,29.0,19.02,0.0
2017,4,1,6,30,224.0,35.0,0.5,11.0,58.0,55.39,30.04
2017,4,1,6,45,334.0,46.5,0.5,12.0,102.5,98.49,62.3
2017,4,1,7,0,444.0,58.0,0.5,13.0,147.0,153.93,106.38
2017,4,1,7,15,510.0,66.5,0.45,13.5,197.0,207.22,152.0
2017,4,1,7,30,576.0,75.0,0.4,14.0,247.0,267.65,203.45
2017,4,1,7,45,617.5,82.5,0.35,15.0,297.5,324.52,251.04
2017,4,1,8,0,659.0,90.0,0.3,16.0,348.0,385.08,299.7
2017,4,1,8,15,691.5,95.0,0.3,16.5,397.5,441.98,344.63
2017,4,1,8,30,724.0,100.0,0.3,17.0,447.0,500.89,389.39
2017,4,1,8,45,749.5,103.5,0.3,17.5,494.0,555.75,429.58
2017,4,1,9,0,775.0,107.0,0.3,18.0,541.0,610.35,468.19
2017,4,1,9,15,792.0,110.0,0.25,18.5,583.0,659.69,501.13
2017,4,1,9,30,809.0,113.0,0.2,19.0,625.0,708.26,531.82
2017,4,1,9,45,656.0,180.0,0.2,19.5,611.0,696.37,519.14
2017,4,1,10,0,503.0,247.0,0.2,20.0,597.0,666.58,494.25
2017,4,1,10,15,685.0,181.0,0.2,20.5,679.5,767.27,564.75
2017,4,1,10,30,867.0,115.0,0.2,21.0,762.0,865.4,624.6
2017,4,1,10,45,874.0,116.0,0.2,21.5,785.5,894.31,639.2
2017,4,1,11,0,881.0,117.0,0.2,22.0,809.0,920.37,653.03
2017,4,1,11,15,885.0,117.5,0.2,22.0,825.0,940.15,664.23
2017,4,1,11,30,889.0,118.0,0.2,22.0,841.0,956.7,673.59
2017,4,1,11,45,891.0,118.0,0.25,22.5,849.0,967.52,679.28
2017,4,1,12,0,893.0,118.0,0.3,23.0,857.0,974.91,683.13
2017,4,1,12,15,893.0,118.5,0.3,23.0,857.0,977.45,684.48
2017,4,1,12,30,893.0,119.0,0.3,23.0,857.0,976.49,683.91
2017,4,1,12,45,892.5,117.5,0.3,23.0,849.5,969.44,679.82
2017,4,1,13,0,892.0,116.0,0.3,23.0,842.0,958.93,673.84
2017,4,1,13,15,888.0,115.0,0.3,23.0,826.5,942.3,664.27
2017,4,1,13,30,884.0,114.0,0.3,23.0,811.0,922.43,652.85
2017,4,1,13,45,876.5,113.0,0.3,23.0,787.5,896.34,637.63
2017,4,1,14,0,869.0,112.0,0.3,23.0,764.0,867.39,620.67
2017,4,1,14,15,859.5,110.5,0.3,23.0,734.5,833.57,600.56
2017,4,1,14,30,850.0,109.0,0.3,23.0,705.0,801.04,581.18
2017,4,1,14,45,833.5,109.0,0.3,23.0,667.5,758.61,555.14
2017,4,1,15,0,817.0,109.0,0.3,23.0,630.0,714.71,527.88
2017,4,1,15,15,800.0,106.0,0.3,22.5,589.0,666.11,497.4
2017,4,1,15,30,783.0,103.0,0.3,22.0,548.0,616.67,464.37
2017,4,1,15,45,746.0,104.5,0.35,22.0,499.5,560.26,424.78
2017,4,1,16,0,709.0,106.0,0.4,22.0,451.0,504.63,384.49
2017,4,1,16,15,677.5,100.5,0.4,21.5,402.5,446.4,341.26
2017,4,1,16,30,646.0,95.0,0.4,21.0,354.0,390.07,297.82
2017,4,1,16,45,596.0,89.5,0.45,20.5,303.0,328.75,249.41
2017,4,1,17,0,546.0,84.0,0.5,20.0,252.0,271.99,203.02
2017,4,1,17,15,482.0,75.0,0.55,19.0,202.5,212.77,154.33
2017,4,1,17,30,418.0,66.0,0.6,18.0,153.0,159.49,110.08
2017,4,1,17,45,323.0,53.0,0.65,17.5,109.0,105.68,67.37
2017,4,1,18,0,228.0,40.0,0.7,17.0,65.0,62.94,35.36
2017,4,1,18,15,114.0,20.0,0.7,16.5,32.5,22.81,1.03
2017,4,1,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,6,15,135.5,17.5,0.45,12.5,32.0,20.44,0.0
2017,4,2,6,30,271.0,35.0,0.4,13.0,64.0,61.24,32.93
2017,4,2,6,45,364.0,47.5,0.35,14.0,109.0,105.32,66.28
2017,4,2,7,0,457.0,60.0,0.3,15.0,154.0,160.29,110.38
2017,4,2,7,15,522.0,68.5,0.3,15.5,204.5,214.3,156.22
2017,4,2,7,30,587.0,77.0,0.3,16.0,255.0,275.31,207.69
2017,4,2,7,45,623.0,86.0,0.3,16.5,305.5,332.35,255.56
2017,4,2,8,0,659.0,95.0,0.3,17.0,356.0,392.47,304.23
2017,4,2,8,15,691.5,100.5,0.3,17.5,406.5,450.0,349.26
2017,4,2,8,30,724.0,106.0,0.3,18.0,457.0,509.53,394.08
2017,4,2,8,45,743.5,112.0,0.3,18.5,503.0,563.57,433.23
2017,4,2,9,0,763.0,118.0,0.3,19.0,549.0,617.69,471.05
2017,4,2,9,15,782.0,121.5,0.3,19.5,592.5,667.3,504.57
2017,4,2,9,30,801.0,125.0,0.3,20.0,636.0,717.47,537.18
2017,4,2,9,45,842.0,115.5,0.3,20.5,680.0,769.73,569.11
2017,4,2,10,0,883.0,106.0,0.3,21.0,724.0,818.5,598.0
2017,4,2,10,15,893.5,108.0,0.25,21.0,756.5,857.44,620.34
2017,4,2,10,30,904.0,110.0,0.2,21.0,789.0,893.98,641.01
2017,4,2,10,45,912.0,111.5,0.2,21.5,814.0,925.15,657.8
2017,4,2,11,0,920.0,113.0,0.2,22.0,839.0,953.39,672.71
2017,4,2,11,15,925.5,113.5,0.2,22.0,857.0,975.16,684.93
2017,4,2,11,30,931.0,114.0,0.2,22.0,875.0,993.6,695.27
2017,4,2,11,45,935.0,115.0,0.2,22.5,885.0,1007.71,701.78
2017,4,2,12,0,939.0,116.0,0.2,23.0,895.0,1018.26,706.28
2017,4,2,12,15,940.5,116.0,0.2,22.5,896.5,1021.72,709.45
2017,4,2,12,30,942.0,116.0,0.2,22.0,898.0,1021.51,710.69
2017,4,2,12,45,946.0,113.0,0.25,22.0,892.5,1016.75,709.1
2017,4,2,13,0,950.0,110.0,0.3,22.0,887.0,1008.26,705.51
2017,4,2,13,15,947.0,109.5,0.3,22.0,871.5,992.26,696.42
2017,4,2,13,30,944.0,109.0,0.3,22.0,856.0,972.75,685.4
2017,4,2,13,45,940.0,107.0,0.3,22.0,833.0,947.36,670.85
2017,4,2,14,0,936.0,105.0,0.3,22.0,810.0,918.74,654.37
2017,4,2,14,15,928.0,103.5,0.3,22.0,779.5,884.25,634.16
2017,4,2,14,30,920.0,102.0,0.3,22.0,749.0,847.06,612.15
2017,4,2,14,45,909.5,99.5,0.3,22.0,711.5,804.4,586.41
2017,4,2,15,0,899.0,97.0,0.3,22.0,674.0,759.66,559.01
2017,4,2,15,15,883.5,94.5,0.3,22.0,631.0,712.14,529.34
2017,4,2,15,30,868.0,92.0,0.3,22.0,588.0,660.59,494.61
2017,4,2,15,45,850.0,88.0,0.35,22.0,540.0,605.07,456.41
2017,4,2,16,0,832.0,84.0,0.4,22.0,492.0,549.19,416.47
2017,4,2,16,15,803.5,80.5,0.4,21.0,440.5,488.57,372.39
2017,4,2,16,30,775.0,77.0,0.4,20.0,389.0,429.26,327.28
2017,4,2,16,45,732.5,72.5,0.4,19.0,335.0,365.11,276.6
2017,4,2,17,0,690.0,68.0,0.4,18.0,281.0,304.49,226.69
2017,4,2,17,15,629.5,61.5,0.45,17.0,228.0,240.67,173.37
2017,4,2,17,30,569.0,55.0,0.5,16.0,175.0,183.16,124.5
2017,4,2,17,45,460.0,46.0,0.6,15.0,125.5,121.97,75.6
2017,4,2,18,0,351.0,37.0,0.7,14.0,76.0,73.44,39.44
2017,4,2,18,15,175.5,18.5,0.7,13.5,38.0,24.47,2.73
2017,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,3,6,15,208.5,17.0,0.55,7.5,40.0,23.63,1.31
2017,4,3,6,30,417.0,34.0,0.5,8.0,80.0,75.72,39.77
2017,4,3,6,45,521.5,42.5,0.5,9.0,131.0,126.54,78.7
2017,4,3,7,0,626.0,51.0,0.5,10.0,182.0,189.5,130.72
2017,4,3,7,15,684.5,57.0,0.45,10.5,237.0,249.23,183.42
2017,4,3,7,30,743.0,63.0,0.4,11.0,292.0,314.79,240.44
2017,4,3,7,45,779.0,68.0,0.4,12.0,346.5,376.28,292.83
2017,4,3,8,0,815.0,73.0,0.4,13.0,401.0,440.56,345.27
2017,4,3,8,15,841.5,77.0,0.4,13.5,453.5,501.54,393.69
2017,4,3,8,30,868.0,81.0,0.4,14.0,506.0,563.59,440.89
2017,4,3,8,45,883.5,85.0,0.4,14.5,554.0,619.85,481.99
2017,4,3,9,0,899.0,89.0,0.4,15.0,602.0,673.36,519.66
2017,4,3,9,15,913.5,91.5,0.35,15.5,646.0,725.41,553.64
2017,4,3,9,30,928.0,94.0,0.3,16.0,690.0,776.13,584.11
2017,4,3,9,45,937.5,96.0,0.3,16.5,727.5,820.91,610.74
2017,4,3,10,0,947.0,98.0,0.3,17.0,765.0,863.45,635.49
2017,4,3,10,15,954.5,99.5,0.3,17.0,796.0,901.34,658.1
2017,4,3,10,30,962.0,101.0,0.3,17.0,827.0,936.43,678.79
2017,4,3,10,45,967.5,101.5,0.3,17.5,851.0,965.7,694.42
2017,4,3,11,0,973.0,102.0,0.3,18.0,875.0,991.72,708.01
2017,4,3,11,15,975.5,103.0,0.25,18.0,890.5,1012.12,718.37
2017,4,3,11,30,978.0,104.0,0.2,18.0,906.0,1028.9,726.68
2017,4,3,11,45,978.5,104.0,0.2,18.5,913.5,1039.04,730.79
2017,4,3,12,0,979.0,104.0,0.2,19.0,921.0,1045.38,732.83
2017,4,3,12,15,977.5,104.0,0.2,19.0,920.0,1046.0,733.02
2017,4,3,12,30,976.0,104.0,0.2,19.0,919.0,1042.8,731.14
2017,4,3,12,45,972.5,104.0,0.2,19.5,909.5,1033.91,724.67
2017,4,3,13,0,969.0,104.0,0.2,20.0,900.0,1021.3,716.19
2017,4,3,13,15,964.0,103.5,0.2,20.0,883.0,1003.13,705.87
2017,4,3,13,30,959.0,103.0,0.2,20.0,866.0,981.46,693.57
2017,4,3,13,45,951.0,102.5,0.25,20.0,841.0,953.78,678.64
2017,4,3,14,0,943.0,102.0,0.3,20.0,816.0,923.0,661.8
2017,4,3,14,15,934.0,100.5,0.3,19.5,784.0,887.42,642.03
2017,4,3,14,30,925.0,99.0,0.3,19.0,752.0,849.19,620.36
2017,4,3,14,45,911.0,97.5,0.3,19.0,713.5,804.71,593.16
2017,4,3,15,0,897.0,96.0,0.3,19.0,675.0,758.38,564.42
2017,4,3,15,15,881.0,93.5,0.3,18.5,631.5,708.05,533.51
2017,4,3,15,30,865.0,91.0,0.3,18.0,588.0,658.72,500.9
2017,4,3,15,45,690.0,122.5,0.35,18.0,498.0,547.6,420.92
2017,4,3,16,0,515.0,154.0,0.4,18.0,408.0,447.15,346.79
2017,4,3,16,15,466.0,145.0,0.4,17.5,357.0,386.25,301.4
2017,4,3,16,30,417.0,136.0,0.4,17.0,306.0,329.5,257.42
2017,4,3,16,45,379.0,125.0,0.4,16.5,263.0,279.54,217.48
2017,4,3,17,0,341.0,114.0,0.4,16.0,220.0,233.21,179.4
2017,4,3,17,15,436.5,86.5,0.45,15.0,196.5,211.55,157.24
2017,4,3,17,30,532.0,59.0,0.5,14.0,173.0,179.69,124.29
2017,4,3,17,45,433.5,48.5,0.6,13.0,125.0,120.71,76.43
2017,4,3,18,0,335.0,38.0,0.7,12.0,77.0,73.19,40.36
2017,4,3,18,15,167.5,19.0,0.7,11.5,38.5,24.88,4.49
2017,4,3,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,6,15,46.0,20.5,0.6,11.0,26.0,21.41,4.84
2017,4,4,6,30,92.0,41.0,0.5,12.0,52.0,49.66,31.36
2017,4,4,6,45,136.5,61.0,0.45,13.0,86.0,82.83,58.1
2017,4,4,7,0,181.0,81.0,0.4,14.0,120.0,121.36,89.75
2017,4,4,7,15,206.0,102.0,0.35,14.5,157.5,160.68,123.08
2017,4,4,7,30,231.0,123.0,0.3,15.0,195.0,202.81,158.25
2017,4,4,7,45,254.0,141.0,0.3,15.5,233.0,243.77,191.87
2017,4,4,8,0,277.0,159.0,0.3,16.0,271.0,286.99,226.43
2017,4,4,8,15,299.5,178.0,0.25,16.5,313.5,333.05,261.98
2017,4,4,8,30,322.0,197.0,0.2,17.0,356.0,380.96,297.77
2017,4,4,8,45,329.5,217.0,0.2,17.5,393.5,422.58,327.95
2017,4,4,9,0,337.0,237.0,0.2,18.0,431.0,464.21,357.32
2017,4,4,9,15,214.5,266.0,0.2,18.0,393.0,420.62,322.73
2017,4,4,9,30,92.0,295.0,0.2,18.0,355.0,365.46,279.38
2017,4,4,9,45,155.0,315.5,0.2,18.5,423.0,444.74,338.04
2017,4,4,10,0,218.0,336.0,0.2,19.0,491.0,522.6,392.64
2017,4,4,10,15,391.0,297.5,0.15,19.0,589.0,640.14,476.48
2017,4,4,10,30,564.0,259.0,0.1,19.0,687.0,767.52,562.76
2017,4,4,10,45,522.0,283.5,0.1,19.5,689.0,770.87,560.18
2017,4,4,11,0,480.0,308.0,0.1,20.0,691.0,770.29,556.97
2017,4,4,11,15,517.5,304.5,0.1,20.0,724.5,810.4,583.31
2017,4,4,11,30,555.0,301.0,0.1,20.0,758.0,849.53,608.08
2017,4,4,11,45,437.0,348.5,0.1,20.5,711.0,793.27,566.91
2017,4,4,12,0,319.0,396.0,0.1,21.0,664.0,726.87,520.28
2017,4,4,12,15,384.5,369.0,0.1,20.5,691.5,761.33,546.69
2017,4,4,12,30,450.0,342.0,0.1,20.0,719.0,801.87,575.2
2017,4,4,12,45,406.0,358.5,0.15,20.0,696.5,767.27,551.91
2017,4,4,13,0,362.0,375.0,0.2,20.0,674.0,739.34,533.77
2017,4,4,13,15,319.5,378.5,0.2,19.5,639.0,698.46,507.48
2017,4,4,13,30,277.0,382.0,0.2,19.0,604.0,657.54,480.91
2017,4,4,13,45,351.0,347.0,0.25,18.5,620.0,679.46,500.56
2017,4,4,14,0,425.0,312.0,0.3,18.0,636.0,703.4,520.52
2017,4,4,14,15,343.0,321.5,0.25,17.5,576.0,625.86,466.48
2017,4,4,14,30,261.0,331.0,0.2,17.0,516.0,558.52,419.52
2017,4,4,14,45,271.0,310.5,0.2,17.0,494.0,534.68,404.59
2017,4,4,15,0,281.0,290.0,0.2,17.0,472.0,509.33,387.77
2017,4,4,15,15,312.0,263.5,0.2,17.0,453.0,490.63,375.9
2017,4,4,15,30,343.0,237.0,0.2,17.0,434.0,468.58,361.1
2017,4,4,15,45,302.0,222.5,0.2,17.0,385.5,412.33,319.64
2017,4,4,16,0,261.0,208.0,0.2,17.0,337.0,359.29,280.06
2017,4,4,16,15,130.5,139.5,0.2,16.5,204.0,206.38,162.55
2017,4,4,16,30,0.0,71.0,0.2,16.0,71.0,68.64,51.86
2017,4,4,16,45,0.0,61.5,0.2,15.5,61.5,59.43,44.82
2017,4,4,17,0,0.0,52.0,0.2,15.0,52.0,50.23,37.24
2017,4,4,17,15,0.0,42.0,0.2,14.5,42.0,40.56,29.1
2017,4,4,17,30,0.0,32.0,0.2,14.0,32.0,30.89,20.79
2017,4,4,17,45,0.0,23.0,0.25,13.5,23.0,22.19,13.18
2017,4,4,18,0,0.0,14.0,0.3,13.0,14.0,13.5,5.5
2017,4,4,18,15,0.0,7.0,0.3,12.5,7.0,6.74,0.0
2017,4,4,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
