Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.3,9.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.3,10.0,10.0,9.83,0.0
2017,4,5,6,15,146.5,26.5,0.25,10.5,44.0,31.25,10.53
2017,4,5,6,30,293.0,43.0,0.2,11.0,78.0,73.72,43.07
2017,4,5,6,45,390.5,55.0,0.15,11.5,126.0,121.04,79.33
2017,4,5,7,0,488.0,67.0,0.1,12.0,174.0,179.08,126.52
2017,4,5,7,15,549.5,75.5,0.1,12.5,226.0,234.57,174.0
2017,4,5,7,30,611.0,84.0,0.1,13.0,278.0,296.59,226.46
2017,4,5,7,45,331.0,124.0,0.1,13.5,231.5,260.39,204.55
2017,4,5,8,0,51.0,164.0,0.1,14.0,185.0,185.85,147.5
2017,4,5,8,15,310.0,151.5,0.1,14.0,304.0,311.9,248.84
2017,4,5,8,30,569.0,139.0,0.1,14.0,423.0,464.87,366.14
2017,4,5,8,45,435.5,192.5,0.15,14.5,422.0,466.32,364.14
2017,4,5,9,0,302.0,246.0,0.2,15.0,421.0,451.79,351.01
2017,4,5,9,15,377.5,245.5,0.2,15.0,481.0,517.34,400.12
2017,4,5,9,30,453.0,245.0,0.2,15.0,541.0,593.9,454.86
2017,4,5,9,45,337.0,291.5,0.2,15.0,518.5,565.68,430.8
2017,4,5,10,0,221.0,338.0,0.2,15.0,496.0,527.46,400.45
2017,4,5,10,15,287.5,339.0,0.2,15.0,553.5,598.34,451.89
2017,4,5,10,30,354.0,340.0,0.2,15.0,611.0,665.64,498.43
2017,4,5,10,45,293.5,366.5,0.2,15.5,595.5,649.46,483.19
2017,4,5,11,0,233.0,393.0,0.2,16.0,580.0,621.62,461.28
2017,4,5,11,15,325.5,372.0,0.2,16.0,638.5,697.42,515.44
2017,4,5,11,30,418.0,351.0,0.2,16.0,697.0,773.94,567.35
2017,4,5,11,45,379.5,371.5,0.2,16.0,688.0,756.48,553.31
2017,4,5,12,0,341.0,392.0,0.2,16.0,679.0,743.97,543.83
2017,4,5,12,15,441.5,354.0,0.2,15.5,725.5,807.8,589.94
2017,4,5,12,30,542.0,316.0,0.2,15.0,772.0,863.19,628.93
2017,4,5,12,45,411.5,358.0,0.2,15.0,702.5,779.57,570.07
2017,4,5,13,0,281.0,400.0,0.2,15.0,633.0,690.22,508.22
2017,4,5,13,15,442.5,334.0,0.2,15.0,692.5,772.58,569.84
2017,4,5,13,30,604.0,268.0,0.2,15.0,752.0,841.88,619.02
2017,4,5,13,45,444.5,313.5,0.2,15.0,664.0,734.28,543.21
2017,4,5,14,0,285.0,359.0,0.2,15.0,576.0,626.1,467.4
2017,4,5,14,15,302.0,339.5,0.2,14.5,561.5,610.86,460.38
2017,4,5,14,30,319.0,320.0,0.2,14.0,547.0,593.61,450.53
2017,4,5,14,45,316.5,302.5,0.2,14.0,518.5,561.35,428.66
2017,4,5,15,0,314.0,285.0,0.2,14.0,490.0,528.33,406.09
2017,4,5,15,15,190.5,268.0,0.15,14.0,390.0,406.5,315.49
2017,4,5,15,30,67.0,251.0,0.1,14.0,290.0,295.66,230.97
2017,4,5,15,45,138.5,233.0,0.1,14.0,305.5,320.98,253.09
2017,4,5,16,0,210.0,215.0,0.1,14.0,321.0,334.67,264.32
2017,4,5,16,15,110.5,180.0,0.1,13.5,235.5,237.81,188.72
2017,4,5,16,30,11.0,145.0,0.1,13.0,150.0,146.51,116.39
2017,4,5,16,45,5.5,126.5,0.15,12.5,129.0,125.46,100.19
2017,4,5,17,0,0.0,108.0,0.2,12.0,108.0,105.06,83.77
2017,4,5,17,15,0.0,87.5,0.2,11.5,87.5,84.92,67.06
2017,4,5,17,30,0.0,67.0,0.2,11.0,67.0,64.86,50.01
2017,4,5,17,45,0.0,48.0,0.25,11.0,48.0,46.37,33.88
2017,4,5,18,0,0.0,29.0,0.3,11.0,29.0,28.01,17.66
2017,4,5,18,15,0.0,16.0,0.3,10.5,16.0,15.44,4.15
2017,4,5,18,30,0.0,3.0,0.3,10.0,3.0,2.95,0.0
2017,4,5,18,45,0.0,1.5,0.3,10.0,1.5,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.5,0.5,9.5,3.5,0.0,0.0
2017,4,6,6,0,0.0,7.0,0.5,10.0,7.0,6.88,0.0
2017,4,6,6,15,17.5,25.5,0.5,10.0,27.5,25.25,11.09
2017,4,6,6,30,35.0,44.0,0.5,10.0,48.0,46.37,31.64
2017,4,6,6,45,59.5,65.5,0.5,10.0,77.0,74.42,55.29
2017,4,6,7,0,84.0,87.0,0.5,10.0,106.0,105.28,81.52
2017,4,6,7,15,98.5,109.5,0.5,9.5,137.5,137.23,109.24
2017,4,6,7,30,113.0,132.0,0.5,9.0,169.0,170.9,138.18
2017,4,6,7,45,126.5,153.5,0.5,9.0,201.0,204.78,166.65
2017,4,6,8,0,140.0,175.0,0.5,9.0,233.0,240.08,195.72
2017,4,6,8,15,127.0,197.5,0.5,9.0,255.5,264.34,215.21
2017,4,6,8,30,114.0,220.0,0.5,9.0,278.0,287.14,232.98
2017,4,6,8,45,57.0,192.0,0.55,9.0,221.0,225.83,183.04
2017,4,6,9,0,0.0,164.0,0.6,9.0,164.0,160.08,128.51
2017,4,6,9,15,104.5,234.5,0.6,9.0,303.0,312.58,253.38
2017,4,6,9,30,209.0,305.0,0.6,9.0,442.0,467.37,372.36
2017,4,6,9,45,121.0,297.5,0.6,9.0,378.0,400.05,317.38
2017,4,6,10,0,33.0,290.0,0.6,9.0,314.0,319.59,253.19
2017,4,6,10,15,22.0,264.0,0.6,9.0,280.5,278.56,221.33
2017,4,6,10,30,11.0,238.0,0.6,9.0,247.0,243.41,193.4
2017,4,6,10,45,5.5,186.0,0.6,9.5,190.5,186.76,148.02
2017,4,6,11,0,0.0,134.0,0.6,10.0,134.0,130.38,102.32
2017,4,6,11,15,16.5,238.0,0.6,10.0,252.0,249.21,197.89
2017,4,6,11,30,33.0,342.0,0.6,10.0,370.0,379.18,296.94
2017,4,6,11,45,33.5,344.0,0.6,10.0,373.0,382.15,297.89
2017,4,6,12,0,34.0,346.0,0.6,10.0,376.0,384.97,299.91
2017,4,6,12,15,50.0,370.5,0.6,10.0,413.5,426.25,331.15
2017,4,6,12,30,66.0,395.0,0.6,10.0,451.0,467.42,361.57
2017,4,6,12,45,46.0,358.5,0.65,10.0,397.5,409.29,318.1
2017,4,6,13,0,26.0,322.0,0.7,10.0,344.0,351.55,274.95
2017,4,6,13,15,46.0,347.0,0.7,10.0,385.0,395.91,309.8
2017,4,6,13,30,66.0,372.0,0.7,10.0,426.0,439.61,342.87
2017,4,6,13,45,33.0,245.0,0.7,10.0,272.0,275.95,218.02
2017,4,6,14,0,0.0,118.0,0.7,10.0,118.0,114.59,89.48
2017,4,6,14,15,3.5,159.5,0.7,10.0,162.0,158.44,126.02
2017,4,6,14,30,7.0,201.0,0.7,10.0,206.0,202.44,161.57
2017,4,6,14,45,3.5,166.0,0.75,10.0,168.5,164.65,131.18
2017,4,6,15,0,0.0,131.0,0.8,10.0,131.0,127.33,101.05
2017,4,6,15,15,0.0,116.5,0.8,10.0,116.5,113.06,89.64
2017,4,6,15,30,0.0,102.0,0.8,10.0,102.0,98.83,78.09
2017,4,6,15,45,0.0,55.5,0.85,10.5,55.5,53.65,40.2
2017,4,6,16,0,0.0,9.0,0.9,11.0,9.0,8.69,1.83
2017,4,6,16,15,0.0,9.0,0.9,11.0,9.0,8.68,1.86
2017,4,6,16,30,0.0,9.0,0.9,11.0,9.0,8.68,1.88
2017,4,6,16,45,0.0,7.5,0.95,11.0,7.5,7.23,0.64
2017,4,6,17,0,0.0,6.0,1.0,11.0,6.0,5.78,0.0
2017,4,6,17,15,0.0,5.0,1.0,10.5,5.0,4.82,0.0
2017,4,6,17,30,0.0,4.0,1.0,10.0,4.0,3.85,0.0
2017,4,6,17,45,0.0,2.5,1.05,10.0,2.5,2.41,0.0
2017,4,6,18,0,0.0,1.0,1.1,10.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,1.1,10.0,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.5,0.4,9.0,3.5,0.0,0.0
2017,4,7,6,0,0.0,7.0,0.4,9.0,7.0,6.88,0.0
2017,4,7,6,15,10.0,26.5,0.4,9.0,27.5,25.92,12.91
2017,4,7,6,30,20.0,46.0,0.4,9.0,48.0,46.69,32.84
2017,4,7,6,45,41.5,68.5,0.4,9.5,76.5,73.76,55.71
2017,4,7,7,0,63.0,91.0,0.4,10.0,105.0,103.56,80.9
2017,4,7,7,15,76.5,114.0,0.4,10.0,136.0,134.17,107.07
2017,4,7,7,30,90.0,137.0,0.4,10.0,167.0,166.38,134.25
2017,4,7,7,45,109.5,157.0,0.4,10.5,199.5,201.8,163.28
2017,4,7,8,0,129.0,177.0,0.4,11.0,232.0,237.42,191.92
2017,4,7,8,15,188.5,196.5,0.4,11.5,287.0,294.78,237.43
2017,4,7,8,30,248.0,216.0,0.4,12.0,342.0,361.8,289.32
2017,4,7,8,45,232.5,240.5,0.45,12.5,367.5,386.29,306.94
2017,4,7,9,0,217.0,265.0,0.5,13.0,393.0,412.72,325.85
2017,4,7,9,15,164.0,285.5,0.5,13.0,386.5,407.08,319.81
2017,4,7,9,30,111.0,306.0,0.5,13.0,380.0,391.09,306.03
2017,4,7,9,45,139.5,327.0,0.5,13.5,424.5,445.37,346.03
2017,4,7,10,0,168.0,348.0,0.5,14.0,469.0,495.81,381.73
2017,4,7,10,15,158.5,363.0,0.5,14.0,481.0,509.42,390.11
2017,4,7,10,30,149.0,378.0,0.5,14.0,493.0,521.95,398.06
2017,4,7,10,45,111.5,379.0,0.5,14.0,467.0,486.12,370.75
2017,4,7,11,0,74.0,380.0,0.5,14.0,441.0,455.38,347.3
2017,4,7,11,15,116.0,400.0,0.5,14.0,496.5,525.15,398.69
2017,4,7,11,30,158.0,420.0,0.5,14.0,552.0,587.89,443.07
2017,4,7,11,45,107.5,404.0,0.5,14.0,494.5,516.01,390.11
2017,4,7,12,0,57.0,388.0,0.5,14.0,437.0,451.27,342.65
2017,4,7,12,15,68.5,397.5,0.5,14.0,456.0,472.51,358.97
2017,4,7,12,30,80.0,407.0,0.5,14.0,475.0,493.46,374.16
2017,4,7,12,45,78.0,401.5,0.5,14.0,467.5,485.18,368.07
2017,4,7,13,0,76.0,396.0,0.5,14.0,460.0,476.6,362.12
2017,4,7,13,15,38.0,229.0,0.5,13.5,261.0,265.56,206.31
2017,4,7,13,30,0.0,62.0,0.5,13.0,62.0,60.04,43.92
2017,4,7,13,45,0.0,60.0,0.55,13.0,60.0,58.09,42.76
2017,4,7,14,0,0.0,58.0,0.6,13.0,58.0,56.15,41.22
2017,4,7,14,15,0.5,109.0,0.6,12.5,109.5,106.15,82.56
2017,4,7,14,30,1.0,160.0,0.6,12.0,161.0,156.79,123.8
2017,4,7,14,45,2.0,169.0,0.6,12.0,170.5,166.45,131.62
2017,4,7,15,0,3.0,178.0,0.6,12.0,180.0,176.08,139.62
2017,4,7,15,15,1.5,107.0,0.6,11.5,108.0,104.76,82.1
2017,4,7,15,30,0.0,36.0,0.6,11.0,36.0,34.79,24.01
2017,4,7,15,45,0.0,41.5,0.6,11.0,41.5,40.1,28.7
2017,4,7,16,0,0.0,47.0,0.6,11.0,47.0,45.42,33.33
2017,4,7,16,15,9.0,99.5,0.6,10.5,103.5,100.98,80.74
2017,4,7,16,30,18.0,152.0,0.6,10.0,160.0,156.54,127.33
2017,4,7,16,45,12.5,133.0,0.6,10.0,138.5,134.59,109.05
2017,4,7,17,0,7.0,114.0,0.6,10.0,117.0,113.28,91.4
2017,4,7,17,15,3.5,93.5,0.6,10.0,95.0,91.73,73.25
2017,4,7,17,30,0.0,73.0,0.6,10.0,73.0,70.66,55.22
2017,4,7,17,45,0.0,53.5,0.6,10.0,53.5,51.66,38.56
2017,4,7,18,0,0.0,34.0,0.6,10.0,34.0,32.8,21.85
2017,4,7,18,15,0.0,19.5,0.6,9.5,19.5,18.83,7.6
2017,4,7,18,30,0.0,5.0,0.6,9.0,5.0,4.91,0.0
2017,4,7,18,45,0.0,2.5,0.6,9.0,2.5,0.0,0.0
2017,4,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,1.5,0.4,5.5,1.5,0.0,0.0
2017,4,8,6,0,0.0,3.0,0.4,6.0,3.0,2.95,0.0
2017,4,8,6,15,0.0,10.5,0.35,6.0,10.5,10.12,2.12
2017,4,8,6,30,0.0,18.0,0.3,6.0,18.0,17.36,9.28
2017,4,8,6,45,0.0,28.0,0.3,6.0,28.0,27.02,18.03
2017,4,8,7,0,0.0,38.0,0.3,6.0,38.0,36.69,26.73
2017,4,8,7,15,0.0,49.0,0.3,6.0,49.0,47.33,36.16
2017,4,8,7,30,0.0,60.0,0.3,6.0,60.0,57.98,45.44
2017,4,8,7,45,0.0,71.5,0.3,6.0,71.5,69.12,54.99
2017,4,8,8,0,0.0,83.0,0.3,6.0,83.0,80.31,64.43
2017,4,8,8,15,12.0,138.0,0.3,6.0,144.5,140.52,115.33
2017,4,8,8,30,24.0,193.0,0.3,6.0,206.0,202.57,166.11
2017,4,8,8,45,71.5,231.0,0.3,6.0,273.0,274.77,224.38
2017,4,8,9,0,119.0,269.0,0.3,6.0,340.0,353.09,285.85
2017,4,8,9,15,119.0,289.5,0.25,6.0,364.5,380.06,305.04
2017,4,8,9,30,119.0,310.0,0.2,6.0,389.0,406.79,324.21
2017,4,8,9,45,73.0,295.5,0.2,6.5,345.0,354.96,282.26
2017,4,8,10,0,27.0,281.0,0.2,7.0,301.0,305.2,242.1
2017,4,8,10,15,37.0,309.0,0.2,7.0,337.5,343.74,272.08
2017,4,8,10,30,47.0,337.0,0.2,7.0,374.0,382.91,301.28
2017,4,8,10,45,188.5,357.0,0.25,7.5,509.5,539.28,420.59
2017,4,8,11,0,330.0,377.0,0.3,8.0,645.0,702.0,536.56
2017,4,8,11,15,230.0,397.5,0.3,8.5,586.5,628.71,478.88
2017,4,8,11,30,130.0,418.0,0.3,9.0,528.0,559.33,426.31
2017,4,8,11,45,71.0,333.0,0.3,9.5,393.0,406.17,314.23
2017,4,8,12,0,12.0,248.0,0.3,10.0,258.0,255.41,199.28
2017,4,8,12,15,78.0,338.0,0.3,10.0,404.5,418.73,326.4
2017,4,8,12,30,144.0,428.0,0.3,10.0,551.0,585.66,446.33
2017,4,8,12,45,167.5,424.0,0.3,10.5,565.5,602.78,456.21
2017,4,8,13,0,191.0,420.0,0.3,11.0,580.0,618.79,467.28
2017,4,8,13,15,353.5,362.0,0.3,11.0,651.0,713.52,538.14
2017,4,8,13,30,516.0,304.0,0.3,11.0,722.0,801.36,601.09
2017,4,8,13,45,513.5,293.0,0.35,11.0,699.5,775.83,583.98
2017,4,8,14,0,511.0,282.0,0.4,11.0,677.0,748.48,567.26
2017,4,8,14,15,310.0,312.0,0.4,11.0,549.0,589.11,452.34
2017,4,8,14,30,109.0,342.0,0.4,11.0,421.0,434.97,337.2
2017,4,8,14,45,478.5,229.0,0.4,11.5,548.5,616.55,480.94
2017,4,8,15,0,848.0,116.0,0.4,12.0,676.0,752.05,578.89
2017,4,8,15,15,747.0,132.5,0.4,11.5,602.5,665.23,516.85
2017,4,8,15,30,646.0,149.0,0.4,11.0,529.0,583.19,458.22
2017,4,8,15,45,507.0,171.5,0.4,11.0,455.5,488.97,387.48
2017,4,8,16,0,368.0,194.0,0.4,11.0,382.0,404.86,322.74
2017,4,8,16,15,544.0,142.5,0.4,10.5,388.5,425.31,339.91
2017,4,8,16,30,720.0,91.0,0.4,10.0,395.0,424.55,337.18
2017,4,8,16,45,679.0,85.5,0.4,10.0,342.0,362.46,285.03
2017,4,8,17,0,638.0,80.0,0.4,10.0,289.0,303.85,234.76
2017,4,8,17,15,579.0,72.5,0.45,9.5,236.5,241.89,181.61
2017,4,8,17,30,520.0,65.0,0.5,9.0,184.0,186.14,133.05
2017,4,8,17,45,426.0,54.5,0.55,8.5,135.5,127.98,84.72
2017,4,8,18,0,332.0,44.0,0.6,8.0,87.0,80.75,47.91
2017,4,8,18,15,198.0,28.5,0.6,7.5,51.0,36.81,15.97
2017,4,8,18,30,64.0,13.0,0.6,7.0,15.0,12.78,0.0
2017,4,8,18,45,32.0,6.5,0.65,6.5,7.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,4,9,5,45,24.0,7.0,0.2,4.5,7.5,6.88,0.0
2017,4,9,6,0,48.0,14.0,0.2,5.0,15.0,14.0,0.0
2017,4,9,6,15,148.0,33.5,0.15,5.0,51.5,40.83,21.92
2017,4,9,6,30,248.0,53.0,0.1,5.0,88.0,82.06,53.62
2017,4,9,6,45,331.0,68.5,0.1,5.5,136.0,128.19,90.59
2017,4,9,7,0,414.0,84.0,0.1,6.0,184.0,183.97,137.3
2017,4,9,7,15,234.5,107.5,0.05,6.5,167.0,177.72,140.21
2017,4,9,7,30,55.0,131.0,0.0,7.0,150.0,148.42,120.53
2017,4,9,7,45,60.5,153.0,0.0,8.0,177.0,175.95,143.27
2017,4,9,8,0,66.0,175.0,0.0,9.0,204.0,204.1,165.52
2017,4,9,8,15,84.5,200.0,0.05,9.5,241.5,242.58,195.93
2017,4,9,8,30,103.0,225.0,0.1,10.0,279.0,282.93,227.22
2017,4,9,8,45,213.0,238.0,0.15,11.0,361.0,372.79,297.06
2017,4,9,9,0,323.0,251.0,0.2,12.0,443.0,473.57,372.26
2017,4,9,9,15,400.5,246.5,0.2,12.0,502.0,538.08,419.5
2017,4,9,9,30,478.0,242.0,0.2,12.0,561.0,613.71,473.91
2017,4,9,9,45,640.0,203.0,0.25,12.5,654.5,721.13,550.6
2017,4,9,10,0,802.0,164.0,0.3,13.0,748.0,835.53,627.15
2017,4,9,10,15,811.5,166.5,0.3,13.0,778.5,869.13,646.37
2017,4,9,10,30,821.0,169.0,0.3,13.0,809.0,903.15,667.03
2017,4,9,10,45,830.5,169.5,0.35,13.5,832.5,932.66,684.45
2017,4,9,11,0,840.0,170.0,0.4,14.0,856.0,959.51,700.2
2017,4,9,11,15,844.5,171.0,0.4,14.0,871.5,979.38,711.73
2017,4,9,11,30,849.0,172.0,0.4,14.0,887.0,996.13,721.47
2017,4,9,11,45,855.0,170.0,0.4,14.0,896.0,1007.96,728.26
2017,4,9,12,0,861.0,168.0,0.4,14.0,905.0,1016.49,733.18
2017,4,9,12,15,861.0,168.0,0.4,14.0,904.5,1017.94,733.88
2017,4,9,12,30,861.0,168.0,0.4,14.0,904.0,1015.95,732.69
2017,4,9,12,45,858.0,167.5,0.4,14.0,895.0,1007.15,727.45
2017,4,9,13,0,855.0,167.0,0.4,14.0,886.0,995.01,720.34
2017,4,9,13,15,687.0,235.0,0.4,14.0,806.5,901.38,661.45
2017,4,9,13,30,519.0,303.0,0.4,14.0,727.0,803.58,594.82
2017,4,9,13,45,675.0,231.5,0.45,14.0,766.0,858.82,638.63
2017,4,9,14,0,831.0,160.0,0.5,14.0,805.0,899.1,666.37
2017,4,9,14,15,821.0,157.5,0.5,13.5,774.0,864.01,644.86
2017,4,9,14,30,811.0,155.0,0.5,13.0,743.0,826.69,622.81
2017,4,9,14,45,795.5,152.5,0.5,13.0,705.0,785.27,596.58
2017,4,9,15,0,780.0,150.0,0.5,13.0,667.0,740.14,567.17
2017,4,9,15,15,761.0,145.5,0.5,12.5,623.5,689.37,533.21
2017,4,9,15,30,742.0,141.0,0.5,12.0,580.0,638.08,497.89
2017,4,9,15,45,725.0,133.0,0.5,12.0,533.5,584.17,458.74
2017,4,9,16,0,708.0,125.0,0.5,12.0,487.0,530.15,418.28
2017,4,9,16,15,675.0,119.0,0.45,11.5,436.0,470.25,372.21
2017,4,9,16,30,642.0,113.0,0.4,11.0,385.0,412.43,326.25
2017,4,9,16,45,604.5,103.5,0.4,10.5,333.5,351.69,276.87
2017,4,9,17,0,567.0,94.0,0.4,10.0,282.0,294.22,228.47
2017,4,9,17,15,506.5,84.5,0.4,9.5,230.5,233.69,176.91
2017,4,9,17,30,446.0,75.0,0.4,9.0,179.0,178.62,129.51
2017,4,9,17,45,354.5,62.0,0.4,8.5,131.5,122.75,83.43
2017,4,9,18,0,263.0,49.0,0.4,8.0,84.0,77.48,48.19
2017,4,9,18,15,131.5,31.5,0.4,7.5,49.0,36.62,18.19
2017,4,9,18,30,0.0,14.0,0.4,7.0,14.0,13.76,0.0
2017,4,9,18,45,0.0,7.0,0.4,7.0,7.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,45,41.5,9.0,0.3,8.0,10.5,8.85,0.0
2017,4,10,6,0,83.0,18.0,0.3,8.0,21.0,15.25,0.0
2017,4,10,6,15,203.5,34.5,0.25,8.0,59.0,45.98,24.28
2017,4,10,6,30,324.0,51.0,0.2,8.0,97.0,90.45,56.78
2017,4,10,6,45,419.0,61.0,0.2,8.5,147.0,138.97,95.16
2017,4,10,7,0,514.0,71.0,0.2,9.0,197.0,197.69,144.09
2017,4,10,7,15,280.0,101.0,0.2,9.0,172.0,185.54,144.6
2017,4,10,7,30,46.0,131.0,0.2,9.0,147.0,145.31,117.42
2017,4,10,7,45,45.0,151.0,0.2,9.5,168.5,167.65,136.05
2017,4,10,8,0,44.0,171.0,0.2,10.0,190.0,189.9,153.75
2017,4,10,8,15,55.5,195.5,0.2,10.5,222.5,223.11,179.91
2017,4,10,8,30,67.0,220.0,0.2,11.0,255.0,257.53,206.43
2017,4,10,8,45,181.0,239.0,0.2,11.5,345.5,354.58,282.59
2017,4,10,9,0,295.0,258.0,0.2,12.0,436.0,463.01,364.07
2017,4,10,9,15,320.0,272.5,0.2,12.5,478.0,509.3,396.07
2017,4,10,9,30,345.0,287.0,0.2,13.0,520.0,556.82,428.95
2017,4,10,9,45,414.0,279.0,0.2,13.5,572.5,621.95,474.62
2017,4,10,10,0,483.0,271.0,0.2,14.0,625.0,685.63,517.98
2017,4,10,10,15,557.0,256.5,0.2,14.0,681.0,749.46,561.64
2017,4,10,10,30,631.0,242.0,0.2,14.0,737.0,817.59,607.13
2017,4,10,10,45,740.0,202.0,0.25,14.5,798.0,890.53,654.19
2017,4,10,11,0,849.0,162.0,0.3,15.0,859.0,961.12,697.02
2017,4,10,11,15,696.5,239.0,0.3,15.0,817.5,917.38,667.53
2017,4,10,11,30,544.0,316.0,0.3,15.0,776.0,860.42,626.99
2017,4,10,11,45,521.0,326.5,0.3,15.5,770.5,854.83,622.27
2017,4,10,12,0,498.0,337.0,0.3,16.0,765.0,846.69,615.14
2017,4,10,12,15,481.0,341.5,0.3,16.0,755.0,835.81,607.77
2017,4,10,12,30,464.0,346.0,0.3,16.0,745.0,822.86,599.13
2017,4,10,12,45,452.5,346.5,0.35,16.0,732.0,809.15,591.16
2017,4,10,13,0,441.0,347.0,0.4,16.0,719.0,793.67,582.04
2017,4,10,13,15,474.0,328.0,0.4,15.5,721.5,797.99,587.6
2017,4,10,13,30,507.0,309.0,0.4,15.0,724.0,799.32,590.94
2017,4,10,13,45,428.0,329.0,0.4,15.0,672.5,737.48,548.0
2017,4,10,14,0,349.0,349.0,0.4,15.0,621.0,671.78,502.68
2017,4,10,14,15,246.5,349.5,0.4,14.5,538.0,575.3,435.45
2017,4,10,14,30,144.0,350.0,0.4,14.0,455.0,477.76,365.51
2017,4,10,14,45,467.5,245.5,0.4,14.0,561.5,625.88,481.81
2017,4,10,15,0,791.0,141.0,0.4,14.0,668.0,739.57,565.7
2017,4,10,15,15,535.0,199.5,0.35,13.5,546.0,586.06,452.52
2017,4,10,15,30,279.0,258.0,0.3,13.0,424.0,449.83,350.82
2017,4,10,15,45,290.0,234.0,0.3,12.5,394.5,417.92,329.59
2017,4,10,16,0,301.0,210.0,0.3,12.0,365.0,384.41,305.22
2017,4,10,16,15,313.0,185.5,0.3,11.5,332.5,349.3,278.74
2017,4,10,16,30,325.0,161.0,0.3,11.0,300.0,312.5,249.85
2017,4,10,16,45,291.5,147.5,0.3,11.0,260.0,266.91,212.6
2017,4,10,17,0,258.0,134.0,0.3,11.0,220.0,224.6,177.42
2017,4,10,17,15,231.5,113.5,0.3,10.5,180.5,180.82,140.66
2017,4,10,17,30,205.0,93.0,0.3,10.0,141.0,139.98,105.85
2017,4,10,17,45,163.0,72.0,0.3,9.5,104.5,99.06,71.62
2017,4,10,18,0,121.0,51.0,0.3,9.0,68.0,63.19,42.32
2017,4,10,18,15,60.5,32.0,0.3,9.0,40.5,33.6,18.28
2017,4,10,18,30,0.0,13.0,0.3,9.0,13.0,12.78,0.0
2017,4,10,18,45,0.0,6.5,0.3,9.0,6.5,6.39,0.0
2017,4,10,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.0,0.5,7.5,2.0,1.97,0.0
2017,4,11,6,0,0.0,4.0,0.5,8.0,4.0,3.85,0.0
2017,4,11,6,15,0.0,10.5,0.5,8.0,10.5,10.12,2.58
2017,4,11,6,30,0.0,17.0,0.5,8.0,17.0,16.39,8.44
2017,4,11,6,45,0.0,25.5,0.5,8.5,25.5,24.6,15.78
2017,4,11,7,0,0.0,34.0,0.5,9.0,34.0,32.82,23.04
2017,4,11,7,15,0.0,43.5,0.5,9.5,43.5,42.01,31.02
2017,4,11,7,30,0.0,53.0,0.5,10.0,53.0,51.2,38.85
2017,4,11,7,45,0.0,96.0,0.55,10.5,96.0,93.04,74.3
2017,4,11,8,0,0.0,139.0,0.6,11.0,139.0,135.31,109.12
2017,4,11,8,15,0.0,107.5,0.6,11.0,107.5,104.25,82.81
2017,4,11,8,30,0.0,76.0,0.6,11.0,76.0,73.5,56.91
2017,4,11,8,45,3.0,131.0,0.65,11.5,133.0,129.16,102.98
2017,4,11,9,0,6.0,186.0,0.7,12.0,190.0,185.74,148.28
2017,4,11,9,15,3.0,147.5,0.7,12.0,149.5,145.67,115.27
2017,4,11,9,30,0.0,109.0,0.7,12.0,109.0,105.68,82.46
2017,4,11,9,45,4.0,160.0,0.7,12.0,163.0,159.05,125.9
2017,4,11,10,0,8.0,211.0,0.7,12.0,217.0,213.15,168.67
2017,4,11,10,15,4.0,171.5,0.7,12.0,174.5,170.72,134.34
2017,4,11,10,30,0.0,132.0,0.7,12.0,132.0,128.35,100.14
2017,4,11,10,45,0.0,131.5,0.7,12.0,131.5,127.88,99.79
2017,4,11,11,0,0.0,131.0,0.7,12.0,131.0,127.42,99.31
2017,4,11,11,15,0.0,101.0,0.7,12.0,101.0,98.0,75.39
2017,4,11,11,30,0.0,71.0,0.7,12.0,71.0,68.79,51.52
2017,4,11,11,45,0.0,104.0,0.75,12.0,104.0,100.97,77.89
2017,4,11,12,0,0.0,137.0,0.8,12.0,137.0,133.4,104.04
2017,4,11,12,15,0.0,101.0,0.8,12.0,101.0,98.05,75.32
2017,4,11,12,30,0.0,65.0,0.8,12.0,65.0,62.98,46.71
2017,4,11,12,45,0.0,61.5,0.8,12.0,61.5,59.58,43.98
2017,4,11,13,0,0.0,58.0,0.8,12.0,58.0,56.18,41.2
2017,4,11,13,15,0.0,48.0,0.75,12.0,48.0,46.48,33.2
2017,4,11,13,30,0.0,38.0,0.7,12.0,38.0,36.79,25.18
2017,4,11,13,45,0.0,41.5,0.7,12.0,41.5,40.17,28.05
2017,4,11,14,0,0.0,45.0,0.7,12.0,45.0,43.55,30.91
2017,4,11,14,15,0.0,39.5,0.7,12.0,39.5,38.22,26.5
2017,4,11,14,30,0.0,34.0,0.7,12.0,34.0,32.89,22.08
2017,4,11,14,45,0.0,78.5,0.7,12.0,78.5,75.98,58.14
2017,4,11,15,0,0.0,123.0,0.7,12.0,123.0,119.42,93.97
2017,4,11,15,15,0.0,82.0,0.7,12.0,82.0,79.35,61.03
2017,4,11,15,30,0.0,41.0,0.7,12.0,41.0,39.63,27.99
2017,4,11,15,45,0.5,100.0,0.7,12.0,100.5,97.16,76.45
2017,4,11,16,0,1.0,159.0,0.7,12.0,160.0,155.58,124.73
2017,4,11,16,15,0.5,87.5,0.7,12.0,88.0,84.92,66.41
2017,4,11,16,30,0.0,16.0,0.7,12.0,16.0,15.44,7.66
2017,4,11,16,45,0.0,13.5,0.7,12.0,13.5,13.02,5.63
2017,4,11,17,0,0.0,11.0,0.7,12.0,11.0,10.61,3.56
2017,4,11,17,15,197.5,47.0,0.65,12.0,94.0,106.04,80.15
2017,4,11,17,30,395.0,83.0,0.6,12.0,177.0,175.64,128.51
2017,4,11,17,45,317.5,68.0,0.6,12.0,132.0,122.93,84.36
2017,4,11,18,0,240.0,53.0,0.6,12.0,87.0,79.23,50.02
2017,4,11,18,15,136.5,34.5,0.6,12.0,52.0,40.05,21.06
2017,4,11,18,30,33.0,16.0,0.6,12.0,17.0,15.73,0.0
2017,4,11,18,45,16.5,8.0,0.6,12.0,8.5,7.86,0.0
2017,4,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,5,45,50.0,10.5,0.4,9.5,13.0,10.32,0.0
2017,4,12,6,0,100.0,21.0,0.4,10.0,26.0,18.86,0.0
2017,4,12,6,15,216.0,36.0,0.4,10.0,64.0,49.74,27.08
2017,4,12,6,30,332.0,51.0,0.4,10.0,102.0,93.69,58.92
2017,4,12,6,45,412.0,62.0,0.4,10.0,150.0,141.41,97.56
2017,4,12,7,0,492.0,73.0,0.4,10.0,198.0,197.58,145.16
2017,4,12,7,15,246.0,87.0,0.4,10.0,149.5,162.84,126.89
2017,4,12,7,30,0.0,101.0,0.4,10.0,101.0,97.94,78.33
2017,4,12,7,45,0.0,82.5,0.4,10.0,82.5,79.83,63.06
2017,4,12,8,0,0.0,64.0,0.4,10.0,64.0,61.86,47.65
2017,4,12,8,15,0.0,79.5,0.4,10.0,79.5,76.89,60.27
2017,4,12,8,30,0.0,95.0,0.4,10.0,95.0,91.97,72.7
2017,4,12,8,45,0.0,124.5,0.45,10.5,124.5,120.89,96.28
2017,4,12,9,0,0.0,154.0,0.5,11.0,154.0,149.97,119.5
2017,4,12,9,15,0.0,118.5,0.5,11.0,118.5,114.99,90.51
2017,4,12,9,30,0.0,83.0,0.5,11.0,83.0,80.34,61.86
2017,4,12,9,45,2.5,136.5,0.55,11.5,138.5,134.67,106.33
2017,4,12,10,0,5.0,190.0,0.6,12.0,194.0,189.75,149.98
2017,4,12,10,15,23.0,263.0,0.6,12.0,281.0,278.27,219.36
2017,4,12,10,30,41.0,336.0,0.6,12.0,368.0,376.24,293.29
2017,4,12,10,45,28.5,305.5,0.6,12.5,328.5,334.33,259.8
2017,4,12,11,0,16.0,275.0,0.6,13.0,289.0,285.57,222.05
2017,4,12,11,15,11.5,235.0,0.6,13.0,245.5,241.45,188.25
2017,4,12,11,30,7.0,195.0,0.6,13.0,202.0,197.43,154.01
2017,4,12,11,45,4.5,172.5,0.65,13.0,177.0,172.78,134.74
2017,4,12,12,0,2.0,150.0,0.7,13.0,152.0,148.15,115.2
2017,4,12,12,15,8.5,215.0,0.7,13.0,222.5,218.95,171.41
2017,4,12,12,30,15.0,280.0,0.7,13.0,293.0,290.39,226.33
2017,4,12,12,45,27.0,321.0,0.7,13.0,344.0,351.12,272.23
2017,4,12,13,0,39.0,362.0,0.7,13.0,395.0,405.03,312.29
2017,4,12,13,15,24.5,296.5,0.7,13.0,317.0,322.43,250.03
2017,4,12,13,30,10.0,231.0,0.7,13.0,239.0,235.79,183.99
2017,4,12,13,45,5.0,175.5,0.7,13.0,179.5,175.8,137.45
2017,4,12,14,0,0.0,120.0,0.7,13.0,120.0,116.55,90.24
2017,4,12,14,15,0.0,91.5,0.7,13.0,91.5,88.62,67.84
2017,4,12,14,30,0.0,63.0,0.7,13.0,63.0,60.97,45.27
2017,4,12,14,45,0.0,107.5,0.7,13.0,107.5,104.22,81.03
2017,4,12,15,0,0.0,152.0,0.7,13.0,152.0,147.97,116.65
2017,4,12,15,15,0.0,85.0,0.7,12.5,85.0,82.26,63.24
2017,4,12,15,30,0.0,18.0,0.7,12.0,18.0,17.39,9.15
2017,4,12,15,45,0.0,58.5,0.7,12.0,58.5,56.56,42.47
2017,4,12,16,0,0.0,99.0,0.7,12.0,99.0,95.89,75.56
2017,4,12,16,15,0.0,69.0,0.65,11.5,69.0,66.71,51.31
2017,4,12,16,30,0.0,39.0,0.6,11.0,39.0,37.66,26.85
2017,4,12,16,45,0.0,34.0,0.6,11.0,34.0,32.83,22.81
2017,4,12,17,0,0.0,29.0,0.6,11.0,29.0,27.99,18.68
2017,4,12,17,15,0.0,24.0,0.6,10.5,24.0,23.15,14.54
2017,4,12,17,30,0.0,19.0,0.6,10.0,19.0,18.32,10.33
2017,4,12,17,45,0.0,14.0,0.6,10.0,14.0,13.5,6.03
2017,4,12,18,0,0.0,9.0,0.6,10.0,9.0,8.67,1.72
2017,4,12,18,15,0.0,5.5,0.55,10.0,5.5,5.3,0.0
2017,4,12,18,30,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2017,4,12,18,45,0.0,1.0,0.5,10.0,1.0,0.98,0.0
2017,4,12,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,45,75.0,11.0,0.3,8.5,15.5,10.81,0.0
2017,4,13,6,0,150.0,22.0,0.3,9.0,31.0,21.14,1.55
2017,4,13,6,15,274.5,35.0,0.3,9.0,71.5,54.57,29.13
2017,4,13,6,30,399.0,48.0,0.3,9.0,112.0,101.67,62.98
2017,4,13,6,45,483.5,56.0,0.35,9.0,161.5,150.66,102.93
2017,4,13,7,0,568.0,64.0,0.4,9.0,211.0,209.31,153.17
2017,4,13,7,15,620.0,70.5,0.4,9.0,263.5,265.74,203.2
2017,4,13,7,30,672.0,77.0,0.4,9.0,316.0,327.45,256.9
2017,4,13,7,45,356.5,126.5,0.4,9.5,255.0,281.4,226.04
2017,4,13,8,0,41.0,176.0,0.4,10.0,194.0,193.59,156.32
2017,4,13,8,15,20.5,131.0,0.4,10.0,140.0,139.87,112.55
2017,4,13,8,30,0.0,86.0,0.4,10.0,86.0,83.2,65.11
2017,4,13,8,45,38.5,178.5,0.45,10.0,202.5,201.08,162.91
2017,4,13,9,0,77.0,271.0,0.5,10.0,319.0,323.16,259.0
2017,4,13,9,15,470.5,189.5,0.5,9.5,509.0,538.06,430.4
2017,4,13,9,30,864.0,108.0,0.5,9.0,699.0,770.09,599.75
2017,4,13,9,45,548.0,231.5,0.55,9.0,613.5,681.32,529.51
2017,4,13,10,0,232.0,355.0,0.6,9.0,528.0,556.76,432.7
2017,4,13,10,15,170.0,369.5,0.6,9.0,499.0,526.74,409.95
2017,4,13,10,30,108.0,384.0,0.6,9.0,470.0,485.49,377.6
2017,4,13,10,45,134.5,399.5,0.6,9.0,509.5,535.96,415.19
2017,4,13,11,0,161.0,415.0,0.6,9.0,549.0,580.04,446.73
2017,4,13,11,15,312.0,380.0,0.6,9.0,645.5,696.35,533.15
2017,4,13,11,30,463.0,345.0,0.6,9.0,742.0,815.47,617.34
2017,4,13,11,45,471.5,341.5,0.65,9.0,748.5,824.74,622.77
2017,4,13,12,0,480.0,338.0,0.7,9.0,755.0,832.1,628.66
2017,4,13,12,15,243.5,264.5,0.7,9.0,476.5,517.61,404.02
2017,4,13,12,30,7.0,191.0,0.7,9.0,198.0,193.57,151.94
2017,4,13,12,45,6.5,188.5,0.7,9.0,195.0,190.55,151.12
2017,4,13,13,0,6.0,186.0,0.7,9.0,192.0,187.5,148.76
2017,4,13,13,15,215.5,265.0,0.7,9.5,443.5,482.95,384.09
2017,4,13,13,30,425.0,344.0,0.7,10.0,695.0,761.27,582.72
2017,4,13,13,45,647.0,240.5,0.75,10.5,758.5,845.65,643.27
2017,4,13,14,0,869.0,137.0,0.8,11.0,822.0,912.0,688.03
2017,4,13,14,15,589.5,235.5,0.8,11.0,692.5,755.19,578.97
2017,4,13,14,30,310.0,334.0,0.8,11.0,563.0,602.02,465.66
2017,4,13,14,45,392.5,290.0,0.8,11.0,564.5,608.65,475.22
2017,4,13,15,0,475.0,246.0,0.8,11.0,566.0,613.84,481.44
2017,4,13,15,15,264.5,250.5,0.8,10.5,427.0,445.36,354.04
2017,4,13,15,30,54.0,255.0,0.8,10.0,288.0,290.52,232.34
2017,4,13,15,45,109.0,242.5,0.8,10.0,302.0,308.62,249.23
2017,4,13,16,0,164.0,230.0,0.8,10.0,316.0,324.75,262.81
2017,4,13,16,15,259.5,195.0,0.75,9.5,315.0,332.2,269.64
2017,4,13,16,30,355.0,160.0,0.7,9.0,314.0,325.97,264.24
2017,4,13,16,45,495.0,123.0,0.7,9.0,309.0,327.87,262.82
2017,4,13,17,0,635.0,86.0,0.7,9.0,304.0,312.4,244.48
2017,4,13,17,15,577.0,78.5,0.65,8.5,251.5,250.6,190.57
2017,4,13,17,30,519.0,71.0,0.6,8.0,199.0,194.89,141.66
2017,4,13,17,45,426.5,61.0,0.6,7.5,149.5,137.0,93.17
2017,4,13,18,0,334.0,51.0,0.6,7.0,100.0,88.99,55.25
2017,4,13,18,15,207.0,35.0,0.6,7.0,61.5,44.84,23.71
2017,4,13,18,30,80.0,19.0,0.6,7.0,23.0,16.32,0.0
2017,4,13,18,45,40.0,9.5,0.6,7.0,11.5,9.34,0.0
2017,4,13,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,45.5,13.0,0.5,4.5,15.5,12.78,0.0
2017,4,14,6,0,91.0,26.0,0.5,5.0,31.0,24.78,6.35
2017,4,14,6,15,201.5,43.0,0.5,5.5,71.0,56.67,34.12
2017,4,14,6,30,312.0,60.0,0.5,6.0,111.0,101.78,67.82
2017,4,14,6,45,389.5,73.0,0.5,6.5,160.0,149.48,107.06
2017,4,14,7,0,467.0,86.0,0.5,7.0,209.0,206.05,155.29
2017,4,14,7,15,524.0,95.0,0.5,7.5,261.0,262.15,204.08
2017,4,14,7,30,581.0,104.0,0.5,8.0,313.0,323.12,256.19
2017,4,14,7,45,622.0,111.0,0.5,9.0,365.5,380.94,304.17
2017,4,14,8,0,663.0,118.0,0.5,10.0,418.0,442.26,353.15
2017,4,14,8,15,692.5,123.5,0.5,10.5,468.0,499.12,397.6
2017,4,14,8,30,722.0,129.0,0.5,11.0,518.0,557.58,441.67
2017,4,14,8,45,746.5,133.0,0.5,11.5,565.5,612.63,481.71
2017,4,14,9,0,771.0,137.0,0.5,12.0,613.0,668.13,520.74
2017,4,14,9,15,787.5,140.5,0.45,12.0,655.0,717.5,554.43
2017,4,14,9,30,804.0,144.0,0.4,12.0,697.0,764.33,584.68
2017,4,14,9,45,820.5,144.5,0.4,12.5,734.0,808.42,611.61
2017,4,14,10,0,837.0,145.0,0.4,13.0,771.0,851.05,637.12
2017,4,14,10,15,846.0,147.5,0.4,13.0,801.0,887.62,659.46
2017,4,14,10,30,855.0,150.0,0.4,13.0,831.0,921.81,680.14
2017,4,14,10,45,860.0,152.0,0.4,13.5,853.5,949.26,695.12
2017,4,14,11,0,865.0,154.0,0.4,14.0,876.0,973.78,708.25
2017,4,14,11,15,869.0,155.0,0.4,14.0,891.5,993.24,719.52
2017,4,14,11,30,873.0,156.0,0.4,14.0,907.0,1009.49,728.91
2017,4,14,11,45,876.5,155.5,0.45,14.5,914.5,1020.37,734.96
2017,4,14,12,0,880.0,155.0,0.5,15.0,922.0,1027.86,739.11
2017,4,14,12,15,602.5,283.0,0.5,15.0,808.0,896.5,653.83
2017,4,14,12,30,325.0,411.0,0.5,15.0,694.0,750.99,551.7
2017,4,14,12,45,591.0,287.5,0.5,15.0,796.0,882.77,649.24
2017,4,14,13,0,857.0,164.0,0.5,15.0,898.0,999.23,724.21
2017,4,14,13,15,692.0,236.5,0.5,15.0,822.0,911.4,666.96
2017,4,14,13,30,527.0,309.0,0.5,15.0,746.0,819.45,604.35
2017,4,14,13,45,670.5,238.0,0.55,15.0,778.0,864.83,641.22
2017,4,14,14,0,814.0,167.0,0.6,15.0,810.0,896.0,663.26
2017,4,14,14,15,593.5,242.5,0.6,14.5,702.0,766.12,575.89
2017,4,14,14,30,373.0,318.0,0.6,14.0,594.0,636.76,484.26
2017,4,14,14,45,565.5,238.0,0.6,14.0,632.5,695.88,532.66
2017,4,14,15,0,758.0,158.0,0.6,14.0,671.0,735.96,564.31
2017,4,14,15,15,739.0,153.5,0.6,13.5,628.0,685.92,529.66
2017,4,14,15,30,720.0,149.0,0.6,13.0,585.0,635.44,494.94
2017,4,14,15,45,694.0,144.0,0.6,13.0,537.5,580.01,454.63
2017,4,14,16,0,668.0,139.0,0.6,13.0,490.0,525.39,413.77
2017,4,14,16,15,635.0,132.5,0.6,12.5,440.0,466.78,369.32
2017,4,14,16,30,602.0,126.0,0.6,12.0,390.0,410.34,325.01
2017,4,14,16,45,554.0,119.0,0.6,12.0,338.0,348.27,274.42
2017,4,14,17,0,506.0,112.0,0.6,12.0,286.0,292.41,227.55
2017,4,14,17,15,445.5,101.0,0.6,11.0,235.5,233.65,178.51
2017,4,14,17,30,385.0,90.0,0.6,10.0,185.0,181.39,134.32
2017,4,14,17,45,301.0,75.0,0.6,9.5,138.5,127.8,90.2
2017,4,14,18,0,217.0,60.0,0.6,9.0,92.0,83.68,55.54
2017,4,14,18,15,124.0,39.0,0.6,8.5,56.0,43.93,25.69
2017,4,14,18,30,31.0,18.0,0.6,8.0,20.0,16.36,0.0
2017,4,14,18,45,15.5,9.0,0.6,7.5,10.0,8.85,0.0
2017,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,15,5,45,63.5,13.5,0.75,6.5,18.0,13.27,0.0
2017,4,15,6,0,127.0,27.0,0.7,7.0,36.0,26.26,8.6
2017,4,15,6,15,243.0,43.0,0.6,7.5,77.5,60.81,35.75
2017,4,15,6,30,359.0,59.0,0.5,8.0,119.0,108.5,70.99
2017,4,15,6,45,364.5,77.5,0.4,9.0,157.0,150.07,107.67
2017,4,15,7,0,370.0,96.0,0.3,10.0,195.0,192.24,145.22
2017,4,15,7,15,450.0,96.5,0.25,10.5,242.0,240.58,185.79
2017,4,15,7,30,530.0,97.0,0.2,11.0,289.0,298.88,234.22
2017,4,15,7,45,590.0,98.5,0.2,11.5,342.5,356.44,281.59
2017,4,15,8,0,650.0,100.0,0.2,12.0,396.0,419.5,331.92
2017,4,15,8,15,652.0,113.5,0.15,12.5,439.0,469.18,369.93
2017,4,15,8,30,654.0,127.0,0.1,13.0,482.0,517.83,405.67
2017,4,15,8,45,636.5,148.0,0.1,13.5,518.0,560.69,435.87
2017,4,15,9,0,619.0,169.0,0.1,14.0,554.0,600.38,462.72
2017,4,15,9,15,715.0,157.0,0.1,14.0,630.0,684.51,522.57
2017,4,15,9,30,811.0,145.0,0.1,14.0,706.0,772.43,581.69
