Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,9,45,758.0,169.0,0.1,14.5,714.5,788.11,588.46
2017,4,15,10,0,705.0,193.0,0.1,15.0,723.0,795.84,591.18
2017,4,15,10,15,589.0,251.0,0.05,15.0,705.5,776.4,574.14
2017,4,15,10,30,473.0,309.0,0.0,15.0,688.0,750.83,553.31
2017,4,15,10,45,506.5,310.0,0.0,15.5,726.0,794.65,581.75
2017,4,15,11,0,540.0,311.0,0.0,16.0,764.0,837.97,608.24
2017,4,15,11,15,554.5,313.0,0.0,16.0,785.5,863.44,623.74
2017,4,15,11,30,569.0,315.0,0.0,16.0,807.0,887.09,638.29
2017,4,15,11,45,517.5,335.0,0.0,16.5,784.5,863.57,620.16
2017,4,15,12,0,466.0,355.0,0.0,17.0,762.0,837.09,600.93
2017,4,15,12,15,497.5,347.0,0.0,16.5,781.5,860.14,617.99
2017,4,15,12,30,529.0,339.0,0.0,16.0,801.0,880.99,632.84
2017,4,15,12,45,464.0,356.5,0.05,16.0,759.0,832.56,600.36
2017,4,15,13,0,399.0,374.0,0.1,16.0,717.0,776.61,564.03
2017,4,15,13,15,461.5,343.5,0.1,16.0,733.0,804.14,584.99
2017,4,15,13,30,524.0,313.0,0.1,16.0,749.0,821.22,597.9
2017,4,15,13,45,532.5,298.0,0.1,16.0,730.5,801.13,585.48
2017,4,15,14,0,541.0,283.0,0.1,16.0,712.0,778.68,572.02
2017,4,15,14,15,523.5,274.5,0.1,16.0,676.5,738.52,546.11
2017,4,15,14,30,506.0,266.0,0.1,16.0,641.0,697.61,519.57
2017,4,15,14,45,547.0,236.5,0.1,16.0,624.0,680.3,510.12
2017,4,15,15,0,588.0,207.0,0.1,16.0,607.0,658.32,496.82
2017,4,15,15,15,454.5,232.0,0.1,15.5,530.0,564.95,430.53
2017,4,15,15,30,321.0,257.0,0.1,15.0,453.0,476.9,367.05
2017,4,15,15,45,445.5,202.5,0.15,15.0,451.0,485.81,377.15
2017,4,15,16,0,570.0,148.0,0.2,15.0,449.0,479.81,374.07
2017,4,15,16,15,524.5,143.0,0.2,14.5,399.0,419.3,328.19
2017,4,15,16,30,479.0,138.0,0.2,14.0,349.0,364.54,285.92
2017,4,15,16,45,433.0,131.0,0.2,14.0,304.0,311.56,243.37
2017,4,15,17,0,387.0,124.0,0.2,14.0,259.0,262.94,203.4
2017,4,15,17,15,354.5,107.0,0.25,13.5,215.0,213.14,162.07
2017,4,15,17,30,322.0,90.0,0.3,13.0,171.0,166.8,122.85
2017,4,15,17,45,265.0,73.0,0.4,12.5,129.5,119.71,84.01
2017,4,15,18,0,208.0,56.0,0.5,12.0,88.0,79.08,51.54
2017,4,15,18,15,104.0,39.0,0.5,12.0,55.0,42.84,25.28
2017,4,15,18,30,0.0,22.0,0.5,12.0,22.0,20.53,0.0
2017,4,15,18,45,0.0,11.0,0.5,12.0,11.0,10.81,0.0
2017,4,15,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.0,0.5,8.5,6.0,5.9,0.0
2017,4,16,6,0,0.0,12.0,0.4,9.0,12.0,11.57,2.05
2017,4,16,6,15,0.0,25.5,0.35,9.5,25.5,24.62,15.02
2017,4,16,6,30,0.0,39.0,0.3,10.0,39.0,37.67,26.71
2017,4,16,6,45,0.0,54.5,0.3,10.5,54.5,52.63,39.83
2017,4,16,7,0,0.0,70.0,0.3,11.0,70.0,67.65,52.76
2017,4,16,7,15,0.0,85.5,0.3,11.0,85.5,82.73,65.57
2017,4,16,7,30,0.0,101.0,0.3,11.0,101.0,97.86,78.16
2017,4,16,7,45,0.0,71.0,0.35,11.0,71.0,68.64,53.27
2017,4,16,8,0,0.0,41.0,0.4,11.0,41.0,39.6,28.46
2017,4,16,8,15,0.0,98.5,0.4,10.5,98.5,95.39,75.7
2017,4,16,8,30,0.0,156.0,0.4,10.0,156.0,151.87,122.12
2017,4,16,8,45,43.5,218.0,0.45,10.0,245.5,244.3,196.95
2017,4,16,9,0,87.0,280.0,0.5,10.0,335.0,339.26,271.11
2017,4,16,9,15,58.5,277.0,0.5,9.5,315.0,319.56,254.37
2017,4,16,9,30,30.0,274.0,0.5,9.0,295.0,297.35,236.43
2017,4,16,9,45,27.5,281.5,0.55,8.5,301.5,304.37,242.14
2017,4,16,10,0,25.0,289.0,0.6,8.0,308.0,305.31,242.95
2017,4,16,10,15,22.0,287.5,0.6,8.0,304.5,301.99,239.9
2017,4,16,10,30,19.0,286.0,0.6,8.0,301.0,298.43,236.75
2017,4,16,10,45,22.5,306.5,0.6,8.5,325.5,322.77,254.93
2017,4,16,11,0,26.0,327.0,0.6,9.0,350.0,354.71,278.45
2017,4,16,11,15,19.5,291.5,0.6,9.0,309.0,305.66,240.44
2017,4,16,11,30,13.0,256.0,0.6,9.0,268.0,264.02,208.29
2017,4,16,11,45,22.0,306.0,0.6,9.0,326.0,323.18,254.41
2017,4,16,12,0,31.0,356.0,0.6,9.0,384.0,391.37,305.64
2017,4,16,12,15,32.5,359.5,0.6,9.0,388.5,396.54,308.91
2017,4,16,12,30,34.0,363.0,0.6,9.0,393.0,401.53,312.67
2017,4,16,12,45,27.5,338.5,0.6,9.0,362.5,369.38,288.44
2017,4,16,13,0,21.0,314.0,0.6,9.0,332.0,329.98,258.81
2017,4,16,13,15,23.0,317.0,0.55,9.0,337.0,334.57,262.66
2017,4,16,13,30,25.0,320.0,0.5,9.0,342.0,339.02,266.06
2017,4,16,13,45,12.5,226.5,0.5,9.5,237.5,233.21,183.96
2017,4,16,14,0,0.0,133.0,0.5,10.0,133.0,129.3,101.24
2017,4,16,14,15,48.0,242.0,0.5,10.0,277.5,282.97,225.87
2017,4,16,14,30,96.0,351.0,0.5,10.0,422.0,432.98,339.99
2017,4,16,14,45,93.0,332.0,0.5,10.0,398.0,407.3,319.75
2017,4,16,15,0,90.0,313.0,0.5,10.0,374.0,381.64,301.15
2017,4,16,15,15,60.0,276.0,0.45,10.0,315.5,318.52,252.73
2017,4,16,15,30,30.0,239.0,0.4,10.0,257.0,258.05,205.76
2017,4,16,15,45,29.5,221.5,0.4,10.0,238.5,238.36,191.14
2017,4,16,16,0,29.0,204.0,0.4,10.0,220.0,218.73,176.06
2017,4,16,16,15,14.5,125.5,0.4,10.0,133.5,129.31,103.66
2017,4,16,16,30,0.0,47.0,0.4,10.0,47.0,45.4,33.49
2017,4,16,16,45,0.0,41.5,0.4,10.0,41.5,40.08,29.17
2017,4,16,17,0,0.0,36.0,0.4,10.0,36.0,34.76,24.65
2017,4,16,17,15,0.0,30.0,0.4,10.0,30.0,28.95,19.64
2017,4,16,17,30,0.0,24.0,0.4,10.0,24.0,23.15,14.56
2017,4,16,17,45,0.0,18.0,0.4,10.0,18.0,17.36,9.42
2017,4,16,18,0,0.0,12.0,0.4,10.0,12.0,11.57,4.25
2017,4,16,18,15,0.0,7.5,0.35,10.0,7.5,7.23,0.26
2017,4,16,18,30,0.0,3.0,0.3,10.0,3.0,2.89,0.0
2017,4,16,18,45,0.0,1.5,0.3,10.0,1.5,1.47,0.0
2017,4,16,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,11.0,0.2,9.0,11.0,10.81,0.0
2017,4,17,6,0,0.0,22.0,0.2,9.0,22.0,21.19,9.42
2017,4,17,6,15,11.5,43.0,0.2,9.0,45.0,42.15,29.4
2017,4,17,6,30,23.0,64.0,0.2,9.0,68.0,64.92,49.07
2017,4,17,6,45,35.5,86.5,0.25,9.0,95.0,91.0,71.4
2017,4,17,7,0,48.0,109.0,0.3,9.0,122.0,118.72,95.01
2017,4,17,7,15,65.0,129.5,0.3,9.5,151.5,147.48,118.92
2017,4,17,7,30,82.0,150.0,0.3,10.0,181.0,178.2,144.1
2017,4,17,7,45,41.0,130.5,0.3,10.5,146.0,145.86,117.54
2017,4,17,8,0,0.0,111.0,0.3,11.0,111.0,107.62,85.55
2017,4,17,8,15,213.0,156.0,0.3,11.0,273.0,274.1,222.88
2017,4,17,8,30,426.0,201.0,0.3,11.0,435.0,460.26,366.84
2017,4,17,8,45,215.0,192.0,0.3,11.5,310.5,334.35,266.55
2017,4,17,9,0,4.0,183.0,0.3,12.0,186.0,181.25,142.63
2017,4,17,9,15,57.5,255.0,0.3,12.5,295.5,296.27,234.33
2017,4,17,9,30,111.0,327.0,0.3,13.0,405.0,413.63,321.86
2017,4,17,9,45,215.0,335.5,0.3,13.5,495.5,515.53,396.44
2017,4,17,10,0,319.0,344.0,0.3,14.0,586.0,624.96,473.53
2017,4,17,10,15,305.5,362.5,0.3,14.0,601.5,643.27,483.61
2017,4,17,10,30,292.0,381.0,0.3,14.0,617.0,659.78,493.61
2017,4,17,10,45,173.5,381.0,0.3,14.0,522.5,552.13,415.35
2017,4,17,11,0,55.0,381.0,0.3,14.0,428.0,437.96,331.12
2017,4,17,11,15,57.5,391.0,0.3,14.0,440.5,451.89,342.17
2017,4,17,11,30,60.0,401.0,0.3,14.0,453.0,465.67,351.73
2017,4,17,11,45,129.5,422.5,0.3,14.5,536.5,564.57,422.83
2017,4,17,12,0,199.0,444.0,0.3,15.0,620.0,655.83,485.26
2017,4,17,12,15,125.0,420.0,0.3,15.0,530.5,558.51,415.24
2017,4,17,12,30,51.0,396.0,0.3,15.0,441.0,452.53,339.41
2017,4,17,12,45,57.5,399.0,0.3,15.5,449.0,461.54,346.68
2017,4,17,13,0,64.0,402.0,0.3,16.0,457.0,470.18,352.45
2017,4,17,13,15,71.5,399.5,0.3,16.0,460.0,473.55,355.24
2017,4,17,13,30,79.0,397.0,0.3,16.0,463.0,476.38,357.77
2017,4,17,13,45,48.0,336.5,0.35,16.5,376.5,383.29,290.25
2017,4,17,14,0,17.0,276.0,0.4,17.0,290.0,286.35,218.65
2017,4,17,14,15,14.5,258.0,0.4,16.5,270.0,265.65,204.4
2017,4,17,14,30,12.0,240.0,0.4,16.0,250.0,245.1,189.54
2017,4,17,14,45,7.5,207.0,0.4,16.0,213.0,208.24,161.48
2017,4,17,15,0,3.0,174.0,0.4,16.0,176.0,171.85,133.46
2017,4,17,15,15,1.5,166.5,0.4,15.5,167.5,163.25,127.37
2017,4,17,15,30,0.0,159.0,0.4,15.0,159.0,154.78,121.2
2017,4,17,15,45,0.0,139.5,0.4,15.0,139.5,135.57,106.17
2017,4,17,16,0,0.0,120.0,0.4,15.0,120.0,116.42,91.06
2017,4,17,16,15,0.0,70.5,0.4,14.5,70.5,68.16,51.78
2017,4,17,16,30,0.0,21.0,0.4,14.0,21.0,20.27,11.69
2017,4,17,16,45,0.0,18.0,0.4,14.0,18.0,17.37,9.28
2017,4,17,17,0,0.0,15.0,0.4,14.0,15.0,14.47,6.83
2017,4,17,17,15,0.0,12.5,0.35,13.5,12.5,12.05,4.78
2017,4,17,17,30,0.0,10.0,0.3,13.0,10.0,9.64,2.7
2017,4,17,17,45,0.0,7.5,0.3,12.5,7.5,7.23,0.58
2017,4,17,18,0,0.0,5.0,0.3,12.0,5.0,4.82,0.0
2017,4,17,18,15,0.0,3.0,0.3,11.5,3.0,2.89,0.0
2017,4,17,18,30,0.0,1.0,0.3,11.0,1.0,0.96,0.0
2017,4,17,18,45,0.0,0.5,0.3,11.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,5,45,1.0,13.0,0.3,10.5,13.5,12.78,0.0
2017,4,18,6,0,2.0,26.0,0.3,11.0,27.0,24.92,12.7
2017,4,18,6,15,31.0,46.5,0.3,11.0,52.5,47.19,32.64
2017,4,18,6,30,60.0,67.0,0.3,11.0,78.0,73.65,54.45
2017,4,18,6,45,77.5,89.5,0.3,11.0,108.0,103.36,79.65
2017,4,18,7,0,95.0,112.0,0.3,11.0,138.0,135.27,106.69
2017,4,18,7,15,111.5,133.0,0.25,11.0,170.0,167.5,133.7
2017,4,18,7,30,128.0,154.0,0.2,11.0,202.0,201.59,161.81
2017,4,18,7,45,168.5,175.5,0.2,11.5,248.5,248.4,199.26
2017,4,18,8,0,209.0,197.0,0.2,12.0,295.0,299.43,239.28
2017,4,18,8,15,270.0,210.5,0.2,12.5,351.5,360.62,286.41
2017,4,18,8,30,331.0,224.0,0.2,13.0,408.0,424.71,334.56
2017,4,18,8,45,582.0,167.0,0.2,13.5,522.5,549.69,429.2
2017,4,18,9,0,833.0,110.0,0.2,14.0,637.0,688.47,529.21
2017,4,18,9,15,618.5,198.5,0.2,14.5,603.5,661.55,503.23
2017,4,18,9,30,404.0,287.0,0.2,15.0,570.0,606.79,459.45
2017,4,18,9,45,637.5,207.5,0.2,15.5,681.0,735.76,553.08
2017,4,18,10,0,871.0,128.0,0.2,16.0,792.0,868.15,638.22
2017,4,18,10,15,655.0,227.5,0.2,16.5,737.5,814.38,597.98
2017,4,18,10,30,439.0,327.0,0.2,17.0,683.0,741.01,542.91
2017,4,18,10,45,673.0,229.0,0.2,17.5,791.5,867.42,631.52
2017,4,18,11,0,907.0,131.0,0.2,18.0,900.0,989.18,703.92
2017,4,18,11,15,911.0,131.5,0.2,18.0,915.0,1008.29,712.91
2017,4,18,11,30,915.0,132.0,0.2,18.0,930.0,1024.08,721.77
2017,4,18,11,45,697.5,244.5,0.25,18.0,855.5,948.2,675.69
2017,4,18,12,0,480.0,357.0,0.3,18.0,781.0,854.09,612.29
2017,4,18,12,15,699.5,245.0,0.3,18.0,862.0,955.08,683.71
2017,4,18,12,30,919.0,133.0,0.3,18.0,943.0,1039.91,734.13
2017,4,18,12,45,683.0,244.0,0.35,18.0,843.5,931.05,666.94
2017,4,18,13,0,447.0,355.0,0.4,18.0,744.0,810.28,586.03
2017,4,18,13,15,510.5,327.0,0.4,17.5,762.5,834.27,606.7
2017,4,18,13,30,574.0,299.0,0.4,17.0,781.0,854.1,622.5
2017,4,18,13,45,334.0,341.0,0.4,17.0,619.5,660.55,488.89
2017,4,18,14,0,94.0,383.0,0.4,17.0,458.0,470.63,352.46
2017,4,18,14,15,134.0,372.5,0.4,16.5,475.5,497.14,375.73
2017,4,18,14,30,174.0,362.0,0.4,16.0,493.0,514.03,389.86
2017,4,18,14,45,299.5,317.0,0.45,16.0,529.0,564.64,430.15
2017,4,18,15,0,425.0,272.0,0.5,16.0,565.0,604.42,461.6
2017,4,18,15,15,216.0,233.0,0.5,15.5,382.0,393.53,306.39
2017,4,18,15,30,7.0,194.0,0.5,15.0,199.0,194.02,151.41
2017,4,18,15,45,370.0,147.5,0.5,15.0,346.5,384.07,307.21
2017,4,18,16,0,733.0,101.0,0.5,15.0,494.0,525.35,413.23
2017,4,18,16,15,707.5,105.5,0.45,14.5,455.5,479.14,375.27
2017,4,18,16,30,682.0,110.0,0.4,14.0,417.0,433.75,338.97
2017,4,18,16,45,640.5,104.0,0.4,13.5,364.5,372.58,290.02
2017,4,18,17,0,599.0,98.0,0.4,13.0,312.0,315.02,242.46
2017,4,18,17,15,544.0,89.5,0.4,12.5,260.0,254.87,191.9
2017,4,18,17,30,489.0,81.0,0.4,12.0,208.0,200.5,145.45
2017,4,18,17,45,406.5,69.5,0.4,11.5,159.0,143.22,98.1
2017,4,18,18,0,324.0,58.0,0.4,11.0,110.0,96.45,61.24
2017,4,18,18,15,213.0,41.0,0.4,10.5,70.0,52.14,29.64
2017,4,18,18,30,102.0,24.0,0.4,10.0,30.0,21.57,3.64
2017,4,18,18,45,51.0,12.0,0.45,9.5,15.0,11.8,0.0
2017,4,18,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,19,5,45,74.5,17.0,0.35,7.5,23.5,16.71,0.0
2017,4,19,6,0,149.0,34.0,0.3,8.0,47.0,35.79,18.5
2017,4,19,6,15,247.0,50.5,0.25,8.5,89.0,71.4,44.43
2017,4,19,6,30,345.0,67.0,0.2,9.0,131.0,118.47,80.11
2017,4,19,6,45,404.5,80.5,0.2,10.0,179.0,165.87,119.42
2017,4,19,7,0,464.0,94.0,0.2,11.0,227.0,219.99,165.05
2017,4,19,7,15,252.5,120.0,0.2,11.0,194.5,202.53,159.01
2017,4,19,7,30,41.0,146.0,0.2,11.0,162.0,158.83,127.59
2017,4,19,7,45,225.0,156.0,0.25,11.5,260.5,256.26,206.04
2017,4,19,8,0,409.0,166.0,0.3,12.0,359.0,372.65,297.27
2017,4,19,8,15,415.0,185.5,0.3,12.0,399.5,417.97,331.75
2017,4,19,8,30,421.0,205.0,0.3,12.0,440.0,463.17,365.8
2017,4,19,8,45,501.0,196.0,0.35,12.5,498.5,526.56,413.45
2017,4,19,9,0,581.0,187.0,0.4,13.0,557.0,597.96,465.54
2017,4,19,9,15,545.0,216.0,0.4,13.0,580.5,625.2,483.02
2017,4,19,9,30,509.0,245.0,0.4,13.0,604.0,650.17,498.89
2017,4,19,9,45,495.0,265.0,0.4,13.5,628.5,679.36,516.98
2017,4,19,10,0,481.0,285.0,0.4,14.0,653.0,706.04,532.88
2017,4,19,10,15,437.0,318.0,0.4,14.0,662.0,717.53,538.3
2017,4,19,10,30,393.0,351.0,0.4,14.0,671.0,719.19,537.31
2017,4,19,10,45,392.5,361.0,0.4,14.0,688.0,739.19,550.18
2017,4,19,11,0,392.0,371.0,0.4,14.0,705.0,757.69,561.73
2017,4,19,11,15,433.0,361.0,0.4,14.0,735.0,799.88,590.19
2017,4,19,11,30,474.0,351.0,0.4,14.0,765.0,835.28,613.68
2017,4,19,11,45,394.0,387.0,0.45,14.5,733.5,792.52,582.23
2017,4,19,12,0,314.0,423.0,0.5,15.0,702.0,754.22,554.39
2017,4,19,12,15,278.5,431.5,0.5,15.0,678.5,728.74,536.8
2017,4,19,12,30,243.0,440.0,0.5,15.0,655.0,694.12,512.91
2017,4,19,12,45,135.0,390.0,0.5,15.0,509.5,535.01,401.34
2017,4,19,13,0,27.0,340.0,0.5,15.0,364.0,369.7,280.71
2017,4,19,13,15,100.0,380.0,0.5,14.5,465.5,479.79,365.63
2017,4,19,13,30,173.0,420.0,0.5,14.0,567.0,594.73,448.66
2017,4,19,13,45,330.5,361.5,0.55,14.0,631.5,678.89,511.83
2017,4,19,14,0,488.0,303.0,0.6,14.0,696.0,754.0,567.69
2017,4,19,14,15,478.0,296.5,0.6,13.5,669.0,723.64,547.3
2017,4,19,14,30,468.0,290.0,0.6,13.0,642.0,692.21,527.35
2017,4,19,14,45,234.0,176.0,0.6,13.0,352.0,367.2,290.45
2017,4,19,15,0,0.0,62.0,0.6,13.0,62.0,59.99,44.09
2017,4,19,15,15,0.0,37.5,0.6,12.5,37.5,36.26,24.99
2017,4,19,15,30,0.0,13.0,0.6,12.0,13.0,12.56,5.05
2017,4,19,15,45,10.0,105.0,0.6,12.0,110.5,107.89,85.53
2017,4,19,16,0,20.0,197.0,0.6,12.0,208.0,203.67,163.66
2017,4,19,16,15,10.0,154.5,0.55,12.0,160.0,155.46,124.35
2017,4,19,16,30,0.0,112.0,0.5,12.0,112.0,108.57,86.17
2017,4,19,16,45,0.0,98.5,0.5,12.0,98.5,95.38,75.59
2017,4,19,17,0,0.0,85.0,0.5,12.0,85.0,82.23,64.75
2017,4,19,17,15,0.0,71.0,0.5,11.5,71.0,68.63,53.45
2017,4,19,17,30,0.0,57.0,0.5,11.0,57.0,55.08,41.94
2017,4,19,17,45,0.0,44.0,0.5,11.0,44.0,42.5,30.97
2017,4,19,18,0,0.0,31.0,0.5,11.0,31.0,29.93,19.87
2017,4,19,18,15,0.0,20.0,0.5,10.5,20.0,19.3,10.32
2017,4,19,18,30,0.0,9.0,0.5,10.0,9.0,8.68,0.0
2017,4,19,18,45,0.0,4.5,0.5,10.0,4.5,4.42,0.0
2017,4,19,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,5,45,128.0,16.0,0.4,8.5,27.5,12.52,0.0
2017,4,20,6,0,256.0,32.0,0.4,9.0,55.0,39.6,19.14
2017,4,20,6,15,365.5,43.5,0.4,9.0,100.5,78.02,44.94
2017,4,20,6,30,475.0,55.0,0.4,9.0,146.0,129.26,83.71
2017,4,20,6,45,549.0,62.5,0.4,9.5,198.0,181.6,127.66
2017,4,20,7,0,623.0,70.0,0.4,10.0,250.0,242.23,179.83
2017,4,20,7,15,436.5,109.5,0.4,10.5,247.5,255.27,198.93
2017,4,20,7,30,250.0,149.0,0.4,11.0,245.0,246.1,196.46
2017,4,20,7,45,267.0,170.0,0.4,11.5,285.5,289.27,231.83
2017,4,20,8,0,284.0,191.0,0.4,12.0,326.0,333.99,267.04
2017,4,20,8,15,557.5,143.5,0.4,12.5,444.5,456.17,362.58
2017,4,20,8,30,831.0,96.0,0.4,13.0,563.0,598.35,469.15
2017,4,20,8,45,849.5,98.5,0.4,13.5,609.5,652.69,506.6
2017,4,20,9,0,868.0,101.0,0.4,14.0,656.0,706.65,543.5
2017,4,20,9,15,881.0,103.0,0.35,14.5,697.5,753.01,571.45
2017,4,20,9,30,894.0,105.0,0.3,15.0,739.0,800.01,599.21
2017,4,20,9,45,902.0,108.0,0.3,15.5,774.5,842.36,624.13
2017,4,20,10,0,910.0,111.0,0.3,16.0,810.0,882.45,647.23
2017,4,20,10,15,916.5,112.5,0.3,16.0,839.0,917.23,667.85
2017,4,20,10,30,923.0,114.0,0.3,16.0,868.0,949.26,686.66
2017,4,20,10,45,929.0,114.0,0.3,16.5,890.0,976.37,701.01
2017,4,20,11,0,935.0,114.0,0.3,17.0,912.0,1000.4,713.44
2017,4,20,11,15,937.5,115.0,0.3,17.0,926.0,1018.91,723.86
2017,4,20,11,30,940.0,116.0,0.3,17.0,940.0,1033.99,732.32
2017,4,20,11,45,939.5,116.5,0.3,17.5,946.0,1042.11,735.33
2017,4,20,12,0,939.0,117.0,0.3,18.0,952.0,1046.63,736.38
2017,4,20,12,15,938.5,117.0,0.3,18.0,950.5,1047.03,736.5
2017,4,20,12,30,938.0,117.0,0.3,18.0,949.0,1043.81,734.65
2017,4,20,12,45,930.0,119.5,0.35,18.0,938.0,1032.34,729.17
2017,4,20,13,0,922.0,122.0,0.4,18.0,927.0,1017.46,721.83
2017,4,20,13,15,917.5,121.0,0.4,18.0,910.0,998.96,711.2
2017,4,20,13,30,913.0,120.0,0.4,18.0,893.0,977.21,698.66
2017,4,20,13,45,905.0,119.5,0.4,18.0,868.0,949.67,682.55
2017,4,20,14,0,897.0,119.0,0.4,18.0,843.0,919.28,664.68
2017,4,20,14,15,888.5,117.5,0.4,18.0,811.5,884.77,644.12
2017,4,20,14,30,880.0,116.0,0.4,18.0,780.0,847.82,621.85
2017,4,20,14,45,866.5,114.5,0.4,18.0,742.0,807.77,597.35
2017,4,20,15,0,853.0,113.0,0.4,18.0,704.0,762.63,569.18
2017,4,20,15,15,837.5,110.0,0.4,17.5,661.0,713.09,538.64
2017,4,20,15,30,822.0,107.0,0.4,17.0,618.0,662.59,505.44
2017,4,20,15,45,800.0,104.5,0.45,17.0,570.5,607.89,467.29
2017,4,20,16,0,778.0,102.0,0.5,17.0,523.0,553.39,427.93
2017,4,20,16,15,751.0,97.5,0.5,16.5,472.5,494.74,384.32
2017,4,20,16,30,724.0,93.0,0.5,16.0,422.0,437.37,340.0
2017,4,20,16,45,684.5,88.5,0.5,16.0,370.0,376.41,290.77
2017,4,20,17,0,645.0,84.0,0.5,16.0,318.0,318.76,242.67
2017,4,20,17,15,593.5,77.0,0.5,15.0,266.0,258.6,192.46
2017,4,20,17,30,542.0,70.0,0.5,14.0,214.0,203.76,145.7
2017,4,20,17,45,460.5,61.5,0.55,13.5,165.0,147.41,98.96
2017,4,20,18,0,379.0,53.0,0.6,13.0,116.0,100.4,61.82
2017,4,20,18,15,263.0,39.5,0.6,12.5,76.0,54.85,29.95
2017,4,20,18,30,147.0,26.0,0.6,12.0,36.0,23.24,6.74
2017,4,20,18,45,73.5,13.0,0.6,11.5,18.0,12.78,0.0
2017,4,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,5,45,114.0,17.0,0.85,9.5,27.5,13.28,0.0
2017,4,21,6,0,228.0,34.0,0.7,10.0,55.0,40.36,20.46
2017,4,21,6,15,332.5,46.5,0.6,11.0,99.5,77.94,45.88
2017,4,21,6,30,437.0,59.0,0.5,12.0,144.0,128.46,83.91
2017,4,21,6,45,509.0,68.0,0.4,13.0,195.5,179.83,126.28
2017,4,21,7,0,581.0,77.0,0.3,14.0,247.0,239.3,176.05
2017,4,21,7,15,628.0,83.5,0.25,14.5,300.0,295.75,224.06
2017,4,21,7,30,675.0,90.0,0.2,15.0,353.0,356.82,274.48
2017,4,21,7,45,713.5,94.5,0.2,15.5,406.0,416.39,322.48
2017,4,21,8,0,752.0,99.0,0.2,16.0,459.0,478.97,370.99
2017,4,21,8,15,776.5,103.0,0.2,16.5,509.0,535.85,413.54
2017,4,21,8,30,801.0,107.0,0.2,17.0,559.0,593.65,455.17
2017,4,21,8,45,823.0,108.5,0.2,17.5,606.5,647.84,492.79
2017,4,21,9,0,845.0,110.0,0.2,18.0,654.0,702.01,529.13
2017,4,21,9,15,859.0,113.0,0.15,18.5,695.5,751.57,558.95
2017,4,21,9,30,873.0,116.0,0.1,19.0,737.0,799.87,587.06
2017,4,21,9,45,883.5,117.5,0.1,19.5,773.5,838.92,609.27
2017,4,21,10,0,894.0,119.0,0.1,20.0,810.0,878.89,631.83
2017,4,21,10,15,901.5,121.0,0.1,20.5,839.5,914.51,651.31
2017,4,21,10,30,909.0,123.0,0.1,21.0,869.0,947.51,668.97
2017,4,21,10,45,908.5,127.5,0.1,21.5,889.5,972.93,681.88
2017,4,21,11,0,908.0,132.0,0.1,22.0,910.0,995.06,692.85
2017,4,21,11,15,911.5,133.0,0.1,22.0,924.5,1014.03,703.32
2017,4,21,11,30,915.0,134.0,0.1,22.0,939.0,1029.7,711.91
2017,4,21,11,45,910.5,137.5,0.1,22.0,944.5,1036.74,715.54
2017,4,21,12,0,906.0,141.0,0.1,22.0,950.0,1040.24,717.33
2017,4,21,12,15,905.5,141.0,0.1,22.0,948.5,1040.56,717.43
2017,4,21,12,30,905.0,141.0,0.1,22.0,947.0,1037.39,715.64
2017,4,21,12,45,904.0,139.5,0.1,22.5,938.0,1028.73,709.42
2017,4,21,13,0,903.0,138.0,0.1,23.0,929.0,1016.65,701.37
2017,4,21,13,15,898.5,137.0,0.1,23.0,911.5,998.39,691.16
2017,4,21,13,30,894.0,136.0,0.1,23.0,894.0,976.94,679.19
2017,4,21,13,45,886.0,135.5,0.1,23.0,869.5,949.76,663.8
2017,4,21,14,0,878.0,135.0,0.1,23.0,845.0,924.28,649.49
2017,4,21,14,15,869.0,133.0,0.1,22.5,813.5,888.97,630.23
2017,4,21,14,30,860.0,131.0,0.1,22.0,782.0,851.3,609.37
2017,4,21,14,45,844.0,130.5,0.15,22.0,743.5,807.52,583.86
2017,4,21,15,0,828.0,130.0,0.2,22.0,705.0,762.3,557.11
2017,4,21,15,15,812.0,126.5,0.2,21.5,662.5,712.84,527.18
2017,4,21,15,30,796.0,123.0,0.2,21.0,620.0,662.52,494.44
2017,4,21,15,45,790.0,113.5,0.2,21.0,575.0,611.67,459.56
2017,4,21,16,0,784.0,104.0,0.2,21.0,530.0,559.58,422.6
2017,4,21,16,15,758.0,99.5,0.2,20.5,480.0,501.22,380.38
2017,4,21,16,30,732.0,95.0,0.2,20.0,430.0,443.87,337.3
2017,4,21,16,45,698.0,89.0,0.2,20.0,377.5,383.21,289.54
2017,4,21,17,0,664.0,83.0,0.2,20.0,325.0,325.27,242.32
2017,4,21,17,15,613.5,76.5,0.25,19.0,273.0,264.83,193.2
2017,4,21,17,30,563.0,70.0,0.3,18.0,221.0,209.56,147.11
2017,4,21,17,45,478.5,61.5,0.4,17.0,170.5,151.36,100.05
2017,4,21,18,0,394.0,53.0,0.5,16.0,120.0,102.82,62.44
2017,4,21,18,15,278.5,39.5,0.5,15.0,79.0,56.34,30.29
2017,4,21,18,30,163.0,26.0,0.5,14.0,38.0,23.76,7.7
2017,4,21,18,45,81.5,13.0,0.5,13.5,19.0,12.78,0.0
2017,4,21,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,22,5,45,23.5,17.0,0.4,10.5,19.5,15.37,0.0
2017,4,22,6,0,47.0,34.0,0.4,11.0,39.0,33.8,20.2
2017,4,22,6,15,80.5,55.0,0.35,11.0,69.0,60.6,42.09
2017,4,22,6,30,114.0,76.0,0.3,11.0,99.0,91.68,67.54
2017,4,22,6,45,138.5,97.5,0.3,11.5,133.5,125.34,95.82
2017,4,22,7,0,163.0,119.0,0.3,12.0,168.0,161.92,126.52
2017,4,22,7,15,186.5,138.0,0.3,12.5,204.0,198.54,156.95
2017,4,22,7,30,210.0,157.0,0.3,13.0,240.0,239.5,190.34
2017,4,22,7,45,284.5,169.0,0.3,13.5,297.5,297.22,236.06
2017,4,22,8,0,359.0,181.0,0.3,14.0,355.0,362.5,286.77
2017,4,22,8,15,438.5,180.5,0.3,14.5,415.0,428.53,337.0
2017,4,22,8,30,518.0,180.0,0.3,15.0,475.0,498.61,389.01
2017,4,22,8,45,592.0,171.0,0.3,15.5,534.0,565.01,436.99
2017,4,22,9,0,666.0,162.0,0.3,16.0,593.0,634.71,485.99
2017,4,22,9,15,616.5,196.0,0.3,16.0,614.0,662.24,502.87
2017,4,22,9,30,567.0,230.0,0.3,16.0,635.0,682.08,514.56
2017,4,22,9,45,504.0,268.5,0.35,16.5,642.0,692.48,518.92
2017,4,22,10,0,441.0,307.0,0.4,17.0,649.0,696.83,519.09
2017,4,22,10,15,501.0,299.5,0.4,17.0,701.5,756.05,559.69
2017,4,22,10,30,561.0,292.0,0.4,17.0,754.0,816.74,599.69
2017,4,22,10,45,500.5,322.0,0.45,17.0,742.0,805.93,590.34
2017,4,22,11,0,440.0,352.0,0.5,17.0,730.0,790.58,579.02
2017,4,22,11,15,390.5,382.5,0.5,17.0,722.0,776.2,567.84
2017,4,22,11,30,341.0,413.0,0.5,17.0,714.0,765.47,558.88
2017,4,22,11,45,334.5,418.5,0.5,17.0,715.5,768.16,560.37
2017,4,22,12,0,328.0,424.0,0.5,17.0,717.0,769.32,560.73
2017,4,22,12,15,364.0,406.5,0.5,16.5,731.5,786.66,574.44
2017,4,22,12,30,400.0,389.0,0.5,16.0,746.0,802.35,586.88
2017,4,22,12,45,409.0,380.5,0.5,16.0,743.0,805.66,589.2
2017,4,22,13,0,418.0,372.0,0.5,16.0,740.0,800.65,586.46
2017,4,22,13,15,358.0,388.5,0.5,16.0,699.5,747.96,550.33
2017,4,22,13,30,298.0,405.0,0.5,16.0,659.0,702.18,518.84
2017,4,22,13,45,273.5,398.0,0.5,16.0,626.0,665.29,494.32
2017,4,22,14,0,249.0,391.0,0.5,16.0,593.0,628.51,469.46
2017,4,22,14,15,356.5,340.0,0.5,15.5,617.5,659.39,496.1
2017,4,22,14,30,464.0,289.0,0.5,15.0,642.0,688.55,520.24
2017,4,22,14,45,400.0,296.0,0.5,14.5,589.5,622.38,473.94
2017,4,22,15,0,336.0,303.0,0.5,14.0,537.0,565.34,434.13
2017,4,22,15,15,295.0,291.0,0.5,13.5,487.5,509.12,394.72
2017,4,22,15,30,254.0,279.0,0.5,13.0,438.0,455.57,356.31
2017,4,22,15,45,275.5,252.5,0.5,13.0,413.5,429.11,337.88
2017,4,22,16,0,297.0,226.0,0.5,13.0,389.0,400.14,316.66
2017,4,22,16,15,352.5,193.0,0.5,13.0,368.5,379.78,301.55
2017,4,22,16,30,408.0,160.0,0.5,13.0,348.0,356.06,282.53
2017,4,22,16,45,538.0,122.5,0.5,13.0,339.5,349.43,274.83
2017,4,22,17,0,668.0,85.0,0.5,13.0,331.0,329.46,253.81
2017,4,22,17,15,618.5,78.5,0.5,12.5,278.5,269.06,202.18
2017,4,22,17,30,569.0,72.0,0.5,12.0,226.0,213.71,154.21
2017,4,22,17,45,510.0,61.0,0.5,12.0,177.0,157.46,105.95
2017,4,22,18,0,451.0,50.0,0.5,12.0,128.0,107.9,65.22
2017,4,22,18,15,333.5,38.5,0.5,11.5,85.5,60.42,32.1
2017,4,22,18,30,216.0,27.0,0.5,11.0,43.0,25.83,9.37
2017,4,22,18,45,108.0,13.5,0.5,10.5,21.5,13.27,0.0
2017,4,22,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,45,142.5,17.5,0.6,9.0,32.5,13.56,0.0
2017,4,23,6,0,285.0,35.0,0.6,9.0,65.0,46.26,23.78
2017,4,23,6,15,388.0,46.0,0.6,9.5,110.5,86.1,50.63
2017,4,23,6,30,491.0,57.0,0.6,10.0,156.0,137.97,90.53
2017,4,23,6,45,556.0,64.5,0.6,10.5,207.5,189.73,134.62
2017,4,23,7,0,621.0,72.0,0.6,11.0,259.0,248.71,185.74
2017,4,23,7,15,666.0,78.0,0.55,11.5,312.0,306.34,235.83
2017,4,23,7,30,711.0,84.0,0.5,12.0,365.0,368.3,288.03
2017,4,23,7,45,736.5,90.5,0.5,12.5,416.5,426.05,335.61
2017,4,23,8,0,762.0,97.0,0.5,13.0,468.0,485.4,382.6
2017,4,23,8,15,785.5,100.5,0.5,13.5,517.5,541.75,425.61
2017,4,23,8,30,809.0,104.0,0.5,14.0,567.0,598.82,467.55
2017,4,23,8,45,819.0,110.5,0.5,14.5,611.5,650.69,504.09
2017,4,23,9,0,829.0,117.0,0.5,15.0,656.0,701.5,538.66
2017,4,23,9,15,655.5,189.0,0.5,15.5,632.0,684.87,521.94
2017,4,23,9,30,482.0,261.0,0.5,16.0,608.0,648.88,491.98
2017,4,23,9,45,671.0,198.5,0.5,16.5,706.5,759.0,571.02
2017,4,23,10,0,860.0,136.0,0.5,17.0,805.0,874.6,644.64
2017,4,23,10,15,718.5,211.5,0.5,17.0,784.5,858.27,631.25
2017,4,23,10,30,577.0,287.0,0.5,17.0,764.0,826.64,606.74
2017,4,23,10,45,733.0,212.5,0.5,17.5,834.5,910.12,662.69
2017,4,23,11,0,889.0,138.0,0.5,18.0,905.0,985.69,707.06
2017,4,23,11,15,892.0,139.0,0.5,18.0,919.0,1003.77,716.48
2017,4,23,11,30,895.0,140.0,0.5,18.0,933.0,1018.6,724.92
2017,4,23,11,45,562.5,295.0,0.55,18.0,794.5,869.9,629.25
2017,4,23,12,0,230.0,450.0,0.6,18.0,656.0,692.48,504.9
2017,4,23,12,15,564.5,293.5,0.6,17.5,799.0,873.59,638.65
2017,4,23,12,30,899.0,137.0,0.6,17.0,942.0,1029.1,738.34
2017,4,23,12,45,889.5,140.5,0.6,17.0,930.5,1017.27,728.66
2017,4,23,13,0,880.0,144.0,0.6,17.0,919.0,1002.23,719.86
2017,4,23,13,15,875.5,143.0,0.6,17.0,902.5,984.25,709.34
2017,4,23,13,30,871.0,142.0,0.6,17.0,886.0,963.17,696.96
2017,4,23,13,45,701.5,219.5,0.65,17.0,807.5,878.58,644.88
2017,4,23,14,0,532.0,297.0,0.7,17.0,729.0,787.67,583.4
2017,4,23,14,15,689.0,214.5,0.7,16.5,753.0,823.12,614.49
2017,4,23,14,30,846.0,132.0,0.7,16.0,777.0,842.15,629.03
2017,4,23,14,45,832.5,130.0,0.7,16.0,739.5,799.26,601.21
2017,4,23,15,0,819.0,128.0,0.7,16.0,702.0,754.8,572.84
2017,4,23,15,15,803.0,125.0,0.7,15.5,659.5,706.23,542.12
2017,4,23,15,30,787.0,122.0,0.7,15.0,617.0,656.84,508.47
2017,4,23,15,45,758.5,121.0,0.7,15.0,569.0,601.72,468.58
2017,4,23,16,0,730.0,120.0,0.7,15.0,521.0,546.79,427.73
2017,4,23,16,15,701.5,115.0,0.7,14.5,471.0,489.0,384.29
2017,4,23,16,30,673.0,110.0,0.7,14.0,421.0,432.8,340.47
2017,4,23,16,45,641.0,102.5,0.7,13.5,370.5,374.52,293.51
2017,4,23,17,0,609.0,95.0,0.7,13.0,320.0,318.83,247.0
2017,4,23,17,15,557.0,87.0,0.7,12.5,269.0,259.4,196.62
2017,4,23,17,30,505.0,79.0,0.7,12.0,218.0,205.37,150.02
2017,4,23,17,45,441.0,67.5,0.7,11.5,170.5,151.29,104.16
2017,4,23,18,0,377.0,56.0,0.7,11.0,123.0,103.7,65.33
2017,4,23,18,15,267.0,42.5,0.65,10.5,82.0,59.04,33.54
2017,4,23,18,30,157.0,29.0,0.6,10.0,41.0,26.91,11.31
2017,4,23,18,45,78.5,14.5,0.6,10.0,20.5,14.25,0.0
2017,4,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,9.5,0.5,9.5,9.5,9.16,0.0
2017,4,24,6,0,0.0,19.0,0.5,10.0,19.0,18.33,9.43
2017,4,24,6,15,0.0,32.0,0.5,10.0,32.0,30.9,20.75
2017,4,24,6,30,0.0,45.0,0.5,10.0,45.0,43.47,31.94
2017,4,24,6,45,0.0,60.0,0.5,10.0,60.0,57.94,44.61
2017,4,24,7,0,0.0,75.0,0.5,10.0,75.0,72.46,57.11
2017,4,24,7,15,0.0,90.5,0.5,10.0,90.5,87.51,69.83
2017,4,24,7,30,0.0,106.0,0.5,10.0,106.0,102.62,82.38
2017,4,24,7,45,32.5,154.5,0.5,10.5,171.0,166.16,134.72
2017,4,24,8,0,65.0,203.0,0.5,11.0,236.0,232.79,188.01
2017,4,24,8,15,49.0,214.0,0.5,11.0,240.5,238.6,191.73
2017,4,24,8,30,33.0,225.0,0.5,11.0,245.0,242.71,194.25
2017,4,24,8,45,25.5,229.5,0.5,11.5,245.5,240.92,191.85
2017,4,24,9,0,18.0,234.0,0.5,12.0,246.0,241.36,191.2
2017,4,24,9,15,54.0,284.0,0.5,12.0,322.5,323.24,255.12
2017,4,24,9,30,90.0,334.0,0.5,12.0,399.0,404.8,316.35
2017,4,24,9,45,86.0,349.5,0.55,12.0,414.0,421.09,327.28
2017,4,24,10,0,82.0,365.0,0.6,12.0,429.0,436.89,338.42
2017,4,24,10,15,64.0,363.0,0.6,12.0,414.0,421.82,326.14
2017,4,24,10,30,46.0,361.0,0.6,12.0,399.0,405.51,313.2
2017,4,24,10,45,56.5,382.0,0.6,12.5,430.0,438.33,336.88
2017,4,24,11,0,67.0,403.0,0.6,13.0,461.0,471.46,360.0
2017,4,24,11,15,184.5,415.0,0.6,13.0,578.5,605.6,458.92
2017,4,24,11,30,302.0,427.0,0.6,13.0,696.0,742.52,554.31
2017,4,24,11,45,366.5,403.0,0.6,13.0,731.0,783.52,581.99
2017,4,24,12,0,431.0,379.0,0.6,13.0,766.0,830.44,614.42
2017,4,24,12,15,292.0,417.0,0.6,13.0,679.5,726.97,540.44
2017,4,24,12,30,153.0,455.0,0.6,13.0,593.0,621.47,464.8
2017,4,24,12,45,208.0,444.5,0.65,13.5,629.5,662.8,496.43
2017,4,24,13,0,263.0,434.0,0.7,14.0,666.0,709.76,529.59
2017,4,24,13,15,393.5,380.0,0.7,13.5,720.0,772.94,577.56
2017,4,24,13,30,524.0,326.0,0.7,13.0,774.0,837.3,625.11
2017,4,24,13,45,354.5,364.0,0.7,13.0,663.5,703.61,529.8
2017,4,24,14,0,185.0,402.0,0.7,13.0,553.0,576.69,438.11
2017,4,24,14,15,174.5,386.5,0.65,13.0,524.5,545.61,417.23
2017,4,24,14,30,164.0,371.0,0.6,13.0,496.0,514.6,395.17
2017,4,24,14,45,105.0,333.5,0.6,13.5,412.0,417.52,323.13
2017,4,24,15,0,46.0,296.0,0.6,14.0,328.0,330.4,257.17
2017,4,24,15,15,34.5,265.5,0.6,13.5,289.0,288.97,226.89
2017,4,24,15,30,23.0,235.0,0.6,13.0,250.0,245.17,193.8
2017,4,24,15,45,71.0,239.5,0.65,13.0,280.0,281.67,224.26
2017,4,24,16,0,119.0,244.0,0.7,13.0,310.0,313.12,249.69
2017,4,24,16,15,106.5,220.0,0.65,12.5,275.0,272.97,218.43
2017,4,24,16,30,94.0,196.0,0.6,12.0,240.0,237.14,190.53
2017,4,24,16,45,47.0,120.5,0.6,12.0,142.5,137.46,109.93
2017,4,24,17,0,0.0,45.0,0.6,12.0,45.0,43.46,31.72
2017,4,24,17,15,0.0,38.0,0.6,11.5,38.0,36.69,26.15
2017,4,24,17,30,0.0,31.0,0.6,11.0,31.0,29.92,20.35
2017,4,24,17,45,0.0,24.0,0.6,10.5,24.0,23.15,14.45
2017,4,24,18,0,0.0,17.0,0.6,10.0,17.0,16.39,8.48
2017,4,24,18,15,0.0,11.5,0.6,10.0,11.5,11.08,3.69
2017,4,24,18,30,0.0,6.0,0.6,10.0,6.0,5.78,0.0
2017,4,24,18,45,0.0,3.0,0.6,10.0,3.0,2.95,0.0
2017,4,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,16.5,0.4,9.0,16.5,15.93,2.6
2017,4,25,6,0,0.0,33.0,0.4,9.0,33.0,31.6,20.56
2017,4,25,6,15,5.0,53.0,0.4,9.0,54.0,51.24,37.99
2017,4,25,6,30,10.0,73.0,0.4,9.0,75.0,71.72,55.85
2017,4,25,6,45,20.0,93.5,0.4,9.5,99.0,94.53,75.18
2017,4,25,7,0,30.0,114.0,0.4,10.0,123.0,119.16,95.77
2017,4,25,7,15,35.5,135.0,0.4,10.5,148.0,143.69,116.02
2017,4,25,7,30,41.0,156.0,0.4,11.0,173.0,168.91,136.43
2017,4,25,7,45,20.5,82.5,0.45,11.5,91.0,89.86,70.74
2017,4,25,8,0,0.0,9.0,0.5,12.0,9.0,8.69,1.8
2017,4,25,8,15,177.5,120.0,0.5,12.5,223.0,221.12,180.54
2017,4,25,8,30,355.0,231.0,0.5,13.0,437.0,450.54,357.63
2017,4,25,8,45,356.5,252.0,0.5,13.5,472.5,490.49,384.03
2017,4,25,9,0,358.0,273.0,0.5,14.0,508.0,529.82,411.24
2017,4,25,9,15,354.0,293.5,0.5,14.5,538.0,563.86,433.89
2017,4,25,9,30,350.0,314.0,0.5,15.0,568.0,596.67,455.19
2017,4,25,9,45,401.0,310.0,0.5,15.5,614.0,647.71,490.38
2017,4,25,10,0,452.0,306.0,0.5,16.0,660.0,706.68,529.84
2017,4,25,10,15,246.0,329.0,0.5,16.0,522.5,558.63,421.53
2017,4,25,10,30,40.0,352.0,0.5,16.0,385.0,390.68,295.76
2017,4,25,10,45,74.5,389.5,0.5,16.0,453.5,462.68,350.12
