Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,11,0,109.0,427.0,0.5,16.0,522.0,536.08,402.01
2017,4,25,11,15,107.0,433.5,0.5,16.0,528.0,542.92,405.59
2017,4,25,11,30,105.0,440.0,0.5,16.0,534.0,549.27,409.62
2017,4,25,11,45,75.0,418.5,0.5,16.5,485.5,498.35,372.13
2017,4,25,12,0,45.0,397.0,0.5,17.0,437.0,446.75,334.35
2017,4,25,12,15,74.0,421.0,0.5,16.5,487.5,500.45,374.57
2017,4,25,12,30,103.0,445.0,0.5,16.0,538.0,553.81,412.98
2017,4,25,12,45,88.5,432.5,0.55,16.0,512.0,525.72,392.91
2017,4,25,13,0,74.0,420.0,0.6,16.0,486.0,497.52,373.47
2017,4,25,13,15,52.0,381.5,0.55,16.0,427.0,435.19,328.53
2017,4,25,13,30,30.0,343.0,0.5,16.0,368.0,373.61,283.66
2017,4,25,13,45,106.0,373.0,0.5,16.0,460.5,479.83,364.05
2017,4,25,14,0,182.0,403.0,0.5,16.0,553.0,574.98,432.49
2017,4,25,14,15,105.0,351.0,0.5,15.5,437.0,449.21,341.5
2017,4,25,14,30,28.0,299.0,0.5,15.0,321.0,322.43,248.04
2017,4,25,14,45,29.5,288.5,0.55,15.0,311.0,311.62,241.59
2017,4,25,15,0,31.0,278.0,0.6,15.0,301.0,300.64,234.04
2017,4,25,15,15,41.0,272.0,0.55,15.0,300.0,300.1,234.32
2017,4,25,15,30,51.0,266.0,0.5,15.0,299.0,298.61,233.74
2017,4,25,15,45,30.0,225.0,0.5,15.0,244.5,241.46,189.75
2017,4,25,16,0,9.0,184.0,0.5,15.0,190.0,184.33,145.23
2017,4,25,16,15,27.0,184.5,0.5,14.5,198.5,195.79,155.59
2017,4,25,16,30,45.0,185.0,0.5,14.0,207.0,203.04,162.04
2017,4,25,16,45,31.0,160.0,0.5,14.0,174.0,169.62,135.3
2017,4,25,17,0,17.0,135.0,0.5,14.0,141.0,136.87,109.01
2017,4,25,17,15,10.5,115.5,0.45,13.5,119.0,114.78,91.22
2017,4,25,17,30,4.0,96.0,0.4,13.0,97.0,93.48,73.78
2017,4,25,17,45,2.0,75.5,0.4,13.0,76.0,72.94,56.39
2017,4,25,18,0,0.0,55.0,0.4,13.0,55.0,52.77,39.06
2017,4,25,18,15,0.0,37.0,0.4,12.5,37.0,35.52,23.96
2017,4,25,18,30,0.0,19.0,0.4,12.0,19.0,18.34,7.85
2017,4,25,18,45,0.0,9.5,0.4,11.5,9.5,9.34,0.0
2017,4,25,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,9.5,0.4,12.0,9.5,9.16,0.0
2017,4,26,6,0,0.0,19.0,0.4,12.0,19.0,18.33,9.5
2017,4,26,6,15,0.0,30.5,0.4,12.0,30.5,29.44,19.42
2017,4,26,6,30,0.0,42.0,0.4,12.0,42.0,40.57,29.25
2017,4,26,6,45,0.0,55.5,0.45,12.5,55.5,53.63,40.52
2017,4,26,7,0,0.0,69.0,0.5,13.0,69.0,66.68,51.54
2017,4,26,7,15,0.0,83.0,0.5,13.0,83.0,80.24,62.9
2017,4,26,7,30,0.0,97.0,0.5,13.0,97.0,93.86,74.1
2017,4,26,7,45,23.0,148.0,0.5,13.0,159.5,155.46,124.69
2017,4,26,8,0,46.0,199.0,0.5,13.0,222.0,219.25,175.68
2017,4,26,8,15,53.0,222.5,0.5,13.0,252.0,249.36,198.85
2017,4,26,8,30,60.0,246.0,0.5,13.0,282.0,280.18,222.43
2017,4,26,8,45,144.5,273.5,0.5,13.0,367.0,370.23,292.57
2017,4,26,9,0,229.0,301.0,0.5,13.0,452.0,464.38,363.32
2017,4,26,9,15,129.5,294.0,0.5,13.0,380.5,393.93,307.53
2017,4,26,9,30,30.0,287.0,0.5,13.0,309.0,309.93,241.49
2017,4,26,9,45,60.5,329.5,0.5,13.5,376.5,379.66,294.59
2017,4,26,10,0,91.0,372.0,0.5,14.0,444.0,451.64,346.6
2017,4,26,10,15,60.0,351.0,0.5,14.0,399.5,405.76,311.07
2017,4,26,10,30,29.0,330.0,0.5,14.0,355.0,357.96,274.81
2017,4,26,10,45,64.5,377.5,0.5,14.0,434.0,440.87,336.96
2017,4,26,11,0,100.0,425.0,0.5,14.0,513.0,525.4,397.34
2017,4,26,11,15,230.0,417.5,0.5,14.0,622.5,651.94,488.78
2017,4,26,11,30,360.0,410.0,0.5,14.0,732.0,781.38,577.82
2017,4,26,11,45,298.5,431.5,0.5,14.0,699.5,746.8,550.71
2017,4,26,12,0,237.0,453.0,0.5,14.0,667.0,702.47,519.34
2017,4,26,12,15,348.5,412.5,0.5,14.0,727.0,778.07,574.31
2017,4,26,12,30,460.0,372.0,0.5,14.0,787.0,850.96,624.61
2017,4,26,12,45,352.5,406.0,0.5,14.0,722.5,771.18,568.0
2017,4,26,13,0,245.0,440.0,0.5,14.0,658.0,691.1,512.13
2017,4,26,13,15,177.0,431.5,0.5,14.0,587.5,613.49,458.38
2017,4,26,13,30,109.0,423.0,0.5,14.0,517.0,530.28,399.34
2017,4,26,13,45,103.0,408.5,0.55,14.0,495.5,507.03,384.47
2017,4,26,14,0,97.0,394.0,0.6,14.0,474.0,483.73,368.71
2017,4,26,14,15,188.0,376.0,0.6,14.0,523.5,546.15,417.15
2017,4,26,14,30,279.0,358.0,0.6,14.0,573.0,601.74,458.82
2017,4,26,14,45,308.5,332.5,0.6,14.5,559.5,587.99,449.13
2017,4,26,15,0,338.0,307.0,0.6,15.0,546.0,571.26,437.99
2017,4,26,15,15,288.0,296.5,0.6,15.0,492.0,509.95,393.59
2017,4,26,15,30,238.0,286.0,0.6,15.0,438.0,448.03,348.4
2017,4,26,15,45,346.0,240.5,0.6,15.0,443.0,461.28,361.07
2017,4,26,16,0,454.0,195.0,0.6,15.0,448.0,463.37,363.72
2017,4,26,16,15,380.5,189.5,0.6,14.5,388.0,391.92,309.26
2017,4,26,16,30,307.0,184.0,0.6,14.0,328.0,330.73,262.09
2017,4,26,16,45,489.5,133.5,0.6,14.0,332.5,342.03,269.17
2017,4,26,17,0,672.0,83.0,0.6,14.0,337.0,331.82,255.56
2017,4,26,17,15,625.5,76.5,0.6,13.5,285.5,272.08,204.48
2017,4,26,17,30,579.0,70.0,0.6,13.0,234.0,217.03,156.73
2017,4,26,17,45,516.5,61.5,0.6,13.0,185.0,161.82,109.44
2017,4,26,18,0,454.0,53.0,0.6,13.0,136.0,113.67,69.85
2017,4,26,18,15,345.0,41.5,0.6,12.5,93.0,66.1,36.08
2017,4,26,18,30,236.0,30.0,0.6,12.0,50.0,30.58,13.83
2017,4,26,18,45,118.0,15.0,0.6,12.0,25.0,14.74,0.0
2017,4,26,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.0,0.55,7.0,5.0,0.0,0.0
2017,4,27,5,30,0.0,10.0,0.5,7.0,10.0,9.83,0.0
2017,4,27,5,45,118.5,26.0,0.5,7.5,40.0,21.29,8.67
2017,4,27,6,0,237.0,42.0,0.5,8.0,70.0,52.42,30.24
2017,4,27,6,15,310.5,56.0,0.5,8.5,112.0,89.9,57.48
2017,4,27,6,30,384.0,70.0,0.5,9.0,154.0,135.9,94.29
2017,4,27,6,45,430.0,83.5,0.5,10.0,200.5,183.39,134.89
2017,4,27,7,0,476.0,97.0,0.5,11.0,247.0,235.97,179.96
2017,4,27,7,15,538.0,97.0,0.5,11.5,295.0,287.04,223.43
2017,4,27,7,30,600.0,97.0,0.5,12.0,343.0,343.13,270.32
2017,4,27,7,45,652.5,106.0,0.5,13.0,405.5,409.83,323.57
2017,4,27,8,0,705.0,115.0,0.5,14.0,468.0,481.13,378.21
2017,4,27,8,15,728.5,120.0,0.5,14.5,516.5,536.28,419.67
2017,4,27,8,30,752.0,125.0,0.5,15.0,565.0,592.31,460.42
2017,4,27,8,45,754.0,136.0,0.5,15.5,606.5,640.98,494.23
2017,4,27,9,0,756.0,147.0,0.5,16.0,648.0,688.05,525.83
2017,4,27,9,15,770.5,150.0,0.5,16.0,687.5,734.35,557.31
2017,4,27,9,30,785.0,153.0,0.5,16.0,727.0,778.01,585.15
2017,4,27,9,45,814.0,145.5,0.5,16.5,765.0,822.92,612.24
2017,4,27,10,0,843.0,138.0,0.5,17.0,803.0,867.1,638.32
2017,4,27,10,15,850.5,140.0,0.5,17.0,831.5,901.24,658.74
2017,4,27,10,30,858.0,142.0,0.5,17.0,860.0,932.92,677.58
2017,4,27,10,45,860.0,145.5,0.5,17.5,880.5,958.41,691.16
2017,4,27,11,0,862.0,149.0,0.5,18.0,901.0,980.88,702.86
2017,4,27,11,15,865.5,150.0,0.5,18.0,915.0,999.06,713.26
2017,4,27,11,30,869.0,151.0,0.5,18.0,929.0,1008.1,718.15
2017,4,27,11,45,874.0,148.5,0.55,18.5,936.0,1017.6,723.42
2017,4,27,12,0,879.0,146.0,0.6,19.0,943.0,1023.85,726.78
2017,4,27,12,15,878.0,146.0,0.6,19.0,941.0,1023.41,726.38
2017,4,27,12,30,877.0,146.0,0.6,19.0,939.0,1019.62,724.16
2017,4,27,12,45,888.0,136.5,0.65,19.0,933.0,1014.51,722.47
2017,4,27,13,0,899.0,127.0,0.7,19.0,927.0,1005.81,718.66
2017,4,27,13,15,895.0,126.0,0.7,18.5,910.5,987.95,709.5
2017,4,27,13,30,891.0,125.0,0.7,18.0,894.0,966.94,698.49
2017,4,27,13,45,875.5,129.5,0.7,18.0,868.0,938.04,681.22
2017,4,27,14,0,860.0,134.0,0.7,18.0,842.0,906.76,662.45
2017,4,27,14,15,852.0,132.5,0.7,17.5,812.0,877.65,646.21
2017,4,27,14,30,844.0,131.0,0.7,17.0,782.0,841.87,625.37
2017,4,27,14,45,834.0,128.0,0.75,17.0,745.5,800.79,600.48
2017,4,27,15,0,824.0,125.0,0.8,17.0,709.0,757.93,573.97
2017,4,27,15,15,809.5,121.5,0.8,16.5,667.5,709.76,543.63
2017,4,27,15,30,795.0,118.0,0.8,16.0,626.0,660.65,510.49
2017,4,27,15,45,785.5,111.0,0.8,16.0,582.0,610.39,474.44
2017,4,27,16,0,776.0,104.0,0.8,16.0,538.0,559.24,436.6
2017,4,27,16,15,752.0,99.5,0.8,15.5,488.5,502.33,393.84
2017,4,27,16,30,728.0,95.0,0.8,15.0,439.0,446.27,350.15
2017,4,27,16,45,697.0,89.5,0.8,14.5,388.0,387.63,302.86
2017,4,27,17,0,666.0,84.0,0.8,14.0,337.0,331.36,255.8
2017,4,27,17,15,620.0,77.5,0.75,13.5,286.0,272.1,205.14
2017,4,27,17,30,574.0,71.0,0.7,13.0,235.0,217.46,157.54
2017,4,27,17,45,508.0,62.5,0.7,12.5,186.0,161.8,110.18
2017,4,27,18,0,442.0,54.0,0.7,12.0,137.0,113.59,70.69
2017,4,27,18,15,339.0,42.5,0.7,11.5,94.5,67.07,37.24
2017,4,27,18,30,236.0,31.0,0.7,11.0,52.0,31.87,15.03
2017,4,27,18,45,118.0,15.5,0.7,10.5,26.0,15.24,0.0
2017,4,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,5,15,26.5,6.0,0.6,6.5,6.5,0.0,0.0
2017,4,28,5,30,53.0,12.0,0.6,7.0,13.0,11.8,0.0
2017,4,28,5,45,201.5,26.5,0.6,7.5,48.5,22.83,10.8
2017,4,28,6,0,350.0,41.0,0.6,8.0,84.0,60.24,32.79
2017,4,28,6,15,444.0,51.0,0.55,8.5,132.5,103.05,62.73
2017,4,28,6,30,538.0,61.0,0.5,9.0,181.0,156.79,105.42
2017,4,28,6,45,603.0,67.5,0.5,10.0,234.5,210.93,151.72
2017,4,28,7,0,668.0,74.0,0.5,11.0,288.0,272.18,204.39
2017,4,28,7,15,709.0,79.5,0.5,11.5,341.5,330.81,255.22
2017,4,28,7,30,750.0,85.0,0.5,12.0,395.0,393.23,307.64
2017,4,28,7,45,779.0,89.5,0.55,12.5,448.0,452.88,356.59
2017,4,28,8,0,808.0,94.0,0.6,13.0,501.0,513.97,404.93
2017,4,28,8,15,829.5,97.5,0.55,13.5,551.0,571.35,447.84
2017,4,28,8,30,851.0,101.0,0.5,14.0,601.0,629.19,489.27
2017,4,28,8,45,867.5,103.0,0.5,14.5,647.5,682.33,526.39
2017,4,28,9,0,884.0,105.0,0.5,15.0,694.0,734.85,561.1
2017,4,28,9,15,895.5,107.5,0.45,15.5,735.0,780.89,588.48
2017,4,28,9,30,907.0,110.0,0.4,16.0,776.0,827.37,615.51
2017,4,28,9,45,915.5,111.5,0.4,16.5,811.0,868.54,639.39
2017,4,28,10,0,924.0,113.0,0.4,17.0,846.0,907.44,661.49
2017,4,28,10,15,930.5,114.5,0.4,17.0,874.0,942.12,681.91
2017,4,28,10,30,937.0,116.0,0.4,17.0,902.0,974.03,700.49
2017,4,28,10,45,943.0,115.5,0.4,17.5,924.0,1000.47,714.28
2017,4,28,11,0,949.0,115.0,0.4,18.0,946.0,1023.79,726.17
2017,4,28,11,15,951.5,115.5,0.4,18.0,960.0,1041.53,736.06
2017,4,28,11,30,954.0,116.0,0.4,18.0,974.0,1055.82,744.01
2017,4,28,11,45,956.5,115.5,0.4,18.5,980.5,1065.54,747.95
2017,4,28,12,0,959.0,115.0,0.4,19.0,987.0,1071.67,749.9
2017,4,28,12,15,958.0,115.0,0.4,19.0,985.0,1071.24,749.51
2017,4,28,12,30,957.0,115.0,0.4,19.0,983.0,1067.16,747.18
2017,4,28,12,45,955.0,114.5,0.4,19.5,973.5,1057.98,740.57
2017,4,28,13,0,953.0,114.0,0.4,20.0,964.0,1045.24,732.03
2017,4,28,13,15,949.0,113.0,0.4,20.0,946.5,1026.58,721.46
2017,4,28,13,30,945.0,112.0,0.4,20.0,929.0,1004.58,708.99
2017,4,28,13,45,937.5,111.5,0.4,20.0,903.5,976.68,692.96
2017,4,28,14,0,930.0,111.0,0.4,20.0,878.0,945.84,675.15
2017,4,28,14,15,922.0,109.5,0.4,19.5,846.5,910.78,655.85
2017,4,28,14,30,914.0,108.0,0.4,19.0,815.0,873.18,634.73
2017,4,28,14,45,904.0,105.5,0.4,19.0,777.5,830.62,608.95
2017,4,28,15,0,894.0,103.0,0.4,19.0,740.0,786.08,581.58
2017,4,28,15,15,880.0,100.5,0.4,18.5,696.5,736.92,551.74
2017,4,28,15,30,866.0,98.0,0.4,18.0,653.0,686.59,520.08
2017,4,28,15,45,850.5,94.5,0.4,18.0,606.0,634.72,483.77
2017,4,28,16,0,835.0,91.0,0.4,18.0,559.0,580.68,444.78
2017,4,28,16,15,811.5,87.5,0.35,17.5,508.5,522.21,401.48
2017,4,28,16,30,788.0,84.0,0.3,17.0,458.0,464.61,357.28
2017,4,28,16,45,757.0,79.5,0.3,17.0,405.5,403.99,309.01
2017,4,28,17,0,726.0,75.0,0.3,17.0,353.0,345.67,260.87
2017,4,28,17,15,681.5,69.5,0.35,16.0,300.0,284.05,210.05
2017,4,28,17,30,637.0,64.0,0.4,15.0,247.0,227.36,161.82
2017,4,28,17,45,570.0,57.0,0.45,14.5,196.5,169.37,112.92
2017,4,28,18,0,503.0,50.0,0.5,14.0,146.0,118.88,71.82
2017,4,28,18,15,398.0,40.0,0.55,13.0,101.5,70.01,37.11
2017,4,28,18,30,293.0,30.0,0.6,12.0,57.0,33.31,15.2
2017,4,28,18,45,146.5,15.0,0.7,11.5,28.5,11.55,0.0
2017,4,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,5,15,51.0,6.5,0.65,8.5,8.0,0.0,0.0
2017,4,29,5,30,102.0,13.0,0.6,9.0,16.0,12.78,0.0
2017,4,29,5,45,250.5,25.0,0.55,10.0,52.0,22.88,9.01
2017,4,29,6,0,399.0,37.0,0.5,11.0,88.0,60.51,30.75
2017,4,29,6,15,486.5,45.5,0.45,12.0,136.0,104.11,60.94
2017,4,29,6,30,574.0,54.0,0.4,13.0,184.0,157.83,103.32
2017,4,29,6,45,632.0,60.0,0.4,14.0,236.5,211.91,149.37
2017,4,29,7,0,690.0,66.0,0.4,15.0,289.0,272.26,200.88
2017,4,29,7,15,728.0,70.5,0.35,15.5,342.0,330.59,250.63
2017,4,29,7,30,766.0,75.0,0.3,16.0,395.0,391.65,300.89
2017,4,29,7,45,793.0,79.0,0.3,16.5,447.0,450.24,347.8
2017,4,29,8,0,820.0,83.0,0.3,17.0,499.0,510.44,394.06
2017,4,29,8,15,839.5,86.0,0.3,17.5,548.5,566.67,435.64
2017,4,29,8,30,859.0,89.0,0.3,18.0,598.0,623.14,475.79
2017,4,29,8,45,873.5,92.0,0.3,18.5,643.0,674.77,511.13
2017,4,29,9,0,888.0,95.0,0.3,19.0,688.0,726.74,544.23
2017,4,29,9,15,899.0,97.0,0.25,19.5,729.0,774.0,571.86
2017,4,29,9,30,910.0,99.0,0.2,20.0,770.0,819.62,597.82
2017,4,29,9,45,918.5,100.5,0.2,20.5,804.5,860.82,621.22
2017,4,29,10,0,927.0,102.0,0.2,21.0,839.0,899.74,642.87
2017,4,29,10,15,933.5,103.5,0.2,21.0,867.5,934.44,662.86
2017,4,29,10,30,940.0,105.0,0.2,21.0,896.0,966.36,681.07
2017,4,29,10,45,943.0,106.5,0.2,21.5,917.0,992.09,694.12
2017,4,29,11,0,946.0,108.0,0.2,22.0,938.0,1014.59,705.25
2017,4,29,11,15,948.5,108.5,0.2,22.0,952.0,1032.23,714.89
2017,4,29,11,30,951.0,109.0,0.2,22.0,966.0,1046.44,722.63
2017,4,29,11,45,950.5,110.0,0.2,22.5,971.5,1054.7,725.6
2017,4,29,12,0,950.0,111.0,0.2,23.0,977.0,1059.36,726.66
2017,4,29,12,15,949.0,111.0,0.2,23.0,975.0,1058.89,726.28
2017,4,29,12,30,948.0,111.0,0.2,23.0,973.0,1054.81,724.0
2017,4,29,12,45,947.5,109.5,0.25,23.0,963.5,1046.1,720.26
2017,4,29,13,0,947.0,108.0,0.3,23.0,954.0,1033.83,714.63
2017,4,29,13,15,943.0,107.0,0.3,23.0,937.0,1015.25,704.22
2017,4,29,13,30,939.0,106.0,0.3,23.0,920.0,993.35,691.97
2017,4,29,13,45,932.5,105.0,0.3,23.0,895.0,965.96,676.45
2017,4,29,14,0,926.0,104.0,0.3,23.0,870.0,935.63,659.15
2017,4,29,14,15,918.5,103.0,0.3,22.5,839.0,901.64,640.75
2017,4,29,14,30,911.0,102.0,0.3,22.0,808.0,865.11,620.56
2017,4,29,14,45,900.0,100.5,0.3,22.0,771.0,822.92,595.33
2017,4,29,15,0,889.0,99.0,0.3,22.0,734.0,778.83,568.6
2017,4,29,15,15,876.0,96.5,0.3,21.5,691.5,730.62,539.77
2017,4,29,15,30,863.0,94.0,0.3,21.0,649.0,681.17,509.28
2017,4,29,15,45,845.5,91.5,0.3,21.0,602.5,629.19,473.34
2017,4,29,16,0,828.0,89.0,0.3,21.0,556.0,575.31,434.97
2017,4,29,16,15,805.5,85.5,0.3,20.5,506.0,517.74,393.41
2017,4,29,16,30,783.0,82.0,0.3,20.0,456.0,460.97,350.77
2017,4,29,16,45,752.0,78.0,0.35,19.5,404.0,401.16,304.52
2017,4,29,17,0,721.0,74.0,0.4,19.0,352.0,343.64,258.11
2017,4,29,17,15,678.0,68.5,0.4,18.0,300.0,282.76,207.88
2017,4,29,17,30,635.0,63.0,0.4,17.0,248.0,226.65,160.26
2017,4,29,17,45,567.5,56.5,0.4,16.5,197.5,169.14,112.02
2017,4,29,18,0,500.0,50.0,0.4,16.0,147.0,119.15,71.61
2017,4,29,18,15,398.0,40.0,0.4,15.0,102.5,70.58,37.19
2017,4,29,18,30,296.0,30.0,0.4,14.0,58.0,33.81,15.39
2017,4,29,18,45,148.0,15.0,0.45,13.5,29.0,11.43,0.0
2017,4,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,5,15,46.0,7.0,0.7,10.5,8.5,0.0,0.0
2017,4,30,5,30,92.0,14.0,0.6,11.0,17.0,13.76,0.0
2017,4,30,5,45,229.5,26.5,0.55,12.0,52.0,24.74,10.56
2017,4,30,6,0,367.0,39.0,0.5,13.0,87.0,61.2,32.02
2017,4,30,6,15,452.5,48.0,0.45,13.5,133.5,103.39,61.48
2017,4,30,6,30,538.0,57.0,0.4,14.0,180.0,155.45,102.62
2017,4,30,6,45,599.0,62.5,0.35,15.0,231.5,207.82,146.77
2017,4,30,7,0,660.0,68.0,0.3,16.0,283.0,266.79,196.52
2017,4,30,7,15,698.0,72.5,0.3,16.5,335.0,323.49,244.72
2017,4,30,7,30,736.0,77.0,0.3,17.0,387.0,382.93,293.68
2017,4,30,7,45,767.0,80.0,0.3,18.0,438.5,440.73,339.14
2017,4,30,8,0,798.0,83.0,0.3,19.0,490.0,500.6,384.21
2017,4,30,8,15,818.0,86.0,0.25,19.5,538.5,555.97,424.39
2017,4,30,8,30,838.0,89.0,0.2,20.0,587.0,611.67,463.14
2017,4,30,8,45,854.5,91.0,0.2,20.5,632.5,662.58,497.74
2017,4,30,9,0,871.0,93.0,0.2,21.0,678.0,714.04,530.24
2017,4,30,9,15,882.5,95.0,0.2,21.5,718.0,760.9,558.26
2017,4,30,9,30,894.0,97.0,0.2,22.0,758.0,806.22,584.75
2017,4,30,9,45,906.0,96.5,0.2,22.5,793.0,847.57,608.22
2017,4,30,10,0,918.0,96.0,0.2,23.0,828.0,886.93,630.09
2017,4,30,10,15,924.0,97.5,0.2,23.0,856.0,920.85,649.56
2017,4,30,10,30,930.0,99.0,0.2,23.0,884.0,952.02,667.27
2017,4,30,10,45,934.0,100.0,0.25,23.5,905.0,977.87,681.4
2017,4,30,11,0,938.0,101.0,0.3,24.0,926.0,1000.57,693.75
2017,4,30,11,15,941.0,101.5,0.3,24.0,940.0,1018.52,703.59
2017,4,30,11,30,944.0,102.0,0.3,24.0,954.0,1033.08,711.56
2017,4,30,11,45,944.5,102.5,0.3,24.0,960.5,1041.7,716.15
2017,4,30,12,0,945.0,103.0,0.3,24.0,967.0,1046.78,718.86
2017,4,30,12,15,945.0,103.0,0.3,24.0,965.5,1047.26,719.04
2017,4,30,12,30,945.0,103.0,0.3,24.0,964.0,1044.16,717.31
2017,4,30,12,45,934.0,108.5,0.3,24.0,952.5,1032.46,710.67
2017,4,30,13,0,923.0,114.0,0.3,24.0,941.0,1017.43,702.3
2017,4,30,13,15,919.5,113.0,0.3,24.0,924.5,999.66,692.4
2017,4,30,13,30,916.0,112.0,0.3,24.0,908.0,978.65,680.64
2017,4,30,13,45,911.5,110.5,0.35,24.0,884.5,953.07,667.24
2017,4,30,14,0,907.0,109.0,0.4,24.0,861.0,924.52,652.0
2017,4,30,14,15,899.5,107.5,0.4,23.5,830.5,890.56,633.48
2017,4,30,14,30,892.0,106.0,0.4,23.0,800.0,854.12,613.23
2017,4,30,14,45,883.0,103.5,0.4,23.0,763.5,813.15,588.66
2017,4,30,15,0,874.0,101.0,0.4,23.0,727.0,770.2,562.53
2017,4,30,15,15,861.0,99.0,0.4,22.5,685.5,723.13,534.32
2017,4,30,15,30,848.0,97.0,0.4,22.0,644.0,676.49,505.44
2017,4,30,15,45,832.0,93.5,0.4,22.0,598.0,623.5,468.83
2017,4,30,16,0,816.0,90.0,0.4,22.0,552.0,570.12,430.82
2017,4,30,16,15,793.5,86.5,0.4,21.5,502.5,513.17,389.69
2017,4,30,16,30,771.0,83.0,0.4,21.0,453.0,457.04,347.52
2017,4,30,16,45,742.5,78.5,0.45,20.5,402.0,398.43,302.17
2017,4,30,17,0,714.0,74.0,0.5,20.0,351.0,341.87,256.5
2017,4,30,17,15,671.0,69.0,0.5,19.0,299.5,281.86,207.04
2017,4,30,17,30,628.0,64.0,0.5,18.0,248.0,226.63,160.22
2017,4,30,17,45,564.5,57.0,0.5,17.5,198.0,169.78,112.47
2017,4,30,18,0,501.0,50.0,0.5,17.0,148.0,120.0,72.09
2017,4,30,18,15,400.0,40.5,0.5,16.5,104.0,71.82,37.85
2017,4,30,18,30,299.0,31.0,0.5,16.0,60.0,35.32,16.3
2017,4,30,18,45,149.5,15.5,0.5,15.5,30.0,11.78,0.0
2017,4,30,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,5,15,70.0,7.5,0.5,11.5,10.0,7.37,0.0
2017,5,1,5,30,140.0,15.0,0.5,12.0,20.0,14.74,0.0
2017,5,1,5,45,277.5,26.0,0.5,13.0,56.5,25.63,10.7
2017,5,1,6,0,415.0,37.0,0.5,14.0,93.0,63.65,32.02
2017,5,1,6,15,497.0,45.0,0.45,14.5,140.5,107.35,62.63
2017,5,1,6,30,579.0,53.0,0.4,15.0,188.0,160.48,104.84
2017,5,1,6,45,635.0,58.0,0.4,16.0,239.5,213.53,149.91
2017,5,1,7,0,691.0,63.0,0.4,17.0,291.0,273.27,200.62
2017,5,1,7,15,727.0,67.5,0.35,17.5,343.0,330.26,248.94
2017,5,1,7,30,763.0,72.0,0.3,18.0,395.0,390.44,298.13
2017,5,1,7,45,788.0,75.5,0.3,19.0,446.0,447.36,342.77
2017,5,1,8,0,813.0,79.0,0.3,20.0,497.0,505.68,386.49
2017,5,1,8,15,832.0,81.5,0.3,20.5,545.0,560.66,426.73
2017,5,1,8,30,851.0,84.0,0.3,21.0,593.0,614.76,464.87
2017,5,1,8,45,866.0,86.0,0.3,21.5,637.5,666.36,499.88
2017,5,1,9,0,881.0,88.0,0.3,22.0,682.0,717.2,531.6
2017,5,1,9,15,891.0,89.5,0.25,22.5,721.0,762.76,557.95
2017,5,1,9,30,901.0,91.0,0.2,23.0,760.0,806.65,582.66
2017,5,1,9,45,913.5,89.5,0.2,23.5,794.5,847.54,605.76
2017,5,1,10,0,926.0,88.0,0.2,24.0,829.0,886.45,627.27
2017,5,1,10,15,931.0,89.0,0.2,24.0,855.5,919.14,645.91
2017,5,1,10,30,936.0,90.0,0.2,24.0,882.0,948.99,662.79
2017,5,1,10,45,939.5,90.5,0.2,24.5,902.5,973.93,675.36
2017,5,1,11,0,943.0,91.0,0.2,25.0,923.0,995.69,686.03
2017,5,1,11,15,944.5,91.5,0.2,25.0,936.0,1012.22,694.98
2017,5,1,11,30,946.0,92.0,0.2,25.0,949.0,1025.3,702.06
2017,5,1,11,45,946.0,92.5,0.25,25.0,954.0,1033.41,707.42
2017,5,1,12,0,946.0,93.0,0.3,25.0,959.0,1037.96,710.96
2017,5,1,12,15,945.5,93.0,0.3,25.0,958.0,1037.92,710.84
2017,5,1,12,30,945.0,93.0,0.3,25.0,957.0,1034.3,708.82
2017,5,1,12,45,932.0,100.0,0.3,25.5,944.5,1022.21,700.6
2017,5,1,13,0,919.0,107.0,0.3,26.0,932.0,1006.84,690.68
2017,5,1,13,15,916.0,106.0,0.3,25.5,916.5,989.59,682.48
2017,5,1,13,30,913.0,105.0,0.3,25.0,901.0,969.11,672.36
2017,5,1,13,45,911.5,102.5,0.35,25.0,878.5,945.31,660.02
2017,5,1,14,0,910.0,100.0,0.4,25.0,856.0,918.4,645.76
2017,5,1,14,15,903.5,99.0,0.4,25.0,826.5,885.76,626.84
2017,5,1,14,30,897.0,98.0,0.4,25.0,797.0,850.56,606.26
2017,5,1,14,45,889.0,95.5,0.4,25.0,761.5,810.24,582.24
2017,5,1,15,0,881.0,93.0,0.4,25.0,726.0,767.86,556.65
2017,5,1,15,15,868.5,90.5,0.4,24.5,684.5,720.39,528.36
2017,5,1,15,30,856.0,88.0,0.4,24.0,643.0,671.67,498.67
2017,5,1,15,45,837.0,86.5,0.4,23.5,596.5,618.89,463.29
2017,5,1,16,0,818.0,85.0,0.4,23.0,550.0,566.83,427.07
2017,5,1,16,15,795.5,82.0,0.4,22.5,501.0,510.35,386.36
2017,5,1,16,30,773.0,79.0,0.4,22.0,452.0,454.68,344.63
2017,5,1,16,45,737.0,76.5,0.4,22.0,400.0,394.85,297.65
2017,5,1,17,0,701.0,74.0,0.4,22.0,348.0,337.84,251.34
2017,5,1,17,15,658.5,69.0,0.4,21.0,297.0,278.7,203.1
2017,5,1,17,30,616.0,64.0,0.4,20.0,246.0,224.3,157.45
2017,5,1,17,45,549.5,57.5,0.45,19.5,196.5,167.98,110.8
2017,5,1,18,0,483.0,51.0,0.5,19.0,147.0,119.05,71.58
2017,5,1,18,15,385.5,41.0,0.5,18.5,103.5,71.61,37.87
2017,5,1,18,30,288.0,31.0,0.5,18.0,60.0,35.41,16.36
2017,5,1,18,45,144.0,15.5,0.5,17.5,30.0,11.67,0.0
2017,5,1,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,5,15,61.5,7.5,0.5,14.5,10.0,7.37,0.0
2017,5,2,5,30,123.0,15.0,0.5,15.0,20.0,11.69,0.0
2017,5,2,5,45,259.5,26.5,0.5,15.5,56.0,26.47,11.3
2017,5,2,6,0,396.0,38.0,0.5,16.0,92.0,64.18,32.71
2017,5,2,6,15,476.0,45.5,0.45,16.5,138.0,106.21,62.13
2017,5,2,6,30,556.0,53.0,0.4,17.0,184.0,157.41,102.64
2017,5,2,6,45,613.0,58.0,0.4,18.0,235.0,209.46,146.47
2017,5,2,7,0,670.0,63.0,0.4,19.0,286.0,268.33,196.0
2017,5,2,7,15,705.5,67.0,0.4,19.5,337.0,323.47,242.67
2017,5,2,7,30,741.0,71.0,0.4,20.0,388.0,381.76,290.39
2017,5,2,7,45,769.5,73.5,0.4,20.5,438.5,438.09,335.06
2017,5,2,8,0,798.0,76.0,0.4,21.0,489.0,496.19,379.34
2017,5,2,8,15,817.5,79.0,0.35,21.5,536.5,550.44,418.63
2017,5,2,8,30,837.0,82.0,0.3,22.0,584.0,605.38,456.76
2017,5,2,8,45,852.5,84.0,0.3,22.5,628.5,656.6,491.46
2017,5,2,9,0,868.0,86.0,0.3,23.0,673.0,707.16,522.9
2017,5,2,9,15,879.5,87.5,0.3,23.5,712.5,753.24,550.41
2017,5,2,9,30,891.0,89.0,0.3,24.0,752.0,797.81,576.42
2017,5,2,9,45,898.5,91.0,0.3,24.5,786.0,837.83,599.06
2017,5,2,10,0,906.0,93.0,0.3,25.0,820.0,875.59,619.98
2017,5,2,10,15,912.0,94.5,0.25,25.0,848.0,909.05,638.24
2017,5,2,10,30,918.0,96.0,0.2,25.0,876.0,939.79,654.73
2017,5,2,10,45,923.0,96.5,0.2,25.5,897.0,965.68,667.86
2017,5,2,11,0,928.0,97.0,0.2,26.0,918.0,988.51,679.15
2017,5,2,11,15,931.0,97.5,0.2,26.0,931.5,1006.21,688.77
2017,5,2,11,30,934.0,98.0,0.2,26.0,945.0,1020.57,696.56
2017,5,2,11,45,935.0,98.0,0.2,26.5,951.5,1029.0,699.65
2017,5,2,12,0,936.0,98.0,0.2,27.0,958.0,1033.94,700.87
2017,5,2,12,15,936.0,98.0,0.2,27.0,956.5,1034.36,701.02
2017,5,2,12,30,936.0,98.0,0.2,27.0,955.0,1031.25,699.3
2017,5,2,12,45,921.5,105.5,0.2,27.5,942.5,1018.22,690.6
2017,5,2,13,0,907.0,113.0,0.2,28.0,930.0,1001.97,680.29
2017,5,2,13,15,903.5,112.5,0.2,27.5,913.5,984.93,672.31
2017,5,2,13,30,900.0,112.0,0.2,27.0,897.0,964.73,662.48
2017,5,2,13,45,894.5,110.5,0.25,27.0,873.5,938.59,648.77
2017,5,2,14,0,889.0,109.0,0.3,27.0,850.0,909.59,633.36
2017,5,2,14,15,881.5,107.5,0.3,27.0,820.0,876.17,614.17
2017,5,2,14,30,874.0,106.0,0.3,27.0,790.0,840.32,593.37
2017,5,2,14,45,864.5,104.0,0.3,27.0,754.0,800.14,569.64
2017,5,2,15,0,855.0,102.0,0.3,27.0,718.0,758.07,544.46
2017,5,2,15,15,841.5,99.5,0.3,26.5,676.5,710.94,516.62
2017,5,2,15,30,828.0,97.0,0.3,26.0,635.0,664.3,488.17
2017,5,2,15,45,810.0,94.5,0.3,26.0,589.5,612.06,452.63
2017,5,2,16,0,792.0,92.0,0.3,26.0,544.0,559.65,415.91
2017,5,2,16,15,769.0,88.5,0.3,25.5,495.0,503.67,376.19
2017,5,2,16,30,746.0,85.0,0.3,25.0,446.0,448.6,335.57
2017,5,2,16,45,714.0,81.0,0.3,25.0,395.5,390.36,290.51
2017,5,2,17,0,682.0,77.0,0.3,25.0,345.0,333.97,245.41
2017,5,2,17,15,638.5,71.5,0.35,24.0,294.5,275.62,198.77
2017,5,2,17,30,595.0,66.0,0.4,23.0,244.0,221.57,154.25
2017,5,2,17,45,531.0,59.5,0.45,22.0,195.0,166.88,109.66
2017,5,2,18,0,467.0,53.0,0.5,21.0,146.0,119.32,71.95
2017,5,2,18,15,370.5,43.0,0.55,20.5,103.5,72.76,39.02
2017,5,2,18,30,274.0,33.0,0.6,20.0,61.0,37.35,17.9
2017,5,2,18,45,137.0,16.5,0.65,19.5,30.5,12.48,0.0
2017,5,2,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,5,15,72.0,8.0,0.45,16.5,11.5,7.86,0.0
2017,5,3,5,30,144.0,16.0,0.4,17.0,23.0,12.41,0.0
2017,5,3,5,45,274.0,27.5,0.4,18.0,59.5,28.36,12.29
2017,5,3,6,0,404.0,39.0,0.4,19.0,96.0,66.69,33.89
2017,5,3,6,15,484.0,47.0,0.35,19.5,143.0,109.81,63.97
2017,5,3,6,30,564.0,55.0,0.3,20.0,190.0,162.11,104.94
2017,5,3,6,45,616.0,61.0,0.3,20.5,241.0,214.45,148.88
2017,5,3,7,0,668.0,67.0,0.3,21.0,292.0,272.33,197.47
2017,5,3,7,15,704.5,71.5,0.25,21.5,343.5,329.01,244.44
2017,5,3,7,30,741.0,76.0,0.2,22.0,395.0,388.2,291.78
2017,5,3,7,45,766.5,80.0,0.2,22.5,445.0,444.67,335.74
2017,5,3,8,0,792.0,84.0,0.2,23.0,495.0,502.63,379.06
2017,5,3,8,15,811.5,87.0,0.15,23.5,543.0,557.3,417.92
2017,5,3,8,30,831.0,90.0,0.1,24.0,591.0,612.26,455.42
2017,5,3,8,45,845.5,92.5,0.1,25.0,635.5,661.93,487.49
2017,5,3,9,0,860.0,95.0,0.1,26.0,680.0,711.96,517.23
2017,5,3,9,15,871.5,97.0,0.1,26.5,719.0,758.2,544.25
2017,5,3,9,30,883.0,99.0,0.1,27.0,758.0,802.94,569.79
2017,5,3,9,45,892.5,100.0,0.1,27.5,792.5,843.25,592.1
2017,5,3,10,0,902.0,101.0,0.1,28.0,827.0,881.45,612.8
2017,5,3,10,15,908.0,102.5,0.1,28.0,854.5,914.74,631.5
2017,5,3,10,30,914.0,104.0,0.1,28.0,882.0,945.33,648.52
2017,5,3,10,45,916.0,106.0,0.1,28.5,902.0,969.84,660.57
2017,5,3,11,0,918.0,108.0,0.1,29.0,922.0,991.19,670.8
2017,5,3,11,15,920.5,108.5,0.1,29.0,935.5,1008.21,679.9
2017,5,3,11,30,923.0,109.0,0.1,29.0,949.0,1021.92,687.2
2017,5,3,11,45,921.5,111.0,0.1,29.0,954.0,1029.84,691.3
2017,5,3,12,0,920.0,113.0,0.1,29.0,959.0,1034.29,693.6
2017,5,3,12,15,919.5,112.5,0.1,29.0,957.0,1033.67,693.15
2017,5,3,12,30,919.0,112.0,0.1,29.0,955.0,1029.58,690.91
2017,5,3,12,45,917.5,111.5,0.15,29.0,946.0,1021.06,687.13
2017,5,3,13,0,916.0,111.0,0.2,29.0,937.0,1009.15,681.65
2017,5,3,13,15,912.0,110.0,0.2,29.0,920.5,990.98,671.68
2017,5,3,13,30,908.0,109.0,0.2,29.0,904.0,969.64,659.98
2017,5,3,13,45,899.5,109.5,0.2,29.0,879.5,942.65,644.98
2017,5,3,14,0,891.0,110.0,0.2,29.0,855.0,912.93,628.37
2017,5,3,14,15,883.5,108.5,0.2,28.5,824.5,879.46,610.62
2017,5,3,14,30,876.0,107.0,0.2,28.0,794.0,843.57,591.2
2017,5,3,14,45,865.0,105.5,0.2,28.0,757.5,802.66,567.24
2017,5,3,15,0,854.0,104.0,0.2,28.0,721.0,759.97,541.89
2017,5,3,15,15,841.0,101.5,0.2,28.0,680.0,713.26,513.57
2017,5,3,15,30,828.0,99.0,0.2,28.0,639.0,667.02,484.71
2017,5,3,15,45,813.0,95.5,0.2,28.0,594.0,615.65,450.25
2017,5,3,16,0,798.0,92.0,0.2,28.0,549.0,563.84,414.43
2017,5,3,16,15,776.0,88.5,0.2,27.5,500.5,508.12,375.39
2017,5,3,16,30,754.0,85.0,0.2,27.0,452.0,453.2,335.4
2017,5,3,16,45,727.0,80.0,0.2,26.5,402.0,395.68,291.95
2017,5,3,17,0,700.0,75.0,0.2,26.0,352.0,340.07,248.25
2017,5,3,17,15,659.5,69.5,0.25,25.0,301.0,281.09,201.4
2017,5,3,17,30,619.0,64.0,0.3,24.0,250.0,226.65,156.73
2017,5,3,17,45,562.0,57.0,0.35,23.5,201.5,171.53,111.48
2017,5,3,18,0,505.0,50.0,0.4,23.0,153.0,122.72,72.48
2017,5,3,18,15,413.5,40.5,0.45,22.0,109.0,74.82,38.68
2017,5,3,18,30,322.0,31.0,0.5,21.0,65.0,37.46,16.81
2017,5,3,18,45,161.0,15.5,0.6,20.5,32.5,11.46,0.0
2017,5,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,4,5,15,88.5,8.5,0.45,20.0,13.0,8.36,0.0
2017,5,4,5,30,177.0,17.0,0.3,20.0,26.0,13.22,0.0
2017,5,4,5,45,305.0,28.0,0.2,20.0,64.0,30.21,12.98
2017,5,4,6,0,433.0,39.0,0.1,20.0,102.0,69.93,35.16
2017,5,4,6,15,510.0,46.5,0.1,20.5,149.0,113.96,65.9
2017,5,4,6,30,587.0,54.0,0.1,21.0,196.0,166.8,107.28
2017,5,4,6,45,637.5,59.5,0.1,22.0,247.0,219.62,151.13
2017,5,4,7,0,688.0,65.0,0.1,23.0,298.0,278.54,199.73
2017,5,4,7,15,722.5,69.0,0.1,23.0,349.5,334.35,246.22
2017,5,4,7,30,757.0,73.0,0.1,23.0,401.0,393.17,293.72
2017,5,4,7,45,782.0,76.5,0.1,23.0,451.5,449.7,338.08
2017,5,4,8,0,807.0,80.0,0.1,23.0,502.0,507.63,381.89
2017,5,4,8,15,825.5,83.0,0.1,23.0,549.5,562.42,421.95
2017,5,4,8,30,844.0,86.0,0.1,23.0,597.0,616.33,460.09
2017,5,4,8,45,856.5,89.0,0.15,23.5,641.0,666.82,494.25
2017,5,4,9,0,869.0,92.0,0.2,24.0,685.0,716.36,525.26
2017,5,4,9,15,880.0,94.0,0.2,24.0,724.5,762.54,553.57
2017,5,4,9,30,891.0,96.0,0.2,24.0,764.0,807.15,580.46
2017,5,4,9,45,900.0,97.5,0.2,24.5,798.0,847.79,603.3
2017,5,4,10,0,909.0,99.0,0.2,25.0,832.0,886.27,624.46
2017,5,4,10,15,915.0,100.5,0.2,25.0,860.0,919.71,643.5
2017,5,4,10,30,921.0,102.0,0.2,25.0,888.0,950.43,660.83
2017,5,4,10,45,925.5,103.0,0.2,25.0,909.0,976.34,675.22
2017,5,4,11,0,930.0,104.0,0.2,25.0,930.0,999.17,687.82
2017,5,4,11,15,932.5,104.5,0.2,25.0,943.5,1016.34,697.13
2017,5,4,11,30,935.0,105.0,0.2,25.0,957.0,1030.15,704.61
2017,5,4,11,45,937.5,104.5,0.25,25.0,963.5,1039.49,710.69
2017,5,4,12,0,940.0,104.0,0.3,25.0,970.0,1045.35,714.97
2017,5,4,12,15,939.5,104.0,0.3,25.0,968.5,1045.23,714.79
2017,5,4,12,30,939.0,104.0,0.3,25.0,967.0,1041.58,712.75
2017,5,4,12,45,722.0,234.0,0.3,25.0,894.0,965.61,667.93
2017,5,4,13,0,505.0,364.0,0.3,25.0,821.0,878.04,610.35
2017,5,4,13,15,703.0,241.0,0.3,25.0,864.5,935.27,652.94
2017,5,4,13,30,901.0,118.0,0.3,25.0,908.0,972.86,675.29
2017,5,4,13,45,888.5,121.0,0.3,25.0,882.5,944.91,658.46
2017,5,4,14,0,876.0,124.0,0.3,25.0,857.0,914.45,641.08
2017,5,4,14,15,868.5,122.5,0.3,24.5,827.0,881.42,623.24
2017,5,4,14,30,861.0,121.0,0.3,24.0,797.0,846.0,603.71
2017,5,4,14,45,840.0,124.0,0.3,24.0,758.5,805.21,579.36
2017,5,4,15,0,819.0,127.0,0.3,24.0,720.0,760.11,551.96
2017,5,4,15,15,805.0,124.0,0.3,23.5,679.5,713.16,523.97
2017,5,4,15,30,791.0,121.0,0.3,23.0,639.0,665.25,493.44
2017,5,4,15,45,763.0,121.5,0.35,22.5,592.0,611.34,457.84
2017,5,4,16,0,735.0,122.0,0.4,22.0,545.0,558.47,421.66
2017,5,4,16,15,602.5,140.0,0.4,21.0,466.5,468.09,356.76
2017,5,4,16,30,470.0,158.0,0.4,20.0,388.0,387.88,297.76
2017,5,4,16,45,363.5,156.0,0.4,19.5,322.0,313.63,241.51
2017,5,4,17,0,257.0,154.0,0.4,19.0,256.0,248.7,191.6
2017,5,4,17,15,383.5,121.5,0.4,18.0,250.0,243.26,184.18
2017,5,4,17,30,510.0,89.0,0.4,17.0,244.0,223.22,162.08
2017,5,4,17,45,443.5,79.0,0.4,16.5,195.5,168.21,116.56
2017,5,4,18,0,377.0,69.0,0.4,16.0,147.0,121.68,79.24
2017,5,4,18,15,284.5,55.0,0.4,15.5,104.5,76.54,46.3
2017,5,4,18,30,192.0,41.0,0.4,15.0,62.0,41.97,23.72
2017,5,4,18,45,96.0,20.5,0.45,15.0,31.0,15.93,1.27
2017,5,4,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,5,15,52.0,10.0,0.6,12.0,12.5,9.83,0.0
2017,5,5,5,30,104.0,20.0,0.6,12.0,25.0,15.68,0.0
2017,5,5,5,45,214.0,34.5,0.6,12.5,61.0,34.25,18.04
2017,5,5,6,0,324.0,49.0,0.6,13.0,97.0,70.84,41.05
2017,5,5,6,15,406.0,59.5,0.6,13.0,143.5,113.18,72.04
2017,5,5,6,30,488.0,70.0,0.6,13.0,190.0,164.15,113.1
2017,5,5,6,45,534.5,80.0,0.65,13.5,239.5,214.9,156.83
2017,5,5,7,0,581.0,90.0,0.7,14.0,289.0,270.67,204.85
2017,5,5,7,15,622.5,96.5,0.7,14.0,341.0,325.91,252.27
2017,5,5,7,30,664.0,103.0,0.7,14.0,393.0,385.07,301.7
2017,5,5,7,45,689.5,110.0,0.7,14.5,443.0,440.75,346.55
2017,5,5,8,0,715.0,117.0,0.7,15.0,493.0,498.05,391.01
2017,5,5,8,15,739.5,121.5,0.7,15.5,542.0,553.58,432.61
2017,5,5,8,30,764.0,126.0,0.7,16.0,591.0,610.02,473.41
2017,5,5,8,45,780.5,130.5,0.7,16.5,636.0,661.13,509.03
2017,5,5,9,0,797.0,135.0,0.7,17.0,681.0,712.21,543.52
2017,5,5,9,15,812.0,138.0,0.7,17.0,722.0,759.95,574.7
2017,5,5,9,30,827.0,141.0,0.7,17.0,763.0,806.61,604.34
2017,5,5,9,45,573.5,255.5,0.7,17.5,696.0,743.68,555.81
2017,5,5,10,0,320.0,370.0,0.7,18.0,629.0,657.05,488.97
2017,5,5,10,15,404.0,351.5,0.7,18.0,690.0,728.19,540.09
2017,5,5,10,30,488.0,333.0,0.7,18.0,751.0,798.04,587.46
2017,5,5,10,45,556.5,315.5,0.7,18.0,803.0,856.37,626.03
