Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,11,0,625.0,298.0,0.7,18.0,855.0,915.93,664.82
2017,5,5,11,15,383.0,380.0,0.7,18.0,723.0,768.48,561.36
2017,5,5,11,30,141.0,462.0,0.7,18.0,591.0,613.77,450.87
2017,5,5,11,45,293.5,425.0,0.75,18.0,695.5,734.96,540.17
2017,5,5,12,0,446.0,388.0,0.8,18.0,800.0,855.78,623.13
2017,5,5,12,15,441.0,388.0,0.8,17.5,795.0,851.0,619.4
2017,5,5,12,30,436.0,388.0,0.8,17.0,790.0,844.32,616.23
2017,5,5,12,45,472.5,376.0,0.8,16.5,807.5,864.47,631.81
2017,5,5,13,0,509.0,364.0,0.8,16.0,825.0,882.0,645.33
2017,5,5,13,15,509.5,356.0,0.8,15.5,810.5,866.11,636.41
2017,5,5,13,30,510.0,348.0,0.8,15.0,796.0,848.21,626.6
2017,5,5,13,45,398.0,373.0,0.85,15.0,717.0,753.11,561.69
2017,5,5,14,0,286.0,398.0,0.9,15.0,638.0,667.76,502.23
2017,5,5,14,15,382.0,346.5,0.9,14.5,655.5,688.75,522.49
2017,5,5,14,30,478.0,295.0,0.9,14.0,673.0,708.27,540.15
2017,5,5,14,45,469.5,283.0,0.9,14.0,639.5,671.33,514.57
2017,5,5,15,0,461.0,271.0,0.9,14.0,606.0,633.61,488.71
2017,5,5,15,15,333.5,286.0,0.9,13.5,521.0,532.52,414.81
2017,5,5,15,30,206.0,301.0,0.9,13.0,436.0,441.86,346.94
2017,5,5,15,45,231.5,274.5,0.9,12.5,416.5,421.08,333.64
2017,5,5,16,0,257.0,248.0,0.9,12.0,397.0,400.48,319.27
2017,5,5,16,15,304.0,216.5,0.9,11.5,377.5,380.25,304.8
2017,5,5,16,30,351.0,185.0,0.9,11.0,358.0,354.94,285.31
2017,5,5,16,45,178.5,160.0,0.9,11.0,248.0,234.56,188.94
2017,5,5,17,0,6.0,135.0,0.9,11.0,138.0,132.68,106.81
2017,5,5,17,15,3.0,115.5,0.9,10.5,117.0,112.33,90.52
2017,5,5,17,30,0.0,96.0,0.9,10.0,96.0,92.4,74.0
2017,5,5,17,45,0.0,76.5,0.9,10.0,76.5,73.53,57.86
2017,5,5,18,0,0.0,57.0,0.9,10.0,57.0,54.79,41.55
2017,5,5,18,15,0.0,40.0,0.9,10.0,40.0,38.53,27.2
2017,5,5,18,30,0.0,23.0,0.9,10.0,23.0,22.2,12.66
2017,5,5,18,45,0.0,11.5,0.9,10.0,11.5,11.09,0.13
2017,5,5,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,6,5,15,31.5,11.0,0.75,7.0,12.5,10.81,0.0
2017,5,6,5,30,63.0,22.0,0.7,7.0,25.0,18.46,0.0
2017,5,6,5,45,172.5,38.5,0.7,7.5,61.5,37.14,21.52
2017,5,6,6,0,282.0,55.0,0.7,8.0,98.0,73.49,45.73
2017,5,6,6,15,364.0,67.0,0.7,8.5,144.0,114.34,76.22
2017,5,6,6,30,446.0,79.0,0.7,9.0,190.0,164.51,117.0
2017,5,6,6,45,507.5,87.0,0.7,10.0,241.0,215.85,160.75
2017,5,6,7,0,569.0,95.0,0.7,11.0,292.0,272.87,209.33
2017,5,6,7,15,610.0,102.0,0.65,11.5,343.5,327.82,256.19
2017,5,6,7,30,651.0,109.0,0.6,12.0,395.0,386.62,304.76
2017,5,6,7,45,682.0,114.5,0.6,12.5,445.5,442.74,349.99
2017,5,6,8,0,713.0,120.0,0.6,13.0,496.0,501.04,395.3
2017,5,6,8,15,736.0,124.5,0.6,13.5,544.5,555.6,436.24
2017,5,6,8,30,759.0,129.0,0.6,14.0,593.0,610.92,476.33
2017,5,6,8,45,774.0,134.0,0.6,14.5,637.0,661.88,511.89
2017,5,6,9,0,789.0,139.0,0.6,15.0,681.0,711.44,545.4
2017,5,6,9,15,802.5,142.0,0.55,15.0,720.5,757.69,575.03
2017,5,6,9,30,816.0,145.0,0.5,15.0,760.0,802.77,602.8
2017,5,6,9,45,823.5,149.0,0.5,15.5,793.5,842.49,626.25
2017,5,6,10,0,831.0,153.0,0.5,16.0,827.0,880.15,648.07
2017,5,6,10,15,839.0,155.0,0.5,16.0,855.0,913.98,668.37
2017,5,6,10,30,847.0,157.0,0.5,16.0,883.0,945.41,687.06
2017,5,6,10,45,849.0,160.5,0.5,16.5,903.5,970.2,700.19
2017,5,6,11,0,851.0,164.0,0.5,17.0,924.0,992.03,711.51
2017,5,6,11,15,854.0,165.0,0.5,17.0,937.5,1009.21,721.3
2017,5,6,11,30,857.0,166.0,0.5,17.0,951.0,1023.27,729.32
2017,5,6,11,45,501.5,318.0,0.55,17.0,778.5,837.08,607.88
2017,5,6,12,0,146.0,470.0,0.6,17.0,606.0,629.09,460.86
2017,5,6,12,15,253.5,446.5,0.6,17.0,681.5,718.95,527.59
2017,5,6,12,30,361.0,423.0,0.6,17.0,757.0,800.12,583.41
2017,5,6,12,45,610.5,292.5,0.6,17.5,849.5,915.78,664.25
2017,5,6,13,0,860.0,162.0,0.6,18.0,942.0,1014.12,725.16
2017,5,6,13,15,855.5,160.5,0.6,18.0,925.5,995.5,712.48
2017,5,6,13,30,851.0,159.0,0.6,18.0,909.0,973.89,699.87
2017,5,6,13,45,844.0,157.5,0.65,18.0,884.5,947.09,685.13
2017,5,6,14,0,837.0,156.0,0.7,18.0,860.0,917.67,668.63
2017,5,6,14,15,828.0,154.0,0.7,18.0,829.5,883.53,647.97
2017,5,6,14,30,819.0,152.0,0.7,18.0,799.0,847.22,625.78
2017,5,6,14,45,807.0,149.0,0.7,18.0,762.0,805.51,599.81
2017,5,6,15,0,795.0,146.0,0.7,18.0,725.0,762.27,572.53
2017,5,6,15,15,779.0,142.5,0.65,17.5,683.0,714.32,541.56
2017,5,6,15,30,763.0,139.0,0.6,17.0,641.0,666.4,508.86
2017,5,6,15,45,743.0,134.5,0.6,17.0,595.0,613.5,471.48
2017,5,6,16,0,723.0,130.0,0.6,17.0,549.0,560.78,433.18
2017,5,6,16,15,696.5,124.5,0.55,16.5,499.5,504.02,391.02
2017,5,6,16,30,670.0,119.0,0.5,16.0,450.0,448.67,348.57
2017,5,6,16,45,635.5,112.5,0.5,16.0,399.0,390.55,302.42
2017,5,6,17,0,601.0,106.0,0.5,16.0,348.0,335.26,257.13
2017,5,6,17,15,554.0,98.5,0.5,15.5,297.5,278.06,209.85
2017,5,6,17,30,507.0,91.0,0.5,15.0,247.0,225.64,165.59
2017,5,6,17,45,443.0,80.5,0.55,14.5,198.5,170.73,119.91
2017,5,6,18,0,379.0,70.0,0.6,14.0,150.0,124.01,81.94
2017,5,6,18,15,288.0,56.5,0.65,13.5,107.5,79.13,48.7
2017,5,6,18,30,197.0,43.0,0.7,13.0,65.0,44.62,25.91
2017,5,6,18,45,103.0,25.0,0.8,12.5,36.5,20.91,6.43
2017,5,6,19,0,9.0,7.0,0.9,12.0,8.0,6.88,0.0
2017,5,6,19,15,4.5,3.5,0.85,11.5,4.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,5,15,67.0,11.0,0.6,8.5,15.0,10.81,0.0
2017,5,7,5,30,134.0,22.0,0.6,9.0,30.0,17.22,1.11
2017,5,7,5,45,253.5,36.0,0.6,9.5,68.5,37.83,20.26
2017,5,7,6,0,373.0,50.0,0.6,10.0,107.0,78.23,45.67
2017,5,7,6,15,453.5,59.5,0.55,10.5,155.5,121.63,77.83
2017,5,7,6,30,534.0,69.0,0.5,11.0,204.0,174.29,120.72
2017,5,7,6,45,584.5,77.0,0.5,11.5,255.0,226.8,166.19
2017,5,7,7,0,635.0,85.0,0.5,12.0,306.0,284.72,216.14
2017,5,7,7,15,673.0,91.0,0.5,12.5,358.5,341.17,264.35
2017,5,7,7,30,711.0,97.0,0.5,13.0,411.0,401.06,313.85
2017,5,7,7,45,737.5,102.0,0.5,14.0,461.5,457.61,358.55
2017,5,7,8,0,764.0,107.0,0.5,15.0,512.0,515.79,402.62
2017,5,7,8,15,784.0,110.5,0.45,15.5,560.0,570.0,442.27
2017,5,7,8,30,804.0,114.0,0.4,16.0,608.0,624.43,480.49
2017,5,7,8,45,819.0,117.5,0.4,16.5,651.5,675.58,515.59
2017,5,7,9,0,834.0,121.0,0.4,17.0,695.0,726.1,548.66
2017,5,7,9,15,845.5,123.5,0.4,17.5,734.0,772.04,576.61
2017,5,7,9,30,857.0,126.0,0.4,18.0,773.0,816.54,603.11
2017,5,7,9,45,726.0,198.0,0.4,18.5,763.5,814.47,598.86
2017,5,7,10,0,595.0,270.0,0.4,19.0,754.0,797.42,582.74
2017,5,7,10,15,743.0,200.0,0.35,19.5,825.0,877.96,635.03
2017,5,7,10,30,891.0,130.0,0.3,20.0,896.0,953.9,678.32
2017,5,7,10,45,889.0,134.5,0.3,20.5,914.5,976.49,688.94
2017,5,7,11,0,887.0,139.0,0.3,21.0,933.0,995.87,698.45
2017,5,7,11,15,889.5,140.0,0.25,21.0,946.0,1012.78,706.76
2017,5,7,11,30,892.0,141.0,0.2,21.0,959.0,1026.51,713.28
2017,5,7,11,45,885.0,146.0,0.2,21.5,962.0,1031.62,714.48
2017,5,7,12,0,878.0,151.0,0.2,22.0,965.0,1033.33,713.91
2017,5,7,12,15,877.0,151.0,0.2,22.0,963.0,1032.64,713.46
2017,5,7,12,30,876.0,151.0,0.2,22.0,961.0,1028.66,711.21
2017,5,7,12,45,871.5,151.0,0.2,22.0,951.0,1017.97,705.13
2017,5,7,13,0,867.0,151.0,0.2,22.0,941.0,1004.12,697.37
2017,5,7,13,15,863.0,150.0,0.2,22.0,924.0,986.68,687.56
2017,5,7,13,30,859.0,149.0,0.2,22.0,907.0,971.42,679.18
2017,5,7,13,45,856.0,145.5,0.2,22.0,884.0,946.09,664.67
2017,5,7,14,0,853.0,142.0,0.2,22.0,861.0,917.92,648.54
2017,5,7,14,15,844.0,140.0,0.2,21.5,830.5,883.38,629.59
2017,5,7,14,30,835.0,138.0,0.2,21.0,800.0,846.64,609.09
2017,5,7,14,45,824.0,135.5,0.2,21.0,763.5,805.77,584.53
2017,5,7,15,0,813.0,133.0,0.2,21.0,727.0,763.24,558.61
2017,5,7,15,15,679.5,170.0,0.2,20.5,647.5,672.02,498.64
2017,5,7,15,30,546.0,207.0,0.2,20.0,568.0,586.16,439.53
2017,5,7,15,45,527.0,196.5,0.25,20.0,525.0,537.48,406.73
2017,5,7,16,0,508.0,186.0,0.3,20.0,482.0,489.4,372.89
2017,5,7,16,15,510.5,168.0,0.3,20.0,443.5,446.28,341.41
2017,5,7,16,30,513.0,150.0,0.3,20.0,405.0,402.09,307.97
2017,5,7,16,45,563.5,126.5,0.35,20.5,378.5,373.81,284.71
2017,5,7,17,0,614.0,103.0,0.4,21.0,352.0,337.88,253.89
2017,5,7,17,15,569.5,95.5,0.45,20.0,301.5,280.78,208.01
2017,5,7,17,30,525.0,88.0,0.5,19.0,251.0,228.16,164.66
2017,5,7,17,45,467.5,77.5,0.55,18.5,203.0,174.59,120.37
2017,5,7,18,0,410.0,67.0,0.6,18.0,155.0,126.55,81.46
2017,5,7,18,15,321.5,54.5,0.65,17.0,112.0,81.03,48.18
2017,5,7,18,30,233.0,42.0,0.7,16.0,69.0,45.57,25.39
2017,5,7,18,45,128.0,25.5,0.8,15.5,39.5,19.92,6.71
2017,5,7,19,0,23.0,9.0,0.9,15.0,10.0,8.85,0.0
2017,5,7,19,15,11.5,4.5,0.9,14.5,5.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,5,15,52.0,11.5,0.85,12.5,15.0,11.3,0.0
2017,5,8,5,30,104.0,23.0,0.7,13.0,30.0,17.98,2.99
2017,5,8,5,45,213.5,38.5,0.6,13.5,67.5,39.3,21.77
2017,5,8,6,0,323.0,54.0,0.5,14.0,105.0,77.41,46.17
2017,5,8,6,15,401.0,65.0,0.45,15.0,151.5,119.29,76.86
2017,5,8,6,30,479.0,76.0,0.4,16.0,198.0,170.93,117.87
2017,5,8,6,45,534.0,84.0,0.35,17.0,248.5,221.56,160.01
2017,5,8,7,0,589.0,92.0,0.3,18.0,299.0,278.13,206.72
2017,5,8,7,15,629.0,98.5,0.25,19.0,350.5,333.32,251.6
2017,5,8,7,30,669.0,105.0,0.2,20.0,402.0,392.23,297.72
2017,5,8,7,45,702.0,109.0,0.2,21.0,453.5,448.7,340.62
2017,5,8,8,0,735.0,113.0,0.2,22.0,505.0,507.5,383.5
2017,5,8,8,15,757.0,117.0,0.2,22.0,553.0,561.95,423.15
2017,5,8,8,30,779.0,121.0,0.2,22.0,601.0,616.77,461.84
2017,5,8,8,45,799.5,123.0,0.2,22.0,646.5,668.95,497.62
2017,5,8,9,0,820.0,125.0,0.2,22.0,692.0,721.01,532.05
2017,5,8,9,15,832.5,127.5,0.15,22.0,731.5,767.1,559.74
2017,5,8,9,30,845.0,130.0,0.1,22.0,771.0,811.87,586.17
2017,5,8,9,45,853.5,132.5,0.1,22.5,804.5,851.74,608.59
2017,5,8,10,0,862.0,135.0,0.1,23.0,838.0,889.55,629.42
2017,5,8,10,15,868.5,137.0,0.1,23.0,865.5,918.63,645.86
2017,5,8,10,30,875.0,139.0,0.1,23.0,893.0,948.96,663.12
2017,5,8,10,45,877.0,141.5,0.1,23.5,912.5,972.87,675.08
2017,5,8,11,0,879.0,144.0,0.1,24.0,932.0,993.77,685.28
2017,5,8,11,15,881.5,144.5,0.1,24.0,945.0,1010.02,694.11
2017,5,8,11,30,884.0,145.0,0.1,24.0,958.0,1023.12,701.22
2017,5,8,11,45,882.0,147.5,0.15,24.5,963.0,1030.56,704.62
2017,5,8,12,0,880.0,150.0,0.2,25.0,968.0,1034.68,706.4
2017,5,8,12,15,879.0,149.5,0.2,25.0,965.5,1033.47,705.61
2017,5,8,12,30,878.0,149.0,0.2,25.0,963.0,1028.97,703.09
2017,5,8,12,45,878.5,147.0,0.2,25.0,954.5,1021.17,698.8
2017,5,8,13,0,879.0,145.0,0.2,25.0,946.0,1010.1,692.73
2017,5,8,13,15,874.5,144.0,0.2,25.0,929.0,992.01,682.63
2017,5,8,13,30,870.0,143.0,0.2,25.0,912.0,970.9,670.88
2017,5,8,13,45,855.5,146.0,0.25,25.0,886.0,946.51,658.18
2017,5,8,14,0,841.0,149.0,0.3,25.0,860.0,914.8,641.01
2017,5,8,14,15,832.5,147.0,0.3,24.5,829.5,881.04,622.74
2017,5,8,14,30,824.0,145.0,0.3,24.0,799.0,845.08,602.87
2017,5,8,14,45,811.0,143.0,0.3,24.0,762.5,803.5,578.01
2017,5,8,15,0,798.0,141.0,0.3,24.0,726.0,760.44,551.93
2017,5,8,15,15,783.0,137.5,0.3,23.5,684.5,713.18,523.6
2017,5,8,15,30,768.0,134.0,0.3,23.0,643.0,665.1,492.67
2017,5,8,15,45,760.5,125.5,0.35,23.0,600.0,616.53,460.32
2017,5,8,16,0,753.0,117.0,0.4,23.0,557.0,566.37,425.68
2017,5,8,16,15,728.5,112.5,0.4,23.0,508.0,510.36,384.96
2017,5,8,16,30,704.0,108.0,0.4,23.0,459.0,455.48,343.76
2017,5,8,16,45,689.5,98.0,0.4,23.0,411.5,400.86,301.37
2017,5,8,17,0,675.0,88.0,0.4,23.0,364.0,346.91,257.93
2017,5,8,17,15,633.0,82.0,0.45,22.0,313.0,288.84,211.43
2017,5,8,17,30,591.0,76.0,0.5,21.0,262.0,234.88,166.87
2017,5,8,17,45,534.0,68.0,0.55,20.5,213.0,180.13,121.5
2017,5,8,18,0,477.0,60.0,0.6,20.0,164.0,131.69,82.2
2017,5,8,18,15,386.0,50.0,0.65,19.0,119.5,84.41,47.89
2017,5,8,18,30,295.0,40.0,0.7,18.0,75.0,46.88,24.54
2017,5,8,18,45,163.5,25.5,0.8,17.0,43.5,19.86,7.4
2017,5,8,19,0,32.0,11.0,0.9,16.0,12.0,10.81,0.0
2017,5,8,19,15,16.0,5.5,0.85,15.5,6.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,9,5,15,70.5,12.0,0.9,13.5,16.5,11.8,0.0
2017,5,9,5,30,141.0,24.0,0.8,14.0,33.0,18.76,4.71
2017,5,9,5,45,256.5,37.5,0.7,15.0,72.0,40.39,21.46
2017,5,9,6,0,372.0,51.0,0.6,16.0,111.0,80.52,46.35
2017,5,9,6,15,449.5,60.5,0.5,16.5,158.5,123.68,77.99
2017,5,9,6,30,527.0,70.0,0.4,17.0,206.0,175.73,119.58
2017,5,9,6,45,581.0,77.0,0.35,18.0,257.5,227.87,163.12
2017,5,9,7,0,635.0,84.0,0.3,19.0,309.0,285.77,211.0
2017,5,9,7,15,672.5,89.5,0.3,19.5,361.0,341.54,257.12
2017,5,9,7,30,710.0,95.0,0.3,20.0,413.0,400.67,304.44
2017,5,9,7,45,737.5,100.0,0.3,20.5,463.5,457.59,348.54
2017,5,9,8,0,765.0,105.0,0.3,21.0,514.0,516.43,392.37
2017,5,9,8,15,785.5,108.5,0.25,22.0,562.5,570.73,430.01
2017,5,9,8,30,806.0,112.0,0.2,23.0,611.0,625.46,466.28
2017,5,9,8,45,822.0,115.0,0.2,24.0,655.0,676.77,499.27
2017,5,9,9,0,838.0,118.0,0.2,25.0,699.0,727.52,530.01
2017,5,9,9,15,850.0,120.5,0.2,25.5,738.5,773.89,557.1
2017,5,9,9,30,862.0,123.0,0.2,26.0,778.0,818.84,582.79
2017,5,9,9,45,873.5,123.5,0.2,27.0,813.0,856.48,602.27
2017,5,9,10,0,885.0,124.0,0.2,28.0,848.0,895.04,621.98
2017,5,9,10,15,891.5,125.5,0.2,28.0,875.5,928.01,640.46
2017,5,9,10,30,898.0,127.0,0.2,28.0,903.0,958.37,657.32
2017,5,9,10,45,900.0,129.5,0.2,28.0,923.0,982.75,670.61
2017,5,9,11,0,902.0,132.0,0.2,28.0,943.0,1004.05,682.16
2017,5,9,11,15,904.5,133.0,0.2,27.5,956.0,1021.13,692.69
2017,5,9,11,30,907.0,134.0,0.2,27.0,969.0,1034.98,701.5
2017,5,9,11,45,903.5,137.0,0.2,27.0,973.5,1041.6,704.88
2017,5,9,12,0,900.0,140.0,0.2,27.0,978.0,1044.82,706.51
2017,5,9,12,15,898.5,140.0,0.2,27.0,975.5,1043.61,705.74
2017,5,9,12,30,897.0,140.0,0.2,27.0,973.0,1039.05,703.22
2017,5,9,12,45,893.0,140.0,0.25,27.0,962.5,1028.7,698.56
2017,5,9,13,0,889.0,140.0,0.3,27.0,952.0,1015.12,692.21
2017,5,9,13,15,884.5,139.5,0.3,27.0,935.0,997.4,682.43
2017,5,9,13,30,880.0,139.0,0.3,27.0,918.0,976.64,670.95
2017,5,9,13,45,870.5,139.0,0.3,27.0,893.0,948.84,655.31
2017,5,9,14,0,861.0,139.0,0.3,27.0,868.0,918.48,638.15
2017,5,9,14,15,852.5,137.5,0.3,27.0,837.5,888.99,621.46
2017,5,9,14,30,844.0,136.0,0.3,27.0,807.0,852.97,600.59
2017,5,9,14,45,829.5,135.0,0.3,27.0,770.0,810.59,575.6
2017,5,9,15,0,815.0,134.0,0.3,27.0,733.0,766.78,549.43
2017,5,9,15,15,800.5,131.0,0.3,27.0,691.5,719.76,520.78
2017,5,9,15,30,786.0,128.0,0.3,27.0,650.0,671.84,489.73
2017,5,9,15,45,767.5,124.0,0.35,27.0,604.5,619.71,455.36
2017,5,9,16,0,749.0,120.0,0.4,27.0,559.0,567.69,419.9
2017,5,9,16,15,724.5,115.5,0.4,26.0,510.5,511.88,381.5
2017,5,9,16,30,700.0,111.0,0.4,25.0,462.0,457.22,342.31
2017,5,9,16,45,670.5,104.5,0.4,24.5,411.5,399.79,298.9
2017,5,9,17,0,641.0,98.0,0.4,24.0,361.0,344.61,255.63
2017,5,9,17,15,597.5,91.5,0.4,23.0,310.5,287.36,210.06
2017,5,9,17,30,554.0,85.0,0.4,22.0,260.0,234.42,166.75
2017,5,9,17,45,498.0,75.5,0.45,21.0,211.5,180.44,122.78
2017,5,9,18,0,442.0,66.0,0.5,20.0,163.0,132.69,84.47
2017,5,9,18,15,353.5,54.5,0.55,19.0,119.0,85.28,49.88
2017,5,9,18,30,265.0,43.0,0.6,18.0,75.0,48.71,26.68
2017,5,9,18,45,150.5,27.0,0.65,17.5,43.5,21.05,8.84
2017,5,9,19,0,36.0,11.0,0.7,17.0,12.0,10.81,0.0
2017,5,9,19,15,18.0,5.5,0.7,16.5,6.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,5,15,80.0,12.5,0.55,13.5,18.0,12.29,0.0
2017,5,10,5,30,160.0,25.0,0.5,14.0,36.0,19.53,6.27
2017,5,10,5,45,273.0,37.5,0.5,14.5,75.0,41.55,21.94
2017,5,10,6,0,386.0,50.0,0.5,15.0,114.0,81.51,46.74
2017,5,10,6,15,459.5,59.5,0.45,15.5,161.0,124.99,78.99
2017,5,10,6,30,533.0,69.0,0.4,16.0,208.0,176.88,120.88
2017,5,10,6,45,505.5,85.0,0.4,16.5,239.5,216.77,157.7
2017,5,10,7,0,478.0,101.0,0.4,17.0,271.0,252.19,190.12
2017,5,10,7,15,425.5,130.5,0.35,17.5,299.5,289.07,222.3
2017,5,10,7,30,373.0,160.0,0.3,18.0,328.0,319.95,247.8
2017,5,10,7,45,366.0,183.5,0.3,18.5,364.0,358.81,277.95
2017,5,10,8,0,359.0,207.0,0.3,19.0,400.0,398.29,307.32
2017,5,10,8,15,379.5,223.5,0.3,19.0,444.0,445.62,342.34
2017,5,10,8,30,400.0,240.0,0.3,19.0,488.0,494.25,377.37
2017,5,10,8,45,609.0,180.5,0.3,19.5,589.0,600.72,455.09
2017,5,10,9,0,818.0,121.0,0.3,20.0,690.0,716.98,535.72
2017,5,10,9,15,830.0,123.5,0.3,20.0,729.0,762.51,563.17
2017,5,10,9,30,842.0,126.0,0.3,20.0,768.0,806.67,590.31
2017,5,10,9,45,856.0,125.0,0.3,20.5,802.5,844.08,611.59
2017,5,10,10,0,870.0,124.0,0.3,21.0,837.0,882.67,633.37
2017,5,10,10,15,876.5,125.5,0.3,21.0,864.5,915.17,652.24
2017,5,10,10,30,883.0,127.0,0.3,21.0,892.0,945.11,669.49
2017,5,10,10,45,884.5,130.0,0.35,21.0,911.5,969.16,684.18
2017,5,10,11,0,886.0,133.0,0.4,21.0,931.0,990.16,697.16
2017,5,10,11,15,733.5,236.0,0.4,21.0,903.5,970.23,684.19
2017,5,10,11,30,581.0,339.0,0.4,21.0,876.0,932.93,657.41
2017,5,10,11,45,735.0,239.5,0.4,21.0,922.5,990.16,696.73
2017,5,10,12,0,889.0,140.0,0.4,21.0,969.0,1034.19,722.27
2017,5,10,12,15,889.0,140.0,0.4,20.5,968.0,1034.46,723.06
2017,5,10,12,30,889.0,140.0,0.4,20.0,967.0,1031.42,722.7
2017,5,10,12,45,889.5,138.0,0.45,20.0,958.5,1023.54,719.41
2017,5,10,13,0,890.0,136.0,0.5,20.0,950.0,1012.36,714.27
2017,5,10,13,15,747.0,221.0,0.5,19.5,896.0,958.24,682.92
2017,5,10,13,30,604.0,306.0,0.5,19.0,842.0,894.4,642.59
2017,5,10,13,45,734.5,221.5,0.5,19.0,856.0,916.22,660.91
2017,5,10,14,0,865.0,137.0,0.5,19.0,870.0,920.44,664.0
2017,5,10,14,15,857.0,135.0,0.5,18.5,840.0,890.71,647.14
2017,5,10,14,30,849.0,133.0,0.5,18.0,810.0,854.49,626.43
2017,5,10,14,45,833.5,133.0,0.5,18.0,772.5,812.21,600.39
2017,5,10,15,0,818.0,133.0,0.5,18.0,735.0,768.55,573.17
2017,5,10,15,15,803.5,130.0,0.5,17.5,693.5,721.45,544.22
2017,5,10,15,30,789.0,127.0,0.5,17.0,652.0,673.44,512.76
2017,5,10,15,45,770.5,123.0,0.5,17.0,606.5,621.22,476.07
2017,5,10,16,0,752.0,119.0,0.5,17.0,561.0,569.07,438.37
2017,5,10,16,15,727.5,114.5,0.45,16.5,512.0,513.15,397.0
2017,5,10,16,30,703.0,110.0,0.4,16.0,463.0,458.37,355.12
2017,5,10,16,45,673.0,103.5,0.4,15.5,412.5,400.59,309.96
2017,5,10,17,0,643.0,97.0,0.4,15.0,362.0,345.11,264.99
2017,5,10,17,15,599.5,90.5,0.4,14.5,311.5,287.76,217.36
2017,5,10,17,30,556.0,84.0,0.4,14.0,261.0,234.71,172.24
2017,5,10,17,45,495.0,75.5,0.4,13.5,212.0,180.48,126.57
2017,5,10,18,0,434.0,67.0,0.4,13.0,163.0,133.03,87.46
2017,5,10,18,15,346.5,55.0,0.35,12.5,119.5,85.59,51.72
2017,5,10,18,30,259.0,43.0,0.3,12.0,76.0,48.91,27.63
2017,5,10,18,45,149.0,27.5,0.3,11.5,44.5,21.39,10.02
2017,5,10,19,0,39.0,12.0,0.3,11.0,13.0,11.8,0.0
2017,5,10,19,15,19.5,6.0,0.3,11.0,6.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,5.5,0.3,11.0,5.5,5.41,0.0
2017,5,11,5,30,0.0,11.0,0.3,11.0,11.0,10.61,1.39
2017,5,11,5,45,0.0,23.5,0.35,11.5,23.5,22.68,13.18
2017,5,11,6,0,0.0,36.0,0.4,12.0,36.0,34.77,23.94
2017,5,11,6,15,0.0,51.0,0.4,12.0,51.0,49.18,36.59
2017,5,11,6,30,0.0,66.0,0.4,12.0,66.0,63.6,49.08
2017,5,11,6,45,0.0,82.0,0.4,12.0,82.0,79.03,62.21
2017,5,11,7,0,0.0,98.0,0.4,12.0,98.0,94.53,75.14
2017,5,11,7,15,3.5,124.5,0.4,12.0,126.0,121.5,97.35
2017,5,11,7,30,7.0,151.0,0.4,12.0,154.0,149.0,119.59
2017,5,11,7,45,3.5,127.0,0.4,12.0,128.5,124.61,99.1
2017,5,11,8,0,0.0,103.0,0.4,12.0,103.0,99.69,78.31
2017,5,11,8,15,2.0,141.0,0.4,12.0,142.5,137.85,109.49
2017,5,11,8,30,4.0,179.0,0.4,12.0,182.0,176.39,140.12
2017,5,11,8,45,8.0,203.0,0.4,12.5,209.0,202.9,160.42
2017,5,11,9,0,12.0,227.0,0.4,13.0,236.0,229.83,180.79
2017,5,11,9,15,17.5,254.5,0.4,13.0,268.0,261.75,205.1
2017,5,11,9,30,23.0,282.0,0.4,13.0,300.0,294.16,229.42
2017,5,11,9,45,43.0,327.0,0.4,13.0,362.0,361.62,280.13
2017,5,11,10,0,63.0,372.0,0.4,13.0,424.0,426.49,327.41
2017,5,11,10,15,50.5,368.0,0.4,13.0,411.0,413.48,316.42
2017,5,11,10,30,38.0,364.0,0.4,13.0,398.0,399.58,305.58
2017,5,11,10,45,22.5,273.5,0.45,13.0,293.5,294.02,227.03
2017,5,11,11,0,7.0,183.0,0.5,13.0,189.0,185.16,143.59
2017,5,11,11,15,6.5,178.0,0.5,13.0,184.0,179.91,139.92
2017,5,11,11,30,6.0,173.0,0.5,13.0,179.0,174.61,135.71
2017,5,11,11,45,6.5,174.0,0.5,13.0,180.5,176.16,136.94
2017,5,11,12,0,7.0,175.0,0.5,13.0,182.0,177.69,138.13
2017,5,11,12,15,9.0,203.0,0.5,13.0,211.5,207.29,161.31
2017,5,11,12,30,11.0,231.0,0.5,13.0,241.0,236.92,184.14
2017,5,11,12,45,13.0,260.5,0.5,13.0,273.0,268.04,207.87
2017,5,11,13,0,15.0,290.0,0.5,13.0,305.0,299.14,231.35
2017,5,11,13,15,7.5,205.0,0.5,13.0,212.5,207.36,160.82
2017,5,11,13,30,0.0,120.0,0.5,13.0,120.0,116.59,89.5
2017,5,11,13,45,19.5,238.5,0.5,13.5,255.5,255.26,199.46
2017,5,11,14,0,39.0,357.0,0.5,14.0,391.0,392.19,301.5
2017,5,11,14,15,25.5,300.5,0.5,14.0,322.0,321.54,247.85
2017,5,11,14,30,12.0,244.0,0.5,14.0,253.0,248.35,192.77
2017,5,11,14,45,252.5,253.0,0.5,14.5,439.5,462.44,361.56
2017,5,11,15,0,493.0,262.0,0.5,15.0,626.0,650.09,497.09
2017,5,11,15,15,262.0,261.5,0.5,14.5,454.0,456.49,353.32
2017,5,11,15,30,31.0,261.0,0.5,14.0,282.0,278.89,217.34
2017,5,11,15,45,164.5,253.5,0.5,14.0,352.5,357.85,282.37
2017,5,11,16,0,298.0,246.0,0.5,14.0,423.0,423.34,332.93
2017,5,11,16,15,509.0,176.5,0.5,13.5,447.0,455.55,358.85
2017,5,11,16,30,720.0,107.0,0.5,13.0,471.0,464.39,365.08
2017,5,11,16,45,423.0,138.5,0.55,13.0,347.0,324.81,256.33
2017,5,11,17,0,126.0,170.0,0.6,13.0,223.0,214.26,170.37
2017,5,11,17,15,361.0,124.5,0.55,12.5,246.5,241.7,188.28
2017,5,11,17,30,596.0,79.0,0.5,12.0,270.0,241.5,178.54
2017,5,11,17,45,546.5,70.0,0.5,12.0,221.5,187.01,130.98
2017,5,11,18,0,497.0,61.0,0.5,12.0,173.0,137.97,89.32
2017,5,11,18,15,408.5,51.5,0.5,11.5,128.0,89.98,52.98
2017,5,11,18,30,320.0,42.0,0.5,11.0,83.0,52.16,28.58
2017,5,11,18,45,195.5,28.0,0.5,10.5,49.5,21.76,10.83
2017,5,11,19,0,71.0,14.0,0.5,10.0,16.0,13.76,0.0
2017,5,11,19,15,35.5,7.0,0.5,9.5,8.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,5,15,71.0,14.5,0.5,8.0,20.0,14.25,0.0
2017,5,12,5,30,142.0,29.0,0.5,8.0,40.0,22.75,10.43
2017,5,12,5,45,272.0,41.0,0.55,8.5,80.5,45.69,25.71
2017,5,12,6,0,402.0,53.0,0.6,9.0,121.0,87.31,52.02
2017,5,12,6,15,478.0,62.0,0.6,9.0,169.5,131.78,86.09
2017,5,12,6,30,554.0,71.0,0.6,9.0,218.0,184.92,130.45
2017,5,12,6,45,616.0,75.5,0.6,9.5,271.0,238.39,176.87
2017,5,12,7,0,678.0,80.0,0.6,10.0,324.0,298.44,228.81
2017,5,12,7,15,713.5,84.5,0.6,10.5,376.5,354.78,277.44
2017,5,12,7,30,749.0,89.0,0.6,11.0,429.0,414.78,327.48
2017,5,12,7,45,515.5,156.0,0.6,11.5,402.5,406.99,323.56
2017,5,12,8,0,282.0,223.0,0.6,12.0,376.0,373.57,297.2
2017,5,12,8,15,565.0,162.0,0.6,12.0,503.0,498.21,395.87
2017,5,12,8,30,848.0,101.0,0.6,12.0,630.0,643.13,505.06
2017,5,12,8,45,694.0,163.5,0.6,12.5,617.0,642.16,499.55
2017,5,12,9,0,540.0,226.0,0.6,13.0,604.0,623.32,482.27
2017,5,12,9,15,721.5,167.5,0.6,13.0,702.0,727.32,559.42
2017,5,12,9,30,903.0,109.0,0.6,13.0,800.0,836.36,631.65
2017,5,12,9,45,612.0,242.5,0.6,13.5,720.0,766.51,578.24
2017,5,12,10,0,321.0,376.0,0.6,14.0,640.0,664.39,499.38
2017,5,12,10,15,254.0,403.5,0.6,14.0,617.0,642.97,483.29
2017,5,12,10,30,187.0,431.0,0.6,14.0,594.0,611.18,458.85
2017,5,12,10,45,165.0,442.0,0.6,14.5,588.5,606.66,454.08
2017,5,12,11,0,143.0,453.0,0.6,15.0,583.0,600.62,447.96
2017,5,12,11,15,296.5,419.0,0.6,15.0,692.5,724.56,537.62
2017,5,12,11,30,450.0,385.0,0.6,15.0,802.0,850.67,623.59
2017,5,12,11,45,265.0,418.5,0.6,15.0,664.5,699.36,516.2
2017,5,12,12,0,80.0,452.0,0.6,15.0,527.0,536.43,399.49
2017,5,12,12,15,272.5,421.0,0.6,15.0,675.5,710.8,528.16
2017,5,12,12,30,465.0,390.0,0.6,15.0,824.0,875.07,639.68
2017,5,12,12,45,460.0,384.5,0.65,15.0,810.5,860.78,629.02
2017,5,12,13,0,455.0,379.0,0.7,15.0,797.0,844.67,619.85
2017,5,12,13,15,334.0,411.0,0.7,14.5,715.0,748.1,553.95
2017,5,12,13,30,213.0,443.0,0.7,14.0,633.0,653.63,488.33
2017,5,12,13,45,290.5,410.5,0.7,14.0,662.0,692.45,519.16
2017,5,12,14,0,368.0,378.0,0.7,14.0,691.0,720.47,540.76
2017,5,12,14,15,352.0,368.5,0.7,14.0,659.5,685.39,516.56
2017,5,12,14,30,336.0,359.0,0.7,14.0,628.0,650.09,492.75
2017,5,12,14,45,179.5,317.0,0.7,14.0,460.5,464.24,357.94
2017,5,12,15,0,23.0,275.0,0.7,14.0,293.0,286.34,222.55
2017,5,12,15,15,143.5,286.5,0.7,13.5,384.5,391.79,308.19
2017,5,12,15,30,264.0,298.0,0.7,13.0,476.0,482.26,377.94
2017,5,12,15,45,165.0,274.5,0.75,13.0,383.5,379.12,298.82
2017,5,12,16,0,66.0,251.0,0.8,13.0,291.0,285.73,226.6
2017,5,12,16,15,156.5,230.5,0.8,12.5,313.5,313.01,250.48
2017,5,12,16,30,247.0,210.0,0.8,12.0,336.0,330.31,264.65
2017,5,12,16,45,478.5,148.5,0.8,12.0,359.5,359.43,286.08
2017,5,12,17,0,710.0,87.0,0.8,12.0,383.0,362.5,283.16
2017,5,12,17,15,669.5,81.5,0.75,11.5,331.0,303.52,232.3
2017,5,12,17,30,629.0,76.0,0.7,11.0,279.0,248.43,184.09
2017,5,12,17,45,568.0,69.5,0.7,10.5,228.5,192.0,135.39
2017,5,12,18,0,507.0,63.0,0.7,10.0,178.0,142.27,93.36
2017,5,12,18,15,417.5,53.0,0.7,9.5,132.0,93.02,55.59
2017,5,12,18,30,328.0,43.0,0.7,9.0,86.0,54.05,30.02
2017,5,12,18,45,199.5,29.5,0.7,9.0,52.0,22.94,12.24
2017,5,12,19,0,71.0,16.0,0.7,9.0,18.0,15.73,0.0
2017,5,12,19,15,35.5,8.0,0.7,8.5,9.0,7.86,0.0
2017,5,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,5,15,102.5,14.0,0.6,7.0,22.0,13.76,0.0
2017,5,13,5,30,205.0,28.0,0.6,7.0,44.0,21.85,10.48
2017,5,13,5,45,326.5,39.0,0.6,7.5,85.5,47.24,25.54
2017,5,13,6,0,448.0,50.0,0.6,8.0,127.0,89.55,52.14
2017,5,13,6,15,521.0,58.0,0.6,8.5,176.5,135.3,87.4
2017,5,13,6,30,594.0,66.0,0.6,9.0,226.0,189.33,132.7
2017,5,13,6,45,644.5,72.0,0.6,9.5,278.0,243.45,180.28
2017,5,13,7,0,695.0,78.0,0.6,10.0,330.0,302.85,232.09
2017,5,13,7,15,729.0,82.5,0.55,10.5,382.5,359.53,280.83
2017,5,13,7,30,763.0,87.0,0.5,11.0,435.0,419.7,330.61
2017,5,13,7,45,786.0,91.5,0.5,11.5,486.0,476.41,376.25
2017,5,13,8,0,809.0,96.0,0.5,12.0,537.0,534.29,421.03
2017,5,13,8,15,827.5,99.5,0.5,12.5,585.0,589.4,462.09
2017,5,13,8,30,846.0,103.0,0.5,13.0,633.0,644.64,501.74
2017,5,13,8,45,858.5,106.0,0.5,13.5,676.5,695.17,536.66
2017,5,13,9,0,871.0,109.0,0.5,14.0,720.0,742.89,567.19
2017,5,13,9,15,655.0,204.0,0.5,14.0,678.0,714.03,543.12
2017,5,13,9,30,439.0,299.0,0.5,14.0,636.0,661.24,501.23
2017,5,13,9,45,667.0,212.0,0.5,14.5,749.5,782.03,589.15
2017,5,13,10,0,895.0,125.0,0.5,15.0,863.0,906.8,668.26
2017,5,13,10,15,901.0,126.5,0.5,15.0,890.5,939.45,686.28
2017,5,13,10,30,907.0,128.0,0.5,15.0,918.0,969.45,703.97
2017,5,13,10,45,910.0,129.5,0.5,15.5,938.0,993.81,716.76
2017,5,13,11,0,913.0,131.0,0.5,16.0,958.0,1015.11,727.66
2017,5,13,11,15,915.5,132.0,0.5,16.0,971.0,1032.25,737.4
2017,5,13,11,30,918.0,133.0,0.5,16.0,984.0,1046.14,745.27
2017,5,13,11,45,916.5,134.5,0.55,16.0,989.0,1053.24,750.39
2017,5,13,12,0,915.0,136.0,0.6,16.0,994.0,1056.93,753.65
2017,5,13,12,15,914.5,136.0,0.6,16.0,992.0,1056.69,753.43
2017,5,13,12,30,914.0,136.0,0.6,16.0,990.0,1053.07,751.32
2017,5,13,12,45,914.0,134.0,0.6,16.0,981.0,1044.54,746.37
2017,5,13,13,0,914.0,132.0,0.6,16.0,972.0,1032.64,739.52
2017,5,13,13,15,910.0,131.5,0.6,16.0,955.5,1015.1,729.3
2017,5,13,13,30,906.0,131.0,0.6,16.0,939.0,994.43,717.27
2017,5,13,13,45,543.5,276.5,0.6,16.0,758.0,794.75,586.5
2017,5,13,14,0,181.0,422.0,0.6,16.0,577.0,591.79,440.52
2017,5,13,14,15,529.5,273.0,0.6,15.5,703.0,748.06,562.5
2017,5,13,14,30,878.0,124.0,0.6,15.0,829.0,867.61,646.02
2017,5,13,14,45,866.5,123.0,0.65,15.0,792.0,827.0,619.31
2017,5,13,15,0,855.0,122.0,0.7,15.0,755.0,787.13,595.1
2017,5,13,15,15,841.0,119.0,0.7,14.5,713.5,739.08,565.07
2017,5,13,15,30,827.0,116.0,0.7,14.0,672.0,689.98,533.14
2017,5,13,15,45,807.0,113.5,0.7,14.0,625.5,636.78,495.15
2017,5,13,16,0,787.0,111.0,0.7,14.0,579.0,583.6,456.1
2017,5,13,16,15,764.0,107.0,0.7,13.5,530.0,527.6,414.51
2017,5,13,16,30,741.0,103.0,0.7,13.0,481.0,472.13,371.79
2017,5,13,16,45,708.0,99.0,0.7,13.0,429.5,413.66,324.61
2017,5,13,17,0,675.0,95.0,0.7,13.0,378.0,357.71,277.97
2017,5,13,17,15,633.0,89.0,0.7,12.5,326.5,299.6,228.99
2017,5,13,17,30,591.0,83.0,0.7,12.0,275.0,245.58,182.31
2017,5,13,17,45,529.0,75.5,0.7,12.0,225.0,190.01,134.56
2017,5,13,18,0,467.0,68.0,0.7,12.0,175.0,141.29,93.63
2017,5,13,18,15,380.0,57.0,0.7,11.5,130.0,92.7,56.47
2017,5,13,18,30,293.0,46.0,0.7,11.0,85.0,54.71,31.22
2017,5,13,18,45,173.5,31.0,0.7,10.5,51.5,24.12,13.42
2017,5,13,19,0,54.0,16.0,0.7,10.0,18.0,15.73,0.0
2017,5,13,19,15,27.0,8.0,0.7,9.5,9.0,7.86,0.0
2017,5,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,5,15,93.0,14.5,0.5,7.5,21.5,14.25,0.0
2017,5,14,5,30,186.0,29.0,0.5,8.0,43.0,22.61,11.52
2017,5,14,5,45,296.5,40.5,0.5,8.5,83.0,47.33,26.15
2017,5,14,6,0,407.0,52.0,0.5,9.0,123.0,88.09,52.38
2017,5,14,6,15,478.5,60.5,0.45,9.5,170.5,131.84,86.04
2017,5,14,6,30,550.0,69.0,0.4,10.0,218.0,183.71,129.15
2017,5,14,6,45,602.0,75.0,0.4,11.0,269.0,235.8,174.09
2017,5,14,7,0,654.0,81.0,0.4,12.0,320.0,293.36,223.23
2017,5,14,7,15,689.5,86.0,0.4,12.5,371.5,348.86,270.44
2017,5,14,7,30,725.0,91.0,0.4,13.0,423.0,407.47,318.64
2017,5,14,7,45,752.0,95.0,0.4,13.5,473.5,464.22,363.8
2017,5,14,8,0,779.0,99.0,0.4,14.0,524.0,521.98,408.05
2017,5,14,8,15,799.0,102.0,0.35,14.0,572.0,575.96,448.18
2017,5,14,8,30,819.0,105.0,0.3,14.0,620.0,630.27,487.13
2017,5,14,8,45,832.5,109.0,0.3,14.5,663.5,681.24,522.06
2017,5,14,9,0,846.0,113.0,0.3,15.0,707.0,731.42,554.24
2017,5,14,9,15,857.5,115.0,0.3,15.0,746.5,774.7,581.52
2017,5,14,9,30,869.0,117.0,0.3,15.0,786.0,818.42,608.8
2017,5,14,9,45,870.5,123.5,0.3,15.5,818.0,856.68,630.95
2017,5,14,10,0,872.0,130.0,0.3,16.0,850.0,892.37,651.18
2017,5,14,10,15,878.5,131.5,0.3,16.0,877.5,924.79,670.34
2017,5,14,10,30,885.0,133.0,0.3,16.0,905.0,954.64,687.82
2017,5,14,10,45,890.5,134.0,0.3,16.5,926.0,980.34,701.35
2017,5,14,11,0,896.0,135.0,0.3,17.0,947.0,1003.15,713.07
2017,5,14,11,15,670.0,262.5,0.3,17.0,874.5,935.92,670.37
2017,5,14,11,30,444.0,390.0,0.3,17.0,802.0,849.72,609.23
2017,5,14,11,45,269.5,426.5,0.3,17.0,677.0,711.88,516.15
2017,5,14,12,0,95.0,463.0,0.3,17.0,552.0,562.54,411.63
2017,5,14,12,15,499.5,299.0,0.3,17.0,767.0,818.24,598.39
2017,5,14,12,30,904.0,135.0,0.3,17.0,982.0,1042.35,738.83
2017,5,14,12,45,706.0,254.0,0.35,17.0,911.5,972.02,693.1
2017,5,14,13,0,508.0,373.0,0.4,17.0,841.0,890.36,638.28
2017,5,14,13,15,524.5,350.5,0.4,16.5,826.5,875.3,632.36
2017,5,14,13,30,541.0,328.0,0.4,16.0,812.0,857.67,623.7
2017,5,14,13,45,270.5,213.0,0.45,16.0,455.0,477.08,363.67
2017,5,14,14,0,0.0,98.0,0.5,16.0,98.0,95.05,70.75
2017,5,14,14,15,55.5,242.0,0.5,15.5,287.0,288.48,225.33
2017,5,14,14,30,111.0,386.0,0.5,15.0,476.0,478.67,365.96
2017,5,14,14,45,473.5,256.0,0.5,15.0,611.5,648.66,495.46
2017,5,14,15,0,836.0,126.0,0.5,15.0,747.0,777.17,587.61
2017,5,14,15,15,822.5,123.0,0.5,15.0,706.0,730.26,554.97
2017,5,14,15,30,809.0,120.0,0.5,15.0,665.0,682.32,522.89
2017,5,14,15,45,795.0,115.0,0.55,15.0,620.0,631.25,487.54
2017,5,14,16,0,781.0,110.0,0.6,15.0,575.0,579.7,450.62
2017,5,14,16,15,758.0,106.0,0.6,14.5,526.5,524.04,409.54
2017,5,14,16,30,735.0,102.0,0.6,14.0,478.0,468.9,367.36
2017,5,14,16,45,708.5,96.5,0.6,14.0,428.0,412.14,321.79
2017,5,14,17,0,682.0,91.0,0.6,14.0,378.0,357.23,276.18
2017,5,14,17,15,641.5,85.0,0.6,13.5,327.0,299.27,227.54
2017,5,14,17,30,601.0,79.0,0.6,13.0,276.0,245.22,181.0
2017,5,14,17,45,543.0,72.0,0.6,12.5,226.5,190.45,134.16
2017,5,14,18,0,485.0,65.0,0.6,12.0,177.0,142.04,93.5
2017,5,14,18,15,400.0,55.0,0.6,11.5,132.5,94.31,56.93
2017,5,14,18,30,315.0,45.0,0.6,11.0,88.0,55.52,31.09
2017,5,14,18,45,191.5,31.0,0.6,11.0,54.0,24.05,13.65
2017,5,14,19,0,68.0,17.0,0.6,11.0,20.0,14.4,0.0
2017,5,14,19,15,34.0,8.5,0.6,10.5,10.0,8.36,0.0
2017,5,14,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,5,15,101.5,14.5,0.65,7.5,22.5,14.25,0.0
2017,5,15,5,30,203.0,29.0,0.6,8.0,45.0,22.55,11.89
2017,5,15,5,45,311.0,40.5,0.6,9.0,85.5,49.01,26.94
2017,5,15,6,0,419.0,52.0,0.6,10.0,126.0,89.9,53.16
2017,5,15,6,15,490.0,60.5,0.6,10.5,174.0,134.33,87.41
2017,5,15,6,30,561.0,69.0,0.6,11.0,222.0,186.8,131.13
2017,5,15,6,45,609.5,75.0,0.6,12.0,273.0,238.58,175.99
2017,5,15,7,0,658.0,81.0,0.6,13.0,324.0,295.43,224.7
2017,5,15,7,15,693.0,86.5,0.55,13.5,375.5,351.45,272.17
2017,5,15,7,30,728.0,92.0,0.5,14.0,427.0,410.51,320.41
2017,5,15,7,45,754.0,96.0,0.5,14.5,477.5,466.91,365.23
2017,5,15,8,0,780.0,100.0,0.5,15.0,528.0,524.22,409.08
2017,5,15,8,15,799.5,103.5,0.5,15.5,575.5,578.42,449.06
2017,5,15,8,30,819.0,107.0,0.5,16.0,623.0,632.91,487.82
2017,5,15,8,45,835.0,109.5,0.5,16.5,667.5,684.01,522.89
2017,5,15,9,0,851.0,112.0,0.5,17.0,712.0,734.52,555.25
2017,5,15,9,15,862.5,114.5,0.5,17.0,751.5,778.5,583.01
2017,5,15,9,30,874.0,117.0,0.5,17.0,791.0,822.88,610.71
2017,5,15,9,45,884.5,118.0,0.5,17.5,825.5,863.2,634.17
2017,5,15,10,0,895.0,119.0,0.5,18.0,860.0,901.51,656.02
2017,5,15,10,15,901.5,120.5,0.5,18.0,887.5,934.54,675.51
2017,5,15,10,30,908.0,122.0,0.5,18.0,915.0,964.94,693.29
2017,5,15,10,45,914.0,122.0,0.55,18.0,936.0,990.57,709.19
