Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,11,0,920.0,122.0,0.6,18.0,957.0,1013.24,723.39
2017,5,15,11,15,922.5,123.0,0.6,18.0,970.5,1030.45,733.14
2017,5,15,11,30,925.0,124.0,0.6,18.0,984.0,1044.39,741.03
2017,5,15,11,45,927.5,123.5,0.6,18.5,990.5,1053.46,744.69
2017,5,15,12,0,930.0,123.0,0.6,19.0,997.0,1059.15,746.46
2017,5,15,12,15,929.5,123.0,0.6,19.0,995.5,1058.92,746.21
2017,5,15,12,30,929.0,123.0,0.6,19.0,994.0,1055.26,744.11
2017,5,15,12,45,930.5,120.5,0.6,19.0,985.5,1047.6,739.74
2017,5,15,13,0,932.0,118.0,0.6,19.0,977.0,1036.51,733.45
2017,5,15,13,15,928.5,117.0,0.6,18.5,960.5,1018.72,724.57
2017,5,15,13,30,925.0,116.0,0.6,18.0,944.0,997.74,713.81
2017,5,15,13,45,919.0,115.5,0.65,18.0,920.0,971.85,699.8
2017,5,15,14,0,913.0,115.0,0.7,18.0,896.0,943.11,683.91
2017,5,15,14,15,905.5,113.5,0.7,18.0,865.5,909.34,663.67
2017,5,15,14,30,898.0,112.0,0.7,18.0,835.0,873.12,641.75
2017,5,15,14,45,887.5,110.5,0.7,18.0,798.5,832.22,616.55
2017,5,15,15,0,877.0,109.0,0.7,18.0,762.0,789.47,589.87
2017,5,15,15,15,864.5,106.5,0.7,17.5,721.0,742.63,561.1
2017,5,15,15,30,852.0,104.0,0.7,17.0,680.0,696.05,531.93
2017,5,15,15,45,835.5,101.0,0.7,16.5,634.0,643.6,495.85
2017,5,15,16,0,819.0,98.0,0.7,16.0,588.0,590.8,458.33
2017,5,15,16,15,798.0,95.0,0.7,15.5,539.0,535.48,417.54
2017,5,15,16,30,777.0,92.0,0.7,15.0,490.0,480.8,375.68
2017,5,15,16,45,747.5,88.0,0.75,14.5,439.0,422.27,329.63
2017,5,15,17,0,718.0,84.0,0.8,14.0,388.0,365.1,282.83
2017,5,15,17,15,679.0,79.0,0.75,13.5,336.5,306.72,233.29
2017,5,15,17,30,640.0,74.0,0.7,13.0,285.0,252.03,185.72
2017,5,15,17,45,580.5,68.0,0.7,12.5,234.5,195.71,137.33
2017,5,15,18,0,521.0,62.0,0.7,12.0,184.0,145.87,95.28
2017,5,15,18,15,437.5,53.0,0.7,11.5,138.5,97.15,57.69
2017,5,15,18,30,354.0,44.0,0.7,11.0,93.0,57.98,31.78
2017,5,15,18,45,226.5,31.0,0.7,10.5,57.5,23.99,13.89
2017,5,15,19,0,99.0,18.0,0.7,10.0,22.0,14.16,0.0
2017,5,15,19,15,49.5,9.0,0.7,9.5,11.0,8.85,0.0
2017,5,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,16,5,15,10.0,13.5,0.5,9.0,14.5,13.27,0.0
2017,5,16,5,30,20.0,27.0,0.5,9.0,29.0,25.1,14.2
2017,5,16,5,45,46.0,46.0,0.5,9.5,53.5,43.82,29.95
2017,5,16,6,0,72.0,65.0,0.5,10.0,78.0,67.61,49.09
2017,5,16,6,15,89.5,86.0,0.5,10.5,107.0,95.07,71.93
2017,5,16,6,30,107.0,107.0,0.5,11.0,136.0,124.77,96.83
2017,5,16,6,45,120.0,127.5,0.55,11.5,167.0,154.89,122.2
2017,5,16,7,0,133.0,148.0,0.6,12.0,198.0,186.54,148.53
2017,5,16,7,15,172.5,169.0,0.6,12.0,243.5,230.23,184.13
2017,5,16,7,30,212.0,190.0,0.6,12.0,289.0,278.13,222.71
2017,5,16,7,45,256.5,207.0,0.6,12.0,339.5,330.37,264.15
2017,5,16,8,0,301.0,224.0,0.6,12.0,390.0,385.48,307.1
2017,5,16,8,15,334.0,238.5,0.6,12.0,438.0,435.34,345.17
2017,5,16,8,30,367.0,253.0,0.6,12.0,486.0,487.75,384.41
2017,5,16,8,45,322.5,285.0,0.6,12.5,500.0,507.25,396.41
2017,5,16,9,0,278.0,317.0,0.6,13.0,514.0,522.25,404.92
2017,5,16,9,15,288.5,334.0,0.6,13.0,548.5,559.88,431.57
2017,5,16,9,30,299.0,351.0,0.6,13.0,583.0,597.58,457.6
2017,5,16,9,45,282.5,372.5,0.6,13.0,598.5,617.2,469.83
2017,5,16,10,0,266.0,394.0,0.6,13.0,614.0,634.93,480.79
2017,5,16,10,15,287.0,402.5,0.6,13.0,647.5,671.17,505.71
2017,5,16,10,30,308.0,411.0,0.6,13.0,681.0,707.55,530.2
2017,5,16,10,45,286.5,428.0,0.6,13.0,683.0,712.44,531.8
2017,5,16,11,0,265.0,445.0,0.6,13.0,685.0,715.41,532.53
2017,5,16,11,15,187.0,454.0,0.6,13.0,625.0,646.77,483.0
2017,5,16,11,30,109.0,463.0,0.6,13.0,565.0,574.7,430.92
2017,5,16,11,45,104.0,464.5,0.6,13.5,562.5,572.31,428.98
2017,5,16,12,0,99.0,466.0,0.6,14.0,560.0,569.39,425.92
2017,5,16,12,15,70.0,436.0,0.6,14.0,502.5,509.46,382.98
2017,5,16,12,30,41.0,406.0,0.6,14.0,445.0,449.36,339.74
2017,5,16,12,45,36.5,391.5,0.65,14.0,426.0,429.57,326.32
2017,5,16,13,0,32.0,377.0,0.7,14.0,407.0,409.69,312.33
2017,5,16,13,15,67.0,408.0,0.7,14.0,469.0,474.45,360.96
2017,5,16,13,30,102.0,439.0,0.7,14.0,531.0,537.84,406.89
2017,5,16,13,45,77.0,409.5,0.7,14.0,478.0,481.84,365.91
2017,5,16,14,0,52.0,380.0,0.7,14.0,425.0,426.85,326.19
2017,5,16,14,15,28.5,278.0,0.7,13.5,302.5,301.11,233.54
2017,5,16,14,30,5.0,176.0,0.7,13.0,180.0,175.43,136.84
2017,5,16,14,45,3.0,164.5,0.7,13.0,167.0,162.31,127.12
2017,5,16,15,0,1.0,153.0,0.7,13.0,154.0,149.35,116.98
2017,5,16,15,15,0.5,150.5,0.7,12.5,151.0,146.45,115.16
2017,5,16,15,30,0.0,148.0,0.7,12.0,148.0,143.59,113.34
2017,5,16,15,45,0.0,123.5,0.7,12.0,123.5,119.67,94.16
2017,5,16,16,0,0.0,99.0,0.7,12.0,99.0,95.83,74.87
2017,5,16,16,15,0.0,64.0,0.65,11.5,64.0,61.88,46.92
2017,5,16,16,30,0.0,29.0,0.6,11.0,29.0,28.01,18.42
2017,5,16,16,45,0.0,21.5,0.6,11.0,21.5,20.76,12.28
2017,5,16,17,0,0.0,14.0,0.6,11.0,14.0,13.51,6.07
2017,5,16,17,15,0.0,12.5,0.6,11.0,12.5,12.06,4.84
2017,5,16,17,30,0.0,11.0,0.6,11.0,11.0,10.61,3.6
2017,5,16,17,45,224.0,40.0,0.6,11.0,93.0,88.92,62.81
2017,5,16,18,0,448.0,69.0,0.6,11.0,175.0,141.09,95.16
2017,5,16,18,15,368.0,58.5,0.6,10.5,131.5,94.56,58.72
2017,5,16,18,30,288.0,48.0,0.6,10.0,88.0,57.76,33.69
2017,5,16,18,45,177.5,33.0,0.6,10.0,54.5,25.87,15.7
2017,5,16,19,0,67.0,18.0,0.6,10.0,21.0,15.23,0.0
2017,5,16,19,15,33.5,9.0,0.6,10.0,10.5,8.85,0.0
2017,5,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,5,15,97.0,16.5,0.5,7.0,25.0,12.96,0.0
2017,5,17,5,30,194.0,33.0,0.5,7.0,50.0,25.76,15.2
2017,5,17,5,45,300.5,46.0,0.5,7.5,91.5,53.82,31.2
2017,5,17,6,0,407.0,59.0,0.5,8.0,133.0,96.62,59.73
2017,5,17,6,15,478.5,68.5,0.45,8.5,182.0,141.51,94.66
2017,5,17,6,30,550.0,78.0,0.4,9.0,231.0,194.52,138.85
2017,5,17,6,45,598.5,85.5,0.4,10.0,282.5,247.22,184.34
2017,5,17,7,0,647.0,93.0,0.4,11.0,334.0,305.01,233.58
2017,5,17,7,15,682.5,98.5,0.4,11.5,386.0,360.67,280.72
2017,5,17,7,30,718.0,104.0,0.4,12.0,438.0,419.45,328.84
2017,5,17,7,45,733.0,113.0,0.4,13.0,486.5,474.52,371.82
2017,5,17,8,0,748.0,122.0,0.4,14.0,535.0,530.06,413.29
2017,5,17,8,15,768.0,126.0,0.35,14.0,582.5,583.72,452.87
2017,5,17,8,30,788.0,130.0,0.3,14.0,630.0,637.51,491.17
2017,5,17,8,45,667.5,178.5,0.3,14.5,622.5,641.27,490.66
2017,5,17,9,0,547.0,227.0,0.3,15.0,615.0,630.65,480.04
2017,5,17,9,15,709.5,177.0,0.25,15.5,708.5,729.59,549.87
2017,5,17,9,30,872.0,127.0,0.2,16.0,802.0,834.98,616.27
2017,5,17,9,45,894.5,121.0,0.2,17.0,839.0,875.32,637.18
2017,5,17,10,0,917.0,115.0,0.2,18.0,876.0,917.18,659.64
2017,5,17,10,15,923.5,116.5,0.2,18.0,904.0,950.77,679.02
2017,5,17,10,30,930.0,118.0,0.2,18.0,932.0,981.68,696.74
2017,5,17,10,45,933.0,119.5,0.25,18.5,952.5,1006.44,710.36
2017,5,17,11,0,936.0,121.0,0.3,19.0,973.0,1028.08,722.24
2017,5,17,11,15,938.5,121.5,0.3,19.0,986.5,1044.98,731.58
2017,5,17,11,30,941.0,122.0,0.3,19.0,1000.0,1058.57,739.07
2017,5,17,11,45,945.5,120.0,0.3,19.5,1006.5,1068.22,742.94
2017,5,17,12,0,950.0,118.0,0.3,20.0,1013.0,1074.44,744.92
2017,5,17,12,15,949.0,117.5,0.3,20.0,1011.0,1073.22,744.08
2017,5,17,12,30,948.0,117.0,0.3,20.0,1009.0,1068.5,741.41
2017,5,17,12,45,944.5,117.5,0.3,20.5,999.0,1058.87,734.59
2017,5,17,13,0,941.0,118.0,0.3,21.0,989.0,1045.85,725.95
2017,5,17,13,15,937.0,117.0,0.3,21.0,971.5,1027.5,715.66
2017,5,17,13,30,933.0,116.0,0.3,21.0,954.0,1005.94,703.56
2017,5,17,13,45,926.5,115.5,0.35,21.0,929.5,979.49,689.65
2017,5,17,14,0,920.0,115.0,0.4,21.0,905.0,950.19,673.96
2017,5,17,14,15,912.5,113.5,0.4,20.5,874.5,916.3,655.47
2017,5,17,14,30,905.0,112.0,0.4,20.0,844.0,879.94,635.25
2017,5,17,14,45,895.5,109.5,0.4,20.0,807.5,838.67,610.44
2017,5,17,15,0,886.0,107.0,0.4,20.0,771.0,795.48,584.1
2017,5,17,15,15,873.5,105.0,0.4,19.5,729.0,748.88,556.19
2017,5,17,15,30,861.0,103.0,0.4,19.0,687.0,701.05,526.89
2017,5,17,15,45,845.0,99.5,0.4,19.0,641.0,649.52,491.52
2017,5,17,16,0,829.0,96.0,0.4,19.0,595.0,596.17,453.65
2017,5,17,16,15,808.0,93.0,0.4,18.5,545.5,540.45,413.59
2017,5,17,16,30,787.0,90.0,0.4,18.0,496.0,485.35,372.43
2017,5,17,16,45,757.0,86.0,0.45,18.0,445.0,426.14,326.39
2017,5,17,17,0,727.0,82.0,0.5,18.0,394.0,369.07,280.29
2017,5,17,17,15,689.0,77.0,0.5,17.0,342.0,309.82,231.81
2017,5,17,17,30,651.0,72.0,0.5,16.0,290.0,254.88,185.37
2017,5,17,17,45,600.5,65.5,0.5,15.5,240.0,199.45,138.05
2017,5,17,18,0,550.0,59.0,0.5,15.0,190.0,149.46,95.92
2017,5,17,18,15,470.5,50.5,0.55,14.0,144.0,99.86,57.89
2017,5,17,18,30,391.0,42.0,0.6,13.0,98.0,59.31,31.11
2017,5,17,18,45,270.0,30.0,0.65,12.5,62.0,24.25,14.37
2017,5,17,19,0,149.0,18.0,0.7,12.0,26.0,14.07,0.0
2017,5,17,19,15,74.5,9.0,0.7,11.5,13.0,8.85,0.0
2017,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,15.0,0.65,10.0,26.0,11.68,0.0
2017,5,18,5,30,250.0,30.0,0.5,11.0,52.0,23.68,13.5
2017,5,18,5,45,345.5,41.5,0.4,12.0,93.0,52.97,28.48
2017,5,18,6,0,441.0,53.0,0.3,13.0,134.0,94.84,55.61
2017,5,18,6,15,510.0,61.0,0.3,13.5,182.5,139.89,90.17
2017,5,18,6,30,579.0,69.0,0.3,14.0,231.0,192.71,133.71
2017,5,18,6,45,625.0,75.5,0.3,15.0,282.0,245.34,178.59
2017,5,18,7,0,671.0,82.0,0.3,16.0,333.0,302.73,226.83
2017,5,18,7,15,705.5,87.0,0.3,16.5,384.5,358.73,273.48
2017,5,18,7,30,740.0,92.0,0.3,17.0,436.0,417.69,320.92
2017,5,18,7,45,770.0,94.5,0.3,18.0,487.5,475.11,364.9
2017,5,18,8,0,800.0,97.0,0.3,19.0,539.0,533.76,407.98
2017,5,18,8,15,818.5,100.0,0.3,19.5,587.0,587.72,446.74
2017,5,18,8,30,837.0,103.0,0.3,20.0,635.0,641.83,484.23
2017,5,18,8,45,853.5,105.0,0.3,20.5,679.5,693.43,518.71
2017,5,18,9,0,870.0,107.0,0.3,21.0,724.0,742.7,549.0
2017,5,18,9,15,880.5,109.0,0.3,21.0,763.0,787.91,576.83
2017,5,18,9,30,891.0,111.0,0.3,21.0,802.0,831.54,603.26
2017,5,18,9,45,903.5,110.0,0.3,21.5,836.5,871.96,626.12
2017,5,18,10,0,916.0,109.0,0.3,22.0,871.0,910.46,647.43
2017,5,18,10,15,921.5,110.5,0.3,22.0,898.0,943.1,666.12
2017,5,18,10,30,927.0,112.0,0.3,22.0,925.0,973.01,683.1
2017,5,18,10,45,932.0,112.0,0.3,22.5,945.5,998.03,695.75
2017,5,18,11,0,937.0,112.0,0.3,23.0,966.0,1020.03,706.59
2017,5,18,11,15,939.0,112.5,0.25,23.0,979.0,1036.45,714.39
2017,5,18,11,30,941.0,113.0,0.2,23.0,992.0,1049.55,720.4
2017,5,18,11,45,942.5,113.0,0.2,23.5,998.0,1058.24,723.64
2017,5,18,12,0,944.0,113.0,0.2,24.0,1004.0,1063.51,725.03
2017,5,18,12,15,943.5,113.0,0.2,24.0,1002.0,1063.3,724.81
2017,5,18,12,30,943.0,113.0,0.2,24.0,1000.0,1059.63,722.77
2017,5,18,12,45,933.5,117.0,0.25,24.0,988.5,1047.69,717.16
2017,5,18,13,0,924.0,121.0,0.3,24.0,977.0,1032.52,709.89
2017,5,18,13,15,920.0,120.5,0.3,24.0,960.5,1014.95,700.17
2017,5,18,13,30,916.0,120.0,0.3,24.0,944.0,994.24,688.65
2017,5,18,13,45,912.0,118.0,0.3,24.0,920.5,968.97,674.44
2017,5,18,14,0,908.0,116.0,0.3,24.0,897.0,940.78,658.49
2017,5,18,14,15,900.5,114.5,0.3,24.0,866.5,907.26,639.22
2017,5,18,14,30,893.0,113.0,0.3,24.0,836.0,871.32,618.36
2017,5,18,14,45,883.0,111.0,0.3,24.0,800.0,830.61,594.3
2017,5,18,15,0,873.0,109.0,0.3,24.0,764.0,788.05,568.8
2017,5,18,15,15,860.0,107.0,0.3,23.5,722.5,741.64,541.48
2017,5,18,15,30,847.0,105.0,0.3,23.0,681.0,695.52,513.81
2017,5,18,15,45,700.0,141.5,0.35,23.0,596.0,599.61,447.37
2017,5,18,16,0,553.0,178.0,0.4,23.0,511.0,512.48,385.58
2017,5,18,16,15,632.5,138.0,0.4,22.5,489.0,489.84,371.02
2017,5,18,16,30,712.0,98.0,0.4,22.0,467.0,456.34,346.46
2017,5,18,16,45,717.5,90.0,0.4,21.5,430.0,412.71,312.4
2017,5,18,17,0,723.0,82.0,0.4,21.0,393.0,368.35,276.28
2017,5,18,17,15,686.0,77.0,0.4,20.0,342.0,309.66,228.84
2017,5,18,17,30,649.0,72.0,0.4,19.0,291.0,255.17,183.4
2017,5,18,17,45,597.0,65.5,0.45,18.5,241.0,199.49,136.66
2017,5,18,18,0,545.0,59.0,0.5,18.0,191.0,149.41,95.06
2017,5,18,18,15,467.0,51.0,0.55,17.5,145.0,100.66,57.87
2017,5,18,18,30,389.0,43.0,0.6,17.0,99.0,60.78,31.67
2017,5,18,18,45,269.5,31.0,0.7,16.5,63.0,25.67,15.39
2017,5,18,19,0,150.0,19.0,0.8,16.0,27.0,14.86,0.0
2017,5,18,19,15,75.0,9.5,0.8,15.5,13.5,9.34,0.0
2017,5,18,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,19,5,15,152.0,14.0,1.0,15.5,28.0,10.55,0.0
2017,5,19,5,30,304.0,28.0,0.8,16.0,56.0,21.59,11.65
2017,5,19,5,45,404.0,37.0,0.65,16.5,98.0,52.06,25.31
2017,5,19,6,0,504.0,46.0,0.5,17.0,140.0,95.38,52.52
2017,5,19,6,15,567.5,53.0,0.4,18.0,188.5,142.14,88.13
2017,5,19,6,30,631.0,60.0,0.3,19.0,237.0,196.0,132.0
2017,5,19,6,45,674.5,65.0,0.25,20.5,288.5,250.32,177.34
2017,5,19,7,0,718.0,70.0,0.2,22.0,340.0,307.92,224.43
2017,5,19,7,15,749.5,74.0,0.15,23.0,391.5,364.09,269.57
2017,5,19,7,30,781.0,78.0,0.1,24.0,443.0,422.83,314.82
2017,5,19,7,45,803.5,81.5,0.1,25.0,493.5,478.96,356.57
2017,5,19,8,0,826.0,85.0,0.1,26.0,544.0,536.16,397.25
2017,5,19,8,15,844.0,88.0,0.1,26.0,592.0,590.42,435.87
2017,5,19,8,30,862.0,91.0,0.1,26.0,640.0,645.0,473.43
2017,5,19,8,45,874.5,93.5,0.1,26.0,683.5,695.1,506.55
2017,5,19,9,0,887.0,96.0,0.1,26.0,727.0,744.2,536.64
2017,5,19,9,15,897.5,98.0,0.1,26.0,766.5,790.04,564.13
2017,5,19,9,30,908.0,100.0,0.1,26.0,806.0,834.25,590.19
2017,5,19,9,45,916.5,101.0,0.1,26.5,839.5,873.9,611.89
2017,5,19,10,0,925.0,102.0,0.1,27.0,873.0,911.35,631.94
2017,5,19,10,15,931.0,103.5,0.05,27.0,900.5,944.66,649.91
2017,5,19,10,30,937.0,105.0,0.0,27.0,928.0,975.25,666.42
2017,5,19,10,45,940.5,106.0,0.0,27.0,948.0,1000.08,679.86
2017,5,19,11,0,944.0,107.0,0.0,27.0,968.0,1021.8,691.56
2017,5,19,11,15,946.0,107.5,0.0,27.0,981.5,1038.32,700.32
2017,5,19,11,30,948.0,108.0,0.0,27.0,995.0,1051.49,707.29
2017,5,19,11,45,948.5,108.5,0.05,27.5,1000.5,1059.76,710.57
2017,5,19,12,0,949.0,109.0,0.1,28.0,1006.0,1064.57,712.35
2017,5,19,12,15,948.0,109.0,0.1,28.0,1004.0,1063.88,711.87
2017,5,19,12,30,947.0,109.0,0.1,28.0,1002.0,1059.71,709.6
2017,5,19,12,45,946.5,107.5,0.1,28.0,992.5,1051.03,704.91
2017,5,19,13,0,946.0,106.0,0.1,28.0,983.0,1038.92,698.41
2017,5,19,13,15,942.0,105.5,0.1,27.5,966.0,1021.07,690.09
2017,5,19,13,30,938.0,105.0,0.1,27.0,949.0,1000.01,679.99
2017,5,19,13,45,933.0,103.5,0.15,27.0,925.5,973.89,666.4
2017,5,19,14,0,928.0,102.0,0.2,27.0,902.0,944.83,651.16
2017,5,19,14,15,921.0,100.5,0.2,27.0,871.5,911.24,632.2
2017,5,19,14,30,914.0,99.0,0.2,27.0,841.0,875.15,611.6
2017,5,19,14,45,904.5,97.5,0.2,27.5,805.0,834.7,586.97
2017,5,19,15,0,895.0,96.0,0.2,28.0,769.0,792.31,560.95
2017,5,19,15,15,883.0,94.0,0.2,27.5,727.5,745.84,534.2
2017,5,19,15,30,871.0,92.0,0.2,27.0,686.0,698.08,506.06
2017,5,19,15,45,855.0,89.5,0.2,27.0,640.5,646.17,472.22
2017,5,19,16,0,839.0,87.0,0.2,27.0,595.0,593.82,436.36
2017,5,19,16,15,819.5,84.5,0.2,26.5,546.5,539.67,398.82
2017,5,19,16,30,800.0,82.0,0.2,26.0,498.0,485.38,359.71
2017,5,19,16,45,774.0,78.5,0.25,26.0,447.5,427.89,316.5
2017,5,19,17,0,748.0,75.0,0.3,26.0,397.0,372.08,272.89
2017,5,19,17,15,712.5,70.5,0.3,25.0,346.0,313.99,226.9
2017,5,19,17,30,677.0,66.0,0.3,24.0,295.0,259.16,182.0
2017,5,19,17,45,627.0,60.5,0.3,23.0,245.0,202.38,135.34
2017,5,19,18,0,577.0,55.0,0.3,22.0,195.0,151.93,94.15
2017,5,19,18,15,502.5,47.5,0.35,21.0,149.0,102.22,56.72
2017,5,19,18,30,428.0,40.0,0.4,20.0,103.0,60.93,29.94
2017,5,19,18,45,306.0,29.5,0.5,19.0,66.0,24.91,14.73
2017,5,19,19,0,184.0,19.0,0.6,18.0,29.0,14.89,0.0
2017,5,19,19,15,92.0,9.5,0.6,17.5,14.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,5,15,139.0,15.0,0.5,15.0,28.0,11.39,0.0
2017,5,20,5,30,278.0,30.0,0.4,16.0,56.0,23.4,13.3
2017,5,20,5,45,373.5,40.0,0.35,17.0,97.0,53.8,27.46
2017,5,20,6,0,469.0,50.0,0.3,18.0,138.0,95.98,54.21
2017,5,20,6,15,533.0,57.5,0.25,18.5,186.0,141.39,88.73
2017,5,20,6,30,597.0,65.0,0.2,19.0,234.0,193.97,131.52
2017,5,20,6,45,640.5,70.5,0.2,20.0,284.5,245.9,175.14
2017,5,20,7,0,684.0,76.0,0.2,21.0,335.0,302.29,221.75
2017,5,20,7,15,716.5,80.5,0.15,22.0,386.0,358.43,266.87
2017,5,20,7,30,749.0,85.0,0.1,23.0,437.0,416.37,311.55
2017,5,20,7,45,774.5,88.0,0.1,24.0,487.0,471.81,352.92
2017,5,20,8,0,800.0,91.0,0.1,25.0,537.0,528.66,393.53
2017,5,20,8,15,818.0,94.0,0.1,25.5,584.0,582.21,430.96
2017,5,20,8,30,836.0,97.0,0.1,26.0,631.0,635.87,467.1
2017,5,20,8,45,853.0,98.5,0.1,27.0,675.0,685.88,498.59
2017,5,20,9,0,870.0,100.0,0.1,28.0,719.0,736.3,527.44
2017,5,20,9,15,880.5,101.5,0.05,28.0,758.0,780.92,553.49
2017,5,20,9,30,891.0,103.0,0.0,28.0,797.0,823.95,578.4
2017,5,20,9,45,903.0,103.0,0.0,28.5,831.5,864.9,600.78
2017,5,20,10,0,915.0,103.0,0.0,29.0,866.0,903.91,621.63
2017,5,20,10,15,920.5,104.0,0.0,29.5,893.0,935.95,638.04
2017,5,20,10,30,926.0,105.0,0.0,30.0,920.0,965.28,652.77
2017,5,20,10,45,931.0,105.5,0.05,30.5,940.5,990.76,665.53
2017,5,20,11,0,936.0,106.0,0.1,31.0,961.0,1013.22,676.84
2017,5,20,11,15,938.5,106.5,0.1,31.0,974.5,1030.11,685.7
2017,5,20,11,30,941.0,107.0,0.1,31.0,988.0,1043.68,692.82
2017,5,20,11,45,942.5,106.5,0.15,31.0,994.0,1051.87,697.89
2017,5,20,12,0,944.0,106.0,0.2,31.0,1000.0,1056.64,701.33
2017,5,20,12,15,943.5,106.0,0.2,30.5,998.5,1056.46,702.55
2017,5,20,12,30,943.0,106.0,0.2,30.0,997.0,1052.82,702.0
2017,5,20,12,45,939.5,107.0,0.2,30.0,987.5,1043.8,697.11
2017,5,20,13,0,936.0,108.0,0.2,30.0,978.0,1031.42,690.48
2017,5,20,13,15,933.0,107.0,0.2,29.5,961.5,1014.19,682.54
2017,5,20,13,30,930.0,106.0,0.2,29.0,945.0,993.76,672.81
2017,5,20,13,45,926.0,104.5,0.2,29.0,922.0,968.77,659.1
2017,5,20,14,0,922.0,103.0,0.2,29.0,899.0,940.83,643.68
2017,5,20,14,15,915.5,102.0,0.2,28.5,869.5,908.41,626.76
2017,5,20,14,30,909.0,101.0,0.2,28.0,840.0,873.46,608.15
2017,5,20,14,45,901.0,98.5,0.25,28.0,804.5,833.42,585.82
2017,5,20,15,0,893.0,96.0,0.3,28.0,769.0,791.33,561.92
2017,5,20,15,15,882.0,94.0,0.3,27.5,728.5,745.73,535.59
2017,5,20,15,30,871.0,92.0,0.3,27.0,688.0,698.75,507.85
2017,5,20,15,45,858.0,89.0,0.3,27.0,643.5,648.31,474.93
2017,5,20,16,0,845.0,86.0,0.3,27.0,599.0,597.17,439.79
2017,5,20,16,15,826.5,83.0,0.3,26.5,551.0,542.79,402.01
2017,5,20,16,30,808.0,80.0,0.3,26.0,503.0,488.2,362.6
2017,5,20,16,45,785.0,76.0,0.3,25.5,453.0,431.18,319.87
2017,5,20,17,0,762.0,72.0,0.3,25.0,403.0,375.52,276.43
2017,5,20,17,15,728.5,68.0,0.3,24.0,352.0,317.88,230.54
2017,5,20,17,30,695.0,64.0,0.3,23.0,301.0,263.26,185.52
2017,5,20,17,45,648.0,58.5,0.3,22.5,251.0,207.29,138.85
2017,5,20,18,0,601.0,53.0,0.3,22.0,201.0,155.09,95.76
2017,5,20,18,15,527.5,46.0,0.3,21.0,154.5,104.57,57.53
2017,5,20,18,30,454.0,39.0,0.3,20.0,108.0,62.33,30.03
2017,5,20,18,45,333.0,29.5,0.35,19.0,70.0,25.66,15.47
2017,5,20,19,0,212.0,20.0,0.4,18.0,32.0,15.75,0.0
2017,5,20,19,15,106.0,10.0,0.4,17.5,16.0,9.83,0.0
2017,5,20,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,21,5,15,159.5,14.5,0.45,15.5,29.5,10.86,0.0
2017,5,21,5,30,319.0,29.0,0.4,16.0,59.0,22.3,12.56
2017,5,21,5,45,415.0,37.5,0.35,17.0,101.0,54.07,26.29
2017,5,21,6,0,511.0,46.0,0.3,18.0,143.0,97.25,53.47
2017,5,21,6,15,573.0,52.5,0.3,18.5,191.5,143.74,89.06
2017,5,21,6,30,635.0,59.0,0.3,19.0,240.0,197.12,132.93
2017,5,21,6,45,677.0,64.0,0.3,20.0,291.0,251.23,178.65
2017,5,21,7,0,719.0,69.0,0.3,21.0,342.0,308.44,226.24
2017,5,21,7,15,749.5,73.0,0.3,21.5,393.0,364.21,272.16
2017,5,21,7,30,780.0,77.0,0.3,22.0,444.0,422.46,318.4
2017,5,21,7,45,803.5,80.0,0.3,22.5,494.5,478.44,361.32
2017,5,21,8,0,827.0,83.0,0.3,23.0,545.0,535.59,403.41
2017,5,21,8,15,844.5,86.0,0.25,23.5,592.5,589.57,441.12
2017,5,21,8,30,862.0,89.0,0.2,24.0,640.0,643.77,477.43
2017,5,21,8,45,875.5,91.0,0.2,25.0,683.5,693.95,508.89
2017,5,21,9,0,889.0,93.0,0.2,26.0,727.0,743.24,537.23
2017,5,21,9,15,899.5,95.0,0.15,26.0,766.5,789.08,564.08
2017,5,21,9,30,910.0,97.0,0.1,26.0,806.0,833.29,589.52
2017,5,21,9,45,896.5,110.5,0.1,26.5,834.0,867.32,607.76
2017,5,21,10,0,883.0,124.0,0.1,27.0,862.0,897.69,623.67
2017,5,21,10,15,889.5,125.5,0.05,27.5,889.5,930.22,640.13
2017,5,21,10,30,896.0,127.0,0.0,28.0,917.0,960.19,655.06
2017,5,21,10,45,900.0,128.5,0.0,28.5,937.5,985.09,667.25
2017,5,21,11,0,904.0,130.0,0.0,29.0,958.0,1007.03,677.72
2017,5,21,11,15,907.0,130.5,0.0,29.0,971.0,1023.92,686.67
2017,5,21,11,30,910.0,131.0,0.0,29.0,984.0,1037.63,693.92
2017,5,21,11,45,910.0,132.0,0.05,29.0,990.0,1045.62,698.43
2017,5,21,12,0,910.0,133.0,0.1,29.0,996.0,1050.29,701.54
2017,5,21,12,15,910.0,133.0,0.1,29.0,994.5,1050.61,701.64
2017,5,21,12,30,910.0,133.0,0.1,29.0,993.0,1047.6,700.01
2017,5,21,12,45,915.0,128.0,0.1,29.0,986.0,1041.16,696.58
2017,5,21,13,0,920.0,123.0,0.1,29.0,979.0,1031.29,691.33
2017,5,21,13,15,917.0,122.0,0.1,28.5,963.0,1014.33,683.5
2017,5,21,13,30,914.0,121.0,0.1,28.0,947.0,994.22,673.94
2017,5,21,13,45,907.5,120.5,0.1,28.0,923.0,968.32,659.68
2017,5,21,14,0,901.0,120.0,0.1,28.0,899.0,939.64,643.81
2017,5,21,14,15,894.0,118.5,0.1,28.0,869.5,906.88,625.44
2017,5,21,14,30,887.0,117.0,0.1,28.0,840.0,871.69,605.5
2017,5,21,14,45,875.5,116.0,0.15,28.0,804.0,831.12,582.75
2017,5,21,15,0,864.0,115.0,0.2,28.0,768.0,788.81,558.69
2017,5,21,15,15,852.0,112.5,0.2,27.5,727.0,744.97,533.58
2017,5,21,15,30,840.0,110.0,0.2,27.0,686.0,697.7,505.67
2017,5,21,15,45,765.0,122.0,0.2,27.0,620.0,623.36,455.54
2017,5,21,16,0,690.0,134.0,0.2,27.0,554.0,553.97,407.7
2017,5,21,16,15,635.5,135.5,0.2,26.0,498.0,490.73,364.52
2017,5,21,16,30,581.0,137.0,0.2,25.0,442.0,431.62,322.66
2017,5,21,16,45,421.5,153.5,0.2,24.5,363.5,343.0,257.46
2017,5,21,17,0,262.0,170.0,0.2,24.0,285.0,270.32,203.61
2017,5,21,17,15,241.5,153.0,0.25,23.0,248.5,231.29,174.15
2017,5,21,17,30,221.0,136.0,0.3,22.0,212.0,194.35,145.28
2017,5,21,17,45,203.5,115.0,0.35,21.5,176.0,156.58,114.86
2017,5,21,18,0,186.0,94.0,0.4,21.0,140.0,120.87,85.87
2017,5,21,18,15,157.0,74.5,0.45,20.5,107.5,87.29,59.41
2017,5,21,18,30,128.0,55.0,0.5,20.0,75.0,57.22,36.73
2017,5,21,18,45,76.5,37.5,0.6,20.0,48.5,33.71,20.3
2017,5,21,19,0,25.0,20.0,0.7,20.0,22.0,17.93,1.23
2017,5,21,19,15,12.5,10.0,0.7,19.5,11.0,9.83,0.0
2017,5,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,5,15,141.5,15.5,0.9,17.5,29.5,11.7,0.0
2017,5,22,5,30,283.0,31.0,0.7,18.0,59.0,24.12,13.99
2017,5,22,5,45,379.0,41.0,0.55,19.0,100.5,55.86,28.46
2017,5,22,6,0,475.0,51.0,0.4,20.0,142.0,98.55,55.57
2017,5,22,6,15,538.5,58.5,0.35,21.0,190.5,144.27,90.09
2017,5,22,6,30,602.0,66.0,0.3,22.0,239.0,197.08,132.55
2017,5,22,6,45,643.5,72.0,0.25,23.0,289.0,249.22,175.83
2017,5,22,7,0,685.0,78.0,0.2,24.0,339.0,305.59,221.72
2017,5,22,7,15,716.5,83.0,0.15,24.5,390.0,361.07,266.26
2017,5,22,7,30,748.0,88.0,0.1,25.0,441.0,419.85,311.62
2017,5,22,7,45,770.0,92.0,0.1,25.5,490.5,474.47,352.65
2017,5,22,8,0,792.0,96.0,0.1,26.0,540.0,530.16,392.87
2017,5,22,8,15,810.0,99.5,0.1,26.5,586.5,583.78,430.13
2017,5,22,8,30,828.0,103.0,0.1,27.0,633.0,637.54,466.1
2017,5,22,8,45,840.5,106.0,0.1,27.5,676.0,686.88,497.89
2017,5,22,9,0,853.0,109.0,0.1,28.0,719.0,733.61,525.61
2017,5,22,9,15,864.0,111.5,0.05,28.5,758.0,778.91,551.08
2017,5,22,9,30,875.0,114.0,0.0,29.0,797.0,822.71,575.28
2017,5,22,9,45,880.0,117.5,0.0,29.5,829.0,860.77,595.81
2017,5,22,10,0,885.0,121.0,0.0,30.0,861.0,896.51,614.7
2017,5,22,10,15,891.0,122.5,0.0,30.0,888.0,928.64,632.47
2017,5,22,10,30,897.0,124.0,0.0,30.0,915.0,958.17,648.65
2017,5,22,10,45,902.0,124.5,0.0,30.5,935.5,983.0,660.71
2017,5,22,11,0,907.0,125.0,0.0,31.0,956.0,1004.92,671.08
2017,5,22,11,15,909.5,125.5,0.0,31.0,969.0,1021.37,679.71
2017,5,22,11,30,912.0,126.0,0.0,31.0,982.0,1034.62,686.66
2017,5,22,11,45,913.5,126.0,0.05,31.0,988.0,1043.11,691.43
2017,5,22,12,0,915.0,126.0,0.1,31.0,994.0,1048.29,694.8
2017,5,22,12,15,914.5,126.0,0.1,31.0,992.5,1048.13,694.62
2017,5,22,12,30,914.0,126.0,0.1,31.0,991.0,1044.63,692.73
2017,5,22,12,45,908.5,127.5,0.1,31.0,980.5,1034.37,687.16
2017,5,22,13,0,903.0,129.0,0.1,31.0,970.0,1020.92,679.95
2017,5,22,13,15,899.5,128.5,0.1,31.0,954.0,1004.26,671.02
2017,5,22,13,30,896.0,128.0,0.1,31.0,938.0,984.53,660.41
2017,5,22,13,45,890.5,126.5,0.1,31.5,914.5,958.95,645.15
2017,5,22,14,0,885.0,125.0,0.1,32.0,891.0,930.62,628.37
2017,5,22,14,15,877.5,123.5,0.1,32.0,861.5,897.91,610.26
2017,5,22,14,30,870.0,122.0,0.1,32.0,832.0,862.85,590.64
2017,5,22,14,45,860.5,119.5,0.1,32.0,796.5,822.99,567.94
2017,5,22,15,0,851.0,117.0,0.1,32.0,761.0,781.31,543.87
2017,5,22,15,15,838.5,114.5,0.1,31.5,720.5,737.69,519.31
2017,5,22,15,30,826.0,112.0,0.1,31.0,680.0,690.68,491.92
2017,5,22,15,45,810.0,109.0,0.15,30.5,635.0,639.98,460.32
2017,5,22,16,0,794.0,106.0,0.2,30.0,590.0,588.95,427.35
2017,5,22,16,15,773.0,102.0,0.2,29.5,542.0,534.06,389.92
2017,5,22,16,30,752.0,98.0,0.2,29.0,494.0,479.86,351.56
2017,5,22,16,45,725.0,93.5,0.2,29.0,444.5,422.75,309.04
2017,5,22,17,0,698.0,89.0,0.2,29.0,395.0,367.98,266.81
2017,5,22,17,15,661.0,83.5,0.2,28.0,344.5,310.89,222.64
2017,5,22,17,30,624.0,78.0,0.2,27.0,294.0,257.25,179.76
2017,5,22,17,45,574.5,71.0,0.25,26.0,245.0,202.91,136.13
2017,5,22,18,0,525.0,64.0,0.3,25.0,196.0,153.89,96.86
2017,5,22,18,15,450.5,55.0,0.35,23.5,150.5,105.38,60.8
2017,5,22,18,30,376.0,46.0,0.4,22.0,105.0,65.31,34.44
2017,5,22,18,45,268.5,34.0,0.5,21.0,68.5,30.36,16.05
2017,5,22,19,0,161.0,22.0,0.6,20.0,32.0,17.17,2.17
2017,5,22,19,15,80.5,11.0,0.6,19.5,16.0,10.81,0.0
2017,5,22,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,5,23,5,15,139.5,16.0,0.75,18.5,30.0,12.09,0.0
2017,5,23,5,30,279.0,32.0,0.6,19.0,60.0,25.23,14.93
2017,5,23,5,45,376.5,42.5,0.45,19.5,102.0,57.53,29.73
2017,5,23,6,0,474.0,53.0,0.3,20.0,144.0,100.79,57.39
2017,5,23,6,15,538.0,60.5,0.25,21.0,192.5,146.56,91.91
2017,5,23,6,30,602.0,68.0,0.2,22.0,241.0,199.48,134.32
2017,5,23,6,45,645.5,74.0,0.2,23.0,292.0,252.18,177.96
2017,5,23,7,0,689.0,80.0,0.2,24.0,343.0,309.32,224.47
2017,5,23,7,15,721.0,84.5,0.15,25.0,394.0,364.7,268.34
2017,5,23,7,30,753.0,89.0,0.1,26.0,445.0,423.44,312.91
2017,5,23,7,45,776.0,93.0,0.1,27.0,495.0,478.78,353.53
2017,5,23,8,0,799.0,97.0,0.1,28.0,545.0,535.29,393.23
2017,5,23,8,15,817.0,100.5,0.1,28.5,592.5,589.23,430.32
2017,5,23,8,30,835.0,104.0,0.1,29.0,640.0,643.28,466.13
2017,5,23,8,45,849.0,106.5,0.1,29.5,683.5,693.42,498.12
2017,5,23,9,0,863.0,109.0,0.1,30.0,727.0,741.07,526.06
2017,5,23,9,15,874.0,111.5,0.1,30.0,766.0,786.74,553.06
2017,5,23,9,30,885.0,114.0,0.1,30.0,805.0,830.89,578.72
2017,5,23,9,45,886.0,119.5,0.1,30.5,836.5,867.94,598.51
2017,5,23,10,0,887.0,125.0,0.1,31.0,868.0,902.4,616.53
2017,5,23,10,15,893.5,126.5,0.1,31.0,895.5,935.01,634.53
2017,5,23,10,30,900.0,128.0,0.1,31.0,923.0,965.06,650.92
2017,5,23,10,45,903.5,129.5,0.1,31.0,943.0,989.55,664.04
2017,5,23,11,0,907.0,131.0,0.1,31.0,963.0,1011.06,675.51
2017,5,23,11,15,910.0,131.5,0.1,31.0,976.0,1027.99,684.42
2017,5,23,11,30,913.0,132.0,0.1,31.0,989.0,1041.75,691.64
2017,5,23,11,45,913.5,132.5,0.1,31.0,995.0,1049.77,695.74
2017,5,23,12,0,914.0,133.0,0.1,31.0,1001.0,1054.47,698.15
2017,5,23,12,15,913.5,133.0,0.1,31.0,999.0,1054.33,697.98
2017,5,23,12,30,913.0,133.0,0.1,31.0,997.0,1050.85,696.11
2017,5,23,12,45,911.0,132.0,0.15,31.0,988.0,1041.56,691.97
2017,5,23,13,0,909.0,131.0,0.2,31.0,979.0,1029.01,686.25
2017,5,23,13,15,905.5,130.0,0.2,30.5,962.5,1011.79,678.34
2017,5,23,13,30,902.0,129.0,0.2,30.0,946.0,991.49,668.72
2017,5,23,13,45,895.0,128.5,0.2,30.0,922.0,965.45,654.43
2017,5,23,14,0,888.0,128.0,0.2,30.0,898.0,936.7,638.58
2017,5,23,14,15,880.5,126.5,0.2,29.5,868.5,903.95,621.51
2017,5,23,14,30,873.0,125.0,0.2,29.0,839.0,868.85,602.85
2017,5,23,14,45,862.5,123.0,0.25,29.0,803.0,828.63,580.45
2017,5,23,15,0,852.0,121.0,0.3,29.0,767.0,788.97,558.12
2017,5,23,15,15,839.5,118.5,0.3,28.5,726.5,743.09,531.66
2017,5,23,15,30,827.0,116.0,0.3,28.0,686.0,696.07,503.73
2017,5,23,15,45,811.0,113.0,0.3,27.5,641.0,645.35,471.06
2017,5,23,16,0,795.0,110.0,0.3,27.0,596.0,594.3,437.05
2017,5,23,16,15,774.0,106.0,0.3,26.5,548.0,539.38,399.11
2017,5,23,16,30,753.0,102.0,0.3,26.0,500.0,485.15,360.23
2017,5,23,16,45,725.5,97.5,0.3,25.5,450.0,427.77,317.61
2017,5,23,17,0,698.0,93.0,0.3,25.0,400.0,372.77,275.15
2017,5,23,17,15,660.5,87.5,0.3,24.0,349.0,315.48,230.13
2017,5,23,17,30,623.0,82.0,0.3,23.0,298.0,261.69,186.46
2017,5,23,17,45,571.0,75.0,0.3,22.5,248.5,206.78,141.37
2017,5,23,18,0,519.0,68.0,0.3,22.0,199.0,157.45,101.18
2017,5,23,18,15,443.5,58.5,0.3,21.0,153.0,108.59,64.28
2017,5,23,18,30,368.0,49.0,0.3,20.0,107.0,68.28,37.29
2017,5,23,18,45,256.5,36.5,0.3,19.0,70.0,32.49,17.77
2017,5,23,19,0,145.0,24.0,0.3,18.0,33.0,18.79,4.1
2017,5,23,19,15,72.5,12.0,0.3,17.5,16.5,11.8,0.0
2017,5,23,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,5,15,138.0,17.0,0.4,14.5,30.5,13.15,0.0
2017,5,24,5,30,276.0,34.0,0.4,15.0,61.0,27.48,17.22
2017,5,24,5,45,371.5,44.5,0.4,15.5,103.5,59.52,31.97
2017,5,24,6,0,467.0,55.0,0.4,16.0,146.0,102.33,59.92
2017,5,24,6,15,531.5,62.5,0.35,16.5,194.5,147.81,94.98
2017,5,24,6,30,596.0,70.0,0.3,17.0,243.0,200.5,138.24
2017,5,24,6,45,467.0,102.0,0.3,18.0,253.5,228.84,168.2
2017,5,24,7,0,338.0,134.0,0.3,19.0,264.0,242.86,184.38
2017,5,24,7,15,333.5,157.0,0.3,19.5,300.0,282.82,217.04
2017,5,24,7,30,329.0,180.0,0.3,20.0,336.0,322.13,247.84
2017,5,24,7,45,563.0,140.0,0.3,20.5,442.0,420.19,321.99
2017,5,24,8,0,797.0,100.0,0.3,21.0,548.0,537.51,408.15
2017,5,24,8,15,815.5,103.5,0.3,21.5,595.5,591.62,445.86
2017,5,24,8,30,834.0,107.0,0.3,22.0,643.0,645.9,483.04
2017,5,24,8,45,846.5,110.0,0.3,23.0,686.5,695.47,514.74
2017,5,24,9,0,859.0,113.0,0.3,24.0,730.0,744.13,543.36
2017,5,24,9,15,870.0,115.5,0.3,24.5,768.5,787.85,568.8
2017,5,24,9,30,881.0,118.0,0.3,25.0,807.0,831.83,593.97
2017,5,24,9,45,888.0,120.5,0.3,25.5,840.5,870.72,615.49
2017,5,24,10,0,895.0,123.0,0.3,26.0,874.0,907.4,635.37
2017,5,24,10,15,901.0,124.5,0.3,26.0,900.5,939.77,653.66
2017,5,24,10,30,907.0,126.0,0.3,26.0,927.0,969.54,670.32
2017,5,24,10,45,910.0,127.5,0.3,26.0,947.0,993.7,683.6
2017,5,24,11,0,913.0,129.0,0.3,26.0,967.0,1014.85,695.18
2017,5,24,11,15,915.0,129.5,0.3,26.0,980.0,1030.89,703.82
2017,5,24,11,30,917.0,130.0,0.3,26.0,993.0,1043.72,710.72
2017,5,24,11,45,915.5,131.5,0.35,26.0,998.0,1050.8,715.58
2017,5,24,12,0,914.0,133.0,0.4,26.0,1003.0,1054.53,718.72
2017,5,24,12,15,913.5,133.0,0.4,25.5,1001.0,1054.41,719.99
2017,5,24,12,30,913.0,133.0,0.4,25.0,999.0,1050.97,719.47
2017,5,24,12,45,909.5,133.5,0.4,25.0,989.5,1041.73,714.31
2017,5,24,13,0,906.0,134.0,0.4,25.0,980.0,1029.27,707.42
2017,5,24,13,15,902.5,133.0,0.4,25.0,963.5,1012.14,697.89
2017,5,24,13,30,899.0,132.0,0.4,25.0,947.0,991.93,686.63
2017,5,24,13,45,751.5,212.0,0.4,25.0,882.0,924.96,647.03
2017,5,24,14,0,604.0,292.0,0.4,25.0,817.0,852.48,601.1
2017,5,24,14,15,587.5,286.0,0.4,24.5,782.0,813.56,579.09
2017,5,24,14,30,571.0,280.0,0.4,24.0,747.0,774.24,555.88
2017,5,24,14,45,599.0,251.5,0.4,23.5,723.5,748.95,542.54
2017,5,24,15,0,627.0,223.0,0.4,23.0,700.0,719.21,525.72
2017,5,24,15,15,731.0,168.0,0.4,22.5,695.0,714.82,526.9
2017,5,24,15,30,835.0,113.0,0.4,22.0,690.0,699.18,519.68
2017,5,24,15,45,712.5,141.0,0.4,22.0,610.5,610.48,457.19
2017,5,24,16,0,590.0,169.0,0.4,22.0,531.0,530.26,399.89
2017,5,24,16,15,620.0,144.0,0.4,21.5,497.0,492.33,373.94
2017,5,24,16,30,650.0,119.0,0.4,21.0,463.0,450.38,343.27
2017,5,24,16,45,683.0,97.0,0.4,20.5,427.0,408.78,311.19
2017,5,24,17,0,716.0,75.0,0.4,20.0,391.0,363.73,274.64
2017,5,24,17,15,650.0,82.0,0.4,19.0,342.0,307.26,229.19
2017,5,24,17,30,584.0,89.0,0.4,18.0,293.0,257.93,188.62
2017,5,24,17,45,524.5,82.0,0.4,17.5,243.5,203.34,143.32
2017,5,24,18,0,465.0,75.0,0.4,17.0,194.0,155.2,103.78
2017,5,24,18,15,396.0,64.0,0.4,16.5,150.0,107.82,66.95
2017,5,24,18,30,327.0,53.0,0.4,16.0,106.0,68.95,39.84
2017,5,24,18,45,213.5,39.5,0.4,15.5,69.0,34.88,20.23
2017,5,24,19,0,100.0,26.0,0.4,15.0,32.0,21.69,6.82
2017,5,24,19,15,50.0,13.0,0.4,14.5,16.0,12.78,0.0
2017,5,24,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,25,5,15,86.0,20.0,0.3,12.0,29.0,16.89,0.0
2017,5,25,5,30,172.0,40.0,0.2,12.0,58.0,31.86,21.29
2017,5,25,5,45,260.0,55.0,0.15,12.5,98.0,62.24,38.2
2017,5,25,6,0,348.0,70.0,0.1,13.0,138.0,102.42,65.75
2017,5,25,6,15,174.0,67.5,0.1,13.5,101.5,92.73,65.51
2017,5,25,6,30,0.0,65.0,0.1,14.0,65.0,62.73,47.86
2017,5,25,6,45,0.0,78.5,0.1,14.5,78.5,75.74,58.77
2017,5,25,7,0,0.0,92.0,0.1,15.0,92.0,88.78,69.32
2017,5,25,7,15,1.5,121.0,0.1,15.0,122.0,117.32,92.5
