Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,7,30,3.0,150.0,0.1,15.0,152.0,146.16,115.41
2017,5,25,7,45,10.5,175.0,0.15,15.5,181.0,174.41,137.31
2017,5,25,8,0,18.0,200.0,0.2,16.0,210.0,203.51,159.56
2017,5,25,8,15,19.5,217.0,0.2,16.5,229.0,222.07,173.09
2017,5,25,8,30,21.0,234.0,0.2,17.0,248.0,240.77,186.59
2017,5,25,8,45,21.0,247.0,0.2,17.5,261.5,254.66,196.22
2017,5,25,9,0,21.0,260.0,0.2,18.0,275.0,268.51,205.75
2017,5,25,9,15,18.0,259.5,0.2,18.5,273.5,266.73,203.43
2017,5,25,9,30,15.0,259.0,0.2,19.0,272.0,264.65,201.03
2017,5,25,9,45,119.0,333.5,0.2,19.5,433.5,435.48,327.9
2017,5,25,10,0,223.0,408.0,0.2,20.0,595.0,605.81,444.93
2017,5,25,10,15,330.0,385.0,0.2,20.0,671.5,690.98,502.17
2017,5,25,10,30,437.0,362.0,0.2,20.0,748.0,780.61,561.78
2017,5,25,10,45,649.5,260.0,0.2,20.5,849.0,890.18,634.93
2017,5,25,11,0,862.0,158.0,0.2,21.0,950.0,1000.28,699.62
2017,5,25,11,15,865.0,158.5,0.2,21.0,963.0,1016.82,707.19
2017,5,25,11,30,868.0,159.0,0.2,21.0,976.0,1024.35,711.06
2017,5,25,11,45,868.5,160.0,0.25,21.5,981.5,1032.53,715.28
2017,5,25,12,0,869.0,161.0,0.3,22.0,987.0,1037.57,717.78
2017,5,25,12,15,868.0,160.5,0.3,22.0,985.5,1036.46,717.02
2017,5,25,12,30,867.0,160.0,0.3,22.0,984.0,1032.19,714.59
2017,5,25,12,45,862.5,161.0,0.3,22.0,974.0,1028.87,712.89
2017,5,25,13,0,858.0,162.0,0.3,22.0,964.0,1016.27,705.74
2017,5,25,13,15,853.5,161.0,0.3,22.0,947.5,998.61,695.77
2017,5,25,13,30,849.0,160.0,0.3,22.0,931.0,978.03,684.15
2017,5,25,13,45,841.5,159.5,0.3,22.0,907.0,952.37,669.49
2017,5,25,14,0,834.0,159.0,0.3,22.0,883.0,924.17,653.29
2017,5,25,14,15,825.0,156.5,0.3,21.5,853.5,890.24,634.69
2017,5,25,14,30,816.0,154.0,0.3,21.0,824.0,854.21,614.58
2017,5,25,14,45,800.0,154.0,0.3,21.0,787.5,813.1,589.8
2017,5,25,15,0,784.0,154.0,0.3,21.0,751.0,770.75,563.96
2017,5,25,15,15,769.5,151.0,0.3,20.5,710.5,725.53,536.71
2017,5,25,15,30,755.0,148.0,0.3,20.0,670.0,680.14,507.46
2017,5,25,15,45,735.5,144.0,0.35,20.0,625.5,629.04,473.16
2017,5,25,16,0,716.0,140.0,0.4,20.0,581.0,578.08,437.89
2017,5,25,16,15,692.5,135.0,0.4,19.5,533.5,524.3,399.64
2017,5,25,16,30,669.0,130.0,0.4,19.0,486.0,471.58,360.83
2017,5,25,16,45,642.5,123.0,0.45,18.5,437.5,416.86,319.51
2017,5,25,17,0,616.0,116.0,0.5,18.0,389.0,364.06,278.05
2017,5,25,17,15,575.5,109.0,0.45,17.5,339.5,308.54,232.84
2017,5,25,17,30,535.0,102.0,0.4,17.0,290.0,256.95,189.84
2017,5,25,17,45,484.5,92.0,0.4,16.5,242.0,203.19,145.18
2017,5,25,18,0,434.0,82.0,0.4,16.0,194.0,155.92,106.1
2017,5,25,18,15,360.0,70.5,0.4,15.5,149.5,109.8,70.4
2017,5,25,18,30,286.0,59.0,0.4,15.0,105.0,71.92,43.83
2017,5,25,18,45,190.5,43.0,0.4,14.5,69.5,37.9,22.87
2017,5,25,19,0,95.0,27.0,0.4,14.0,34.0,22.49,8.25
2017,5,25,19,15,47.5,13.5,0.35,13.5,17.0,13.27,0.0
2017,5,25,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,5,26,5,15,114.5,18.5,0.1,11.0,30.5,14.32,0.0
2017,5,26,5,30,229.0,37.0,0.1,11.0,61.0,29.73,19.71
2017,5,26,5,45,322.0,48.5,0.1,11.5,102.0,60.34,34.72
2017,5,26,6,0,415.0,60.0,0.1,12.0,143.0,101.91,62.72
2017,5,26,6,15,479.5,69.0,0.1,12.5,190.0,145.96,97.01
2017,5,26,6,30,544.0,78.0,0.1,13.0,237.0,197.24,139.34
2017,5,26,6,45,272.0,71.0,0.1,13.5,150.5,144.99,108.36
2017,5,26,7,0,0.0,64.0,0.1,14.0,64.0,61.86,46.82
2017,5,26,7,15,0.0,81.0,0.1,14.5,81.0,78.32,60.61
2017,5,26,7,30,0.0,98.0,0.1,15.0,98.0,94.75,73.77
2017,5,26,7,45,0.0,109.0,0.15,15.5,109.0,105.43,82.04
2017,5,26,8,0,0.0,120.0,0.2,16.0,120.0,116.14,90.25
2017,5,26,8,15,0.0,140.0,0.2,16.5,140.5,135.61,105.33
2017,5,26,8,30,0.0,160.0,0.2,17.0,161.0,155.14,120.17
2017,5,26,8,45,1.5,165.0,0.25,17.5,166.5,161.12,124.31
2017,5,26,9,0,3.0,170.0,0.3,18.0,172.0,167.23,128.63
2017,5,26,9,15,4.5,181.0,0.3,18.0,184.5,179.33,137.76
2017,5,26,9,30,6.0,192.0,0.3,18.0,197.0,191.56,146.91
2017,5,26,9,45,10.5,231.5,0.3,18.5,240.5,234.42,179.11
2017,5,26,10,0,15.0,271.0,0.3,19.0,284.0,277.73,210.74
2017,5,26,10,15,17.0,289.5,0.3,19.0,304.5,298.37,225.45
2017,5,26,10,30,19.0,308.0,0.3,19.0,325.0,319.12,240.29
2017,5,26,10,45,68.0,382.5,0.3,19.5,444.5,446.59,332.44
2017,5,26,11,0,117.0,457.0,0.3,20.0,564.0,577.68,421.56
2017,5,26,11,15,99.5,456.0,0.3,20.0,548.0,555.51,404.18
2017,5,26,11,30,82.0,455.0,0.3,20.0,532.0,538.6,392.14
2017,5,26,11,45,87.0,461.5,0.3,20.5,544.0,551.13,400.11
2017,5,26,12,0,92.0,468.0,0.3,21.0,556.0,563.3,407.48
2017,5,26,12,15,122.0,475.0,0.3,21.0,591.5,607.37,437.8
2017,5,26,12,30,152.0,482.0,0.3,21.0,627.0,643.97,462.49
2017,5,26,12,45,171.5,477.0,0.35,21.0,639.5,656.81,471.93
2017,5,26,13,0,191.0,472.0,0.4,21.0,652.0,668.55,481.0
2017,5,26,13,15,262.0,449.0,0.4,20.5,690.5,716.4,515.78
2017,5,26,13,30,333.0,426.0,0.4,20.0,729.0,754.89,543.77
2017,5,26,13,45,381.0,390.5,0.4,20.0,729.0,755.37,545.75
2017,5,26,14,0,429.0,355.0,0.4,20.0,729.0,757.23,549.03
2017,5,26,14,15,394.0,358.0,0.35,20.0,692.5,711.94,518.17
2017,5,26,14,30,359.0,361.0,0.3,20.0,656.0,672.13,491.2
2017,5,26,14,45,589.5,248.0,0.3,20.0,708.0,738.33,542.65
2017,5,26,15,0,820.0,135.0,0.3,20.0,760.0,779.99,573.26
2017,5,26,15,15,806.5,132.5,0.3,19.5,720.0,734.72,544.86
2017,5,26,15,30,793.0,130.0,0.3,19.0,680.0,688.46,515.74
2017,5,26,15,45,779.0,125.0,0.3,19.0,636.0,638.61,481.62
2017,5,26,16,0,765.0,120.0,0.3,19.0,592.0,588.31,446.21
2017,5,26,16,15,743.0,116.0,0.3,18.5,544.5,534.08,407.6
2017,5,26,16,30,721.0,112.0,0.3,18.0,497.0,480.76,368.26
2017,5,26,16,45,696.0,106.0,0.3,18.0,448.0,425.16,325.18
2017,5,26,17,0,671.0,100.0,0.3,18.0,399.0,371.25,281.98
2017,5,26,17,15,633.0,94.0,0.3,17.5,348.5,314.71,236.11
2017,5,26,17,30,595.0,88.0,0.3,17.0,298.0,261.74,191.91
2017,5,26,17,45,547.5,80.0,0.3,16.5,249.5,208.37,147.11
2017,5,26,18,0,500.0,72.0,0.3,16.0,201.0,160.09,106.76
2017,5,26,18,15,426.0,62.5,0.3,15.0,156.0,112.23,69.64
2017,5,26,18,30,352.0,53.0,0.3,14.0,111.0,71.91,41.49
2017,5,26,18,45,250.0,39.5,0.3,13.5,74.0,36.39,20.82
2017,5,26,19,0,148.0,26.0,0.3,13.0,37.0,20.3,7.66
2017,5,26,19,15,74.0,13.0,0.3,12.5,18.5,12.78,0.0
2017,5,26,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,27,5,15,130.5,18.0,0.3,11.5,31.5,13.89,0.08
2017,5,27,5,30,261.0,36.0,0.2,12.0,63.0,29.26,19.27
2017,5,27,5,45,347.5,47.5,0.15,13.0,104.5,61.83,34.83
2017,5,27,6,0,434.0,59.0,0.1,14.0,146.0,103.36,62.6
2017,5,27,6,15,217.0,60.0,0.05,14.5,103.5,92.56,63.29
2017,5,27,6,30,0.0,61.0,0.0,15.0,61.0,58.95,44.46
2017,5,27,6,45,0.0,74.0,0.0,16.0,74.0,71.45,54.85
2017,5,27,7,0,0.0,87.0,0.0,17.0,87.0,84.0,64.8
2017,5,27,7,15,0.0,105.5,0.0,17.5,105.5,101.87,79.0
2017,5,27,7,30,0.0,124.0,0.0,18.0,124.0,119.8,92.96
2017,5,27,7,45,9.0,162.5,0.05,19.0,168.0,161.57,125.38
2017,5,27,8,0,18.0,201.0,0.1,20.0,212.0,204.45,157.69
2017,5,27,8,15,39.0,238.0,0.1,20.0,263.0,255.9,196.49
2017,5,27,8,30,60.0,275.0,0.1,20.0,314.0,308.23,235.09
2017,5,27,8,45,188.0,294.5,0.1,20.5,428.0,421.56,318.97
2017,5,27,9,0,316.0,314.0,0.1,21.0,542.0,546.42,406.8
2017,5,27,9,15,578.5,222.5,0.1,21.5,667.0,675.59,498.0
2017,5,27,9,30,841.0,131.0,0.1,22.0,792.0,815.59,589.07
2017,5,27,9,45,841.5,138.0,0.15,22.5,822.5,852.63,608.86
2017,5,27,10,0,842.0,145.0,0.2,23.0,853.0,887.17,628.58
2017,5,27,10,15,849.0,146.5,0.2,23.0,880.0,919.32,647.06
2017,5,27,10,30,856.0,148.0,0.2,23.0,907.0,949.06,663.98
2017,5,27,10,45,860.0,150.0,0.2,23.5,927.0,969.02,673.64
2017,5,27,11,0,864.0,152.0,0.2,24.0,947.0,990.71,684.45
2017,5,27,11,15,867.0,152.5,0.2,24.0,960.5,1007.02,693.35
2017,5,27,11,30,870.0,153.0,0.2,24.0,974.0,1020.32,700.62
2017,5,27,11,45,869.5,154.5,0.25,24.0,979.5,1028.06,705.79
2017,5,27,12,0,869.0,156.0,0.3,24.0,985.0,1032.64,709.36
2017,5,27,12,15,868.5,156.0,0.3,24.0,983.5,1032.57,709.23
2017,5,27,12,30,868.0,156.0,0.3,24.0,982.0,1029.35,707.42
2017,5,27,12,45,864.5,156.0,0.3,24.0,972.5,1020.01,702.15
2017,5,27,13,0,861.0,156.0,0.3,24.0,963.0,1007.62,695.25
2017,5,27,13,15,857.0,155.0,0.3,24.0,947.0,990.75,685.8
2017,5,27,13,30,853.0,154.0,0.3,24.0,931.0,976.09,677.78
2017,5,27,13,45,846.5,153.0,0.3,24.0,908.0,950.86,663.39
2017,5,27,14,0,840.0,152.0,0.3,24.0,885.0,923.04,647.53
2017,5,27,14,15,832.0,150.0,0.3,24.0,855.5,890.45,628.68
2017,5,27,14,30,824.0,148.0,0.3,24.0,826.0,855.66,608.37
2017,5,27,14,45,812.5,146.0,0.3,24.0,790.5,816.03,584.82
2017,5,27,15,0,801.0,144.0,0.3,24.0,755.0,774.83,560.02
2017,5,27,15,15,787.5,141.0,0.3,23.5,715.0,729.81,533.41
2017,5,27,15,30,774.0,138.0,0.3,23.0,675.0,683.85,504.55
2017,5,27,15,45,756.0,134.0,0.35,23.0,631.0,633.48,471.16
2017,5,27,16,0,738.0,130.0,0.4,23.0,587.0,582.62,436.38
2017,5,27,16,15,715.0,125.5,0.4,22.5,539.5,528.68,398.46
2017,5,27,16,30,692.0,121.0,0.4,22.0,492.0,475.7,359.9
2017,5,27,16,45,662.0,116.0,0.4,21.5,442.5,420.27,318.14
2017,5,27,17,0,632.0,111.0,0.4,21.0,393.0,367.06,276.62
2017,5,27,17,15,593.0,104.0,0.4,20.5,343.5,311.22,231.94
2017,5,27,17,30,554.0,97.0,0.4,20.0,294.0,259.11,189.1
2017,5,27,17,45,501.5,88.5,0.4,19.5,245.5,206.25,145.57
2017,5,27,18,0,449.0,80.0,0.4,19.0,197.0,158.12,106.18
2017,5,27,18,15,375.5,69.0,0.4,18.0,152.5,111.58,70.51
2017,5,27,18,30,302.0,58.0,0.4,17.0,108.0,73.19,43.77
2017,5,27,18,45,205.0,43.0,0.45,16.5,72.0,38.93,23.02
2017,5,27,19,0,108.0,28.0,0.5,16.0,36.0,23.3,10.09
2017,5,27,19,15,54.0,14.0,0.5,15.5,18.0,13.76,0.0
2017,5,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,28,5,15,98.0,19.5,0.7,14.0,30.0,15.09,1.14
2017,5,28,5,30,196.0,39.0,0.6,15.0,60.0,31.62,20.99
2017,5,28,5,45,289.0,52.0,0.5,16.0,101.0,61.89,36.25
2017,5,28,6,0,382.0,65.0,0.4,17.0,142.0,102.44,63.36
2017,5,28,6,15,448.0,74.5,0.35,17.5,189.0,145.54,96.37
2017,5,28,6,30,514.0,84.0,0.3,18.0,236.0,196.74,137.77
2017,5,28,6,45,562.0,91.5,0.25,19.0,286.0,247.3,179.54
2017,5,28,7,0,610.0,99.0,0.2,20.0,336.0,302.86,224.64
2017,5,28,7,15,645.0,105.0,0.2,20.5,386.5,356.63,268.15
2017,5,28,7,30,680.0,111.0,0.2,21.0,437.0,413.47,312.64
2017,5,28,7,45,707.0,116.0,0.2,21.5,486.5,468.16,354.11
2017,5,28,8,0,734.0,121.0,0.2,22.0,536.0,524.54,395.29
2017,5,28,8,15,754.5,125.0,0.15,22.5,583.0,577.45,432.08
2017,5,28,8,30,775.0,129.0,0.1,23.0,630.0,630.73,467.77
2017,5,28,8,45,791.0,132.0,0.1,23.5,673.0,680.05,500.04
2017,5,28,9,0,807.0,135.0,0.1,24.0,716.0,728.89,530.73
2017,5,28,9,15,819.0,138.0,0.1,24.5,755.0,773.94,557.02
2017,5,28,9,30,831.0,141.0,0.1,25.0,794.0,817.7,582.01
2017,5,28,9,45,831.5,148.0,0.1,25.5,825.0,854.37,602.14
2017,5,28,10,0,832.0,155.0,0.1,26.0,856.0,888.59,620.55
2017,5,28,10,15,839.0,157.0,0.1,26.0,883.0,920.99,638.89
2017,5,28,10,30,846.0,159.0,0.1,26.0,910.0,951.01,655.7
2017,5,28,10,45,848.5,161.5,0.1,26.5,929.5,974.76,667.42
2017,5,28,11,0,851.0,164.0,0.1,27.0,949.0,995.67,677.49
2017,5,28,11,15,854.0,165.0,0.1,27.0,962.0,1012.59,686.6
2017,5,28,11,30,857.0,166.0,0.1,27.0,975.0,1026.51,694.08
2017,5,28,11,45,856.0,168.0,0.15,27.0,980.5,1034.37,699.05
2017,5,28,12,0,855.0,170.0,0.2,27.0,986.0,1039.06,702.49
2017,5,28,12,15,854.0,169.5,0.2,27.0,984.0,1038.01,701.79
2017,5,28,12,30,853.0,169.0,0.2,27.0,982.0,1033.78,699.45
2017,5,28,12,45,860.5,162.0,0.25,27.5,975.5,1028.18,696.14
2017,5,28,13,0,868.0,155.0,0.3,28.0,969.0,1013.63,687.79
2017,5,28,13,15,863.5,154.0,0.3,27.5,952.5,996.22,679.56
2017,5,28,13,30,859.0,153.0,0.3,27.0,936.0,980.98,672.67
2017,5,28,13,45,851.0,153.0,0.3,27.0,912.5,955.3,658.21
2017,5,28,14,0,843.0,153.0,0.3,27.0,889.0,927.08,642.33
2017,5,28,14,15,834.5,151.0,0.3,27.0,859.0,894.0,623.45
2017,5,28,14,30,826.0,149.0,0.3,27.0,829.0,858.77,603.13
2017,5,28,14,45,813.5,147.5,0.35,27.0,793.5,818.8,580.55
2017,5,28,15,0,801.0,146.0,0.4,27.0,758.0,777.34,556.69
2017,5,28,15,15,787.0,142.5,0.4,26.5,718.0,731.48,529.78
2017,5,28,15,30,773.0,139.0,0.4,26.0,678.0,684.73,500.65
2017,5,28,15,45,755.0,135.5,0.4,25.5,633.5,634.95,468.2
2017,5,28,16,0,737.0,132.0,0.4,25.0,589.0,584.66,434.36
2017,5,28,16,15,714.0,127.5,0.4,24.5,541.5,530.79,396.83
2017,5,28,16,30,691.0,123.0,0.4,24.0,494.0,477.88,358.66
2017,5,28,16,45,663.0,117.0,0.45,24.0,445.0,422.43,317.02
2017,5,28,17,0,635.0,111.0,0.5,24.0,396.0,369.0,275.44
2017,5,28,17,15,596.0,104.5,0.5,23.0,346.5,313.49,231.86
2017,5,28,17,30,557.0,98.0,0.5,22.0,297.0,261.69,189.94
2017,5,28,17,45,506.0,89.5,0.5,21.5,248.5,208.99,146.72
2017,5,28,18,0,455.0,81.0,0.5,21.0,200.0,160.83,107.44
2017,5,28,18,15,381.5,70.0,0.5,20.0,155.0,113.86,71.6
2017,5,28,18,30,308.0,59.0,0.5,19.0,110.0,75.04,44.63
2017,5,28,18,45,216.5,43.5,0.55,18.0,74.0,40.0,23.41
2017,5,28,19,0,125.0,28.0,0.6,17.0,38.0,21.86,9.58
2017,5,28,19,15,62.5,14.0,0.6,16.5,19.0,13.76,0.0
2017,5,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,5,15,108.0,19.5,0.6,14.5,31.0,15.07,1.67
2017,5,29,5,30,216.0,39.0,0.6,15.0,62.0,31.89,21.28
2017,5,29,5,45,306.5,51.5,0.6,15.5,103.0,62.68,36.37
2017,5,29,6,0,397.0,64.0,0.6,16.0,144.0,103.46,63.86
2017,5,29,6,15,462.0,73.0,0.55,16.5,191.0,147.5,97.93
2017,5,29,6,30,527.0,82.0,0.5,17.0,238.0,197.93,139.13
2017,5,29,6,45,576.5,88.5,0.5,17.5,288.5,248.64,181.91
2017,5,29,7,0,626.0,95.0,0.5,18.0,339.0,304.49,228.52
2017,5,29,7,15,654.5,94.0,0.45,19.0,380.0,349.65,265.72
2017,5,29,7,30,683.0,93.0,0.4,20.0,421.0,397.07,303.34
2017,5,29,7,45,719.5,102.5,0.35,21.0,480.5,460.97,351.2
2017,5,29,8,0,756.0,112.0,0.3,22.0,540.0,527.56,398.69
2017,5,29,8,15,776.0,115.5,0.25,22.5,587.5,580.84,435.72
2017,5,29,8,30,796.0,119.0,0.2,23.0,635.0,634.15,471.48
2017,5,29,8,45,722.0,156.5,0.2,23.5,648.5,657.88,485.07
2017,5,29,9,0,648.0,194.0,0.2,24.0,662.0,673.33,492.73
2017,5,29,9,15,622.0,221.5,0.2,24.5,690.0,707.78,513.26
2017,5,29,9,30,596.0,249.0,0.2,25.0,718.0,738.48,530.51
2017,5,29,9,45,568.0,276.5,0.2,25.5,738.5,763.15,543.51
2017,5,29,10,0,540.0,304.0,0.2,26.0,759.0,785.55,554.81
2017,5,29,10,15,510.0,328.0,0.2,26.0,768.5,799.28,561.66
2017,5,29,10,30,480.0,352.0,0.2,26.0,778.0,809.72,566.51
2017,5,29,10,45,521.0,348.5,0.2,26.5,820.5,856.59,594.71
2017,5,29,11,0,562.0,345.0,0.2,27.0,863.0,903.16,621.63
2017,5,29,11,15,723.0,247.5,0.2,27.0,924.0,972.07,666.04
2017,5,29,11,30,884.0,150.0,0.2,27.0,985.0,1031.11,699.25
2017,5,29,11,45,689.5,274.5,0.2,27.0,928.5,980.66,668.49
2017,5,29,12,0,495.0,399.0,0.2,27.0,872.0,914.37,623.18
2017,5,29,12,15,691.5,273.5,0.2,27.0,933.0,985.17,672.94
2017,5,29,12,30,888.0,148.0,0.2,27.0,994.0,1041.48,704.77
2017,5,29,12,45,889.0,145.5,0.25,27.0,986.0,1034.04,700.77
2017,5,29,13,0,890.0,143.0,0.3,27.0,978.0,1023.39,696.1
2017,5,29,13,15,886.0,142.0,0.3,26.5,961.5,1006.2,687.94
2017,5,29,13,30,882.0,141.0,0.3,26.0,945.0,986.02,678.12
2017,5,29,13,45,877.5,138.5,0.35,26.0,922.0,960.98,665.16
2017,5,29,14,0,873.0,136.0,0.4,26.0,899.0,933.18,650.51
2017,5,29,14,15,865.5,134.5,0.4,26.0,869.5,901.12,632.12
2017,5,29,14,30,858.0,133.0,0.4,26.0,840.0,866.76,612.22
2017,5,29,14,45,849.0,130.0,0.45,26.0,805.0,830.35,591.78
2017,5,29,15,0,840.0,127.0,0.5,26.0,770.0,788.91,567.79
2017,5,29,15,15,827.5,124.5,0.5,25.5,730.0,743.77,541.26
2017,5,29,15,30,815.0,122.0,0.5,25.0,690.0,697.5,513.17
2017,5,29,15,45,800.0,118.0,0.5,25.0,646.0,647.2,479.3
2017,5,29,16,0,785.0,114.0,0.5,25.0,602.0,596.49,444.18
2017,5,29,16,15,764.0,110.5,0.5,24.5,554.5,542.76,406.61
2017,5,29,16,30,743.0,107.0,0.5,24.0,507.0,489.2,367.8
2017,5,29,16,45,717.0,102.0,0.55,23.5,457.5,433.12,326.05
2017,5,29,17,0,691.0,97.0,0.6,23.0,408.0,378.77,283.91
2017,5,29,17,15,654.5,91.5,0.6,22.0,358.0,322.2,238.94
2017,5,29,17,30,618.0,86.0,0.6,21.0,308.0,269.0,195.26
2017,5,29,17,45,564.0,79.5,0.6,20.5,258.5,214.15,149.77
2017,5,29,18,0,510.0,73.0,0.6,20.0,209.0,165.08,109.28
2017,5,29,18,15,438.0,64.0,0.6,19.0,163.0,117.17,72.22
2017,5,29,18,30,366.0,55.0,0.6,18.0,117.0,76.52,43.8
2017,5,29,18,45,266.0,42.0,0.65,17.5,79.0,40.28,22.74
2017,5,29,19,0,166.0,29.0,0.7,17.0,41.0,22.66,10.59
2017,5,29,19,15,83.0,14.5,0.7,16.5,20.5,14.25,0.0
2017,5,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,5,15,136.0,19.0,0.7,12.5,34.0,14.65,1.99
2017,5,30,5,30,272.0,38.0,0.7,13.0,68.0,31.57,21.26
2017,5,30,5,45,363.5,49.0,0.7,13.5,110.0,64.8,36.5
2017,5,30,6,0,455.0,60.0,0.7,14.0,152.0,107.37,65.14
2017,5,30,6,15,518.5,68.0,0.7,14.5,200.5,152.54,100.56
2017,5,30,6,30,582.0,76.0,0.7,15.0,249.0,204.78,144.06
2017,5,30,6,45,623.5,83.0,0.7,15.5,299.5,256.71,188.87
2017,5,30,7,0,665.0,90.0,0.7,16.0,350.0,312.87,236.69
2017,5,30,7,15,699.0,85.0,0.65,16.5,391.5,358.27,275.26
2017,5,30,7,30,733.0,80.0,0.6,17.0,433.0,407.09,315.35
2017,5,30,7,45,664.0,114.0,0.6,17.5,459.5,444.99,345.64
2017,5,30,8,0,595.0,148.0,0.6,18.0,486.0,475.61,368.68
2017,5,30,8,15,473.0,206.5,0.6,18.0,489.0,489.5,377.94
2017,5,30,8,30,351.0,265.0,0.6,18.0,492.0,489.77,376.17
2017,5,30,8,45,363.0,282.0,0.6,18.5,531.0,531.78,405.6
2017,5,30,9,0,375.0,299.0,0.6,19.0,570.0,574.05,434.06
2017,5,30,9,15,441.5,290.0,0.6,19.0,625.5,635.97,477.75
2017,5,30,9,30,508.0,281.0,0.6,19.0,681.0,698.41,520.75
2017,5,30,9,45,443.5,322.5,0.6,19.5,682.0,704.59,520.71
2017,5,30,10,0,379.0,364.0,0.6,20.0,683.0,701.16,514.88
2017,5,30,10,15,406.5,363.5,0.6,20.0,716.0,741.61,541.95
2017,5,30,10,30,434.0,363.0,0.6,20.0,749.0,778.09,565.62
2017,5,30,10,45,322.0,412.0,0.6,20.0,702.0,727.69,528.23
2017,5,30,11,0,210.0,461.0,0.6,20.0,655.0,670.8,487.01
2017,5,30,11,15,161.5,466.0,0.6,20.0,616.5,632.24,460.09
2017,5,30,11,30,113.0,471.0,0.6,20.0,578.0,591.72,431.29
2017,5,30,11,45,129.5,478.0,0.6,20.5,601.5,616.61,448.11
2017,5,30,12,0,146.0,485.0,0.6,21.0,625.0,641.08,463.75
2017,5,30,12,15,228.5,471.5,0.6,21.0,689.5,710.05,511.96
2017,5,30,12,30,311.0,458.0,0.6,21.0,754.0,784.08,561.72
2017,5,30,12,45,269.0,464.0,0.65,21.0,718.5,746.04,535.7
2017,5,30,13,0,227.0,470.0,0.7,21.0,683.0,701.53,506.63
2017,5,30,13,15,346.5,421.5,0.7,20.5,740.5,769.89,557.37
2017,5,30,13,30,466.0,373.0,0.7,20.0,798.0,832.38,602.07
2017,5,30,13,45,392.5,389.5,0.7,20.0,741.5,765.14,555.96
2017,5,30,14,0,319.0,406.0,0.7,20.0,685.0,704.77,515.15
2017,5,30,14,15,243.5,404.5,0.7,19.5,613.5,626.98,462.82
2017,5,30,14,30,168.0,403.0,0.7,19.0,542.0,548.14,408.5
2017,5,30,14,45,244.5,371.5,0.7,19.0,564.5,576.42,431.88
2017,5,30,15,0,321.0,340.0,0.7,19.0,587.0,594.25,446.59
2017,5,30,15,15,242.5,332.5,0.65,18.5,513.5,514.78,389.57
2017,5,30,15,30,164.0,325.0,0.6,18.0,440.0,437.78,334.05
2017,5,30,15,45,115.0,295.5,0.6,18.0,373.5,368.17,283.2
2017,5,30,16,0,66.0,266.0,0.6,18.0,307.0,300.52,232.61
2017,5,30,16,15,34.0,214.0,0.6,17.5,235.0,227.82,177.71
2017,5,30,16,30,2.0,162.0,0.6,17.0,163.0,157.7,123.22
2017,5,30,16,45,11.5,162.5,0.6,17.0,168.0,162.2,127.56
2017,5,30,17,0,21.0,163.0,0.6,17.0,173.0,165.57,130.53
2017,5,30,17,15,17.0,144.0,0.6,16.5,151.5,144.43,113.96
2017,5,30,17,30,13.0,125.0,0.6,16.0,130.0,123.77,97.6
2017,5,30,17,45,6.5,106.5,0.6,16.0,109.0,103.46,81.15
2017,5,30,18,0,0.0,88.0,0.6,16.0,88.0,83.96,65.17
2017,5,30,18,15,0.0,68.5,0.6,15.5,68.5,65.27,49.46
2017,5,30,18,30,0.0,49.0,0.6,15.0,49.0,46.78,33.64
2017,5,30,18,45,0.0,33.0,0.6,14.5,33.0,31.68,20.44
2017,5,30,19,0,0.0,17.0,0.6,14.0,17.0,16.4,6.54
2017,5,30,19,15,0.0,8.5,0.6,13.5,8.5,8.36,0.0
2017,5,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,31,4,45,10.5,4.5,0.3,11.0,4.5,0.0,0.0
2017,5,31,5,0,21.0,9.0,0.3,11.0,9.0,8.85,0.0
2017,5,31,5,15,133.5,22.5,0.25,11.5,36.0,17.51,4.0
2017,5,31,5,30,246.0,36.0,0.2,12.0,63.0,29.87,20.0
2017,5,31,5,45,348.5,44.5,0.2,13.0,104.0,59.63,32.78
2017,5,31,6,0,451.0,53.0,0.2,14.0,145.0,100.32,59.39
2017,5,31,6,15,511.5,60.0,0.2,14.5,191.0,143.8,93.4
2017,5,31,6,30,572.0,67.0,0.2,15.0,237.0,193.96,135.06
2017,5,31,6,45,623.0,70.0,0.2,16.0,287.0,244.07,177.47
2017,5,31,7,0,674.0,73.0,0.2,17.0,337.0,299.37,223.63
2017,5,31,7,15,704.5,77.0,0.2,17.5,386.5,353.44,268.5
2017,5,31,7,30,735.0,81.0,0.2,18.0,436.0,409.03,313.12
2017,5,31,7,45,763.0,82.5,0.2,19.0,485.0,463.11,354.43
2017,5,31,8,0,791.0,84.0,0.2,20.0,534.0,518.86,395.27
2017,5,31,8,15,808.5,87.0,0.2,20.5,580.0,571.29,432.84
2017,5,31,8,30,826.0,90.0,0.2,21.0,626.0,623.12,468.69
2017,5,31,8,45,841.5,91.0,0.2,21.5,669.0,671.77,500.81
2017,5,31,9,0,857.0,92.0,0.2,22.0,712.0,719.8,530.13
2017,5,31,9,15,867.5,94.0,0.2,22.0,750.0,764.14,557.45
2017,5,31,9,30,878.0,96.0,0.2,22.0,788.0,806.96,583.44
2017,5,31,9,45,884.0,98.5,0.2,22.5,820.0,844.8,604.75
2017,5,31,10,0,890.0,101.0,0.2,23.0,852.0,880.41,624.41
2017,5,31,10,15,896.0,102.0,0.2,23.0,878.5,912.08,642.63
2017,5,31,10,30,902.0,103.0,0.2,23.0,905.0,941.19,659.21
2017,5,31,10,45,903.0,106.5,0.25,23.5,924.5,965.42,672.49
2017,5,31,11,0,904.0,110.0,0.3,24.0,944.0,986.6,684.04
2017,5,31,11,15,906.5,110.5,0.3,24.0,957.5,1003.08,693.11
2017,5,31,11,30,909.0,111.0,0.3,24.0,971.0,1016.41,700.43
2017,5,31,11,45,908.0,112.5,0.3,24.0,976.5,1024.07,704.52
2017,5,31,12,0,907.0,114.0,0.3,24.0,982.0,1028.45,706.85
2017,5,31,12,15,907.0,114.0,0.3,23.5,980.5,1029.02,708.46
2017,5,31,12,30,907.0,114.0,0.3,23.0,979.0,1026.31,708.31
2017,5,31,12,45,900.0,117.0,0.35,23.0,969.0,1016.43,703.82
2017,5,31,13,0,893.0,120.0,0.4,23.0,959.0,1003.44,697.66
2017,5,31,13,15,889.5,119.0,0.4,23.0,943.5,986.77,688.23
2017,5,31,13,30,886.0,118.0,0.4,23.0,928.0,967.09,677.08
2017,5,31,13,45,882.0,116.5,0.4,23.0,906.0,943.53,663.61
2017,5,31,14,0,878.0,115.0,0.4,23.0,884.0,917.18,648.45
2017,5,31,14,15,871.0,113.5,0.4,22.5,855.5,885.54,631.16
2017,5,31,14,30,864.0,112.0,0.4,22.0,827.0,851.55,612.26
2017,5,31,14,45,854.5,110.5,0.4,22.0,792.5,813.37,589.29
2017,5,31,15,0,845.0,109.0,0.4,22.0,758.0,773.37,564.93
2017,5,31,15,15,833.0,107.0,0.4,21.5,719.0,729.43,538.66
2017,5,31,15,30,821.0,105.0,0.4,21.0,680.0,685.62,512.0
2017,5,31,15,45,804.5,102.5,0.4,21.0,636.0,635.75,478.19
2017,5,31,16,0,788.0,100.0,0.4,21.0,592.0,585.58,442.85
2017,5,31,16,15,768.5,97.0,0.4,20.5,546.0,533.19,405.6
2017,5,31,16,30,749.0,94.0,0.4,20.0,500.0,481.31,367.35
2017,5,31,16,45,721.0,90.5,0.4,20.0,451.0,425.77,324.37
2017,5,31,17,0,693.0,87.0,0.4,20.0,402.0,371.3,280.85
2017,5,31,17,15,658.5,82.5,0.4,19.5,353.0,316.4,236.27
2017,5,31,17,30,624.0,78.0,0.4,19.0,304.0,264.61,192.94
2017,5,31,17,45,574.0,72.0,0.4,18.5,255.5,210.89,147.92
2017,5,31,18,0,524.0,66.0,0.4,18.0,207.0,162.46,107.45
2017,5,31,18,15,455.0,58.0,0.4,17.5,162.5,114.98,70.1
2017,5,31,18,30,386.0,50.0,0.4,17.0,118.0,75.24,41.98
2017,5,31,18,45,284.5,39.0,0.4,16.5,80.5,39.16,21.24
2017,5,31,19,0,183.0,28.0,0.4,16.0,43.0,21.72,10.68
2017,5,31,19,15,91.5,14.0,0.4,15.5,21.5,13.76,0.0
2017,5,31,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,45,8.5,4.0,0.35,12.5,4.5,0.0,0.0
2017,6,1,5,0,17.0,8.0,0.4,13.0,9.0,7.86,0.0
2017,6,1,5,15,121.5,23.0,0.4,13.5,36.5,17.9,4.53
2017,6,1,5,30,226.0,38.0,0.4,14.0,64.0,31.5,21.21
2017,6,1,5,45,316.0,50.0,0.4,14.5,104.5,62.35,35.86
2017,6,1,6,0,406.0,62.0,0.4,15.0,145.0,103.84,64.02
2017,6,1,6,15,469.5,70.5,0.4,15.5,191.5,146.76,97.36
2017,6,1,6,30,533.0,79.0,0.4,16.0,238.0,196.75,138.45
2017,6,1,6,45,574.5,86.5,0.4,16.5,287.0,246.44,180.76
2017,6,1,7,0,616.0,94.0,0.4,17.0,336.0,300.39,226.1
2017,6,1,7,15,650.0,100.0,0.35,17.5,386.0,353.97,270.04
2017,6,1,7,30,684.0,106.0,0.3,18.0,436.0,410.5,314.76
2017,6,1,7,45,709.0,110.5,0.3,19.0,484.5,463.77,355.2
2017,6,1,8,0,734.0,115.0,0.3,20.0,533.0,518.51,395.1
2017,6,1,8,15,754.0,119.0,0.3,20.5,579.0,571.17,432.73
2017,6,1,8,30,774.0,123.0,0.3,21.0,625.0,623.9,469.12
2017,6,1,8,45,790.5,125.5,0.3,21.5,668.0,672.9,501.79
2017,6,1,9,0,807.0,128.0,0.3,22.0,711.0,721.48,532.64
2017,6,1,9,15,819.0,130.5,0.25,22.5,749.5,765.94,558.27
2017,6,1,9,30,831.0,133.0,0.2,23.0,788.0,809.12,582.54
2017,6,1,9,45,841.0,134.5,0.2,23.5,821.0,848.1,604.45
2017,6,1,10,0,851.0,136.0,0.2,24.0,854.0,881.75,622.76
2017,6,1,10,15,857.5,137.5,0.2,24.0,881.0,913.3,640.85
2017,6,1,10,30,864.0,139.0,0.2,24.0,908.0,942.43,657.38
2017,6,1,10,45,874.0,136.5,0.25,24.5,929.5,968.28,671.57
2017,6,1,11,0,884.0,134.0,0.3,25.0,951.0,991.54,684.27
2017,6,1,11,15,886.5,135.0,0.3,25.0,964.0,1008.24,693.37
2017,6,1,11,30,889.0,136.0,0.3,25.0,977.0,1021.86,700.82
2017,6,1,11,45,889.5,136.5,0.3,25.0,983.0,1029.85,705.07
2017,6,1,12,0,890.0,137.0,0.3,25.0,989.0,1034.65,707.63
2017,6,1,12,15,889.5,137.0,0.3,25.0,987.5,1034.74,707.59
2017,6,1,12,30,889.0,137.0,0.3,25.0,986.0,1031.62,705.84
2017,6,1,12,45,885.5,137.5,0.3,25.5,977.0,1022.83,699.54
2017,6,1,13,0,882.0,138.0,0.3,26.0,968.0,1010.92,691.61
2017,6,1,13,15,878.5,137.5,0.3,25.5,952.5,994.96,684.09
2017,6,1,13,30,875.0,137.0,0.3,25.0,937.0,976.03,674.88
2017,6,1,13,45,868.5,136.5,0.35,25.0,914.0,951.41,662.04
2017,6,1,14,0,862.0,136.0,0.4,25.0,891.0,924.17,647.58
2017,6,1,14,15,854.5,134.0,0.4,24.5,862.5,892.06,630.23
2017,6,1,14,30,847.0,132.0,0.4,24.0,834.0,857.68,611.3
2017,6,1,14,45,841.0,128.5,0.45,24.0,800.5,823.68,592.14
2017,6,1,15,0,835.0,125.0,0.5,24.0,767.0,784.51,569.33
2017,6,1,15,15,823.0,122.5,0.5,23.5,727.5,740.08,542.96
2017,6,1,15,30,811.0,120.0,0.5,23.0,688.0,694.5,515.19
2017,6,1,15,45,798.0,115.5,0.5,23.0,645.5,645.32,481.83
2017,6,1,16,0,785.0,111.0,0.5,23.0,603.0,595.55,447.11
2017,6,1,16,15,765.5,107.5,0.5,22.5,556.0,542.78,409.93
2017,6,1,16,30,746.0,104.0,0.5,22.0,509.0,490.53,371.77
2017,6,1,16,45,724.0,98.5,0.55,21.5,460.5,435.2,330.3
2017,6,1,17,0,702.0,93.0,0.6,21.0,412.0,381.72,288.49
2017,6,1,17,15,667.5,87.5,0.6,20.5,362.5,325.31,242.81
2017,6,1,17,30,633.0,82.0,0.6,20.0,313.0,272.02,198.36
2017,6,1,17,45,592.5,74.5,0.6,19.5,264.5,218.66,153.35
2017,6,1,18,0,552.0,67.0,0.6,19.0,216.0,169.55,111.9
2017,6,1,18,15,483.0,59.0,0.6,18.0,170.0,120.45,73.32
2017,6,1,18,30,414.0,51.0,0.6,17.0,124.0,79.09,44.0
2017,6,1,18,45,316.0,40.0,0.6,16.5,85.5,41.8,22.59
2017,6,1,19,0,218.0,29.0,0.6,16.0,47.0,22.51,11.55
2017,6,1,19,15,109.0,14.5,0.6,15.5,23.5,14.25,0.0
2017,6,1,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,45,31.0,5.0,0.55,12.5,5.5,0.0,0.0
2017,6,2,5,0,62.0,10.0,0.6,13.0,11.0,9.83,0.0
2017,6,2,5,15,198.0,22.0,0.55,14.0,41.0,17.15,4.4
2017,6,2,5,30,334.0,34.0,0.5,15.0,71.0,29.29,19.27
2017,6,2,5,45,425.0,42.5,0.45,16.0,114.0,62.7,32.25
2017,6,2,6,0,516.0,51.0,0.4,17.0,157.0,106.27,60.82
2017,6,2,6,15,575.0,57.5,0.35,17.5,205.5,152.58,96.94
2017,6,2,6,30,634.0,64.0,0.3,18.0,254.0,205.38,140.6
2017,6,2,6,45,675.5,68.5,0.3,19.0,304.5,257.6,184.83
2017,6,2,7,0,717.0,73.0,0.3,20.0,355.0,314.96,232.46
2017,6,2,7,15,746.5,77.0,0.25,21.0,405.5,369.91,276.85
2017,6,2,7,30,776.0,81.0,0.2,22.0,456.0,427.22,321.19
2017,6,2,7,45,797.0,84.5,0.2,23.0,505.0,481.9,362.12
2017,6,2,8,0,818.0,88.0,0.2,24.0,554.0,537.53,401.96
2017,6,2,8,15,835.0,91.0,0.15,24.0,600.5,590.94,439.76
2017,6,2,8,30,852.0,94.0,0.1,24.0,647.0,643.62,475.8
2017,6,2,8,45,864.0,96.5,0.1,24.5,690.0,692.53,507.4
2017,6,2,9,0,876.0,99.0,0.1,25.0,733.0,740.48,535.92
2017,6,2,9,15,886.0,101.0,0.1,25.0,771.5,785.17,562.85
2017,6,2,9,30,896.0,103.0,0.1,25.0,810.0,828.28,588.4
2017,6,2,9,45,906.0,103.0,0.1,25.5,843.5,867.54,610.03
2017,6,2,10,0,916.0,103.0,0.1,26.0,877.0,904.77,630.12
2017,6,2,10,15,921.5,104.0,0.1,26.0,903.5,936.74,648.04
2017,6,2,10,30,927.0,105.0,0.1,26.0,930.0,966.04,664.32
2017,6,2,10,45,929.5,106.5,0.15,26.5,950.0,990.21,677.02
2017,6,2,11,0,932.0,108.0,0.2,27.0,970.0,1011.32,688.09
2017,6,2,11,15,934.0,108.5,0.2,27.0,983.0,1027.77,696.9
2017,6,2,11,30,936.0,109.0,0.2,27.0,996.0,1040.97,703.95
2017,6,2,11,45,935.5,110.0,0.25,27.0,1001.0,1048.89,709.16
2017,6,2,12,0,935.0,111.0,0.3,27.0,1006.0,1053.43,712.67
2017,6,2,12,15,934.5,111.0,0.3,27.0,1005.0,1053.59,712.66
2017,6,2,12,30,934.0,111.0,0.3,27.0,1004.0,1050.37,710.88
2017,6,2,12,45,926.5,114.0,0.35,27.0,993.5,1039.9,706.22
2017,6,2,13,0,919.0,117.0,0.4,27.0,983.0,1026.24,699.87
2017,6,2,13,15,916.0,116.5,0.4,26.5,967.5,1010.29,692.47
2017,6,2,13,30,913.0,116.0,0.4,26.0,952.0,991.24,683.26
2017,6,2,13,45,909.5,114.5,0.4,26.0,930.0,967.68,670.07
2017,6,2,14,0,906.0,113.0,0.4,26.0,908.0,941.23,655.16
2017,6,2,14,15,900.0,111.5,0.4,25.5,879.5,909.81,638.44
2017,6,2,14,30,894.0,110.0,0.4,25.0,851.0,875.9,620.04
2017,6,2,14,45,886.5,107.5,0.4,24.5,817.0,837.44,598.53
2017,6,2,15,0,879.0,105.0,0.4,24.0,783.0,796.95,575.43
2017,6,2,15,15,869.0,103.0,0.4,23.5,743.5,753.27,549.84
2017,6,2,15,30,859.0,101.0,0.4,23.0,704.0,708.16,522.82
2017,6,2,15,45,845.5,98.5,0.4,23.0,660.5,659.04,490.45
2017,6,2,16,0,832.0,96.0,0.4,23.0,617.0,609.84,456.25
2017,6,2,16,15,814.0,93.0,0.4,22.5,570.0,556.29,418.72
2017,6,2,16,30,796.0,90.0,0.4,22.0,523.0,503.02,379.99
2017,6,2,16,45,771.0,86.5,0.4,21.5,473.5,446.54,337.42
2017,6,2,17,0,746.0,83.0,0.4,21.0,424.0,391.59,294.38
2017,6,2,17,15,713.5,78.5,0.4,20.5,373.5,334.75,248.47
2017,6,2,17,30,681.0,74.0,0.4,20.0,323.0,279.64,202.6
2017,6,2,17,45,635.0,69.0,0.4,19.5,273.5,224.74,156.48
2017,6,2,18,0,589.0,64.0,0.4,19.0,224.0,174.63,114.36
2017,6,2,18,15,522.0,56.5,0.4,18.0,177.0,124.18,74.59
2017,6,2,18,30,455.0,49.0,0.4,17.0,130.0,81.23,44.04
2017,6,2,18,45,353.5,39.0,0.45,16.5,90.0,42.41,22.13
2017,6,2,19,0,252.0,29.0,0.5,16.0,50.0,22.95,12.13
2017,6,2,19,15,126.0,14.5,0.5,15.5,25.0,14.25,0.0
2017,6,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,1.5,0.65,14.0,1.5,0.0,0.0
2017,6,3,5,0,0.0,3.0,0.7,14.0,3.0,2.95,0.0
2017,6,3,5,15,0.0,13.5,0.65,14.5,13.5,13.02,2.18
2017,6,3,5,30,0.0,24.0,0.6,15.0,24.0,23.17,14.09
2017,6,3,5,45,0.0,38.5,0.6,15.5,38.5,37.12,25.42
2017,6,3,6,0,0.0,53.0,0.6,16.0,53.0,50.91,37.33
2017,6,3,6,15,0.0,69.5,0.55,16.0,69.5,66.66,50.8
2017,6,3,6,30,0.0,86.0,0.5,16.0,86.0,82.53,64.13
2017,6,3,6,45,0.0,103.5,0.45,16.5,103.5,99.42,77.89
2017,6,3,7,0,0.0,121.0,0.4,17.0,121.0,116.39,91.39
2017,6,3,7,15,70.0,163.0,0.4,17.5,197.0,184.47,145.05
2017,6,3,7,30,140.0,205.0,0.4,18.0,273.0,261.27,204.39
2017,6,3,7,45,213.5,220.5,0.4,18.5,336.0,321.09,249.67
2017,6,3,8,0,287.0,236.0,0.4,19.0,399.0,389.88,300.97
2017,6,3,8,15,225.5,266.5,0.4,19.5,401.5,396.36,303.87
2017,6,3,8,30,164.0,297.0,0.4,20.0,404.0,398.58,303.53
2017,6,3,8,45,215.0,312.5,0.4,20.5,462.0,457.24,345.81
2017,6,3,9,0,266.0,328.0,0.4,21.0,520.0,523.16,391.62
2017,6,3,9,15,563.0,222.5,0.35,21.5,658.0,662.79,492.43
2017,6,3,9,30,860.0,117.0,0.3,22.0,796.0,813.33,590.71
2017,6,3,9,45,871.0,117.5,0.3,23.0,829.5,852.73,610.2
2017,6,3,10,0,882.0,118.0,0.3,24.0,863.0,890.27,629.78
2017,6,3,10,15,888.5,119.0,0.3,24.5,890.0,922.19,646.8
2017,6,3,10,30,895.0,120.0,0.3,25.0,917.0,951.6,662.18
2017,6,3,10,45,903.0,119.0,0.3,25.5,938.5,977.75,675.49
2017,6,3,11,0,911.0,118.0,0.3,26.0,960.0,1001.14,687.11
2017,6,3,11,15,913.5,118.5,0.3,26.5,973.5,1017.78,694.74
2017,6,3,11,30,916.0,119.0,0.3,27.0,987.0,1031.27,700.65
2017,6,3,11,45,921.0,116.5,0.3,27.5,994.5,1040.98,704.46
2017,6,3,12,0,926.0,114.0,0.3,28.0,1002.0,1047.45,706.52
2017,6,3,12,15,926.0,114.0,0.3,28.0,1001.0,1048.14,706.78
2017,6,3,12,30,926.0,114.0,0.3,28.0,1000.0,1045.49,705.33
2017,6,3,12,45,921.0,116.0,0.35,28.5,990.5,1036.57,700.17
2017,6,3,13,0,916.0,118.0,0.4,29.0,981.0,1024.45,693.34
2017,6,3,13,15,913.0,117.0,0.4,28.5,965.5,1008.08,685.73
2017,6,3,13,30,910.0,116.0,0.4,28.0,950.0,988.62,676.37
2017,6,3,13,45,907.0,114.0,0.4,28.0,928.0,965.14,663.31
2017,6,3,14,0,904.0,112.0,0.4,28.0,906.0,938.74,648.54
2017,6,3,14,15,897.5,110.5,0.4,27.5,877.5,906.99,631.74
2017,6,3,14,30,891.0,109.0,0.4,27.0,849.0,872.78,613.29
2017,6,3,14,45,883.0,106.5,0.4,27.0,814.5,834.06,590.62
2017,6,3,15,0,875.0,104.0,0.4,27.0,780.0,793.36,566.47
2017,6,3,15,15,863.5,102.0,0.4,26.5,740.0,748.77,540.57
2017,6,3,15,30,852.0,100.0,0.4,26.0,700.0,702.89,513.32
2017,6,3,15,45,838.0,97.5,0.45,26.0,656.5,653.78,482.0
2017,6,3,16,0,824.0,95.0,0.5,26.0,613.0,604.65,448.7
2017,6,3,16,15,805.5,92.0,0.5,25.5,565.5,551.23,411.52
2017,6,3,16,30,787.0,89.0,0.5,25.0,518.0,498.16,373.2
2017,6,3,16,45,761.0,85.5,0.55,24.5,468.5,441.7,331.32
2017,6,3,17,0,735.0,82.0,0.6,24.0,419.0,386.89,288.93
2017,6,3,17,15,702.0,77.5,0.6,23.0,369.0,330.46,244.08
2017,6,3,17,30,669.0,73.0,0.6,22.0,319.0,275.84,199.2
2017,6,3,17,45,620.0,68.5,0.6,21.5,269.5,221.31,153.61
2017,6,3,18,0,571.0,64.0,0.6,21.0,220.0,171.89,112.33
2017,6,3,18,15,504.5,56.5,0.6,20.0,174.0,122.45,73.48
2017,6,3,18,30,438.0,49.0,0.6,19.0,128.0,80.42,43.62
2017,6,3,18,45,331.5,39.5,0.6,18.0,88.5,42.73,22.44
2017,6,3,19,0,225.0,30.0,0.6,17.0,49.0,23.25,12.5
2017,6,3,19,15,112.5,15.0,0.6,16.5,24.5,11.69,0.0
2017,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
