Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,4,45,0.0,5.5,0.7,12.0,5.5,0.0,0.0
2017,6,4,5,0,0.0,11.0,0.7,12.0,11.0,10.81,0.0
2017,6,4,5,15,135.0,25.0,0.7,12.5,40.5,19.52,6.43
2017,6,4,5,30,270.0,39.0,0.7,13.0,70.0,32.94,22.61
2017,6,4,5,45,363.0,49.0,0.7,13.5,112.0,65.19,36.73
2017,6,4,6,0,456.0,59.0,0.7,14.0,154.0,106.99,64.8
2017,6,4,6,15,519.5,67.0,0.7,14.5,202.0,152.17,100.3
2017,6,4,6,30,583.0,75.0,0.7,15.0,250.0,204.38,143.79
2017,6,4,6,45,633.5,79.5,0.7,16.0,302.0,256.37,188.04
2017,6,4,7,0,684.0,84.0,0.7,17.0,354.0,313.52,236.01
2017,6,4,7,15,717.5,89.0,0.7,17.5,405.5,369.42,282.65
2017,6,4,7,30,751.0,94.0,0.7,18.0,457.0,428.92,330.58
2017,6,4,7,45,781.0,96.5,0.7,18.5,509.0,485.8,374.98
2017,6,4,8,0,811.0,99.0,0.7,19.0,561.0,544.54,419.17
2017,6,4,8,15,829.5,102.0,0.7,19.5,609.0,598.52,458.34
2017,6,4,8,30,848.0,105.0,0.7,20.0,657.0,652.66,496.25
2017,6,4,8,45,866.0,106.0,0.7,21.0,702.0,703.12,529.43
2017,6,4,9,0,884.0,107.0,0.7,22.0,747.0,754.0,559.9
2017,6,4,9,15,894.5,109.0,0.7,22.0,786.5,799.4,588.12
2017,6,4,9,30,905.0,111.0,0.7,22.0,826.0,843.23,614.97
2017,6,4,9,45,915.0,111.5,0.7,22.5,860.5,883.32,637.86
2017,6,4,10,0,925.0,112.0,0.7,23.0,895.0,921.36,659.12
2017,6,4,10,15,931.5,113.5,0.65,23.0,923.0,955.02,677.66
2017,6,4,10,30,938.0,115.0,0.6,23.0,951.0,986.03,694.37
2017,6,4,10,45,945.5,114.0,0.6,23.5,973.0,1012.66,708.04
2017,6,4,11,0,953.0,113.0,0.6,24.0,995.0,1036.37,719.92
2017,6,4,11,15,956.0,113.5,0.6,24.0,1009.5,1054.16,729.69
2017,6,4,11,30,959.0,114.0,0.6,24.0,1024.0,1068.66,737.64
2017,6,4,11,45,961.5,114.0,0.65,24.5,1031.0,1078.79,742.94
2017,6,4,12,0,964.0,114.0,0.7,25.0,1038.0,1085.51,746.37
2017,6,4,12,15,964.0,114.0,0.7,25.0,1037.5,1086.26,746.68
2017,6,4,12,30,964.0,114.0,0.7,25.0,1037.0,1083.54,745.16
2017,6,4,12,45,959.5,116.0,0.7,25.0,1028.0,1074.92,740.32
2017,6,4,13,0,955.0,118.0,0.7,25.0,1019.0,1062.94,733.67
2017,6,4,13,15,952.5,117.0,0.7,24.5,1003.5,1046.59,725.96
2017,6,4,13,30,950.0,116.0,0.7,24.0,988.0,1026.98,716.37
2017,6,4,13,45,941.5,117.5,0.75,24.0,964.0,1001.15,702.76
2017,6,4,14,0,933.0,119.0,0.8,24.0,940.0,972.53,687.39
2017,6,4,14,15,926.5,117.5,0.8,23.5,910.5,940.04,669.79
2017,6,4,14,30,920.0,116.0,0.8,23.0,881.0,905.01,650.42
2017,6,4,14,45,906.5,116.5,0.8,23.0,844.0,863.91,625.71
2017,6,4,15,0,893.0,117.0,0.8,23.0,807.0,821.11,599.67
2017,6,4,15,15,881.0,114.5,0.8,22.5,766.0,774.97,572.18
2017,6,4,15,30,869.0,112.0,0.8,22.0,725.0,728.95,544.23
2017,6,4,15,45,852.0,110.0,0.8,22.0,679.5,677.3,509.39
2017,6,4,16,0,835.0,108.0,0.8,22.0,634.0,625.29,472.79
2017,6,4,16,15,815.0,104.5,0.75,21.5,585.0,569.96,433.11
2017,6,4,16,30,795.0,101.0,0.7,21.0,536.0,515.11,392.46
2017,6,4,16,45,770.0,96.5,0.7,21.0,485.5,457.68,348.21
2017,6,4,17,0,745.0,92.0,0.7,21.0,435.0,400.9,303.0
2017,6,4,17,15,709.5,87.0,0.7,20.0,383.0,342.34,256.16
2017,6,4,17,30,674.0,82.0,0.7,19.0,331.0,286.95,210.3
2017,6,4,17,45,623.0,76.5,0.7,18.5,280.0,230.59,162.87
2017,6,4,18,0,572.0,71.0,0.7,18.0,229.0,179.57,119.96
2017,6,4,18,15,501.0,63.0,0.7,17.0,181.0,128.87,79.82
2017,6,4,18,30,430.0,55.0,0.7,16.0,133.0,86.13,49.11
2017,6,4,18,45,320.0,44.0,0.7,15.5,92.5,46.5,25.81
2017,6,4,19,0,210.0,33.0,0.7,15.0,52.0,25.71,14.76
2017,6,4,19,15,105.0,16.5,0.7,14.5,26.0,12.91,0.0
2017,6,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.5,0.65,13.5,5.5,0.0,0.0
2017,6,5,5,0,0.0,11.0,0.6,14.0,11.0,10.81,0.0
2017,6,5,5,15,129.5,25.5,0.55,14.5,40.0,19.92,6.82
2017,6,5,5,30,259.0,40.0,0.5,15.0,69.0,33.72,23.1
2017,6,5,5,45,351.5,50.5,0.5,15.5,111.0,65.27,36.87
2017,6,5,6,0,444.0,61.0,0.5,16.0,153.0,107.51,65.19
2017,6,5,6,15,506.0,68.5,0.45,16.5,200.5,151.26,99.19
2017,6,5,6,30,568.0,76.0,0.4,17.0,248.0,201.88,140.82
2017,6,5,6,45,614.5,81.5,0.4,18.0,298.0,252.87,183.7
2017,6,5,7,0,661.0,87.0,0.4,19.0,348.0,308.6,229.84
2017,6,5,7,15,693.5,92.0,0.35,20.0,398.5,362.87,273.65
2017,6,5,7,30,726.0,97.0,0.3,21.0,449.0,419.88,317.82
2017,6,5,7,45,750.5,101.0,0.3,22.0,498.0,475.02,359.19
2017,6,5,8,0,775.0,105.0,0.3,23.0,547.0,530.75,399.28
2017,6,5,8,15,793.5,108.5,0.3,23.5,594.0,583.5,436.5
2017,6,5,8,30,812.0,112.0,0.3,24.0,641.0,636.49,472.57
2017,6,5,8,45,826.5,115.0,0.3,24.5,684.0,686.2,505.2
2017,6,5,9,0,841.0,118.0,0.3,25.0,727.0,735.27,535.32
2017,6,5,9,15,852.0,120.0,0.25,25.5,765.5,779.72,560.44
2017,6,5,9,30,863.0,122.0,0.2,26.0,804.0,820.34,582.6
2017,6,5,9,45,689.5,218.0,0.2,26.5,777.0,806.52,570.7
2017,6,5,10,0,516.0,314.0,0.2,27.0,750.0,773.43,543.64
2017,6,5,10,15,704.0,221.5,0.2,27.0,837.5,866.32,606.31
2017,6,5,10,30,892.0,129.0,0.2,27.0,925.0,957.55,659.46
2017,6,5,10,45,768.0,213.5,0.2,27.5,910.0,953.4,653.59
2017,6,5,11,0,644.0,298.0,0.2,28.0,895.0,933.88,638.55
2017,6,5,11,15,774.5,216.0,0.2,28.0,943.5,989.32,672.94
2017,6,5,11,30,905.0,134.0,0.2,28.0,992.0,1035.33,698.5
2017,6,5,11,45,905.0,135.0,0.2,28.0,998.0,1043.57,702.26
2017,6,5,12,0,905.0,136.0,0.2,28.0,1004.0,1048.57,704.87
2017,6,5,12,15,904.5,135.5,0.2,28.0,1002.5,1048.31,704.61
2017,6,5,12,30,904.0,135.0,0.2,28.0,1001.0,1044.8,702.68
2017,6,5,12,45,889.0,143.5,0.25,28.0,988.5,1032.66,696.98
2017,6,5,13,0,874.0,152.0,0.3,28.0,976.0,1017.54,689.78
2017,6,5,13,15,870.0,151.0,0.3,28.0,960.0,1000.89,680.68
2017,6,5,13,30,866.0,150.0,0.3,28.0,944.0,981.31,669.91
2017,6,5,13,45,855.0,151.5,0.35,28.0,920.0,959.52,658.94
2017,6,5,14,0,844.0,153.0,0.4,28.0,896.0,930.39,643.53
2017,6,5,14,15,836.0,151.0,0.4,27.5,867.5,898.11,626.37
2017,6,5,14,30,828.0,149.0,0.4,27.0,839.0,863.63,607.68
2017,6,5,14,45,810.5,150.5,0.4,27.0,802.5,822.9,583.66
2017,6,5,15,0,793.0,152.0,0.4,27.0,766.0,780.99,558.66
2017,6,5,15,15,779.5,149.0,0.4,26.5,726.5,736.64,532.77
2017,6,5,15,30,766.0,146.0,0.4,26.0,687.0,691.88,504.96
2017,6,5,15,45,745.5,143.5,0.4,25.5,642.5,641.56,472.26
2017,6,5,16,0,725.0,141.0,0.4,25.0,598.0,591.39,438.66
2017,6,5,16,15,702.5,136.0,0.4,24.5,551.0,538.04,401.75
2017,6,5,16,30,680.0,131.0,0.4,24.0,504.0,485.6,364.2
2017,6,5,16,45,598.5,131.5,0.45,23.5,437.5,412.16,310.49
2017,6,5,17,0,517.0,132.0,0.5,23.0,371.0,344.94,260.02
2017,6,5,17,15,550.0,108.0,0.5,22.5,335.5,305.89,228.1
2017,6,5,17,30,583.0,84.0,0.5,22.0,300.0,261.66,190.26
2017,6,5,17,45,519.5,85.0,0.5,21.5,256.5,213.33,150.51
2017,6,5,18,0,456.0,86.0,0.5,21.0,213.0,170.75,115.89
2017,6,5,18,15,386.5,75.5,0.5,20.0,168.0,124.09,79.81
2017,6,5,18,30,317.0,65.0,0.5,19.0,123.0,85.07,51.96
2017,6,5,18,45,224.0,50.0,0.5,18.0,85.0,48.91,29.38
2017,6,5,19,0,131.0,35.0,0.5,17.0,47.0,28.86,17.29
2017,6,5,19,15,65.5,17.5,0.5,16.5,23.5,14.82,0.0
2017,6,5,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,4,45,4.0,4.5,0.9,14.0,4.5,0.0,0.0
2017,6,6,5,0,8.0,9.0,0.9,14.0,9.0,8.85,0.0
2017,6,6,5,15,88.5,27.0,0.8,15.0,37.0,22.49,8.61
2017,6,6,5,30,169.0,45.0,0.7,16.0,65.0,38.76,27.26
2017,6,6,5,45,256.5,60.0,0.6,17.0,105.5,67.65,41.77
2017,6,6,6,0,344.0,75.0,0.5,18.0,146.0,107.79,69.14
2017,6,6,6,15,410.0,85.5,0.45,18.5,193.0,149.79,101.17
2017,6,6,6,30,476.0,96.0,0.4,19.0,240.0,199.02,140.61
2017,6,6,6,45,527.0,104.0,0.4,20.0,290.0,248.75,181.3
2017,6,6,7,0,578.0,112.0,0.4,21.0,340.0,304.81,226.53
2017,6,6,7,15,614.0,118.5,0.4,21.5,390.0,357.58,269.0
2017,6,6,7,30,650.0,125.0,0.4,22.0,440.0,413.58,312.68
2017,6,6,7,45,680.5,129.0,0.4,22.5,489.5,467.33,353.39
2017,6,6,8,0,711.0,133.0,0.4,23.0,539.0,523.16,394.22
2017,6,6,8,15,731.5,137.5,0.35,23.5,585.5,575.34,430.49
2017,6,6,8,30,752.0,142.0,0.3,24.0,632.0,628.07,465.76
2017,6,6,8,45,769.5,145.0,0.3,24.5,675.5,677.51,498.21
2017,6,6,9,0,787.0,148.0,0.3,25.0,719.0,726.04,529.09
2017,6,6,9,15,799.0,151.0,0.3,25.5,757.0,770.24,555.25
2017,6,6,9,30,811.0,154.0,0.3,26.0,795.0,813.24,579.9
2017,6,6,9,45,824.5,153.5,0.3,26.5,829.0,852.52,601.78
2017,6,6,10,0,838.0,153.0,0.3,27.0,863.0,890.22,622.38
2017,6,6,10,15,844.5,155.0,0.3,27.0,889.5,922.36,640.57
2017,6,6,10,30,851.0,157.0,0.3,27.0,916.0,952.12,657.28
2017,6,6,10,45,855.5,158.0,0.35,27.0,936.0,976.44,671.77
2017,6,6,11,0,860.0,159.0,0.4,27.0,956.0,998.01,684.76
2017,6,6,11,15,862.5,160.0,0.4,27.0,969.0,1014.74,693.87
2017,6,6,11,30,865.0,161.0,0.4,27.0,982.0,1028.46,701.32
2017,6,6,11,45,863.5,162.5,0.4,27.0,987.0,1035.61,705.06
2017,6,6,12,0,862.0,164.0,0.4,27.0,992.0,1039.59,707.13
2017,6,6,12,15,861.0,164.0,0.4,27.0,990.5,1039.35,706.9
2017,6,6,12,30,860.0,164.0,0.4,27.0,989.0,1035.94,705.0
2017,6,6,12,45,721.0,255.0,0.45,27.0,942.5,988.7,678.55
2017,6,6,13,0,582.0,346.0,0.5,27.0,896.0,935.58,644.96
2017,6,6,13,15,560.0,350.0,0.5,27.0,872.0,909.68,629.79
2017,6,6,13,30,538.0,354.0,0.5,27.0,848.0,882.3,613.22
2017,6,6,13,45,473.5,361.0,0.5,27.0,788.5,817.05,572.17
2017,6,6,14,0,409.0,368.0,0.5,27.0,729.0,752.85,531.44
2017,6,6,14,15,607.0,265.0,0.5,26.5,781.5,813.28,578.12
2017,6,6,14,30,805.0,162.0,0.5,26.0,834.0,857.56,609.35
2017,6,6,14,45,792.0,161.0,0.55,26.0,798.5,818.74,586.02
2017,6,6,15,0,779.0,160.0,0.6,26.0,763.0,778.5,562.56
2017,6,6,15,15,765.0,156.5,0.6,25.5,723.5,734.71,536.54
2017,6,6,15,30,751.0,153.0,0.6,25.0,684.0,688.94,507.46
2017,6,6,15,45,732.0,149.5,0.6,25.0,640.5,639.25,473.9
2017,6,6,16,0,713.0,146.0,0.6,25.0,597.0,589.61,439.51
2017,6,6,16,15,690.0,141.0,0.6,24.5,550.0,536.54,402.52
2017,6,6,16,30,667.0,136.0,0.6,24.0,503.0,484.45,364.98
2017,6,6,16,45,637.5,130.0,0.6,23.5,454.5,429.57,324.11
2017,6,6,17,0,608.0,124.0,0.6,23.0,406.0,376.87,283.51
2017,6,6,17,15,569.0,117.0,0.6,22.0,356.5,322.17,240.75
2017,6,6,17,30,530.0,110.0,0.6,21.0,307.0,270.08,198.83
2017,6,6,17,45,477.0,101.0,0.6,20.5,258.5,217.51,155.87
2017,6,6,18,0,424.0,92.0,0.6,20.0,210.0,170.52,117.55
2017,6,6,18,15,354.0,80.0,0.6,19.0,165.5,124.03,81.54
2017,6,6,18,30,284.0,68.0,0.6,18.0,121.0,85.26,53.6
2017,6,6,18,45,193.0,52.5,0.6,17.5,83.5,51.78,32.37
2017,6,6,19,0,102.0,37.0,0.6,17.0,46.0,30.39,18.68
2017,6,6,19,15,51.0,18.5,0.6,16.5,23.0,15.63,0.0
2017,6,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,45,4.5,4.5,0.5,12.5,4.5,0.0,0.0
2017,6,7,5,0,9.0,9.0,0.5,13.0,9.0,8.85,0.0
2017,6,7,5,15,91.0,26.5,0.5,13.5,36.5,22.11,8.64
2017,6,7,5,30,173.0,44.0,0.5,14.0,64.0,38.04,26.93
2017,6,7,5,45,265.0,57.0,0.5,14.5,104.0,65.51,40.16
2017,6,7,6,0,357.0,70.0,0.5,15.0,144.0,104.75,66.92
2017,6,7,6,15,249.5,95.5,0.45,15.5,154.0,131.71,94.25
2017,6,7,6,30,142.0,121.0,0.4,16.0,164.0,146.45,111.51
2017,6,7,6,45,169.0,138.5,0.4,16.5,199.0,179.67,138.47
2017,6,7,7,0,196.0,156.0,0.4,17.0,234.0,215.79,167.5
2017,6,7,7,15,238.0,174.0,0.4,17.5,281.0,261.72,203.66
2017,6,7,7,30,280.0,192.0,0.4,18.0,328.0,311.63,242.28
2017,6,7,7,45,302.5,210.0,0.45,19.0,371.5,356.0,275.63
2017,6,7,8,0,325.0,228.0,0.5,20.0,415.0,402.28,309.56
2017,6,7,8,15,317.5,252.0,0.5,20.5,446.5,438.41,335.1
2017,6,7,8,30,310.0,276.0,0.5,21.0,478.0,473.36,359.08
2017,6,7,8,45,388.5,269.0,0.5,21.5,539.5,535.2,403.22
2017,6,7,9,0,467.0,262.0,0.5,22.0,601.0,606.28,452.34
2017,6,7,9,15,480.5,274.0,0.5,22.0,638.5,648.58,480.19
2017,6,7,9,30,494.0,286.0,0.5,22.0,676.0,690.65,507.69
2017,6,7,9,45,471.5,309.0,0.5,22.5,694.0,713.13,519.88
2017,6,7,10,0,449.0,332.0,0.5,23.0,712.0,732.75,530.19
2017,6,7,10,15,409.5,362.5,0.45,23.0,717.5,741.83,533.26
2017,6,7,10,30,370.0,393.0,0.4,23.0,723.0,743.34,531.59
2017,6,7,10,45,405.0,389.0,0.4,23.0,758.0,785.93,559.35
2017,6,7,11,0,440.0,385.0,0.4,23.0,793.0,824.31,583.63
2017,6,7,11,15,456.5,392.5,0.4,23.0,821.5,855.57,602.59
2017,6,7,11,30,473.0,400.0,0.4,23.0,850.0,885.5,620.66
2017,6,7,11,45,397.0,430.0,0.4,23.0,809.0,839.57,589.31
2017,6,7,12,0,321.0,460.0,0.4,23.0,768.0,796.14,560.13
2017,6,7,12,15,379.5,434.5,0.4,22.5,799.0,829.1,584.59
2017,6,7,12,30,438.0,409.0,0.4,22.0,830.0,865.39,609.81
2017,6,7,12,45,410.0,412.5,0.4,21.5,803.5,837.84,592.57
2017,6,7,13,0,382.0,416.0,0.4,21.0,777.0,804.44,572.5
2017,6,7,13,15,210.5,402.5,0.4,20.5,601.0,612.73,444.75
2017,6,7,13,30,39.0,389.0,0.4,20.0,425.0,425.49,313.3
2017,6,7,13,45,36.5,374.5,0.4,19.5,408.0,407.27,302.98
2017,6,7,14,0,34.0,360.0,0.4,19.0,391.0,389.05,290.95
2017,6,7,14,15,205.5,359.5,0.4,18.5,532.0,543.52,407.23
2017,6,7,14,30,377.0,359.0,0.4,18.0,673.0,686.75,508.63
2017,6,7,14,45,245.0,362.5,0.4,18.0,563.5,568.35,423.22
2017,6,7,15,0,113.0,366.0,0.4,18.0,454.0,454.39,341.35
2017,6,7,15,15,100.0,343.0,0.35,17.5,418.0,412.92,313.25
2017,6,7,15,30,87.0,320.0,0.3,17.0,382.0,376.1,287.3
2017,6,7,15,45,44.5,245.5,0.3,17.0,277.5,269.99,208.27
2017,6,7,16,0,2.0,171.0,0.3,17.0,173.0,166.92,129.01
2017,6,7,16,15,16.5,190.5,0.3,16.5,200.5,193.82,151.62
2017,6,7,16,30,31.0,210.0,0.3,16.0,228.0,220.17,172.93
2017,6,7,16,45,15.5,153.0,0.3,16.0,162.0,155.02,121.56
2017,6,7,17,0,0.0,96.0,0.3,16.0,96.0,92.78,71.73
2017,6,7,17,15,0.0,63.0,0.3,15.5,63.0,60.89,45.82
2017,6,7,17,30,0.0,30.0,0.3,15.0,30.0,28.96,19.12
2017,6,7,17,45,0.0,25.5,0.3,15.0,25.5,24.61,15.48
2017,6,7,18,0,0.0,21.0,0.3,15.0,21.0,20.26,11.75
2017,6,7,18,15,0.0,16.5,0.25,14.5,16.5,15.91,8.01
2017,6,7,18,30,0.0,12.0,0.2,14.0,12.0,11.57,4.22
2017,6,7,18,45,0.0,8.5,0.2,14.0,8.5,8.19,1.22
2017,6,7,19,0,0.0,5.0,0.2,14.0,5.0,4.82,0.0
2017,6,7,19,15,0.0,2.5,0.2,13.5,2.5,2.41,0.0
2017,6,7,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,6,8,4,45,26.5,5.0,0.2,10.5,6.0,0.0,0.0
2017,6,8,5,0,53.0,10.0,0.2,11.0,12.0,9.83,0.0
2017,6,8,5,15,169.0,23.0,0.2,11.0,40.5,17.81,6.11
2017,6,8,5,30,285.0,36.0,0.2,11.0,69.0,30.94,18.12
2017,6,8,5,45,369.5,45.5,0.2,11.0,109.5,62.17,34.4
2017,6,8,6,0,454.0,55.0,0.2,11.0,150.0,102.8,62.08
2017,6,8,6,15,227.0,59.0,0.2,11.0,106.5,93.59,64.78
2017,6,8,6,30,0.0,63.0,0.2,11.0,63.0,60.87,46.88
2017,6,8,6,45,0.0,75.5,0.2,11.5,75.5,72.89,57.07
2017,6,8,7,0,0.0,88.0,0.2,12.0,88.0,84.95,66.94
2017,6,8,7,15,0.0,83.5,0.2,12.0,83.5,80.73,63.14
2017,6,8,7,30,0.0,79.0,0.2,12.0,79.0,76.4,59.31
2017,6,8,7,45,0.5,120.0,0.2,12.5,120.5,116.27,92.01
2017,6,8,8,0,1.0,161.0,0.2,13.0,162.0,156.31,123.78
2017,6,8,8,15,0.5,156.0,0.2,13.0,156.5,151.36,119.18
2017,6,8,8,30,0.0,151.0,0.2,13.0,151.0,146.31,114.81
2017,6,8,8,45,5.0,185.0,0.2,13.5,189.0,182.91,143.51
2017,6,8,9,0,10.0,219.0,0.2,14.0,227.0,220.07,171.8
2017,6,8,9,15,17.0,257.0,0.2,14.0,271.0,263.2,204.5
2017,6,8,9,30,24.0,295.0,0.2,14.0,315.0,307.0,237.06
2017,6,8,9,45,25.0,309.5,0.2,14.5,331.0,327.12,250.84
2017,6,8,10,0,26.0,324.0,0.2,15.0,347.0,343.75,262.11
2017,6,8,10,15,20.5,302.0,0.2,15.0,320.5,313.57,239.22
2017,6,8,10,30,15.0,280.0,0.2,15.0,294.0,287.42,219.6
2017,6,8,10,45,20.5,317.5,0.25,15.5,337.0,330.19,251.27
2017,6,8,11,0,26.0,355.0,0.3,16.0,380.0,379.01,286.19
2017,6,8,11,15,22.0,336.5,0.3,16.0,358.0,351.47,265.46
2017,6,8,11,30,18.0,318.0,0.3,16.0,336.0,329.5,249.39
2017,6,8,11,45,19.0,319.5,0.3,16.5,338.5,332.2,251.07
2017,6,8,12,0,20.0,321.0,0.3,17.0,341.0,334.83,252.49
2017,6,8,12,15,22.0,339.5,0.3,17.0,361.5,355.25,267.35
2017,6,8,12,30,24.0,358.0,0.3,17.0,382.0,381.84,286.4
2017,6,8,12,45,139.5,412.0,0.3,17.0,544.5,557.61,414.26
2017,6,8,13,0,255.0,466.0,0.3,17.0,707.0,730.41,531.09
2017,6,8,13,15,173.5,456.0,0.3,17.0,619.0,631.26,460.73
2017,6,8,13,30,92.0,446.0,0.3,17.0,531.0,533.98,393.31
2017,6,8,13,45,162.5,438.5,0.3,17.5,584.0,595.28,438.49
2017,6,8,14,0,233.0,431.0,0.3,18.0,637.0,647.17,474.46
2017,6,8,14,15,319.5,387.5,0.3,17.5,660.0,677.24,498.14
2017,6,8,14,30,406.0,344.0,0.3,17.0,683.0,700.57,517.38
2017,6,8,14,45,267.5,356.5,0.3,17.0,576.5,580.89,432.8
2017,6,8,15,0,129.0,369.0,0.3,17.0,470.0,469.98,353.16
2017,6,8,15,15,232.0,335.5,0.25,17.0,505.0,507.5,383.97
2017,6,8,15,30,335.0,302.0,0.2,17.0,540.0,539.49,408.33
2017,6,8,15,45,550.5,210.0,0.2,17.0,572.5,578.57,440.02
2017,6,8,16,0,766.0,118.0,0.2,17.0,605.0,595.58,454.53
2017,6,8,16,15,515.0,174.0,0.2,16.5,490.5,469.01,360.66
2017,6,8,16,30,264.0,230.0,0.2,16.0,376.0,364.09,281.96
2017,6,8,16,45,470.0,165.5,0.2,16.0,395.5,385.27,298.79
2017,6,8,17,0,676.0,101.0,0.2,16.0,415.0,384.09,294.54
2017,6,8,17,15,641.5,95.5,0.2,15.5,366.0,329.0,249.39
2017,6,8,17,30,607.0,90.0,0.2,15.0,317.0,277.02,205.99
2017,6,8,17,45,565.5,82.0,0.2,15.0,269.5,224.17,161.04
2017,6,8,18,0,524.0,74.0,0.2,15.0,222.0,175.65,119.72
2017,6,8,18,15,459.5,65.5,0.2,14.5,176.5,127.79,81.3
2017,6,8,18,30,395.0,57.0,0.2,14.0,131.0,87.14,51.37
2017,6,8,18,45,305.0,45.0,0.2,14.0,92.5,48.73,27.45
2017,6,8,19,0,215.0,33.0,0.2,14.0,54.0,25.52,15.31
2017,6,8,19,15,107.5,16.5,0.2,13.5,27.0,12.8,0.0
2017,6,8,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,45,40.0,6.0,0.3,11.0,7.0,0.0,0.0
2017,6,9,5,0,80.0,12.0,0.3,11.0,14.0,11.8,0.0
2017,6,9,5,15,212.5,23.5,0.3,11.0,44.5,18.37,6.56
2017,6,9,5,30,345.0,35.0,0.3,11.0,75.0,30.46,20.81
2017,6,9,5,45,433.5,43.5,0.35,11.5,118.0,64.23,33.86
2017,6,9,6,0,522.0,52.0,0.4,12.0,161.0,107.85,63.15
2017,6,9,6,15,283.5,83.0,0.4,12.5,144.0,125.39,88.63
2017,6,9,6,30,45.0,114.0,0.4,13.0,127.0,118.24,92.94
2017,6,9,6,45,52.0,134.0,0.4,13.5,152.5,142.36,112.82
2017,6,9,7,0,59.0,154.0,0.4,14.0,178.0,167.34,132.95
2017,6,9,7,15,29.5,134.5,0.4,14.5,146.5,141.35,111.9
2017,6,9,7,30,0.0,115.0,0.4,15.0,115.0,111.1,87.02
2017,6,9,7,45,6.0,153.5,0.4,15.5,157.0,151.29,119.26
2017,6,9,8,0,12.0,192.0,0.4,16.0,199.0,192.26,151.08
2017,6,9,8,15,39.5,236.5,0.4,16.0,262.0,254.17,199.12
2017,6,9,8,30,67.0,281.0,0.4,16.0,325.0,317.85,247.26
2017,6,9,8,45,42.0,266.0,0.4,16.5,294.5,289.62,224.04
2017,6,9,9,0,17.0,251.0,0.4,17.0,264.0,256.44,197.6
2017,6,9,9,15,467.0,174.0,0.4,17.5,543.0,539.63,417.75
2017,6,9,9,30,917.0,97.0,0.4,18.0,822.0,837.29,619.11
2017,6,9,9,45,926.5,97.5,0.4,18.5,856.5,877.39,638.06
2017,6,9,10,0,936.0,98.0,0.4,19.0,891.0,915.39,659.37
2017,6,9,10,15,942.0,99.5,0.4,19.0,918.5,948.98,678.94
2017,6,9,10,30,948.0,101.0,0.4,19.0,946.0,979.89,696.77
2017,6,9,10,45,952.5,101.5,0.45,19.0,967.5,1005.54,712.48
2017,6,9,11,0,957.0,102.0,0.5,19.0,989.0,1028.15,726.47
2017,6,9,11,15,959.5,102.5,0.5,19.0,1003.0,1045.66,736.25
2017,6,9,11,30,962.0,103.0,0.5,19.0,1017.0,1059.87,744.17
2017,6,9,11,45,964.5,102.5,0.5,19.5,1024.0,1069.7,748.17
2017,6,9,12,0,967.0,102.0,0.5,20.0,1031.0,1076.12,750.28
2017,6,9,12,15,966.5,102.0,0.5,20.0,1030.5,1076.59,750.41
2017,6,9,12,30,966.0,102.0,0.5,20.0,1030.0,1073.59,748.7
2017,6,9,12,45,957.0,107.5,0.55,20.0,1019.5,1064.3,744.64
2017,6,9,13,0,948.0,113.0,0.6,20.0,1009.0,1051.72,738.76
2017,6,9,13,15,944.5,112.0,0.6,19.5,993.5,1034.74,730.47
2017,6,9,13,30,941.0,111.0,0.6,19.0,978.0,1014.57,720.31
2017,6,9,13,45,802.0,187.5,0.6,19.0,914.0,947.49,679.62
2017,6,9,14,0,663.0,264.0,0.6,19.0,850.0,881.31,638.34
2017,6,9,14,15,792.5,184.5,0.6,18.5,863.0,894.79,651.02
2017,6,9,14,30,922.0,105.0,0.6,18.0,876.0,897.87,654.92
2017,6,9,14,45,913.5,103.5,0.6,18.0,841.0,859.04,630.8
2017,6,9,15,0,905.0,102.0,0.6,18.0,806.0,818.16,605.69
2017,6,9,15,15,894.5,100.0,0.6,17.5,766.0,773.45,578.78
2017,6,9,15,30,884.0,98.0,0.6,17.0,726.0,727.27,550.38
2017,6,9,15,45,870.5,95.5,0.65,17.0,682.0,677.37,517.85
2017,6,9,16,0,857.0,93.0,0.7,17.0,638.0,626.73,482.33
2017,6,9,16,15,839.0,90.0,0.7,16.5,590.0,572.76,443.44
2017,6,9,16,30,821.0,87.0,0.7,16.0,542.0,518.49,402.9
2017,6,9,16,45,795.0,84.5,0.7,15.5,491.5,461.43,358.7
2017,6,9,17,0,769.0,82.0,0.7,15.0,441.0,405.93,314.06
2017,6,9,17,15,737.0,78.0,0.7,14.5,390.0,348.57,266.49
2017,6,9,17,30,705.0,74.0,0.7,14.0,339.0,292.83,218.84
2017,6,9,17,45,657.0,69.5,0.7,13.5,288.0,236.43,170.21
2017,6,9,18,0,609.0,65.0,0.7,13.0,237.0,184.97,125.71
2017,6,9,18,15,545.0,58.0,0.65,12.5,189.5,133.9,83.63
2017,6,9,18,30,481.0,51.0,0.6,12.0,142.0,89.93,50.64
2017,6,9,18,45,377.0,42.0,0.6,11.5,100.5,49.69,26.59
2017,6,9,19,0,273.0,33.0,0.6,11.0,59.0,26.14,16.14
2017,6,9,19,15,136.5,16.5,0.6,11.0,29.5,12.78,0.0
2017,6,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,10,4,45,32.0,6.0,0.4,10.5,6.5,0.0,0.0
2017,6,10,5,0,64.0,12.0,0.4,11.0,13.0,11.8,0.0
2017,6,10,5,15,193.0,24.5,0.4,11.0,43.5,19.05,7.08
2017,6,10,5,30,322.0,37.0,0.4,11.0,74.0,32.14,22.25
2017,6,10,5,45,408.5,46.0,0.45,11.5,116.0,64.93,35.32
2017,6,10,6,0,495.0,55.0,0.5,12.0,158.0,107.39,63.96
2017,6,10,6,15,554.0,61.5,0.5,12.0,206.0,152.35,99.84
2017,6,10,6,30,613.0,68.0,0.5,12.0,254.0,203.8,143.58
2017,6,10,6,45,651.0,74.5,0.5,12.5,303.5,255.63,188.93
2017,6,10,7,0,689.0,81.0,0.5,13.0,353.0,311.26,236.91
2017,6,10,7,15,719.5,85.0,0.5,13.5,403.0,365.09,282.52
2017,6,10,7,30,750.0,89.0,0.5,14.0,453.0,422.21,329.22
2017,6,10,7,45,421.0,168.0,0.5,14.5,376.0,374.97,294.75
2017,6,10,8,0,92.0,247.0,0.5,15.0,299.0,290.22,227.72
2017,6,10,8,15,62.5,250.5,0.5,15.0,287.5,281.41,220.86
2017,6,10,8,30,33.0,254.0,0.5,15.0,276.0,269.57,210.81
2017,6,10,8,45,94.0,297.0,0.5,15.5,364.5,355.67,276.68
2017,6,10,9,0,155.0,340.0,0.5,16.0,453.0,450.3,345.89
2017,6,10,9,15,125.0,355.0,0.5,16.5,449.0,449.57,342.44
2017,6,10,9,30,95.0,370.0,0.5,17.0,445.0,442.3,335.17
2017,6,10,9,45,163.0,389.0,0.5,17.5,524.5,526.41,395.83
2017,6,10,10,0,231.0,408.0,0.5,18.0,604.0,610.63,453.81
2017,6,10,10,15,138.5,398.0,0.5,18.0,516.5,525.2,390.84
2017,6,10,10,30,46.0,388.0,0.5,18.0,429.0,428.87,320.3
2017,6,10,10,45,217.5,395.0,0.5,18.0,595.5,610.13,453.55
2017,6,10,11,0,389.0,402.0,0.5,18.0,762.0,787.17,573.64
2017,6,10,11,15,483.0,377.0,0.5,18.0,831.0,865.5,623.86
2017,6,10,11,30,577.0,352.0,0.5,18.0,900.0,939.72,671.77
2017,6,10,11,45,436.0,408.5,0.55,18.0,824.5,861.15,617.62
2017,6,10,12,0,295.0,465.0,0.6,18.0,749.0,774.92,559.35
2017,6,10,12,15,221.0,475.5,0.6,18.0,688.5,705.75,512.8
2017,6,10,12,30,147.0,486.0,0.6,18.0,628.0,641.75,468.35
2017,6,10,12,45,280.5,444.5,0.6,18.0,711.5,736.86,537.48
2017,6,10,13,0,414.0,403.0,0.6,18.0,795.0,827.57,599.79
2017,6,10,13,15,373.5,416.5,0.6,18.0,766.0,790.97,573.8
2017,6,10,13,30,333.0,430.0,0.6,18.0,737.0,758.95,552.29
2017,6,10,13,45,288.0,430.0,0.65,18.0,691.0,709.2,519.62
2017,6,10,14,0,243.0,430.0,0.7,18.0,645.0,660.32,487.1
2017,6,10,14,15,346.0,378.0,0.7,17.5,673.5,691.29,513.61
2017,6,10,14,30,449.0,326.0,0.7,17.0,702.0,719.82,537.12
2017,6,10,14,45,503.5,292.0,0.7,17.0,697.5,714.68,535.38
2017,6,10,15,0,558.0,258.0,0.7,17.0,693.0,704.36,530.36
2017,6,10,15,15,715.5,178.5,0.7,16.5,706.5,721.88,547.69
2017,6,10,15,30,873.0,99.0,0.7,16.0,720.0,721.14,550.32
2017,6,10,15,45,861.0,96.0,0.7,16.0,677.0,672.23,516.86
2017,6,10,16,0,849.0,93.0,0.7,16.0,634.0,622.49,481.16
2017,6,10,16,15,832.0,90.0,0.7,15.5,586.5,569.5,442.79
2017,6,10,16,30,815.0,87.0,0.7,15.0,539.0,516.12,402.73
2017,6,10,16,45,790.0,84.5,0.7,15.0,489.5,459.84,358.29
2017,6,10,17,0,765.0,82.0,0.7,15.0,440.0,405.03,313.51
2017,6,10,17,15,734.0,77.5,0.7,14.5,389.5,347.76,266.02
2017,6,10,17,30,703.0,73.0,0.7,14.0,339.0,293.13,219.24
2017,6,10,17,45,656.0,68.5,0.7,13.5,288.5,235.96,169.98
2017,6,10,18,0,609.0,64.0,0.7,13.0,238.0,184.73,125.62
2017,6,10,18,15,545.5,57.5,0.65,12.5,190.5,134.17,83.87
2017,6,10,18,30,482.0,51.0,0.6,12.0,143.0,90.63,51.12
2017,6,10,18,45,384.5,41.5,0.6,12.0,101.5,49.99,26.4
2017,6,10,19,0,287.0,32.0,0.6,12.0,60.0,25.04,15.24
2017,6,10,19,15,143.5,16.0,0.6,11.5,30.0,12.07,0.0
2017,6,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,56.5,6.0,0.6,8.0,7.5,0.0,0.0
2017,6,11,5,0,113.0,12.0,0.6,8.0,15.0,11.8,0.0
2017,6,11,5,15,251.5,22.5,0.6,8.5,46.5,17.38,6.11
2017,6,11,5,30,390.0,33.0,0.6,9.0,78.0,28.78,19.52
2017,6,11,5,45,478.0,40.0,0.6,9.5,121.5,63.51,32.05
2017,6,11,6,0,566.0,47.0,0.6,10.0,165.0,108.01,61.91
2017,6,11,6,15,620.5,52.5,0.6,10.5,213.5,156.42,101.04
2017,6,11,6,30,675.0,58.0,0.6,11.0,262.0,209.29,146.5
2017,6,11,6,45,713.5,62.0,0.6,12.0,312.5,261.97,192.88
2017,6,11,7,0,752.0,66.0,0.6,13.0,363.0,318.46,241.74
2017,6,11,7,15,779.5,69.5,0.6,13.0,413.5,373.73,289.55
2017,6,11,7,30,807.0,73.0,0.6,13.0,464.0,431.12,337.61
2017,6,11,7,45,826.5,76.0,0.6,13.5,513.5,486.23,381.72
2017,6,11,8,0,846.0,79.0,0.6,14.0,563.0,541.52,424.29
2017,6,11,8,15,861.5,81.5,0.6,14.5,609.5,594.43,463.53
2017,6,11,8,30,877.0,84.0,0.6,15.0,656.0,647.16,501.23
2017,6,11,8,45,887.0,87.5,0.6,15.5,698.5,696.73,534.75
2017,6,11,9,0,897.0,91.0,0.6,16.0,741.0,745.15,565.2
2017,6,11,9,15,906.5,92.5,0.6,16.0,779.5,789.77,593.55
2017,6,11,9,30,916.0,94.0,0.6,16.0,818.0,832.75,620.43
2017,6,11,9,45,547.5,254.0,0.6,16.5,692.0,720.73,539.23
2017,6,11,10,0,179.0,414.0,0.6,17.0,566.0,571.44,425.66
2017,6,11,10,15,552.0,261.5,0.6,17.0,750.5,768.68,573.33
2017,6,11,10,30,925.0,109.0,0.6,17.0,935.0,966.33,700.96
2017,6,11,10,45,925.5,112.5,0.6,17.5,954.5,990.81,711.09
2017,6,11,11,0,926.0,116.0,0.6,18.0,974.0,1012.17,722.01
2017,6,11,11,15,474.5,234.5,0.6,18.0,674.5,714.03,527.31
2017,6,11,11,30,23.0,353.0,0.6,18.0,375.0,369.18,275.05
2017,6,11,11,45,475.0,237.0,0.6,18.0,693.5,727.39,544.53
2017,6,11,12,0,927.0,121.0,0.6,18.0,1012.0,1055.25,751.64
2017,6,11,12,15,926.5,121.0,0.6,17.5,1011.0,1055.77,747.79
2017,6,11,12,30,926.0,121.0,0.6,17.0,1010.0,1052.96,747.54
2017,6,11,12,45,505.5,289.5,0.6,17.0,774.5,808.36,589.87
2017,6,11,13,0,85.0,458.0,0.6,17.0,539.0,542.83,399.73
2017,6,11,13,15,272.0,418.5,0.6,17.0,670.5,694.42,513.07
2017,6,11,13,30,459.0,379.0,0.6,17.0,802.0,832.35,607.8
2017,6,11,13,45,457.0,366.0,0.6,17.0,779.5,807.15,589.95
2017,6,11,14,0,455.0,353.0,0.6,17.0,757.0,780.42,573.34
2017,6,11,14,15,353.5,375.5,0.6,17.0,683.5,695.53,514.79
2017,6,11,14,30,252.0,398.0,0.6,17.0,610.0,619.65,461.58
2017,6,11,14,45,550.0,261.0,0.6,17.0,697.5,722.22,542.01
2017,6,11,15,0,848.0,124.0,0.6,17.0,785.0,798.81,597.01
2017,6,11,15,15,571.5,219.0,0.6,17.0,654.5,654.77,495.13
2017,6,11,15,30,295.0,314.0,0.6,17.0,524.0,523.7,398.42
2017,6,11,15,45,297.5,292.0,0.6,17.0,492.5,489.49,375.7
2017,6,11,16,0,300.0,270.0,0.6,17.0,461.0,454.5,350.86
2017,6,11,16,15,522.5,189.0,0.6,16.5,491.5,489.38,380.3
2017,6,11,16,30,745.0,108.0,0.6,16.0,522.0,500.65,389.47
2017,6,11,16,45,596.0,129.5,0.6,16.0,441.5,412.57,320.94
2017,6,11,17,0,447.0,151.0,0.6,16.0,361.0,337.01,262.03
2017,6,11,17,15,534.5,120.0,0.6,15.5,342.5,314.3,241.82
2017,6,11,17,30,622.0,89.0,0.6,15.0,324.0,282.8,212.02
2017,6,11,17,45,573.0,82.5,0.6,15.0,275.0,228.55,165.54
2017,6,11,18,0,524.0,76.0,0.6,15.0,226.0,179.44,123.6
2017,6,11,18,15,457.5,67.5,0.6,14.0,180.0,131.09,84.66
2017,6,11,18,30,391.0,59.0,0.6,13.0,134.0,89.44,53.62
2017,6,11,18,45,295.0,47.5,0.6,12.5,95.0,51.75,29.95
2017,6,11,19,0,199.0,36.0,0.6,12.0,56.0,27.89,17.69
2017,6,11,19,15,99.5,18.0,0.6,11.5,28.0,13.97,0.0
2017,6,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,45,31.5,6.0,0.5,10.0,6.5,0.0,0.0
2017,6,12,5,0,63.0,12.0,0.5,10.0,13.0,11.8,0.0
2017,6,12,5,15,191.0,24.0,0.5,10.5,43.0,18.62,6.88
2017,6,12,5,30,319.0,36.0,0.5,11.0,73.0,30.93,21.2
2017,6,12,5,45,412.5,44.5,0.5,11.5,116.0,63.48,34.03
2017,6,12,6,0,506.0,53.0,0.5,12.0,159.0,106.42,62.69
2017,6,12,6,15,564.5,59.5,0.5,12.5,207.0,151.83,98.76
2017,6,12,6,30,623.0,66.0,0.5,13.0,255.0,203.66,142.52
2017,6,12,6,45,457.5,105.5,0.5,13.5,258.0,229.54,172.42
2017,6,12,7,0,292.0,145.0,0.5,14.0,261.0,237.44,184.86
2017,6,12,7,15,146.0,128.5,0.45,14.5,186.5,181.46,143.1
2017,6,12,7,30,0.0,112.0,0.4,15.0,112.0,108.21,84.51
2017,6,12,7,45,177.5,166.5,0.4,15.5,268.0,251.4,199.89
2017,6,12,8,0,355.0,221.0,0.4,16.0,424.0,410.88,321.39
2017,6,12,8,15,595.5,160.5,0.35,16.5,534.5,515.92,399.48
2017,6,12,8,30,836.0,100.0,0.3,17.0,645.0,637.44,487.28
2017,6,12,8,45,848.5,103.5,0.3,17.5,688.0,686.21,519.27
2017,6,12,9,0,861.0,107.0,0.3,18.0,731.0,734.85,549.53
2017,6,12,9,15,871.5,109.0,0.3,18.5,769.5,779.36,576.24
2017,6,12,9,30,882.0,111.0,0.3,19.0,808.0,822.39,601.5
2017,6,12,9,45,885.5,115.5,0.3,19.5,840.0,860.38,623.1
2017,6,12,10,0,889.0,120.0,0.3,20.0,872.0,896.0,642.94
2017,6,12,10,15,617.0,263.5,0.3,20.0,793.5,828.62,596.93
2017,6,12,10,30,345.0,407.0,0.3,20.0,715.0,733.64,527.7
2017,6,12,10,45,306.5,429.0,0.35,20.5,707.0,728.3,523.63
2017,6,12,11,0,268.0,451.0,0.4,21.0,699.0,720.32,516.56
2017,6,12,11,15,380.5,422.0,0.4,21.0,780.5,805.67,574.88
2017,6,12,11,30,493.0,393.0,0.4,21.0,862.0,897.6,634.29
2017,6,12,11,45,705.0,260.0,0.4,21.5,935.5,980.0,688.84
2017,6,12,12,0,917.0,127.0,0.4,22.0,1009.0,1051.23,728.81
2017,6,12,12,15,506.0,299.5,0.4,22.0,786.5,823.85,584.69
2017,6,12,12,30,95.0,472.0,0.4,22.0,564.0,568.96,407.59
2017,6,12,12,45,240.5,443.0,0.45,22.0,672.0,695.49,500.17
2017,6,12,13,0,386.0,414.0,0.5,22.0,780.0,806.39,575.37
2017,6,12,13,15,636.0,276.5,0.5,22.0,868.0,910.5,647.91
2017,6,12,13,30,886.0,139.0,0.5,22.0,956.0,990.99,697.44
2017,6,12,13,45,885.0,135.5,0.5,22.0,935.0,968.83,683.21
2017,6,12,14,0,884.0,132.0,0.5,22.0,914.0,943.74,668.8
2017,6,12,14,15,672.0,227.0,0.5,21.5,811.0,834.42,602.19
2017,6,12,14,30,460.0,322.0,0.5,21.0,708.0,725.66,528.5
2017,6,12,14,45,655.5,223.0,0.55,21.0,748.5,772.84,567.75
2017,6,12,15,0,851.0,124.0,0.6,21.0,789.0,801.67,589.21
2017,6,12,15,15,839.0,121.5,0.6,20.5,749.0,757.11,561.54
2017,6,12,15,30,827.0,119.0,0.6,20.0,709.0,711.32,533.53
2017,6,12,15,45,807.0,118.0,0.65,20.0,664.5,660.75,499.73
2017,6,12,16,0,787.0,117.0,0.7,20.0,620.0,610.13,464.52
2017,6,12,16,15,767.0,113.5,0.7,19.5,573.0,557.25,426.88
2017,6,12,16,30,747.0,110.0,0.7,19.0,526.0,504.37,387.92
2017,6,12,16,45,717.0,106.5,0.7,18.5,476.0,447.88,344.87
2017,6,12,17,0,687.0,103.0,0.7,18.0,426.0,393.45,301.9
2017,6,12,17,15,652.0,97.5,0.65,17.5,376.0,337.55,256.28
2017,6,12,17,30,617.0,92.0,0.6,17.0,326.0,284.79,212.02
2017,6,12,17,45,567.5,85.5,0.6,16.5,277.0,230.64,166.5
2017,6,12,18,0,518.0,79.0,0.6,16.0,228.0,181.68,125.23
2017,6,12,18,15,450.5,70.0,0.55,15.5,182.0,132.96,85.99
2017,6,12,18,30,383.0,61.0,0.5,15.0,136.0,90.93,54.68
2017,6,12,18,45,287.0,49.0,0.5,14.5,96.5,53.09,30.88
2017,6,12,19,0,191.0,37.0,0.5,14.0,57.0,28.68,18.27
2017,6,12,19,15,95.5,18.5,0.5,13.5,28.5,14.36,0.0
2017,6,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,4,45,17.5,5.5,0.5,10.5,6.0,0.0,0.0
2017,6,13,5,0,35.0,11.0,0.5,11.0,12.0,10.81,0.0
2017,6,13,5,15,148.5,25.0,0.45,11.5,40.5,19.45,7.39
2017,6,13,5,30,262.0,39.0,0.4,12.0,69.0,32.56,22.51
2017,6,13,5,45,357.0,48.5,0.4,13.0,110.5,63.7,35.93
2017,6,13,6,0,452.0,58.0,0.4,14.0,152.0,104.67,63.06
2017,6,13,6,15,512.0,65.0,0.35,14.5,199.0,147.82,96.78
2017,6,13,6,30,572.0,72.0,0.3,15.0,246.0,197.57,138.0
2017,6,13,6,45,620.0,77.0,0.3,16.0,296.0,248.46,181.04
2017,6,13,7,0,668.0,82.0,0.3,17.0,346.0,304.24,227.52
2017,6,13,7,15,699.0,86.5,0.25,17.5,395.5,357.58,271.49
2017,6,13,7,30,730.0,91.0,0.2,18.0,445.0,414.31,316.52
2017,6,13,7,45,755.5,94.0,0.2,19.0,494.0,468.19,357.5
2017,6,13,8,0,781.0,97.0,0.2,20.0,543.0,523.54,397.89
2017,6,13,8,15,799.5,100.0,0.2,20.5,589.5,575.95,435.35
2017,6,13,8,30,818.0,103.0,0.2,21.0,636.0,628.6,471.66
2017,6,13,8,45,834.5,104.5,0.25,21.5,679.5,678.34,505.45
2017,6,13,9,0,851.0,106.0,0.3,22.0,723.0,726.21,535.64
2017,6,13,9,15,862.0,108.0,0.3,22.0,761.5,770.71,563.11
2017,6,13,9,30,873.0,110.0,0.3,22.0,800.0,813.8,589.29
2017,6,13,9,45,880.5,112.5,0.3,22.5,833.5,852.82,611.37
2017,6,13,10,0,888.0,115.0,0.3,23.0,867.0,889.76,631.84
2017,6,13,10,15,894.5,116.5,0.3,23.0,895.0,922.53,650.72
2017,6,13,10,30,901.0,118.0,0.3,23.0,923.0,952.81,667.99
2017,6,13,10,45,908.5,117.5,0.35,23.5,945.0,979.36,682.72
2017,6,13,11,0,916.0,117.0,0.4,24.0,967.0,1003.15,695.83
2017,6,13,11,15,919.5,117.5,0.4,24.0,981.5,1021.15,705.73
2017,6,13,11,30,923.0,118.0,0.4,24.0,996.0,1036.03,713.92
2017,6,13,11,45,923.5,119.5,0.45,24.5,1003.0,1045.73,718.97
2017,6,13,12,0,924.0,121.0,0.5,25.0,1010.0,1052.15,722.27
2017,6,13,12,15,924.5,121.0,0.5,25.0,1010.0,1053.75,723.07
2017,6,13,12,30,925.0,121.0,0.5,25.0,1010.0,1052.05,722.12
2017,6,13,12,45,922.0,122.0,0.5,25.0,1002.0,1044.57,717.91
2017,6,13,13,0,919.0,123.0,0.5,25.0,994.0,1033.86,711.98
2017,6,13,13,15,916.0,122.5,0.5,24.5,979.5,1018.45,704.75
2017,6,13,13,30,913.0,122.0,0.5,24.0,965.0,999.95,695.75
2017,6,13,13,45,909.5,120.5,0.55,24.0,943.5,976.95,683.85
2017,6,13,14,0,906.0,119.0,0.6,24.0,922.0,951.07,670.16
2017,6,13,14,15,899.5,117.5,0.6,24.0,893.5,919.76,651.98
2017,6,13,14,30,893.0,116.0,0.6,24.0,865.0,885.98,632.2
2017,6,13,14,45,886.5,113.0,0.6,24.0,831.5,848.4,609.86
2017,6,13,15,0,880.0,110.0,0.6,24.0,798.0,808.72,585.96
2017,6,13,15,15,869.0,108.0,0.6,23.5,758.5,764.73,560.04
2017,6,13,15,30,858.0,106.0,0.6,23.0,719.0,719.38,532.74
2017,6,13,15,45,846.5,102.0,0.6,22.5,675.5,670.54,501.7
2017,6,13,16,0,835.0,98.0,0.6,22.0,632.0,621.44,468.4
2017,6,13,16,15,816.5,95.0,0.6,21.5,585.0,567.77,430.64
2017,6,13,16,30,798.0,92.0,0.6,21.0,538.0,514.4,391.72
2017,6,13,16,45,773.0,89.0,0.6,21.0,488.0,458.49,348.79
2017,6,13,17,0,748.0,86.0,0.6,21.0,438.0,404.06,305.55
2017,6,13,17,15,715.5,81.5,0.6,20.5,387.5,347.1,259.66
2017,6,13,17,30,683.0,77.0,0.6,20.0,337.0,291.8,213.72
2017,6,13,17,45,633.0,72.5,0.6,19.5,286.5,235.92,166.91
2017,6,13,18,0,583.0,68.0,0.6,19.0,236.0,185.2,124.24
2017,6,13,18,15,518.5,61.0,0.6,18.0,189.0,135.25,84.18
2017,6,13,18,30,454.0,54.0,0.6,17.0,142.0,92.43,52.55
2017,6,13,18,45,354.5,44.5,0.6,16.5,101.5,52.93,28.57
2017,6,13,19,0,255.0,35.0,0.6,16.0,61.0,27.0,16.76
2017,6,13,19,15,127.5,17.5,0.6,15.5,30.5,13.52,0.0
2017,6,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
