Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,14,4,45,33.0,6.0,0.9,13.5,6.5,0.0,0.0
2017,6,14,5,0,66.0,12.0,0.9,14.0,13.0,11.8,0.0
2017,6,14,5,15,194.5,24.0,0.75,14.5,43.0,18.83,6.8
2017,6,14,5,30,323.0,36.0,0.6,15.0,73.0,30.67,20.58
2017,6,14,5,45,412.5,44.5,0.5,16.0,115.5,63.1,33.17
2017,6,14,6,0,502.0,53.0,0.4,17.0,158.0,105.48,60.84
2017,6,14,6,15,560.0,59.0,0.35,17.5,205.0,150.03,95.44
2017,6,14,6,30,618.0,65.0,0.3,18.0,252.0,200.94,137.45
2017,6,14,6,45,659.0,70.0,0.3,19.0,302.0,252.3,180.87
2017,6,14,7,0,700.0,75.0,0.3,20.0,352.0,308.83,227.78
2017,6,14,7,15,729.5,79.0,0.25,20.5,402.0,362.58,271.77
2017,6,14,7,30,759.0,83.0,0.2,21.0,452.0,418.72,316.0
2017,6,14,7,45,779.0,87.5,0.2,22.0,500.0,472.83,356.75
2017,6,14,8,0,799.0,92.0,0.2,23.0,548.0,527.84,396.41
2017,6,14,8,15,816.5,95.0,0.2,23.5,595.0,580.49,433.61
2017,6,14,8,30,834.0,98.0,0.2,24.0,642.0,633.28,469.56
2017,6,14,8,45,846.5,101.0,0.25,24.5,684.5,681.51,501.87
2017,6,14,9,0,859.0,104.0,0.3,25.0,727.0,729.57,531.64
2017,6,14,9,15,870.0,106.0,0.3,25.0,765.5,774.4,558.96
2017,6,14,9,30,881.0,108.0,0.3,25.0,804.0,817.79,584.99
2017,6,14,9,45,890.0,109.0,0.3,25.5,837.5,856.85,606.77
2017,6,14,10,0,899.0,110.0,0.3,26.0,871.0,893.89,627.0
2017,6,14,10,15,905.0,111.5,0.3,26.0,898.5,926.55,645.56
2017,6,14,10,30,911.0,113.0,0.3,26.0,926.0,956.67,662.51
2017,6,14,10,45,918.0,112.0,0.3,26.5,947.5,982.49,675.5
2017,6,14,11,0,925.0,111.0,0.3,27.0,969.0,1005.5,686.81
2017,6,14,11,15,927.5,111.5,0.3,27.0,982.5,1022.71,696.08
2017,6,14,11,30,930.0,112.0,0.3,27.0,996.0,1036.74,703.64
2017,6,14,11,45,934.0,110.5,0.35,27.0,1003.5,1046.99,710.29
2017,6,14,12,0,938.0,109.0,0.4,27.0,1011.0,1053.97,715.24
2017,6,14,12,15,937.5,109.0,0.4,27.0,1010.5,1054.64,715.48
2017,6,14,12,30,937.0,109.0,0.4,27.0,1010.0,1051.95,713.97
2017,6,14,12,45,931.5,111.0,0.4,27.0,1001.0,1042.98,708.97
2017,6,14,13,0,926.0,113.0,0.4,27.0,992.0,1030.78,702.26
2017,6,14,13,15,923.0,112.5,0.4,27.0,977.0,1015.33,693.76
2017,6,14,13,30,920.0,112.0,0.4,27.0,962.0,996.76,683.52
2017,6,14,13,45,915.5,111.0,0.4,27.0,940.0,973.24,670.4
2017,6,14,14,0,911.0,110.0,0.4,27.0,918.0,946.86,655.61
2017,6,14,14,15,905.0,109.0,0.4,26.5,890.0,916.41,639.58
2017,6,14,14,30,899.0,108.0,0.4,26.0,862.0,883.46,621.87
2017,6,14,14,45,890.0,106.5,0.45,26.0,827.5,845.2,600.38
2017,6,14,15,0,881.0,105.0,0.5,26.0,793.0,804.98,577.35
2017,6,14,15,15,870.0,103.0,0.5,25.5,754.0,761.0,551.73
2017,6,14,15,30,859.0,101.0,0.5,25.0,715.0,715.65,524.74
2017,6,14,15,45,841.5,100.0,0.5,25.0,670.5,665.82,492.49
2017,6,14,16,0,824.0,99.0,0.5,25.0,626.0,616.26,458.3
2017,6,14,16,15,805.5,96.0,0.5,24.5,579.5,563.13,421.48
2017,6,14,16,30,787.0,93.0,0.5,24.0,533.0,510.3,383.52
2017,6,14,16,45,761.5,90.0,0.5,23.5,483.5,454.71,342.11
2017,6,14,17,0,736.0,87.0,0.5,23.0,434.0,400.66,300.31
2017,6,14,17,15,704.0,82.5,0.5,22.0,384.5,343.5,255.29
2017,6,14,17,30,672.0,78.0,0.5,21.0,335.0,289.96,211.51
2017,6,14,17,45,626.0,73.0,0.5,20.5,285.5,235.21,165.8
2017,6,14,18,0,580.0,68.0,0.5,20.0,236.0,185.2,123.81
2017,6,14,18,15,517.5,60.5,0.5,19.0,189.5,135.18,83.8
2017,6,14,18,30,455.0,53.0,0.5,18.0,143.0,92.08,51.93
2017,6,14,18,45,363.0,43.5,0.5,17.5,102.5,52.75,27.91
2017,6,14,19,0,271.0,34.0,0.5,17.0,62.0,26.67,16.47
2017,6,14,19,15,135.5,17.0,0.5,16.5,31.0,13.1,0.0
2017,6,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,15,4,45,28.5,5.5,0.5,14.5,6.5,0.0,0.0
2017,6,15,5,0,57.0,11.0,0.5,15.0,13.0,10.81,0.0
2017,6,15,5,15,175.0,23.5,0.5,15.5,41.5,18.21,6.31
2017,6,15,5,30,293.0,36.0,0.5,16.0,70.0,30.29,20.16
2017,6,15,5,45,376.0,45.0,0.5,16.5,109.5,61.13,32.73
2017,6,15,6,0,459.0,54.0,0.5,17.0,149.0,101.18,59.17
2017,6,15,6,15,516.5,60.5,0.5,17.5,194.5,143.73,92.21
2017,6,15,6,30,574.0,67.0,0.5,18.0,240.0,192.59,132.6
2017,6,15,6,45,617.5,71.5,0.5,19.0,288.5,241.75,174.22
2017,6,15,7,0,661.0,76.0,0.5,20.0,337.0,295.29,218.91
2017,6,15,7,15,690.5,80.0,0.5,20.5,385.0,348.03,262.61
2017,6,15,7,30,720.0,84.0,0.5,21.0,433.0,402.12,306.02
2017,6,15,7,45,743.5,87.0,0.5,22.0,480.5,454.44,346.03
2017,6,15,8,0,767.0,90.0,0.5,23.0,528.0,508.05,385.36
2017,6,15,8,15,784.0,93.0,0.45,23.5,573.0,558.85,421.41
2017,6,15,8,30,801.0,96.0,0.4,24.0,618.0,609.8,456.13
2017,6,15,8,45,817.0,97.0,0.4,25.0,660.0,656.97,486.75
2017,6,15,9,0,833.0,98.0,0.4,26.0,702.0,704.3,514.77
2017,6,15,9,15,843.5,100.0,0.35,26.5,739.5,747.72,539.65
2017,6,15,9,30,854.0,102.0,0.3,27.0,777.0,789.73,563.07
2017,6,15,9,45,857.0,106.5,0.3,27.5,808.0,826.41,583.49
2017,6,15,10,0,860.0,111.0,0.3,28.0,839.0,860.78,602.24
2017,6,15,10,15,866.0,112.5,0.3,28.0,865.5,892.36,620.27
2017,6,15,10,30,872.0,114.0,0.3,28.0,892.0,921.51,636.75
2017,6,15,10,45,881.0,112.0,0.35,28.5,913.5,947.37,650.94
2017,6,15,11,0,890.0,110.0,0.4,29.0,935.0,970.63,663.61
2017,6,15,11,15,893.0,110.5,0.4,29.0,948.5,987.82,672.98
2017,6,15,11,30,896.0,111.0,0.4,29.0,962.0,1001.97,680.69
2017,6,15,11,45,898.5,110.0,0.4,29.0,969.0,1011.0,685.51
2017,6,15,12,0,901.0,109.0,0.4,29.0,976.0,1016.85,688.65
2017,6,15,12,15,901.0,109.0,0.4,28.5,976.0,1018.02,690.57
2017,6,15,12,30,901.0,109.0,0.4,28.0,976.0,1015.96,690.78
2017,6,15,12,45,904.5,106.0,0.45,28.0,970.0,1011.13,689.29
2017,6,15,13,0,908.0,103.0,0.5,28.0,964.0,1003.01,686.0
2017,6,15,13,15,905.5,102.0,0.5,27.5,949.5,987.82,678.83
2017,6,15,13,30,903.0,101.0,0.5,27.0,935.0,969.55,669.94
2017,6,15,13,45,898.5,100.5,0.55,27.0,914.0,946.93,658.2
2017,6,15,14,0,894.0,100.0,0.6,27.0,893.0,921.5,644.72
2017,6,15,14,15,887.5,99.0,0.6,26.5,865.0,891.11,628.34
2017,6,15,14,30,881.0,98.0,0.6,26.0,837.0,858.3,610.32
2017,6,15,14,45,873.0,96.0,0.6,26.0,804.0,820.98,588.06
2017,6,15,15,0,865.0,94.0,0.6,26.0,771.0,781.69,564.35
2017,6,15,15,15,854.0,92.0,0.6,25.5,732.5,738.38,538.75
2017,6,15,15,30,843.0,90.0,0.6,25.0,694.0,693.74,511.81
2017,6,15,15,45,830.0,87.5,0.6,24.5,651.5,646.15,482.01
2017,6,15,16,0,817.0,85.0,0.6,24.0,609.0,597.87,449.2
2017,6,15,16,15,800.0,82.5,0.6,23.5,563.5,546.81,413.25
2017,6,15,16,30,783.0,80.0,0.6,23.0,518.0,495.78,376.01
2017,6,15,16,45,762.5,76.0,0.6,23.0,471.0,441.85,334.62
2017,6,15,17,0,742.0,72.0,0.6,23.0,424.0,388.96,292.62
2017,6,15,17,15,713.5,68.5,0.55,22.5,375.5,334.87,248.72
2017,6,15,17,30,685.0,65.0,0.5,22.0,327.0,283.13,205.44
2017,6,15,17,45,645.5,60.5,0.5,21.5,279.5,230.09,160.78
2017,6,15,18,0,606.0,56.0,0.5,21.0,232.0,179.81,118.22
2017,6,15,18,15,549.5,50.0,0.5,20.5,187.0,130.76,78.46
2017,6,15,18,30,493.0,44.0,0.5,20.0,142.0,87.91,46.54
2017,6,15,18,45,405.5,36.5,0.5,19.5,102.0,48.52,22.93
2017,6,15,19,0,318.0,29.0,0.5,19.0,62.0,21.79,12.34
2017,6,15,19,15,159.0,14.5,0.5,18.5,31.0,10.53,0.0
2017,6,15,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,45,56.5,5.5,0.5,16.5,6.5,0.0,0.0
2017,6,16,5,0,113.0,11.0,0.5,17.0,13.0,10.81,0.0
2017,6,16,5,15,237.5,20.5,0.45,17.5,42.5,15.5,4.41
2017,6,16,5,30,362.0,30.0,0.4,18.0,72.0,24.91,15.44
2017,6,16,5,45,443.5,37.0,0.4,19.0,113.0,57.52,27.28
2017,6,16,6,0,525.0,44.0,0.4,20.0,154.0,99.1,53.98
2017,6,16,6,15,578.0,49.5,0.35,21.0,200.0,143.45,88.08
2017,6,16,6,30,631.0,55.0,0.3,22.0,246.0,194.74,129.94
2017,6,16,6,45,669.0,59.0,0.3,23.0,294.0,244.72,171.94
2017,6,16,7,0,707.0,63.0,0.3,24.0,342.0,298.47,216.38
2017,6,16,7,15,734.5,66.0,0.3,24.5,390.0,350.72,259.17
2017,6,16,7,30,762.0,69.0,0.3,25.0,438.0,405.14,302.19
2017,6,16,7,45,783.5,71.5,0.3,26.0,485.5,458.41,342.18
2017,6,16,8,0,805.0,74.0,0.3,27.0,533.0,512.08,380.77
2017,6,16,8,15,820.5,76.5,0.3,27.5,578.0,562.97,416.64
2017,6,16,8,30,836.0,79.0,0.3,28.0,623.0,613.79,451.16
2017,6,16,8,45,849.0,80.5,0.3,28.5,664.5,661.57,481.93
2017,6,16,9,0,862.0,82.0,0.3,29.0,706.0,708.55,510.0
2017,6,16,9,15,871.5,83.5,0.3,29.5,743.5,751.83,535.1
2017,6,16,9,30,881.0,85.0,0.3,30.0,781.0,793.57,558.77
2017,6,16,9,45,888.5,86.5,0.3,30.5,813.5,831.9,579.91
2017,6,16,10,0,896.0,88.0,0.3,31.0,846.0,868.14,599.47
2017,6,16,10,15,901.5,89.0,0.3,31.0,873.0,899.81,617.26
2017,6,16,10,30,907.0,90.0,0.3,31.0,900.0,928.93,633.47
2017,6,16,10,45,911.5,90.5,0.35,31.5,920.5,953.89,646.91
2017,6,16,11,0,916.0,91.0,0.4,32.0,941.0,975.98,658.71
2017,6,16,11,15,918.5,91.5,0.4,32.0,954.5,993.14,667.93
2017,6,16,11,30,921.0,92.0,0.4,32.0,968.0,1007.15,675.45
2017,6,16,11,45,922.5,92.5,0.45,32.0,975.0,1016.97,681.8
2017,6,16,12,0,924.0,93.0,0.5,32.0,982.0,1023.52,686.44
2017,6,16,12,15,924.0,93.0,0.5,31.5,981.5,1024.76,688.41
2017,6,16,12,30,924.0,93.0,0.5,31.0,981.0,1022.7,688.65
2017,6,16,12,45,919.0,95.0,0.5,31.0,973.0,1014.41,684.04
2017,6,16,13,0,914.0,97.0,0.5,31.0,965.0,1002.94,677.74
2017,6,16,13,15,911.0,96.5,0.5,31.0,950.5,987.74,669.38
2017,6,16,13,30,908.0,96.0,0.5,31.0,936.0,969.46,659.31
2017,6,16,13,45,904.5,95.0,0.5,31.0,915.0,947.21,646.94
2017,6,16,14,0,901.0,94.0,0.5,31.0,894.0,922.09,632.9
2017,6,16,14,15,895.5,93.0,0.5,30.5,866.5,892.44,617.35
2017,6,16,14,30,890.0,92.0,0.5,30.0,839.0,860.3,600.14
2017,6,16,14,45,883.0,90.0,0.55,30.0,806.5,823.56,579.58
2017,6,16,15,0,876.0,88.0,0.6,30.0,774.0,784.76,557.41
2017,6,16,15,15,866.0,86.5,0.6,29.5,736.0,742.34,532.84
2017,6,16,15,30,856.0,85.0,0.6,29.0,698.0,698.48,506.89
2017,6,16,15,45,844.0,82.5,0.6,29.0,656.0,651.04,477.04
2017,6,16,16,0,832.0,80.0,0.6,29.0,614.0,602.79,444.0
2017,6,16,16,15,815.5,77.5,0.6,28.5,569.0,551.36,408.54
2017,6,16,16,30,799.0,75.0,0.6,28.0,524.0,500.01,371.82
2017,6,16,16,45,777.5,72.5,0.6,27.5,476.5,446.16,331.9
2017,6,16,17,0,756.0,70.0,0.6,27.0,429.0,393.6,291.41
2017,6,16,17,15,728.0,66.5,0.6,26.5,380.5,338.96,247.97
2017,6,16,17,30,700.0,63.0,0.6,26.0,332.0,286.61,204.95
2017,6,16,17,45,661.5,59.0,0.6,25.5,284.0,233.5,160.7
2017,6,16,18,0,623.0,55.0,0.6,25.0,236.0,184.28,119.4
2017,6,16,18,15,566.5,49.5,0.6,24.0,190.5,133.51,78.9
2017,6,16,18,30,510.0,44.0,0.6,23.0,145.0,90.15,47.03
2017,6,16,18,45,426.5,36.0,0.6,22.0,105.0,49.47,22.71
2017,6,16,19,0,343.0,28.0,0.6,21.0,65.0,20.82,11.45
2017,6,16,19,15,171.5,14.0,0.6,20.5,32.5,10.07,0.0
2017,6,16,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,45,70.0,5.0,0.5,17.5,7.0,0.0,0.0
2017,6,17,5,0,140.0,10.0,0.5,18.0,14.0,9.83,0.0
2017,6,17,5,15,268.5,19.0,0.45,18.5,44.0,14.15,3.43
2017,6,17,5,30,397.0,28.0,0.4,19.0,74.0,23.1,13.83
2017,6,17,5,45,477.5,34.5,0.4,20.0,115.5,58.44,26.89
2017,6,17,6,0,558.0,41.0,0.4,21.0,157.0,101.08,53.99
2017,6,17,6,15,609.5,46.0,0.4,22.0,203.5,146.3,88.71
2017,6,17,6,30,661.0,51.0,0.4,23.0,250.0,197.15,130.36
2017,6,17,6,45,698.0,54.0,0.4,24.0,298.5,247.45,172.78
2017,6,17,7,0,735.0,57.0,0.4,25.0,347.0,301.4,217.52
2017,6,17,7,15,761.0,60.0,0.35,25.5,395.5,354.5,260.85
2017,6,17,7,30,787.0,63.0,0.3,26.0,444.0,410.26,304.54
2017,6,17,7,45,807.0,65.5,0.3,27.0,491.5,463.41,344.34
2017,6,17,8,0,827.0,68.0,0.3,28.0,539.0,517.4,383.02
2017,6,17,8,15,842.0,70.0,0.3,28.5,584.5,568.53,418.92
2017,6,17,8,30,857.0,72.0,0.3,29.0,630.0,619.5,453.4
2017,6,17,8,45,868.0,74.0,0.3,30.0,671.5,667.35,482.81
2017,6,17,9,0,879.0,76.0,0.3,31.0,713.0,714.2,509.52
2017,6,17,9,15,888.0,77.5,0.3,31.0,750.5,757.79,535.6
2017,6,17,9,30,897.0,79.0,0.3,31.0,788.0,799.76,560.32
2017,6,17,9,45,893.5,87.0,0.3,31.5,818.0,836.18,580.13
2017,6,17,10,0,890.0,95.0,0.3,32.0,848.0,869.75,597.98
2017,6,17,10,15,895.5,96.0,0.3,32.5,874.5,901.28,614.4
2017,6,17,10,30,901.0,97.0,0.3,33.0,901.0,930.29,629.15
2017,6,17,10,45,904.5,98.0,0.3,33.5,921.0,954.73,641.12
2017,6,17,11,0,908.0,99.0,0.3,34.0,941.0,976.27,651.4
2017,6,17,11,15,910.5,99.5,0.3,34.0,954.5,993.34,660.46
2017,6,17,11,30,913.0,100.0,0.3,34.0,968.0,1007.3,667.85
2017,6,17,11,45,914.0,100.5,0.35,34.5,974.5,1016.59,672.42
2017,6,17,12,0,915.0,101.0,0.4,35.0,981.0,1022.64,675.32
2017,6,17,12,15,914.5,101.0,0.4,35.0,980.5,1023.42,675.63
2017,6,17,12,30,914.0,101.0,0.4,35.0,980.0,1020.92,674.27
2017,6,17,12,45,912.0,100.5,0.4,35.0,972.5,1013.17,670.06
2017,6,17,13,0,910.0,100.0,0.4,35.0,965.0,1002.21,664.18
2017,6,17,13,15,907.5,99.5,0.4,35.0,950.5,987.6,656.32
2017,6,17,13,30,905.0,99.0,0.4,35.0,936.0,969.9,646.79
2017,6,17,13,45,900.5,98.0,0.4,35.0,914.5,946.82,634.2
2017,6,17,14,0,896.0,97.0,0.4,35.0,893.0,920.92,620.01
2017,6,17,14,15,890.0,96.0,0.4,35.0,865.5,891.01,603.42
2017,6,17,14,30,884.0,95.0,0.4,35.0,838.0,858.64,585.29
2017,6,17,14,45,876.0,93.5,0.45,35.0,805.0,821.82,565.2
2017,6,17,15,0,868.0,92.0,0.5,35.0,772.0,783.02,543.59
2017,6,17,15,15,858.0,90.0,0.5,34.5,734.0,740.41,519.53
2017,6,17,15,30,848.0,88.0,0.5,34.0,696.0,696.39,494.11
2017,6,17,15,45,835.5,86.0,0.5,34.0,654.0,649.49,465.19
2017,6,17,16,0,823.0,84.0,0.5,34.0,612.0,601.82,433.31
2017,6,17,16,15,806.0,81.5,0.5,33.5,567.0,550.53,398.81
2017,6,17,16,30,789.0,79.0,0.5,33.0,522.0,499.22,363.04
2017,6,17,16,45,768.5,75.5,0.5,32.5,474.5,445.52,324.22
2017,6,17,17,0,748.0,72.0,0.5,32.0,427.0,392.83,284.63
2017,6,17,17,15,719.5,68.5,0.5,31.0,379.0,338.41,242.89
2017,6,17,17,30,691.0,65.0,0.5,30.0,331.0,286.34,201.42
2017,6,17,17,45,654.0,60.0,0.5,29.5,283.5,233.1,157.91
2017,6,17,18,0,617.0,55.0,0.5,29.0,236.0,183.6,117.11
2017,6,17,18,15,561.5,49.5,0.5,27.5,190.5,133.27,77.75
2017,6,17,18,30,506.0,44.0,0.5,26.0,145.0,90.24,46.59
2017,6,17,18,45,424.0,36.5,0.5,25.0,105.0,50.24,22.91
2017,6,17,19,0,342.0,29.0,0.5,24.0,65.0,21.69,11.99
2017,6,17,19,15,171.0,14.5,0.5,23.5,32.5,10.48,0.0
2017,6,17,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,45,78.5,5.0,0.5,20.5,7.0,0.0,0.0
2017,6,18,5,0,157.0,10.0,0.5,21.0,14.0,9.83,0.0
2017,6,18,5,15,288.5,19.0,0.45,21.5,45.0,14.17,3.25
2017,6,18,5,30,420.0,28.0,0.4,22.0,76.0,24.65,14.88
2017,6,18,5,45,498.0,34.5,0.4,23.0,118.0,59.33,26.67
2017,6,18,6,0,576.0,41.0,0.4,24.0,160.0,102.74,53.9
2017,6,18,6,15,627.0,45.5,0.4,24.5,207.0,148.34,88.67
2017,6,18,6,30,678.0,50.0,0.4,25.0,254.0,199.51,130.49
2017,6,18,6,45,713.0,53.5,0.4,26.0,303.0,250.64,173.35
2017,6,18,7,0,748.0,57.0,0.4,27.0,352.0,305.2,218.29
2017,6,18,7,15,773.5,60.0,0.35,27.5,401.0,359.68,262.32
2017,6,18,7,30,799.0,63.0,0.3,28.0,450.0,414.98,305.32
2017,6,18,7,45,818.0,66.0,0.3,29.0,498.0,468.75,345.23
2017,6,18,8,0,837.0,69.0,0.3,30.0,546.0,523.26,383.9
2017,6,18,8,15,852.0,71.0,0.3,30.5,591.5,574.89,419.78
2017,6,18,8,30,867.0,73.0,0.3,31.0,637.0,626.34,454.23
2017,6,18,8,45,877.5,75.0,0.3,32.0,678.5,674.31,483.4
2017,6,18,9,0,888.0,77.0,0.3,33.0,720.0,721.23,509.81
2017,6,18,9,15,897.0,78.5,0.25,33.5,758.0,765.2,533.99
2017,6,18,9,30,906.0,80.0,0.2,34.0,796.0,807.53,556.63
2017,6,18,9,45,911.5,82.0,0.2,35.0,828.0,845.62,575.83
2017,6,18,10,0,917.0,84.0,0.2,36.0,860.0,881.44,593.32
2017,6,18,10,15,922.0,85.0,0.2,36.5,887.0,913.33,609.44
2017,6,18,10,30,927.0,86.0,0.2,37.0,914.0,942.58,623.91
2017,6,18,10,45,929.0,88.0,0.2,37.5,934.0,967.26,635.65
2017,6,18,11,0,931.0,90.0,0.2,38.0,954.0,988.91,645.65
2017,6,18,11,15,933.0,90.5,0.15,38.0,967.0,1005.89,653.5
2017,6,18,11,30,935.0,91.0,0.1,38.0,980.0,1019.68,659.75
2017,6,18,11,45,935.5,91.5,0.1,38.5,986.5,1028.71,662.9
2017,6,18,12,0,936.0,92.0,0.1,39.0,993.0,1034.42,664.37
2017,6,18,12,15,935.0,92.0,0.1,39.0,992.0,1034.77,664.44
2017,6,18,12,30,934.0,92.0,0.1,39.0,991.0,1031.79,662.85
2017,6,18,12,45,925.5,96.5,0.1,39.5,981.5,1022.62,656.61
2017,6,18,13,0,917.0,101.0,0.1,40.0,972.0,1010.28,648.81
2017,6,18,13,15,913.5,100.5,0.1,40.0,957.0,994.65,640.7
2017,6,18,13,30,910.0,100.0,0.1,40.0,942.0,975.95,630.97
2017,6,18,13,45,902.5,101.0,0.1,40.0,919.5,952.04,618.38
2017,6,18,14,0,895.0,102.0,0.1,40.0,897.0,925.44,604.3
2017,6,18,14,15,888.5,100.5,0.1,39.5,869.5,894.65,589.02
2017,6,18,14,30,882.0,99.0,0.1,39.0,842.0,861.42,572.2
2017,6,18,14,45,871.5,99.0,0.15,39.0,808.0,824.16,552.28
2017,6,18,15,0,861.0,99.0,0.2,39.0,774.0,785.09,531.09
2017,6,18,15,15,850.0,97.0,0.2,38.5,735.5,742.02,507.5
2017,6,18,15,30,839.0,95.0,0.2,38.0,697.0,697.62,482.64
2017,6,18,15,45,823.5,93.5,0.2,38.0,654.5,649.6,453.6
2017,6,18,16,0,808.0,92.0,0.2,38.0,612.0,601.61,422.41
2017,6,18,16,15,790.0,89.0,0.2,37.5,566.5,549.62,388.5
2017,6,18,16,30,772.0,86.0,0.2,37.0,521.0,497.9,353.51
2017,6,18,16,45,748.0,83.5,0.2,36.5,473.0,444.34,315.9
2017,6,18,17,0,724.0,81.0,0.2,36.0,425.0,392.16,277.82
2017,6,18,17,15,693.5,77.0,0.2,35.0,376.5,337.7,237.31
2017,6,18,17,30,663.0,73.0,0.2,34.0,328.0,284.72,196.47
2017,6,18,17,45,620.5,68.0,0.25,33.5,280.0,231.33,154.37
2017,6,18,18,0,578.0,63.0,0.3,33.0,232.0,182.26,115.27
2017,6,18,18,15,519.0,56.5,0.35,32.0,187.0,133.67,78.2
2017,6,18,18,30,460.0,50.0,0.4,31.0,142.0,91.57,48.35
2017,6,18,18,45,372.5,41.0,0.5,30.0,102.5,52.3,25.24
2017,6,18,19,0,285.0,32.0,0.6,29.0,63.0,24.46,13.87
2017,6,18,19,15,142.5,16.0,0.65,28.0,31.5,11.76,0.0
2017,6,18,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.5,0.55,23.0,5.5,0.0,0.0
2017,6,19,5,0,0.0,11.0,0.5,23.0,11.0,10.81,0.0
2017,6,19,5,15,119.0,24.5,0.4,23.5,38.0,19.06,6.09
2017,6,19,5,30,238.0,38.0,0.3,24.0,65.0,30.55,19.56
2017,6,19,5,45,312.5,50.0,0.25,25.0,103.5,60.59,33.33
2017,6,19,6,0,387.0,62.0,0.2,26.0,142.0,98.82,58.03
2017,6,19,6,15,446.5,70.5,0.2,26.0,186.5,140.13,88.75
2017,6,19,6,30,506.0,79.0,0.2,26.0,231.0,187.38,126.12
2017,6,19,6,45,552.5,85.0,0.2,26.5,278.5,235.05,164.8
2017,6,19,7,0,599.0,91.0,0.2,27.0,326.0,287.52,206.98
2017,6,19,7,15,632.0,96.5,0.15,27.5,374.5,338.86,247.52
2017,6,19,7,30,665.0,102.0,0.1,28.0,423.0,393.1,288.89
2017,6,19,7,45,692.5,105.5,0.05,28.5,471.0,445.29,327.44
2017,6,19,8,0,720.0,109.0,0.0,29.0,519.0,499.26,365.94
2017,6,19,8,15,740.0,112.5,0.0,29.5,564.5,550.66,401.43
2017,6,19,8,30,760.0,116.0,0.0,30.0,610.0,602.08,435.72
2017,6,19,8,45,573.5,206.0,0.05,31.0,593.0,598.7,428.38
2017,6,19,9,0,387.0,296.0,0.1,32.0,576.0,575.88,408.08
2017,6,19,9,15,607.0,209.0,0.1,32.5,675.0,678.53,478.72
2017,6,19,9,30,827.0,122.0,0.1,33.0,774.0,786.65,545.94
2017,6,19,9,45,835.5,125.0,0.1,34.0,807.5,825.58,564.96
2017,6,19,10,0,844.0,128.0,0.1,35.0,841.0,862.63,583.4
2017,6,19,10,15,851.5,129.5,0.1,35.0,869.0,895.22,601.33
2017,6,19,10,30,859.0,131.0,0.1,35.0,897.0,925.52,617.85
2017,6,19,10,45,865.0,132.0,0.1,35.5,918.5,951.45,630.47
2017,6,19,11,0,871.0,133.0,0.1,36.0,940.0,974.72,641.54
2017,6,19,11,15,874.5,133.5,0.1,36.0,954.5,992.26,650.69
2017,6,19,11,30,878.0,134.0,0.1,36.0,969.0,1006.84,658.3
2017,6,19,11,45,879.5,134.5,0.15,36.5,976.0,1016.4,662.66
2017,6,19,12,0,881.0,135.0,0.2,37.0,983.0,1022.86,665.54
2017,6,19,12,15,881.0,135.0,0.2,37.0,983.0,1024.18,666.14
2017,6,19,12,30,881.0,135.0,0.2,37.0,983.0,1022.36,665.16
2017,6,19,12,45,871.0,140.0,0.2,37.0,973.0,1012.44,659.8
2017,6,19,13,0,861.0,145.0,0.2,37.0,963.0,999.56,652.97
2017,6,19,13,15,857.5,144.5,0.2,36.5,948.5,984.71,646.48
2017,6,19,13,30,854.0,144.0,0.2,36.0,934.0,966.97,638.38
2017,6,19,13,45,848.5,142.5,0.2,36.0,912.5,943.55,625.75
2017,6,19,14,0,843.0,141.0,0.2,36.0,891.0,917.52,611.64
2017,6,19,14,15,835.5,139.5,0.2,36.0,863.0,887.22,595.02
2017,6,19,14,30,828.0,138.0,0.2,36.0,835.0,858.0,578.97
2017,6,19,14,45,819.0,135.5,0.25,36.0,802.0,820.78,558.8
2017,6,19,15,0,810.0,133.0,0.3,36.0,769.0,781.8,537.35
2017,6,19,15,15,797.5,130.0,0.3,35.5,730.5,738.1,512.91
2017,6,19,15,30,785.0,127.0,0.3,35.0,692.0,693.31,487.31
2017,6,19,15,45,770.5,123.5,0.3,35.0,649.5,645.82,456.94
2017,6,19,16,0,756.0,120.0,0.3,35.0,607.0,597.88,425.45
2017,6,19,16,15,736.0,116.0,0.3,34.5,561.0,545.72,391.01
2017,6,19,16,30,716.0,112.0,0.3,34.0,515.0,494.27,355.83
2017,6,19,16,45,692.0,107.0,0.3,33.5,467.5,440.71,317.9
2017,6,19,17,0,668.0,102.0,0.3,33.0,420.0,388.64,279.63
2017,6,19,17,15,634.0,96.5,0.3,32.0,371.5,334.04,238.8
2017,6,19,17,30,600.0,91.0,0.3,31.0,323.0,282.46,198.86
2017,6,19,17,45,556.5,84.0,0.35,30.5,275.0,230.12,157.46
2017,6,19,18,0,513.0,77.0,0.4,30.0,227.0,182.3,119.25
2017,6,19,18,15,451.5,68.0,0.4,28.5,182.5,134.39,82.73
2017,6,19,18,30,390.0,59.0,0.4,27.0,138.0,93.3,53.35
2017,6,19,18,45,305.0,47.5,0.45,26.0,99.0,54.96,29.62
2017,6,19,19,0,220.0,36.0,0.5,25.0,60.0,27.65,16.8
2017,6,19,19,15,121.0,22.0,0.5,24.0,34.0,17.14,2.56
2017,6,19,19,30,22.0,8.0,0.5,23.0,8.0,7.86,0.0
2017,6,19,19,45,11.0,4.0,0.5,22.5,4.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,20,4,45,17.0,4.5,0.65,21.0,5.0,0.0,0.0
2017,6,20,5,0,34.0,9.0,0.6,21.0,10.0,8.85,0.0
2017,6,20,5,15,133.0,23.5,0.55,22.0,37.0,18.25,5.5
2017,6,20,5,30,232.0,38.0,0.5,23.0,64.0,30.31,19.43
2017,6,20,5,45,314.0,49.5,0.45,24.0,103.5,59.98,33.0
2017,6,20,6,0,396.0,61.0,0.4,25.0,143.0,98.62,57.82
2017,6,20,6,15,455.5,69.5,0.35,26.0,188.0,140.31,88.63
2017,6,20,6,30,515.0,78.0,0.3,27.0,233.0,188.01,125.89
2017,6,20,6,45,558.0,85.0,0.3,28.0,280.5,236.13,164.66
2017,6,20,7,0,601.0,92.0,0.3,29.0,328.0,288.68,206.42
2017,6,20,7,15,633.5,97.5,0.25,29.5,376.5,339.93,246.68
2017,6,20,7,30,666.0,103.0,0.2,30.0,425.0,394.01,287.7
2017,6,20,7,45,691.5,107.5,0.2,31.0,472.5,446.27,325.69
2017,6,20,8,0,717.0,112.0,0.2,32.0,520.0,500.12,363.26
2017,6,20,8,15,736.5,116.0,0.2,32.5,565.0,551.59,398.49
2017,6,20,8,30,756.0,120.0,0.2,33.0,610.0,603.05,432.52
2017,6,20,8,45,772.0,122.5,0.2,33.5,652.5,650.85,463.04
2017,6,20,9,0,788.0,125.0,0.2,34.0,695.0,698.3,492.13
2017,6,20,9,15,800.0,127.5,0.2,34.5,733.0,742.09,517.02
2017,6,20,9,30,812.0,130.0,0.2,35.0,771.0,784.72,540.74
2017,6,20,9,45,834.5,124.5,0.2,35.5,807.0,823.84,561.88
2017,6,20,10,0,857.0,119.0,0.2,36.0,843.0,864.45,583.59
2017,6,20,10,15,863.5,120.5,0.2,36.0,870.5,896.55,601.16
2017,6,20,10,30,870.0,122.0,0.2,36.0,898.0,926.27,617.33
2017,6,20,10,45,875.5,122.5,0.25,36.5,919.0,951.51,630.49
2017,6,20,11,0,881.0,123.0,0.3,37.0,940.0,974.04,642.17
2017,6,20,11,15,884.5,124.0,0.3,37.0,954.5,992.29,651.77
2017,6,20,11,30,888.0,125.0,0.3,37.0,969.0,1007.55,659.78
2017,6,20,11,45,890.5,124.5,0.3,37.0,976.0,1017.23,664.76
2017,6,20,12,0,893.0,124.0,0.3,37.0,983.0,1023.79,668.15
2017,6,20,12,15,893.0,124.0,0.3,37.0,983.5,1025.17,668.79
2017,6,20,12,30,893.0,124.0,0.3,37.0,984.0,1023.37,667.81
2017,6,20,12,45,892.5,123.0,0.35,37.0,977.0,1016.88,665.45
2017,6,20,13,0,892.0,122.0,0.4,37.0,970.0,1007.22,661.47
2017,6,20,13,15,889.5,121.5,0.4,36.5,955.5,992.99,655.25
2017,6,20,13,30,887.0,121.0,0.4,36.0,941.0,975.73,647.37
2017,6,20,13,45,884.0,119.0,0.4,35.5,920.5,953.54,636.68
2017,6,20,14,0,881.0,117.0,0.4,35.0,900.0,928.51,624.33
2017,6,20,14,15,875.0,115.5,0.4,34.5,873.0,898.6,609.02
2017,6,20,14,30,869.0,114.0,0.4,34.0,846.0,866.27,592.14
2017,6,20,14,45,862.0,111.5,0.45,34.0,813.0,829.84,572.28
2017,6,20,15,0,855.0,109.0,0.5,34.0,780.0,791.39,550.88
2017,6,20,15,15,844.0,107.0,0.5,33.5,742.0,748.59,526.67
2017,6,20,15,30,833.0,105.0,0.5,33.0,704.0,704.46,501.18
2017,6,20,15,45,820.5,102.0,0.55,32.5,662.0,658.17,473.7
2017,6,20,16,0,808.0,99.0,0.6,32.0,620.0,609.86,442.77
2017,6,20,16,15,790.0,96.0,0.6,31.5,574.0,557.86,407.58
2017,6,20,16,30,772.0,93.0,0.6,31.0,528.0,506.12,371.31
2017,6,20,16,45,749.0,89.0,0.65,30.5,480.0,451.51,331.98
2017,6,20,17,0,726.0,85.0,0.7,30.0,432.0,398.18,291.96
2017,6,20,17,15,695.5,81.0,0.7,29.0,383.0,342.58,249.11
2017,6,20,17,30,665.0,77.0,0.7,28.0,334.0,290.39,207.36
2017,6,20,17,45,622.0,71.5,0.7,27.0,285.5,236.19,163.35
2017,6,20,18,0,579.0,66.0,0.7,26.0,237.0,186.37,122.48
2017,6,20,18,15,520.0,59.0,0.65,25.0,191.0,137.14,83.51
2017,6,20,18,30,461.0,52.0,0.6,24.0,145.0,94.41,52.08
2017,6,20,18,45,372.5,43.0,0.6,23.5,105.0,54.88,27.89
2017,6,20,19,0,284.0,34.0,0.6,23.0,65.0,26.3,15.89
2017,6,20,19,15,166.0,21.5,0.6,22.5,37.5,16.72,2.68
2017,6,20,19,30,48.0,9.0,0.6,22.0,10.0,8.85,0.0
2017,6,20,19,45,24.0,4.5,0.6,21.5,5.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,45,33.0,5.0,0.5,20.5,5.5,0.0,0.0
2017,6,21,5,0,66.0,10.0,0.5,21.0,11.0,9.83,0.0
2017,6,21,5,15,182.0,22.0,0.45,22.0,39.5,17.04,4.6
2017,6,21,5,30,298.0,34.0,0.4,23.0,68.0,27.1,16.77
2017,6,21,5,45,380.0,43.0,0.4,24.0,108.0,57.82,29.31
2017,6,21,6,0,462.0,52.0,0.4,25.0,148.0,97.62,54.33
2017,6,21,6,15,519.0,59.0,0.35,25.5,193.5,140.46,86.33
2017,6,21,6,30,576.0,66.0,0.3,26.0,239.0,189.56,125.45
2017,6,21,6,45,616.5,71.5,0.3,27.0,287.0,238.77,165.74
2017,6,21,7,0,657.0,77.0,0.3,28.0,335.0,292.07,208.74
2017,6,21,7,15,687.0,81.5,0.25,29.0,383.5,344.25,249.77
2017,6,21,7,30,717.0,86.0,0.2,30.0,432.0,399.76,291.61
2017,6,21,7,45,740.5,89.5,0.2,31.0,479.5,452.4,330.08
2017,6,21,8,0,764.0,93.0,0.2,32.0,527.0,506.36,367.87
2017,6,21,8,15,782.0,96.0,0.2,32.5,572.5,557.64,403.1
2017,6,21,8,30,800.0,99.0,0.2,33.0,618.0,609.19,437.26
2017,6,21,8,45,814.5,101.5,0.2,33.5,660.5,657.85,468.35
2017,6,21,9,0,829.0,104.0,0.2,34.0,703.0,704.63,496.08
2017,6,21,9,15,840.0,106.0,0.2,34.5,741.0,748.4,520.9
2017,6,21,9,30,851.0,108.0,0.2,35.0,779.0,790.83,544.42
2017,6,21,9,45,852.0,114.0,0.2,35.5,810.0,827.43,563.98
2017,6,21,10,0,853.0,120.0,0.2,36.0,841.0,861.62,581.87
2017,6,21,10,15,859.5,121.5,0.2,36.5,868.0,893.64,598.26
2017,6,21,10,30,866.0,123.0,0.2,37.0,895.0,923.3,613.1
2017,6,21,10,45,871.0,124.0,0.2,37.5,916.0,948.53,625.27
2017,6,21,11,0,876.0,125.0,0.2,38.0,937.0,971.04,635.86
2017,6,21,11,15,879.0,125.5,0.2,38.0,951.0,988.26,644.82
2017,6,21,11,30,882.0,126.0,0.2,38.0,965.0,1002.49,652.21
2017,6,21,11,45,884.0,126.0,0.2,38.5,972.0,1012.18,655.79
2017,6,21,12,0,886.0,126.0,0.2,39.0,979.0,1018.75,657.77
2017,6,21,12,15,886.0,126.0,0.2,39.0,979.0,1020.17,658.41
2017,6,21,12,30,886.0,126.0,0.2,39.0,979.0,1018.42,657.48
2017,6,21,12,45,887.0,124.0,0.25,39.0,972.5,1012.51,655.38
2017,6,21,13,0,888.0,122.0,0.3,39.0,966.0,1003.42,651.7
2017,6,21,13,15,885.0,121.5,0.3,39.0,951.5,988.79,643.98
2017,6,21,13,30,882.0,121.0,0.3,39.0,937.0,971.17,634.7
2017,6,21,13,45,877.0,120.5,0.3,39.0,916.0,948.76,622.76
2017,6,21,14,0,872.0,120.0,0.3,39.0,895.0,923.62,609.3
2017,6,21,14,15,865.5,118.5,0.3,38.5,867.5,893.54,594.21
2017,6,21,14,30,859.0,117.0,0.3,38.0,840.0,861.09,577.61
2017,6,21,14,45,850.0,115.0,0.3,38.0,807.0,823.86,556.78
2017,6,21,15,0,841.0,113.0,0.3,38.0,774.0,784.77,534.64
2017,6,21,15,15,830.0,111.0,0.3,37.5,736.0,742.52,511.35
2017,6,21,15,30,819.0,109.0,0.3,37.0,698.0,700.34,487.67
2017,6,21,15,45,805.0,106.0,0.3,37.0,656.0,652.35,458.0
2017,6,21,16,0,791.0,103.0,0.3,37.0,614.0,603.78,426.36
2017,6,21,16,15,772.5,100.0,0.3,36.5,568.5,552.28,392.61
2017,6,21,16,30,754.0,97.0,0.3,36.0,523.0,501.11,357.85
2017,6,21,16,45,731.0,93.0,0.3,36.0,475.0,447.38,319.36
2017,6,21,17,0,708.0,89.0,0.3,36.0,427.0,394.1,279.94
2017,6,21,17,15,677.0,84.5,0.3,35.0,378.5,339.56,239.46
2017,6,21,17,30,646.0,80.0,0.3,34.0,330.0,287.67,199.49
2017,6,21,17,45,605.0,74.0,0.35,33.0,282.0,234.5,157.91
2017,6,21,18,0,564.0,68.0,0.4,32.0,234.0,185.51,119.03
2017,6,21,18,15,505.0,61.0,0.5,31.0,189.0,137.05,81.89
2017,6,21,18,30,446.0,54.0,0.6,30.0,144.0,95.09,51.84
2017,6,21,18,45,362.5,44.0,0.7,29.5,104.5,55.61,27.88
2017,6,21,19,0,279.0,34.0,0.8,29.0,65.0,26.26,15.37
2017,6,21,19,15,162.5,21.5,0.8,28.0,37.5,16.7,2.7
2017,6,21,19,30,46.0,9.0,0.8,27.0,10.0,8.85,0.0
2017,6,21,19,45,23.0,4.5,0.8,26.5,5.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,39.5,5.0,0.5,23.5,6.0,0.0,0.0
2017,6,22,5,0,79.0,10.0,0.5,24.0,12.0,9.83,0.0
2017,6,22,5,15,205.0,21.5,0.45,25.0,41.5,16.6,4.01
2017,6,22,5,30,331.0,33.0,0.4,26.0,71.0,25.95,15.56
2017,6,22,5,45,418.5,41.5,0.4,27.0,112.5,58.23,28.15
2017,6,22,6,0,506.0,50.0,0.4,28.0,154.0,100.19,53.89
2017,6,22,6,15,563.0,56.5,0.35,28.5,201.0,144.91,86.91
2017,6,22,6,30,620.0,63.0,0.3,29.0,248.0,195.88,127.15
2017,6,22,6,45,662.0,67.5,0.3,30.0,297.5,246.89,168.5
2017,6,22,7,0,704.0,72.0,0.3,31.0,347.0,303.18,213.36
2017,6,22,7,15,733.5,76.0,0.25,32.0,397.0,357.0,255.2
2017,6,22,7,30,763.0,80.0,0.2,33.0,447.0,413.23,297.12
2017,6,22,7,45,786.0,83.0,0.2,34.0,496.0,467.45,336.21
2017,6,22,8,0,809.0,86.0,0.2,35.0,545.0,522.88,374.46
2017,6,22,8,15,826.0,89.0,0.15,35.5,591.5,575.73,409.71
2017,6,22,8,30,843.0,92.0,0.1,36.0,638.0,628.12,443.29
2017,6,22,8,45,857.0,94.0,0.1,36.5,681.0,677.53,474.22
2017,6,22,9,0,871.0,96.0,0.1,37.0,724.0,726.23,502.03
2017,6,22,9,15,881.0,98.0,0.05,37.5,763.0,770.93,526.22
2017,6,22,9,30,891.0,100.0,0.0,38.0,802.0,814.12,549.21
2017,6,22,9,45,887.0,108.5,0.0,38.5,832.0,850.54,568.06
2017,6,22,10,0,883.0,117.0,0.0,39.0,862.0,884.1,585.03
2017,6,22,10,15,889.0,118.5,0.0,39.0,889.5,916.58,602.46
2017,6,22,10,30,895.0,120.0,0.0,39.0,917.0,946.58,618.36
2017,6,22,10,45,900.0,120.5,0.05,39.5,938.5,971.99,630.64
2017,6,22,11,0,905.0,121.0,0.1,40.0,960.0,994.6,641.63
2017,6,22,11,15,908.0,122.0,0.1,40.0,974.0,1012.83,650.94
2017,6,22,11,30,911.0,123.0,0.1,40.0,988.0,1027.97,658.65
2017,6,22,11,45,912.0,123.0,0.1,40.5,995.5,1036.96,661.69
2017,6,22,12,0,913.0,123.0,0.1,41.0,1003.0,1042.73,663.13
2017,6,22,12,15,913.0,123.0,0.1,41.0,1002.5,1044.24,663.82
2017,6,22,12,30,913.0,123.0,0.1,41.0,1002.0,1042.49,662.9
2017,6,22,12,45,912.5,122.5,0.1,41.0,995.0,1036.48,659.81
2017,6,22,13,0,912.0,122.0,0.1,41.0,988.0,1027.24,655.11
2017,6,22,13,15,909.0,121.0,0.1,41.0,973.5,1011.85,647.17
2017,6,22,13,30,906.0,120.0,0.1,41.0,959.0,993.38,637.66
2017,6,22,13,45,901.0,119.5,0.15,41.0,937.5,970.54,626.58
2017,6,22,14,0,896.0,119.0,0.2,41.0,916.0,944.89,614.03
2017,6,22,14,15,889.5,117.5,0.2,40.5,888.0,914.22,598.98
2017,6,22,14,30,883.0,116.0,0.2,40.0,860.0,881.11,582.4
2017,6,22,14,45,874.0,114.5,0.2,39.5,826.0,843.65,563.06
2017,6,22,15,0,865.0,113.0,0.2,39.0,792.0,804.25,542.29
2017,6,22,15,15,853.5,110.5,0.2,38.5,753.5,760.24,518.34
2017,6,22,15,30,842.0,108.0,0.2,38.0,715.0,714.9,493.13
2017,6,22,15,45,828.0,105.5,0.2,38.0,671.5,667.82,464.6
2017,6,22,16,0,814.0,103.0,0.2,38.0,628.0,618.75,433.01
2017,6,22,16,15,795.5,100.0,0.2,37.5,582.0,566.17,398.99
2017,6,22,16,30,777.0,97.0,0.2,37.0,536.0,513.9,363.91
2017,6,22,16,45,753.5,93.0,0.2,36.5,487.0,458.77,325.54
2017,6,22,17,0,730.0,89.0,0.2,36.0,438.0,404.96,286.62
2017,6,22,17,15,699.0,84.5,0.2,35.0,388.5,348.41,244.91
2017,6,22,17,30,668.0,80.0,0.2,34.0,339.0,295.32,204.2
2017,6,22,17,45,627.5,74.0,0.25,33.0,290.5,241.06,161.91
2017,6,22,18,0,587.0,68.0,0.3,32.0,242.0,190.92,122.18
2017,6,22,18,15,527.0,61.0,0.35,30.5,195.0,140.99,84.12
2017,6,22,18,30,467.0,54.0,0.4,29.0,148.0,97.67,53.17
2017,6,22,18,45,382.5,44.0,0.45,28.0,107.5,56.94,28.46
2017,6,22,19,0,298.0,34.0,0.5,27.0,67.0,26.22,15.54
2017,6,22,19,15,174.0,21.5,0.55,26.5,38.5,16.7,2.95
2017,6,22,19,30,50.0,9.0,0.6,26.0,10.0,8.85,0.0
2017,6,22,19,45,25.0,4.5,0.7,26.0,5.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,45,39.0,5.0,0.5,23.0,6.0,0.0,0.0
2017,6,23,5,0,78.0,10.0,0.5,23.0,12.0,9.83,0.0
2017,6,23,5,15,208.0,21.5,0.4,23.5,41.5,16.64,3.87
2017,6,23,5,30,338.0,33.0,0.3,24.0,71.0,25.66,15.47
2017,6,23,5,45,423.5,42.0,0.2,24.5,113.0,58.6,28.75
2017,6,23,6,0,509.0,51.0,0.1,25.0,155.0,101.0,55.06
2017,6,23,6,15,566.5,57.5,0.05,25.5,202.5,145.92,88.37
2017,6,23,6,30,624.0,64.0,0.0,26.0,250.0,197.16,129.04
2017,6,23,6,45,663.5,69.0,0.0,27.0,299.5,248.16,170.68
2017,6,23,7,0,703.0,74.0,0.0,28.0,349.0,304.21,215.65
2017,6,23,7,15,732.5,78.5,0.0,29.0,399.0,358.47,258.26
2017,6,23,7,30,762.0,83.0,0.0,30.0,449.0,415.15,301.05
2017,6,23,7,45,783.5,86.5,0.05,31.0,497.5,469.11,340.4
2017,6,23,8,0,805.0,90.0,0.1,32.0,546.0,524.14,378.98
2017,6,23,8,15,822.0,92.5,0.1,32.5,592.5,576.32,414.6
2017,6,23,8,30,839.0,95.0,0.1,33.0,639.0,628.01,448.6
2017,6,23,8,45,852.0,98.0,0.1,33.5,682.0,677.61,480.02
2017,6,23,9,0,865.0,101.0,0.1,34.0,725.0,726.42,508.44
2017,6,23,9,15,875.5,103.0,0.1,34.0,763.5,771.3,534.65
2017,6,23,9,30,886.0,105.0,0.1,34.0,802.0,814.72,559.62
2017,6,23,9,45,891.0,108.0,0.1,34.5,835.0,852.91,579.9
2017,6,23,10,0,896.0,111.0,0.1,35.0,868.0,888.84,598.58
2017,6,23,10,15,902.0,112.5,0.1,35.0,895.5,921.74,616.51
2017,6,23,10,30,908.0,114.0,0.1,35.0,923.0,952.12,632.88
2017,6,23,10,45,911.5,115.5,0.15,35.5,943.5,977.47,645.79
2017,6,23,11,0,915.0,117.0,0.2,36.0,964.0,999.92,657.18
2017,6,23,11,15,917.5,118.0,0.2,36.0,978.5,1017.86,666.51
2017,6,23,11,30,920.0,119.0,0.2,36.0,993.0,1032.68,674.19
2017,6,23,11,45,919.5,120.0,0.25,36.0,999.5,1041.32,679.58
2017,6,23,12,0,919.0,121.0,0.3,36.0,1006.0,1046.67,683.39
2017,6,23,12,15,919.0,121.0,0.3,36.0,1005.5,1048.24,684.14
2017,6,23,12,30,919.0,121.0,0.3,36.0,1005.0,1046.53,683.21
2017,6,23,12,45,915.0,122.0,0.3,36.0,997.0,1038.57,678.94
2017,6,23,13,0,911.0,123.0,0.3,36.0,989.0,1027.41,673.05
2017,6,23,13,15,908.0,122.5,0.3,35.5,974.0,1012.58,666.6
2017,6,23,13,30,905.0,122.0,0.3,35.0,959.0,994.67,658.46
2017,6,23,13,45,899.5,121.0,0.3,35.0,937.5,970.92,645.65
2017,6,23,14,0,894.0,120.0,0.3,35.0,916.0,944.38,631.29
2017,6,23,14,15,888.0,118.5,0.3,35.0,888.5,914.25,614.8
2017,6,23,14,30,882.0,117.0,0.3,35.0,861.0,881.64,596.78
2017,6,23,14,45,873.0,115.5,0.35,35.0,827.5,844.24,576.65
2017,6,23,15,0,864.0,114.0,0.4,35.0,794.0,804.9,555.06
2017,6,23,15,15,853.5,111.5,0.4,34.5,755.0,761.7,530.99
2017,6,23,15,30,843.0,109.0,0.4,34.0,716.0,717.11,505.58
2017,6,23,15,45,829.0,106.5,0.4,33.5,673.5,670.02,477.33
2017,6,23,16,0,815.0,104.0,0.4,33.0,631.0,620.91,445.8
2017,6,23,16,15,797.5,100.5,0.4,32.5,584.5,568.37,410.87
2017,6,23,16,30,780.0,97.0,0.4,32.0,538.0,516.03,374.78
2017,6,23,16,45,757.0,93.5,0.4,32.0,489.5,461.48,335.08
2017,6,23,17,0,734.0,90.0,0.4,32.0,441.0,408.2,294.96
2017,6,23,17,15,703.5,85.0,0.4,31.0,391.5,351.11,251.93
2017,6,23,17,30,673.0,80.0,0.4,30.0,342.0,297.44,209.9
2017,6,23,17,45,632.5,74.5,0.4,29.5,293.0,243.37,166.33
2017,6,23,18,0,592.0,69.0,0.4,29.0,244.0,193.4,125.65
2017,6,23,18,15,533.5,61.5,0.4,28.0,197.0,142.91,86.31
2017,6,23,18,30,475.0,54.0,0.4,27.0,150.0,98.88,54.24
2017,6,23,18,45,390.5,44.0,0.4,26.0,109.0,57.64,28.96
2017,6,23,19,0,306.0,34.0,0.4,25.0,68.0,26.19,15.7
2017,6,23,19,15,184.0,21.5,0.4,24.0,39.0,16.75,3.24
2017,6,23,19,30,62.0,9.0,0.4,23.0,10.0,8.85,0.0
2017,6,23,19,45,31.0,4.5,0.4,22.5,5.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
