Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,24,4,45,20.5,4.0,0.55,18.5,4.5,0.0,0.0
2017,6,24,5,0,41.0,8.0,0.5,19.0,9.0,7.86,0.0
2017,6,24,5,15,141.0,23.0,0.4,20.0,36.5,17.9,4.46
2017,6,24,5,30,241.0,38.0,0.3,21.0,64.0,29.35,18.74
2017,6,24,5,45,324.0,50.0,0.25,22.0,104.0,59.75,33.14
2017,6,24,6,0,407.0,62.0,0.2,23.0,144.0,99.95,58.95
2017,6,24,6,15,466.0,71.0,0.2,24.0,190.0,141.85,89.9
2017,6,24,6,30,525.0,80.0,0.2,25.0,236.0,190.3,127.94
2017,6,24,6,45,569.5,87.0,0.2,26.0,284.5,239.25,167.5
2017,6,24,7,0,614.0,94.0,0.2,27.0,333.0,292.81,210.24
2017,6,24,7,15,646.5,99.5,0.15,27.5,382.0,344.7,251.21
2017,6,24,7,30,679.0,105.0,0.1,28.0,431.0,399.43,292.96
2017,6,24,7,45,704.0,110.0,0.1,29.0,479.5,452.61,331.79
2017,6,24,8,0,729.0,115.0,0.1,30.0,528.0,507.33,370.12
2017,6,24,8,15,748.5,119.0,0.1,30.5,573.5,559.12,405.72
2017,6,24,8,30,768.0,123.0,0.1,31.0,619.0,611.49,440.45
2017,6,24,8,45,782.0,127.0,0.1,31.5,661.5,660.06,471.5
2017,6,24,9,0,796.0,131.0,0.1,32.0,704.0,708.1,501.2
2017,6,24,9,15,807.5,133.5,0.1,32.5,742.5,751.96,526.13
2017,6,24,9,30,819.0,136.0,0.1,33.0,781.0,794.6,549.86
2017,6,24,9,45,837.0,133.0,0.1,33.5,816.0,835.61,572.15
2017,6,24,10,0,855.0,130.0,0.1,34.0,851.0,872.21,591.44
2017,6,24,10,15,861.5,131.5,0.1,34.0,878.5,904.41,609.15
2017,6,24,10,30,868.0,133.0,0.1,34.0,906.0,934.25,625.4
2017,6,24,10,45,869.5,136.5,0.15,34.5,926.0,958.86,638.05
2017,6,24,11,0,871.0,140.0,0.2,35.0,946.0,980.61,649.2
2017,6,24,11,15,874.0,140.5,0.2,35.0,960.5,997.89,658.27
2017,6,24,11,30,877.0,141.0,0.2,35.0,975.0,1012.19,665.77
2017,6,24,11,45,876.0,143.5,0.2,35.0,981.0,1021.48,670.53
2017,6,24,12,0,875.0,146.0,0.2,35.0,987.0,1027.62,673.7
2017,6,24,12,15,874.5,146.0,0.2,35.0,987.0,1028.66,674.14
2017,6,24,12,30,874.0,146.0,0.2,35.0,987.0,1026.58,673.0
2017,6,24,12,45,874.0,144.0,0.25,35.0,980.0,1019.89,670.45
2017,6,24,13,0,874.0,142.0,0.3,35.0,973.0,1010.09,666.32
2017,6,24,13,15,870.5,141.5,0.3,34.5,958.5,995.29,659.75
2017,6,24,13,30,867.0,141.0,0.3,34.0,944.0,977.54,651.58
2017,6,24,13,45,859.5,141.0,0.3,34.0,922.0,953.69,638.57
2017,6,24,14,0,852.0,141.0,0.3,34.0,900.0,927.25,624.11
2017,6,24,14,15,845.0,139.5,0.3,33.5,872.5,897.34,608.81
2017,6,24,14,30,838.0,138.0,0.3,33.0,845.0,868.47,594.0
2017,6,24,14,45,827.0,136.5,0.35,33.0,811.0,830.44,573.13
2017,6,24,15,0,816.0,135.0,0.4,33.0,777.0,790.74,551.0
2017,6,24,15,15,804.0,132.5,0.4,32.5,739.0,747.8,526.72
2017,6,24,15,30,792.0,130.0,0.4,32.0,701.0,703.7,501.24
2017,6,24,15,45,775.0,127.5,0.4,31.5,658.0,655.3,470.82
2017,6,24,16,0,758.0,125.0,0.4,31.0,615.0,606.63,439.26
2017,6,24,16,15,628.5,151.0,0.4,30.5,537.5,520.5,380.0
2017,6,24,16,30,499.0,177.0,0.4,30.0,460.0,443.5,325.9
2017,6,24,16,45,378.5,184.0,0.4,29.5,387.5,365.37,270.04
2017,6,24,17,0,258.0,191.0,0.4,29.0,315.0,297.57,220.81
2017,6,24,17,15,239.5,174.0,0.4,28.0,279.0,259.16,192.67
2017,6,24,17,30,221.0,157.0,0.4,27.0,243.0,222.53,164.96
2017,6,24,17,45,208.5,135.5,0.4,26.5,208.0,185.27,135.72
2017,6,24,18,0,196.0,114.0,0.4,26.0,173.0,149.45,107.16
2017,6,24,18,15,299.0,87.5,0.4,25.0,158.0,128.74,85.93
2017,6,24,18,30,402.0,61.0,0.4,24.0,143.0,98.05,57.27
2017,6,24,18,45,327.0,48.5,0.4,23.5,103.5,58.27,31.61
2017,6,24,19,0,252.0,36.0,0.4,23.0,64.0,27.58,17.02
2017,6,24,19,15,149.0,22.0,0.35,22.0,36.5,17.09,3.63
2017,6,24,19,30,46.0,8.0,0.3,21.0,9.0,7.86,0.0
2017,6,24,19,45,23.0,4.0,0.3,20.5,4.5,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,45,25.5,4.0,0.4,17.5,4.5,0.0,0.0
2017,6,25,5,0,51.0,8.0,0.4,18.0,9.0,7.86,0.0
2017,6,25,5,15,159.5,22.0,0.35,18.5,37.0,17.09,3.74
2017,6,25,5,30,268.0,36.0,0.3,19.0,65.0,27.59,17.43
2017,6,25,5,45,353.0,46.5,0.3,20.0,105.5,58.3,31.48
2017,6,25,6,0,438.0,57.0,0.3,21.0,146.0,98.07,56.69
2017,6,25,6,15,497.0,65.0,0.3,21.5,192.0,140.67,88.66
2017,6,25,6,30,556.0,73.0,0.3,22.0,238.0,189.8,128.11
2017,6,25,6,45,601.5,79.0,0.3,23.0,287.0,239.7,169.19
2017,6,25,7,0,647.0,85.0,0.3,24.0,336.0,294.27,213.57
2017,6,25,7,15,679.0,90.0,0.3,24.5,385.5,347.17,256.39
2017,6,25,7,30,711.0,95.0,0.3,25.0,435.0,402.83,299.98
2017,6,25,7,45,737.5,98.5,0.3,26.0,484.5,457.51,340.74
2017,6,25,8,0,764.0,102.0,0.3,27.0,534.0,512.98,380.41
2017,6,25,8,15,783.5,105.5,0.3,27.0,580.5,565.73,418.22
2017,6,25,8,30,803.0,109.0,0.3,27.0,627.0,618.9,455.15
2017,6,25,8,45,818.5,111.0,0.3,27.5,670.5,667.99,487.32
2017,6,25,9,0,834.0,113.0,0.3,28.0,714.0,716.59,517.34
2017,6,25,9,15,846.0,115.5,0.3,28.0,753.5,760.49,543.88
2017,6,25,9,30,858.0,118.0,0.3,28.0,793.0,804.59,570.19
2017,6,25,9,45,868.0,119.5,0.3,28.5,827.0,844.52,592.36
2017,6,25,10,0,878.0,121.0,0.3,29.0,861.0,882.6,613.06
2017,6,25,10,15,885.5,122.5,0.3,29.0,890.0,916.4,632.13
2017,6,25,10,30,893.0,124.0,0.3,29.0,919.0,947.81,649.69
2017,6,25,10,45,900.5,124.0,0.35,29.5,942.0,975.16,664.5
2017,6,25,11,0,908.0,124.0,0.4,30.0,965.0,999.81,677.76
2017,6,25,11,15,912.5,124.5,0.4,30.0,980.5,1019.18,688.2
2017,6,25,11,30,917.0,125.0,0.4,30.0,996.0,1035.5,696.99
2017,6,25,11,45,922.0,124.0,0.4,30.0,1005.5,1047.67,703.49
2017,6,25,12,0,927.0,123.0,0.4,30.0,1015.0,1056.62,708.28
2017,6,25,12,15,928.0,123.0,0.4,30.0,1015.5,1059.3,709.62
2017,6,25,12,30,929.0,123.0,0.4,30.0,1016.0,1058.67,709.27
2017,6,25,12,45,931.0,120.5,0.45,30.0,1010.0,1053.19,707.49
2017,6,25,13,0,933.0,118.0,0.5,30.0,1004.0,1044.36,703.94
2017,6,25,13,15,930.0,117.0,0.5,29.5,989.5,1028.84,696.83
2017,6,25,13,30,927.0,116.0,0.5,29.0,975.0,1010.16,687.98
2017,6,25,13,45,923.0,115.0,0.5,29.0,953.5,987.46,675.44
2017,6,25,14,0,919.0,114.0,0.5,29.0,932.0,961.84,661.2
2017,6,25,14,15,912.0,112.5,0.5,28.5,903.5,930.23,644.62
2017,6,25,14,30,905.0,111.0,0.5,28.0,875.0,896.14,626.4
2017,6,25,14,45,898.0,108.5,0.5,28.0,841.0,858.71,604.69
2017,6,25,15,0,891.0,106.0,0.5,28.0,807.0,819.14,581.44
2017,6,25,15,15,880.0,104.0,0.5,27.5,768.0,775.11,556.14
2017,6,25,15,30,869.0,102.0,0.5,27.0,729.0,729.64,529.46
2017,6,25,15,45,859.5,98.0,0.5,27.0,686.5,681.98,499.53
2017,6,25,16,0,850.0,94.0,0.5,27.0,644.0,633.21,466.49
2017,6,25,16,15,833.0,91.0,0.5,26.5,597.0,580.47,430.46
2017,6,25,16,30,816.0,88.0,0.5,26.0,550.0,527.23,392.77
2017,6,25,16,45,799.5,83.0,0.5,25.5,501.5,472.57,352.61
2017,6,25,17,0,783.0,78.0,0.5,25.0,453.0,418.46,311.23
2017,6,25,17,15,754.5,74.0,0.5,24.0,403.0,361.58,266.81
2017,6,25,17,30,726.0,70.0,0.5,23.0,353.0,306.99,222.5
2017,6,25,17,45,692.5,64.5,0.5,22.5,303.5,252.1,176.49
2017,6,25,18,0,659.0,59.0,0.5,22.0,254.0,200.54,132.72
2017,6,25,18,15,603.5,53.0,0.5,21.0,206.0,147.0,89.32
2017,6,25,18,30,548.0,47.0,0.5,20.0,158.0,100.82,54.41
2017,6,25,18,45,466.5,39.0,0.5,19.5,116.0,57.56,27.32
2017,6,25,19,0,385.0,31.0,0.5,19.0,74.0,23.34,13.85
2017,6,25,19,15,247.5,20.5,0.45,18.5,43.0,15.76,3.13
2017,6,25,19,30,110.0,10.0,0.4,18.0,12.0,9.83,0.0
2017,6,25,19,45,55.0,5.0,0.4,17.5,6.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,45,41.5,4.5,0.4,14.5,5.5,0.0,0.0
2017,6,26,5,0,83.0,9.0,0.4,15.0,11.0,8.85,0.0
2017,6,26,5,15,218.5,20.0,0.4,15.5,40.5,15.35,2.56
2017,6,26,5,30,354.0,31.0,0.4,16.0,70.0,23.38,14.1
2017,6,26,5,45,442.5,39.0,0.4,16.5,112.0,55.52,27.09
2017,6,26,6,0,531.0,47.0,0.4,17.0,154.0,98.08,53.81
2017,6,26,6,15,587.5,53.0,0.4,17.5,201.5,143.41,88.55
2017,6,26,6,30,644.0,59.0,0.4,18.0,249.0,194.92,131.12
2017,6,26,6,45,322.0,87.5,0.4,19.0,182.5,170.8,125.31
2017,6,26,7,0,0.0,116.0,0.4,20.0,116.0,111.53,86.14
2017,6,26,7,15,36.0,155.5,0.35,20.5,172.5,163.25,126.82
2017,6,26,7,30,72.0,195.0,0.3,21.0,229.0,219.12,169.54
2017,6,26,7,45,83.0,218.5,0.3,21.5,262.0,251.6,193.61
2017,6,26,8,0,94.0,242.0,0.3,22.0,295.0,285.21,218.22
2017,6,26,8,15,138.0,266.5,0.3,22.5,351.5,341.99,259.85
2017,6,26,8,30,182.0,291.0,0.3,23.0,408.0,401.27,302.2
2017,6,26,8,45,314.5,278.5,0.35,23.5,498.0,490.16,366.73
2017,6,26,9,0,447.0,266.0,0.4,24.0,588.0,590.57,437.15
2017,6,26,9,15,677.0,178.5,0.4,24.0,696.0,698.46,513.69
2017,6,26,9,30,907.0,91.0,0.4,24.0,804.0,815.68,588.97
2017,6,26,9,45,903.5,98.5,0.4,24.5,834.5,852.26,608.3
2017,6,26,10,0,900.0,106.0,0.4,25.0,865.0,885.98,626.72
2017,6,26,10,15,905.5,107.5,0.4,25.0,892.0,918.67,645.55
2017,6,26,10,30,911.0,109.0,0.4,25.0,919.0,948.81,662.7
2017,6,26,10,45,915.5,109.0,0.4,25.5,940.0,973.79,675.36
2017,6,26,11,0,920.0,109.0,0.4,26.0,961.0,995.89,686.28
2017,6,26,11,15,922.5,110.0,0.4,26.0,975.0,1014.07,696.25
2017,6,26,11,30,925.0,111.0,0.4,26.0,989.0,1029.1,704.46
2017,6,26,11,45,927.5,110.0,0.45,26.0,996.5,1038.89,710.89
2017,6,26,12,0,930.0,109.0,0.5,26.0,1004.0,1045.41,715.61
2017,6,26,12,15,930.0,109.0,0.5,26.0,1003.5,1047.15,716.47
2017,6,26,12,30,930.0,109.0,0.5,26.0,1003.0,1045.55,715.56
2017,6,26,12,45,925.5,110.5,0.5,26.0,995.0,1037.68,711.11
2017,6,26,13,0,921.0,112.0,0.5,26.0,987.0,1026.58,704.94
2017,6,26,13,15,918.0,111.5,0.5,26.0,972.5,1011.75,696.69
2017,6,26,13,30,915.0,111.0,0.5,26.0,958.0,993.8,686.68
2017,6,26,13,45,913.5,108.5,0.5,26.0,938.0,972.2,674.56
2017,6,26,14,0,912.0,106.0,0.5,26.0,918.0,947.6,660.66
2017,6,26,14,15,906.0,104.5,0.5,25.5,890.5,917.1,644.4
2017,6,26,14,30,900.0,103.0,0.5,25.0,863.0,884.07,626.47
2017,6,26,14,45,895.5,100.0,0.5,25.0,830.5,848.4,605.49
2017,6,26,15,0,891.0,97.0,0.5,25.0,798.0,810.43,582.86
2017,6,26,15,15,881.0,95.0,0.5,24.5,759.5,767.19,557.64
2017,6,26,15,30,871.0,93.0,0.5,24.0,721.0,722.43,530.99
2017,6,26,15,45,861.5,89.5,0.55,23.5,679.0,675.22,502.8
2017,6,26,16,0,852.0,86.0,0.6,23.0,637.0,626.9,471.01
2017,6,26,16,15,836.0,83.5,0.6,22.5,591.0,574.91,434.68
2017,6,26,16,30,820.0,81.0,0.6,22.0,545.0,522.78,396.92
2017,6,26,16,45,801.5,77.5,0.6,21.5,497.0,468.49,356.12
2017,6,26,17,0,783.0,74.0,0.6,21.0,449.0,414.94,314.26
2017,6,26,17,15,755.5,70.0,0.55,20.5,399.5,358.44,268.45
2017,6,26,17,30,728.0,66.0,0.5,20.0,350.0,304.13,222.98
2017,6,26,17,45,691.5,61.5,0.5,19.5,301.0,249.3,176.48
2017,6,26,18,0,655.0,57.0,0.5,19.0,252.0,198.1,132.56
2017,6,26,18,15,599.5,51.5,0.5,18.5,204.5,145.28,89.02
2017,6,26,18,30,544.0,46.0,0.5,18.0,157.0,99.76,54.15
2017,6,26,18,45,458.0,38.5,0.5,17.5,114.5,56.89,27.2
2017,6,26,19,0,372.0,31.0,0.5,17.0,72.0,23.54,14.17
2017,6,26,19,15,234.5,20.5,0.5,16.5,42.0,15.75,3.25
2017,6,26,19,30,97.0,10.0,0.5,16.0,12.0,9.83,0.0
2017,6,26,19,45,48.5,5.0,0.5,15.5,6.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,45,39.5,4.5,0.4,13.5,5.5,0.0,0.0
2017,6,27,5,0,79.0,9.0,0.4,14.0,11.0,8.85,0.0
2017,6,27,5,15,218.5,20.0,0.4,14.5,40.5,15.4,2.23
2017,6,27,5,30,358.0,31.0,0.4,15.0,70.0,23.44,14.19
2017,6,27,5,45,448.5,39.0,0.4,16.0,112.5,55.35,26.98
2017,6,27,6,0,539.0,47.0,0.4,17.0,155.0,98.36,53.74
2017,6,27,6,15,596.0,52.5,0.35,17.5,202.5,143.68,88.34
2017,6,27,6,30,653.0,58.0,0.3,18.0,250.0,196.52,131.83
2017,6,27,6,45,694.0,62.5,0.3,19.0,300.5,248.73,176.13
2017,6,27,7,0,735.0,67.0,0.3,20.0,351.0,305.08,223.29
2017,6,27,7,15,763.5,70.5,0.3,21.0,401.5,359.61,268.07
2017,6,27,7,30,792.0,74.0,0.3,22.0,452.0,416.43,312.94
2017,6,27,7,45,813.5,77.0,0.3,23.0,501.0,471.4,354.67
2017,6,27,8,0,835.0,80.0,0.3,24.0,550.0,527.52,395.43
2017,6,27,8,15,851.0,82.5,0.25,24.5,596.5,580.31,432.43
2017,6,27,8,30,867.0,85.0,0.2,25.0,643.0,633.06,467.9
2017,6,27,8,45,879.0,87.0,0.2,25.5,686.5,682.3,500.15
2017,6,27,9,0,891.0,89.0,0.2,26.0,730.0,730.62,529.02
2017,6,27,9,15,900.5,91.0,0.2,26.5,768.5,775.89,555.3
2017,6,27,9,30,910.0,93.0,0.2,27.0,807.0,819.59,580.08
2017,6,27,9,45,913.0,97.0,0.2,27.5,839.5,858.13,601.23
2017,6,27,10,0,916.0,101.0,0.2,28.0,872.0,894.24,620.61
2017,6,27,10,15,921.5,102.0,0.2,28.5,899.5,926.93,637.69
2017,6,27,10,30,927.0,103.0,0.2,29.0,927.0,957.03,653.06
2017,6,27,10,45,931.0,104.0,0.2,29.5,948.0,982.97,665.87
2017,6,27,11,0,935.0,105.0,0.2,30.0,969.0,1005.96,676.93
2017,6,27,11,15,937.5,105.5,0.2,30.0,983.5,1023.92,686.46
2017,6,27,11,30,940.0,106.0,0.2,30.0,998.0,1038.68,694.28
2017,6,27,11,45,940.5,106.5,0.25,30.0,1005.0,1048.19,700.28
2017,6,27,12,0,941.0,107.0,0.3,30.0,1012.0,1054.35,704.62
2017,6,27,12,15,941.0,107.0,0.3,30.0,1012.0,1056.15,705.5
2017,6,27,12,30,941.0,107.0,0.3,30.0,1012.0,1054.59,704.62
2017,6,27,12,45,938.0,107.5,0.35,30.0,1004.5,1047.18,701.72
2017,6,27,13,0,935.0,108.0,0.4,30.0,997.0,1036.47,697.11
2017,6,27,13,15,932.5,107.5,0.4,30.0,982.5,1022.0,689.26
2017,6,27,13,30,930.0,107.0,0.4,30.0,968.0,1004.34,679.67
2017,6,27,13,45,927.0,105.0,0.4,30.0,947.0,981.58,667.16
2017,6,27,14,0,924.0,103.0,0.4,30.0,926.0,955.83,652.94
2017,6,27,14,15,918.5,102.0,0.4,29.5,898.5,926.01,637.54
2017,6,27,14,30,913.0,101.0,0.4,29.0,871.0,893.59,620.45
2017,6,27,14,45,906.5,98.5,0.45,29.0,838.0,856.38,599.95
2017,6,27,15,0,900.0,96.0,0.5,29.0,805.0,816.97,577.79
2017,6,27,15,15,890.5,94.5,0.5,28.5,766.5,774.29,553.44
2017,6,27,15,30,881.0,93.0,0.5,28.0,728.0,730.04,527.63
2017,6,27,15,45,870.0,90.0,0.5,28.0,685.5,681.9,497.73
2017,6,27,16,0,859.0,87.0,0.5,28.0,643.0,632.76,464.64
2017,6,27,16,15,843.0,84.5,0.5,27.5,596.5,580.44,429.02
2017,6,27,16,30,827.0,82.0,0.5,27.0,550.0,527.99,391.98
2017,6,27,16,45,807.5,78.5,0.55,26.5,501.5,472.85,351.96
2017,6,27,17,0,788.0,75.0,0.6,26.0,453.0,418.54,310.8
2017,6,27,17,15,760.0,71.5,0.6,25.0,403.0,362.06,266.68
2017,6,27,17,30,732.0,68.0,0.6,24.0,353.0,307.81,222.62
2017,6,27,17,45,694.0,63.0,0.6,23.5,303.5,251.82,175.89
2017,6,27,18,0,656.0,58.0,0.6,23.0,254.0,199.63,131.84
2017,6,27,18,15,600.5,52.5,0.55,22.0,206.0,146.69,88.92
2017,6,27,18,30,545.0,47.0,0.5,21.0,158.0,101.07,54.47
2017,6,27,18,45,456.5,39.5,0.5,20.5,115.5,57.95,27.67
2017,6,27,19,0,368.0,32.0,0.5,20.0,73.0,24.64,14.86
2017,6,27,19,15,229.5,21.0,0.5,19.0,42.5,16.22,3.46
2017,6,27,19,30,91.0,10.0,0.5,18.0,12.0,9.83,0.0
2017,6,27,19,45,45.5,5.0,0.55,17.5,6.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,28,5,15,171.0,16.0,0.45,17.0,34.5,11.75,0.0
2017,6,28,5,30,342.0,32.0,0.4,18.0,69.0,24.46,14.78
2017,6,28,5,45,431.0,41.0,0.35,19.0,111.0,55.82,27.69
2017,6,28,6,0,520.0,50.0,0.3,20.0,153.0,98.59,54.07
2017,6,28,6,15,579.0,56.0,0.25,20.5,201.0,143.63,87.83
2017,6,28,6,30,638.0,62.0,0.2,21.0,249.0,195.15,129.48
2017,6,28,6,45,678.0,67.5,0.2,22.0,299.5,247.39,173.12
2017,6,28,7,0,718.0,73.0,0.2,23.0,350.0,304.76,220.27
2017,6,28,7,15,748.0,77.0,0.2,24.0,400.5,359.47,264.38
2017,6,28,7,30,778.0,81.0,0.2,25.0,451.0,416.65,308.73
2017,6,28,7,45,799.0,85.0,0.2,26.0,500.5,471.72,349.81
2017,6,28,8,0,820.0,89.0,0.2,27.0,550.0,527.8,389.82
2017,6,28,8,15,837.5,92.0,0.2,27.5,597.5,581.59,427.39
2017,6,28,8,30,855.0,95.0,0.2,28.0,645.0,634.93,463.28
2017,6,28,8,45,866.5,98.5,0.2,28.5,688.5,684.87,495.61
2017,6,28,9,0,878.0,102.0,0.2,29.0,732.0,733.88,524.87
2017,6,28,9,15,889.0,104.0,0.2,29.0,771.5,779.83,552.3
2017,6,28,9,30,900.0,106.0,0.2,29.0,811.0,824.34,578.43
2017,6,28,9,45,907.5,107.5,0.2,29.5,845.0,863.77,599.87
2017,6,28,10,0,915.0,109.0,0.2,30.0,879.0,901.08,619.74
2017,6,28,10,15,921.0,110.5,0.2,30.0,907.5,934.75,638.45
2017,6,28,10,30,927.0,112.0,0.2,30.0,936.0,965.85,655.54
2017,6,28,10,45,931.5,113.0,0.25,30.5,957.5,992.3,669.52
2017,6,28,11,0,936.0,114.0,0.3,31.0,979.0,1015.83,681.87
2017,6,28,11,15,939.0,114.5,0.3,31.0,994.0,1034.34,691.68
2017,6,28,11,30,942.0,115.0,0.3,31.0,1009.0,1049.66,699.78
2017,6,28,11,45,942.5,116.0,0.3,31.0,1016.0,1059.74,705.0
2017,6,28,12,0,943.0,117.0,0.3,31.0,1023.0,1066.47,708.5
2017,6,28,12,15,943.0,117.0,0.3,31.0,1023.5,1068.32,709.38
2017,6,28,12,30,943.0,117.0,0.3,31.0,1024.0,1066.79,708.53
2017,6,28,12,45,939.5,118.0,0.35,31.0,1016.0,1059.42,705.7
2017,6,28,13,0,936.0,119.0,0.4,31.0,1008.0,1048.76,701.18
2017,6,28,13,15,933.0,118.0,0.4,31.0,993.5,1033.32,692.84
2017,6,28,13,30,930.0,117.0,0.4,31.0,979.0,1014.71,682.79
2017,6,28,13,45,926.0,116.0,0.4,31.0,957.5,992.06,670.46
2017,6,28,14,0,922.0,115.0,0.4,31.0,936.0,966.47,656.45
2017,6,28,14,15,916.0,113.5,0.4,30.5,908.0,935.77,640.68
2017,6,28,14,30,910.0,112.0,0.4,30.0,880.0,902.51,623.24
2017,6,28,14,45,901.5,110.5,0.45,30.0,846.0,864.76,602.6
2017,6,28,15,0,893.0,109.0,0.5,30.0,812.0,824.95,580.38
2017,6,28,15,15,882.5,107.0,0.5,29.5,773.0,781.26,555.59
2017,6,28,15,30,872.0,105.0,0.5,29.0,734.0,736.09,529.38
2017,6,28,15,45,858.5,102.5,0.5,29.0,690.5,687.12,498.82
2017,6,28,16,0,845.0,100.0,0.5,29.0,647.0,638.08,465.86
2017,6,28,16,15,827.5,97.0,0.5,28.5,599.5,584.67,429.8
2017,6,28,16,30,810.0,94.0,0.5,28.0,552.0,531.39,392.49
2017,6,28,16,45,787.5,90.0,0.5,27.5,503.0,475.06,351.59
2017,6,28,17,0,765.0,86.0,0.5,27.0,454.0,419.9,309.95
2017,6,28,17,15,734.5,82.0,0.5,26.0,403.0,363.1,266.15
2017,6,28,17,30,704.0,78.0,0.5,25.0,352.0,307.71,221.83
2017,6,28,17,45,662.5,72.5,0.5,24.5,302.0,251.56,175.63
2017,6,28,18,0,621.0,67.0,0.5,24.0,252.0,199.6,132.39
2017,6,28,18,15,561.5,60.5,0.5,23.0,204.0,148.12,91.27
2017,6,28,18,30,502.0,54.0,0.5,22.0,156.0,103.19,57.71
2017,6,28,18,45,411.5,44.5,0.5,21.0,113.5,60.37,30.88
2017,6,28,19,0,321.0,35.0,0.5,20.0,71.0,27.6,17.32
2017,6,28,19,15,189.5,22.5,0.5,19.5,41.5,17.68,4.27
2017,6,28,19,30,58.0,10.0,0.5,19.0,12.0,9.83,0.0
2017,6,28,19,45,29.0,5.0,0.5,18.5,6.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,29,5,15,163.5,16.5,0.45,17.0,34.0,12.24,0.0
2017,6,29,5,30,327.0,33.0,0.4,18.0,68.0,25.5,15.6
2017,6,29,5,45,424.0,41.5,0.4,19.0,111.0,55.45,27.74
2017,6,29,6,0,521.0,50.0,0.4,20.0,154.0,98.11,53.69
2017,6,29,6,15,581.0,56.5,0.35,21.0,202.0,143.77,87.71
2017,6,29,6,30,641.0,63.0,0.3,22.0,250.0,196.05,129.65
2017,6,29,6,45,684.0,68.0,0.3,23.0,301.0,248.77,173.49
2017,6,29,7,0,727.0,73.0,0.3,24.0,352.0,306.93,221.13
2017,6,29,7,15,757.0,77.0,0.25,25.0,403.5,362.11,265.33
2017,6,29,7,30,787.0,81.0,0.2,26.0,455.0,419.78,309.6
2017,6,29,7,45,810.5,84.0,0.2,27.0,505.0,475.51,350.99
2017,6,29,8,0,834.0,87.0,0.2,28.0,555.0,532.5,391.48
2017,6,29,8,15,851.0,89.5,0.2,28.5,602.5,585.94,428.66
2017,6,29,8,30,868.0,92.0,0.2,29.0,650.0,639.4,464.47
2017,6,29,8,45,882.0,94.0,0.2,29.5,694.0,690.11,497.21
2017,6,29,9,0,896.0,96.0,0.2,30.0,738.0,740.08,526.71
2017,6,29,9,15,905.5,98.0,0.2,30.0,777.5,785.65,553.7
2017,6,29,9,30,915.0,100.0,0.2,30.0,817.0,829.62,579.33
2017,6,29,9,45,916.5,105.0,0.2,30.5,849.5,868.21,600.12
2017,6,29,10,0,918.0,110.0,0.2,31.0,882.0,904.25,619.11
2017,6,29,10,15,924.0,111.5,0.2,31.0,910.0,938.05,637.81
2017,6,29,10,30,930.0,113.0,0.2,31.0,938.0,969.27,654.88
2017,6,29,10,45,935.5,113.0,0.25,31.5,960.0,995.77,668.8
2017,6,29,11,0,941.0,113.0,0.3,32.0,982.0,1019.37,681.12
2017,6,29,11,15,943.5,113.5,0.3,32.0,996.5,1037.52,690.66
2017,6,29,11,30,946.0,114.0,0.3,32.0,1011.0,1052.46,698.5
2017,6,29,11,45,947.5,114.0,0.3,32.0,1018.5,1062.6,703.74
2017,6,29,12,0,949.0,114.0,0.3,32.0,1026.0,1069.39,707.25
2017,6,29,12,15,949.0,114.0,0.3,32.0,1026.0,1071.3,708.16
2017,6,29,12,30,949.0,114.0,0.3,32.0,1026.0,1069.81,707.34
2017,6,29,12,45,947.0,113.5,0.35,32.0,1018.5,1062.43,704.52
2017,6,29,13,0,945.0,113.0,0.4,32.0,1011.0,1051.7,699.99
2017,6,29,13,15,942.0,112.5,0.4,32.0,996.5,1036.7,691.94
2017,6,29,13,30,939.0,112.0,0.4,32.0,982.0,1018.48,682.17
2017,6,29,13,45,936.0,110.5,0.4,32.0,960.5,996.13,670.07
2017,6,29,14,0,933.0,109.0,0.4,32.0,939.0,970.76,656.26
2017,6,29,14,15,927.0,107.5,0.4,31.5,911.0,939.8,640.44
2017,6,29,14,30,921.0,106.0,0.4,31.0,883.0,906.24,622.95
2017,6,29,14,45,914.5,103.5,0.45,31.0,849.5,868.81,602.62
2017,6,29,15,0,908.0,101.0,0.5,31.0,816.0,829.16,580.62
2017,6,29,15,15,898.0,99.0,0.5,30.5,777.0,785.32,555.89
2017,6,29,15,30,888.0,97.0,0.5,30.0,738.0,739.91,529.7
2017,6,29,15,45,876.5,94.0,0.5,29.5,695.0,691.14,500.75
2017,6,29,16,0,865.0,91.0,0.5,29.0,652.0,641.4,468.42
2017,6,29,16,15,848.5,88.5,0.5,28.5,604.5,588.49,432.67
2017,6,29,16,30,832.0,86.0,0.5,28.0,557.0,535.53,395.55
2017,6,29,16,45,810.5,82.5,0.5,27.5,507.5,479.12,354.54
2017,6,29,17,0,789.0,79.0,0.5,27.0,458.0,423.74,312.66
2017,6,29,17,15,760.0,75.5,0.5,26.0,407.5,366.76,268.61
2017,6,29,17,30,731.0,72.0,0.5,25.0,357.0,312.12,224.67
2017,6,29,17,45,689.5,67.0,0.55,24.5,306.0,255.15,177.8
2017,6,29,18,0,648.0,62.0,0.6,24.0,255.0,201.02,132.73
2017,6,29,18,15,590.0,56.0,0.55,23.0,207.0,148.78,90.68
2017,6,29,18,30,532.0,50.0,0.5,22.0,159.0,102.9,56.22
2017,6,29,18,45,438.5,42.0,0.5,21.0,116.0,59.65,29.43
2017,6,29,19,0,345.0,34.0,0.5,20.0,73.0,26.79,16.64
2017,6,29,19,15,208.0,22.5,0.5,19.0,42.5,17.68,4.27
2017,6,29,19,30,71.0,11.0,0.5,18.0,12.0,10.81,0.0
2017,6,29,19,45,35.5,5.5,0.55,17.5,6.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,30,5,15,155.5,16.5,0.7,17.5,32.5,12.29,0.0
2017,6,30,5,30,311.0,33.0,0.6,18.0,65.0,25.58,15.59
2017,6,30,5,45,401.5,42.0,0.55,19.0,106.5,54.34,27.63
2017,6,30,6,0,492.0,51.0,0.5,20.0,148.0,95.47,52.79
2017,6,30,6,15,552.0,58.0,0.45,20.5,195.0,139.97,86.07
2017,6,30,6,30,612.0,65.0,0.4,21.0,242.0,191.1,127.37
2017,6,30,6,45,654.5,70.0,0.4,22.0,292.0,242.08,170.01
2017,6,30,7,0,697.0,75.0,0.4,23.0,342.0,297.39,215.71
2017,6,30,7,15,727.5,79.5,0.4,24.0,392.5,352.77,260.57
2017,6,30,7,30,758.0,84.0,0.4,25.0,443.0,409.6,304.94
2017,6,30,7,45,783.0,86.5,0.4,26.0,492.5,464.09,345.95
2017,6,30,8,0,808.0,89.0,0.4,27.0,542.0,520.01,386.28
2017,6,30,8,15,825.5,92.0,0.35,27.5,589.0,573.26,423.33
2017,6,30,8,30,843.0,95.0,0.3,28.0,636.0,626.09,458.6
2017,6,30,8,45,857.0,97.5,0.3,28.5,680.0,676.23,491.35
2017,6,30,9,0,871.0,100.0,0.3,29.0,724.0,725.68,521.2
2017,6,30,9,15,881.5,102.0,0.3,29.0,763.0,771.04,548.45
2017,6,30,9,30,892.0,104.0,0.3,29.0,802.0,814.95,574.4
2017,6,30,9,45,889.0,112.0,0.3,29.5,833.5,852.08,594.63
2017,6,30,10,0,886.0,120.0,0.3,30.0,865.0,886.43,612.93
2017,6,30,10,15,893.0,121.5,0.3,30.0,893.0,920.24,631.96
2017,6,30,10,30,900.0,123.0,0.3,30.0,921.0,951.61,649.39
2017,6,30,10,45,907.0,123.0,0.3,30.5,943.5,978.88,662.99
2017,6,30,11,0,914.0,123.0,0.3,31.0,966.0,1003.41,674.94
2017,6,30,11,15,917.0,123.5,0.3,31.0,981.0,1021.66,684.63
2017,6,30,11,30,920.0,124.0,0.3,31.0,996.0,1036.8,692.66
2017,6,30,11,45,923.0,123.0,0.35,31.0,1004.0,1047.23,699.27
2017,6,30,12,0,926.0,122.0,0.4,31.0,1012.0,1054.43,704.24
2017,6,30,12,15,926.0,122.0,0.4,31.0,1012.5,1056.33,705.16
2017,6,30,12,30,926.0,122.0,0.4,31.0,1013.0,1054.92,704.37
2017,6,30,12,45,926.0,121.0,0.45,31.0,1006.0,1049.19,702.45
2017,6,30,13,0,926.0,120.0,0.5,31.0,999.0,1040.16,698.78
2017,6,30,13,15,923.0,119.5,0.5,30.5,984.5,1025.42,692.14
2017,6,30,13,30,920.0,119.0,0.5,30.0,970.0,1007.54,683.77
2017,6,30,13,45,916.5,117.0,0.5,30.0,949.0,984.61,671.12
2017,6,30,14,0,913.0,115.0,0.5,30.0,928.0,958.75,656.77
2017,6,30,14,15,906.5,113.5,0.5,29.5,900.0,927.88,640.69
2017,6,30,14,30,900.0,112.0,0.5,29.0,872.0,894.5,622.95
2017,6,30,14,45,893.0,109.5,0.55,29.0,838.5,857.35,602.39
2017,6,30,15,0,886.0,107.0,0.6,29.0,805.0,818.05,580.17
2017,6,30,15,15,875.0,105.0,0.6,28.5,766.0,774.28,555.01
2017,6,30,15,30,864.0,103.0,0.6,28.0,727.0,729.07,528.47
2017,6,30,15,45,851.5,100.0,0.6,28.0,683.5,680.63,498.0
2017,6,30,16,0,839.0,97.0,0.6,28.0,640.0,632.01,465.02
2017,6,30,16,15,822.0,94.0,0.6,27.5,593.5,579.18,428.98
2017,6,30,16,30,805.0,91.0,0.6,27.0,547.0,526.43,391.68
2017,6,30,16,45,780.5,88.0,0.6,26.5,497.5,470.38,350.59
2017,6,30,17,0,756.0,85.0,0.6,26.0,448.0,415.68,308.94
2017,6,30,17,15,726.0,80.5,0.6,25.0,398.0,359.01,264.9
2017,6,30,17,30,696.0,76.0,0.6,24.0,348.0,303.74,220.35
2017,6,30,17,45,655.0,71.0,0.6,23.5,298.5,248.6,174.61
2017,6,30,18,0,614.0,66.0,0.6,23.0,249.0,197.6,131.82
2017,6,30,18,15,555.0,59.5,0.6,22.0,201.5,146.52,90.74
2017,6,30,18,30,496.0,53.0,0.6,21.0,154.0,101.94,57.2
2017,6,30,18,45,408.0,43.5,0.6,20.0,112.0,59.5,30.35
2017,6,30,19,0,320.0,34.0,0.6,19.0,70.0,26.83,16.76
2017,6,30,19,15,190.0,22.0,0.6,18.5,40.5,17.2,3.96
2017,6,30,19,30,60.0,10.0,0.6,18.0,11.0,9.83,0.0
2017,6,30,19,45,30.0,5.0,0.6,17.5,5.5,0.0,0.0
2017,6,30,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,1,5,15,130.5,17.0,0.55,14.5,30.5,13.1,0.0
2017,7,1,5,30,261.0,34.0,0.5,15.0,61.0,26.14,16.24
2017,7,1,5,45,354.0,44.5,0.5,15.5,101.5,54.04,29.32
2017,7,1,6,0,447.0,55.0,0.5,16.0,142.0,94.15,54.5
2017,7,1,6,15,509.5,62.5,0.5,17.0,188.5,136.98,86.64
2017,7,1,6,30,572.0,70.0,0.5,18.0,235.0,186.75,126.92
2017,7,1,6,45,616.0,76.0,0.5,19.0,284.5,236.92,169.19
2017,7,1,7,0,660.0,82.0,0.5,20.0,334.0,291.61,214.79
2017,7,1,7,15,692.0,86.5,0.45,21.0,383.5,344.65,258.13
2017,7,1,7,30,724.0,91.0,0.4,22.0,433.0,400.44,301.95
2017,7,1,7,45,748.0,95.0,0.4,23.5,482.0,455.09,342.86
2017,7,1,8,0,772.0,99.0,0.4,25.0,531.0,510.29,382.31
2017,7,1,8,15,790.5,102.5,0.35,25.5,577.5,562.95,419.28
2017,7,1,8,30,809.0,106.0,0.3,26.0,624.0,615.92,454.99
2017,7,1,8,45,823.5,108.5,0.3,27.0,667.5,665.27,486.59
2017,7,1,9,0,838.0,111.0,0.3,28.0,711.0,714.05,515.88
2017,7,1,9,15,849.5,113.5,0.3,28.5,750.0,757.97,541.38
2017,7,1,9,30,861.0,116.0,0.3,29.0,789.0,802.02,566.51
2017,7,1,9,45,865.0,120.0,0.3,29.5,821.5,839.85,587.3
2017,7,1,10,0,869.0,124.0,0.3,30.0,854.0,875.45,606.46
2017,7,1,10,15,875.5,126.0,0.3,30.0,882.0,908.86,625.32
2017,7,1,10,30,882.0,128.0,0.3,30.0,910.0,939.87,642.61
2017,7,1,10,45,888.0,128.0,0.35,30.5,931.5,965.84,656.59
2017,7,1,11,0,894.0,128.0,0.4,31.0,953.0,989.09,669.02
2017,7,1,11,15,897.0,129.0,0.4,31.0,968.0,1007.56,678.96
2017,7,1,11,30,900.0,130.0,0.4,31.0,983.0,1022.99,687.25
2017,7,1,11,45,902.5,129.5,0.4,31.0,990.5,1033.3,692.68
2017,7,1,12,0,905.0,129.0,0.4,31.0,998.0,1040.42,696.46
2017,7,1,12,15,905.0,129.0,0.4,31.0,998.0,1042.33,697.38
2017,7,1,12,30,905.0,129.0,0.4,31.0,998.0,1040.99,696.62
2017,7,1,12,45,904.5,128.0,0.45,31.0,991.5,1034.91,694.47
2017,7,1,13,0,904.0,127.0,0.5,31.0,985.0,1025.61,690.6
2017,7,1,13,15,901.0,126.0,0.5,31.0,970.5,1010.68,682.42
2017,7,1,13,30,898.0,125.0,0.5,31.0,956.0,992.68,672.57
2017,7,1,13,45,895.5,122.5,0.5,31.0,935.5,970.64,660.42
2017,7,1,14,0,893.0,120.0,0.5,31.0,915.0,945.68,646.59
2017,7,1,14,15,886.5,118.5,0.5,30.5,887.5,915.36,630.78
2017,7,1,14,30,880.0,117.0,0.5,30.0,860.0,882.57,613.37
2017,7,1,14,45,874.0,114.0,0.55,30.0,827.5,846.39,593.37
2017,7,1,15,0,868.0,111.0,0.6,30.0,795.0,808.06,571.72
2017,7,1,15,15,857.0,109.0,0.6,29.5,756.5,764.96,546.97
2017,7,1,15,30,846.0,107.0,0.6,29.0,718.0,720.47,520.88
2017,7,1,15,45,833.5,103.5,0.6,29.0,675.0,673.34,491.09
2017,7,1,16,0,821.0,100.0,0.6,29.0,632.0,624.01,457.74
2017,7,1,16,15,803.0,97.0,0.6,28.5,586.0,571.41,421.95
2017,7,1,16,30,785.0,94.0,0.6,28.0,540.0,519.03,385.0
2017,7,1,16,45,762.5,90.5,0.6,28.0,491.0,464.41,344.39
2017,7,1,17,0,740.0,87.0,0.6,28.0,442.0,410.98,303.29
2017,7,1,17,15,709.5,82.5,0.6,27.0,392.5,353.98,259.39
2017,7,1,17,30,679.0,78.0,0.6,26.0,343.0,300.33,216.44
2017,7,1,17,45,637.0,72.5,0.6,25.5,293.5,245.32,171.24
2017,7,1,18,0,595.0,67.0,0.6,25.0,244.0,194.56,129.1
2017,7,1,18,15,535.5,60.0,0.6,24.0,197.0,143.93,88.76
2017,7,1,18,30,476.0,53.0,0.6,23.0,150.0,99.85,55.86
2017,7,1,18,45,386.0,44.0,0.6,22.0,109.0,58.83,30.2
2017,7,1,19,0,296.0,35.0,0.6,21.0,68.0,27.82,17.4
2017,7,1,19,15,172.5,22.5,0.6,20.5,39.5,17.5,3.97
2017,7,1,19,30,49.0,10.0,0.6,20.0,11.0,9.83,0.0
2017,7,1,19,45,24.5,5.0,0.6,19.5,5.5,0.0,0.0
2017,7,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,2,5,15,152.5,15.5,0.45,19.0,31.0,11.48,0.0
2017,7,2,5,30,305.0,31.0,0.4,20.0,62.0,23.81,13.87
2017,7,2,5,45,396.0,40.0,0.35,21.0,103.0,51.2,25.34
2017,7,2,6,0,487.0,49.0,0.3,22.0,144.0,91.88,49.73
2017,7,2,6,15,547.5,55.5,0.25,23.0,190.5,135.6,81.71
2017,7,2,6,30,608.0,62.0,0.2,24.0,237.0,185.98,121.56
2017,7,2,6,45,649.5,67.5,0.15,25.0,286.5,236.9,163.39
2017,7,2,7,0,691.0,73.0,0.1,26.0,336.0,292.04,208.06
2017,7,2,7,15,721.5,77.5,0.1,26.5,386.0,347.06,252.35
2017,7,2,7,30,752.0,82.0,0.1,27.0,436.0,403.56,296.35
2017,7,2,7,45,774.0,85.5,0.1,28.0,485.0,457.32,336.24
2017,7,2,8,0,796.0,89.0,0.1,29.0,534.0,512.24,375.25
2017,7,2,8,15,813.5,92.0,0.05,29.5,580.5,564.96,411.55
2017,7,2,8,30,831.0,95.0,0.0,30.0,627.0,617.86,446.72
2017,7,2,8,45,844.0,97.5,0.0,30.5,670.0,666.27,477.9
2017,7,2,9,0,857.0,100.0,0.0,31.0,713.0,714.52,506.74
2017,7,2,9,15,867.5,102.0,0.0,31.5,751.5,759.4,532.29
2017,7,2,9,30,878.0,104.0,0.0,32.0,790.0,802.85,556.46
2017,7,2,9,45,885.5,106.0,0.05,32.5,823.5,842.2,578.0
2017,7,2,10,0,893.0,108.0,0.1,33.0,857.0,879.48,598.28
2017,7,2,10,15,899.0,109.5,0.1,33.0,885.0,912.69,616.58
2017,7,2,10,30,905.0,111.0,0.1,33.0,913.0,943.41,633.33
2017,7,2,10,45,908.5,112.5,0.1,33.5,934.0,969.12,645.81
2017,7,2,11,0,912.0,114.0,0.1,34.0,955.0,991.94,656.59
2017,7,2,11,15,915.0,114.5,0.1,34.0,969.5,1010.26,666.19
2017,7,2,11,30,918.0,115.0,0.1,34.0,984.0,1025.47,674.13
2017,7,2,11,45,918.5,115.5,0.15,34.5,991.0,1035.01,678.45
2017,7,2,12,0,919.0,116.0,0.2,35.0,998.0,1041.28,681.22
2017,7,2,12,15,918.5,116.5,0.2,34.5,998.5,1043.26,683.58
2017,7,2,12,30,918.0,117.0,0.2,34.0,999.0,1041.95,684.25
2017,7,2,12,45,910.5,120.5,0.2,34.0,990.0,1033.41,679.61
2017,7,2,13,0,903.0,124.0,0.2,34.0,981.0,1021.72,673.39
2017,7,2,13,15,900.0,123.5,0.2,34.0,966.5,1007.34,665.76
2017,7,2,13,30,897.0,123.0,0.2,34.0,952.0,989.88,656.46
2017,7,2,13,45,892.0,122.0,0.25,34.0,931.0,967.05,645.12
2017,7,2,14,0,887.0,121.0,0.3,34.0,910.0,941.42,632.21
2017,7,2,14,15,880.5,119.5,0.3,33.5,882.5,911.26,616.85
2017,7,2,14,30,874.0,118.0,0.3,33.0,855.0,878.67,599.92
2017,7,2,14,45,865.0,116.5,0.35,33.0,822.0,841.71,579.85
2017,7,2,15,0,856.0,115.0,0.4,33.0,789.0,802.82,558.32
2017,7,2,15,15,845.0,112.5,0.4,32.5,750.5,759.66,534.03
2017,7,2,15,30,834.0,110.0,0.4,32.0,712.0,716.61,509.37
2017,7,2,15,45,820.5,107.0,0.4,31.5,669.5,668.4,480.23
2017,7,2,16,0,807.0,104.0,0.4,31.0,627.0,619.51,448.64
2017,7,2,16,15,789.0,101.0,0.4,30.5,581.0,567.54,413.82
2017,7,2,16,30,771.0,98.0,0.4,30.0,535.0,515.8,377.89
2017,7,2,16,45,749.5,93.5,0.4,29.5,487.0,461.34,338.71
2017,7,2,17,0,728.0,89.0,0.4,29.0,439.0,407.99,298.81
2017,7,2,17,15,697.0,84.5,0.4,28.0,389.5,351.39,255.68
2017,7,2,17,30,666.0,80.0,0.4,27.0,340.0,298.2,213.56
2017,7,2,17,45,627.0,74.0,0.4,26.5,291.5,244.19,169.52
2017,7,2,18,0,588.0,68.0,0.4,26.0,243.0,194.13,128.21
2017,7,2,18,15,529.5,60.5,0.4,25.0,196.0,143.53,88.18
2017,7,2,18,30,471.0,53.0,0.4,24.0,149.0,99.39,55.4
2017,7,2,18,45,387.0,43.5,0.4,23.0,108.5,58.48,29.72
2017,7,2,19,0,303.0,34.0,0.4,22.0,68.0,26.91,16.56
2017,7,2,19,15,179.0,21.5,0.35,21.5,39.0,16.74,3.41
2017,7,2,19,30,55.0,9.0,0.3,21.0,10.0,8.85,0.0
2017,7,2,19,45,27.5,4.5,0.3,20.5,5.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,3,5,15,166.5,15.0,0.55,19.5,31.5,11.09,0.0
2017,7,3,5,30,333.0,30.0,0.4,20.0,63.0,22.95,13.1
2017,7,3,5,45,427.0,38.5,0.3,21.0,105.5,50.66,24.27
2017,7,3,6,0,521.0,47.0,0.2,22.0,148.0,92.76,49.1
2017,7,3,6,15,581.0,53.5,0.15,22.5,196.0,138.2,82.43
2017,7,3,6,30,641.0,60.0,0.1,23.0,244.0,190.26,123.93
2017,7,3,6,45,683.0,65.0,0.1,24.0,294.5,243.77,168.09
2017,7,3,7,0,725.0,70.0,0.1,25.0,345.0,300.24,214.17
2017,7,3,7,15,754.0,74.0,0.1,25.5,395.5,354.93,258.55
2017,7,3,7,30,783.0,78.0,0.1,26.0,446.0,412.0,303.26
2017,7,3,7,45,805.0,81.5,0.15,27.0,495.5,467.36,344.81
2017,7,3,8,0,827.0,85.0,0.2,28.0,545.0,523.84,385.49
2017,7,3,8,15,843.5,87.5,0.2,28.0,592.0,576.76,423.33
2017,7,3,8,30,860.0,90.0,0.2,28.0,639.0,629.66,459.93
2017,7,3,8,45,872.5,92.5,0.25,28.5,682.5,679.65,493.1
2017,7,3,9,0,885.0,95.0,0.3,29.0,726.0,728.79,523.26
2017,7,3,9,15,895.0,97.0,0.3,29.0,765.5,774.45,550.66
2017,7,3,9,30,905.0,99.0,0.3,29.0,805.0,818.6,576.72
2017,7,3,9,45,901.5,106.5,0.3,29.5,836.0,855.44,596.73
2017,7,3,10,0,898.0,114.0,0.3,30.0,867.0,889.44,614.79
2017,7,3,10,15,904.0,115.5,0.3,30.0,895.0,922.85,633.55
2017,7,3,10,30,910.0,117.0,0.3,30.0,923.0,953.74,650.67
2017,7,3,10,45,913.0,118.5,0.3,30.5,944.0,979.15,663.18
2017,7,3,11,0,916.0,120.0,0.3,31.0,965.0,1001.63,673.96
2017,7,3,11,15,918.5,121.0,0.3,31.0,979.5,1020.08,683.79
2017,7,3,11,30,921.0,122.0,0.3,31.0,994.0,1035.39,691.93
2017,7,3,11,45,921.5,123.0,0.3,31.0,1001.0,1045.5,697.2
2017,7,3,12,0,922.0,124.0,0.3,31.0,1008.0,1052.34,700.76
2017,7,3,12,15,922.0,124.0,0.3,31.0,1008.5,1054.36,701.74
2017,7,3,12,30,922.0,124.0,0.3,31.0,1009.0,1053.08,701.02
2017,7,3,12,45,914.5,127.5,0.35,31.0,1000.0,1044.54,697.48
2017,7,3,13,0,907.0,131.0,0.4,31.0,991.0,1032.84,692.31
2017,7,3,13,15,904.0,130.0,0.4,30.5,977.0,1017.94,685.62
2017,7,3,13,30,901.0,129.0,0.4,30.0,963.0,999.94,677.19
2017,7,3,13,45,895.0,128.5,0.4,30.0,941.5,976.62,664.33
2017,7,3,14,0,889.0,128.0,0.4,30.0,920.0,950.53,649.88
2017,7,3,14,15,883.0,126.5,0.4,29.5,892.5,920.79,634.49
2017,7,3,14,30,877.0,125.0,0.4,29.0,865.0,888.56,617.47
2017,7,3,14,45,867.5,123.5,0.4,29.0,831.0,851.09,595.83
2017,7,3,15,0,858.0,122.0,0.4,29.0,797.0,811.71,572.81
2017,7,3,15,15,846.5,119.5,0.4,28.5,758.5,770.08,549.18
2017,7,3,15,30,835.0,117.0,0.4,28.0,720.0,724.76,522.73
2017,7,3,15,45,820.0,114.5,0.4,28.0,676.5,675.96,491.64
2017,7,3,16,0,805.0,112.0,0.4,28.0,633.0,626.6,458.48
2017,7,3,16,15,786.5,108.5,0.35,27.5,586.5,573.88,422.3
2017,7,3,16,30,768.0,105.0,0.3,27.0,540.0,521.44,385.17
2017,7,3,16,45,743.5,101.0,0.3,26.5,491.0,466.12,345.15
2017,7,3,17,0,719.0,97.0,0.3,26.0,442.0,411.39,304.09
2017,7,3,17,15,687.0,91.5,0.3,25.5,392.0,354.62,260.11
2017,7,3,17,30,655.0,86.0,0.3,25.0,342.0,300.59,216.81
