Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,17,45,611.5,80.0,0.3,24.5,292.5,245.87,172.27
2017,7,3,18,0,568.0,74.0,0.3,24.0,243.0,195.6,130.89
2017,7,3,18,15,506.5,66.0,0.3,22.5,195.5,145.08,91.14
2017,7,3,18,30,445.0,58.0,0.3,21.0,148.0,101.37,58.72
2017,7,3,18,45,356.5,47.0,0.35,20.0,107.0,60.19,32.43
2017,7,3,19,0,268.0,36.0,0.4,19.0,66.0,28.29,17.94
2017,7,3,19,15,151.5,22.0,0.4,18.5,37.5,17.1,3.57
2017,7,3,19,30,35.0,8.0,0.4,18.0,9.0,7.86,0.0
2017,7,3,19,45,17.5,4.0,0.4,17.5,4.5,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,4,5,15,166.5,14.5,0.5,17.5,31.0,10.69,0.0
2017,7,4,5,30,333.0,29.0,0.4,18.0,62.0,22.09,12.46
2017,7,4,5,45,430.5,37.0,0.3,19.0,104.0,48.85,23.14
2017,7,4,6,0,528.0,45.0,0.2,20.0,146.0,90.91,47.8
2017,7,4,6,15,587.5,51.0,0.15,21.0,194.0,136.11,80.97
2017,7,4,6,30,647.0,57.0,0.1,22.0,242.0,189.15,123.26
2017,7,4,6,45,690.5,61.5,0.1,23.0,292.5,241.53,166.72
2017,7,4,7,0,734.0,66.0,0.1,24.0,343.0,298.35,213.35
2017,7,4,7,15,763.0,69.5,0.1,24.5,393.5,353.01,258.0
2017,7,4,7,30,792.0,73.0,0.1,25.0,444.0,410.03,302.98
2017,7,4,7,45,815.0,75.5,0.15,25.5,494.0,465.31,345.45
2017,7,4,8,0,838.0,78.0,0.2,26.0,544.0,521.92,387.36
2017,7,4,8,15,854.0,80.5,0.2,26.5,591.0,575.04,424.88
2017,7,4,8,30,870.0,83.0,0.2,27.0,638.0,628.13,460.97
2017,7,4,8,45,883.0,85.0,0.25,27.5,682.0,678.41,494.54
2017,7,4,9,0,896.0,87.0,0.3,28.0,726.0,727.87,524.79
2017,7,4,9,15,906.0,89.0,0.3,28.5,765.5,774.01,551.52
2017,7,4,9,30,916.0,91.0,0.3,29.0,805.0,818.6,576.76
2017,7,4,9,45,924.5,92.0,0.3,29.5,839.0,859.17,599.05
2017,7,4,10,0,933.0,93.0,0.3,30.0,873.0,897.64,619.73
2017,7,4,10,15,938.5,94.0,0.3,30.0,901.5,931.16,638.43
2017,7,4,10,30,944.0,95.0,0.3,30.0,930.0,962.04,655.48
2017,7,4,10,45,948.0,96.0,0.35,30.5,951.5,988.72,669.75
2017,7,4,11,0,952.0,97.0,0.4,31.0,973.0,1012.4,682.31
2017,7,4,11,15,954.5,97.5,0.4,31.0,988.0,1030.99,692.21
2017,7,4,11,30,957.0,98.0,0.4,31.0,1003.0,1046.31,700.35
2017,7,4,11,45,958.5,98.0,0.4,31.0,1011.0,1056.8,705.84
2017,7,4,12,0,960.0,98.0,0.4,31.0,1019.0,1063.89,709.55
2017,7,4,12,15,960.0,98.0,0.4,31.0,1019.0,1066.04,710.59
2017,7,4,12,30,960.0,98.0,0.4,31.0,1019.0,1064.74,709.86
2017,7,4,12,45,948.5,104.0,0.4,31.0,1009.0,1054.67,704.28
2017,7,4,13,0,937.0,110.0,0.4,31.0,999.0,1041.35,697.06
2017,7,4,13,15,934.0,109.5,0.4,30.5,984.5,1026.61,690.52
2017,7,4,13,30,931.0,109.0,0.4,30.0,970.0,1008.67,682.16
2017,7,4,13,45,927.0,108.0,0.4,30.0,948.5,986.18,669.83
2017,7,4,14,0,923.0,107.0,0.4,30.0,927.0,960.73,655.8
2017,7,4,14,15,916.5,105.5,0.4,29.5,899.5,929.69,639.7
2017,7,4,14,30,910.0,104.0,0.4,29.0,872.0,896.09,621.94
2017,7,4,14,45,903.5,101.5,0.4,28.5,838.5,859.08,601.86
2017,7,4,15,0,897.0,99.0,0.4,28.0,805.0,819.87,580.11
2017,7,4,15,15,887.0,97.5,0.4,27.5,766.5,776.99,555.68
2017,7,4,15,30,877.0,96.0,0.4,27.0,728.0,732.55,529.79
2017,7,4,15,45,866.5,92.5,0.4,27.0,685.5,684.42,499.94
2017,7,4,16,0,856.0,89.0,0.4,27.0,643.0,635.23,466.92
2017,7,4,16,15,839.5,86.5,0.35,26.5,596.5,582.71,430.66
2017,7,4,16,30,823.0,84.0,0.3,26.0,550.0,530.16,393.2
2017,7,4,16,45,805.0,79.5,0.3,26.0,501.5,474.84,352.21
2017,7,4,17,0,787.0,75.0,0.3,26.0,453.0,420.19,310.24
2017,7,4,17,15,759.0,71.5,0.3,25.0,403.0,363.62,266.51
2017,7,4,17,30,731.0,68.0,0.3,24.0,353.0,309.27,222.79
2017,7,4,17,45,697.0,62.5,0.3,23.5,303.5,253.75,176.69
2017,7,4,18,0,663.0,57.0,0.3,23.0,254.0,201.6,132.77
2017,7,4,18,15,607.5,51.5,0.3,22.0,206.0,148.1,89.58
2017,7,4,18,30,552.0,46.0,0.3,21.0,158.0,101.89,54.69
2017,7,4,18,45,473.0,38.0,0.3,20.5,115.5,58.22,27.16
2017,7,4,19,0,394.0,30.0,0.3,20.0,73.0,23.34,13.75
2017,7,4,19,15,254.0,19.5,0.3,19.0,42.5,14.88,2.2
2017,7,4,19,30,114.0,9.0,0.3,18.0,12.0,8.85,0.0
2017,7,4,19,45,57.0,4.5,0.3,17.5,6.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,5,15,178.5,14.0,0.3,16.0,31.0,10.3,0.0
2017,7,5,5,30,357.0,28.0,0.3,17.0,62.0,21.24,11.76
2017,7,5,5,45,449.5,35.5,0.3,18.0,104.0,47.68,22.03
2017,7,5,6,0,542.0,43.0,0.3,19.0,146.0,89.7,46.54
2017,7,5,6,15,600.0,48.5,0.25,19.5,193.5,136.25,81.08
2017,7,5,6,30,658.0,54.0,0.2,20.0,241.0,187.71,122.75
2017,7,5,6,45,699.5,58.0,0.2,20.5,291.0,239.65,166.8
2017,7,5,7,0,741.0,62.0,0.2,21.0,341.0,295.8,214.07
2017,7,5,7,15,769.0,65.5,0.2,21.5,391.5,350.44,259.48
2017,7,5,7,30,797.0,69.0,0.2,22.0,442.0,407.34,305.14
2017,7,5,7,45,819.5,71.5,0.2,23.0,491.5,463.04,347.6
2017,7,5,8,0,842.0,74.0,0.2,24.0,541.0,519.24,388.59
2017,7,5,8,15,857.5,76.5,0.2,24.5,587.5,572.28,426.44
2017,7,5,8,30,873.0,79.0,0.2,25.0,634.0,625.23,462.8
2017,7,5,8,45,886.0,80.5,0.25,25.5,677.5,675.16,496.41
2017,7,5,9,0,899.0,82.0,0.3,26.0,721.0,724.27,526.66
2017,7,5,9,15,908.0,84.0,0.3,26.5,760.0,769.82,553.29
2017,7,5,9,30,917.0,86.0,0.3,27.0,799.0,813.74,578.37
2017,7,5,9,45,917.0,91.5,0.3,27.5,831.5,851.99,599.47
2017,7,5,10,0,917.0,97.0,0.3,28.0,864.0,887.6,618.68
2017,7,5,10,15,923.0,98.0,0.3,28.5,891.5,921.14,636.41
2017,7,5,10,30,929.0,99.0,0.3,29.0,919.0,952.12,652.39
2017,7,5,10,45,934.5,98.5,0.3,29.5,941.0,978.37,665.45
2017,7,5,11,0,940.0,98.0,0.3,30.0,963.0,1001.72,676.79
2017,7,5,11,15,942.5,98.5,0.3,30.0,978.0,1020.16,686.64
2017,7,5,11,30,945.0,99.0,0.3,30.0,993.0,1035.38,694.74
2017,7,5,11,45,947.5,98.5,0.35,30.5,1000.5,1046.28,700.24
2017,7,5,12,0,950.0,98.0,0.4,31.0,1008.0,1053.83,703.99
2017,7,5,12,15,950.0,98.0,0.4,31.0,1008.5,1056.0,705.05
2017,7,5,12,30,950.0,98.0,0.4,31.0,1009.0,1054.76,704.34
2017,7,5,12,45,941.5,102.5,0.4,31.0,1000.0,1046.23,699.62
2017,7,5,13,0,933.0,107.0,0.4,31.0,991.0,1034.44,693.23
2017,7,5,13,15,930.5,106.0,0.4,30.5,977.0,1019.75,686.67
2017,7,5,13,30,928.0,105.0,0.4,30.0,963.0,1001.87,678.31
2017,7,5,13,45,926.0,103.0,0.4,30.0,943.0,980.31,666.49
2017,7,5,14,0,924.0,101.0,0.4,30.0,923.0,955.71,652.93
2017,7,5,14,15,918.5,99.5,0.4,29.5,895.5,925.56,637.3
2017,7,5,14,30,913.0,98.0,0.4,29.0,868.0,892.78,619.99
2017,7,5,14,45,909.0,95.0,0.4,29.0,836.0,857.26,599.6
2017,7,5,15,0,905.0,92.0,0.4,29.0,804.0,819.35,577.53
2017,7,5,15,15,895.5,90.0,0.4,28.5,765.5,776.05,552.91
2017,7,5,15,30,886.0,88.0,0.4,28.0,727.0,731.14,526.82
2017,7,5,15,45,877.0,84.5,0.4,28.0,685.0,683.65,497.5
2017,7,5,16,0,868.0,81.0,0.4,28.0,643.0,634.95,465.22
2017,7,5,16,15,853.0,78.5,0.4,27.5,597.0,582.77,429.86
2017,7,5,16,30,838.0,76.0,0.4,27.0,551.0,530.4,393.03
2017,7,5,16,45,821.0,72.5,0.4,26.5,502.5,476.11,353.37
2017,7,5,17,0,804.0,69.0,0.4,26.0,454.0,421.76,312.06
2017,7,5,17,15,777.0,65.5,0.4,25.5,404.0,364.69,267.19
2017,7,5,17,30,750.0,62.0,0.4,25.0,354.0,309.71,222.37
2017,7,5,17,45,716.0,57.5,0.4,24.5,304.5,254.15,176.12
2017,7,5,18,0,682.0,53.0,0.4,24.0,255.0,201.93,132.04
2017,7,5,18,15,628.5,48.0,0.4,23.0,207.0,149.54,89.61
2017,7,5,18,30,575.0,43.0,0.4,22.0,159.0,103.05,54.48
2017,7,5,18,45,493.5,36.0,0.4,21.0,116.5,57.5,25.9
2017,7,5,19,0,412.0,29.0,0.4,20.0,74.0,22.43,12.97
2017,7,5,19,15,270.5,19.0,0.4,19.5,43.0,14.44,1.75
2017,7,5,19,30,129.0,9.0,0.4,19.0,12.0,8.85,0.0
2017,7,5,19,45,64.5,4.5,0.4,18.5,6.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,6,5,15,169.5,14.0,0.7,18.0,30.0,10.35,0.0
2017,7,6,5,30,339.0,28.0,0.6,19.0,60.0,21.32,11.58
2017,7,6,5,45,432.0,36.0,0.5,20.5,101.5,46.81,21.72
2017,7,6,6,0,525.0,44.0,0.4,22.0,143.0,88.29,45.57
2017,7,6,6,15,584.0,50.0,0.35,23.0,190.0,133.15,78.14
2017,7,6,6,30,643.0,56.0,0.3,24.0,237.0,185.77,119.9
2017,7,6,6,45,684.0,60.5,0.25,25.0,287.0,237.23,162.47
2017,7,6,7,0,725.0,65.0,0.2,26.0,337.0,292.87,207.93
2017,7,6,7,15,754.5,68.5,0.15,26.5,387.5,347.23,251.96
2017,7,6,7,30,784.0,72.0,0.1,27.0,438.0,404.03,296.28
2017,7,6,7,45,806.0,75.0,0.1,28.0,487.0,458.96,337.25
2017,7,6,8,0,828.0,78.0,0.1,29.0,536.0,515.13,377.3
2017,7,6,8,15,844.5,80.5,0.1,29.5,583.0,568.11,414.27
2017,7,6,8,30,861.0,83.0,0.1,30.0,630.0,621.13,449.88
2017,7,6,8,45,874.0,85.0,0.15,30.5,673.5,671.08,482.72
2017,7,6,9,0,887.0,87.0,0.2,31.0,717.0,720.24,512.41
2017,7,6,9,15,897.0,89.0,0.2,31.5,756.5,766.1,538.63
2017,7,6,9,30,907.0,91.0,0.2,32.0,796.0,810.45,563.39
2017,7,6,9,45,911.0,94.5,0.2,32.5,829.0,849.64,584.54
2017,7,6,10,0,915.0,98.0,0.2,33.0,862.0,886.48,604.0
2017,7,6,10,15,920.5,99.5,0.2,33.0,890.0,920.09,622.54
2017,7,6,10,30,926.0,101.0,0.2,33.0,918.0,951.11,639.47
2017,7,6,10,45,930.5,101.5,0.2,33.5,940.0,977.42,652.27
2017,7,6,11,0,935.0,102.0,0.2,34.0,962.0,1000.81,663.36
2017,7,6,11,15,937.5,102.5,0.2,34.0,976.5,1019.21,672.99
2017,7,6,11,30,940.0,103.0,0.2,34.0,991.0,1034.41,680.91
2017,7,6,11,45,942.0,103.0,0.25,34.0,999.0,1045.32,687.6
2017,7,6,12,0,944.0,103.0,0.3,34.0,1007.0,1052.9,692.64
2017,7,6,12,15,944.0,103.0,0.3,34.0,1007.5,1055.09,693.69
2017,7,6,12,30,944.0,103.0,0.3,34.0,1008.0,1053.89,693.01
2017,7,6,12,45,945.0,101.0,0.3,34.0,1001.5,1048.25,690.0
2017,7,6,13,0,946.0,99.0,0.3,34.0,995.0,1039.2,685.23
2017,7,6,13,15,943.5,98.5,0.3,34.0,981.0,1024.89,677.61
2017,7,6,13,30,941.0,98.0,0.3,34.0,967.0,1007.33,668.28
2017,7,6,13,45,938.0,96.5,0.3,34.0,946.5,985.12,656.35
2017,7,6,14,0,935.0,95.0,0.3,34.0,926.0,959.86,642.72
2017,7,6,14,15,930.0,94.0,0.3,33.5,899.0,930.39,627.9
2017,7,6,14,30,925.0,93.0,0.3,33.0,872.0,898.24,611.38
2017,7,6,14,45,918.5,91.0,0.35,33.0,839.5,861.29,591.5
2017,7,6,15,0,912.0,89.0,0.4,33.0,807.0,822.08,569.97
2017,7,6,15,15,903.0,87.5,0.4,32.5,768.5,779.41,546.21
2017,7,6,15,30,894.0,86.0,0.4,32.0,730.0,735.07,520.96
2017,7,6,15,45,883.0,83.5,0.4,32.0,687.5,686.89,491.7
2017,7,6,16,0,872.0,81.0,0.4,32.0,645.0,637.67,459.64
2017,7,6,16,15,856.5,78.5,0.4,31.5,598.5,584.99,424.56
2017,7,6,16,30,841.0,76.0,0.4,31.0,552.0,532.16,388.03
2017,7,6,16,45,821.5,73.0,0.45,30.5,503.0,476.97,348.81
2017,7,6,17,0,802.0,70.0,0.5,30.0,454.0,421.99,307.99
2017,7,6,17,15,774.5,66.5,0.5,29.0,404.0,364.81,264.15
2017,7,6,17,30,747.0,63.0,0.5,28.0,354.0,309.76,220.23
2017,7,6,17,45,709.5,59.0,0.5,27.5,304.0,253.86,174.24
2017,7,6,18,0,672.0,55.0,0.5,27.0,254.0,201.67,130.76
2017,7,6,18,15,618.0,49.5,0.5,26.0,206.0,149.23,88.77
2017,7,6,18,30,564.0,44.0,0.5,25.0,158.0,102.76,54.05
2017,7,6,18,45,478.5,36.5,0.5,24.0,115.0,57.06,25.67
2017,7,6,19,0,393.0,29.0,0.5,23.0,72.0,22.31,12.64
2017,7,6,19,15,255.5,19.0,0.5,22.0,41.5,14.47,1.45
2017,7,6,19,30,118.0,9.0,0.5,21.0,11.0,8.85,0.0
2017,7,6,19,45,59.0,4.5,0.55,20.0,5.5,0.0,0.0
2017,7,6,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,7,5,15,177.5,13.5,0.55,21.0,30.0,9.96,0.0
2017,7,7,5,30,355.0,27.0,0.5,22.0,60.0,20.48,10.62
2017,7,7,5,45,450.0,34.5,0.5,23.0,102.0,45.52,20.23
2017,7,7,6,0,545.0,42.0,0.5,24.0,144.0,87.59,43.91
2017,7,7,6,15,603.5,47.5,0.45,25.0,191.5,134.25,77.57
2017,7,7,6,30,662.0,53.0,0.4,26.0,239.0,185.91,118.37
2017,7,7,6,45,704.0,57.0,0.4,27.0,289.5,238.16,161.52
2017,7,7,7,0,746.0,61.0,0.4,28.0,340.0,294.68,207.78
2017,7,7,7,15,775.0,64.5,0.35,28.5,391.0,349.97,252.54
2017,7,7,7,30,804.0,68.0,0.3,29.0,442.0,407.63,297.48
2017,7,7,7,45,826.0,70.5,0.3,30.0,491.5,463.49,339.08
2017,7,7,8,0,848.0,73.0,0.3,31.0,541.0,519.8,379.19
2017,7,7,8,15,864.5,75.5,0.3,31.5,588.5,573.77,416.78
2017,7,7,8,30,881.0,78.0,0.3,32.0,636.0,627.75,452.94
2017,7,7,8,45,893.5,80.0,0.3,33.0,680.0,678.3,484.52
2017,7,7,9,0,906.0,82.0,0.3,34.0,724.0,727.97,512.45
2017,7,7,9,15,916.0,83.5,0.3,34.0,763.5,774.14,539.62
2017,7,7,9,30,926.0,85.0,0.3,34.0,803.0,818.73,565.42
2017,7,7,9,45,929.5,88.5,0.35,34.5,836.5,858.24,587.48
2017,7,7,10,0,933.0,92.0,0.4,35.0,870.0,895.31,607.9
2017,7,7,10,15,938.5,93.0,0.4,35.0,898.5,928.99,626.44
2017,7,7,10,30,944.0,94.0,0.4,35.0,927.0,960.02,643.33
2017,7,7,10,45,949.5,94.0,0.4,35.5,949.5,987.23,656.58
2017,7,7,11,0,955.0,94.0,0.4,36.0,972.0,1011.49,668.1
2017,7,7,11,15,958.0,94.5,0.4,36.0,987.0,1030.75,678.17
2017,7,7,11,30,961.0,95.0,0.4,36.0,1002.0,1046.76,686.51
2017,7,7,11,45,963.5,94.0,0.4,36.0,1010.0,1057.39,691.95
2017,7,7,12,0,966.0,93.0,0.4,36.0,1018.0,1064.61,695.65
2017,7,7,12,15,966.5,93.0,0.4,35.5,1019.0,1067.4,698.46
2017,7,7,12,30,967.0,93.0,0.4,35.0,1020.0,1066.7,699.51
2017,7,7,12,45,963.0,95.0,0.45,35.0,1012.5,1060.09,697.15
2017,7,7,13,0,959.0,97.0,0.5,35.0,1005.0,1050.08,693.04
2017,7,7,13,15,956.5,96.5,0.5,35.0,991.0,1035.64,685.35
2017,7,7,13,30,954.0,96.0,0.5,35.0,977.0,1017.9,675.9
2017,7,7,13,45,951.5,94.5,0.5,35.0,956.5,995.92,664.1
2017,7,7,14,0,949.0,93.0,0.5,35.0,936.0,970.84,650.54
2017,7,7,14,15,944.0,92.0,0.5,34.5,909.0,941.02,635.52
2017,7,7,14,30,939.0,91.0,0.5,34.0,882.0,908.48,618.77
2017,7,7,14,45,934.0,88.5,0.5,34.0,849.0,871.82,598.12
2017,7,7,15,0,929.0,86.0,0.5,34.0,816.0,832.76,575.84
2017,7,7,15,15,920.0,84.5,0.5,33.5,777.5,789.45,551.79
2017,7,7,15,30,911.0,83.0,0.5,33.0,739.0,744.43,526.21
2017,7,7,15,45,900.5,80.5,0.5,33.0,696.5,695.87,496.81
2017,7,7,16,0,890.0,78.0,0.5,33.0,654.0,646.18,464.69
2017,7,7,16,15,875.0,76.0,0.5,32.5,607.0,593.45,429.64
2017,7,7,16,30,860.0,74.0,0.5,32.0,560.0,540.48,393.09
2017,7,7,16,45,841.5,71.0,0.5,31.5,510.5,484.83,353.18
2017,7,7,17,0,823.0,68.0,0.5,31.0,461.0,429.8,312.1
2017,7,7,17,15,796.0,64.5,0.5,30.0,410.5,371.11,267.36
2017,7,7,17,30,769.0,61.0,0.5,29.0,360.0,315.07,222.82
2017,7,7,17,45,733.0,57.0,0.5,28.5,309.5,258.36,176.28
2017,7,7,18,0,697.0,53.0,0.5,28.0,259.0,205.21,132.05
2017,7,7,18,15,643.0,48.0,0.5,27.0,210.0,151.86,89.43
2017,7,7,18,30,589.0,43.0,0.5,26.0,161.0,104.46,54.15
2017,7,7,18,45,504.5,36.0,0.5,25.0,117.5,59.55,26.77
2017,7,7,19,0,420.0,29.0,0.5,24.0,74.0,22.26,12.5
2017,7,7,19,15,210.0,14.5,0.5,23.5,37.0,10.45,0.0
2017,7,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,5,15,190.5,12.5,0.5,21.0,30.0,9.14,0.0
2017,7,8,5,30,381.0,25.0,0.5,22.0,60.0,20.36,10.42
2017,7,8,5,45,470.0,32.5,0.5,23.0,101.5,45.39,19.92
2017,7,8,6,0,559.0,40.0,0.5,24.0,143.0,87.71,43.54
2017,7,8,6,15,616.0,45.0,0.45,25.0,190.5,132.88,75.92
2017,7,8,6,30,673.0,50.0,0.4,26.0,238.0,184.38,116.67
2017,7,8,6,45,709.5,54.5,0.35,27.0,287.5,236.27,159.7
2017,7,8,7,0,746.0,59.0,0.3,28.0,337.0,291.84,205.22
2017,7,8,7,15,773.5,62.5,0.3,28.5,387.0,346.57,249.79
2017,7,8,7,30,801.0,66.0,0.3,29.0,437.0,403.52,294.55
2017,7,8,7,45,819.5,69.0,0.3,30.0,485.5,458.1,335.34
2017,7,8,8,0,838.0,72.0,0.3,31.0,534.0,512.77,374.42
2017,7,8,8,15,853.5,74.5,0.3,31.5,580.5,565.71,411.42
2017,7,8,8,30,869.0,77.0,0.3,32.0,627.0,618.59,446.97
2017,7,8,8,45,879.0,79.5,0.3,32.5,669.5,667.48,478.59
2017,7,8,9,0,889.0,82.0,0.3,33.0,712.0,715.31,506.66
2017,7,8,9,15,898.5,84.0,0.3,33.0,751.0,760.97,533.78
2017,7,8,9,30,908.0,86.0,0.3,33.0,790.0,805.07,559.53
2017,7,8,9,45,897.5,97.5,0.3,33.5,819.0,840.67,578.56
2017,7,8,10,0,887.0,109.0,0.3,34.0,848.0,872.91,595.39
2017,7,8,10,15,893.0,110.5,0.3,34.0,876.0,906.23,613.94
2017,7,8,10,30,899.0,112.0,0.3,34.0,904.0,937.08,630.86
2017,7,8,10,45,903.0,113.0,0.35,34.0,925.5,962.9,645.84
2017,7,8,11,0,907.0,114.0,0.4,34.0,947.0,985.87,659.26
2017,7,8,11,15,910.0,115.0,0.4,34.0,962.0,1004.89,669.41
2017,7,8,11,30,913.0,116.0,0.4,34.0,977.0,1020.81,677.86
2017,7,8,11,45,915.0,116.0,0.4,34.0,985.0,1031.54,683.46
2017,7,8,12,0,917.0,116.0,0.4,34.0,993.0,1039.04,687.38
2017,7,8,12,15,917.5,116.0,0.4,34.0,994.0,1041.74,688.73
2017,7,8,12,30,918.0,116.0,0.4,34.0,995.0,1041.14,688.38
2017,7,8,12,45,923.5,111.0,0.4,34.0,990.5,1037.13,686.26
2017,7,8,13,0,929.0,106.0,0.4,34.0,986.0,1029.72,682.34
2017,7,8,13,15,926.5,105.5,0.4,34.0,972.5,1015.66,674.78
2017,7,8,13,30,924.0,105.0,0.4,34.0,959.0,998.41,665.54
2017,7,8,13,45,921.5,103.5,0.4,34.0,938.5,977.03,653.99
2017,7,8,14,0,919.0,102.0,0.4,34.0,918.0,952.62,640.74
2017,7,8,14,15,913.5,100.5,0.4,33.5,891.0,922.63,625.47
2017,7,8,14,30,908.0,99.0,0.4,33.0,864.0,890.02,608.53
2017,7,8,14,45,902.5,96.5,0.45,33.0,831.5,853.93,589.01
2017,7,8,15,0,897.0,94.0,0.5,33.0,799.0,815.55,567.81
2017,7,8,15,15,887.5,92.5,0.5,32.5,761.0,773.04,543.95
2017,7,8,15,30,878.0,91.0,0.5,32.0,723.0,728.93,518.64
2017,7,8,15,45,868.5,87.5,0.5,31.5,681.0,681.41,490.59
2017,7,8,16,0,859.0,84.0,0.5,31.0,639.0,632.73,459.42
2017,7,8,16,15,843.5,81.5,0.5,30.5,593.0,580.61,424.39
2017,7,8,16,30,828.0,79.0,0.5,30.0,547.0,528.35,387.94
2017,7,8,16,45,810.5,75.0,0.5,30.0,499.0,473.45,347.51
2017,7,8,17,0,793.0,71.0,0.5,30.0,451.0,419.17,306.08
2017,7,8,17,15,767.0,68.0,0.45,29.0,401.5,363.47,263.03
2017,7,8,17,30,741.0,65.0,0.4,28.0,352.0,309.75,219.94
2017,7,8,17,45,706.5,60.0,0.4,27.5,302.5,253.95,174.11
2017,7,8,18,0,672.0,55.0,0.4,27.0,253.0,201.56,130.48
2017,7,8,18,15,618.0,49.5,0.4,26.0,205.0,149.07,88.54
2017,7,8,18,30,564.0,44.0,0.4,25.0,157.0,101.11,52.7
2017,7,8,18,45,479.5,36.5,0.45,24.0,114.5,56.9,25.58
2017,7,8,19,0,395.0,29.0,0.5,23.0,72.0,22.11,12.42
2017,7,8,19,15,197.5,14.5,0.5,22.0,36.0,10.47,0.0
2017,7,8,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,9,5,15,166.0,14.0,0.65,19.0,29.0,10.53,0.0
2017,7,9,5,30,332.0,28.0,0.6,20.0,58.0,21.63,11.4
2017,7,9,5,45,436.5,36.5,0.55,21.0,101.0,45.61,21.33
2017,7,9,6,0,541.0,45.0,0.5,22.0,144.0,88.55,45.39
2017,7,9,6,15,604.0,51.5,0.45,23.0,193.0,135.19,78.86
2017,7,9,6,30,667.0,58.0,0.4,24.0,242.0,190.14,122.24
2017,7,9,6,45,710.0,62.5,0.35,25.0,294.0,243.39,166.25
2017,7,9,7,0,753.0,67.0,0.3,26.0,346.0,301.06,213.4
2017,7,9,7,15,783.0,71.0,0.3,27.0,398.0,357.64,258.99
2017,7,9,7,30,813.0,75.0,0.3,28.0,450.0,416.72,304.76
2017,7,9,7,45,836.0,78.0,0.3,29.0,501.0,473.71,347.22
2017,7,9,8,0,859.0,81.0,0.3,30.0,552.0,531.98,388.69
2017,7,9,8,15,875.5,83.5,0.25,30.5,600.5,586.61,426.18
2017,7,9,8,30,892.0,86.0,0.2,31.0,649.0,641.22,462.09
2017,7,9,8,45,905.0,88.0,0.2,32.0,694.0,692.72,494.15
2017,7,9,9,0,918.0,90.0,0.2,33.0,739.0,743.35,522.74
2017,7,9,9,15,927.5,92.0,0.2,33.0,779.5,790.26,550.18
2017,7,9,9,30,937.0,94.0,0.2,33.0,820.0,835.53,576.21
2017,7,9,9,45,941.0,97.5,0.2,33.5,853.5,875.95,597.73
2017,7,9,10,0,945.0,101.0,0.2,34.0,887.0,913.93,617.49
2017,7,9,10,15,950.5,102.0,0.2,34.0,916.0,948.07,636.05
2017,7,9,10,30,956.0,103.0,0.2,34.0,945.0,979.52,652.95
2017,7,9,10,45,958.5,104.5,0.2,34.5,966.5,1005.84,665.49
2017,7,9,11,0,961.0,106.0,0.2,35.0,988.0,1029.05,676.24
2017,7,9,11,15,963.5,106.5,0.2,35.0,1003.0,1048.03,686.04
2017,7,9,11,30,966.0,107.0,0.2,35.0,1018.0,1063.7,694.09
2017,7,9,11,45,966.0,108.0,0.25,35.5,1025.0,1074.02,698.93
2017,7,9,12,0,966.0,109.0,0.3,36.0,1032.0,1080.88,702.09
2017,7,9,12,15,965.5,109.0,0.3,35.5,1032.0,1082.74,704.39
2017,7,9,12,30,965.0,109.0,0.3,35.0,1032.0,1081.11,704.95
2017,7,9,12,45,964.0,108.0,0.3,35.0,1025.0,1074.48,701.44
2017,7,9,13,0,963.0,107.0,0.3,35.0,1018.0,1064.41,696.17
2017,7,9,13,15,959.5,106.5,0.3,35.0,1003.5,1048.99,688.05
2017,7,9,13,30,956.0,106.0,0.3,35.0,989.0,1030.29,678.22
2017,7,9,13,45,952.5,104.5,0.35,35.0,967.5,1007.37,667.16
2017,7,9,14,0,949.0,103.0,0.4,35.0,946.0,981.36,654.34
2017,7,9,14,15,943.0,102.0,0.4,34.5,917.5,950.67,638.98
2017,7,9,14,30,937.0,101.0,0.4,34.0,889.0,917.29,621.91
2017,7,9,14,45,930.5,98.5,0.4,33.5,855.0,879.44,601.96
2017,7,9,15,0,924.0,96.0,0.4,33.0,821.0,839.29,580.33
2017,7,9,15,15,914.0,94.0,0.4,32.5,781.5,794.87,555.69
2017,7,9,15,30,904.0,92.0,0.4,32.0,742.0,748.82,529.55
2017,7,9,15,45,893.5,89.0,0.45,32.0,698.5,700.0,500.78
2017,7,9,16,0,883.0,86.0,0.5,32.0,655.0,650.05,468.85
2017,7,9,16,15,866.5,83.5,0.5,31.0,607.5,596.19,433.86
2017,7,9,16,30,850.0,81.0,0.5,30.0,560.0,542.25,397.3
2017,7,9,16,45,831.5,77.0,0.55,29.5,510.5,485.74,356.99
2017,7,9,17,0,813.0,73.0,0.6,29.0,461.0,429.9,315.33
2017,7,9,17,15,784.5,69.5,0.6,28.0,409.5,371.64,270.48
2017,7,9,17,30,756.0,66.0,0.6,27.0,358.0,315.63,225.6
2017,7,9,17,45,720.0,61.0,0.6,26.5,307.5,258.56,178.41
2017,7,9,18,0,684.0,56.0,0.6,26.0,257.0,205.07,133.59
2017,7,9,18,15,627.0,50.5,0.6,25.0,208.0,151.4,90.51
2017,7,9,18,30,570.0,45.0,0.6,24.0,159.0,102.55,53.9
2017,7,9,18,45,483.5,37.5,0.6,23.5,115.5,57.9,26.37
2017,7,9,19,0,397.0,30.0,0.6,23.0,72.0,22.89,13.02
2017,7,9,19,15,198.5,15.0,0.6,22.0,36.0,10.94,0.0
2017,7,9,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,5,15,165.5,13.0,0.55,19.5,27.5,9.68,0.0
2017,7,10,5,30,331.0,26.0,0.5,20.0,55.0,19.81,9.83
2017,7,10,5,45,426.0,34.0,0.5,21.0,95.5,42.28,19.15
2017,7,10,6,0,521.0,42.0,0.5,22.0,136.0,83.18,41.94
2017,7,10,6,15,580.5,48.0,0.5,23.0,183.0,127.67,73.84
2017,7,10,6,30,640.0,54.0,0.5,24.0,230.0,179.96,115.31
2017,7,10,6,45,680.0,58.5,0.5,25.0,279.0,230.92,157.83
2017,7,10,7,0,720.0,63.0,0.5,26.0,328.0,285.98,203.45
2017,7,10,7,15,748.5,66.5,0.45,26.5,378.0,339.73,247.59
2017,7,10,7,30,777.0,70.0,0.4,27.0,428.0,395.83,292.0
2017,7,10,7,45,798.0,73.5,0.4,28.0,476.5,450.5,333.37
2017,7,10,8,0,819.0,77.0,0.4,29.0,525.0,506.34,373.77
2017,7,10,8,15,835.5,79.5,0.35,29.5,571.5,559.02,410.57
2017,7,10,8,30,852.0,82.0,0.3,30.0,618.0,611.75,445.88
2017,7,10,8,45,864.0,84.5,0.3,30.5,661.0,661.31,478.28
2017,7,10,9,0,876.0,87.0,0.3,31.0,704.0,710.01,507.51
2017,7,10,9,15,886.0,88.5,0.3,31.5,743.0,755.1,533.47
2017,7,10,9,30,896.0,90.0,0.3,32.0,782.0,798.7,558.01
2017,7,10,9,45,894.0,97.0,0.3,32.5,813.5,836.36,578.45
2017,7,10,10,0,892.0,104.0,0.3,33.0,845.0,871.3,596.98
2017,7,10,10,15,898.5,105.0,0.3,33.0,873.5,904.79,615.68
2017,7,10,10,30,905.0,106.0,0.3,33.0,902.0,935.82,632.79
2017,7,10,10,45,909.5,107.0,0.3,33.5,924.0,962.35,645.87
2017,7,10,11,0,914.0,108.0,0.3,34.0,946.0,986.01,657.26
2017,7,10,11,15,917.0,108.5,0.3,34.0,961.0,1004.73,667.16
2017,7,10,11,30,920.0,109.0,0.3,34.0,976.0,1020.32,675.39
2017,7,10,11,45,922.5,109.0,0.35,34.0,984.5,1031.7,682.46
2017,7,10,12,0,925.0,109.0,0.4,34.0,993.0,1039.81,687.86
2017,7,10,12,15,925.0,109.0,0.4,34.0,993.5,1042.1,688.97
2017,7,10,12,30,925.0,109.0,0.4,34.0,994.0,1041.05,688.37
2017,7,10,12,45,927.0,106.5,0.4,34.0,988.5,1036.1,685.71
2017,7,10,13,0,929.0,104.0,0.4,34.0,983.0,1027.79,681.3
2017,7,10,13,15,926.5,103.5,0.4,33.5,969.5,1013.77,675.14
2017,7,10,13,30,924.0,103.0,0.4,33.0,956.0,996.56,667.25
2017,7,10,13,45,921.0,102.0,0.4,33.0,935.5,975.24,655.68
2017,7,10,14,0,918.0,101.0,0.4,33.0,915.0,950.91,642.41
2017,7,10,14,15,912.5,99.5,0.4,32.5,888.0,920.95,627.07
2017,7,10,14,30,907.0,98.0,0.4,32.0,861.0,888.37,610.07
2017,7,10,14,45,900.0,96.5,0.45,32.0,828.0,852.08,590.33
2017,7,10,15,0,893.0,95.0,0.5,32.0,795.0,813.6,568.96
2017,7,10,15,15,883.0,93.0,0.5,31.5,757.0,770.34,544.49
2017,7,10,15,30,873.0,91.0,0.5,31.0,719.0,725.51,518.59
2017,7,10,15,45,860.5,89.0,0.55,30.5,676.5,677.65,490.83
2017,7,10,16,0,848.0,87.0,0.6,30.0,634.0,628.91,459.84
2017,7,10,16,15,831.5,84.5,0.6,29.5,587.5,576.66,424.4
2017,7,10,16,30,815.0,82.0,0.6,29.0,541.0,524.42,387.66
2017,7,10,16,45,793.5,78.5,0.6,28.5,492.5,468.67,347.01
2017,7,10,17,0,772.0,75.0,0.6,28.0,444.0,413.94,305.52
2017,7,10,17,15,743.5,71.5,0.6,27.0,394.0,357.81,262.01
2017,7,10,17,30,715.0,68.0,0.6,26.0,344.0,303.97,218.61
2017,7,10,17,45,675.0,63.5,0.6,25.5,294.5,248.49,172.68
2017,7,10,18,0,635.0,59.0,0.6,25.0,245.0,195.81,128.65
2017,7,10,18,15,577.5,53.0,0.6,24.0,197.5,144.12,87.14
2017,7,10,18,30,520.0,47.0,0.6,23.0,150.0,98.75,53.15
2017,7,10,18,45,430.0,39.0,0.6,22.5,108.0,56.18,26.79
2017,7,10,19,0,340.0,31.0,0.6,22.0,66.0,23.65,13.67
2017,7,10,19,15,170.0,15.5,0.6,21.0,33.0,11.4,0.0
2017,7,10,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,11,5,15,141.0,13.5,0.55,18.5,26.0,10.2,0.0
2017,7,11,5,30,282.0,27.0,0.5,19.0,52.0,20.86,10.54
2017,7,11,5,45,385.5,35.5,0.45,20.0,92.0,41.69,19.92
2017,7,11,6,0,489.0,44.0,0.4,21.0,132.0,81.5,42.09
2017,7,11,6,15,551.0,50.5,0.35,22.0,178.5,125.01,73.16
2017,7,11,6,30,613.0,57.0,0.3,23.0,225.0,175.41,112.89
2017,7,11,6,45,658.5,61.5,0.3,24.0,274.5,227.57,156.01
2017,7,11,7,0,704.0,66.0,0.3,25.0,324.0,283.16,201.73
2017,7,11,7,15,734.0,69.5,0.25,25.5,374.0,336.61,245.46
2017,7,11,7,30,764.0,73.0,0.2,26.0,424.0,392.59,289.62
2017,7,11,7,45,788.0,76.0,0.2,27.0,473.0,447.54,331.08
2017,7,11,8,0,812.0,79.0,0.2,28.0,522.0,503.86,371.73
2017,7,11,8,15,829.0,81.5,0.2,28.5,568.5,556.6,408.98
2017,7,11,8,30,846.0,84.0,0.2,29.0,615.0,609.38,444.88
2017,7,11,8,45,859.5,86.0,0.2,29.5,658.5,659.2,477.52
2017,7,11,9,0,873.0,88.0,0.2,30.0,702.0,708.3,507.14
2017,7,11,9,15,883.0,89.5,0.2,30.5,741.5,753.32,533.07
2017,7,11,9,30,893.0,91.0,0.2,31.0,781.0,796.86,557.59
2017,7,11,9,45,900.5,93.0,0.2,31.5,815.0,837.15,579.65
2017,7,11,10,0,908.0,95.0,0.2,32.0,849.0,875.35,600.11
2017,7,11,10,15,914.0,96.0,0.2,32.0,877.5,908.92,618.77
2017,7,11,10,30,920.0,97.0,0.2,32.0,906.0,939.95,635.85
2017,7,11,10,45,923.5,99.0,0.2,32.5,928.0,966.97,649.19
2017,7,11,11,0,927.0,101.0,0.2,33.0,950.0,991.04,660.77
2017,7,11,11,15,930.0,101.5,0.2,33.0,965.5,1010.02,670.78
2017,7,11,11,30,933.0,102.0,0.2,33.0,981.0,1025.82,679.1
2017,7,11,11,45,934.0,103.0,0.2,33.0,989.0,1036.9,684.85
2017,7,11,12,0,935.0,104.0,0.2,33.0,997.0,1044.64,688.87
2017,7,11,12,15,935.5,104.5,0.2,33.0,998.0,1048.0,690.57
2017,7,11,12,30,936.0,105.0,0.2,33.0,999.0,1047.98,690.54
2017,7,11,12,45,936.0,104.0,0.25,33.0,993.0,1042.54,688.66
2017,7,11,13,0,936.0,103.0,0.3,33.0,987.0,1033.73,685.1
2017,7,11,13,15,933.5,102.5,0.3,32.5,973.5,1019.64,678.94
2017,7,11,13,30,931.0,102.0,0.3,32.0,960.0,1002.33,671.02
2017,7,11,13,45,927.0,101.0,0.3,32.0,939.5,979.94,658.87
2017,7,11,14,0,923.0,100.0,0.3,32.0,919.0,954.57,645.03
2017,7,11,14,15,917.5,99.0,0.3,31.5,892.0,925.0,629.97
2017,7,11,14,30,912.0,98.0,0.3,31.0,865.0,892.79,613.22
2017,7,11,14,45,905.0,96.5,0.35,31.0,831.5,856.33,593.42
2017,7,11,15,0,898.0,95.0,0.4,31.0,798.0,817.67,572.0
2017,7,11,15,15,888.0,93.0,0.4,30.5,760.0,774.2,547.47
2017,7,11,15,30,878.0,91.0,0.4,30.0,722.0,729.16,521.5
2017,7,11,15,45,866.0,88.5,0.4,30.0,679.0,680.9,491.89
2017,7,11,16,0,854.0,86.0,0.4,30.0,636.0,631.7,459.32
2017,7,11,16,15,837.5,83.5,0.4,29.5,589.5,579.15,423.99
2017,7,11,16,30,821.0,81.0,0.4,29.0,543.0,526.6,387.34
2017,7,11,16,45,800.0,77.5,0.45,28.5,494.5,470.77,347.33
2017,7,11,17,0,779.0,74.0,0.5,28.0,446.0,415.9,306.27
2017,7,11,17,15,750.5,70.5,0.5,27.0,395.5,359.38,262.59
2017,7,11,17,30,722.0,67.0,0.5,26.0,345.0,305.13,218.98
2017,7,11,17,45,682.0,62.5,0.5,25.5,295.5,249.26,172.81
2017,7,11,18,0,642.0,58.0,0.5,25.0,246.0,197.41,129.47
2017,7,11,18,15,584.0,52.5,0.5,24.0,198.5,144.51,87.08
2017,7,11,18,30,526.0,47.0,0.5,23.0,151.0,99.2,53.24
2017,7,11,18,45,434.0,39.0,0.5,22.5,108.5,56.2,26.74
2017,7,11,19,0,342.0,31.0,0.5,22.0,66.0,23.71,13.68
2017,7,11,19,15,171.0,15.5,0.5,21.0,33.0,11.44,0.0
2017,7,11,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,12,5,15,149.5,13.0,0.35,18.0,26.0,12.78,0.0
2017,7,12,5,30,299.0,26.0,0.3,19.0,52.0,20.02,9.7
2017,7,12,5,45,406.0,34.0,0.25,20.0,93.0,40.37,18.7
2017,7,12,6,0,513.0,42.0,0.2,21.0,134.0,81.01,40.85
2017,7,12,6,15,575.5,48.0,0.15,22.0,181.0,125.38,72.28
2017,7,12,6,30,638.0,54.0,0.1,23.0,228.0,177.9,113.53
2017,7,12,6,45,682.0,58.0,0.1,24.0,278.0,229.24,156.0
2017,7,12,7,0,726.0,62.0,0.1,25.0,328.0,285.13,201.94
2017,7,12,7,15,755.5,66.0,0.1,25.5,378.5,340.08,246.94
2017,7,12,7,30,785.0,70.0,0.1,26.0,429.0,397.5,292.35
2017,7,12,7,45,807.5,72.5,0.1,27.0,478.5,452.34,333.68
2017,7,12,8,0,830.0,75.0,0.1,28.0,528.0,508.49,374.13
2017,7,12,8,15,846.5,77.5,0.1,28.5,575.0,561.77,411.66
2017,7,12,8,30,863.0,80.0,0.1,29.0,622.0,615.1,447.79
2017,7,12,8,45,875.5,82.5,0.1,30.0,665.5,665.57,479.73
2017,7,12,9,0,888.0,85.0,0.1,31.0,709.0,715.21,508.29
2017,7,12,9,15,898.0,86.5,0.1,31.0,748.5,760.88,535.42
2017,7,12,9,30,908.0,88.0,0.1,31.0,788.0,805.04,561.22
2017,7,12,9,45,907.5,94.5,0.1,31.5,820.0,843.97,582.28
2017,7,12,10,0,907.0,101.0,0.1,32.0,852.0,880.23,601.45
2017,7,12,10,15,913.0,102.0,0.1,32.0,880.5,913.83,620.05
2017,7,12,10,30,919.0,103.0,0.1,32.0,909.0,944.88,637.04
2017,7,12,10,45,922.0,104.5,0.1,32.5,931.0,970.94,649.74
2017,7,12,11,0,925.0,106.0,0.1,33.0,953.0,994.03,660.7
2017,7,12,11,15,928.0,107.0,0.1,33.0,968.0,1013.53,670.98
2017,7,12,11,30,931.0,108.0,0.1,33.0,983.0,1029.86,679.55
2017,7,12,11,45,931.0,109.0,0.15,33.5,990.5,1039.95,684.16
2017,7,12,12,0,931.0,110.0,0.2,34.0,998.0,1046.71,687.2
2017,7,12,12,15,931.5,110.0,0.2,34.0,999.0,1049.58,688.62
2017,7,12,12,30,932.0,110.0,0.2,34.0,1000.0,1049.07,688.33
2017,7,12,12,45,927.0,112.0,0.2,34.0,992.5,1041.75,684.36
2017,7,12,13,0,922.0,114.0,0.2,34.0,985.0,1031.16,678.75
2017,7,12,13,15,919.5,113.0,0.2,34.0,971.0,1016.75,671.1
2017,7,12,13,30,917.0,112.0,0.2,34.0,957.0,999.15,661.76
2017,7,12,13,45,912.0,111.5,0.25,34.0,936.0,976.61,650.64
2017,7,12,14,0,907.0,111.0,0.3,34.0,915.0,951.17,637.89
2017,7,12,14,15,901.0,110.0,0.3,33.5,888.0,921.55,622.92
2017,7,12,14,30,895.0,109.0,0.3,33.0,861.0,889.36,606.31
2017,7,12,14,45,886.5,107.5,0.3,33.0,827.5,852.18,585.29
2017,7,12,15,0,878.0,106.0,0.3,33.0,794.0,812.94,562.85
2017,7,12,15,15,867.5,104.0,0.3,32.5,755.5,769.81,538.8
2017,7,12,15,30,857.0,102.0,0.3,32.0,717.0,725.19,513.37
2017,7,12,15,45,843.0,100.0,0.3,32.0,674.0,676.92,483.88
2017,7,12,16,0,829.0,98.0,0.3,32.0,631.0,628.71,452.03
2017,7,12,16,15,811.0,95.0,0.3,31.5,584.5,575.56,416.76
2017,7,12,16,30,793.0,92.0,0.3,31.0,538.0,522.58,380.31
2017,7,12,16,45,770.5,88.0,0.35,30.5,489.0,466.83,340.93
2017,7,12,17,0,748.0,84.0,0.4,30.0,440.0,412.25,300.67
2017,7,12,17,15,717.0,80.0,0.4,29.0,390.0,355.82,257.72
2017,7,12,17,30,686.0,76.0,0.4,28.0,340.0,300.95,214.38
2017,7,12,17,45,645.0,70.5,0.4,27.5,290.0,245.57,169.34
2017,7,12,18,0,604.0,65.0,0.4,27.0,240.0,194.35,127.19
2017,7,12,18,15,543.5,58.0,0.4,26.0,193.0,142.85,86.6
2017,7,12,18,30,483.0,51.0,0.4,25.0,146.0,98.07,53.61
2017,7,12,18,45,393.0,41.5,0.4,24.0,104.5,56.15,27.78
2017,7,12,19,0,303.0,32.0,0.4,23.0,63.0,24.74,14.39
2017,7,12,19,15,151.5,16.0,0.4,22.0,31.5,11.93,0.0
2017,7,12,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,5,15,132.5,13.5,0.75,18.5,24.5,13.27,0.0
2017,7,13,5,30,265.0,27.0,0.6,19.0,49.0,21.1,10.27
2017,7,13,5,45,372.5,36.0,0.5,20.0,89.0,40.62,19.81
2017,7,13,6,0,480.0,45.0,0.4,21.0,129.0,80.27,41.63
2017,7,13,6,15,544.5,51.5,0.35,22.0,176.0,123.53,72.18
2017,7,13,6,30,609.0,58.0,0.3,23.0,223.0,173.97,111.72
2017,7,13,6,45,656.0,62.5,0.3,24.0,273.0,225.12,153.96
2017,7,13,7,0,703.0,67.0,0.3,25.0,323.0,282.16,200.77
2017,7,13,7,15,734.5,71.5,0.25,25.5,374.0,337.11,245.61
2017,7,13,7,30,766.0,76.0,0.2,26.0,425.0,394.79,290.99
2017,7,13,7,45,790.5,78.5,0.2,27.0,474.5,449.64,332.38
2017,7,13,8,0,815.0,81.0,0.2,28.0,524.0,505.92,373.01
2017,7,13,8,15,832.5,84.0,0.2,28.5,571.5,559.64,410.93
2017,7,13,8,30,850.0,87.0,0.2,29.0,619.0,613.5,447.51
2017,7,13,8,45,864.5,89.0,0.2,29.5,663.0,664.25,480.72
2017,7,13,9,0,879.0,91.0,0.2,30.0,707.0,714.38,511.08
2017,7,13,9,15,889.5,93.0,0.2,30.5,747.0,760.63,537.7
2017,7,13,9,30,900.0,95.0,0.2,31.0,787.0,805.42,562.89
2017,7,13,9,45,909.5,95.5,0.2,31.5,822.0,846.17,585.12
2017,7,13,10,0,919.0,96.0,0.2,32.0,857.0,884.93,605.82
2017,7,13,10,15,925.0,97.0,0.2,32.0,885.5,918.94,624.65
2017,7,13,10,30,931.0,98.0,0.2,32.0,914.0,950.36,641.87
2017,7,13,10,45,935.5,98.5,0.2,32.0,936.0,977.12,656.31
2017,7,13,11,0,940.0,99.0,0.2,32.0,958.0,1000.93,669.06
2017,7,13,11,15,942.5,100.0,0.2,32.0,973.0,1020.24,679.27
2017,7,13,11,30,945.0,101.0,0.2,32.0,988.0,1036.32,687.74
2017,7,13,11,45,946.5,101.0,0.25,32.0,996.0,1047.06,694.36
2017,7,13,12,0,948.0,101.0,0.3,32.0,1004.0,1054.42,699.3
2017,7,13,12,15,948.0,101.0,0.3,32.0,1004.5,1056.86,700.5
2017,7,13,12,30,948.0,101.0,0.3,32.0,1005.0,1055.86,699.92
2017,7,13,12,45,943.5,102.5,0.3,32.0,997.5,1048.49,695.89
2017,7,13,13,0,939.0,104.0,0.3,32.0,990.0,1037.76,690.15
2017,7,13,13,15,936.5,103.5,0.3,32.0,976.5,1023.67,682.61
2017,7,13,13,30,934.0,103.0,0.3,32.0,963.0,1006.33,673.31
2017,7,13,13,45,930.5,102.0,0.35,32.0,942.0,984.37,662.5
2017,7,13,14,0,927.0,101.0,0.4,32.0,921.0,959.39,649.94
2017,7,13,14,15,921.5,99.5,0.4,31.5,894.0,929.19,634.47
2017,7,13,14,30,916.0,98.0,0.4,31.0,867.0,896.34,617.29
2017,7,13,14,45,909.0,96.5,0.4,31.0,834.0,859.74,596.44
2017,7,13,15,0,902.0,95.0,0.4,31.0,801.0,820.92,574.02
2017,7,13,15,15,892.0,93.0,0.4,30.5,762.5,777.27,549.42
2017,7,13,15,30,882.0,91.0,0.4,30.0,724.0,732.03,523.35
2017,7,13,15,45,870.0,89.0,0.4,30.0,681.0,684.06,493.97
2017,7,13,16,0,858.0,87.0,0.4,30.0,638.0,635.14,461.59
2017,7,13,16,15,841.5,84.5,0.4,29.5,591.5,582.34,426.13
