Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,16,30,825.0,82.0,0.4,29.0,545.0,529.57,389.35
2017,7,13,16,45,803.5,78.5,0.4,28.5,495.5,473.23,348.6
2017,7,13,17,0,782.0,75.0,0.4,28.0,446.0,417.9,306.97
2017,7,13,17,15,753.0,71.5,0.4,27.5,396.0,360.96,262.61
2017,7,13,17,30,724.0,68.0,0.4,27.0,346.0,306.35,218.51
2017,7,13,17,45,683.0,63.5,0.4,26.5,295.5,250.04,172.34
2017,7,13,18,0,642.0,59.0,0.4,26.0,245.0,196.65,128.11
2017,7,13,18,15,583.5,53.0,0.4,25.0,197.0,144.37,86.5
2017,7,13,18,30,525.0,47.0,0.4,24.0,149.0,98.55,52.52
2017,7,13,18,45,432.5,38.5,0.4,23.0,107.0,55.16,26.03
2017,7,13,19,0,340.0,30.0,0.4,22.0,65.0,22.9,12.92
2017,7,13,19,15,170.0,15.0,0.4,21.0,32.5,11.08,0.0
2017,7,13,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,14,5,15,156.5,12.5,0.5,18.0,25.0,12.29,0.0
2017,7,14,5,30,313.0,25.0,0.4,19.0,50.0,19.29,8.66
2017,7,14,5,45,418.0,33.5,0.35,20.5,91.5,39.02,17.88
2017,7,14,6,0,523.0,42.0,0.3,22.0,133.0,80.35,39.98
2017,7,14,6,15,587.0,48.5,0.25,23.0,181.5,125.85,71.87
2017,7,14,6,30,651.0,55.0,0.2,24.0,230.0,179.72,113.93
2017,7,14,6,45,694.0,60.0,0.15,25.0,281.0,232.49,157.33
2017,7,14,7,0,737.0,65.0,0.1,26.0,332.0,289.71,204.02
2017,7,14,7,15,767.0,69.0,0.1,26.5,383.0,345.48,249.46
2017,7,14,7,30,797.0,73.0,0.1,27.0,434.0,403.78,295.33
2017,7,14,7,45,818.5,76.0,0.1,28.0,484.5,459.36,337.0
2017,7,14,8,0,840.0,79.0,0.1,29.0,535.0,516.1,377.62
2017,7,14,8,15,857.0,82.0,0.1,29.5,582.5,570.76,415.86
2017,7,14,8,30,874.0,85.0,0.1,30.0,630.0,625.51,452.66
2017,7,14,8,45,885.5,87.5,0.1,30.5,674.0,675.93,485.27
2017,7,14,9,0,897.0,90.0,0.1,31.0,718.0,725.41,514.76
2017,7,14,9,15,906.5,92.0,0.1,31.0,758.0,771.7,542.16
2017,7,14,9,30,916.0,94.0,0.1,31.0,798.0,816.42,568.17
2017,7,14,9,45,916.5,99.0,0.1,31.5,830.5,855.02,588.91
2017,7,14,10,0,917.0,104.0,0.1,32.0,863.0,891.01,607.81
2017,7,14,10,15,923.0,105.5,0.1,32.0,891.5,925.51,626.87
2017,7,14,10,30,929.0,107.0,0.1,32.0,920.0,957.44,644.27
2017,7,14,10,45,932.5,108.0,0.15,32.5,942.0,983.79,657.84
2017,7,14,11,0,936.0,109.0,0.2,33.0,964.0,1007.14,669.83
2017,7,14,11,15,939.0,109.5,0.2,33.0,979.0,1026.4,679.94
2017,7,14,11,30,942.0,110.0,0.2,33.0,994.0,1042.44,688.34
2017,7,14,11,45,943.0,110.5,0.25,33.5,1002.0,1053.2,693.51
2017,7,14,12,0,944.0,111.0,0.3,34.0,1010.0,1060.58,697.01
2017,7,14,12,15,944.0,111.0,0.3,33.5,1010.5,1063.03,699.63
2017,7,14,12,30,944.0,111.0,0.3,33.0,1011.0,1062.06,700.5
2017,7,14,12,45,940.5,111.5,0.3,33.0,1003.5,1054.7,696.5
2017,7,14,13,0,937.0,112.0,0.3,33.0,996.0,1043.97,690.8
2017,7,14,13,15,934.0,111.5,0.3,33.0,981.5,1029.43,683.05
2017,7,14,13,30,931.0,111.0,0.3,33.0,967.0,1011.66,673.57
2017,7,14,13,45,927.0,109.5,0.35,33.0,945.5,988.77,662.31
2017,7,14,14,0,923.0,108.0,0.4,33.0,924.0,962.9,649.32
2017,7,14,14,15,916.5,107.0,0.4,32.5,896.5,932.42,633.8
2017,7,14,14,30,910.0,106.0,0.4,32.0,869.0,899.34,616.6
2017,7,14,14,45,902.0,104.0,0.4,32.0,835.0,861.57,595.14
2017,7,14,15,0,894.0,102.0,0.4,32.0,801.0,821.65,572.17
2017,7,14,15,15,883.5,100.0,0.4,31.5,762.0,777.89,547.63
2017,7,14,15,30,873.0,98.0,0.4,31.0,723.0,732.6,521.65
2017,7,14,15,45,860.5,95.0,0.45,30.5,680.0,683.62,493.41
2017,7,14,16,0,848.0,92.0,0.5,30.0,637.0,633.74,461.74
2017,7,14,16,15,831.0,89.5,0.5,29.5,590.0,581.5,426.52
2017,7,14,16,30,814.0,87.0,0.5,29.0,543.0,528.56,389.5
2017,7,14,16,45,794.0,82.5,0.5,29.0,494.0,472.44,348.11
2017,7,14,17,0,774.0,78.0,0.5,29.0,445.0,417.19,305.91
2017,7,14,17,15,744.5,74.0,0.5,28.0,394.5,359.94,261.92
2017,7,14,17,30,715.0,70.0,0.5,27.0,344.0,305.09,218.09
2017,7,14,17,45,677.5,64.5,0.5,26.5,294.0,249.21,172.08
2017,7,14,18,0,640.0,59.0,0.5,26.0,244.0,195.89,127.71
2017,7,14,18,15,581.0,53.0,0.5,25.0,196.0,143.64,86.07
2017,7,14,18,30,522.0,47.0,0.5,24.0,148.0,97.9,52.18
2017,7,14,18,45,434.5,38.0,0.5,23.5,106.0,54.5,25.49
2017,7,14,19,0,347.0,29.0,0.5,23.0,64.0,22.03,12.09
2017,7,14,19,15,173.5,14.5,0.5,22.0,32.0,10.69,0.0
2017,7,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,15,5,15,150.5,12.0,0.45,20.0,24.0,11.8,0.0
2017,7,15,5,30,301.0,24.0,0.4,21.0,48.0,18.44,7.65
2017,7,15,5,45,403.0,32.5,0.4,22.0,88.0,37.03,16.72
2017,7,15,6,0,505.0,41.0,0.4,23.0,128.0,77.16,38.03
2017,7,15,6,15,569.0,47.5,0.4,24.0,175.5,121.59,68.98
2017,7,15,6,30,633.0,54.0,0.4,25.0,223.0,174.38,110.14
2017,7,15,6,45,677.0,58.5,0.4,26.0,273.0,225.89,152.64
2017,7,15,7,0,721.0,63.0,0.4,27.0,323.0,281.98,198.73
2017,7,15,7,15,752.0,67.0,0.35,27.5,374.0,337.23,243.79
2017,7,15,7,30,783.0,71.0,0.3,28.0,425.0,395.15,289.29
2017,7,15,7,45,806.5,74.0,0.3,29.0,475.0,450.95,331.29
2017,7,15,8,0,830.0,77.0,0.3,30.0,525.0,508.13,372.43
2017,7,15,8,15,847.5,79.5,0.3,30.5,573.0,562.11,410.41
2017,7,15,8,30,865.0,82.0,0.3,31.0,621.0,616.23,447.05
2017,7,15,8,45,879.0,84.0,0.3,31.5,665.5,667.42,480.4
2017,7,15,9,0,893.0,86.0,0.3,32.0,710.0,717.9,510.67
2017,7,15,9,15,903.0,87.5,0.3,32.5,750.0,763.93,536.98
2017,7,15,9,30,913.0,89.0,0.3,33.0,790.0,808.43,561.84
2017,7,15,9,45,917.0,92.5,0.3,33.5,823.5,848.31,583.42
2017,7,15,10,0,921.0,96.0,0.3,34.0,857.0,885.81,603.26
2017,7,15,10,15,927.0,97.5,0.3,34.0,886.0,920.48,622.42
2017,7,15,10,30,933.0,99.0,0.3,34.0,915.0,952.56,639.94
2017,7,15,10,45,938.5,99.0,0.35,34.5,937.5,979.89,654.33
2017,7,15,11,0,944.0,99.0,0.4,35.0,960.0,1004.28,667.09
2017,7,15,11,15,946.5,99.5,0.4,35.0,975.0,1023.23,677.04
2017,7,15,11,30,949.0,100.0,0.4,35.0,990.0,1038.92,685.26
2017,7,15,11,45,951.5,99.5,0.4,35.0,998.5,1050.25,691.13
2017,7,15,12,0,954.0,99.0,0.4,35.0,1007.0,1058.19,695.24
2017,7,15,12,15,953.5,99.0,0.4,35.0,1007.5,1060.2,696.17
2017,7,15,12,30,953.0,99.0,0.4,35.0,1008.0,1058.74,695.35
2017,7,15,12,45,948.0,101.5,0.45,35.0,1000.0,1051.91,692.85
2017,7,15,13,0,943.0,104.0,0.5,35.0,992.0,1041.71,688.6
2017,7,15,13,15,940.0,103.5,0.5,34.5,978.0,1027.1,682.19
2017,7,15,13,30,937.0,103.0,0.5,34.0,964.0,1009.24,673.99
2017,7,15,13,45,932.5,102.0,0.5,34.0,942.5,986.28,661.53
2017,7,15,14,0,928.0,101.0,0.5,34.0,921.0,960.33,647.37
2017,7,15,14,15,922.0,100.0,0.5,33.5,893.5,930.16,632.0
2017,7,15,14,30,916.0,99.0,0.5,33.0,866.0,897.35,614.93
2017,7,15,14,45,909.0,97.0,0.55,33.0,833.0,860.21,594.73
2017,7,15,15,0,902.0,95.0,0.6,33.0,800.0,820.84,572.86
2017,7,15,15,15,892.0,93.5,0.6,32.5,761.0,777.66,548.53
2017,7,15,15,30,882.0,92.0,0.6,32.0,722.0,732.88,522.74
2017,7,15,15,45,705.5,145.0,0.65,32.0,629.5,630.52,455.67
2017,7,15,16,0,529.0,198.0,0.7,32.0,537.0,536.97,391.01
2017,7,15,16,15,459.5,202.0,0.7,31.5,481.0,473.83,347.8
2017,7,15,16,30,390.0,206.0,0.7,31.0,425.0,416.28,307.19
2017,7,15,16,45,586.0,140.0,0.7,30.5,434.5,427.47,315.97
2017,7,15,17,0,782.0,74.0,0.7,30.0,444.0,416.39,305.64
2017,7,15,17,15,753.0,70.5,0.7,29.5,393.5,359.4,260.78
2017,7,15,17,30,724.0,67.0,0.7,29.0,343.0,304.74,216.57
2017,7,15,17,45,685.5,62.0,0.7,28.5,293.0,248.58,170.41
2017,7,15,18,0,647.0,57.0,0.7,28.0,243.0,196.3,126.97
2017,7,15,18,15,588.5,51.0,0.65,27.0,195.0,142.58,84.3
2017,7,15,18,30,530.0,45.0,0.6,26.0,147.0,96.51,50.34
2017,7,15,18,45,441.0,37.0,0.6,25.0,105.0,53.57,24.49
2017,7,15,19,0,352.0,29.0,0.6,24.0,63.0,22.12,12.01
2017,7,15,19,15,176.0,14.5,0.6,23.5,31.5,10.74,0.0
2017,7,15,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,5,15,166.5,11.0,0.55,20.0,23.5,10.81,0.0
2017,7,16,5,30,333.0,22.0,0.5,21.0,47.0,16.66,6.06
2017,7,16,5,45,434.5,29.5,0.5,22.5,87.5,36.0,15.61
2017,7,16,6,0,536.0,37.0,0.5,24.0,128.0,76.56,36.35
2017,7,16,6,15,597.5,42.5,0.45,24.5,175.5,121.15,67.29
2017,7,16,6,30,659.0,48.0,0.4,25.0,223.0,172.65,107.7
2017,7,16,6,45,701.5,52.0,0.4,26.0,273.0,224.7,150.86
2017,7,16,7,0,744.0,56.0,0.4,27.0,323.0,281.13,197.49
2017,7,16,7,15,773.5,59.5,0.35,28.0,374.0,336.57,242.45
2017,7,16,7,30,803.0,63.0,0.3,29.0,425.0,395.09,287.94
2017,7,16,7,45,826.0,65.5,0.3,30.0,475.0,450.95,329.96
2017,7,16,8,0,849.0,68.0,0.3,31.0,525.0,508.02,371.0
2017,7,16,8,15,865.5,70.0,0.3,31.5,572.5,561.86,408.85
2017,7,16,8,30,882.0,72.0,0.3,32.0,620.0,615.73,445.25
2017,7,16,8,45,895.0,74.0,0.3,32.5,664.5,667.05,478.62
2017,7,16,9,0,908.0,76.0,0.3,33.0,709.0,717.55,508.43
2017,7,16,9,15,918.0,77.5,0.3,33.5,749.5,764.22,535.04
2017,7,16,9,30,928.0,79.0,0.3,34.0,790.0,809.33,560.15
2017,7,16,9,45,923.5,87.5,0.3,34.5,822.0,848.02,580.89
2017,7,16,10,0,919.0,96.0,0.3,35.0,854.0,883.7,599.57
2017,7,16,10,15,925.5,97.0,0.3,35.0,883.0,918.28,618.64
2017,7,16,10,30,932.0,98.0,0.3,35.0,912.0,950.31,636.07
2017,7,16,10,45,938.0,98.5,0.35,35.0,935.0,978.63,652.33
2017,7,16,11,0,944.0,99.0,0.4,35.0,958.0,1004.05,667.01
2017,7,16,11,15,946.5,99.5,0.4,35.0,973.5,1023.03,676.97
2017,7,16,11,30,949.0,100.0,0.4,35.0,989.0,1038.76,685.2
2017,7,16,11,45,951.5,99.5,0.4,35.5,997.5,1050.12,689.66
2017,7,16,12,0,954.0,99.0,0.4,36.0,1006.0,1058.09,692.35
2017,7,16,12,15,954.0,99.0,0.4,36.0,1006.5,1060.62,693.56
2017,7,16,12,30,954.0,99.0,0.4,36.0,1007.0,1059.68,693.03
2017,7,16,12,45,953.5,98.0,0.4,36.0,1000.5,1053.75,689.86
2017,7,16,13,0,953.0,97.0,0.4,36.0,994.0,1044.36,684.92
2017,7,16,13,15,950.0,96.5,0.4,35.5,980.0,1029.64,678.52
2017,7,16,13,30,947.0,96.0,0.4,35.0,966.0,1011.62,670.34
2017,7,16,13,45,945.0,93.5,0.45,35.0,945.0,989.28,659.45
2017,7,16,14,0,943.0,91.0,0.5,35.0,924.0,963.79,646.73
2017,7,16,14,15,937.5,90.0,0.5,34.5,896.5,933.68,631.49
2017,7,16,14,30,932.0,89.0,0.5,34.0,869.0,900.86,614.51
2017,7,16,14,45,926.0,86.5,0.55,34.0,835.5,863.51,594.31
2017,7,16,15,0,920.0,84.0,0.6,34.0,802.0,823.82,572.36
2017,7,16,15,15,910.0,82.5,0.6,33.5,763.0,779.96,547.75
2017,7,16,15,30,900.0,81.0,0.6,33.0,724.0,734.46,521.65
2017,7,16,15,45,888.5,79.0,0.6,33.0,680.5,686.01,492.07
2017,7,16,16,0,877.0,77.0,0.6,33.0,637.0,636.51,459.78
2017,7,16,16,15,861.0,74.5,0.6,32.5,590.5,583.06,423.98
2017,7,16,16,30,845.0,72.0,0.6,32.0,544.0,529.49,386.73
2017,7,16,16,45,824.0,69.5,0.6,31.5,494.5,473.61,346.36
2017,7,16,17,0,803.0,67.0,0.6,31.0,445.0,418.15,304.68
2017,7,16,17,15,775.0,63.5,0.6,30.0,394.5,360.45,260.34
2017,7,16,17,30,747.0,60.0,0.6,29.0,344.0,304.95,215.95
2017,7,16,17,45,707.5,56.0,0.6,28.5,293.5,248.26,169.33
2017,7,16,18,0,668.0,52.0,0.6,28.0,243.0,195.54,125.47
2017,7,16,18,15,611.5,46.5,0.6,27.0,195.0,142.79,83.47
2017,7,16,18,30,555.0,41.0,0.6,26.0,147.0,96.33,49.22
2017,7,16,18,45,464.5,33.5,0.6,25.0,105.0,51.14,22.01
2017,7,16,19,0,374.0,26.0,0.6,24.0,63.0,19.41,9.77
2017,7,16,19,15,187.0,13.0,0.6,23.5,31.5,9.47,0.0
2017,7,16,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,5,15,150.0,11.5,0.55,18.5,22.5,11.3,0.0
2017,7,17,5,30,300.0,23.0,0.5,19.0,45.0,17.71,6.52
2017,7,17,5,45,408.5,31.5,0.5,20.0,85.5,34.98,15.76
2017,7,17,6,0,517.0,40.0,0.5,21.0,126.0,75.68,36.97
2017,7,17,6,15,581.5,46.0,0.45,22.0,174.0,121.57,68.99
2017,7,17,6,30,646.0,52.0,0.4,23.0,222.0,173.2,109.4
2017,7,17,6,45,690.0,56.5,0.4,24.0,272.5,225.39,152.82
2017,7,17,7,0,734.0,61.0,0.4,25.0,323.0,282.17,199.92
2017,7,17,7,15,764.5,64.5,0.4,25.5,374.0,337.47,245.74
2017,7,17,7,30,795.0,68.0,0.4,26.0,425.0,395.36,292.11
2017,7,17,7,45,818.0,71.0,0.4,27.0,475.5,451.61,335.03
2017,7,17,8,0,841.0,74.0,0.4,28.0,526.0,509.18,377.01
2017,7,17,8,15,858.0,77.0,0.4,28.5,574.0,563.99,416.06
2017,7,17,8,30,875.0,80.0,0.4,29.0,622.0,618.9,453.68
2017,7,17,8,45,888.0,82.0,0.4,29.5,666.5,669.97,487.36
2017,7,17,9,0,901.0,84.0,0.4,30.0,711.0,720.23,517.83
2017,7,17,9,15,911.0,85.5,0.4,30.0,751.0,766.69,545.82
2017,7,17,9,30,921.0,87.0,0.4,30.0,791.0,811.59,572.42
2017,7,17,9,45,915.5,96.0,0.4,30.5,822.5,849.75,593.28
2017,7,17,10,0,910.0,105.0,0.4,31.0,854.0,884.85,612.03
2017,7,17,10,15,916.5,106.5,0.4,31.0,883.0,919.73,631.68
2017,7,17,10,30,923.0,108.0,0.4,31.0,912.0,952.08,649.66
2017,7,17,10,45,928.5,108.0,0.4,31.5,935.0,979.25,663.17
2017,7,17,11,0,934.0,108.0,0.4,32.0,958.0,1003.53,674.95
2017,7,17,11,15,937.0,108.5,0.4,31.5,973.0,1022.86,686.64
2017,7,17,11,30,940.0,109.0,0.4,31.0,988.0,1038.98,696.62
2017,7,17,11,45,942.5,108.5,0.45,31.0,996.5,1050.29,703.76
2017,7,17,12,0,945.0,108.0,0.5,31.0,1005.0,1058.22,709.15
2017,7,17,12,15,945.0,108.0,0.5,31.0,1006.0,1060.76,710.4
2017,7,17,12,30,945.0,108.0,0.5,31.0,1007.0,1059.84,709.87
2017,7,17,12,45,944.0,107.5,0.55,31.0,1000.5,1053.98,707.85
2017,7,17,13,0,943.0,107.0,0.6,31.0,994.0,1044.71,704.01
2017,7,17,13,15,940.5,106.5,0.6,31.0,980.0,1030.6,696.31
2017,7,17,13,30,938.0,106.0,0.6,31.0,966.0,1013.22,686.83
2017,7,17,13,45,936.0,104.0,0.6,31.0,946.0,991.56,674.93
2017,7,17,14,0,934.0,102.0,0.6,31.0,926.0,966.79,661.23
2017,7,17,14,15,928.5,101.0,0.6,30.5,898.5,936.9,645.76
2017,7,17,14,30,923.0,100.0,0.6,30.0,871.0,904.31,628.56
2017,7,17,14,45,916.5,97.5,0.6,29.5,837.5,866.81,608.12
2017,7,17,15,0,910.0,95.0,0.6,29.0,804.0,827.02,585.99
2017,7,17,15,15,900.0,93.5,0.6,28.5,765.5,783.49,561.1
2017,7,17,15,30,890.0,92.0,0.6,28.0,727.0,738.34,534.7
2017,7,17,15,45,879.0,89.0,0.6,28.0,683.5,689.58,504.37
2017,7,17,16,0,868.0,86.0,0.6,28.0,640.0,639.74,470.91
2017,7,17,16,15,851.5,83.5,0.6,27.5,593.0,586.36,434.49
2017,7,17,16,30,835.0,81.0,0.6,27.0,546.0,532.9,396.65
2017,7,17,16,45,815.0,77.5,0.6,26.5,496.5,476.77,355.4
2017,7,17,17,0,795.0,74.0,0.6,26.0,447.0,421.36,313.02
2017,7,17,17,15,766.0,70.0,0.6,25.5,396.0,363.12,266.99
2017,7,17,17,30,737.0,66.0,0.6,25.0,345.0,307.21,221.2
2017,7,17,17,45,697.0,61.5,0.6,24.5,294.5,250.38,173.88
2017,7,17,18,0,657.0,57.0,0.6,24.0,244.0,197.6,129.44
2017,7,17,18,15,597.5,51.0,0.6,23.0,195.5,143.17,85.69
2017,7,17,18,30,538.0,45.0,0.6,22.0,147.0,96.51,50.93
2017,7,17,18,45,441.5,37.0,0.6,21.0,104.0,52.84,24.6
2017,7,17,19,0,345.0,29.0,0.6,20.0,61.0,22.31,12.25
2017,7,17,19,15,172.5,14.5,0.6,19.5,30.5,10.85,0.0
2017,7,17,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,5,15,111.0,13.0,0.6,15.5,21.0,12.78,0.0
2017,7,18,5,30,222.0,26.0,0.6,16.0,42.0,20.79,8.27
2017,7,18,5,45,331.0,37.0,0.6,16.5,81.5,37.84,19.88
2017,7,18,6,0,440.0,48.0,0.6,17.0,121.0,76.53,41.33
2017,7,18,6,15,511.0,56.0,0.6,18.0,168.0,119.54,71.5
2017,7,18,6,30,582.0,64.0,0.6,19.0,215.0,170.55,111.63
2017,7,18,6,45,634.0,69.0,0.6,20.0,266.5,221.85,154.46
2017,7,18,7,0,686.0,74.0,0.6,21.0,318.0,278.65,201.9
2017,7,18,7,15,720.0,78.5,0.55,21.5,369.0,334.73,248.67
2017,7,18,7,30,754.0,83.0,0.5,22.0,420.0,392.77,295.48
2017,7,18,7,45,783.5,85.0,0.5,22.5,471.5,448.98,339.64
2017,7,18,8,0,813.0,87.0,0.5,23.0,523.0,507.15,383.61
2017,7,18,8,15,832.0,90.0,0.45,23.5,571.5,562.09,423.1
2017,7,18,8,30,851.0,93.0,0.4,24.0,620.0,617.37,461.16
2017,7,18,8,45,868.0,94.0,0.4,25.0,665.5,668.39,494.57
2017,7,18,9,0,885.0,95.0,0.4,26.0,711.0,719.64,525.76
2017,7,18,9,15,896.0,97.0,0.4,26.5,751.5,766.77,553.54
2017,7,18,9,30,907.0,99.0,0.4,27.0,792.0,812.45,579.86
2017,7,18,9,45,914.5,101.5,0.4,27.5,827.0,854.11,603.15
2017,7,18,10,0,922.0,104.0,0.4,28.0,862.0,893.63,624.77
2017,7,18,10,15,928.0,105.5,0.4,28.0,891.0,928.48,644.5
2017,7,18,10,30,934.0,107.0,0.4,28.0,920.0,960.72,662.57
2017,7,18,10,45,937.5,108.5,0.4,28.5,942.5,987.87,676.19
2017,7,18,11,0,941.0,110.0,0.4,29.0,965.0,1012.01,688.01
2017,7,18,11,15,944.0,110.5,0.4,29.0,980.5,1031.5,698.49
2017,7,18,11,30,947.0,111.0,0.4,29.0,996.0,1047.74,707.19
2017,7,18,11,45,946.5,112.5,0.45,29.5,1003.5,1058.21,712.47
2017,7,18,12,0,946.0,114.0,0.5,30.0,1011.0,1065.25,715.95
2017,7,18,12,15,946.0,114.0,0.5,30.0,1012.0,1067.8,717.23
2017,7,18,12,30,946.0,114.0,0.5,30.0,1013.0,1066.91,716.7
2017,7,18,12,45,945.0,113.0,0.5,30.0,1006.0,1060.54,713.2
2017,7,18,13,0,944.0,112.0,0.5,30.0,999.0,1050.76,707.9
2017,7,18,13,15,941.0,111.5,0.5,29.5,985.0,1036.15,701.34
2017,7,18,13,30,938.0,111.0,0.5,29.0,971.0,1018.28,692.98
2017,7,18,13,45,933.5,110.0,0.55,29.0,949.5,995.29,681.4
2017,7,18,14,0,929.0,109.0,0.6,29.0,928.0,969.29,668.01
2017,7,18,14,15,922.5,108.0,0.6,29.0,900.0,938.61,650.68
2017,7,18,14,30,916.0,107.0,0.6,29.0,872.0,905.31,631.69
2017,7,18,14,45,908.5,105.0,0.6,29.0,838.0,867.69,609.9
2017,7,18,15,0,901.0,103.0,0.6,29.0,804.0,827.86,586.54
2017,7,18,15,15,890.5,101.0,0.6,28.5,765.0,783.73,561.28
2017,7,18,15,30,880.0,99.0,0.6,28.0,726.0,738.04,534.55
2017,7,18,15,45,867.5,96.0,0.6,27.5,682.0,688.65,504.77
2017,7,18,16,0,855.0,93.0,0.6,27.0,638.0,638.33,471.57
2017,7,18,16,15,838.0,90.0,0.6,26.5,591.0,585.18,435.19
2017,7,18,16,30,821.0,87.0,0.6,26.0,544.0,531.25,396.9
2017,7,18,16,45,799.0,83.5,0.6,26.0,494.0,474.67,354.53
2017,7,18,17,0,777.0,80.0,0.6,26.0,444.0,419.16,311.45
2017,7,18,17,15,746.5,75.5,0.6,25.0,393.0,360.74,265.91
2017,7,18,17,30,716.0,71.0,0.6,24.0,342.0,304.84,220.61
2017,7,18,17,45,674.0,66.0,0.6,23.5,291.0,247.01,172.53
2017,7,18,18,0,632.0,61.0,0.6,23.0,240.0,194.39,128.26
2017,7,18,18,15,570.0,54.5,0.6,22.0,191.5,141.62,85.89
2017,7,18,18,30,508.0,48.0,0.6,21.0,143.0,95.75,51.78
2017,7,18,18,45,410.0,38.5,0.6,20.5,101.0,52.31,25.25
2017,7,18,19,0,312.0,29.0,0.6,20.0,59.0,22.41,12.21
2017,7,18,19,15,156.0,14.5,0.6,19.5,29.5,10.91,0.0
2017,7,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,19,5,15,128.5,11.5,0.45,17.0,20.5,11.3,0.0
2017,7,19,5,30,257.0,23.0,0.4,18.0,41.0,17.94,5.74
2017,7,19,5,45,369.5,33.0,0.4,19.0,81.0,34.28,16.49
2017,7,19,6,0,482.0,43.0,0.4,20.0,121.0,74.29,37.56
2017,7,19,6,15,551.0,50.0,0.35,21.0,169.0,118.35,67.89
2017,7,19,6,30,620.0,57.0,0.3,22.0,217.0,170.17,108.15
2017,7,19,6,45,666.5,62.0,0.3,23.0,268.0,222.17,151.22
2017,7,19,7,0,713.0,67.0,0.3,24.0,319.0,280.03,199.0
2017,7,19,7,15,745.5,71.0,0.25,24.5,370.5,335.47,244.58
2017,7,19,7,30,778.0,75.0,0.2,25.0,422.0,393.74,290.8
2017,7,19,7,45,802.0,78.5,0.2,26.0,472.5,450.17,333.67
2017,7,19,8,0,826.0,82.0,0.2,27.0,523.0,507.98,375.66
2017,7,19,8,15,844.0,85.0,0.2,27.5,571.5,563.01,414.72
2017,7,19,8,30,862.0,88.0,0.2,28.0,620.0,617.67,452.04
2017,7,19,8,45,876.0,90.5,0.2,28.5,665.0,669.44,486.05
2017,7,19,9,0,890.0,93.0,0.2,29.0,710.0,720.5,517.3
2017,7,19,9,15,900.5,95.0,0.2,29.0,750.5,767.51,545.49
2017,7,19,9,30,911.0,97.0,0.2,29.0,791.0,813.02,572.33
2017,7,19,9,45,918.0,99.5,0.25,29.5,825.5,854.47,595.93
2017,7,19,10,0,925.0,102.0,0.3,30.0,860.0,893.73,617.98
2017,7,19,10,15,930.5,103.0,0.3,30.0,889.0,927.76,636.98
2017,7,19,10,30,936.0,104.0,0.3,30.0,918.0,959.14,654.33
2017,7,19,10,45,941.0,104.5,0.3,30.5,941.0,986.75,668.05
2017,7,19,11,0,946.0,105.0,0.3,31.0,964.0,1011.4,679.98
2017,7,19,11,15,948.5,105.5,0.3,31.0,979.0,1030.53,690.11
2017,7,19,11,30,951.0,106.0,0.3,31.0,994.0,1046.37,698.48
2017,7,19,11,45,953.0,106.0,0.35,31.0,1002.0,1057.86,705.65
2017,7,19,12,0,955.0,106.0,0.4,31.0,1010.0,1065.92,711.08
2017,7,19,12,15,954.5,106.0,0.4,31.0,1010.5,1068.02,712.06
2017,7,19,12,30,954.0,106.0,0.4,31.0,1011.0,1066.63,711.27
2017,7,19,12,45,954.0,104.0,0.45,31.0,1004.0,1060.2,708.97
2017,7,19,13,0,954.0,102.0,0.5,31.0,997.0,1050.3,704.84
2017,7,19,13,15,951.0,101.5,0.5,31.0,982.5,1035.57,696.85
2017,7,19,13,30,948.0,101.0,0.5,31.0,968.0,1017.54,687.07
2017,7,19,13,45,945.0,99.0,0.5,31.0,947.0,994.73,674.58
2017,7,19,14,0,942.0,97.0,0.5,31.0,926.0,968.81,660.32
2017,7,19,14,15,935.5,96.0,0.5,30.5,898.0,937.79,644.29
2017,7,19,14,30,929.0,95.0,0.5,30.0,870.0,904.1,626.53
2017,7,19,14,45,922.5,93.0,0.55,30.0,836.5,866.88,606.11
2017,7,19,15,0,916.0,91.0,0.6,30.0,803.0,827.34,583.94
2017,7,19,15,15,905.5,89.0,0.6,29.5,763.5,782.64,558.41
2017,7,19,15,30,895.0,87.0,0.6,29.0,724.0,736.34,531.38
2017,7,19,15,45,883.5,84.5,0.6,29.0,680.5,687.48,501.1
2017,7,19,16,0,872.0,82.0,0.6,29.0,637.0,637.58,467.79
2017,7,19,16,15,855.0,79.5,0.6,28.5,589.5,583.65,431.09
2017,7,19,16,30,838.0,77.0,0.6,28.0,542.0,529.7,392.98
2017,7,19,16,45,817.5,73.5,0.6,27.5,492.5,473.11,351.48
2017,7,19,17,0,797.0,70.0,0.6,27.0,443.0,417.31,308.88
2017,7,19,17,15,768.0,66.5,0.6,26.0,392.0,359.43,263.69
2017,7,19,17,30,739.0,63.0,0.6,25.0,341.0,303.87,218.56
2017,7,19,17,45,699.5,58.5,0.6,24.5,290.0,247.06,171.12
2017,7,19,18,0,660.0,54.0,0.6,24.0,239.0,194.23,126.55
2017,7,19,18,15,600.0,48.0,0.6,23.0,191.0,140.89,83.68
2017,7,19,18,30,540.0,42.0,0.6,22.0,143.0,92.87,47.98
2017,7,19,18,45,446.5,34.0,0.6,21.0,101.0,49.38,21.98
2017,7,19,19,0,353.0,26.0,0.6,20.0,59.0,19.66,9.91
2017,7,19,19,15,176.5,13.0,0.6,19.5,29.5,9.62,0.0
2017,7,19,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,5,15,143.0,10.5,0.55,16.5,20.0,10.32,0.0
2017,7,20,5,30,286.0,21.0,0.5,17.0,40.0,16.14,4.05
2017,7,20,5,45,397.0,29.5,0.5,18.0,80.0,30.96,13.82
2017,7,20,6,0,508.0,38.0,0.5,19.0,120.0,70.8,34.06
2017,7,20,6,15,574.0,44.0,0.5,19.5,167.0,116.14,65.58
2017,7,20,6,30,640.0,50.0,0.5,20.0,214.0,167.48,106.18
2017,7,20,6,45,684.5,54.0,0.5,21.0,264.0,218.92,149.56
2017,7,20,7,0,729.0,58.0,0.5,22.0,314.0,275.01,196.88
2017,7,20,7,15,759.5,61.5,0.5,23.0,365.0,330.07,242.85
2017,7,20,7,30,790.0,65.0,0.5,24.0,416.0,387.74,289.26
2017,7,20,7,45,813.0,68.0,0.5,25.0,466.0,444.12,332.95
2017,7,20,8,0,836.0,71.0,0.5,26.0,516.0,501.19,375.26
2017,7,20,8,15,853.0,73.5,0.45,26.5,563.5,555.36,414.02
2017,7,20,8,30,870.0,76.0,0.4,27.0,611.0,609.64,451.2
2017,7,20,8,45,883.0,78.0,0.4,27.5,655.5,660.61,485.26
2017,7,20,9,0,896.0,80.0,0.4,28.0,700.0,710.78,516.05
2017,7,20,9,15,906.0,82.0,0.4,28.5,740.0,757.69,543.58
2017,7,20,9,30,916.0,84.0,0.4,29.0,780.0,803.05,569.59
2017,7,20,9,45,925.0,84.5,0.4,29.5,815.5,844.28,592.52
2017,7,20,10,0,934.0,85.0,0.4,30.0,851.0,883.44,613.84
2017,7,20,10,15,940.0,86.0,0.4,30.0,880.0,918.21,633.45
2017,7,20,10,30,946.0,87.0,0.4,30.0,909.0,950.35,651.39
2017,7,20,10,45,951.0,87.5,0.4,30.5,931.5,978.23,665.39
2017,7,20,11,0,956.0,88.0,0.4,31.0,954.0,1003.11,677.57
2017,7,20,11,15,958.5,88.5,0.4,31.0,970.0,1022.45,687.9
2017,7,20,11,30,961.0,89.0,0.4,31.0,986.0,1038.46,696.44
2017,7,20,11,45,962.5,89.5,0.4,31.0,994.0,1050.1,702.57
2017,7,20,12,0,964.0,90.0,0.4,31.0,1002.0,1058.26,706.87
2017,7,20,12,15,964.0,90.0,0.4,31.0,1003.0,1060.9,708.17
2017,7,20,12,30,964.0,90.0,0.4,31.0,1004.0,1060.01,707.64
2017,7,20,12,45,956.5,94.5,0.45,31.0,996.0,1052.79,704.86
2017,7,20,13,0,949.0,99.0,0.5,31.0,988.0,1042.17,700.3
2017,7,20,13,15,946.5,98.5,0.5,30.5,974.0,1027.98,694.01
2017,7,20,13,30,944.0,98.0,0.5,30.0,960.0,1010.49,685.86
2017,7,20,13,45,942.0,95.5,0.5,30.0,940.0,988.17,673.57
2017,7,20,14,0,940.0,93.0,0.5,30.0,920.0,962.7,659.47
2017,7,20,14,15,934.5,92.0,0.5,29.5,892.5,932.61,643.87
2017,7,20,14,30,929.0,91.0,0.5,29.0,865.0,899.79,626.51
2017,7,20,14,45,924.0,88.5,0.55,29.0,832.0,863.28,606.39
2017,7,20,15,0,919.0,86.0,0.6,29.0,799.0,824.34,584.46
2017,7,20,15,15,909.5,84.0,0.6,28.5,760.0,780.27,559.18
2017,7,20,15,30,900.0,82.0,0.6,28.0,721.0,734.5,532.35
2017,7,20,15,45,890.5,79.0,0.65,27.5,678.5,686.24,503.96
2017,7,20,16,0,881.0,76.0,0.7,27.0,636.0,636.75,472.34
2017,7,20,16,15,865.5,74.0,0.7,26.5,589.0,583.77,435.78
2017,7,20,16,30,850.0,72.0,0.7,26.0,542.0,530.6,397.7
2017,7,20,16,45,831.0,69.0,0.7,25.5,493.0,474.79,356.2
2017,7,20,17,0,812.0,66.0,0.7,25.0,444.0,419.68,313.52
2017,7,20,17,15,784.5,62.5,0.7,24.0,393.0,361.12,267.22
2017,7,20,17,30,757.0,59.0,0.7,23.0,342.0,305.15,221.15
2017,7,20,17,45,718.0,55.0,0.7,22.5,291.5,247.99,172.8
2017,7,20,18,0,679.0,51.0,0.7,22.0,241.0,194.74,127.32
2017,7,20,18,15,621.5,45.5,0.7,21.0,192.5,141.24,83.76
2017,7,20,18,30,564.0,40.0,0.7,20.0,144.0,94.18,48.53
2017,7,20,18,45,469.5,32.5,0.7,19.0,101.5,50.03,22.26
2017,7,20,19,0,375.0,25.0,0.7,18.0,59.0,18.84,9.23
2017,7,20,19,15,187.5,12.5,0.65,17.5,29.5,9.24,0.0
2017,7,20,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,5,15,131.5,10.5,0.55,16.0,19.0,10.32,0.0
2017,7,21,5,30,263.0,21.0,0.5,17.0,38.0,16.25,3.42
2017,7,21,5,45,376.0,30.5,0.45,18.0,77.5,30.88,14.35
2017,7,21,6,0,489.0,40.0,0.4,19.0,117.0,70.51,34.67
2017,7,21,6,15,557.5,46.5,0.4,20.0,164.5,114.28,64.6
2017,7,21,6,30,626.0,53.0,0.4,21.0,212.0,166.95,105.71
2017,7,21,6,45,672.5,57.5,0.4,22.0,263.0,218.59,148.79
2017,7,21,7,0,719.0,62.0,0.4,23.0,314.0,275.12,196.0
2017,7,21,7,15,751.5,66.0,0.35,24.0,365.5,330.88,241.86
2017,7,21,7,30,784.0,70.0,0.3,25.0,417.0,389.48,288.18
2017,7,21,7,45,807.0,73.5,0.3,26.0,467.5,445.8,331.29
2017,7,21,8,0,830.0,77.0,0.3,27.0,518.0,503.4,373.43
2017,7,21,8,15,848.0,80.0,0.25,27.5,566.0,558.42,412.24
2017,7,21,8,30,866.0,83.0,0.2,28.0,614.0,613.64,449.55
2017,7,21,8,45,879.0,85.5,0.2,28.5,659.0,665.01,483.37
2017,7,21,9,0,892.0,88.0,0.2,29.0,704.0,715.59,514.28
2017,7,21,9,15,902.5,90.0,0.2,29.5,744.5,762.76,541.57
2017,7,21,9,30,913.0,92.0,0.2,30.0,785.0,808.44,567.37
2017,7,21,9,45,918.5,95.0,0.2,30.5,819.5,849.34,589.73
2017,7,21,10,0,924.0,98.0,0.2,31.0,854.0,887.95,610.38
2017,7,21,10,15,930.0,99.0,0.2,31.0,883.0,922.47,629.56
2017,7,21,10,30,936.0,100.0,0.2,31.0,912.0,954.38,647.1
2017,7,21,10,45,940.5,101.0,0.25,31.5,935.0,982.12,661.78
2017,7,21,11,0,945.0,102.0,0.3,32.0,958.0,1006.86,674.78
2017,7,21,11,15,948.0,102.5,0.3,32.0,973.5,1026.52,685.18
2017,7,21,11,30,951.0,103.0,0.3,32.0,989.0,1042.91,693.83
2017,7,21,11,45,952.0,103.5,0.3,32.5,997.5,1053.97,698.14
2017,7,21,12,0,953.0,104.0,0.3,33.0,1006.0,1061.58,700.66
2017,7,21,12,15,953.5,104.0,0.3,33.0,1006.5,1064.71,702.21
2017,7,21,12,30,954.0,104.0,0.3,33.0,1007.0,1064.34,701.98
2017,7,21,12,45,949.0,106.0,0.35,33.0,999.5,1057.05,699.19
2017,7,21,13,0,944.0,108.0,0.4,33.0,992.0,1046.37,694.67
2017,7,21,13,15,941.5,107.5,0.4,32.5,978.0,1032.24,688.53
2017,7,21,13,30,939.0,107.0,0.4,32.0,964.0,1014.82,680.56
2017,7,21,13,45,934.5,106.0,0.4,32.0,942.5,991.78,668.03
2017,7,21,14,0,930.0,105.0,0.4,32.0,921.0,965.71,653.8
2017,7,21,14,15,924.0,103.5,0.4,32.0,893.5,934.89,636.74
2017,7,21,14,30,918.0,102.0,0.4,32.0,866.0,901.39,618.03
2017,7,21,14,45,910.0,100.5,0.45,32.0,832.0,863.73,597.6
2017,7,21,15,0,902.0,99.0,0.5,32.0,798.0,823.88,575.52
2017,7,21,15,15,891.5,97.0,0.5,31.5,758.5,779.63,550.58
2017,7,21,15,30,881.0,95.0,0.5,31.0,719.0,733.8,524.18
2017,7,21,15,45,867.5,92.5,0.55,30.5,675.0,684.1,495.33
2017,7,21,16,0,854.0,90.0,0.6,30.0,631.0,633.55,462.99
2017,7,21,16,15,836.0,87.0,0.6,29.5,583.5,579.76,426.52
2017,7,21,16,30,818.0,84.0,0.6,29.0,536.0,525.3,388.22
2017,7,21,16,45,795.0,81.0,0.6,28.5,486.0,468.81,346.96
2017,7,21,17,0,772.0,78.0,0.6,28.0,436.0,413.48,304.91
2017,7,21,17,15,740.5,73.5,0.6,27.0,384.5,354.88,259.48
2017,7,21,17,30,709.0,69.0,0.6,26.0,333.0,298.92,214.39
2017,7,21,17,45,665.0,64.0,0.6,25.5,282.5,240.95,166.55
2017,7,21,18,0,621.0,59.0,0.6,25.0,232.0,188.4,122.74
2017,7,21,18,15,557.5,52.5,0.55,24.0,184.0,136.07,81.15
2017,7,21,18,30,494.0,46.0,0.5,23.0,136.0,90.83,48.06
2017,7,21,18,45,393.5,36.5,0.5,22.0,94.5,48.29,22.76
2017,7,21,19,0,293.0,27.0,0.5,21.0,53.0,20.82,10.43
2017,7,21,19,15,146.5,13.5,0.5,20.5,26.5,10.2,0.0
2017,7,21,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,22,5,15,116.5,10.5,0.8,20.0,17.5,10.32,0.0
2017,7,22,5,30,233.0,21.0,0.6,21.0,35.0,16.37,2.49
2017,7,22,5,45,346.0,31.0,0.45,22.5,74.0,30.24,14.2
2017,7,22,6,0,459.0,41.0,0.3,24.0,113.0,68.55,33.53
2017,7,22,6,15,530.0,48.5,0.25,25.0,160.0,111.86,62.42
2017,7,22,6,30,601.0,56.0,0.2,26.0,207.0,163.17,101.3
2017,7,22,6,45,649.0,61.5,0.15,27.0,258.0,214.91,143.15
2017,7,22,7,0,697.0,67.0,0.1,28.0,309.0,272.69,189.77
2017,7,22,7,15,731.0,71.0,0.1,28.5,360.5,327.82,234.44
2017,7,22,7,30,765.0,75.0,0.1,29.0,412.0,385.98,280.06
2017,7,22,7,45,790.0,78.5,0.1,30.0,462.5,442.27,322.17
2017,7,22,8,0,815.0,82.0,0.1,31.0,513.0,500.07,363.51
2017,7,22,8,15,834.0,85.0,0.1,31.5,561.5,555.25,402.05
2017,7,22,8,30,853.0,88.0,0.1,32.0,610.0,610.13,438.93
2017,7,22,8,45,867.5,90.5,0.1,32.5,655.0,661.94,472.43
2017,7,22,9,0,882.0,93.0,0.1,33.0,700.0,713.12,503.38
2017,7,22,9,15,893.0,95.0,0.1,33.5,740.5,760.31,530.15
2017,7,22,9,30,904.0,97.0,0.1,34.0,781.0,806.06,555.5
2017,7,22,9,45,912.0,99.0,0.1,34.5,816.5,847.7,577.86
2017,7,22,10,0,920.0,101.0,0.1,35.0,852.0,887.23,598.62
2017,7,22,10,15,926.0,102.0,0.1,35.0,881.0,921.68,617.37
2017,7,22,10,30,932.0,103.0,0.1,35.0,910.0,953.52,634.52
2017,7,22,10,45,936.5,104.0,0.15,35.5,932.5,981.19,648.68
2017,7,22,11,0,941.0,105.0,0.2,36.0,955.0,1005.89,661.24
2017,7,22,11,15,943.5,106.0,0.2,36.0,971.0,1025.54,671.43
2017,7,22,11,30,946.0,107.0,0.2,36.0,987.0,1041.92,679.89
2017,7,22,11,45,947.0,107.5,0.2,36.5,995.0,1052.94,684.06
2017,7,22,12,0,948.0,108.0,0.2,37.0,1003.0,1060.54,686.48
2017,7,22,12,15,948.0,108.0,0.2,37.0,1003.5,1063.16,687.72
2017,7,22,12,30,948.0,108.0,0.2,37.0,1004.0,1062.31,687.24
2017,7,22,12,45,947.0,107.5,0.2,37.0,997.5,1056.46,684.16
2017,7,22,13,0,946.0,107.0,0.2,37.0,991.0,1047.18,679.35
2017,7,22,13,15,943.0,106.0,0.2,37.0,977.0,1032.02,671.41
2017,7,22,13,30,940.0,105.0,0.2,37.0,963.0,1013.56,661.77
2017,7,22,13,45,935.5,104.5,0.2,37.0,941.5,991.0,649.89
2017,7,22,14,0,931.0,104.0,0.2,37.0,920.0,965.41,636.34
2017,7,22,14,15,925.0,102.5,0.2,36.5,892.0,934.53,621.03
2017,7,22,14,30,919.0,101.0,0.2,36.0,864.0,900.98,604.05
2017,7,22,14,45,910.5,99.5,0.2,36.0,830.0,862.84,582.94
2017,7,22,15,0,902.0,98.0,0.2,36.0,796.0,822.54,560.33
2017,7,22,15,15,891.5,96.0,0.2,35.5,756.5,778.26,536.13
2017,7,22,15,30,881.0,94.0,0.2,35.0,717.0,732.4,510.47
2017,7,22,15,45,867.5,91.5,0.25,35.0,673.0,682.66,481.45
2017,7,22,16,0,854.0,89.0,0.3,35.0,629.0,632.07,449.19
2017,7,22,16,15,836.0,86.5,0.3,34.5,581.5,578.27,413.85
2017,7,22,16,30,818.0,84.0,0.3,34.0,534.0,524.77,377.35
2017,7,22,16,45,795.0,80.5,0.3,34.0,484.0,467.74,336.28
2017,7,22,17,0,772.0,77.0,0.3,34.0,434.0,411.87,294.58
2017,7,22,17,15,741.0,73.0,0.3,33.0,383.0,353.94,251.08
2017,7,22,17,30,710.0,69.0,0.3,32.0,332.0,298.58,207.83
2017,7,22,17,45,666.0,64.0,0.3,31.0,281.0,240.56,161.73
2017,7,22,18,0,622.0,59.0,0.3,30.0,230.0,187.95,119.33
2017,7,22,18,15,558.5,52.0,0.3,28.5,182.5,135.11,78.61
2017,7,22,18,30,495.0,45.0,0.3,27.0,135.0,89.38,46.03
2017,7,22,18,45,394.5,36.0,0.35,26.0,93.5,47.35,21.73
2017,7,22,19,0,294.0,27.0,0.4,25.0,52.0,20.95,10.08
2017,7,22,19,15,147.0,13.5,0.4,24.0,26.0,13.27,0.0
2017,7,22,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,5,15,95.5,10.5,0.9,23.5,16.0,10.32,0.0
2017,7,23,5,30,191.0,21.0,0.7,24.0,32.0,16.5,1.43
2017,7,23,5,45,302.0,32.5,0.55,24.5,70.0,30.48,14.97
2017,7,23,6,0,413.0,44.0,0.4,25.0,108.0,67.5,34.26
2017,7,23,6,15,485.5,52.5,0.3,26.0,154.0,109.31,61.99
2017,7,23,6,30,558.0,61.0,0.2,27.0,200.0,159.33,99.48
2017,7,23,6,45,609.5,67.0,0.15,28.0,250.5,210.0,139.98
2017,7,23,7,0,661.0,73.0,0.1,29.0,301.0,266.16,184.89
2017,7,23,7,15,696.0,78.0,0.1,29.5,352.0,320.85,228.88
2017,7,23,7,30,731.0,83.0,0.1,30.0,403.0,379.46,274.5
2017,7,23,7,45,759.5,86.5,0.1,31.0,454.0,435.63,316.26
2017,7,23,8,0,788.0,90.0,0.1,32.0,505.0,493.72,357.6
2017,7,23,8,15,807.5,93.5,0.1,32.5,553.5,548.41,395.65
2017,7,23,8,30,827.0,97.0,0.1,33.0,602.0,603.55,432.56
2017,7,23,8,45,844.0,99.0,0.15,33.5,647.0,655.69,466.69
2017,7,23,9,0,861.0,101.0,0.2,34.0,692.0,706.04,498.16
2017,7,23,9,15,872.5,103.0,0.2,34.0,733.0,752.79,525.81
2017,7,23,9,30,884.0,105.0,0.2,34.0,774.0,798.19,552.2
2017,7,23,9,45,888.0,109.5,0.2,34.5,808.0,838.45,573.9
2017,7,23,10,0,892.0,114.0,0.2,35.0,842.0,876.39,593.9
2017,7,23,10,15,899.0,115.5,0.2,35.0,871.5,911.42,613.17
2017,7,23,10,30,906.0,117.0,0.2,35.0,901.0,943.99,630.86
2017,7,23,10,45,909.5,119.0,0.2,35.5,923.5,971.17,644.04
2017,7,23,11,0,913.0,121.0,0.2,36.0,946.0,995.41,655.51
2017,7,23,11,15,916.5,122.0,0.2,36.0,961.5,1015.57,666.03
2017,7,23,11,30,920.0,123.0,0.2,36.0,977.0,1032.57,674.87
2017,7,23,11,45,920.5,124.0,0.2,36.0,985.0,1043.37,680.34
2017,7,23,12,0,921.0,125.0,0.2,36.0,993.0,1050.82,684.14
2017,7,23,12,15,920.5,125.0,0.2,36.0,994.0,1052.87,685.08
2017,7,23,12,30,920.0,125.0,0.2,36.0,995.0,1051.55,684.34
