Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,12,45,918.0,125.0,0.25,36.0,988.0,1045.35,682.1
2017,7,23,13,0,916.0,125.0,0.3,36.0,981.0,1035.83,678.21
2017,7,23,13,15,913.0,124.5,0.3,35.5,966.5,1021.53,672.04
2017,7,23,13,30,910.0,124.0,0.3,35.0,952.0,1004.04,664.16
2017,7,23,13,45,903.5,123.5,0.3,35.0,930.5,980.14,651.31
2017,7,23,14,0,897.0,123.0,0.3,35.0,909.0,953.39,636.87
2017,7,23,14,15,890.5,121.5,0.3,34.5,881.0,922.92,621.51
2017,7,23,14,30,884.0,120.0,0.3,34.0,853.0,889.89,604.5
2017,7,23,14,45,873.0,119.5,0.35,34.0,818.5,851.75,583.93
2017,7,23,15,0,862.0,119.0,0.4,34.0,784.0,811.72,561.91
2017,7,23,15,15,850.5,116.5,0.35,33.5,745.0,769.79,537.81
2017,7,23,15,30,839.0,114.0,0.3,33.0,706.0,723.91,510.88
2017,7,23,15,45,822.0,112.0,0.3,33.0,662.0,673.66,479.54
2017,7,23,16,0,805.0,110.0,0.3,33.0,618.0,622.98,446.2
2017,7,23,16,15,785.5,106.5,0.3,32.5,570.5,569.16,410.59
2017,7,23,16,30,766.0,103.0,0.3,32.0,523.0,515.69,373.89
2017,7,23,16,45,740.0,99.0,0.3,31.5,473.5,458.71,333.32
2017,7,23,17,0,714.0,95.0,0.3,31.0,424.0,403.63,292.55
2017,7,23,17,15,679.5,89.5,0.3,30.0,373.0,345.71,248.83
2017,7,23,17,30,645.0,84.0,0.3,29.0,322.0,290.83,205.82
2017,7,23,17,45,598.0,77.0,0.3,28.5,271.5,234.43,160.57
2017,7,23,18,0,551.0,70.0,0.3,28.0,221.0,182.96,118.94
2017,7,23,18,15,482.5,61.5,0.3,26.5,174.0,131.87,79.8
2017,7,23,18,30,414.0,53.0,0.3,25.0,127.0,88.52,49.0
2017,7,23,18,45,312.0,41.0,0.35,24.0,87.0,48.19,24.85
2017,7,23,19,0,210.0,29.0,0.4,23.0,47.0,22.51,11.11
2017,7,23,19,15,105.0,14.5,0.4,22.5,23.5,14.25,0.0
2017,7,23,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,5,15,82.5,10.0,0.4,17.5,15.0,9.83,0.0
2017,7,24,5,30,165.0,20.0,0.3,18.0,30.0,15.64,0.09
2017,7,24,5,45,276.5,32.0,0.25,19.0,66.5,29.21,14.91
2017,7,24,6,0,388.0,44.0,0.2,20.0,103.0,65.19,34.17
2017,7,24,6,15,461.5,52.5,0.15,20.5,148.5,105.64,61.44
2017,7,24,6,30,535.0,61.0,0.1,21.0,194.0,154.43,98.79
2017,7,24,6,45,586.0,67.5,0.1,22.0,243.5,204.15,139.44
2017,7,24,7,0,637.0,74.0,0.1,23.0,293.0,259.34,184.71
2017,7,24,7,15,673.0,79.5,0.1,23.5,343.5,313.56,229.31
2017,7,24,7,30,709.0,85.0,0.1,24.0,394.0,371.11,275.22
2017,7,24,7,45,735.5,89.0,0.15,25.0,443.5,426.48,317.77
2017,7,24,8,0,762.0,93.0,0.2,26.0,493.0,482.86,359.45
2017,7,24,8,15,782.0,96.5,0.2,26.5,540.5,536.59,398.0
2017,7,24,8,30,802.0,100.0,0.2,27.0,588.0,590.85,435.47
2017,7,24,8,45,817.0,103.0,0.25,27.5,632.5,641.6,469.83
2017,7,24,9,0,832.0,106.0,0.3,28.0,677.0,691.88,502.67
2017,7,24,9,15,844.0,108.5,0.3,28.5,717.0,736.84,529.07
2017,7,24,9,30,856.0,111.0,0.3,29.0,757.0,782.07,555.15
2017,7,24,9,45,861.0,115.0,0.3,29.5,791.0,821.65,577.18
2017,7,24,10,0,866.0,119.0,0.3,30.0,825.0,859.07,597.58
2017,7,24,10,15,873.5,121.0,0.3,30.0,854.0,894.3,617.59
2017,7,24,10,30,881.0,123.0,0.3,30.0,883.0,927.16,636.04
2017,7,24,10,45,883.5,125.5,0.3,30.5,905.0,953.35,649.12
2017,7,24,11,0,886.0,128.0,0.3,31.0,927.0,976.64,660.49
2017,7,24,11,15,889.0,129.0,0.3,31.0,942.5,995.87,670.84
2017,7,24,11,30,892.0,130.0,0.3,31.0,958.0,1012.03,679.51
2017,7,24,11,45,891.0,132.0,0.35,31.0,965.5,1022.08,685.88
2017,7,24,12,0,890.0,134.0,0.4,31.0,973.0,1028.87,690.6
2017,7,24,12,15,890.0,134.5,0.4,31.0,974.0,1031.85,692.14
2017,7,24,12,30,890.0,135.0,0.4,31.0,975.0,1031.56,691.95
2017,7,24,12,45,898.0,128.5,0.4,31.0,971.0,1028.86,690.53
2017,7,24,13,0,906.0,122.0,0.4,31.0,967.0,1022.73,687.27
2017,7,24,13,15,903.0,121.5,0.4,30.5,953.0,1008.55,680.86
2017,7,24,13,30,900.0,121.0,0.4,30.0,939.0,991.19,672.75
2017,7,24,13,45,897.0,118.5,0.4,30.0,918.5,968.72,660.33
2017,7,24,14,0,894.0,116.0,0.4,30.0,898.0,943.27,646.21
2017,7,24,14,15,887.5,115.0,0.35,29.5,870.5,913.35,629.65
2017,7,24,14,30,881.0,114.0,0.3,29.0,843.0,880.9,611.52
2017,7,24,14,45,873.0,111.5,0.3,29.0,809.5,843.29,589.83
2017,7,24,15,0,865.0,109.0,0.3,29.0,776.0,803.6,566.67
2017,7,24,15,15,853.5,107.0,0.3,28.5,737.0,759.87,541.73
2017,7,24,15,30,842.0,105.0,0.3,28.0,698.0,714.72,515.41
2017,7,24,15,45,828.0,102.0,0.3,28.0,654.5,667.01,485.33
2017,7,24,16,0,814.0,99.0,0.3,28.0,611.0,616.93,451.62
2017,7,24,16,15,795.5,96.0,0.3,27.5,564.5,563.79,415.58
2017,7,24,16,30,777.0,93.0,0.3,27.0,518.0,510.89,378.36
2017,7,24,16,45,753.0,89.0,0.3,26.5,468.5,454.83,337.44
2017,7,24,17,0,729.0,85.0,0.3,26.0,419.0,400.12,295.92
2017,7,24,17,15,696.0,80.0,0.25,25.5,369.0,341.85,250.06
2017,7,24,17,30,663.0,75.0,0.2,25.0,319.0,287.1,205.56
2017,7,24,17,45,616.5,69.5,0.2,24.5,269.0,231.37,159.96
2017,7,24,18,0,570.0,64.0,0.2,24.0,219.0,180.48,118.01
2017,7,24,18,15,503.5,56.0,0.2,23.0,172.0,129.18,77.83
2017,7,24,18,30,437.0,48.0,0.2,22.0,125.0,85.37,46.2
2017,7,24,18,45,334.5,37.5,0.25,21.5,85.5,45.27,22.42
2017,7,24,19,0,232.0,27.0,0.3,21.0,46.0,21.22,9.97
2017,7,24,19,15,116.0,13.5,0.3,20.0,23.0,13.27,0.0
2017,7,24,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,25,5,15,81.5,10.0,0.4,17.0,14.5,9.83,0.0
2017,7,25,5,30,163.0,20.0,0.3,18.0,29.0,15.61,0.0
2017,7,25,5,45,279.5,31.5,0.25,19.0,65.5,28.33,14.41
2017,7,25,6,0,396.0,43.0,0.2,20.0,102.0,64.19,33.2
2017,7,25,6,15,469.0,51.5,0.15,21.0,147.5,104.95,60.44
2017,7,25,6,30,542.0,60.0,0.1,22.0,193.0,154.0,97.69
2017,7,25,6,45,595.0,65.5,0.05,23.0,242.5,203.58,137.95
2017,7,25,7,0,648.0,71.0,0.0,24.0,292.0,258.84,183.04
2017,7,25,7,15,682.5,76.0,0.0,24.5,342.0,312.64,227.24
2017,7,25,7,30,717.0,81.0,0.0,25.0,392.0,370.32,273.13
2017,7,25,7,45,743.0,85.0,0.05,26.0,441.5,425.15,315.01
2017,7,25,8,0,769.0,89.0,0.1,27.0,491.0,481.67,356.53
2017,7,25,8,15,788.0,92.0,0.1,27.5,538.0,534.7,394.4
2017,7,25,8,30,807.0,95.0,0.1,28.0,585.0,588.16,431.16
2017,7,25,8,45,821.0,98.0,0.15,28.5,629.0,638.51,464.98
2017,7,25,9,0,835.0,101.0,0.2,29.0,673.0,686.85,496.14
2017,7,25,9,15,846.5,103.5,0.2,29.0,712.5,733.1,524.29
2017,7,25,9,30,858.0,106.0,0.2,29.0,752.0,778.07,551.17
2017,7,25,9,45,866.0,108.0,0.2,29.5,786.0,818.18,573.48
2017,7,25,10,0,874.0,110.0,0.2,30.0,820.0,856.29,594.24
2017,7,25,10,15,880.5,111.5,0.2,30.0,849.0,890.41,613.51
2017,7,25,10,30,887.0,113.0,0.2,30.0,878.0,922.08,631.21
2017,7,25,10,45,889.5,115.5,0.25,30.5,899.5,948.45,645.34
2017,7,25,11,0,892.0,118.0,0.3,31.0,921.0,971.9,657.84
2017,7,25,11,15,895.0,119.0,0.3,31.0,936.5,991.26,668.28
2017,7,25,11,30,898.0,120.0,0.3,31.0,952.0,1007.53,677.02
2017,7,25,11,45,896.5,122.0,0.3,31.5,959.0,1017.17,680.67
2017,7,25,12,0,895.0,124.0,0.3,32.0,966.0,1023.52,682.6
2017,7,25,12,15,894.5,124.5,0.3,32.0,966.5,1026.02,683.85
2017,7,25,12,30,894.0,125.0,0.3,32.0,967.0,1025.23,683.38
2017,7,25,12,45,889.0,127.0,0.3,32.0,959.5,1018.21,679.5
2017,7,25,13,0,884.0,129.0,0.3,32.0,952.0,1007.98,673.97
2017,7,25,13,15,880.5,128.0,0.3,32.0,938.0,993.04,665.85
2017,7,25,13,30,877.0,127.0,0.3,32.0,924.0,975.03,656.06
2017,7,25,13,45,868.5,128.0,0.3,32.0,902.0,951.37,643.04
2017,7,25,14,0,860.0,129.0,0.3,32.0,880.0,925.04,628.5
2017,7,25,14,15,852.5,127.5,0.3,31.5,852.5,894.57,612.7
2017,7,25,14,30,845.0,126.0,0.3,31.0,825.0,861.71,595.32
2017,7,25,14,45,833.5,125.5,0.35,31.0,791.0,827.38,576.55
2017,7,25,15,0,822.0,125.0,0.4,31.0,757.0,787.91,554.31
2017,7,25,15,15,809.5,122.0,0.4,30.5,718.0,743.58,528.9
2017,7,25,15,30,797.0,119.0,0.4,30.0,679.0,698.03,502.23
2017,7,25,15,45,782.0,115.5,0.4,29.5,636.5,649.32,471.67
2017,7,25,16,0,767.0,112.0,0.4,29.0,594.0,600.09,439.37
2017,7,25,16,15,747.0,108.5,0.4,28.5,547.5,547.7,403.72
2017,7,25,16,30,727.0,105.0,0.4,28.0,501.0,495.46,366.91
2017,7,25,16,45,702.5,99.5,0.4,28.0,452.5,439.95,325.76
2017,7,25,17,0,678.0,94.0,0.4,28.0,404.0,385.94,284.34
2017,7,25,17,15,643.5,88.5,0.4,27.0,354.5,329.92,241.2
2017,7,25,17,30,609.0,83.0,0.4,26.0,305.0,276.99,198.95
2017,7,25,17,45,562.0,76.0,0.4,25.5,256.5,222.61,154.62
2017,7,25,18,0,515.0,69.0,0.4,25.0,208.0,173.19,114.11
2017,7,25,18,15,448.5,60.0,0.4,24.5,163.0,124.04,75.69
2017,7,25,18,30,382.0,51.0,0.4,24.0,118.0,82.42,45.74
2017,7,25,18,45,285.5,39.0,0.4,23.5,80.0,43.89,22.44
2017,7,25,19,0,189.0,27.0,0.4,23.0,42.0,20.96,9.28
2017,7,25,19,15,94.5,13.5,0.35,22.5,21.0,13.27,0.0
2017,7,25,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,26,5,15,82.0,9.5,0.6,19.5,14.0,9.34,0.0
2017,7,26,5,30,164.0,19.0,0.5,20.0,28.0,14.92,0.0
2017,7,26,5,45,282.5,30.5,0.4,21.0,65.0,26.96,13.35
2017,7,26,6,0,401.0,42.0,0.3,22.0,102.0,62.96,31.87
2017,7,26,6,15,476.5,51.0,0.2,22.5,148.0,104.71,59.57
2017,7,26,6,30,552.0,60.0,0.1,23.0,194.0,155.05,97.63
2017,7,26,6,45,386.5,93.5,0.05,24.0,198.0,180.09,125.87
2017,7,26,7,0,221.0,127.0,0.0,25.0,202.0,186.7,137.51
2017,7,26,7,15,477.0,104.0,0.0,25.5,299.5,267.34,196.23
2017,7,26,7,30,733.0,81.0,0.0,26.0,397.0,375.96,276.37
2017,7,26,7,45,760.5,84.5,0.05,27.0,447.5,431.85,318.34
2017,7,26,8,0,788.0,88.0,0.1,28.0,498.0,489.56,360.5
2017,7,26,8,15,807.5,91.0,0.1,28.5,546.5,543.85,399.05
2017,7,26,8,30,827.0,94.0,0.1,29.0,595.0,598.59,436.43
2017,7,26,8,45,843.0,96.5,0.1,29.5,640.0,650.69,470.68
2017,7,26,9,0,859.0,99.0,0.1,30.0,685.0,700.93,502.03
2017,7,26,9,15,870.5,101.0,0.1,30.5,725.5,747.72,529.06
2017,7,26,9,30,882.0,103.0,0.1,31.0,766.0,793.16,554.7
2017,7,26,9,45,881.5,110.0,0.15,31.5,798.5,832.39,576.7
2017,7,26,10,0,881.0,117.0,0.2,32.0,831.0,868.98,596.99
2017,7,26,10,15,887.0,118.5,0.2,32.0,859.5,902.91,615.92
2017,7,26,10,30,893.0,120.0,0.2,32.0,888.0,934.35,633.24
2017,7,26,10,45,897.5,120.5,0.2,32.5,910.0,960.71,646.21
2017,7,26,11,0,902.0,121.0,0.2,33.0,932.0,984.2,657.49
2017,7,26,11,15,904.0,122.0,0.2,33.0,946.5,1002.79,667.31
2017,7,26,11,30,906.0,123.0,0.2,33.0,961.0,1018.22,675.43
2017,7,26,11,45,907.5,122.5,0.25,33.5,968.5,1028.38,680.32
2017,7,26,12,0,909.0,122.0,0.3,34.0,976.0,1035.24,683.57
2017,7,26,12,15,908.5,122.0,0.3,34.0,976.0,1037.28,684.53
2017,7,26,12,30,908.0,122.0,0.3,34.0,976.0,1035.97,683.79
2017,7,26,12,45,902.0,124.0,0.3,34.0,967.5,1027.88,679.36
2017,7,26,13,0,896.0,126.0,0.3,34.0,959.0,1016.55,673.29
2017,7,26,13,15,892.5,125.0,0.3,34.0,945.0,1001.46,665.18
2017,7,26,13,30,889.0,124.0,0.3,34.0,931.0,983.24,655.4
2017,7,26,13,45,883.5,123.5,0.3,34.0,909.5,960.62,643.13
2017,7,26,14,0,878.0,123.0,0.3,34.0,888.0,935.16,629.26
2017,7,26,14,15,871.5,121.5,0.3,33.5,860.5,905.08,613.91
2017,7,26,14,30,865.0,120.0,0.3,33.0,833.0,872.51,596.94
2017,7,26,14,45,855.5,118.0,0.35,33.0,799.5,834.61,576.24
2017,7,26,15,0,846.0,116.0,0.4,33.0,766.0,794.76,554.07
2017,7,26,15,15,834.5,113.5,0.4,32.5,727.0,753.3,530.78
2017,7,26,15,30,823.0,111.0,0.4,32.0,688.0,707.96,504.56
2017,7,26,15,45,808.5,108.0,0.4,32.0,645.0,658.97,473.56
2017,7,26,16,0,794.0,105.0,0.4,32.0,602.0,609.35,440.5
2017,7,26,16,15,774.0,101.5,0.4,31.5,555.0,555.67,404.47
2017,7,26,16,30,754.0,98.0,0.4,31.0,508.0,502.42,367.41
2017,7,26,16,45,730.0,93.5,0.4,31.0,459.0,446.94,326.7
2017,7,26,17,0,706.0,89.0,0.4,31.0,410.0,392.2,285.16
2017,7,26,17,15,671.5,84.0,0.4,30.0,360.0,335.2,241.72
2017,7,26,17,30,637.0,79.0,0.4,29.0,310.0,281.25,199.06
2017,7,26,17,45,591.5,72.0,0.4,28.5,261.0,225.74,154.18
2017,7,26,18,0,546.0,65.0,0.4,28.0,212.0,175.02,112.91
2017,7,26,18,15,477.0,57.0,0.4,27.0,165.5,124.78,74.26
2017,7,26,18,30,408.0,49.0,0.4,26.0,119.0,82.36,44.32
2017,7,26,18,45,307.5,37.5,0.4,25.0,80.0,43.26,21.43
2017,7,26,19,0,207.0,26.0,0.4,24.0,41.0,20.19,8.24
2017,7,26,19,15,103.5,13.0,0.4,23.5,20.5,12.78,0.0
2017,7,26,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,27,5,15,91.0,9.0,0.5,21.0,13.5,8.85,0.0
2017,7,27,5,30,182.0,18.0,0.4,22.0,27.0,14.08,0.0
2017,7,27,5,45,300.0,28.5,0.35,23.5,63.5,24.74,14.14
2017,7,27,6,0,418.0,39.0,0.3,25.0,100.0,60.57,29.12
2017,7,27,6,15,492.5,47.0,0.25,25.5,146.0,102.12,56.11
2017,7,27,6,30,567.0,55.0,0.2,26.0,192.0,152.13,93.59
2017,7,27,6,45,616.5,61.0,0.2,27.0,241.5,202.71,134.41
2017,7,27,7,0,666.0,67.0,0.2,28.0,291.0,258.58,179.74
2017,7,27,7,15,701.5,71.5,0.15,29.0,342.0,314.03,224.16
2017,7,27,7,30,737.0,76.0,0.1,30.0,393.0,371.78,268.79
2017,7,27,7,45,762.5,80.0,0.1,31.0,443.0,427.48,310.51
2017,7,27,8,0,788.0,84.0,0.1,32.0,493.0,484.79,351.58
2017,7,27,8,15,808.0,87.0,0.1,32.5,541.5,539.38,389.8
2017,7,27,8,30,828.0,90.0,0.1,33.0,590.0,594.46,426.89
2017,7,27,8,45,842.5,93.0,0.1,34.0,634.5,645.12,458.78
2017,7,27,9,0,857.0,96.0,0.1,35.0,679.0,695.93,488.88
2017,7,27,9,15,869.0,98.0,0.1,35.0,720.0,743.04,516.66
2017,7,27,9,30,881.0,100.0,0.1,35.0,761.0,788.84,543.2
2017,7,27,9,45,890.0,102.0,0.1,35.5,796.0,830.67,565.76
2017,7,27,10,0,899.0,104.0,0.1,36.0,831.0,870.51,586.78
2017,7,27,10,15,905.5,105.5,0.1,36.0,860.5,905.46,605.86
2017,7,27,10,30,912.0,107.0,0.1,36.0,890.0,937.88,623.37
2017,7,27,10,45,917.0,108.0,0.1,36.5,913.0,965.7,636.84
2017,7,27,11,0,922.0,109.0,0.1,37.0,936.0,990.6,648.6
2017,7,27,11,15,925.0,109.5,0.1,37.0,952.0,1010.02,658.63
2017,7,27,11,30,928.0,110.0,0.1,37.0,968.0,1026.21,666.98
2017,7,27,11,45,929.5,111.0,0.15,37.0,976.5,1038.15,673.92
2017,7,27,12,0,931.0,112.0,0.2,37.0,985.0,1046.7,679.26
2017,7,27,12,15,931.0,112.0,0.2,37.0,986.0,1049.3,680.49
2017,7,27,12,30,931.0,112.0,0.2,37.0,987.0,1048.46,680.01
2017,7,27,12,45,931.5,110.5,0.2,37.0,980.5,1043.14,677.21
2017,7,27,13,0,932.0,109.0,0.2,37.0,974.0,1034.37,672.66
2017,7,27,13,15,929.0,108.5,0.2,37.0,960.0,1019.82,665.01
2017,7,27,13,30,926.0,108.0,0.2,37.0,946.0,1002.01,655.68
2017,7,27,13,45,921.5,107.0,0.25,37.0,924.5,979.08,644.52
2017,7,27,14,0,917.0,106.0,0.3,37.0,903.0,953.15,631.69
2017,7,27,14,15,910.5,104.5,0.3,36.5,875.5,922.04,616.09
2017,7,27,14,30,904.0,103.0,0.3,36.0,848.0,888.31,598.83
2017,7,27,14,45,896.0,101.0,0.3,36.0,814.0,850.37,577.64
2017,7,27,15,0,888.0,99.0,0.3,36.0,780.0,810.27,554.96
2017,7,27,15,15,877.0,97.0,0.3,35.5,740.5,765.93,530.47
2017,7,27,15,30,866.0,95.0,0.3,35.0,701.0,720.09,504.58
2017,7,27,15,45,854.0,92.0,0.35,34.5,657.5,671.27,476.69
2017,7,27,16,0,842.0,89.0,0.4,34.0,614.0,621.51,445.48
2017,7,27,16,15,823.5,86.0,0.4,33.5,566.5,567.83,409.75
2017,7,27,16,30,805.0,83.0,0.4,33.0,519.0,513.48,372.2
2017,7,27,16,45,784.5,79.0,0.45,32.5,470.0,457.62,332.49
2017,7,27,17,0,764.0,75.0,0.5,32.0,421.0,402.7,291.65
2017,7,27,17,15,732.0,70.5,0.5,31.0,370.0,344.22,246.89
2017,7,27,17,30,700.0,66.0,0.5,30.0,319.0,288.45,202.54
2017,7,27,17,45,660.5,60.5,0.5,29.5,269.0,232.7,156.93
2017,7,27,18,0,621.0,55.0,0.5,29.0,219.0,179.93,113.51
2017,7,27,18,15,556.0,48.0,0.5,28.0,171.5,127.15,72.56
2017,7,27,18,30,491.0,41.0,0.5,27.0,124.0,81.68,40.48
2017,7,27,18,45,392.5,32.0,0.5,26.0,84.0,40.53,17.52
2017,7,27,19,0,294.0,23.0,0.5,25.0,44.0,17.77,6.06
2017,7,27,19,15,147.0,11.5,0.45,24.0,22.0,11.3,0.0
2017,7,27,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,28,5,15,117.5,8.5,0.75,20.0,14.0,8.36,0.0
2017,7,28,5,30,235.0,17.0,0.6,21.0,28.0,13.24,0.0
2017,7,28,5,45,359.5,26.0,0.5,22.0,66.0,22.31,12.15
2017,7,28,6,0,484.0,35.0,0.4,23.0,104.0,60.28,27.16
2017,7,28,6,15,556.5,42.0,0.35,24.0,151.5,105.48,56.53
2017,7,28,6,30,629.0,49.0,0.3,25.0,199.0,157.56,95.77
2017,7,28,6,45,677.0,53.5,0.25,26.0,250.0,209.6,138.22
2017,7,28,7,0,725.0,58.0,0.2,27.0,301.0,266.76,185.02
2017,7,28,7,15,758.5,62.0,0.2,27.5,352.5,323.29,231.49
2017,7,28,7,30,792.0,66.0,0.2,28.0,404.0,382.8,278.82
2017,7,28,7,45,816.0,69.0,0.2,29.0,455.5,439.71,322.04
2017,7,28,8,0,840.0,72.0,0.2,30.0,507.0,497.95,364.3
2017,7,28,8,15,858.0,74.5,0.2,30.5,555.5,553.24,403.45
2017,7,28,8,30,876.0,77.0,0.2,31.0,604.0,608.71,441.19
2017,7,28,8,45,890.0,79.0,0.2,31.5,649.5,660.99,475.39
2017,7,28,9,0,904.0,81.0,0.2,32.0,695.0,712.54,506.61
2017,7,28,9,15,914.5,83.0,0.2,32.5,736.0,760.53,534.09
2017,7,28,9,30,925.0,85.0,0.2,33.0,777.0,806.98,560.04
2017,7,28,9,45,925.5,91.0,0.2,33.5,811.0,847.69,581.99
2017,7,28,10,0,926.0,97.0,0.2,34.0,845.0,885.71,602.03
2017,7,28,10,15,932.5,98.0,0.2,34.0,874.5,921.0,621.44
2017,7,28,10,30,939.0,99.0,0.2,34.0,904.0,953.67,639.2
2017,7,28,10,45,943.5,100.0,0.2,34.5,927.0,981.71,652.85
2017,7,28,11,0,948.0,101.0,0.2,35.0,950.0,1006.71,664.72
2017,7,28,11,15,951.0,102.0,0.2,35.0,966.0,1027.11,675.36
2017,7,28,11,30,954.0,103.0,0.2,35.0,982.0,1044.2,684.23
2017,7,28,11,45,955.0,103.5,0.2,35.0,990.5,1055.4,689.92
2017,7,28,12,0,956.0,104.0,0.2,35.0,999.0,1063.1,693.85
2017,7,28,12,15,956.0,104.0,0.2,35.0,1000.0,1065.78,695.13
2017,7,28,12,30,956.0,104.0,0.2,35.0,1001.0,1064.91,694.63
2017,7,28,12,45,953.5,104.5,0.25,35.0,994.0,1058.53,692.31
2017,7,28,13,0,951.0,105.0,0.3,35.0,987.0,1048.68,688.26
2017,7,28,13,15,948.0,104.5,0.3,34.5,972.5,1033.88,681.84
2017,7,28,13,30,945.0,104.0,0.3,34.0,958.0,1015.74,673.62
2017,7,28,13,45,941.0,103.0,0.3,34.0,936.5,992.89,661.39
2017,7,28,14,0,937.0,102.0,0.3,34.0,915.0,966.95,647.42
2017,7,28,14,15,930.5,100.5,0.3,34.0,887.0,935.28,630.1
2017,7,28,14,30,924.0,99.0,0.3,34.0,859.0,900.93,611.15
2017,7,28,14,45,916.5,97.5,0.35,34.0,824.5,863.23,590.97
2017,7,28,15,0,909.0,96.0,0.4,34.0,790.0,823.28,569.13
2017,7,28,15,15,898.5,94.0,0.4,33.5,750.5,778.48,544.18
2017,7,28,15,30,888.0,92.0,0.4,33.0,711.0,732.08,517.75
2017,7,28,15,45,875.5,89.0,0.45,32.5,667.0,681.93,488.95
2017,7,28,16,0,863.0,86.0,0.5,32.0,623.0,630.84,456.56
2017,7,28,16,15,845.5,83.5,0.5,31.5,575.0,576.65,420.12
2017,7,28,16,30,828.0,81.0,0.5,31.0,527.0,522.77,382.46
2017,7,28,16,45,806.5,77.0,0.5,30.5,477.0,465.22,340.72
2017,7,28,17,0,785.0,73.0,0.5,30.0,427.0,408.7,298.03
2017,7,28,17,15,753.5,69.0,0.5,29.0,375.0,349.75,252.51
2017,7,28,17,30,722.0,65.0,0.5,28.0,323.0,293.45,207.29
2017,7,28,17,45,680.0,59.5,0.5,27.5,272.5,235.84,159.86
2017,7,28,18,0,638.0,54.0,0.5,27.0,222.0,182.56,115.72
2017,7,28,18,15,571.0,47.5,0.5,26.0,173.5,127.99,73.16
2017,7,28,18,30,504.0,41.0,0.5,25.0,125.0,82.04,40.72
2017,7,28,18,45,397.0,32.0,0.5,24.0,84.0,40.01,17.45
2017,7,28,19,0,290.0,23.0,0.5,23.0,43.0,17.91,5.66
2017,7,28,19,15,145.0,11.5,0.5,22.5,21.5,11.3,0.0
2017,7,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,29,5,15,112.0,8.0,0.75,19.0,13.5,7.86,0.0
2017,7,29,5,30,224.0,16.0,0.6,20.0,27.0,12.39,0.0
2017,7,29,5,45,354.0,26.0,0.45,21.5,65.5,21.71,11.54
2017,7,29,6,0,484.0,36.0,0.3,23.0,104.0,60.49,27.52
2017,7,29,6,15,560.0,42.5,0.25,24.0,152.0,105.6,56.45
2017,7,29,6,30,636.0,49.0,0.2,25.0,200.0,157.92,95.58
2017,7,29,6,45,684.5,54.5,0.15,26.0,251.5,211.46,139.07
2017,7,29,7,0,733.0,60.0,0.1,27.0,303.0,270.17,186.93
2017,7,29,7,15,766.5,63.5,0.1,27.5,355.5,326.68,233.27
2017,7,29,7,30,800.0,67.0,0.1,28.0,408.0,386.16,280.48
2017,7,29,7,45,824.5,70.5,0.1,29.0,460.0,444.27,324.44
2017,7,29,8,0,849.0,74.0,0.1,30.0,512.0,503.73,367.36
2017,7,29,8,15,867.0,76.5,0.1,30.5,561.0,559.52,406.69
2017,7,29,8,30,885.0,79.0,0.1,31.0,610.0,615.49,444.58
2017,7,29,8,45,898.5,81.5,0.1,32.0,656.0,668.43,478.04
2017,7,29,9,0,912.0,84.0,0.1,33.0,702.0,720.58,508.43
2017,7,29,9,15,922.5,86.0,0.1,33.0,743.0,768.95,536.91
2017,7,29,9,30,933.0,88.0,0.1,33.0,784.0,815.76,563.98
2017,7,29,9,45,939.0,90.5,0.1,33.5,819.5,857.65,586.46
2017,7,29,10,0,945.0,93.0,0.1,34.0,855.0,897.19,607.2
2017,7,29,10,15,951.0,94.0,0.1,34.0,884.5,932.66,626.54
2017,7,29,10,30,957.0,95.0,0.1,34.0,914.0,965.42,644.19
2017,7,29,10,45,960.5,96.5,0.1,34.5,937.0,993.5,657.73
2017,7,29,11,0,964.0,98.0,0.1,35.0,960.0,1018.45,669.45
2017,7,29,11,15,966.5,98.5,0.1,35.0,976.0,1038.14,679.6
2017,7,29,11,30,969.0,99.0,0.1,35.0,992.0,1054.45,687.98
2017,7,29,11,45,969.5,100.0,0.15,35.5,1000.0,1065.83,693.19
2017,7,29,12,0,970.0,101.0,0.2,36.0,1008.0,1073.66,696.7
2017,7,29,12,15,970.0,101.0,0.2,36.0,1009.0,1076.37,697.99
2017,7,29,12,30,970.0,101.0,0.2,36.0,1010.0,1075.48,697.48
2017,7,29,12,45,964.5,103.5,0.2,36.0,1001.5,1068.12,693.57
2017,7,29,13,0,959.0,106.0,0.2,36.0,993.0,1057.27,687.92
2017,7,29,13,15,956.0,105.5,0.2,35.5,978.5,1042.35,681.55
2017,7,29,13,30,953.0,105.0,0.2,35.0,964.0,1024.05,673.37
2017,7,29,13,45,948.5,104.0,0.2,35.0,942.5,1000.55,660.91
2017,7,29,14,0,944.0,103.0,0.2,35.0,921.0,973.94,646.73
2017,7,29,14,15,937.5,102.0,0.2,35.0,892.5,942.57,629.79
2017,7,29,14,30,931.0,101.0,0.2,35.0,864.0,908.48,611.2
2017,7,29,14,45,923.0,99.0,0.25,35.0,829.5,869.58,590.49
2017,7,29,15,0,915.0,97.0,0.3,35.0,795.0,828.44,568.17
2017,7,29,15,15,904.0,95.0,0.3,34.5,755.0,782.98,543.12
2017,7,29,15,30,893.0,93.0,0.3,34.0,715.0,735.95,516.59
2017,7,29,15,45,879.5,90.5,0.3,34.0,670.0,685.37,486.07
2017,7,29,16,0,866.0,88.0,0.3,34.0,625.0,633.92,452.35
2017,7,29,16,15,848.0,85.5,0.3,33.5,576.5,579.26,416.2
2017,7,29,16,30,830.0,83.0,0.3,33.0,528.0,524.96,378.88
2017,7,29,16,45,806.0,79.5,0.3,32.5,477.5,466.58,337.22
2017,7,29,17,0,782.0,76.0,0.3,32.0,427.0,409.47,294.77
2017,7,29,17,15,749.0,71.5,0.3,31.0,374.5,349.6,249.27
2017,7,29,17,30,716.0,67.0,0.3,30.0,322.0,292.54,204.18
2017,7,29,17,45,669.5,62.0,0.3,29.5,270.5,234.59,157.28
2017,7,29,18,0,623.0,57.0,0.3,29.0,219.0,180.36,113.21
2017,7,29,18,15,552.0,50.0,0.3,27.5,170.5,126.69,72.27
2017,7,29,18,30,481.0,43.0,0.3,26.0,122.0,81.04,40.67
2017,7,29,18,45,365.5,33.0,0.3,24.5,81.0,39.22,17.71
2017,7,29,19,0,250.0,23.0,0.3,23.0,40.0,18.06,5.01
2017,7,29,19,15,125.0,11.5,0.3,22.0,20.0,11.3,0.0
2017,7,29,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,30,5,15,88.0,8.0,0.85,21.5,12.0,7.86,0.0
2017,7,30,5,30,176.0,16.0,0.7,22.0,24.0,12.5,0.0
2017,7,30,5,45,308.5,27.0,0.55,23.0,61.5,21.93,11.42
2017,7,30,6,0,441.0,38.0,0.4,24.0,99.0,59.12,27.82
2017,7,30,6,15,520.0,46.0,0.3,25.0,146.5,102.26,55.24
2017,7,30,6,30,599.0,54.0,0.2,26.0,194.0,154.42,93.84
2017,7,30,6,45,649.5,59.5,0.15,27.0,245.0,206.48,135.74
2017,7,30,7,0,700.0,65.0,0.1,28.0,296.0,264.87,182.92
2017,7,30,7,15,735.0,69.5,0.1,28.5,348.0,321.11,228.69
2017,7,30,7,30,770.0,74.0,0.1,29.0,400.0,380.53,275.53
2017,7,30,7,45,794.5,78.0,0.1,30.0,451.5,437.63,318.52
2017,7,30,8,0,819.0,82.0,0.1,31.0,503.0,496.2,360.64
2017,7,30,8,15,838.0,85.0,0.1,31.5,551.5,551.9,399.76
2017,7,30,8,30,857.0,88.0,0.1,32.0,600.0,607.19,437.08
2017,7,30,8,45,870.5,90.5,0.1,32.5,645.0,658.9,470.64
2017,7,30,9,0,884.0,93.0,0.1,33.0,690.0,709.87,501.8
2017,7,30,9,15,894.5,95.0,0.1,33.5,731.0,757.13,528.65
2017,7,30,9,30,905.0,97.0,0.1,34.0,772.0,802.89,554.03
2017,7,30,9,45,906.5,102.5,0.1,34.5,805.5,843.23,575.64
2017,7,30,10,0,908.0,108.0,0.1,35.0,839.0,881.01,595.41
2017,7,30,10,15,914.0,109.5,0.1,35.0,868.0,915.89,614.48
2017,7,30,10,30,920.0,111.0,0.1,35.0,897.0,948.18,631.92
2017,7,30,10,45,922.5,113.0,0.15,35.5,919.0,974.98,645.59
2017,7,30,11,0,925.0,115.0,0.2,36.0,941.0,998.72,657.66
2017,7,30,11,15,928.0,115.5,0.2,36.0,956.5,1018.23,667.81
2017,7,30,11,30,931.0,116.0,0.2,36.0,972.0,1034.51,676.23
2017,7,30,11,45,932.0,116.5,0.2,36.5,980.0,1045.48,680.4
2017,7,30,12,0,933.0,117.0,0.2,37.0,988.0,1053.04,682.81
2017,7,30,12,15,933.0,117.0,0.2,37.0,988.5,1055.64,684.05
2017,7,30,12,30,933.0,117.0,0.2,37.0,989.0,1054.77,683.55
2017,7,30,12,45,927.5,119.0,0.2,37.0,981.0,1047.03,679.42
2017,7,30,13,0,922.0,121.0,0.2,37.0,973.0,1035.93,673.61
2017,7,30,13,15,919.0,120.5,0.2,37.0,959.0,1021.43,666.04
2017,7,30,13,30,916.0,120.0,0.2,37.0,945.0,1003.68,656.75
2017,7,30,13,45,911.5,118.5,0.2,37.0,923.5,980.34,644.38
2017,7,30,14,0,907.0,117.0,0.2,37.0,902.0,954.01,630.37
2017,7,30,14,15,900.0,116.0,0.2,36.5,873.5,923.11,614.98
2017,7,30,14,30,893.0,115.0,0.2,36.0,845.0,889.63,597.96
2017,7,30,14,45,884.5,112.5,0.2,36.0,811.0,850.98,576.45
2017,7,30,15,0,876.0,110.0,0.2,36.0,777.0,810.22,553.47
2017,7,30,15,15,864.5,108.0,0.2,35.5,737.0,765.8,529.06
2017,7,30,15,30,853.0,106.0,0.2,35.0,697.0,719.94,503.26
2017,7,30,15,45,838.0,102.5,0.25,35.0,652.5,670.4,473.44
2017,7,30,16,0,823.0,99.0,0.3,35.0,608.0,618.46,440.11
2017,7,30,16,15,803.0,96.0,0.3,34.5,560.0,563.78,404.01
2017,7,30,16,30,783.0,93.0,0.3,34.0,512.0,509.47,366.77
2017,7,30,16,45,757.5,88.5,0.35,33.5,461.5,451.68,326.05
2017,7,30,17,0,732.0,84.0,0.4,33.0,411.0,395.41,284.63
2017,7,30,17,15,696.5,79.0,0.4,32.0,359.5,336.01,239.63
2017,7,30,17,30,661.0,74.0,0.4,31.0,308.0,280.37,195.83
2017,7,30,17,45,612.0,68.0,0.4,30.5,257.5,223.7,150.27
2017,7,30,18,0,563.0,62.0,0.4,30.0,207.0,172.2,108.74
2017,7,30,18,15,490.0,53.5,0.4,29.0,159.5,120.23,69.35
2017,7,30,18,30,417.0,45.0,0.4,28.0,112.0,76.56,39.31
2017,7,30,18,45,305.5,33.5,0.4,27.0,73.5,37.2,17.32
2017,7,30,19,0,194.0,22.0,0.4,26.0,35.0,17.23,3.49
2017,7,30,19,15,97.0,11.0,0.4,25.0,17.5,10.81,0.0
2017,7,30,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,5,15,39.5,7.0,0.55,21.5,8.5,6.88,0.0
2017,7,31,5,30,79.0,14.0,0.4,22.0,17.0,10.88,0.0
2017,7,31,5,45,179.5,29.0,0.3,23.0,49.5,22.81,11.88
2017,7,31,6,0,280.0,44.0,0.2,24.0,82.0,54.33,29.15
2017,7,31,6,15,356.5,56.5,0.15,24.5,125.5,92.31,54.14
2017,7,31,6,30,433.0,69.0,0.1,25.0,169.0,139.82,89.28
2017,7,31,6,45,486.5,78.0,0.1,26.0,217.0,186.64,126.33
2017,7,31,7,0,540.0,87.0,0.1,27.0,265.0,239.35,168.44
2017,7,31,7,15,580.5,94.5,0.1,28.0,314.5,291.84,210.2
2017,7,31,7,30,621.0,102.0,0.1,29.0,364.0,348.3,253.77
2017,7,31,7,45,650.5,108.0,0.1,30.0,413.5,402.03,293.98
2017,7,31,8,0,680.0,114.0,0.1,31.0,463.0,457.98,334.17
2017,7,31,8,15,704.0,119.0,0.1,31.5,510.5,511.83,372.05
2017,7,31,8,30,728.0,124.0,0.1,32.0,558.0,566.77,409.29
2017,7,31,8,45,745.5,128.5,0.1,32.5,602.5,617.8,442.61
2017,7,31,9,0,763.0,133.0,0.1,33.0,647.0,668.17,474.43
2017,7,31,9,15,777.0,136.0,0.1,33.5,687.0,714.46,502.43
2017,7,31,9,30,791.0,139.0,0.1,34.0,727.0,759.83,528.11
2017,7,31,9,45,768.0,160.0,0.1,34.5,753.5,792.38,545.43
2017,7,31,10,0,745.0,181.0,0.1,35.0,780.0,823.23,561.64
2017,7,31,10,15,754.5,183.5,0.1,35.5,809.0,857.99,580.0
2017,7,31,10,30,764.0,186.0,0.1,36.0,838.0,888.0,595.24
2017,7,31,10,45,776.0,185.0,0.1,36.5,862.5,917.27,609.95
2017,7,31,11,0,788.0,184.0,0.1,37.0,887.0,944.32,623.23
2017,7,31,11,15,792.5,185.5,0.1,37.0,903.0,964.29,633.74
2017,7,31,11,30,797.0,187.0,0.1,37.0,919.0,981.48,642.8
2017,7,31,11,45,806.5,183.0,0.1,37.0,929.5,995.14,649.95
2017,7,31,12,0,816.0,179.0,0.1,37.0,940.0,1005.88,655.58
2017,7,31,12,15,816.5,179.5,0.1,37.0,941.5,1009.21,657.21
2017,7,31,12,30,817.0,180.0,0.1,37.0,943.0,1009.43,657.3
2017,7,31,12,45,821.0,176.0,0.15,37.5,938.0,1005.39,654.62
2017,7,31,13,0,825.0,172.0,0.2,38.0,933.0,998.17,650.44
2017,7,31,13,15,821.5,171.0,0.2,37.5,919.0,983.57,644.01
2017,7,31,13,30,818.0,170.0,0.2,37.0,905.0,966.02,636.05
2017,7,31,13,45,819.5,164.5,0.2,37.0,886.5,945.69,625.22
2017,7,31,14,0,821.0,159.0,0.2,37.0,868.0,922.4,612.73
2017,7,31,14,15,813.5,156.5,0.2,36.5,840.0,891.3,596.93
2017,7,31,14,30,806.0,154.0,0.2,36.0,812.0,857.9,579.68
2017,7,31,14,45,802.0,148.0,0.25,36.0,780.0,821.7,560.18
2017,7,31,15,0,798.0,142.0,0.3,36.0,748.0,783.32,539.11
2017,7,31,15,15,784.5,139.0,0.3,35.5,708.5,738.84,514.2
2017,7,31,15,30,771.0,136.0,0.3,35.0,669.0,693.28,487.64
2017,7,31,15,45,760.0,129.5,0.3,35.0,627.0,645.01,456.87
2017,7,31,16,0,749.0,123.0,0.3,35.0,585.0,596.17,424.83
2017,7,31,16,15,727.0,119.0,0.3,34.5,537.5,542.51,389.29
2017,7,31,16,30,705.0,115.0,0.3,34.0,490.0,489.58,352.96
2017,7,31,16,45,682.0,108.0,0.3,33.5,441.5,434.16,313.56
2017,7,31,17,0,659.0,101.0,0.3,33.0,393.0,380.14,273.64
2017,7,31,17,15,621.5,94.5,0.3,32.0,343.0,322.95,230.61
2017,7,31,17,30,584.0,88.0,0.3,31.0,293.0,269.23,188.76
2017,7,31,17,45,536.5,79.0,0.35,30.5,244.0,214.25,145.13
2017,7,31,18,0,489.0,70.0,0.4,30.0,195.0,164.36,105.36
2017,7,31,18,15,416.5,59.5,0.4,29.0,149.5,114.79,68.09
2017,7,31,18,30,344.0,49.0,0.4,28.0,104.0,72.86,39.21
2017,7,31,18,45,244.5,35.0,0.4,27.0,67.0,35.92,17.63
2017,7,31,19,0,145.0,21.0,0.4,26.0,30.0,16.32,1.93
2017,7,31,19,15,72.5,10.5,0.4,25.0,15.0,10.32,0.0
2017,7,31,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,1,5,15,51.0,6.5,0.8,23.5,8.5,6.39,0.0
2017,8,1,5,30,102.0,13.0,0.6,24.0,17.0,12.78,0.0
2017,8,1,5,45,216.0,26.5,0.45,25.0,50.5,20.46,9.7
2017,8,1,6,0,330.0,40.0,0.3,26.0,84.0,53.54,26.83
2017,8,1,6,15,409.0,50.5,0.2,27.0,128.5,92.65,51.69
2017,8,1,6,30,488.0,61.0,0.1,28.0,173.0,140.81,86.67
2017,8,1,6,45,543.5,68.0,0.05,29.0,222.0,189.19,124.66
2017,8,1,7,0,599.0,75.0,0.0,30.0,271.0,243.64,167.85
2017,8,1,7,15,638.0,81.0,0.0,30.5,321.0,297.35,210.85
2017,8,1,7,30,677.0,87.0,0.0,31.0,371.0,354.79,255.53
2017,8,1,7,45,707.0,91.5,0.0,32.0,421.0,410.15,296.79
2017,8,1,8,0,737.0,96.0,0.0,33.0,471.0,468.05,338.12
2017,8,1,8,15,758.5,99.5,0.0,33.5,519.0,521.65,375.57
2017,8,1,8,30,780.0,103.0,0.0,34.0,567.0,575.98,412.13
2017,8,1,8,45,798.0,106.0,0.0,35.0,612.0,627.98,444.9
2017,8,1,9,0,816.0,109.0,0.0,36.0,657.0,679.81,476.27
2017,8,1,9,15,828.5,111.5,0.0,36.5,697.5,726.65,503.04
2017,8,1,9,30,841.0,114.0,0.0,37.0,738.0,769.91,526.89
2017,8,1,9,45,815.5,135.0,0.05,37.5,763.5,805.0,545.69
2017,8,1,10,0,790.0,156.0,0.1,38.0,789.0,833.31,560.56
2017,8,1,10,15,798.5,158.0,0.1,38.0,818.0,867.78,579.65
2017,8,1,10,30,807.0,160.0,0.1,38.0,847.0,900.14,597.25
2017,8,1,10,45,814.5,161.0,0.15,38.5,870.0,928.23,611.78
2017,8,1,11,0,822.0,162.0,0.2,39.0,893.0,953.81,624.94
2017,8,1,11,15,826.0,163.0,0.2,39.0,908.5,973.35,635.13
2017,8,1,11,30,830.0,164.0,0.2,39.0,924.0,989.98,643.8
2017,8,1,11,45,833.0,164.0,0.2,39.0,932.5,1001.59,649.76
2017,8,1,12,0,836.0,164.0,0.2,39.0,941.0,1010.1,654.15
2017,8,1,12,15,835.5,164.0,0.2,39.0,941.5,1011.97,654.99
2017,8,1,12,30,835.0,164.0,0.2,39.0,942.0,1010.65,654.25
2017,8,1,12,45,846.0,155.5,0.2,39.0,939.0,1008.73,653.33
2017,8,1,13,0,857.0,147.0,0.2,39.0,936.0,997.75,647.48
2017,8,1,13,15,853.0,146.0,0.2,38.5,921.5,982.5,640.78
2017,8,1,13,30,849.0,145.0,0.2,38.0,907.0,964.25,632.46
2017,8,1,13,45,845.0,143.0,0.25,38.0,886.0,942.09,621.57
2017,8,1,14,0,841.0,141.0,0.3,38.0,865.0,921.64,611.72
2017,8,1,14,15,833.0,139.0,0.3,37.5,837.0,890.08,595.61
2017,8,1,14,30,825.0,137.0,0.3,37.0,809.0,856.19,578.08
2017,8,1,14,45,818.0,133.0,0.3,37.0,776.0,818.93,557.12
2017,8,1,15,0,811.0,129.0,0.3,37.0,743.0,779.64,534.73
2017,8,1,15,15,797.5,126.5,0.3,36.5,703.5,735.18,509.91
2017,8,1,15,30,784.0,124.0,0.3,36.0,664.0,689.6,483.83
2017,8,1,15,45,771.5,118.5,0.3,35.5,621.5,640.76,453.63
2017,8,1,16,0,759.0,113.0,0.3,35.0,579.0,591.22,421.96
2017,8,1,16,15,738.0,109.0,0.3,34.5,532.0,537.86,386.49
2017,8,1,16,30,717.0,105.0,0.3,34.0,485.0,484.87,349.98
2017,8,1,16,45,694.0,99.0,0.35,34.0,437.0,429.87,310.4
2017,8,1,17,0,671.0,93.0,0.4,34.0,389.0,376.24,270.31
2017,8,1,17,15,634.0,87.0,0.35,33.0,339.0,319.14,226.95
2017,8,1,17,30,597.0,81.0,0.3,32.0,289.0,265.43,184.84
2017,8,1,17,45,551.0,73.0,0.3,31.5,240.5,211.15,141.56
2017,8,1,18,0,505.0,65.0,0.3,31.0,192.0,161.77,102.12
2017,8,1,18,15,431.5,55.5,0.3,29.5,147.0,112.23,65.24
2017,8,1,18,30,358.0,46.0,0.3,28.0,102.0,71.09,37.37
2017,8,1,18,45,254.5,33.0,0.3,27.0,65.5,34.18,16.29
2017,8,1,19,0,151.0,20.0,0.3,26.0,29.0,15.55,0.25
2017,8,1,19,15,75.5,10.0,0.3,25.5,14.5,9.83,0.0
2017,8,1,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,5,15,49.0,6.5,0.85,25.0,8.0,6.39,0.0
2017,8,2,5,30,98.0,13.0,0.7,26.0,16.0,12.78,0.0
2017,8,2,5,45,216.5,26.0,0.55,27.0,49.0,20.13,9.03
2017,8,2,6,0,335.0,39.0,0.4,28.0,82.0,52.37,25.62
2017,8,2,6,15,415.0,48.5,0.3,28.5,126.5,90.83,49.71
2017,8,2,6,30,495.0,58.0,0.2,29.0,171.0,138.45,84.22
2017,8,2,6,45,551.5,65.0,0.15,30.0,220.0,187.41,122.59
2017,8,2,7,0,608.0,72.0,0.1,31.0,269.0,242.55,166.21
2017,8,2,7,15,646.5,77.5,0.1,32.0,319.0,296.08,208.66
2017,8,2,7,30,685.0,83.0,0.1,33.0,369.0,353.27,252.56
2017,8,2,7,45,715.0,87.0,0.1,34.5,419.0,409.06,293.35
2017,8,2,8,0,745.0,91.0,0.1,36.0,469.0,466.36,333.31
2017,8,2,8,15,766.5,95.0,0.1,36.0,517.0,520.88,371.82
2017,8,2,8,30,788.0,99.0,0.1,36.0,565.0,576.11,409.53
2017,8,2,8,45,804.5,101.5,0.15,36.5,610.0,627.02,442.81
2017,8,2,9,0,821.0,104.0,0.2,37.0,655.0,677.6,474.92
2017,8,2,9,15,833.5,106.5,0.2,37.0,695.0,724.67,502.79
