Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,9,30,846.0,109.0,0.2,37.0,735.0,768.22,528.02
2017,8,2,9,45,845.0,117.0,0.2,37.0,767.5,807.03,550.04
2017,8,2,10,0,844.0,125.0,0.2,37.0,800.0,843.24,570.29
2017,8,2,10,15,851.5,126.5,0.2,37.0,829.0,877.56,589.26
2017,8,2,10,30,859.0,128.0,0.2,37.0,858.0,909.55,606.72
2017,8,2,10,45,864.5,129.5,0.2,37.5,881.0,937.19,620.28
2017,8,2,11,0,870.0,131.0,0.2,38.0,904.0,962.08,632.2
2017,8,2,11,15,873.5,131.5,0.2,38.0,919.5,981.15,642.15
2017,8,2,11,30,877.0,132.0,0.2,38.0,935.0,997.18,650.5
2017,8,2,11,45,878.0,133.0,0.2,38.0,943.0,1008.11,656.1
2017,8,2,12,0,879.0,134.0,0.2,38.0,951.0,1015.81,660.05
2017,8,2,12,15,879.0,134.0,0.2,38.0,951.5,1018.23,661.21
2017,8,2,12,30,879.0,134.0,0.2,38.0,952.0,1017.36,660.71
2017,8,2,12,45,874.5,135.5,0.25,38.0,944.5,1010.29,657.92
2017,8,2,13,0,870.0,137.0,0.3,38.0,937.0,1000.02,653.56
2017,8,2,13,15,866.5,136.5,0.3,38.0,922.5,985.57,645.9
2017,8,2,13,30,863.0,136.0,0.3,38.0,908.0,968.06,636.61
2017,8,2,13,45,856.0,135.5,0.3,38.0,886.5,944.3,623.83
2017,8,2,14,0,849.0,135.0,0.3,38.0,865.0,917.83,609.54
2017,8,2,14,15,841.0,133.5,0.3,37.5,837.0,886.9,593.86
2017,8,2,14,30,833.0,132.0,0.3,37.0,809.0,857.28,578.83
2017,8,2,14,45,819.5,131.5,0.3,37.0,774.0,817.97,556.6
2017,8,2,15,0,806.0,131.0,0.3,37.0,739.0,777.06,533.23
2017,8,2,15,15,792.5,128.0,0.3,36.5,699.5,732.22,508.17
2017,8,2,15,30,779.0,125.0,0.3,36.0,660.0,686.28,481.73
2017,8,2,15,45,758.0,123.0,0.35,35.5,615.5,635.51,450.71
2017,8,2,16,0,737.0,121.0,0.4,35.0,571.0,585.02,418.73
2017,8,2,16,15,714.5,116.5,0.4,34.0,524.0,531.1,383.51
2017,8,2,16,30,692.0,112.0,0.4,33.0,477.0,477.98,347.39
2017,8,2,16,45,660.0,107.5,0.45,32.5,428.0,421.47,307.07
2017,8,2,17,0,628.0,103.0,0.5,32.0,379.0,367.3,266.86
2017,8,2,17,15,589.5,96.0,0.45,31.0,329.5,310.93,223.75
2017,8,2,17,30,551.0,89.0,0.4,30.0,280.0,258.19,182.16
2017,8,2,17,45,498.5,80.5,0.4,29.0,231.5,204.35,139.52
2017,8,2,18,0,446.0,72.0,0.4,28.0,183.0,156.21,101.33
2017,8,2,18,15,374.0,60.5,0.35,27.0,139.0,107.63,64.7
2017,8,2,18,30,302.0,49.0,0.3,26.0,95.0,68.06,37.45
2017,8,2,18,45,205.0,34.0,0.3,25.5,60.0,32.96,16.41
2017,8,2,19,0,108.0,19.0,0.3,25.0,25.0,14.77,0.0
2017,8,2,19,15,54.0,9.5,0.25,24.5,12.5,9.34,0.0
2017,8,2,19,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,0.25,24.0,4.5,0.0,0.0
2017,8,3,5,30,0.0,9.0,0.2,24.0,9.0,8.85,0.0
2017,8,3,5,45,54.0,29.5,0.2,24.5,36.5,25.81,12.94
2017,8,3,6,0,108.0,50.0,0.2,25.0,64.0,50.11,30.91
2017,8,3,6,15,165.0,72.5,0.15,25.5,104.5,84.83,55.75
2017,8,3,6,30,222.0,95.0,0.1,26.0,145.0,126.41,86.71
2017,8,3,6,45,248.0,118.0,0.1,27.0,187.0,168.23,119.49
2017,8,3,7,0,274.0,141.0,0.1,28.0,229.0,213.08,154.44
2017,8,3,7,15,312.5,158.5,0.1,28.5,275.5,259.76,190.28
2017,8,3,7,30,351.0,176.0,0.1,29.0,322.0,310.47,228.47
2017,8,3,7,45,350.5,202.0,0.1,29.5,363.5,355.99,262.09
2017,8,3,8,0,350.0,228.0,0.1,30.0,405.0,401.14,294.23
2017,8,3,8,15,308.0,239.0,0.1,30.0,406.5,408.27,299.3
2017,8,3,8,30,266.0,250.0,0.1,30.0,408.0,410.61,300.74
2017,8,3,8,45,328.5,257.0,0.15,30.5,466.5,471.63,343.47
2017,8,3,9,0,391.0,264.0,0.2,31.0,525.0,537.6,388.04
2017,8,3,9,15,421.0,269.5,0.2,31.0,566.5,586.95,420.36
2017,8,3,9,30,451.0,275.0,0.2,31.0,608.0,633.9,450.74
2017,8,3,9,45,462.5,286.0,0.2,31.5,641.5,672.43,473.78
2017,8,3,10,0,474.0,297.0,0.2,32.0,675.0,710.38,496.07
2017,8,3,10,15,454.0,318.0,0.15,32.5,691.0,730.2,505.17
2017,8,3,10,30,434.0,339.0,0.1,33.0,707.0,747.33,512.72
2017,8,3,10,45,440.5,348.0,0.1,33.5,730.0,774.31,527.55
2017,8,3,11,0,447.0,357.0,0.1,34.0,753.0,799.95,541.23
2017,8,3,11,15,419.0,375.5,0.15,34.0,752.0,800.51,540.61
2017,8,3,11,30,391.0,394.0,0.2,34.0,751.0,792.84,535.61
2017,8,3,11,45,359.0,426.0,0.3,34.0,756.0,798.86,539.31
2017,8,3,12,0,327.0,458.0,0.4,34.0,761.0,802.88,541.74
2017,8,3,12,15,394.0,421.0,0.4,33.5,786.5,832.34,562.88
2017,8,3,12,30,461.0,384.0,0.4,33.0,812.0,866.47,586.27
2017,8,3,12,45,526.5,343.0,0.45,32.5,829.0,887.06,602.6
2017,8,3,13,0,592.0,302.0,0.5,32.0,846.0,905.05,617.63
2017,8,3,13,15,546.0,326.0,0.5,31.0,821.5,876.58,601.48
2017,8,3,13,30,500.0,350.0,0.5,30.0,797.0,847.7,585.45
2017,8,3,13,45,429.0,366.0,0.5,29.5,743.0,786.76,547.82
2017,8,3,14,0,358.0,382.0,0.5,29.0,689.0,722.21,507.52
2017,8,3,14,15,321.5,378.5,0.45,28.5,647.5,675.87,478.46
2017,8,3,14,30,285.0,375.0,0.4,28.0,606.0,630.42,449.3
2017,8,3,14,45,281.5,361.0,0.4,27.5,581.5,602.74,432.99
2017,8,3,15,0,278.0,347.0,0.4,27.0,557.0,574.45,415.77
2017,8,3,15,15,419.5,287.0,0.35,26.5,584.0,611.89,445.46
2017,8,3,15,30,561.0,227.0,0.3,26.0,611.0,633.22,462.88
2017,8,3,15,45,550.5,214.5,0.25,26.0,571.0,587.74,431.32
2017,8,3,16,0,540.0,202.0,0.2,26.0,531.0,541.94,399.73
2017,8,3,16,15,515.0,193.0,0.2,26.0,486.5,491.21,364.22
2017,8,3,16,30,490.0,184.0,0.2,26.0,442.0,441.93,328.83
2017,8,3,16,45,368.5,177.5,0.2,26.0,360.5,349.47,261.32
2017,8,3,17,0,247.0,171.0,0.2,26.0,279.0,271.75,203.79
2017,8,3,17,15,210.5,158.0,0.2,25.5,241.5,229.97,172.35
2017,8,3,17,30,174.0,145.0,0.2,25.0,204.0,193.39,144.24
2017,8,3,17,45,157.0,122.0,0.25,25.0,169.0,156.16,114.7
2017,8,3,18,0,140.0,99.0,0.3,25.0,134.0,120.97,86.51
2017,8,3,18,15,108.0,77.5,0.3,24.5,100.5,87.26,60.32
2017,8,3,18,30,76.0,56.0,0.3,24.0,67.0,57.49,37.7
2017,8,3,18,45,38.0,36.0,0.3,24.0,41.5,33.01,19.07
2017,8,3,19,0,0.0,16.0,0.3,24.0,16.0,15.45,0.0
2017,8,3,19,15,0.0,8.0,0.3,24.0,8.0,7.86,0.0
2017,8,3,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,3.5,0.3,25.5,3.5,3.37,0.0
2017,8,4,6,0,0.0,7.0,0.3,26.0,7.0,6.74,0.0
2017,8,4,6,15,0.0,12.0,0.25,26.5,12.0,11.57,3.73
2017,8,4,6,30,0.0,17.0,0.2,27.0,17.0,16.39,7.76
2017,8,4,6,45,0.0,23.0,0.2,27.5,23.0,22.19,12.52
2017,8,4,7,0,0.0,29.0,0.2,28.0,29.0,27.99,17.21
2017,8,4,7,15,0.0,35.0,0.2,28.5,35.0,33.79,21.82
2017,8,4,7,30,0.0,41.0,0.2,29.0,41.0,39.6,26.35
2017,8,4,7,45,0.0,51.5,0.2,30.0,51.5,49.76,34.2
2017,8,4,8,0,0.0,62.0,0.2,31.0,62.0,59.93,41.87
2017,8,4,8,15,43.5,158.5,0.2,31.5,184.0,179.02,133.07
2017,8,4,8,30,87.0,255.0,0.2,32.0,306.0,303.06,222.69
2017,8,4,8,45,108.0,280.0,0.2,32.5,348.5,346.18,251.66
2017,8,4,9,0,129.0,305.0,0.2,33.0,391.0,394.8,284.4
2017,8,4,9,15,110.5,321.0,0.2,33.0,398.5,399.73,286.47
2017,8,4,9,30,92.0,337.0,0.2,33.0,406.0,406.58,290.1
2017,8,4,9,45,47.5,251.0,0.2,33.5,287.0,287.46,206.15
2017,8,4,10,0,3.0,165.0,0.2,34.0,168.0,163.05,116.14
2017,8,4,10,15,11.0,229.5,0.2,34.0,239.5,233.76,167.66
2017,8,4,10,30,19.0,294.0,0.2,34.0,311.0,305.4,217.44
2017,8,4,10,45,139.5,360.5,0.25,34.0,484.0,497.01,350.24
2017,8,4,11,0,260.0,427.0,0.3,34.0,657.0,689.48,474.19
2017,8,4,11,15,176.5,434.0,0.3,34.0,591.5,614.96,422.45
2017,8,4,11,30,93.0,441.0,0.3,34.0,526.0,536.45,370.15
2017,8,4,11,45,65.5,415.5,0.3,34.0,476.0,484.06,335.98
2017,8,4,12,0,38.0,390.0,0.3,34.0,426.0,430.97,300.47
2017,8,4,12,15,34.0,380.0,0.3,34.0,412.0,416.83,291.39
2017,8,4,12,30,30.0,370.0,0.3,34.0,398.0,402.5,281.83
2017,8,4,12,45,17.5,268.5,0.3,34.0,285.0,280.63,198.7
2017,8,4,13,0,5.0,167.0,0.3,34.0,172.0,167.71,119.05
2017,8,4,13,15,6.0,177.5,0.3,33.5,183.5,178.92,128.03
2017,8,4,13,30,7.0,188.0,0.3,33.0,195.0,190.08,136.45
2017,8,4,13,45,3.5,140.0,0.3,33.0,143.5,139.43,99.47
2017,8,4,14,0,0.0,92.0,0.3,33.0,92.0,89.21,62.29
2017,8,4,14,15,103.5,240.0,0.3,33.0,324.0,335.44,244.48
2017,8,4,14,30,207.0,388.0,0.3,33.0,556.0,571.48,403.06
2017,8,4,14,45,347.5,327.5,0.3,33.0,594.5,622.78,438.13
2017,8,4,15,0,488.0,267.0,0.3,33.0,633.0,663.18,467.4
2017,8,4,15,15,250.5,246.0,0.3,32.5,433.5,439.3,316.32
2017,8,4,15,30,13.0,225.0,0.3,32.0,234.0,228.53,165.4
2017,8,4,15,45,89.0,248.0,0.35,32.0,302.5,303.96,223.23
2017,8,4,16,0,165.0,271.0,0.4,32.0,371.0,372.33,272.75
2017,8,4,16,15,82.5,146.0,0.4,31.5,196.0,192.23,142.26
2017,8,4,16,30,0.0,21.0,0.4,31.0,21.0,20.28,10.42
2017,8,4,16,45,0.0,40.5,0.4,30.5,40.5,39.12,25.64
2017,8,4,17,0,0.0,60.0,0.4,30.0,60.0,57.99,40.79
2017,8,4,17,15,0.0,51.5,0.4,29.5,51.5,49.75,34.42
2017,8,4,17,30,0.0,43.0,0.4,29.0,43.0,41.52,27.98
2017,8,4,17,45,0.0,35.0,0.4,28.5,35.0,33.79,21.82
2017,8,4,18,0,0.0,27.0,0.4,28.0,27.0,26.05,15.55
2017,8,4,18,15,0.0,19.5,0.35,27.0,19.5,18.81,9.62
2017,8,4,18,30,0.0,12.0,0.3,26.0,12.0,11.57,3.63
2017,8,4,18,45,0.0,7.0,0.3,25.5,7.0,6.74,0.0
2017,8,4,19,0,0.0,2.0,0.3,25.0,2.0,1.93,0.0
2017,8,4,19,15,0.0,1.0,0.3,24.5,1.0,0.98,0.0
2017,8,4,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,5,15,12.0,3.5,0.35,20.5,4.0,0.0,0.0
2017,8,5,5,30,24.0,7.0,0.3,21.0,8.0,6.88,0.0
2017,8,5,5,45,88.0,25.5,0.3,22.0,35.5,21.35,8.9
2017,8,5,6,0,152.0,44.0,0.3,23.0,63.0,46.79,27.3
2017,8,5,6,15,216.5,62.5,0.25,23.5,103.0,80.92,50.99
2017,8,5,6,30,281.0,81.0,0.2,24.0,143.0,122.59,81.99
2017,8,5,6,45,330.5,96.5,0.2,25.0,188.0,166.05,115.98
2017,8,5,7,0,380.0,112.0,0.2,26.0,233.0,215.07,154.64
2017,8,5,7,15,421.5,124.5,0.2,27.0,280.0,263.92,193.0
2017,8,5,7,30,463.0,137.0,0.2,28.0,327.0,317.02,233.69
2017,8,5,7,45,494.0,148.0,0.2,29.0,374.5,368.03,271.73
2017,8,5,8,0,525.0,159.0,0.2,30.0,422.0,421.69,310.33
2017,8,5,8,15,551.5,167.0,0.2,30.5,468.0,472.28,346.11
2017,8,5,8,30,578.0,175.0,0.2,31.0,514.0,524.51,381.88
2017,8,5,8,45,603.0,179.5,0.2,31.5,558.0,575.51,415.69
2017,8,5,9,0,628.0,184.0,0.2,32.0,602.0,625.68,447.97
2017,8,5,9,15,645.0,189.0,0.2,32.5,641.0,671.1,476.16
2017,8,5,9,30,662.0,194.0,0.2,33.0,680.0,716.19,503.4
2017,8,5,9,45,733.5,165.5,0.2,33.5,728.0,770.3,536.24
2017,8,5,10,0,805.0,137.0,0.2,34.0,776.0,825.14,567.13
2017,8,5,10,15,813.5,139.0,0.2,34.0,805.5,860.09,586.59
2017,8,5,10,30,822.0,141.0,0.2,34.0,835.0,892.87,604.85
2017,8,5,10,45,832.5,139.5,0.2,34.5,859.0,921.48,619.28
2017,8,5,11,0,843.0,138.0,0.2,35.0,883.0,942.72,629.35
2017,8,5,11,15,847.0,139.0,0.2,35.0,898.5,962.32,639.87
2017,8,5,11,30,851.0,140.0,0.2,35.0,914.0,978.97,648.74
2017,8,5,11,45,857.5,137.5,0.25,35.0,924.0,991.48,656.33
2017,8,5,12,0,864.0,135.0,0.3,35.0,934.0,1000.89,662.39
2017,8,5,12,15,864.5,135.0,0.3,35.0,935.0,1003.72,663.78
2017,8,5,12,30,865.0,135.0,0.3,35.0,936.0,1003.3,663.52
2017,8,5,12,45,865.0,134.0,0.3,35.0,930.0,998.11,660.71
2017,8,5,13,0,865.0,133.0,0.3,35.0,924.0,989.7,656.23
2017,8,5,13,15,862.0,132.5,0.3,34.5,910.0,975.69,650.0
2017,8,5,13,30,859.0,132.0,0.3,34.0,896.0,958.61,642.1
2017,8,5,13,45,857.0,129.0,0.3,34.0,876.0,936.92,630.26
2017,8,5,14,0,855.0,126.0,0.3,34.0,856.0,912.3,616.75
2017,8,5,14,15,848.5,124.5,0.3,33.5,829.0,882.41,601.33
2017,8,5,14,30,842.0,123.0,0.3,33.0,802.0,850.06,584.32
2017,8,5,14,45,836.0,119.5,0.35,33.0,769.0,813.79,564.42
2017,8,5,15,0,830.0,116.0,0.4,33.0,736.0,778.05,544.59
2017,8,5,15,15,818.0,113.5,0.4,32.5,697.5,733.84,519.32
2017,8,5,15,30,806.0,111.0,0.4,32.0,659.0,688.34,492.79
2017,8,5,15,45,794.0,106.0,0.4,32.0,616.0,639.21,460.99
2017,8,5,16,0,782.0,101.0,0.4,32.0,573.0,589.3,427.45
2017,8,5,16,15,761.5,97.5,0.4,31.5,526.5,535.54,390.94
2017,8,5,16,30,741.0,94.0,0.4,31.0,480.0,482.29,353.42
2017,8,5,16,45,718.0,88.5,0.4,30.5,431.0,426.66,312.76
2017,8,5,17,0,695.0,83.0,0.4,30.0,382.0,371.8,271.08
2017,8,5,17,15,658.5,78.0,0.4,29.0,332.0,314.65,226.8
2017,8,5,17,30,622.0,73.0,0.4,28.0,282.0,260.84,183.62
2017,8,5,17,45,573.0,66.0,0.4,27.5,233.0,205.57,138.56
2017,8,5,18,0,524.0,59.0,0.4,27.0,184.0,155.57,97.9
2017,8,5,18,15,448.5,50.0,0.4,26.0,139.0,105.63,60.21
2017,8,5,18,30,373.0,41.0,0.4,25.0,94.0,64.34,32.45
2017,8,5,18,45,259.0,28.5,0.4,24.5,58.5,27.68,12.12
2017,8,5,19,0,145.0,16.0,0.4,24.0,23.0,12.36,0.0
2017,8,5,19,15,72.5,8.0,0.4,23.5,11.5,7.86,0.0
2017,8,5,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,3.0,0.35,18.0,3.0,0.0,0.0
2017,8,6,5,30,0.0,6.0,0.3,19.0,6.0,5.9,0.0
2017,8,6,5,45,12.5,22.5,0.25,20.0,24.0,21.13,8.23
2017,8,6,6,0,25.0,39.0,0.2,21.0,42.0,37.82,23.95
2017,8,6,6,15,42.5,59.0,0.15,22.0,67.0,60.17,41.74
2017,8,6,6,30,60.0,79.0,0.1,23.0,92.0,84.88,61.27
2017,8,6,6,45,70.5,100.5,0.1,24.0,120.0,111.66,82.65
2017,8,6,7,0,81.0,122.0,0.1,25.0,148.0,139.81,104.8
2017,8,6,7,15,89.5,144.0,0.1,25.5,177.0,169.04,127.64
2017,8,6,7,30,98.0,166.0,0.1,26.0,206.0,199.28,150.76
2017,8,6,7,45,234.0,174.5,0.1,27.0,287.0,276.9,208.27
2017,8,6,8,0,370.0,183.0,0.1,28.0,368.0,366.01,272.89
2017,8,6,8,15,571.0,142.0,0.05,28.5,460.0,459.39,340.07
2017,8,6,8,30,772.0,101.0,0.0,29.0,552.0,566.43,414.98
2017,8,6,8,45,787.5,104.5,0.0,29.5,596.5,617.11,447.98
2017,8,6,9,0,803.0,108.0,0.0,30.0,641.0,667.41,480.26
2017,8,6,9,15,454.0,223.5,0.0,30.5,529.0,564.46,404.87
2017,8,6,9,30,105.0,339.0,0.0,31.0,417.0,418.78,298.63
2017,8,6,9,45,459.0,238.0,0.05,31.5,599.0,620.69,442.98
2017,8,6,10,0,813.0,137.0,0.1,32.0,781.0,831.51,576.56
2017,8,6,10,15,821.0,139.0,0.1,32.0,810.0,866.29,593.6
2017,8,6,10,30,829.0,141.0,0.1,32.0,839.0,898.83,611.76
2017,8,6,10,45,831.5,144.0,0.15,32.5,861.0,924.93,625.51
2017,8,6,11,0,834.0,147.0,0.2,33.0,883.0,948.22,637.75
2017,8,6,11,15,837.5,148.0,0.2,33.0,898.0,967.46,648.1
2017,8,6,11,30,841.0,149.0,0.2,33.0,913.0,978.0,653.5
2017,8,6,11,45,839.5,152.0,0.2,33.5,920.0,994.09,660.96
2017,8,6,12,0,838.0,155.0,0.2,34.0,927.0,1001.23,663.26
2017,8,6,12,15,837.5,155.0,0.2,34.0,927.5,1003.02,664.09
2017,8,6,12,30,837.0,155.0,0.2,34.0,928.0,1001.59,663.28
2017,8,6,12,45,845.5,148.0,0.2,34.0,924.0,992.62,658.32
2017,8,6,13,0,854.0,141.0,0.2,34.0,920.0,986.58,655.24
2017,8,6,13,15,850.5,140.0,0.2,33.5,905.5,971.67,648.44
2017,8,6,13,30,847.0,139.0,0.2,33.0,891.0,953.74,640.04
2017,8,6,13,45,843.0,137.0,0.25,33.0,870.0,931.39,628.74
2017,8,6,14,0,839.0,135.0,0.3,33.0,849.0,906.25,615.83
2017,8,6,14,15,831.5,133.0,0.3,32.5,821.0,879.37,602.11
2017,8,6,14,30,824.0,131.0,0.3,32.0,793.0,845.73,584.17
2017,8,6,14,45,814.0,128.5,0.35,32.0,759.5,807.34,562.85
2017,8,6,15,0,804.0,126.0,0.4,32.0,726.0,767.13,540.08
2017,8,6,15,15,790.5,123.0,0.4,31.5,686.5,722.2,514.17
2017,8,6,15,30,777.0,120.0,0.4,31.0,647.0,676.17,486.82
2017,8,6,15,45,758.5,117.0,0.4,31.0,603.5,625.99,453.72
2017,8,6,16,0,740.0,114.0,0.4,31.0,560.0,575.66,419.61
2017,8,6,16,15,718.0,110.0,0.4,30.5,513.0,522.49,383.27
2017,8,6,16,30,696.0,106.0,0.4,30.0,466.0,469.88,346.01
2017,8,6,16,45,665.5,101.0,0.45,29.5,417.0,413.36,304.91
2017,8,6,17,0,635.0,96.0,0.5,29.0,368.0,359.04,263.79
2017,8,6,17,15,596.5,89.5,0.5,28.0,318.5,302.87,220.17
2017,8,6,17,30,558.0,83.0,0.5,27.0,269.0,250.34,178.03
2017,8,6,17,45,504.0,74.5,0.5,26.5,221.0,195.99,133.94
2017,8,6,18,0,450.0,66.0,0.5,26.0,173.0,147.54,94.86
2017,8,6,18,15,375.0,55.0,0.5,25.0,129.0,100.05,59.12
2017,8,6,18,30,300.0,44.0,0.5,24.0,85.0,60.59,32.3
2017,8,6,18,45,197.0,29.0,0.5,23.0,51.5,26.37,12.01
2017,8,6,19,0,94.0,14.0,0.5,22.0,18.0,10.85,0.0
2017,8,6,19,15,47.0,7.0,0.45,21.5,9.0,6.88,0.0
2017,8,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,7,5,15,36.0,4.0,0.4,18.0,5.0,0.0,0.0
2017,8,7,5,30,72.0,8.0,0.3,19.0,10.0,7.86,0.0
2017,8,7,5,45,193.0,21.5,0.25,20.5,41.0,16.52,4.56
2017,8,7,6,0,314.0,35.0,0.2,22.0,72.0,45.22,21.85
2017,8,7,6,15,397.0,45.0,0.15,22.5,115.0,82.85,45.41
2017,8,7,6,30,480.0,55.0,0.1,23.0,158.0,130.05,79.9
2017,8,7,6,45,535.0,63.0,0.1,24.0,206.5,178.64,118.82
2017,8,7,7,0,590.0,71.0,0.1,25.0,255.0,233.3,163.27
2017,8,7,7,15,629.5,77.0,0.1,25.5,305.0,286.67,207.12
2017,8,7,7,30,669.0,83.0,0.1,26.0,355.0,343.85,252.84
2017,8,7,7,45,694.5,88.5,0.1,27.0,403.5,397.9,294.38
2017,8,7,8,0,720.0,94.0,0.1,28.0,452.0,453.69,335.45
2017,8,7,8,15,742.0,98.0,0.1,28.5,500.0,507.67,374.27
2017,8,7,8,30,764.0,102.0,0.1,29.0,548.0,562.16,411.99
2017,8,7,8,45,775.0,108.0,0.1,30.0,591.0,612.19,444.35
2017,8,7,9,0,786.0,114.0,0.1,31.0,634.0,661.46,474.94
2017,8,7,9,15,799.5,117.0,0.1,31.0,674.0,708.48,504.24
2017,8,7,9,30,813.0,120.0,0.1,31.0,714.0,754.47,531.72
2017,8,7,9,45,819.5,124.5,0.1,31.5,748.0,795.11,554.33
2017,8,7,10,0,826.0,129.0,0.1,32.0,782.0,833.76,575.37
2017,8,7,10,15,833.5,130.5,0.1,32.5,811.0,867.97,593.43
2017,8,7,10,30,841.0,132.0,0.1,33.0,840.0,895.66,607.43
2017,8,7,10,45,843.5,135.5,0.1,33.5,861.5,922.18,620.71
2017,8,7,11,0,846.0,139.0,0.1,34.0,883.0,945.87,632.24
2017,8,7,11,15,849.5,140.0,0.1,34.0,898.5,965.03,642.46
2017,8,7,11,30,853.0,141.0,0.1,34.0,914.0,981.21,651.06
2017,8,7,11,45,852.0,143.0,0.15,34.0,921.0,990.91,656.88
2017,8,7,12,0,851.0,145.0,0.2,34.0,928.0,997.4,661.18
2017,8,7,12,15,850.5,145.5,0.2,34.0,928.5,999.66,662.3
2017,8,7,12,30,850.0,146.0,0.2,34.0,929.0,998.72,661.76
2017,8,7,12,45,849.0,145.0,0.2,34.5,922.5,992.56,657.04
2017,8,7,13,0,848.0,144.0,0.2,35.0,916.0,983.23,650.71
2017,8,7,13,15,844.5,143.0,0.2,35.0,901.5,968.35,642.67
2017,8,7,13,30,841.0,142.0,0.2,35.0,887.0,950.47,633.05
2017,8,7,13,45,833.5,141.5,0.2,35.0,865.0,931.35,622.78
2017,8,7,14,0,826.0,141.0,0.2,35.0,843.0,904.41,607.96
2017,8,7,14,15,818.0,139.0,0.2,34.5,815.0,872.96,591.73
2017,8,7,14,30,810.0,137.0,0.2,34.0,787.0,839.23,573.97
2017,8,7,14,45,799.0,135.0,0.25,34.0,752.5,800.92,552.86
2017,8,7,15,0,788.0,133.0,0.3,34.0,718.0,760.91,530.41
2017,8,7,15,15,774.0,130.0,0.3,33.5,679.0,716.15,504.87
2017,8,7,15,30,760.0,127.0,0.3,33.0,640.0,670.37,477.57
2017,8,7,15,45,741.5,123.5,0.3,33.0,596.0,620.35,444.94
2017,8,7,16,0,723.0,120.0,0.3,33.0,552.0,570.52,411.53
2017,8,7,16,15,700.0,115.0,0.3,32.5,505.0,516.33,374.91
2017,8,7,16,30,677.0,110.0,0.3,32.0,458.0,463.04,337.6
2017,8,7,16,45,645.0,105.0,0.35,31.5,409.0,406.77,297.13
2017,8,7,17,0,613.0,100.0,0.4,31.0,360.0,352.9,256.82
2017,8,7,17,15,572.5,93.0,0.4,30.0,311.0,296.72,213.73
2017,8,7,17,30,532.0,86.0,0.4,29.0,262.0,244.45,172.35
2017,8,7,17,45,475.5,77.0,0.4,28.5,214.0,190.52,129.25
2017,8,7,18,0,419.0,68.0,0.4,28.0,166.0,141.99,90.76
2017,8,7,18,15,343.0,56.0,0.4,27.0,123.5,95.42,56.23
2017,8,7,18,30,267.0,44.0,0.4,26.0,81.0,57.56,30.84
2017,8,7,18,45,167.0,28.5,0.4,25.5,48.5,24.99,11.07
2017,8,7,19,0,67.0,13.0,0.4,25.0,16.0,12.78,0.0
2017,8,7,19,15,33.5,6.5,0.4,24.5,8.0,6.39,0.0
2017,8,7,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,5,15,11.0,3.0,0.55,20.5,3.0,0.0,0.0
2017,8,8,5,30,22.0,6.0,0.4,21.0,6.0,5.9,0.0
2017,8,8,5,45,104.5,23.0,0.3,22.0,33.5,17.88,4.53
2017,8,8,6,0,187.0,40.0,0.2,23.0,61.0,43.12,23.5
2017,8,8,6,15,262.5,55.0,0.15,23.5,101.5,77.39,46.27
2017,8,8,6,30,338.0,70.0,0.1,24.0,142.0,120.39,77.69
2017,8,8,6,45,397.5,81.0,0.05,25.0,188.0,164.77,112.24
2017,8,8,7,0,457.0,92.0,0.0,26.0,234.0,215.76,152.59
2017,8,8,7,15,500.5,101.5,0.0,27.0,282.5,266.46,192.88
2017,8,8,7,30,544.0,111.0,0.0,28.0,331.0,322.95,236.53
2017,8,8,7,45,580.0,117.0,0.0,29.0,379.5,375.58,276.12
2017,8,8,8,0,616.0,123.0,0.0,30.0,428.0,431.24,316.45
2017,8,8,8,15,641.5,129.0,0.0,30.0,475.0,483.91,354.57
2017,8,8,8,30,667.0,135.0,0.0,30.0,522.0,537.95,392.48
2017,8,8,8,45,689.0,138.5,0.05,30.5,566.0,588.27,426.15
2017,8,8,9,0,711.0,142.0,0.1,31.0,610.0,639.02,459.26
2017,8,8,9,15,726.0,146.0,0.1,31.5,650.0,685.32,488.05
2017,8,8,9,30,741.0,150.0,0.1,32.0,690.0,730.92,515.11
2017,8,8,9,45,735.0,163.0,0.1,32.5,720.5,768.01,535.67
2017,8,8,10,0,729.0,176.0,0.1,33.0,751.0,802.49,554.4
2017,8,8,10,15,738.5,178.5,0.1,33.0,780.0,836.85,573.99
2017,8,8,10,30,748.0,181.0,0.1,33.0,809.0,869.32,592.26
2017,8,8,10,45,756.5,182.5,0.15,33.0,832.0,894.7,606.94
2017,8,8,11,0,765.0,184.0,0.2,33.0,855.0,920.59,622.13
2017,8,8,11,15,769.5,185.0,0.2,33.0,870.5,939.66,632.45
2017,8,8,11,30,774.0,186.0,0.2,33.0,886.0,955.99,641.3
2017,8,8,11,45,778.0,186.0,0.25,33.5,895.0,967.98,647.37
2017,8,8,12,0,782.0,186.0,0.3,34.0,904.0,977.04,651.95
2017,8,8,12,15,782.0,186.0,0.3,34.0,904.5,979.14,652.95
2017,8,8,12,30,782.0,186.0,0.3,34.0,905.0,978.21,652.41
2017,8,8,12,45,775.5,188.5,0.3,34.0,897.0,970.38,648.04
2017,8,8,13,0,769.0,191.0,0.3,34.0,889.0,959.64,642.18
2017,8,8,13,15,765.0,189.5,0.3,33.5,874.5,944.43,635.13
2017,8,8,13,30,761.0,188.0,0.3,33.0,860.0,926.46,626.54
2017,8,8,13,45,754.5,186.0,0.35,33.0,839.0,902.99,614.42
2017,8,8,14,0,748.0,184.0,0.4,33.0,818.0,880.05,602.63
2017,8,8,14,15,738.5,181.5,0.4,32.5,790.0,848.45,585.75
2017,8,8,14,30,729.0,179.0,0.4,32.0,762.0,814.89,567.57
2017,8,8,14,45,716.0,176.0,0.4,32.0,728.0,776.16,544.81
2017,8,8,15,0,703.0,173.0,0.4,32.0,694.0,736.1,520.76
2017,8,8,15,15,687.5,169.0,0.4,31.5,655.0,692.05,494.04
2017,8,8,15,30,672.0,165.0,0.4,31.0,616.0,647.34,466.18
2017,8,8,15,45,650.0,160.0,0.4,31.0,572.5,596.93,432.79
2017,8,8,16,0,628.0,155.0,0.4,31.0,529.0,546.95,398.85
2017,8,8,16,15,603.0,148.5,0.4,30.5,483.0,494.49,362.98
2017,8,8,16,30,578.0,142.0,0.4,30.0,437.0,443.32,326.81
2017,8,8,16,45,544.0,134.0,0.4,29.5,389.0,386.52,285.4
2017,8,8,17,0,510.0,126.0,0.4,29.0,341.0,334.24,245.98
2017,8,8,17,15,469.0,116.0,0.4,28.0,293.5,280.6,204.9
2017,8,8,17,30,428.0,106.0,0.4,27.0,246.0,231.02,165.87
2017,8,8,17,45,374.0,93.0,0.4,26.5,199.5,179.75,125.12
2017,8,8,18,0,320.0,80.0,0.4,26.0,153.0,134.48,89.4
2017,8,8,18,15,253.0,63.5,0.4,25.0,112.0,90.45,56.48
2017,8,8,18,30,186.0,47.0,0.4,24.0,71.0,54.2,31.25
2017,8,8,18,45,112.0,28.5,0.4,23.5,41.0,25.37,11.68
2017,8,8,19,0,38.0,10.0,0.4,23.0,11.0,9.83,0.0
2017,8,8,19,15,19.0,5.0,0.4,22.5,5.5,4.91,0.0
2017,8,8,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,9,5,45,104.5,19.0,0.4,21.0,31.0,14.63,1.91
2017,8,9,6,0,209.0,38.0,0.3,22.0,62.0,42.03,22.2
2017,8,9,6,15,288.5,52.5,0.25,23.0,103.0,77.38,45.32
2017,8,9,6,30,368.0,67.0,0.2,24.0,144.0,121.92,77.68
2017,8,9,6,45,434.5,77.0,0.15,25.0,192.0,168.49,113.88
2017,8,9,7,0,501.0,87.0,0.1,26.0,240.0,223.53,157.38
2017,8,9,7,15,544.5,95.0,0.05,26.5,289.5,275.31,199.05
2017,8,9,7,30,588.0,103.0,0.0,27.0,339.0,331.47,243.18
2017,8,9,7,45,625.0,108.0,0.0,28.0,389.5,385.88,284.39
2017,8,9,8,0,662.0,113.0,0.0,29.0,440.0,443.34,326.24
2017,8,9,8,15,687.0,118.5,0.0,29.5,487.5,497.54,364.88
2017,8,9,8,30,712.0,124.0,0.0,30.0,535.0,552.97,402.97
2017,8,9,8,45,573.5,184.0,0.0,30.5,532.5,558.01,403.63
2017,8,9,9,0,435.0,244.0,0.0,31.0,530.0,550.85,395.6
2017,8,9,9,15,609.5,190.5,0.0,31.5,618.5,645.68,460.61
2017,8,9,9,30,784.0,137.0,0.0,32.0,707.0,748.91,526.35
2017,8,9,9,45,749.0,164.5,0.05,32.5,730.5,780.51,542.74
2017,8,9,10,0,714.0,192.0,0.1,33.0,754.0,806.14,556.52
2017,8,9,10,15,723.5,195.5,0.1,33.0,783.0,841.15,576.6
2017,8,9,10,30,733.0,199.0,0.1,33.0,812.0,874.3,595.24
2017,8,9,10,45,741.0,200.0,0.15,33.5,835.0,901.42,609.67
2017,8,9,11,0,749.0,201.0,0.2,34.0,858.0,926.23,622.86
2017,8,9,11,15,753.5,203.0,0.2,34.0,873.0,946.26,633.69
2017,8,9,11,30,758.0,205.0,0.2,34.0,888.0,963.59,643.04
2017,8,9,11,45,758.0,206.5,0.2,34.5,895.5,973.15,646.68
2017,8,9,12,0,758.0,208.0,0.2,35.0,903.0,979.76,648.81
2017,8,9,12,15,758.0,208.5,0.2,35.0,903.5,982.33,650.1
2017,8,9,12,30,758.0,209.0,0.2,35.0,904.0,981.9,649.85
2017,8,9,12,45,749.5,212.0,0.2,35.0,895.5,972.71,644.74
2017,8,9,13,0,741.0,215.0,0.2,35.0,887.0,960.67,638.21
2017,8,9,13,15,736.5,214.0,0.2,35.0,872.5,945.62,630.05
2017,8,9,13,30,732.0,213.0,0.2,35.0,858.0,927.88,620.42
2017,8,9,13,45,723.0,211.5,0.25,35.0,836.0,902.85,607.49
2017,8,9,14,0,714.0,210.0,0.3,35.0,814.0,875.57,593.27
2017,8,9,14,15,704.0,207.0,0.3,34.5,785.5,843.78,576.53
2017,8,9,14,30,694.0,204.0,0.3,34.0,757.0,810.15,558.51
2017,8,9,14,45,679.0,201.0,0.35,33.5,722.5,770.79,536.92
2017,8,9,15,0,664.0,198.0,0.4,33.0,688.0,730.33,513.96
2017,8,9,15,15,647.0,192.5,0.4,32.5,649.0,685.0,486.55
2017,8,9,15,30,630.0,187.0,0.4,32.0,610.0,639.25,458.14
2017,8,9,15,45,607.0,181.5,0.45,32.0,566.0,589.38,425.8
2017,8,9,16,0,584.0,176.0,0.5,32.0,522.0,538.31,391.73
2017,8,9,16,15,557.5,168.0,0.5,31.0,476.0,485.68,356.51
2017,8,9,16,30,531.0,160.0,0.5,30.0,430.0,434.58,321.06
2017,8,9,16,45,496.0,150.5,0.5,29.5,382.0,379.92,281.17
2017,8,9,17,0,461.0,141.0,0.5,29.0,334.0,328.23,242.27
2017,8,9,17,15,420.0,128.5,0.5,28.0,286.0,274.76,201.48
2017,8,9,17,30,379.0,116.0,0.5,27.0,238.0,225.44,162.89
2017,8,9,17,45,326.5,100.0,0.5,26.5,192.0,174.42,122.55
2017,8,9,18,0,274.0,84.0,0.5,26.0,146.0,129.15,87.01
2017,8,9,18,15,212.5,65.0,0.5,25.0,105.5,86.59,55.1
2017,8,9,18,30,151.0,46.0,0.5,24.0,65.0,51.33,30.17
2017,8,9,18,45,88.5,26.5,0.5,23.5,36.5,23.14,11.03
2017,8,9,19,0,26.0,7.0,0.5,23.0,8.0,6.88,0.0
2017,8,9,19,15,13.0,3.5,0.45,22.5,4.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,5,45,86.0,18.5,0.3,21.0,28.0,14.26,0.76
2017,8,10,6,0,172.0,37.0,0.2,22.0,56.0,39.26,20.97
2017,8,10,6,15,245.5,54.0,0.15,22.5,96.5,74.11,44.52
2017,8,10,6,30,319.0,71.0,0.1,23.0,137.0,117.56,76.45
2017,8,10,6,45,376.5,84.5,0.1,24.0,183.5,162.75,111.78
2017,8,10,7,0,434.0,98.0,0.1,25.0,230.0,214.41,152.77
2017,8,10,7,15,477.5,108.5,0.1,25.5,278.5,264.83,193.29
2017,8,10,7,30,521.0,119.0,0.1,26.0,327.0,319.68,236.4
2017,8,10,7,45,553.0,128.0,0.1,27.0,375.5,372.2,276.22
2017,8,10,8,0,585.0,137.0,0.1,28.0,424.0,429.09,317.68
2017,8,10,8,15,611.5,144.0,0.1,28.5,471.0,481.85,355.38
2017,8,10,8,30,638.0,151.0,0.1,29.0,518.0,536.12,392.86
2017,8,10,8,45,528.0,201.0,0.1,30.0,521.5,545.81,396.24
2017,8,10,9,0,418.0,251.0,0.1,31.0,525.0,546.09,392.78
2017,8,10,9,15,561.5,212.5,0.1,31.5,605.0,630.76,450.58
2017,8,10,9,30,705.0,174.0,0.1,32.0,685.0,727.41,513.13
2017,8,10,9,45,696.0,189.0,0.1,32.5,714.5,762.85,532.31
2017,8,10,10,0,687.0,204.0,0.1,33.0,744.0,795.55,550.15
2017,8,10,10,15,697.0,207.5,0.1,33.0,773.0,830.21,570.19
2017,8,10,10,30,707.0,211.0,0.1,33.0,802.0,863.11,588.76
2017,8,10,10,45,710.0,216.5,0.15,33.5,823.5,889.68,602.95
2017,8,10,11,0,713.0,222.0,0.2,34.0,845.0,913.83,615.82
2017,8,10,11,15,717.5,223.5,0.2,34.0,860.0,932.76,626.07
2017,8,10,11,30,722.0,225.0,0.2,34.0,875.0,949.09,634.91
2017,8,10,11,45,721.0,228.0,0.2,34.5,882.5,958.87,638.74
2017,8,10,12,0,720.0,231.0,0.2,35.0,890.0,965.8,641.09
2017,8,10,12,15,720.0,231.0,0.2,35.0,890.0,967.73,642.03
2017,8,10,12,30,720.0,231.0,0.2,35.0,890.0,966.79,641.49
2017,8,10,12,45,754.5,207.0,0.25,35.0,892.5,971.96,645.58
2017,8,10,13,0,789.0,183.0,0.3,35.0,895.0,969.99,645.64
2017,8,10,13,15,784.5,181.5,0.3,34.5,880.5,953.98,638.08
2017,8,10,13,30,780.0,180.0,0.3,34.0,866.0,935.14,629.09
2017,8,10,13,45,771.0,179.5,0.3,34.0,843.5,910.42,615.38
2017,8,10,14,0,762.0,179.0,0.3,34.0,821.0,883.29,600.29
2017,8,10,14,15,752.5,176.5,0.3,33.5,793.0,854.1,585.11
2017,8,10,14,30,743.0,174.0,0.3,33.0,765.0,820.04,566.8
2017,8,10,14,45,728.5,171.5,0.35,33.0,730.0,780.08,544.33
2017,8,10,15,0,714.0,169.0,0.4,33.0,695.0,738.84,520.67
2017,8,10,15,15,698.5,165.0,0.4,32.5,655.5,694.3,493.76
2017,8,10,15,30,683.0,161.0,0.4,32.0,616.0,649.08,465.68
2017,8,10,15,45,661.5,156.0,0.4,31.5,572.5,598.47,433.14
2017,8,10,16,0,640.0,151.0,0.4,31.0,529.0,548.22,399.86
2017,8,10,16,15,614.5,144.5,0.4,30.5,482.0,494.89,363.33
2017,8,10,16,30,589.0,138.0,0.4,30.0,435.0,442.88,326.48
2017,8,10,16,45,556.5,129.5,0.4,29.5,387.0,387.31,285.83
2017,8,10,17,0,524.0,121.0,0.4,29.0,339.0,332.93,244.73
2017,8,10,17,15,482.0,111.0,0.4,28.5,290.5,278.27,202.34
2017,8,10,17,30,440.0,101.0,0.4,28.0,242.0,227.81,162.22
2017,8,10,17,45,386.5,88.0,0.4,27.5,196.0,176.19,121.19
2017,8,10,18,0,333.0,75.0,0.4,27.0,150.0,130.51,85.21
2017,8,10,18,15,262.5,59.0,0.4,26.0,108.5,86.11,52.36
2017,8,10,18,30,192.0,43.0,0.4,25.0,67.0,49.91,27.64
2017,8,10,18,45,113.5,25.5,0.4,24.5,38.0,20.55,8.48
2017,8,10,19,0,35.0,8.0,0.4,24.0,9.0,7.86,0.0
2017,8,10,19,15,17.5,4.0,0.4,23.5,4.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,11,5,45,90.5,18.0,0.5,20.5,28.0,13.9,0.0
2017,8,11,6,0,181.0,36.0,0.4,21.0,56.0,38.49,20.21
2017,8,11,6,15,257.5,52.0,0.35,22.0,96.0,73.14,43.36
2017,8,11,6,30,334.0,68.0,0.3,23.0,136.0,116.71,75.2
2017,8,11,6,45,396.5,79.5,0.3,24.0,183.0,161.84,110.52
2017,8,11,7,0,459.0,91.0,0.3,25.0,230.0,213.96,152.11
2017,8,11,7,15,503.0,100.5,0.25,26.0,278.5,264.9,192.92
2017,8,11,7,30,547.0,110.0,0.2,27.0,327.0,321.71,237.1
2017,8,11,7,45,585.5,116.0,0.15,28.0,377.0,375.61,277.74
2017,8,11,8,0,624.0,122.0,0.1,29.0,427.0,432.8,319.2
2017,8,11,8,15,650.0,128.0,0.1,29.5,474.5,486.2,357.36
2017,8,11,8,30,676.0,134.0,0.1,30.0,522.0,541.0,395.15
2017,8,11,8,45,701.0,136.5,0.1,30.5,567.5,592.68,429.63
2017,8,11,9,0,726.0,139.0,0.1,31.0,613.0,645.02,463.43
2017,8,11,9,15,742.0,142.5,0.1,31.5,653.5,692.21,492.74
2017,8,11,9,30,758.0,146.0,0.1,32.0,694.0,737.39,519.3
2017,8,11,9,45,748.5,161.0,0.1,32.5,724.0,775.81,540.63
2017,8,11,10,0,739.0,176.0,0.1,33.0,754.0,809.97,559.07
2017,8,11,10,15,748.5,178.5,0.1,33.0,783.5,844.66,578.8
2017,8,11,10,30,758.0,181.0,0.1,33.0,813.0,877.41,597.17
2017,8,11,10,45,769.5,180.5,0.15,33.5,837.5,903.69,611.1
2017,8,11,11,0,781.0,180.0,0.2,34.0,862.0,930.61,625.52
2017,8,11,11,15,786.0,181.5,0.2,34.0,877.5,950.91,636.45
2017,8,11,11,30,791.0,183.0,0.2,34.0,893.0,968.41,645.89
2017,8,11,11,45,797.0,181.5,0.2,34.0,902.5,980.93,652.54
2017,8,11,12,0,803.0,180.0,0.2,34.0,912.0,990.46,657.64
2017,8,11,12,15,803.0,180.0,0.2,34.0,913.0,992.53,658.6
2017,8,11,12,30,803.0,180.0,0.2,34.0,914.0,991.47,658.0
2017,8,11,12,45,801.5,179.5,0.25,34.0,907.0,985.3,655.62
2017,8,11,13,0,800.0,179.0,0.3,34.0,900.0,976.05,651.67
2017,8,11,13,15,796.0,178.0,0.3,34.0,886.0,960.85,643.37
2017,8,11,13,30,792.0,177.0,0.3,34.0,872.0,942.76,633.52
2017,8,11,13,45,790.0,173.0,0.35,34.0,851.5,920.68,622.39
2017,8,11,14,0,788.0,169.0,0.4,34.0,831.0,895.84,609.62
2017,8,11,14,15,779.5,166.5,0.4,33.5,803.0,864.17,592.94
2017,8,11,14,30,771.0,164.0,0.4,33.0,775.0,830.35,574.82
2017,8,11,14,45,764.0,159.0,0.4,33.0,742.0,793.23,553.31
2017,8,11,15,0,757.0,154.0,0.4,33.0,709.0,755.81,531.4
2017,8,11,15,15,742.0,150.0,0.4,32.5,669.5,710.0,504.49
2017,8,11,15,30,727.0,146.0,0.4,32.0,630.0,663.34,475.61
2017,8,11,15,45,713.0,139.5,0.45,31.5,587.0,614.18,444.84
2017,8,11,16,0,699.0,133.0,0.5,31.0,544.0,564.62,412.6
2017,8,11,16,15,674.5,127.5,0.5,30.5,496.5,510.06,375.06
2017,8,11,16,30,650.0,122.0,0.5,30.0,449.0,456.61,336.99
2017,8,11,16,45,623.0,114.0,0.5,29.5,400.5,400.93,295.95
2017,8,11,17,0,596.0,106.0,0.5,29.0,352.0,347.2,254.87
2017,8,11,17,15,554.5,98.0,0.5,28.0,302.0,290.7,211.0
2017,8,11,17,30,513.0,90.0,0.5,27.0,252.0,238.27,169.07
2017,8,11,17,45,459.0,79.0,0.55,26.5,204.5,183.36,124.86
2017,8,11,18,0,405.0,68.0,0.6,26.0,157.0,135.54,86.66
2017,8,11,18,15,326.5,54.5,0.55,25.0,114.0,88.65,51.98
2017,8,11,18,30,248.0,41.0,0.5,24.0,71.0,50.83,26.81
2017,8,11,18,45,149.0,24.5,0.5,23.0,40.0,19.36,6.96
2017,8,11,19,0,50.0,8.0,0.5,22.0,9.0,7.86,0.0
2017,8,11,19,15,25.0,4.0,0.5,21.5,4.5,0.0,0.0
2017,8,11,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,5,45,135.0,16.5,0.5,20.0,30.5,12.73,0.0
2017,8,12,6,0,270.0,33.0,0.4,21.0,61.0,39.5,18.89
2017,8,12,6,15,357.5,45.0,0.35,22.0,104.0,76.55,42.11
2017,8,12,6,30,445.0,57.0,0.3,23.0,147.0,123.75,76.13
2017,8,12,6,45,504.0,66.0,0.3,24.0,195.0,172.03,114.54
2017,8,12,7,0,563.0,75.0,0.3,25.0,243.0,226.9,159.08
2017,8,12,7,15,605.5,81.5,0.25,26.0,293.5,280.28,202.46
2017,8,12,7,30,648.0,88.0,0.2,27.0,344.0,337.84,247.8
2017,8,12,7,45,681.0,92.5,0.2,28.0,394.0,393.15,290.23
2017,8,12,8,0,714.0,97.0,0.2,29.0,444.0,451.02,332.81
2017,8,12,8,15,737.5,101.5,0.2,29.5,492.5,506.0,372.35
2017,8,12,8,30,761.0,106.0,0.2,30.0,541.0,561.84,411.0
2017,8,12,8,45,781.0,108.5,0.2,30.5,586.5,614.03,445.82
2017,8,12,9,0,801.0,111.0,0.2,31.0,632.0,666.24,479.48
2017,8,12,9,15,814.5,114.0,0.2,31.0,673.0,713.99,509.25
2017,8,12,9,30,828.0,117.0,0.2,31.0,714.0,760.65,537.18
2017,8,12,9,45,839.5,119.0,0.2,31.5,750.0,803.33,561.05
2017,8,12,10,0,851.0,121.0,0.2,32.0,786.0,840.86,581.37
