Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,10,15,859.0,122.5,0.2,32.0,815.5,875.95,601.19
2017,8,12,10,30,867.0,124.0,0.2,32.0,845.0,908.66,619.44
2017,8,12,10,45,873.5,125.0,0.25,32.5,868.5,936.94,634.63
2017,8,12,11,0,880.0,126.0,0.3,33.0,892.0,962.44,648.23
2017,8,12,11,15,884.0,127.0,0.3,33.0,907.5,982.62,659.07
2017,8,12,11,30,888.0,128.0,0.3,33.0,923.0,999.68,668.21
2017,8,12,11,45,890.5,128.0,0.35,33.0,931.5,1011.03,675.28
2017,8,12,12,0,893.0,128.0,0.4,33.0,940.0,1019.06,680.67
2017,8,12,12,15,893.0,128.0,0.4,32.5,940.5,1021.26,683.12
2017,8,12,12,30,893.0,128.0,0.4,32.0,941.0,1020.07,683.83
2017,8,12,12,45,899.5,122.5,0.4,32.0,936.0,1016.21,681.77
2017,8,12,13,0,906.0,117.0,0.4,32.0,931.0,1008.85,677.84
2017,8,12,13,15,902.5,116.0,0.4,32.0,916.0,993.0,669.13
2017,8,12,13,30,899.0,115.0,0.4,32.0,901.0,973.93,658.72
2017,8,12,13,45,895.0,113.0,0.45,32.0,879.5,950.23,646.7
2017,8,12,14,0,891.0,111.0,0.5,32.0,858.0,923.53,632.88
2017,8,12,14,15,883.5,109.5,0.5,31.5,829.0,891.41,615.95
2017,8,12,14,30,876.0,108.0,0.5,31.0,800.0,856.77,597.33
2017,8,12,14,45,868.0,105.5,0.5,31.0,765.5,818.35,574.97
2017,8,12,15,0,860.0,103.0,0.5,31.0,731.0,777.83,551.05
2017,8,12,15,15,847.5,100.5,0.5,30.5,690.5,732.08,524.53
2017,8,12,15,30,835.0,98.0,0.5,30.0,650.0,685.02,496.63
2017,8,12,15,45,820.0,95.0,0.55,30.0,605.5,636.21,465.15
2017,8,12,16,0,805.0,92.0,0.6,30.0,561.0,585.0,430.47
2017,8,12,16,15,783.5,88.5,0.6,29.5,513.0,529.35,391.75
2017,8,12,16,30,762.0,85.0,0.6,29.0,465.0,474.3,351.99
2017,8,12,16,45,683.5,88.5,0.6,28.5,402.0,401.19,297.78
2017,8,12,17,0,605.0,92.0,0.6,28.0,339.0,335.5,247.65
2017,8,12,17,15,561.0,87.0,0.6,27.0,291.5,280.76,204.57
2017,8,12,17,30,517.0,82.0,0.6,26.0,244.0,230.33,163.68
2017,8,12,17,45,520.0,67.0,0.6,25.5,204.5,185.4,124.82
2017,8,12,18,0,523.0,52.0,0.6,25.0,165.0,139.95,85.63
2017,8,12,18,15,438.5,43.0,0.6,24.0,120.0,90.08,48.74
2017,8,12,18,30,354.0,34.0,0.6,23.0,75.0,49.97,23.2
2017,8,12,18,45,222.0,21.5,0.6,22.5,43.0,16.57,4.27
2017,8,12,19,0,90.0,9.0,0.6,22.0,11.0,8.85,0.0
2017,8,12,19,15,45.0,4.5,0.6,21.5,5.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,13,5,45,150.0,15.5,0.5,19.0,31.0,11.62,0.0
2017,8,13,6,0,300.0,31.0,0.5,20.0,62.0,38.36,17.42
2017,8,13,6,15,391.0,41.5,0.5,20.5,105.0,75.92,40.56
2017,8,13,6,30,482.0,52.0,0.5,21.0,148.0,124.02,75.45
2017,8,13,6,45,544.0,58.5,0.5,22.0,197.0,172.55,114.53
2017,8,13,7,0,606.0,65.0,0.5,23.0,246.0,227.96,160.28
2017,8,13,7,15,647.5,70.5,0.5,23.5,296.5,282.35,206.0
2017,8,13,7,30,689.0,76.0,0.5,24.0,347.0,340.76,253.85
2017,8,13,7,45,719.5,80.5,0.5,25.0,397.5,397.52,298.54
2017,8,13,8,0,750.0,85.0,0.5,26.0,448.0,456.0,342.68
2017,8,13,8,15,772.5,88.5,0.45,26.5,496.0,511.07,382.89
2017,8,13,8,30,795.0,92.0,0.4,27.0,544.0,566.93,421.95
2017,8,13,8,45,816.0,93.0,0.4,28.0,590.0,619.73,457.08
2017,8,13,9,0,837.0,94.0,0.4,29.0,636.0,670.88,489.73
2017,8,13,9,15,849.5,96.0,0.35,29.5,676.5,718.0,517.07
2017,8,13,9,30,862.0,98.0,0.3,30.0,717.0,763.86,542.91
2017,8,13,9,45,872.0,99.5,0.3,30.5,752.5,805.69,566.42
2017,8,13,10,0,882.0,101.0,0.3,31.0,788.0,845.59,588.37
2017,8,13,10,15,888.5,102.5,0.3,31.0,817.5,880.32,608.06
2017,8,13,10,30,895.0,104.0,0.3,31.0,847.0,912.49,626.11
2017,8,13,10,45,901.0,104.5,0.3,31.5,869.5,940.45,640.28
2017,8,13,11,0,907.0,105.0,0.3,32.0,892.0,965.5,652.68
2017,8,13,11,15,909.5,105.5,0.3,32.0,907.0,984.18,662.68
2017,8,13,11,30,912.0,106.0,0.3,32.0,922.0,999.59,670.92
2017,8,13,11,45,915.0,105.5,0.35,32.0,930.0,1011.1,678.14
2017,8,13,12,0,918.0,105.0,0.4,32.0,938.0,1019.22,683.6
2017,8,13,12,15,917.0,105.0,0.4,32.0,937.5,1020.45,684.11
2017,8,13,12,30,916.0,105.0,0.4,32.0,937.0,1018.2,682.84
2017,8,13,12,45,913.0,105.0,0.45,32.0,929.0,1010.51,679.72
2017,8,13,13,0,910.0,105.0,0.5,32.0,921.0,999.42,674.79
2017,8,13,13,15,906.0,104.5,0.5,31.5,905.5,983.51,667.37
2017,8,13,13,30,902.0,104.0,0.5,31.0,890.0,964.37,658.13
2017,8,13,13,45,898.5,101.5,0.5,31.0,868.0,940.48,644.78
2017,8,13,14,0,895.0,99.0,0.5,31.0,846.0,913.56,629.65
2017,8,13,14,15,887.0,97.5,0.5,30.5,817.0,880.84,612.2
2017,8,13,14,30,879.0,96.0,0.5,30.0,788.0,845.62,593.05
2017,8,13,14,45,869.0,94.5,0.55,30.0,753.0,806.47,570.89
2017,8,13,15,0,859.0,93.0,0.6,30.0,718.0,765.35,547.12
2017,8,13,15,15,846.0,91.0,0.6,29.5,678.0,719.75,520.31
2017,8,13,15,30,833.0,89.0,0.6,29.0,638.0,672.89,492.14
2017,8,13,15,45,814.5,87.5,0.6,28.5,593.0,621.95,459.28
2017,8,13,16,0,796.0,86.0,0.6,28.0,548.0,571.83,425.12
2017,8,13,16,15,568.5,136.5,0.6,27.5,452.0,458.04,343.02
2017,8,13,16,30,341.0,187.0,0.6,27.0,356.0,359.44,270.55
2017,8,13,16,45,406.5,153.5,0.6,26.5,333.5,338.81,255.42
2017,8,13,17,0,472.0,120.0,0.6,26.0,311.0,308.06,230.51
2017,8,13,17,15,449.0,105.5,0.6,25.0,267.0,258.45,191.05
2017,8,13,17,30,426.0,91.0,0.6,24.0,223.0,211.04,152.28
2017,8,13,17,45,457.5,71.0,0.6,23.5,189.0,173.91,118.81
2017,8,13,18,0,489.0,51.0,0.6,23.0,155.0,131.89,81.18
2017,8,13,18,15,401.5,42.0,0.6,22.0,112.0,83.84,45.7
2017,8,13,18,30,314.0,33.0,0.6,21.0,69.0,45.91,21.58
2017,8,13,18,45,157.0,16.5,0.6,20.5,34.5,12.11,0.77
2017,8,13,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,45,111.0,17.0,0.5,16.5,28.0,13.21,0.0
2017,8,14,6,0,222.0,34.0,0.5,17.0,56.0,37.45,18.73
2017,8,14,6,15,315.0,46.5,0.45,17.5,97.5,72.52,41.37
2017,8,14,6,30,408.0,59.0,0.4,18.0,139.0,119.09,75.41
2017,8,14,6,45,468.0,69.0,0.4,19.0,186.5,166.36,113.57
2017,8,14,7,0,528.0,79.0,0.4,20.0,234.0,220.39,158.17
2017,8,14,7,15,573.5,86.0,0.35,20.5,284.5,273.27,202.32
2017,8,14,7,30,619.0,93.0,0.3,21.0,335.0,330.73,249.06
2017,8,14,7,45,644.5,95.0,0.3,22.0,377.5,378.75,287.3
2017,8,14,8,0,670.0,97.0,0.3,23.0,420.0,428.52,325.41
2017,8,14,8,15,599.0,134.0,0.25,23.0,445.5,463.5,351.39
2017,8,14,8,30,528.0,171.0,0.2,23.0,471.0,488.11,368.51
2017,8,14,8,45,562.0,176.0,0.2,23.5,518.5,541.11,405.73
2017,8,14,9,0,596.0,181.0,0.2,24.0,566.0,598.13,444.22
2017,8,14,9,15,692.0,158.0,0.2,24.0,633.0,670.9,494.45
2017,8,14,9,30,788.0,135.0,0.2,24.0,700.0,747.82,544.66
2017,8,14,9,45,828.0,122.0,0.2,24.5,742.0,796.33,572.69
2017,8,14,10,0,868.0,109.0,0.2,25.0,784.0,841.69,598.55
2017,8,14,10,15,876.0,110.5,0.2,25.5,813.5,877.29,617.91
2017,8,14,10,30,884.0,112.0,0.2,26.0,843.0,910.46,635.66
2017,8,14,10,45,893.5,110.5,0.2,27.0,867.0,939.27,649.32
2017,8,14,11,0,903.0,109.0,0.2,28.0,891.0,965.36,661.22
2017,8,14,11,15,906.0,110.0,0.2,28.0,906.5,984.94,671.85
2017,8,14,11,30,909.0,111.0,0.2,28.0,922.0,1001.29,680.73
2017,8,14,11,45,909.0,112.5,0.2,28.5,929.5,1011.89,685.0
2017,8,14,12,0,909.0,114.0,0.2,29.0,937.0,1019.06,687.44
2017,8,14,12,15,908.5,114.0,0.2,29.0,937.0,1020.72,688.21
2017,8,14,12,30,908.0,114.0,0.2,29.0,937.0,1018.93,687.19
2017,8,14,12,45,903.0,115.5,0.25,29.5,928.5,1010.84,682.35
2017,8,14,13,0,898.0,117.0,0.3,30.0,920.0,999.4,675.81
2017,8,14,13,15,894.0,116.5,0.3,30.0,905.0,983.58,667.12
2017,8,14,13,30,890.0,116.0,0.3,30.0,890.0,964.57,656.68
2017,8,14,13,45,879.5,117.5,0.3,30.0,866.5,938.55,642.14
2017,8,14,14,0,869.0,119.0,0.3,30.0,843.0,909.86,626.05
2017,8,14,14,15,861.0,117.5,0.3,29.5,814.0,877.77,609.07
2017,8,14,14,30,853.0,116.0,0.3,29.0,785.0,843.25,590.43
2017,8,14,14,45,841.0,114.5,0.35,29.0,749.5,803.26,567.84
2017,8,14,15,0,829.0,113.0,0.4,29.0,714.0,764.26,545.56
2017,8,14,15,15,815.5,110.5,0.4,28.5,674.0,718.49,518.73
2017,8,14,15,30,802.0,108.0,0.4,28.0,634.0,671.58,490.42
2017,8,14,15,45,784.0,105.0,0.4,28.0,589.5,620.33,455.99
2017,8,14,16,0,766.0,102.0,0.4,28.0,545.0,568.86,420.41
2017,8,14,16,15,743.5,98.0,0.4,27.5,497.0,513.94,382.03
2017,8,14,16,30,721.0,94.0,0.4,27.0,449.0,459.64,342.65
2017,8,14,16,45,690.5,89.5,0.45,26.5,399.5,402.36,299.9
2017,8,14,17,0,660.0,85.0,0.5,26.0,350.0,347.28,257.07
2017,8,14,17,15,618.0,79.0,0.5,25.0,299.5,289.32,210.94
2017,8,14,17,30,576.0,73.0,0.5,24.0,249.0,235.43,166.73
2017,8,14,17,45,514.0,65.5,0.5,23.5,200.5,179.93,121.17
2017,8,14,18,0,452.0,58.0,0.5,23.0,152.0,131.31,82.0
2017,8,14,18,15,360.5,47.0,0.5,22.0,109.0,83.2,46.86
2017,8,14,18,30,269.0,36.0,0.5,21.0,66.0,45.15,22.39
2017,8,14,18,45,134.5,18.0,0.5,20.5,33.0,13.88,0.32
2017,8,14,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,15,5,45,140.5,15.5,0.25,17.0,29.0,11.83,0.0
2017,8,15,6,0,281.0,31.0,0.2,18.0,58.0,36.96,16.97
2017,8,15,6,15,378.5,41.5,0.15,18.5,101.0,73.83,39.75
2017,8,15,6,30,476.0,52.0,0.1,19.0,144.0,122.02,74.39
2017,8,15,6,45,541.0,59.0,0.1,20.0,193.5,171.24,113.84
2017,8,15,7,0,606.0,66.0,0.1,21.0,243.0,227.72,160.26
2017,8,15,7,15,649.0,71.5,0.1,21.5,294.0,282.6,206.25
2017,8,15,7,30,692.0,77.0,0.1,22.0,345.0,341.68,254.47
2017,8,15,7,45,723.0,81.5,0.1,23.0,396.0,398.82,299.29
2017,8,15,8,0,754.0,86.0,0.1,24.0,447.0,457.76,343.59
2017,8,15,8,15,776.5,89.5,0.1,24.5,496.0,513.08,384.19
2017,8,15,8,30,799.0,93.0,0.1,25.0,545.0,569.18,423.78
2017,8,15,8,45,816.0,96.5,0.1,25.5,590.5,622.27,459.81
2017,8,15,9,0,833.0,100.0,0.1,26.0,636.0,675.04,494.35
2017,8,15,9,15,846.5,102.0,0.1,26.5,677.0,720.94,521.86
2017,8,15,9,30,860.0,104.0,0.1,27.0,718.0,767.48,548.98
2017,8,15,9,45,860.5,111.0,0.1,27.5,752.0,807.35,571.33
2017,8,15,10,0,861.0,118.0,0.1,28.0,786.0,844.63,591.79
2017,8,15,10,15,869.0,120.0,0.1,28.5,815.5,880.54,611.12
2017,8,15,10,30,877.0,122.0,0.1,29.0,845.0,914.03,628.73
2017,8,15,10,45,882.0,123.5,0.15,29.5,868.0,941.65,643.46
2017,8,15,11,0,887.0,125.0,0.2,30.0,891.0,966.39,656.61
2017,8,15,11,15,890.5,126.0,0.2,30.0,907.0,986.15,667.28
2017,8,15,11,30,894.0,127.0,0.2,30.0,923.0,1002.74,676.22
2017,8,15,11,45,895.5,127.5,0.2,30.0,931.0,1013.59,681.94
2017,8,15,12,0,897.0,128.0,0.2,30.0,939.0,1021.07,685.91
2017,8,15,12,15,897.0,128.0,0.2,30.0,939.0,1023.16,686.92
2017,8,15,12,30,897.0,128.0,0.2,30.0,939.0,1021.83,686.16
2017,8,15,12,45,893.0,129.0,0.25,30.0,931.0,1014.19,682.97
2017,8,15,13,0,889.0,130.0,0.3,30.0,923.0,1003.23,678.08
2017,8,15,13,15,885.5,129.5,0.3,30.0,908.0,987.95,669.71
2017,8,15,13,30,882.0,129.0,0.3,30.0,893.0,969.49,659.6
2017,8,15,13,45,876.5,127.5,0.35,30.0,871.0,945.07,647.07
2017,8,15,14,0,871.0,126.0,0.4,30.0,849.0,917.77,632.82
2017,8,15,14,15,863.0,124.0,0.4,29.5,819.5,885.04,615.42
2017,8,15,14,30,855.0,122.0,0.4,29.0,790.0,849.88,596.36
2017,8,15,14,45,845.5,119.5,0.4,29.0,755.0,813.95,575.44
2017,8,15,15,0,836.0,117.0,0.4,29.0,720.0,772.49,550.78
2017,8,15,15,15,822.0,114.5,0.4,28.5,679.0,726.02,523.63
2017,8,15,15,30,808.0,112.0,0.4,28.0,638.0,678.41,494.78
2017,8,15,15,45,790.5,108.0,0.4,28.0,593.0,626.12,459.75
2017,8,15,16,0,773.0,104.0,0.4,28.0,548.0,573.56,423.5
2017,8,15,16,15,749.5,100.0,0.4,27.5,499.5,517.7,384.51
2017,8,15,16,30,726.0,96.0,0.4,27.0,451.0,462.61,344.57
2017,8,15,16,45,694.5,91.0,0.4,26.5,400.5,404.09,300.63
2017,8,15,17,0,663.0,86.0,0.4,26.0,350.0,347.89,256.79
2017,8,15,17,15,619.5,80.0,0.4,25.0,299.0,289.3,210.3
2017,8,15,17,30,576.0,74.0,0.4,24.0,248.0,234.95,165.86
2017,8,15,17,45,512.0,66.0,0.4,23.5,198.5,178.62,119.85
2017,8,15,18,0,448.0,58.0,0.4,23.0,149.0,129.43,80.46
2017,8,15,18,15,355.5,46.5,0.4,22.0,105.5,81.18,45.44
2017,8,15,18,30,263.0,35.0,0.4,21.0,62.0,43.13,21.06
2017,8,15,18,45,131.5,17.5,0.4,20.0,31.0,13.53,0.0
2017,8,15,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,16,5,45,88.0,16.0,0.45,19.0,24.5,12.47,0.0
2017,8,16,6,0,176.0,32.0,0.3,20.0,49.0,33.48,16.24
2017,8,16,6,15,262.5,47.5,0.25,21.0,89.5,67.87,39.08
2017,8,16,6,30,349.0,63.0,0.2,22.0,130.0,112.36,71.08
2017,8,16,6,45,413.5,74.5,0.15,23.0,177.0,158.5,107.13
2017,8,16,7,0,478.0,86.0,0.1,24.0,224.0,211.9,149.76
2017,8,16,7,15,524.0,94.5,0.1,24.5,273.5,264.74,192.74
2017,8,16,7,30,570.0,103.0,0.1,25.0,323.0,321.17,237.68
2017,8,16,7,45,606.0,109.5,0.1,26.0,373.0,375.7,279.57
2017,8,16,8,0,642.0,116.0,0.1,27.0,423.0,433.23,322.06
2017,8,16,8,15,668.0,122.0,0.1,27.5,471.0,487.58,361.36
2017,8,16,8,30,694.0,128.0,0.1,28.0,519.0,543.3,400.18
2017,8,16,8,45,715.5,131.5,0.1,29.0,564.0,594.65,433.86
2017,8,16,9,0,737.0,135.0,0.1,30.0,609.0,646.3,466.48
2017,8,16,9,15,752.0,139.0,0.1,30.5,649.0,693.79,496.12
2017,8,16,9,30,767.0,143.0,0.1,31.0,689.0,739.11,522.83
2017,8,16,9,45,785.5,142.5,0.1,31.5,726.0,782.68,547.44
2017,8,16,10,0,804.0,142.0,0.1,32.0,763.0,825.13,570.9
2017,8,16,10,15,812.5,144.0,0.1,32.0,792.0,860.11,590.65
2017,8,16,10,30,821.0,146.0,0.1,32.0,821.0,892.87,608.98
2017,8,16,10,45,827.0,147.5,0.1,32.5,843.5,920.4,622.86
2017,8,16,11,0,833.0,149.0,0.1,33.0,866.0,945.23,635.11
2017,8,16,11,15,836.5,150.0,0.1,33.0,881.5,964.32,645.31
2017,8,16,11,30,840.0,151.0,0.1,33.0,897.0,980.38,653.89
2017,8,16,11,45,842.0,151.5,0.15,33.5,904.5,991.33,659.11
2017,8,16,12,0,844.0,152.0,0.2,34.0,912.0,999.05,662.76
2017,8,16,12,15,844.0,152.0,0.2,34.0,912.5,1001.01,663.69
2017,8,16,12,30,844.0,152.0,0.2,34.0,913.0,999.69,662.95
2017,8,16,12,45,842.5,151.0,0.2,34.0,906.0,992.56,659.05
2017,8,16,13,0,841.0,150.0,0.2,34.0,899.0,982.2,653.48
2017,8,16,13,15,837.5,149.0,0.2,34.0,884.0,966.73,645.11
2017,8,16,13,30,834.0,148.0,0.2,34.0,869.0,948.22,635.1
2017,8,16,13,45,826.5,147.5,0.2,34.0,847.0,923.59,621.58
2017,8,16,14,0,819.0,147.0,0.2,34.0,825.0,896.3,606.54
2017,8,16,14,15,811.0,145.0,0.2,33.5,796.0,864.52,589.99
2017,8,16,14,30,803.0,143.0,0.2,33.0,767.0,830.46,571.91
2017,8,16,14,45,789.5,141.0,0.2,33.0,732.0,789.85,548.44
2017,8,16,15,0,776.0,139.0,0.2,33.0,697.0,747.74,523.79
2017,8,16,15,15,761.0,135.5,0.2,32.5,657.0,701.73,497.3
2017,8,16,15,30,746.0,132.0,0.2,32.0,617.0,655.73,468.84
2017,8,16,15,45,723.0,129.5,0.2,32.0,572.0,603.91,434.68
2017,8,16,16,0,700.0,127.0,0.2,32.0,527.0,552.46,399.82
2017,8,16,16,15,675.0,121.5,0.2,31.5,479.0,497.51,362.29
2017,8,16,16,30,650.0,116.0,0.2,31.0,431.0,443.76,324.22
2017,8,16,16,45,612.0,110.5,0.25,30.5,381.0,385.73,282.03
2017,8,16,17,0,574.0,105.0,0.3,30.0,331.0,330.85,240.6
2017,8,16,17,15,528.5,96.5,0.3,29.0,281.5,273.97,196.68
2017,8,16,17,30,483.0,88.0,0.3,28.0,232.0,220.54,154.33
2017,8,16,17,45,418.0,77.0,0.35,27.0,184.0,166.57,111.87
2017,8,16,18,0,353.0,66.0,0.4,26.0,136.0,119.87,75.72
2017,8,16,18,15,269.5,50.5,0.35,25.0,95.0,74.5,43.01
2017,8,16,18,30,186.0,35.0,0.3,24.0,54.0,38.88,19.5
2017,8,16,18,45,93.0,17.5,0.3,23.0,27.0,13.59,0.0
2017,8,16,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,17,5,45,106.5,15.0,0.45,21.0,24.5,11.69,0.0
2017,8,17,6,0,213.0,30.0,0.3,22.0,49.0,32.66,14.61
2017,8,17,6,15,304.5,43.5,0.25,23.0,90.5,67.63,36.91
2017,8,17,6,30,396.0,57.0,0.2,24.0,132.0,114.01,69.78
2017,8,17,6,45,461.5,66.5,0.15,25.0,180.0,161.1,106.44
2017,8,17,7,0,527.0,76.0,0.1,26.0,228.0,215.61,149.91
2017,8,17,7,15,572.5,83.5,0.1,26.5,278.0,268.88,193.3
2017,8,17,7,30,618.0,91.0,0.1,27.0,328.0,326.75,239.32
2017,8,17,7,45,653.5,96.5,0.1,28.0,378.5,382.59,282.1
2017,8,17,8,0,689.0,102.0,0.1,29.0,429.0,441.29,325.27
2017,8,17,8,15,714.0,106.5,0.1,29.5,477.5,495.91,364.56
2017,8,17,8,30,739.0,111.0,0.1,30.0,526.0,551.69,403.21
2017,8,17,8,45,584.5,175.0,0.1,31.0,520.5,555.45,402.15
2017,8,17,9,0,430.0,239.0,0.1,32.0,515.0,541.34,388.56
2017,8,17,9,15,619.5,181.5,0.1,32.5,606.5,641.56,457.48
2017,8,17,9,30,809.0,124.0,0.1,33.0,698.0,751.04,526.92
2017,8,17,9,45,761.5,157.0,0.1,33.5,719.0,779.79,541.13
2017,8,17,10,0,714.0,190.0,0.1,34.0,740.0,801.58,552.03
2017,8,17,10,15,724.0,193.0,0.1,34.5,769.5,836.5,570.88
2017,8,17,10,30,734.0,196.0,0.1,35.0,799.0,869.53,588.16
2017,8,17,10,45,745.0,196.5,0.1,35.5,822.5,898.8,603.04
2017,8,17,11,0,756.0,197.0,0.1,36.0,846.0,925.84,616.51
2017,8,17,11,15,760.5,198.0,0.1,36.0,861.5,944.79,626.55
2017,8,17,11,30,765.0,199.0,0.1,36.0,877.0,960.96,635.16
2017,8,17,11,45,770.0,198.0,0.15,36.5,885.5,968.43,638.37
2017,8,17,12,0,775.0,197.0,0.2,37.0,894.0,977.13,642.61
2017,8,17,12,15,775.0,197.0,0.2,37.0,894.0,978.91,643.43
2017,8,17,12,30,775.0,197.0,0.2,37.0,894.0,977.64,642.72
2017,8,17,12,45,795.5,182.5,0.2,37.0,893.0,978.53,643.4
2017,8,17,13,0,816.0,168.0,0.2,37.0,892.0,975.9,642.16
2017,8,17,13,15,811.5,167.0,0.2,36.5,877.0,959.72,634.66
2017,8,17,13,30,807.0,166.0,0.2,36.0,862.0,940.6,625.68
2017,8,17,13,45,800.0,164.5,0.25,36.0,839.5,915.84,613.08
2017,8,17,14,0,793.0,163.0,0.3,36.0,817.0,888.48,598.98
2017,8,17,14,15,783.5,160.5,0.3,35.5,787.5,855.48,581.72
2017,8,17,14,30,774.0,158.0,0.3,35.0,758.0,820.37,563.03
2017,8,17,14,45,761.0,155.0,0.3,35.0,723.0,780.02,539.72
2017,8,17,15,0,748.0,152.0,0.3,35.0,688.0,739.85,516.3
2017,8,17,15,15,732.0,148.5,0.3,34.5,647.5,693.9,489.13
2017,8,17,15,30,716.0,145.0,0.3,34.0,607.0,647.24,460.33
2017,8,17,15,45,693.0,141.0,0.3,34.0,562.0,595.1,426.11
2017,8,17,16,0,670.0,137.0,0.3,34.0,517.0,543.42,391.25
2017,8,17,16,15,643.0,131.0,0.3,33.0,469.0,488.28,354.44
2017,8,17,16,30,616.0,125.0,0.3,32.0,421.0,434.61,317.15
2017,8,17,16,45,575.5,118.5,0.3,31.5,371.0,376.24,274.49
2017,8,17,17,0,535.0,112.0,0.3,31.0,321.0,319.9,231.97
2017,8,17,17,15,487.5,102.5,0.3,30.0,271.5,263.74,188.9
2017,8,17,17,30,440.0,93.0,0.3,29.0,222.0,212.44,148.55
2017,8,17,17,45,371.0,81.0,0.35,28.5,175.0,159.18,106.97
2017,8,17,18,0,302.0,69.0,0.4,28.0,128.0,113.71,72.24
2017,8,17,18,15,220.5,51.5,0.4,27.0,88.0,69.78,40.86
2017,8,17,18,30,139.0,34.0,0.4,26.0,48.0,36.26,18.36
2017,8,17,18,45,69.5,17.0,0.4,25.0,24.0,14.43,0.0
2017,8,17,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,18,5,45,83.0,15.0,0.5,21.5,22.5,14.74,0.0
2017,8,18,6,0,166.0,30.0,0.4,22.0,45.0,30.9,14.02
2017,8,18,6,15,255.0,45.5,0.3,23.0,85.5,64.73,36.5
2017,8,18,6,30,344.0,61.0,0.2,24.0,126.0,108.97,67.89
2017,8,18,6,45,417.0,72.0,0.15,25.0,174.0,155.96,103.98
2017,8,18,7,0,490.0,83.0,0.1,26.0,222.0,212.31,148.36
2017,8,18,7,15,537.5,91.5,0.1,26.5,272.5,265.15,191.09
2017,8,18,7,30,585.0,100.0,0.1,27.0,323.0,322.85,236.75
2017,8,18,7,45,626.5,105.0,0.1,28.0,374.5,379.04,279.6
2017,8,18,8,0,668.0,110.0,0.1,29.0,426.0,438.77,323.4
2017,8,18,8,15,694.0,115.5,0.05,29.5,474.5,493.93,362.7
2017,8,18,8,30,720.0,121.0,0.0,30.0,523.0,550.4,401.51
2017,8,18,8,45,743.5,124.0,0.0,31.0,569.5,603.69,436.13
2017,8,18,9,0,767.0,127.0,0.0,32.0,616.0,656.59,469.18
2017,8,18,9,15,782.0,130.0,0.0,32.5,657.0,704.12,498.49
2017,8,18,9,30,797.0,133.0,0.0,33.0,698.0,750.73,525.16
2017,8,18,9,45,805.0,138.0,0.05,34.0,733.0,792.66,547.52
2017,8,18,10,0,813.0,143.0,0.1,35.0,768.0,832.69,568.52
2017,8,18,10,15,821.5,145.0,0.1,35.5,797.5,867.94,586.94
2017,8,18,10,30,830.0,147.0,0.1,36.0,827.0,900.92,603.83
2017,8,18,10,45,837.5,148.0,0.1,36.5,850.0,929.49,617.98
2017,8,18,11,0,845.0,149.0,0.1,37.0,873.0,955.37,630.53
2017,8,18,11,15,849.0,150.0,0.1,37.0,889.0,975.09,640.87
2017,8,18,11,30,853.0,151.0,0.1,37.0,905.0,991.74,649.59
2017,8,18,11,45,855.0,152.0,0.15,37.0,913.0,1003.26,656.36
2017,8,18,12,0,857.0,153.0,0.2,37.0,921.0,1011.5,661.58
2017,8,18,12,15,857.0,153.0,0.2,37.0,921.0,1013.4,662.46
2017,8,18,12,30,857.0,153.0,0.2,37.0,921.0,1011.96,661.66
2017,8,18,12,45,849.0,156.0,0.2,37.0,911.5,1002.5,656.52
2017,8,18,13,0,841.0,159.0,0.2,37.0,902.0,989.85,649.8
2017,8,18,13,15,837.0,157.5,0.2,37.0,887.0,973.26,640.95
2017,8,18,13,30,833.0,156.0,0.2,37.0,872.0,953.62,630.46
2017,8,18,13,45,823.5,156.0,0.2,37.0,848.5,927.55,616.33
2017,8,18,14,0,814.0,156.0,0.2,37.0,825.0,898.92,600.75
2017,8,18,14,15,805.0,154.0,0.2,36.5,795.5,866.26,583.95
2017,8,18,14,30,796.0,152.0,0.2,36.0,766.0,831.38,565.66
2017,8,18,14,45,780.0,151.0,0.2,36.0,729.5,789.89,541.96
2017,8,18,15,0,764.0,150.0,0.2,36.0,693.0,748.69,518.2
2017,8,18,15,15,748.0,146.0,0.2,35.5,652.5,701.56,490.74
2017,8,18,15,30,732.0,142.0,0.2,35.0,612.0,653.67,461.48
2017,8,18,15,45,705.0,139.5,0.25,34.5,565.5,599.8,427.79
2017,8,18,16,0,678.0,137.0,0.3,34.0,519.0,546.71,393.41
2017,8,18,16,15,651.0,130.5,0.3,33.5,471.0,490.66,355.29
2017,8,18,16,30,624.0,124.0,0.3,33.0,423.0,436.07,316.79
2017,8,18,16,45,581.5,118.0,0.3,32.5,372.0,376.96,273.72
2017,8,18,17,0,539.0,112.0,0.3,32.0,321.0,320.07,230.94
2017,8,18,17,15,491.5,102.0,0.3,31.0,271.0,263.27,187.52
2017,8,18,17,30,444.0,92.0,0.3,30.0,221.0,211.34,146.81
2017,8,18,17,45,375.5,79.5,0.35,29.0,173.5,157.64,105.23
2017,8,18,18,0,307.0,67.0,0.4,28.0,126.0,111.7,70.36
2017,8,18,18,15,226.5,49.5,0.35,27.0,85.5,67.8,39.06
2017,8,18,18,30,146.0,32.0,0.3,26.0,45.0,33.4,15.92
2017,8,18,18,45,73.0,16.0,0.3,25.0,22.5,12.48,0.0
2017,8,18,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,19,5,45,87.5,14.5,0.5,21.0,21.5,14.25,0.0
2017,8,19,6,0,175.0,29.0,0.4,22.0,43.0,30.05,13.01
2017,8,19,6,15,266.0,44.0,0.35,23.0,84.0,64.01,35.49
2017,8,19,6,30,357.0,59.0,0.3,24.0,125.0,108.6,67.03
2017,8,19,6,45,424.0,70.5,0.25,25.0,173.0,155.52,103.4
2017,8,19,7,0,491.0,82.0,0.2,26.0,221.0,211.12,147.54
2017,8,19,7,15,357.5,114.0,0.15,27.0,226.0,228.34,166.55
2017,8,19,7,30,224.0,146.0,0.1,28.0,231.0,229.63,170.82
2017,8,19,7,45,441.5,129.5,0.1,29.0,327.0,322.14,238.95
2017,8,19,8,0,659.0,113.0,0.1,30.0,423.0,436.97,321.39
2017,8,19,8,15,492.0,167.5,0.05,30.5,413.0,436.26,319.86
2017,8,19,8,30,325.0,222.0,0.0,31.0,403.0,416.04,304.04
2017,8,19,8,45,359.0,235.0,0.0,32.0,450.5,467.25,338.78
2017,8,19,9,0,393.0,248.0,0.0,33.0,498.0,520.81,373.31
2017,8,19,9,15,387.5,268.5,0.0,33.5,528.5,555.7,394.56
2017,8,19,9,30,382.0,289.0,0.0,34.0,559.0,589.16,414.53
2017,8,19,9,45,589.5,220.5,0.05,34.5,661.0,707.1,492.99
2017,8,19,10,0,797.0,152.0,0.1,35.0,763.0,828.17,567.11
2017,8,19,10,15,806.5,154.5,0.1,35.0,792.5,864.33,586.15
2017,8,19,10,30,816.0,157.0,0.1,35.0,822.0,898.31,604.93
2017,8,19,10,45,820.0,160.0,0.1,35.5,844.5,925.42,618.31
2017,8,19,11,0,824.0,163.0,0.1,36.0,867.0,949.75,630.07
2017,8,19,11,15,828.0,164.0,0.1,36.0,882.5,969.1,640.29
2017,8,19,11,30,832.0,165.0,0.1,36.0,898.0,985.45,648.91
2017,8,19,11,45,828.5,169.0,0.15,36.0,904.5,994.49,654.32
2017,8,19,12,0,825.0,173.0,0.2,36.0,911.0,1000.26,658.2
2017,8,19,12,15,825.0,173.0,0.2,36.0,911.0,1002.05,659.06
2017,8,19,12,30,825.0,173.0,0.2,36.0,911.0,1000.6,658.26
2017,8,19,12,45,783.0,196.5,0.2,36.0,892.0,979.06,646.21
2017,8,19,13,0,741.0,220.0,0.2,36.0,873.0,959.71,635.74
2017,8,19,13,15,736.0,218.0,0.2,35.5,857.5,942.66,627.88
2017,8,19,13,30,731.0,216.0,0.2,35.0,842.0,922.91,618.41
2017,8,19,13,45,720.0,215.5,0.2,35.0,819.0,896.63,603.87
2017,8,19,14,0,709.0,215.0,0.2,35.0,796.0,868.17,588.07
2017,8,19,14,15,698.5,211.5,0.2,34.5,766.5,835.06,570.58
2017,8,19,14,30,688.0,208.0,0.2,34.0,737.0,800.15,551.4
2017,8,19,14,45,670.5,205.0,0.25,34.0,701.0,758.55,527.11
2017,8,19,15,0,653.0,202.0,0.3,34.0,665.0,716.05,501.79
2017,8,19,15,15,635.0,196.0,0.3,33.5,624.5,669.54,473.64
2017,8,19,15,30,617.0,190.0,0.3,33.0,584.0,622.73,444.52
2017,8,19,15,45,591.0,184.0,0.3,33.0,539.0,568.95,409.03
2017,8,19,16,0,565.0,178.0,0.3,33.0,494.0,518.2,374.64
2017,8,19,16,15,536.5,168.5,0.3,32.5,446.5,463.87,337.53
2017,8,19,16,30,508.0,159.0,0.3,32.0,399.0,411.39,300.5
2017,8,19,16,45,469.5,147.5,0.3,31.5,350.0,354.7,259.28
2017,8,19,17,0,431.0,136.0,0.3,31.0,301.0,301.5,219.41
2017,8,19,17,15,386.0,121.0,0.3,30.0,252.5,246.52,177.68
2017,8,19,17,30,341.0,106.0,0.3,29.0,204.0,196.3,138.7
2017,8,19,17,45,284.5,88.0,0.3,28.0,158.5,145.12,99.05
2017,8,19,18,0,228.0,70.0,0.3,27.0,113.0,101.51,65.78
2017,8,19,18,15,162.5,49.0,0.3,26.0,74.5,60.98,36.33
2017,8,19,18,30,97.0,28.0,0.3,25.0,36.0,28.54,13.21
2017,8,19,18,45,48.5,14.0,0.3,24.0,18.0,13.76,0.0
2017,8,19,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,20,5,45,57.0,13.5,0.55,20.5,18.5,13.27,0.0
2017,8,20,6,0,114.0,27.0,0.5,21.0,37.0,26.25,11.11
2017,8,20,6,15,192.0,46.0,0.4,22.0,75.5,59.21,34.6
2017,8,20,6,30,270.0,65.0,0.3,23.0,114.0,101.39,65.16
2017,8,20,6,45,158.5,86.0,0.2,24.0,117.0,115.78,82.21
2017,8,20,7,0,47.0,107.0,0.1,25.0,120.0,115.91,86.68
2017,8,20,7,15,61.5,128.0,0.1,25.5,148.5,144.14,108.86
2017,8,20,7,30,76.0,149.0,0.1,26.0,177.0,174.07,131.88
2017,8,20,7,45,90.0,172.5,0.15,27.0,211.0,207.89,157.24
2017,8,20,8,0,104.0,196.0,0.2,28.0,245.0,243.22,183.14
2017,8,20,8,15,245.0,202.0,0.2,28.5,333.0,335.85,251.67
2017,8,20,8,30,386.0,208.0,0.2,29.0,421.0,437.27,324.27
2017,8,20,8,45,514.0,190.0,0.2,29.5,499.5,523.29,384.15
2017,8,20,9,0,642.0,172.0,0.2,30.0,578.0,618.26,448.3
2017,8,20,9,15,659.0,177.5,0.2,30.5,618.0,664.9,477.13
2017,8,20,9,30,676.0,183.0,0.2,31.0,658.0,711.11,505.45
2017,8,20,9,45,660.5,202.0,0.2,32.0,685.5,744.59,523.17
2017,8,20,10,0,645.0,221.0,0.2,33.0,713.0,774.89,538.52
2017,8,20,10,15,655.0,225.0,0.15,33.0,741.5,808.79,557.96
2017,8,20,10,30,665.0,229.0,0.1,33.0,770.0,841.02,576.07
2017,8,20,10,45,678.5,228.5,0.1,33.5,793.5,869.95,591.52
2017,8,20,11,0,692.0,228.0,0.1,34.0,817.0,896.95,605.32
2017,8,20,11,15,696.5,229.5,0.1,34.0,832.0,915.33,615.23
2017,8,20,11,30,701.0,231.0,0.1,34.0,847.0,931.12,623.81
2017,8,20,11,45,706.0,230.0,0.15,34.5,855.5,942.13,629.19
2017,8,20,12,0,711.0,229.0,0.2,35.0,864.0,950.38,633.21
2017,8,20,12,15,711.0,229.0,0.2,35.0,863.5,951.93,633.92
2017,8,20,12,30,711.0,229.0,0.2,35.0,863.0,950.59,633.18
2017,8,20,12,45,712.0,226.0,0.2,35.0,856.0,944.23,629.68
2017,8,20,13,0,713.0,223.0,0.2,35.0,849.0,935.01,624.68
2017,8,20,13,15,707.5,221.5,0.2,35.0,834.0,918.31,615.46
2017,8,20,13,30,702.0,220.0,0.2,35.0,819.0,899.03,604.86
2017,8,20,13,45,691.0,219.0,0.25,35.0,796.0,872.76,591.05
2017,8,20,14,0,680.0,218.0,0.3,35.0,773.0,844.41,576.0
2017,8,20,14,15,669.0,214.5,0.3,34.5,744.0,811.61,558.11
2017,8,20,14,30,658.0,211.0,0.3,34.0,715.0,777.13,538.77
2017,8,20,14,45,639.0,208.5,0.3,34.0,679.0,735.8,513.57
2017,8,20,15,0,620.0,206.0,0.3,34.0,643.0,693.77,487.55
2017,8,20,15,15,602.0,199.5,0.3,33.5,603.5,648.03,459.65
2017,8,20,15,30,584.0,193.0,0.3,33.0,564.0,600.12,429.64
2017,8,20,15,45,555.0,187.5,0.3,32.5,519.5,548.47,396.05
2017,8,20,16,0,526.0,182.0,0.3,32.0,475.0,498.16,362.39
2017,8,20,16,15,497.5,172.0,0.3,31.5,428.5,445.25,325.94
2017,8,20,16,30,469.0,162.0,0.3,31.0,382.0,394.27,289.69
2017,8,20,16,45,427.5,151.0,0.35,31.0,334.0,338.89,248.91
2017,8,20,17,0,386.0,140.0,0.4,31.0,286.0,287.39,209.94
2017,8,20,17,15,342.0,124.0,0.4,30.0,239.0,232.83,168.5
2017,8,20,17,30,298.0,108.0,0.4,29.0,192.0,184.91,131.3
2017,8,20,17,45,240.5,88.5,0.4,28.0,147.5,135.72,93.35
2017,8,20,18,0,183.0,69.0,0.4,27.0,103.0,93.23,61.09
2017,8,20,18,15,126.0,46.5,0.4,26.0,66.5,54.88,32.92
2017,8,20,18,30,69.0,24.0,0.4,25.0,30.0,23.76,9.96
2017,8,20,18,45,34.5,12.0,0.4,24.5,15.0,11.8,0.0
2017,8,20,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,5,45,17.0,10.0,0.25,19.5,11.0,9.83,0.0
2017,8,21,6,0,34.0,20.0,0.2,20.0,22.0,19.62,7.48
2017,8,21,6,15,73.5,45.5,0.2,20.0,56.5,49.15,31.32
2017,8,21,6,30,113.0,71.0,0.2,20.0,91.0,84.03,58.55
2017,8,21,6,45,149.0,98.0,0.2,20.5,133.5,124.66,90.92
2017,8,21,7,0,185.0,125.0,0.2,21.0,176.0,169.76,126.99
2017,8,21,7,15,176.5,137.0,0.2,21.5,193.5,190.44,144.66
2017,8,21,7,30,168.0,149.0,0.2,22.0,211.0,209.89,160.83
2017,8,21,7,45,124.0,170.5,0.2,22.5,220.0,222.45,171.12
2017,8,21,8,0,80.0,192.0,0.2,23.0,229.0,227.72,174.84
2017,8,21,8,15,187.5,209.0,0.2,23.5,309.0,309.29,236.67
2017,8,21,8,30,295.0,226.0,0.2,24.0,389.0,402.45,304.86
2017,8,21,8,45,375.5,239.5,0.2,25.0,464.5,481.98,360.24
2017,8,21,9,0,456.0,253.0,0.2,26.0,540.0,572.34,421.06
2017,8,21,9,15,474.5,262.0,0.2,26.5,578.5,615.89,448.54
2017,8,21,9,30,493.0,271.0,0.2,27.0,617.0,659.66,476.04
2017,8,21,9,45,519.0,271.5,0.2,28.0,652.5,700.71,500.44
2017,8,21,10,0,545.0,272.0,0.2,29.0,688.0,741.91,524.33
2017,8,21,10,15,519.0,286.5,0.2,29.0,694.5,752.61,529.43
2017,8,21,10,30,493.0,301.0,0.2,29.0,701.0,760.01,532.81
2017,8,21,10,45,546.5,290.5,0.2,29.5,746.0,811.03,564.25
2017,8,21,11,0,600.0,280.0,0.2,30.0,791.0,863.55,595.29
2017,8,21,11,15,605.5,282.5,0.2,30.0,805.5,882.43,605.66
2017,8,21,11,30,611.0,285.0,0.2,30.0,820.0,899.06,615.15
2017,8,21,11,45,618.5,283.0,0.2,30.5,828.5,910.74,620.64
2017,8,21,12,0,626.0,281.0,0.2,31.0,837.0,919.97,624.76
2017,8,21,12,15,626.5,280.5,0.2,31.0,837.0,921.31,625.4
2017,8,21,12,30,627.0,280.0,0.2,31.0,837.0,920.04,624.68
2017,8,21,12,45,627.5,277.0,0.25,31.0,830.5,913.64,622.01
2017,8,21,13,0,628.0,274.0,0.3,31.0,824.0,904.65,617.96
2017,8,21,13,15,623.0,271.5,0.3,31.0,809.0,888.39,608.57
2017,8,21,13,30,618.0,269.0,0.3,31.0,794.0,869.79,597.86
2017,8,21,13,45,613.0,263.5,0.3,31.0,773.0,845.97,584.06
2017,8,21,14,0,608.0,258.0,0.3,31.0,752.0,820.06,568.94
2017,8,21,14,15,597.0,253.0,0.3,30.5,724.0,787.53,550.59
2017,8,21,14,30,586.0,248.0,0.3,30.0,696.0,752.0,530.14
2017,8,21,14,45,576.5,239.5,0.3,30.0,662.5,714.49,507.1
2017,8,21,15,0,567.0,231.0,0.3,30.0,629.0,675.86,482.94
2017,8,21,15,15,549.0,223.5,0.3,29.5,590.0,631.22,455.13
2017,8,21,15,30,531.0,216.0,0.3,29.0,551.0,586.54,426.61
2017,8,21,15,45,513.5,204.5,0.3,28.5,509.0,538.34,394.95
2017,8,21,16,0,496.0,193.0,0.3,28.0,467.0,490.57,362.65
2017,8,21,16,15,467.5,181.5,0.3,27.5,421.0,437.6,325.54
2017,8,21,16,30,439.0,170.0,0.3,27.0,375.0,386.64,288.76
2017,8,21,16,45,409.0,155.0,0.3,27.0,328.5,333.85,249.01
2017,8,21,17,0,379.0,140.0,0.3,27.0,282.0,283.76,210.26
2017,8,21,17,15,335.5,124.0,0.3,26.0,235.5,229.84,168.7
2017,8,21,17,30,292.0,108.0,0.3,25.0,189.0,182.5,131.44
2017,8,21,17,45,238.0,88.0,0.3,24.5,145.0,134.03,93.24
2017,8,21,18,0,184.0,68.0,0.3,24.0,101.0,91.85,60.61
2017,8,21,18,15,126.0,46.0,0.3,23.0,65.0,53.98,32.6
2017,8,21,18,30,68.0,24.0,0.3,22.0,29.0,23.35,9.38
2017,8,21,18,45,34.0,12.0,0.3,21.5,14.5,11.8,0.0
2017,8,21,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,22,5,45,64.5,13.0,0.4,19.0,18.0,12.78,0.0
2017,8,22,6,0,129.0,26.0,0.3,20.0,36.0,25.32,9.51
2017,8,22,6,15,214.5,43.5,0.25,20.5,75.0,58.36,33.25
2017,8,22,6,30,300.0,61.0,0.2,21.0,114.0,101.32,64.23
2017,8,22,6,45,373.0,73.0,0.15,22.0,160.5,146.5,99.1
2017,8,22,7,0,446.0,85.0,0.1,23.0,207.0,200.0,141.58
2017,8,22,7,15,494.0,95.0,0.1,24.0,256.5,251.75,183.48
2017,8,22,7,30,542.0,105.0,0.1,25.0,306.0,309.94,229.44
