Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,7,45,582.0,111.5,0.1,26.5,355.5,364.65,271.01
2017,8,22,8,0,622.0,118.0,0.1,28.0,405.0,422.83,313.43
2017,8,22,8,15,649.0,124.0,0.1,28.5,453.0,476.74,352.42
2017,8,22,8,30,676.0,130.0,0.1,29.0,501.0,532.12,391.07
2017,8,22,8,45,699.0,134.0,0.1,29.5,546.0,584.11,426.07
2017,8,22,9,0,722.0,138.0,0.1,30.0,591.0,636.56,460.23
2017,8,22,9,15,667.0,169.0,0.1,30.5,609.5,661.19,473.77
2017,8,22,9,30,612.0,200.0,0.1,31.0,628.0,679.2,482.78
2017,8,22,9,45,493.5,261.0,0.1,31.5,617.0,669.53,472.13
2017,8,22,10,0,375.0,322.0,0.1,32.0,606.0,646.52,453.01
2017,8,22,10,15,566.0,250.0,0.1,32.0,698.5,755.09,526.47
2017,8,22,10,30,757.0,178.0,0.1,32.0,791.0,868.91,596.69
2017,8,22,10,45,762.5,181.0,0.15,32.5,813.0,896.15,610.07
2017,8,22,11,0,768.0,184.0,0.2,33.0,835.0,917.33,621.21
2017,8,22,11,15,772.0,185.5,0.2,33.0,850.0,936.19,631.5
2017,8,22,11,30,776.0,187.0,0.2,33.0,865.0,952.21,640.19
2017,8,22,11,45,775.5,189.5,0.2,33.5,872.0,961.95,644.03
2017,8,22,12,0,775.0,192.0,0.2,34.0,879.0,968.65,646.27
2017,8,22,12,15,774.5,192.0,0.2,34.0,878.5,969.7,646.72
2017,8,22,12,30,774.0,192.0,0.2,34.0,878.0,967.68,645.59
2017,8,22,12,45,787.5,182.0,0.2,34.0,874.5,965.94,644.78
2017,8,22,13,0,801.0,172.0,0.2,34.0,871.0,960.85,642.14
2017,8,22,13,15,796.0,170.5,0.2,33.5,855.5,943.58,633.87
2017,8,22,13,30,791.0,169.0,0.2,33.0,840.0,923.43,624.09
2017,8,22,13,45,782.0,168.5,0.25,33.0,816.5,897.89,610.78
2017,8,22,14,0,773.0,168.0,0.3,33.0,793.0,869.89,596.01
2017,8,22,14,15,763.5,165.5,0.3,32.5,764.0,837.14,578.52
2017,8,22,14,30,754.0,163.0,0.3,32.0,735.0,804.66,561.04
2017,8,22,14,45,738.5,160.5,0.3,32.0,699.0,763.04,536.47
2017,8,22,15,0,723.0,158.0,0.3,32.0,663.0,720.2,510.63
2017,8,22,15,15,706.0,153.5,0.3,31.5,622.5,673.26,481.84
2017,8,22,15,30,689.0,149.0,0.3,31.0,582.0,625.76,451.86
2017,8,22,15,45,666.5,144.0,0.3,31.0,537.5,574.01,417.2
2017,8,22,16,0,644.0,139.0,0.3,31.0,493.0,522.75,381.91
2017,8,22,16,15,616.0,132.5,0.3,30.5,445.5,467.85,343.7
2017,8,22,16,30,588.0,126.0,0.3,30.0,398.0,414.58,305.32
2017,8,22,16,45,552.5,117.0,0.35,30.0,349.0,357.56,262.67
2017,8,22,17,0,517.0,108.0,0.4,30.0,300.0,302.15,219.88
2017,8,22,17,15,468.5,97.5,0.35,29.0,251.0,246.13,176.18
2017,8,22,17,30,420.0,87.0,0.3,28.0,202.0,195.18,135.61
2017,8,22,17,45,355.0,73.5,0.3,27.5,156.5,143.3,94.78
2017,8,22,18,0,290.0,60.0,0.3,27.0,111.0,98.85,60.85
2017,8,22,18,15,205.0,42.5,0.3,26.0,72.5,56.55,31.21
2017,8,22,18,30,120.0,25.0,0.3,25.0,34.0,24.1,8.28
2017,8,22,18,45,60.0,12.5,0.35,24.0,17.0,12.29,0.0
2017,8,22,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,23,5,45,65.0,12.5,0.6,21.5,17.0,12.29,0.0
2017,8,23,6,0,130.0,25.0,0.5,22.0,34.0,24.23,8.14
2017,8,23,6,15,218.5,41.5,0.4,23.0,72.5,56.59,31.29
2017,8,23,6,30,307.0,58.0,0.3,24.0,111.0,99.14,61.38
2017,8,23,6,45,373.0,71.0,0.25,25.5,157.0,144.21,95.91
2017,8,23,7,0,439.0,84.0,0.2,27.0,203.0,196.82,137.18
2017,8,23,7,15,488.0,94.0,0.15,27.5,252.5,248.45,178.65
2017,8,23,7,30,537.0,104.0,0.1,28.0,302.0,306.66,224.32
2017,8,23,7,45,575.0,111.5,0.1,29.0,351.5,361.23,265.88
2017,8,23,8,0,613.0,119.0,0.1,30.0,401.0,419.07,308.29
2017,8,23,8,15,641.0,125.0,0.1,30.5,449.0,473.05,347.06
2017,8,23,8,30,669.0,131.0,0.1,31.0,497.0,528.62,385.57
2017,8,23,8,45,548.5,182.0,0.1,31.5,499.0,535.98,388.31
2017,8,23,9,0,428.0,233.0,0.1,32.0,501.0,533.01,383.54
2017,8,23,9,15,590.0,190.5,0.1,32.5,586.0,627.54,448.17
2017,8,23,9,30,752.0,148.0,0.1,33.0,671.0,731.13,515.04
2017,8,23,9,45,781.5,142.5,0.1,33.5,711.0,775.99,539.53
2017,8,23,10,0,811.0,137.0,0.1,34.0,751.0,822.07,565.06
2017,8,23,10,15,820.0,139.0,0.1,34.0,780.5,857.58,584.94
2017,8,23,10,30,829.0,141.0,0.1,34.0,810.0,890.83,603.43
2017,8,23,10,45,837.5,141.5,0.15,34.5,834.0,919.59,618.66
2017,8,23,11,0,846.0,142.0,0.2,35.0,858.0,945.7,632.42
2017,8,23,11,15,850.5,143.5,0.2,35.0,873.5,966.24,643.4
2017,8,23,11,30,855.0,145.0,0.2,35.0,889.0,983.7,652.72
2017,8,23,11,45,858.5,144.5,0.2,35.0,897.5,988.93,655.16
2017,8,23,12,0,862.0,144.0,0.2,35.0,906.0,996.75,659.38
2017,8,23,12,15,862.5,144.0,0.2,35.0,906.0,998.85,660.4
2017,8,23,12,30,863.0,144.0,0.2,35.0,906.0,997.62,659.73
2017,8,23,12,45,860.5,144.0,0.25,35.0,898.5,990.15,656.66
2017,8,23,13,0,858.0,144.0,0.3,35.0,891.0,979.43,651.94
2017,8,23,13,15,854.0,143.0,0.3,34.5,875.5,968.62,647.6
2017,8,23,13,30,850.0,142.0,0.3,34.0,860.0,948.92,638.13
2017,8,23,13,45,845.5,139.5,0.35,34.0,837.5,924.17,625.52
2017,8,23,14,0,841.0,137.0,0.4,34.0,815.0,896.56,611.2
2017,8,23,14,15,832.5,135.0,0.4,33.5,785.5,863.33,593.65
2017,8,23,14,30,824.0,133.0,0.4,33.0,756.0,827.77,574.51
2017,8,23,14,45,814.5,129.5,0.4,33.0,721.0,787.72,551.19
2017,8,23,15,0,805.0,126.0,0.4,33.0,686.0,745.83,526.46
2017,8,23,15,15,790.0,122.5,0.4,32.5,644.5,698.37,498.8
2017,8,23,15,30,775.0,119.0,0.4,32.0,603.0,649.96,468.42
2017,8,23,15,45,759.5,114.0,0.45,32.0,558.5,599.03,435.01
2017,8,23,16,0,744.0,109.0,0.5,32.0,514.0,548.12,400.4
2017,8,23,16,15,718.0,104.0,0.5,31.0,465.0,491.02,361.19
2017,8,23,16,30,692.0,99.0,0.5,30.0,416.0,435.16,321.21
2017,8,23,16,45,663.0,92.0,0.5,29.5,366.5,377.55,277.69
2017,8,23,17,0,634.0,85.0,0.5,29.0,317.0,322.11,234.18
2017,8,23,17,15,586.0,77.5,0.5,28.0,266.0,262.72,187.07
2017,8,23,17,30,538.0,70.0,0.5,27.0,215.0,208.21,142.76
2017,8,23,17,45,474.5,60.0,0.5,26.5,167.5,153.35,98.51
2017,8,23,18,0,411.0,50.0,0.5,26.0,120.0,105.71,61.48
2017,8,23,18,15,306.0,37.0,0.45,25.0,79.0,59.24,29.82
2017,8,23,18,30,201.0,24.0,0.4,24.0,38.0,24.7,6.86
2017,8,23,18,45,100.5,12.0,0.4,23.0,19.0,11.8,0.0
2017,8,23,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,45,106.5,12.0,0.6,17.5,19.5,11.8,0.0
2017,8,24,6,0,213.0,24.0,0.6,18.0,39.0,25.32,7.38
2017,8,24,6,15,320.0,36.5,0.55,18.5,80.5,60.37,31.15
2017,8,24,6,30,427.0,49.0,0.5,19.0,122.0,107.58,64.38
2017,8,24,6,45,491.5,59.0,0.5,20.0,170.0,156.41,103.39
2017,8,24,7,0,556.0,69.0,0.5,21.0,218.0,212.57,149.75
2017,8,24,7,15,604.0,76.0,0.5,22.0,269.5,267.63,195.78
2017,8,24,7,30,652.0,83.0,0.5,23.0,321.0,327.55,244.6
2017,8,24,7,45,683.5,89.0,0.5,24.0,372.0,383.99,289.45
2017,8,24,8,0,715.0,95.0,0.5,25.0,423.0,442.83,334.29
2017,8,24,8,15,740.5,99.5,0.45,25.5,472.0,499.04,375.7
2017,8,24,8,30,766.0,104.0,0.4,26.0,521.0,556.06,415.97
2017,8,24,8,45,785.0,108.0,0.4,27.0,567.0,609.49,451.78
2017,8,24,9,0,804.0,112.0,0.4,28.0,613.0,662.82,486.09
2017,8,24,9,15,818.5,115.0,0.4,28.5,654.5,711.48,516.57
2017,8,24,9,30,833.0,118.0,0.4,29.0,696.0,759.06,544.56
2017,8,24,9,45,834.0,125.5,0.4,29.5,729.5,799.35,567.34
2017,8,24,10,0,835.0,133.0,0.4,30.0,763.0,837.12,588.26
2017,8,24,10,15,843.5,135.0,0.4,30.0,793.0,872.9,608.88
2017,8,24,10,30,852.0,137.0,0.4,30.0,823.0,906.32,627.89
2017,8,24,10,45,863.0,136.0,0.4,30.5,847.0,936.27,643.43
2017,8,24,11,0,874.0,135.0,0.4,31.0,871.0,958.43,654.24
2017,8,24,11,15,877.5,136.0,0.4,31.0,886.5,977.67,664.75
2017,8,24,11,30,881.0,137.0,0.4,31.0,902.0,993.73,673.47
2017,8,24,11,45,884.5,136.0,0.4,31.5,910.0,1004.45,677.83
2017,8,24,12,0,888.0,135.0,0.4,32.0,918.0,1011.84,680.41
2017,8,24,12,15,887.5,135.0,0.4,32.0,917.5,1012.95,680.88
2017,8,24,12,30,887.0,135.0,0.4,32.0,917.0,1010.63,679.59
2017,8,24,12,45,870.0,143.5,0.4,32.0,904.5,997.7,672.3
2017,8,24,13,0,853.0,152.0,0.4,32.0,892.0,987.67,666.95
2017,8,24,13,15,848.5,151.0,0.4,31.5,876.0,970.6,658.84
2017,8,24,13,30,844.0,150.0,0.4,31.0,860.0,950.43,649.02
2017,8,24,13,45,839.5,147.5,0.45,31.0,837.0,925.73,636.25
2017,8,24,14,0,835.0,145.0,0.5,31.0,814.0,898.18,621.72
2017,8,24,14,15,825.5,142.5,0.5,30.5,784.5,863.65,603.05
2017,8,24,14,30,816.0,140.0,0.5,30.0,755.0,826.87,582.82
2017,8,24,14,45,807.0,136.0,0.5,30.0,719.5,786.89,559.16
2017,8,24,15,0,798.0,132.0,0.5,30.0,684.0,745.04,534.04
2017,8,24,15,15,782.5,129.0,0.5,29.5,642.5,697.95,505.83
2017,8,24,15,30,767.0,126.0,0.5,29.0,601.0,650.91,475.73
2017,8,24,15,45,739.0,115.5,0.55,28.5,545.5,586.54,433.57
2017,8,24,16,0,711.0,105.0,0.6,28.0,490.0,523.09,390.45
2017,8,24,16,15,695.5,104.5,0.6,27.5,451.5,477.83,357.85
2017,8,24,16,30,680.0,104.0,0.6,27.0,413.0,432.7,323.89
2017,8,24,16,45,650.5,96.5,0.6,26.5,363.0,375.0,279.54
2017,8,24,17,0,621.0,89.0,0.6,26.0,313.0,319.55,235.4
2017,8,24,17,15,570.5,81.5,0.6,25.0,262.5,260.18,187.71
2017,8,24,17,30,520.0,74.0,0.6,24.0,212.0,206.0,143.2
2017,8,24,17,45,454.5,63.0,0.65,23.0,164.0,150.95,98.69
2017,8,24,18,0,389.0,52.0,0.7,22.0,116.0,103.4,61.56
2017,8,24,18,15,277.0,38.0,0.65,21.0,75.5,56.42,29.22
2017,8,24,18,30,165.0,24.0,0.6,20.0,35.0,22.93,5.17
2017,8,24,18,45,82.5,12.0,0.6,19.5,17.5,11.8,0.0
2017,8,24,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,25,5,45,108.0,12.0,0.55,18.0,19.0,11.8,0.0
2017,8,25,6,0,216.0,24.0,0.5,19.0,38.0,25.14,6.45
2017,8,25,6,15,330.5,36.0,0.45,20.0,80.5,60.38,30.55
2017,8,25,6,30,445.0,48.0,0.4,21.0,123.0,108.63,63.85
2017,8,25,6,45,519.5,56.5,0.35,22.5,173.0,158.94,103.05
2017,8,25,7,0,594.0,65.0,0.3,24.0,223.0,217.71,150.33
2017,8,25,7,15,642.5,71.0,0.25,24.5,275.5,274.03,197.05
2017,8,25,7,30,691.0,77.0,0.2,25.0,328.0,335.22,246.48
2017,8,25,7,45,727.5,81.0,0.2,26.0,380.5,393.8,292.27
2017,8,25,8,0,764.0,85.0,0.2,27.0,433.0,455.31,338.31
2017,8,25,8,15,789.0,89.0,0.15,27.5,483.5,513.08,380.08
2017,8,25,8,30,814.0,93.0,0.1,28.0,534.0,571.83,420.79
2017,8,25,8,45,835.0,95.0,0.1,29.0,581.0,626.65,456.78
2017,8,25,9,0,856.0,97.0,0.1,30.0,628.0,681.4,491.27
2017,8,25,9,15,869.5,99.5,0.1,30.5,670.0,728.62,519.28
2017,8,25,9,30,883.0,102.0,0.1,31.0,712.0,776.54,546.71
2017,8,25,9,45,881.5,110.0,0.1,31.5,745.5,816.78,568.79
2017,8,25,10,0,880.0,118.0,0.1,32.0,779.0,854.17,588.86
2017,8,25,10,15,888.0,119.5,0.05,32.5,809.0,889.97,607.12
2017,8,25,10,30,896.0,121.0,0.0,33.0,839.0,923.25,623.85
2017,8,25,10,45,904.0,121.0,0.0,33.5,863.0,952.24,638.25
2017,8,25,11,0,912.0,121.0,0.0,34.0,887.0,978.34,650.91
2017,8,25,11,15,915.5,122.0,0.0,34.0,902.5,998.17,661.33
2017,8,25,11,30,919.0,123.0,0.0,34.0,918.0,1014.68,669.99
2017,8,25,11,45,923.0,122.0,0.05,34.5,926.0,1026.17,674.93
2017,8,25,12,0,927.0,121.0,0.1,35.0,934.0,1034.18,678.37
2017,8,25,12,15,927.0,121.0,0.1,35.0,934.0,1035.78,679.09
2017,8,25,12,30,927.0,121.0,0.1,35.0,934.0,1033.81,678.02
2017,8,25,12,45,931.5,117.0,0.1,35.0,927.5,1028.41,675.2
2017,8,25,13,0,936.0,113.0,0.1,35.0,921.0,1019.37,670.49
2017,8,25,13,15,932.5,112.0,0.1,35.0,905.0,1002.27,661.38
2017,8,25,13,30,929.0,111.0,0.1,35.0,889.0,981.8,650.51
2017,8,25,13,45,925.0,109.0,0.15,35.0,866.0,956.55,637.76
2017,8,25,14,0,921.0,107.0,0.2,35.0,843.0,928.16,623.28
2017,8,25,14,15,913.5,105.5,0.2,34.5,812.5,894.33,605.89
2017,8,25,14,30,906.0,104.0,0.2,34.0,782.0,857.86,586.77
2017,8,25,14,45,896.5,102.0,0.2,34.0,746.0,816.87,563.47
2017,8,25,15,0,887.0,100.0,0.2,34.0,710.0,773.78,538.61
2017,8,25,15,15,873.5,97.5,0.2,33.5,667.5,725.48,511.15
2017,8,25,15,30,860.0,95.0,0.2,33.0,625.0,677.84,482.91
2017,8,25,15,45,843.0,91.5,0.2,33.0,578.5,623.68,447.24
2017,8,25,16,0,826.0,88.0,0.2,33.0,532.0,569.1,410.16
2017,8,25,16,15,801.5,84.5,0.2,32.5,481.5,510.49,369.74
2017,8,25,16,30,777.0,81.0,0.2,32.0,431.0,452.8,328.31
2017,8,25,16,45,745.0,76.5,0.25,31.5,378.5,392.21,283.43
2017,8,25,17,0,713.0,72.0,0.3,31.0,326.0,333.99,238.4
2017,8,25,17,15,665.5,66.0,0.35,29.5,273.5,271.79,189.89
2017,8,25,17,30,618.0,60.0,0.4,28.0,221.0,214.65,143.84
2017,8,25,17,45,546.5,52.0,0.5,26.5,171.0,156.01,97.34
2017,8,25,18,0,475.0,44.0,0.6,25.0,121.0,105.49,58.75
2017,8,25,18,15,352.5,33.0,0.65,24.0,78.5,56.65,26.43
2017,8,25,18,30,230.0,22.0,0.7,23.0,36.0,21.75,2.32
2017,8,25,18,45,115.0,11.0,0.75,22.5,18.0,10.81,0.0
2017,8,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,26,5,45,161.0,10.5,1.0,20.5,21.0,10.32,0.0
2017,8,26,6,0,322.0,21.0,0.9,21.0,42.0,24.07,3.88
2017,8,26,6,15,439.5,30.0,0.7,22.0,86.5,62.67,28.14
2017,8,26,6,30,557.0,39.0,0.5,23.0,131.0,115.28,63.89
2017,8,26,6,45,625.5,45.5,0.35,24.5,183.0,168.72,105.73
2017,8,26,7,0,694.0,52.0,0.2,26.0,235.0,229.86,155.06
2017,8,26,7,15,737.5,56.5,0.15,27.0,289.0,288.59,203.48
2017,8,26,7,30,781.0,61.0,0.1,28.0,343.0,351.51,253.69
2017,8,26,7,45,811.0,64.5,0.05,29.0,396.0,411.54,300.04
2017,8,26,8,0,841.0,68.0,0.0,30.0,449.0,473.6,345.78
2017,8,26,8,15,862.5,71.0,0.0,30.5,500.0,531.48,387.47
2017,8,26,8,30,884.0,74.0,0.0,31.0,551.0,590.42,428.13
2017,8,26,8,45,900.0,76.5,0.05,32.0,598.0,645.55,463.92
2017,8,26,9,0,916.0,79.0,0.1,33.0,645.0,700.02,497.67
2017,8,26,9,15,927.5,81.0,0.1,33.5,687.5,749.8,526.19
2017,8,26,9,30,939.0,83.0,0.1,34.0,730.0,797.96,553.11
2017,8,26,9,45,945.5,86.0,0.1,34.5,766.0,841.36,576.58
2017,8,26,10,0,952.0,89.0,0.1,35.0,802.0,882.29,598.2
2017,8,26,10,15,958.5,90.5,0.1,35.5,832.5,918.98,616.99
2017,8,26,10,30,965.0,92.0,0.1,36.0,863.0,952.81,633.92
2017,8,26,10,45,968.0,93.5,0.1,36.5,885.5,980.44,647.14
2017,8,26,11,0,971.0,95.0,0.1,37.0,908.0,1004.73,658.46
2017,8,26,11,15,973.5,95.5,0.1,37.0,923.0,1024.02,668.39
2017,8,26,11,30,976.0,96.0,0.1,37.0,938.0,1039.75,676.44
2017,8,26,11,45,976.0,97.0,0.15,37.5,945.0,1049.94,681.0
2017,8,26,12,0,976.0,98.0,0.2,38.0,952.0,1056.39,683.79
2017,8,26,12,15,975.0,98.0,0.2,38.0,951.5,1057.04,683.99
2017,8,26,12,30,974.0,98.0,0.2,38.0,951.0,1053.91,682.33
2017,8,26,12,45,970.0,99.0,0.2,38.0,941.5,1045.21,677.75
2017,8,26,13,0,966.0,100.0,0.2,38.0,932.0,1032.85,671.33
2017,8,26,13,15,961.5,99.5,0.2,38.0,915.0,1014.85,661.9
2017,8,26,13,30,957.0,99.0,0.2,38.0,898.0,993.4,650.65
2017,8,26,13,45,950.5,98.5,0.2,38.0,873.5,966.81,636.55
2017,8,26,14,0,944.0,98.0,0.2,38.0,849.0,937.11,620.7
2017,8,26,14,15,936.0,96.5,0.2,37.5,818.0,902.13,602.99
2017,8,26,14,30,928.0,95.0,0.2,37.0,787.0,864.49,583.52
2017,8,26,14,45,917.0,93.5,0.2,37.0,749.0,822.02,559.69
2017,8,26,15,0,906.0,92.0,0.2,37.0,711.0,777.52,534.35
2017,8,26,15,15,892.0,89.5,0.2,36.5,668.0,728.05,506.59
2017,8,26,15,30,878.0,87.0,0.2,36.0,625.0,677.3,477.03
2017,8,26,15,45,859.5,84.5,0.2,36.0,577.5,622.76,441.47
2017,8,26,16,0,841.0,82.0,0.2,36.0,530.0,569.11,405.29
2017,8,26,16,15,816.5,78.5,0.2,35.5,479.0,509.77,364.76
2017,8,26,16,30,792.0,75.0,0.2,35.0,428.0,451.35,323.19
2017,8,26,16,45,759.0,70.5,0.2,34.5,375.5,389.6,277.58
2017,8,26,17,0,726.0,66.0,0.2,34.0,323.0,330.33,231.97
2017,8,26,17,15,677.5,61.0,0.25,32.5,270.0,268.65,184.37
2017,8,26,17,30,629.0,56.0,0.3,31.0,217.0,211.32,138.71
2017,8,26,17,45,556.5,48.5,0.4,29.5,166.5,152.58,92.77
2017,8,26,18,0,484.0,41.0,0.5,28.0,116.0,102.07,54.87
2017,8,26,18,15,359.5,30.5,0.55,27.0,74.5,53.47,23.45
2017,8,26,18,30,235.0,20.0,0.6,26.0,33.0,19.03,0.0
2017,8,26,18,45,117.5,10.0,0.65,25.0,16.5,9.83,0.0
2017,8,26,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,5,45,97.0,10.5,1.0,26.0,16.5,10.32,0.0
2017,8,27,6,0,194.0,21.0,1.0,26.0,33.0,21.24,2.39
2017,8,27,6,15,307.5,33.5,0.8,27.0,73.5,55.47,26.52
2017,8,27,6,30,421.0,46.0,0.6,28.0,114.0,102.49,58.1
2017,8,27,6,45,492.0,54.5,0.4,29.0,162.0,150.59,94.75
2017,8,27,7,0,563.0,63.0,0.2,30.0,210.0,206.76,138.96
2017,8,27,7,15,611.0,69.5,0.15,31.0,261.0,261.6,182.97
2017,8,27,7,30,659.0,76.0,0.1,32.0,312.0,321.29,229.53
2017,8,27,7,45,692.0,81.0,0.1,33.0,362.5,377.64,272.47
2017,8,27,8,0,725.0,86.0,0.1,34.0,413.0,436.55,315.46
2017,8,27,8,15,750.0,90.0,0.1,34.5,461.5,492.29,355.18
2017,8,27,8,30,775.0,94.0,0.1,35.0,510.0,549.09,394.08
2017,8,27,8,45,793.0,98.0,0.1,36.0,555.5,602.25,428.18
2017,8,27,9,0,811.0,102.0,0.1,37.0,601.0,655.19,460.73
2017,8,27,9,15,825.0,104.5,0.1,37.5,642.0,703.17,489.2
2017,8,27,9,30,839.0,107.0,0.1,38.0,683.0,750.02,515.47
2017,8,27,9,45,849.5,109.0,0.1,38.5,718.5,788.98,536.41
2017,8,27,10,0,860.0,111.0,0.1,39.0,754.0,828.88,557.65
2017,8,27,10,15,868.0,113.0,0.1,39.0,783.5,864.52,577.22
2017,8,27,10,30,876.0,115.0,0.1,39.0,813.0,897.68,595.23
2017,8,27,10,45,879.5,117.5,0.15,39.5,834.5,924.63,609.04
2017,8,27,11,0,883.0,120.0,0.2,40.0,856.0,948.58,621.26
2017,8,27,11,15,886.5,120.5,0.2,40.0,871.0,967.3,631.01
2017,8,27,11,30,890.0,121.0,0.2,40.0,886.0,982.79,639.06
2017,8,27,11,45,890.0,122.5,0.2,40.0,893.0,992.65,644.08
2017,8,27,12,0,890.0,124.0,0.2,40.0,900.0,999.07,647.36
2017,8,27,12,15,890.0,124.0,0.2,40.0,900.0,1000.49,648.0
2017,8,27,12,30,890.0,124.0,0.2,40.0,900.0,998.45,646.91
2017,8,27,12,45,891.5,121.5,0.2,40.0,892.5,991.8,643.41
2017,8,27,13,0,893.0,119.0,0.2,40.0,885.0,981.7,638.15
2017,8,27,13,15,889.5,118.5,0.2,40.0,869.5,965.56,629.63
2017,8,27,13,30,886.0,118.0,0.2,40.0,854.0,946.2,619.42
2017,8,27,13,45,878.5,117.5,0.25,40.0,830.5,920.11,606.35
2017,8,27,14,0,871.0,117.0,0.3,40.0,807.0,891.21,591.67
2017,8,27,14,15,863.0,115.0,0.3,39.5,777.0,857.68,574.49
2017,8,27,14,30,855.0,113.0,0.3,39.0,747.0,821.71,555.67
2017,8,27,14,45,843.0,111.5,0.3,39.0,711.0,784.07,534.45
2017,8,27,15,0,831.0,110.0,0.3,39.0,675.0,741.16,509.74
2017,8,27,15,15,816.0,107.0,0.3,38.5,633.5,693.05,482.46
2017,8,27,15,30,801.0,104.0,0.3,38.0,592.0,643.94,452.6
2017,8,27,15,45,781.0,101.0,0.3,38.0,546.0,591.03,417.96
2017,8,27,16,0,761.0,98.0,0.3,38.0,500.0,538.13,382.25
2017,8,27,16,15,735.0,93.5,0.3,37.5,451.0,481.04,343.22
2017,8,27,16,30,709.0,89.0,0.3,37.0,402.0,424.91,303.31
2017,8,27,16,45,673.5,83.5,0.3,36.5,351.0,365.4,259.51
2017,8,27,17,0,638.0,78.0,0.3,36.0,300.0,308.77,216.23
2017,8,27,17,15,587.0,71.0,0.3,34.5,249.5,249.19,170.58
2017,8,27,17,30,536.0,64.0,0.3,33.0,199.0,194.88,127.88
2017,8,27,17,45,462.5,54.5,0.3,32.0,151.5,139.51,85.1
2017,8,27,18,0,389.0,45.0,0.3,31.0,104.0,92.58,50.55
2017,8,27,18,15,271.5,32.0,0.3,30.0,65.0,47.93,21.73
2017,8,27,18,30,154.0,19.0,0.3,29.0,26.0,16.43,0.0
2017,8,27,18,45,77.0,9.5,0.35,28.5,13.0,9.34,0.0
2017,8,27,19,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,28,5,45,105.0,10.0,0.85,25.5,16.5,9.83,0.0
2017,8,28,6,0,210.0,20.0,0.8,26.0,33.0,20.34,0.68
2017,8,28,6,15,326.5,32.0,0.65,27.0,73.5,55.12,25.55
2017,8,28,6,30,443.0,44.0,0.5,28.0,114.0,103.04,57.55
2017,8,28,6,45,516.0,52.0,0.35,29.0,163.0,152.25,94.99
2017,8,28,7,0,589.0,60.0,0.2,30.0,212.0,209.74,140.32
2017,8,28,7,15,637.0,66.0,0.15,30.5,263.5,265.51,185.58
2017,8,28,7,30,685.0,72.0,0.1,31.0,315.0,326.09,233.52
2017,8,28,7,45,719.0,76.5,0.1,32.0,366.5,383.89,277.78
2017,8,28,8,0,753.0,81.0,0.1,33.0,418.0,444.03,321.87
2017,8,28,8,15,777.5,84.5,0.1,33.5,467.5,500.4,362.22
2017,8,28,8,30,802.0,88.0,0.1,34.0,517.0,557.71,401.61
2017,8,28,8,45,820.5,91.0,0.1,35.0,562.5,611.38,436.16
2017,8,28,9,0,839.0,94.0,0.1,36.0,608.0,664.79,469.12
2017,8,28,9,15,852.5,96.5,0.1,36.5,649.5,711.2,496.26
2017,8,28,9,30,866.0,99.0,0.1,37.0,691.0,758.37,522.76
2017,8,28,9,45,876.0,101.0,0.1,37.5,726.5,800.73,545.77
2017,8,28,10,0,886.0,103.0,0.1,38.0,762.0,841.08,567.2
2017,8,28,10,15,893.5,104.5,0.1,38.0,791.5,876.52,586.63
2017,8,28,10,30,901.0,106.0,0.1,38.0,821.0,909.37,604.46
2017,8,28,10,45,906.0,107.0,0.15,38.5,843.5,936.66,618.45
2017,8,28,11,0,911.0,108.0,0.2,39.0,866.0,960.91,630.84
2017,8,28,11,15,914.0,109.0,0.2,39.0,881.0,980.1,640.84
2017,8,28,11,30,917.0,110.0,0.2,39.0,896.0,995.94,649.07
2017,8,28,11,45,918.0,110.5,0.2,39.0,903.0,1005.89,654.13
2017,8,28,12,0,919.0,111.0,0.2,39.0,910.0,1012.33,657.41
2017,8,28,12,15,918.5,111.0,0.2,39.0,909.0,1013.24,657.78
2017,8,28,12,30,918.0,111.0,0.2,39.0,908.0,1010.58,656.35
2017,8,28,12,45,915.5,111.0,0.25,39.0,899.5,1002.45,653.04
2017,8,28,13,0,913.0,111.0,0.3,39.0,891.0,990.85,647.99
2017,8,28,13,15,909.0,110.0,0.3,39.0,874.5,973.36,638.69
2017,8,28,13,30,905.0,109.0,0.3,39.0,858.0,952.6,627.65
2017,8,28,13,45,898.5,108.0,0.3,39.0,834.5,926.42,613.55
2017,8,28,14,0,892.0,107.0,0.3,39.0,811.0,897.32,597.78
2017,8,28,14,15,883.5,105.5,0.3,38.5,780.5,863.23,580.24
2017,8,28,14,30,875.0,104.0,0.3,38.0,750.0,826.67,561.04
2017,8,28,14,45,863.5,102.0,0.3,38.0,713.0,784.99,537.32
2017,8,28,15,0,852.0,100.0,0.3,38.0,676.0,741.47,512.19
2017,8,28,15,15,837.5,97.5,0.3,37.5,634.5,696.04,486.5
2017,8,28,15,30,823.0,95.0,0.3,37.0,593.0,646.86,456.72
2017,8,28,15,45,804.5,91.5,0.3,37.0,546.5,593.36,421.53
2017,8,28,16,0,786.0,88.0,0.3,37.0,500.0,539.69,385.1
2017,8,28,16,15,760.0,84.5,0.3,36.0,450.5,482.29,346.27
2017,8,28,16,30,734.0,81.0,0.3,35.0,401.0,426.07,306.51
2017,8,28,16,45,700.0,75.5,0.3,34.5,350.0,365.87,261.65
2017,8,28,17,0,666.0,70.0,0.3,34.0,299.0,308.43,217.15
2017,8,28,17,15,615.5,64.0,0.3,33.0,248.0,248.62,170.29
2017,8,28,17,30,565.0,58.0,0.3,32.0,197.0,193.97,126.53
2017,8,28,17,45,490.5,49.5,0.35,31.0,149.5,137.99,83.05
2017,8,28,18,0,416.0,41.0,0.4,30.0,102.0,90.54,48.1
2017,8,28,18,15,292.0,29.0,0.4,29.0,63.5,45.3,19.18
2017,8,28,18,30,168.0,17.0,0.4,28.0,25.0,14.21,0.0
2017,8,28,18,45,84.0,8.5,0.4,27.0,12.5,8.36,0.0
2017,8,28,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,29,5,45,82.5,10.0,0.75,23.5,14.5,9.83,0.0
2017,8,29,6,0,165.0,20.0,0.7,24.0,29.0,19.2,0.0
2017,8,29,6,15,276.5,33.0,0.6,25.0,68.0,52.08,25.09
2017,8,29,6,30,388.0,46.0,0.5,26.0,107.0,97.28,55.72
2017,8,29,6,45,464.5,55.0,0.4,27.0,154.5,144.88,91.95
2017,8,29,7,0,541.0,64.0,0.3,28.0,202.0,201.23,136.54
2017,8,29,7,15,591.0,71.0,0.25,28.5,252.5,255.89,181.14
2017,8,29,7,30,641.0,78.0,0.2,29.0,303.0,315.65,228.75
2017,8,29,7,45,679.0,82.5,0.2,29.5,354.5,372.59,273.3
2017,8,29,8,0,717.0,87.0,0.2,30.0,406.0,432.61,318.52
2017,8,29,8,15,743.5,91.0,0.2,30.5,455.0,488.67,359.29
2017,8,29,8,30,770.0,95.0,0.2,31.0,504.0,545.98,399.37
2017,8,29,8,45,791.5,98.0,0.2,31.5,550.5,600.02,435.73
2017,8,29,9,0,813.0,101.0,0.2,32.0,597.0,654.14,470.86
2017,8,29,9,15,828.5,103.5,0.2,32.0,639.0,703.23,501.82
2017,8,29,9,30,844.0,106.0,0.2,32.0,681.0,751.29,530.65
2017,8,29,9,45,855.5,108.0,0.2,32.5,717.0,791.14,552.76
2017,8,29,10,0,867.0,110.0,0.2,33.0,753.0,831.99,575.2
2017,8,29,10,15,876.0,112.0,0.2,33.0,783.5,868.63,595.9
2017,8,29,10,30,885.0,114.0,0.2,33.0,814.0,902.8,614.99
2017,8,29,10,45,892.5,114.5,0.25,33.5,837.5,931.4,630.33
2017,8,29,11,0,900.0,115.0,0.3,34.0,861.0,957.11,644.03
2017,8,29,11,15,904.5,116.0,0.3,34.0,877.0,977.47,654.97
2017,8,29,11,30,909.0,117.0,0.3,34.0,893.0,994.56,664.13
2017,8,29,11,45,913.5,116.0,0.3,34.5,901.5,1006.17,668.88
2017,8,29,12,0,918.0,115.0,0.3,35.0,910.0,1014.32,671.82
2017,8,29,12,15,919.0,115.0,0.3,35.0,910.0,1016.61,672.95
2017,8,29,12,30,920.0,115.0,0.3,35.0,910.0,1015.33,672.26
2017,8,29,12,45,918.0,115.0,0.3,35.0,902.5,1007.59,668.07
2017,8,29,13,0,916.0,115.0,0.3,35.0,895.0,996.36,662.07
2017,8,29,13,15,913.0,114.0,0.3,34.5,879.0,979.69,654.44
2017,8,29,13,30,910.0,113.0,0.3,34.0,863.0,959.7,644.98
2017,8,29,13,45,908.0,110.5,0.35,34.0,841.0,935.8,632.96
2017,8,29,14,0,906.0,108.0,0.4,34.0,819.0,908.72,619.05
2017,8,29,14,15,898.5,106.5,0.4,33.5,789.0,875.01,601.32
2017,8,29,14,30,891.0,105.0,0.4,33.0,759.0,838.72,581.87
2017,8,29,14,45,885.0,101.0,0.4,33.0,723.0,798.59,558.62
2017,8,29,15,0,879.0,97.0,0.4,33.0,687.0,756.16,533.67
2017,8,29,15,15,865.0,94.5,0.4,32.5,645.0,707.62,505.46
2017,8,29,15,30,851.0,92.0,0.4,32.0,603.0,659.83,476.08
2017,8,29,15,45,837.5,87.5,0.45,31.5,557.0,607.01,442.06
2017,8,29,16,0,824.0,83.0,0.5,31.0,511.0,553.5,406.09
2017,8,29,16,15,799.0,79.5,0.5,30.0,460.5,494.73,365.05
2017,8,29,16,30,774.0,76.0,0.5,29.0,410.0,436.97,322.86
2017,8,29,16,45,745.0,70.0,0.5,28.5,358.5,376.35,276.14
2017,8,29,17,0,716.0,64.0,0.5,28.0,307.0,317.83,229.18
2017,8,29,17,15,666.0,58.5,0.5,27.0,254.5,256.09,179.14
2017,8,29,17,30,616.0,53.0,0.5,26.0,202.0,198.96,131.87
2017,8,29,17,45,544.0,45.0,0.55,25.5,153.0,141.21,85.32
2017,8,29,18,0,472.0,37.0,0.6,25.0,104.0,91.69,47.78
2017,8,29,18,15,338.0,26.5,0.55,24.0,64.0,44.51,17.61
2017,8,29,18,30,204.0,16.0,0.5,23.0,24.0,12.73,0.0
2017,8,29,18,45,102.0,8.0,0.5,22.0,12.0,7.86,0.0
2017,8,29,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,45,69.0,9.5,0.6,17.5,13.5,9.34,0.0
2017,8,30,6,0,138.0,19.0,0.6,18.0,27.0,17.71,0.0
2017,8,30,6,15,248.0,35.0,0.55,19.0,66.5,51.15,25.96
2017,8,30,6,30,358.0,51.0,0.5,20.0,106.0,97.11,58.22
2017,8,30,6,45,414.0,66.0,0.5,21.0,153.0,144.79,96.08
2017,8,30,7,0,470.0,81.0,0.5,22.0,200.0,198.9,140.43
2017,8,30,7,15,522.5,91.0,0.45,23.0,251.5,254.43,185.95
2017,8,30,7,30,575.0,101.0,0.4,24.0,303.0,314.38,233.93
2017,8,30,7,45,606.5,111.0,0.4,25.0,353.0,370.73,278.15
2017,8,30,8,0,638.0,121.0,0.4,26.0,403.0,429.61,322.51
2017,8,30,8,15,667.0,128.0,0.35,27.0,453.0,486.39,363.18
2017,8,30,8,30,696.0,135.0,0.3,28.0,503.0,544.8,403.14
2017,8,30,8,45,718.5,140.0,0.3,29.0,549.5,598.42,438.64
2017,8,30,9,0,741.0,145.0,0.3,30.0,596.0,652.38,473.01
2017,8,30,9,15,758.0,149.0,0.3,30.5,637.5,701.43,503.89
2017,8,30,9,30,775.0,153.0,0.3,31.0,679.0,749.74,533.4
2017,8,30,9,45,842.0,130.0,0.3,31.5,729.0,806.2,566.12
2017,8,30,10,0,909.0,107.0,0.3,32.0,779.0,862.44,597.77
2017,8,30,10,15,916.0,109.0,0.3,32.5,808.5,898.62,616.64
2017,8,30,10,30,923.0,111.0,0.3,33.0,838.0,932.09,633.92
2017,8,30,10,45,931.0,110.0,0.3,33.5,861.5,960.41,648.02
2017,8,30,11,0,939.0,109.0,0.3,34.0,885.0,985.72,660.32
2017,8,30,11,15,941.5,110.0,0.3,34.0,899.5,1004.79,670.39
2017,8,30,11,30,944.0,111.0,0.3,34.0,914.0,1020.38,678.62
2017,8,30,11,45,946.5,110.5,0.3,34.0,921.0,1030.84,684.05
2017,8,30,12,0,949.0,110.0,0.3,34.0,928.0,1037.68,687.61
2017,8,30,12,15,948.0,109.5,0.3,34.0,927.0,1037.47,687.34
2017,8,30,12,30,947.0,109.0,0.3,34.0,926.0,1033.58,685.22
2017,8,30,12,45,950.5,105.0,0.35,34.0,918.5,1026.63,682.65
2017,8,30,13,0,954.0,101.0,0.4,34.0,911.0,1015.95,678.11
2017,8,30,13,15,950.0,100.5,0.4,33.5,894.0,998.27,669.9
2017,8,30,13,30,946.0,100.0,0.4,33.0,877.0,977.16,659.81
2017,8,30,13,45,942.0,98.0,0.4,33.0,853.0,951.13,645.52
2017,8,30,14,0,938.0,96.0,0.4,33.0,829.0,921.91,629.37
2017,8,30,14,15,930.5,94.5,0.4,33.0,798.0,887.22,609.88
2017,8,30,14,30,923.0,93.0,0.4,33.0,767.0,849.86,588.67
2017,8,30,14,45,914.0,90.5,0.45,33.0,729.5,807.79,565.2
2017,8,30,15,0,905.0,88.0,0.5,33.0,692.0,763.57,539.98
2017,8,30,15,15,891.0,85.5,0.5,32.5,649.0,713.93,511.05
2017,8,30,15,30,877.0,83.0,0.5,32.0,606.0,663.03,479.88
2017,8,30,15,45,859.0,80.5,0.55,31.5,558.5,608.71,444.59
2017,8,30,16,0,841.0,78.0,0.6,31.0,511.0,555.28,408.33
2017,8,30,16,15,816.0,74.5,0.6,30.5,460.5,495.68,365.73
2017,8,30,16,30,791.0,71.0,0.6,30.0,410.0,437.08,322.11
2017,8,30,16,45,754.0,67.5,0.6,29.5,357.0,374.98,274.22
2017,8,30,17,0,717.0,64.0,0.6,29.0,304.0,315.81,226.79
2017,8,30,17,15,665.5,58.5,0.6,28.0,251.0,253.69,176.5
2017,8,30,17,30,614.0,53.0,0.6,27.0,198.0,196.38,129.21
2017,8,30,17,45,529.0,45.5,0.6,26.0,148.5,137.22,82.4
2017,8,30,18,0,444.0,38.0,0.6,25.0,99.0,87.82,45.84
2017,8,30,18,15,302.5,26.5,0.6,24.0,59.5,41.35,16.08
2017,8,30,18,30,161.0,15.0,0.6,23.0,20.0,14.74,0.0
2017,8,30,18,45,80.5,7.5,0.6,22.5,10.0,7.37,0.0
2017,8,30,19,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,5,45,44.0,7.5,0.4,19.5,9.5,7.37,0.0
2017,8,31,6,0,88.0,15.0,0.4,20.0,19.0,13.4,0.0
2017,8,31,6,15,178.0,33.0,0.35,21.5,55.5,43.98,22.39
2017,8,31,6,30,268.0,51.0,0.3,23.0,92.0,85.03,51.56
2017,8,31,6,45,330.5,67.5,0.3,24.5,137.0,130.1,86.19
2017,8,31,7,0,393.0,84.0,0.3,26.0,182.0,182.42,127.5
2017,8,31,7,15,444.5,96.0,0.25,26.5,231.5,233.95,169.04
2017,8,31,7,30,496.0,108.0,0.2,27.0,281.0,290.94,214.1
2017,8,31,7,45,530.5,119.0,0.2,28.0,330.0,345.0,255.72
2017,8,31,8,0,565.0,130.0,0.2,29.0,379.0,402.05,298.0
2017,8,31,8,15,594.5,138.0,0.15,30.0,427.0,458.13,337.57
2017,8,31,8,30,624.0,146.0,0.1,31.0,475.0,514.26,375.56
2017,8,31,8,45,540.5,181.0,0.1,32.0,483.5,527.29,382.03
2017,8,31,9,0,457.0,216.0,0.1,33.0,492.0,533.47,383.39
2017,8,31,9,15,579.0,194.0,0.1,33.5,569.0,618.03,440.36
2017,8,31,9,30,701.0,172.0,0.1,34.0,646.0,713.54,501.43
2017,8,31,9,45,677.5,193.5,0.1,34.5,671.5,744.44,517.52
2017,8,31,10,0,654.0,215.0,0.1,35.0,697.0,771.45,531.62
2017,8,31,10,15,665.0,219.0,0.1,35.5,725.5,806.19,551.05
2017,8,31,10,30,676.0,223.0,0.1,36.0,754.0,839.22,568.97
2017,8,31,10,45,681.5,227.0,0.1,36.5,775.5,865.38,582.48
2017,8,31,11,0,687.0,231.0,0.1,37.0,797.0,889.21,594.37
2017,8,31,11,15,691.5,233.5,0.1,37.0,811.5,908.1,604.56
2017,8,31,11,30,696.0,236.0,0.1,37.0,826.0,924.37,613.34
2017,8,31,11,45,691.0,241.0,0.1,37.5,831.0,931.41,615.61
2017,8,31,12,0,686.0,246.0,0.1,38.0,836.0,935.55,616.45
2017,8,31,12,15,685.5,245.5,0.1,38.0,834.5,935.48,616.31
2017,8,31,12,30,685.0,245.0,0.1,38.0,833.0,932.58,614.72
2017,8,31,12,45,636.0,269.0,0.1,38.0,810.5,905.54,598.17
2017,8,31,13,0,587.0,293.0,0.1,38.0,788.0,875.42,579.93
2017,8,31,13,15,581.0,290.0,0.1,38.0,772.5,857.77,570.27
2017,8,31,13,30,575.0,287.0,0.1,38.0,757.0,837.99,559.16
2017,8,31,13,45,560.0,285.0,0.1,38.0,732.0,809.22,542.52
2017,8,31,14,0,545.0,283.0,0.1,38.0,707.0,779.02,524.98
2017,8,31,14,15,533.0,276.5,0.1,37.5,677.5,745.48,506.46
2017,8,31,14,30,521.0,270.0,0.1,37.0,648.0,710.81,486.92
2017,8,31,14,45,505.0,261.5,0.1,37.0,613.0,670.06,462.21
2017,8,31,15,0,489.0,253.0,0.1,37.0,578.0,628.89,436.83
2017,8,31,15,15,470.0,242.0,0.1,36.5,538.0,582.91,408.72
2017,8,31,15,30,451.0,231.0,0.1,36.0,498.0,537.25,380.08
2017,8,31,15,45,430.5,216.5,0.15,36.0,455.0,487.73,347.71
2017,8,31,16,0,410.0,202.0,0.2,36.0,412.0,435.54,312.7
2017,8,31,16,15,381.5,186.0,0.2,35.0,366.0,383.11,277.23
2017,8,31,16,30,353.0,170.0,0.2,34.0,320.0,332.96,242.12
2017,8,31,16,45,323.5,150.5,0.2,33.5,274.0,281.41,204.36
2017,8,31,17,0,294.0,131.0,0.2,33.0,228.0,232.74,167.7
2017,8,31,17,15,252.5,109.5,0.3,31.5,182.5,181.75,129.48
2017,8,31,17,30,211.0,88.0,0.4,30.0,137.0,135.45,93.99
2017,8,31,17,45,167.5,65.0,0.55,29.0,97.5,92.21,60.61
2017,8,31,18,0,124.0,42.0,0.7,28.0,58.0,54.3,31.95
2017,8,31,18,15,73.5,23.5,0.75,27.0,32.0,25.75,10.33
2017,8,31,18,30,23.0,5.0,0.8,26.0,6.0,4.91,0.0
2017,8,31,18,45,11.5,2.5,0.9,25.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,8.5,0.5,25.0,8.5,8.36,0.0
