Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,6,0,0.0,17.0,0.5,26.0,17.0,16.27,0.0
2017,9,1,6,15,128.5,33.0,0.45,27.0,52.0,40.46,20.58
2017,9,1,6,30,257.0,49.0,0.4,28.0,87.0,81.44,48.05
2017,9,1,6,45,322.5,64.5,0.35,29.5,131.5,125.38,81.0
2017,9,1,7,0,388.0,80.0,0.3,31.0,176.0,176.91,120.79
2017,9,1,7,15,439.5,91.5,0.25,32.0,224.5,227.58,160.6
2017,9,1,7,30,491.0,103.0,0.2,33.0,273.0,283.71,203.74
2017,9,1,7,45,525.5,114.0,0.2,34.0,321.0,337.44,244.25
2017,9,1,8,0,560.0,125.0,0.2,35.0,369.0,396.03,286.68
2017,9,1,8,15,589.5,132.5,0.2,35.5,416.5,449.52,324.68
2017,9,1,8,30,619.0,140.0,0.2,36.0,464.0,504.84,362.61
2017,9,1,8,45,515.0,184.0,0.2,37.0,470.0,514.22,366.27
2017,9,1,9,0,411.0,228.0,0.2,38.0,476.0,514.89,363.55
2017,9,1,9,15,553.0,196.5,0.15,38.5,554.5,601.83,421.33
2017,9,1,9,30,695.0,165.0,0.1,39.0,633.0,701.23,483.88
2017,9,1,9,45,674.5,185.0,0.1,39.5,658.5,732.77,500.16
2017,9,1,10,0,654.0,205.0,0.1,40.0,684.0,760.67,514.63
2017,9,1,10,15,665.0,209.0,0.1,40.0,712.5,795.33,534.8
2017,9,1,10,30,676.0,213.0,0.1,40.0,741.0,828.28,553.58
2017,9,1,10,45,677.5,218.5,0.1,40.5,761.0,852.32,565.45
2017,9,1,11,0,679.0,224.0,0.1,41.0,781.0,873.89,575.86
2017,9,1,11,15,684.0,226.0,0.1,41.0,796.0,892.52,585.83
2017,9,1,11,30,689.0,228.0,0.1,41.0,811.0,908.59,594.41
2017,9,1,11,45,686.5,231.5,0.1,41.5,816.5,916.36,597.08
2017,9,1,12,0,684.0,235.0,0.1,42.0,822.0,921.29,598.34
2017,9,1,12,15,684.0,235.0,0.1,42.0,821.0,922.16,598.73
2017,9,1,12,30,684.0,235.0,0.1,42.0,820.0,920.2,597.68
2017,9,1,12,45,669.0,240.5,0.1,42.0,808.0,906.81,590.3
2017,9,1,13,0,654.0,246.0,0.1,42.0,796.0,890.89,581.29
2017,9,1,13,15,648.5,243.5,0.1,41.5,780.0,873.27,572.88
2017,9,1,13,30,643.0,241.0,0.1,41.0,764.0,853.25,563.03
2017,9,1,13,45,631.5,239.0,0.15,41.0,740.0,826.11,548.35
2017,9,1,14,0,620.0,237.0,0.2,41.0,716.0,797.12,532.55
2017,9,1,14,15,608.0,231.5,0.2,41.0,686.5,762.51,512.55
2017,9,1,14,30,596.0,226.0,0.2,41.0,657.0,726.48,491.47
2017,9,1,14,45,580.5,220.0,0.2,41.0,621.5,684.15,466.18
2017,9,1,15,0,565.0,214.0,0.2,41.0,586.0,643.21,441.28
2017,9,1,15,15,545.0,205.5,0.2,40.5,546.0,596.14,412.82
2017,9,1,15,30,525.0,197.0,0.2,40.0,506.0,549.27,383.73
2017,9,1,15,45,502.0,186.0,0.2,39.5,462.0,498.52,351.21
2017,9,1,16,0,479.0,175.0,0.2,39.0,418.0,448.8,318.35
2017,9,1,16,15,448.0,162.5,0.2,38.0,371.5,394.85,282.09
2017,9,1,16,30,417.0,150.0,0.2,37.0,325.0,343.3,246.19
2017,9,1,16,45,381.0,134.5,0.2,36.5,278.0,289.43,206.97
2017,9,1,17,0,345.0,119.0,0.2,36.0,231.0,239.06,169.23
2017,9,1,17,15,297.0,100.5,0.2,34.5,185.0,184.48,128.41
2017,9,1,17,30,249.0,82.0,0.2,33.0,139.0,137.3,92.56
2017,9,1,17,45,194.0,61.0,0.25,31.5,98.5,92.09,58.57
2017,9,1,18,0,139.0,40.0,0.3,30.0,58.0,53.52,30.34
2017,9,1,18,15,80.5,22.5,0.3,29.5,31.5,24.72,8.63
2017,9,1,18,30,22.0,5.0,0.3,29.0,5.0,4.91,0.0
2017,9,1,18,45,11.0,2.5,0.3,28.5,2.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.0,1.2,28.0,5.0,3.93,0.0
2017,9,2,6,0,32.0,8.0,1.2,28.0,10.0,7.48,0.0
2017,9,2,6,15,86.0,28.5,1.0,29.0,39.5,33.18,16.14
2017,9,2,6,30,140.0,49.0,0.8,30.0,69.0,65.85,40.23
2017,9,2,6,45,188.0,71.0,0.6,31.0,110.0,105.49,70.26
2017,9,2,7,0,236.0,93.0,0.4,32.0,151.0,150.9,105.21
2017,9,2,7,15,279.5,112.5,0.3,33.0,197.0,198.0,141.44
2017,9,2,7,30,323.0,132.0,0.2,34.0,243.0,249.89,180.48
2017,9,2,7,45,352.0,150.0,0.15,35.0,288.0,298.82,216.51
2017,9,2,8,0,381.0,168.0,0.1,36.0,333.0,350.47,253.21
2017,9,2,8,15,410.0,181.5,0.1,36.5,378.5,403.53,290.37
2017,9,2,8,30,439.0,195.0,0.1,37.0,424.0,455.74,325.82
2017,9,2,8,45,404.0,216.5,0.1,38.0,441.5,478.45,339.11
2017,9,2,9,0,369.0,238.0,0.1,39.0,459.0,492.33,346.2
2017,9,2,9,15,377.0,254.5,0.05,39.5,494.5,531.77,370.6
2017,9,2,9,30,385.0,271.0,0.0,40.0,530.0,570.88,393.98
2017,9,2,9,45,476.0,258.0,0.0,40.5,594.5,649.84,443.7
2017,9,2,10,0,567.0,245.0,0.0,41.0,659.0,728.08,491.06
2017,9,2,10,15,578.5,250.5,0.0,41.0,687.0,762.03,510.2
2017,9,2,10,30,590.0,256.0,0.0,41.0,715.0,794.6,528.83
2017,9,2,10,45,598.5,259.0,0.0,41.5,737.0,822.06,543.07
2017,9,2,11,0,607.0,262.0,0.0,42.0,759.0,845.94,555.14
2017,9,2,11,15,612.0,264.5,0.0,42.0,773.0,863.96,564.94
2017,9,2,11,30,617.0,267.0,0.0,42.0,787.0,879.63,573.47
2017,9,2,11,45,619.0,268.5,0.05,42.0,793.5,888.98,578.75
2017,9,2,12,0,621.0,270.0,0.1,42.0,800.0,895.78,582.97
2017,9,2,12,15,620.5,270.0,0.1,42.0,799.0,896.05,583.0
2017,9,2,12,30,620.0,270.0,0.1,42.0,798.0,893.7,581.7
2017,9,2,12,45,580.0,288.0,0.1,42.0,778.5,868.19,566.23
2017,9,2,13,0,540.0,306.0,0.1,42.0,759.0,842.78,551.03
2017,9,2,13,15,534.0,302.5,0.1,41.5,743.5,825.17,542.54
2017,9,2,13,30,528.0,299.0,0.1,41.0,728.0,805.59,532.73
2017,9,2,13,45,522.5,292.5,0.1,41.0,706.0,781.52,519.16
2017,9,2,14,0,517.0,286.0,0.1,41.0,684.0,755.73,504.51
2017,9,2,14,15,505.0,279.0,0.1,41.0,655.0,722.41,485.11
2017,9,2,14,30,493.0,272.0,0.1,41.0,626.0,688.06,464.89
2017,9,2,14,45,484.5,260.0,0.15,41.0,593.0,650.42,443.0
2017,9,2,15,0,476.0,248.0,0.2,41.0,560.0,611.91,420.16
2017,9,2,15,15,456.5,237.0,0.2,40.5,520.5,566.14,392.33
2017,9,2,15,30,437.0,226.0,0.2,40.0,481.0,520.78,364.07
2017,9,2,15,45,421.5,210.5,0.2,39.5,440.0,473.92,334.09
2017,9,2,16,0,406.0,195.0,0.2,39.0,399.0,427.6,303.54
2017,9,2,16,15,376.5,179.5,0.2,38.0,353.5,371.79,266.0
2017,9,2,16,30,347.0,164.0,0.2,37.0,308.0,322.11,231.46
2017,9,2,16,45,318.5,144.5,0.2,36.5,263.0,271.42,194.58
2017,9,2,17,0,290.0,125.0,0.2,36.0,218.0,223.54,158.74
2017,9,2,17,15,246.0,104.0,0.25,34.5,173.0,172.85,121.0
2017,9,2,17,30,202.0,83.0,0.3,33.0,128.0,127.14,86.39
2017,9,2,17,45,155.5,60.5,0.4,32.0,89.5,84.74,54.26
2017,9,2,18,0,109.0,38.0,0.5,31.0,51.0,48.03,27.07
2017,9,2,18,15,61.5,20.5,0.55,30.5,27.5,21.63,6.09
2017,9,2,18,30,14.0,3.0,0.6,30.0,4.0,2.95,0.0
2017,9,2,18,45,7.0,1.5,0.65,29.5,2.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,7.0,1.15,27.5,7.0,6.88,0.0
2017,9,3,6,0,0.0,14.0,1.1,28.0,14.0,13.52,0.0
2017,9,3,6,15,109.5,31.5,0.85,29.0,47.0,37.52,18.35
2017,9,3,6,30,219.0,49.0,0.6,30.0,80.0,76.21,44.99
2017,9,3,6,45,280.5,65.5,0.4,31.0,122.5,118.05,76.29
2017,9,3,7,0,342.0,82.0,0.2,32.0,165.0,167.05,113.92
2017,9,3,7,15,417.5,87.0,0.15,32.5,212.0,215.73,151.59
2017,9,3,7,30,493.0,92.0,0.1,33.0,259.0,274.08,196.37
2017,9,3,7,45,387.0,129.5,0.1,33.5,274.0,295.12,214.73
2017,9,3,8,0,281.0,167.0,0.1,34.0,289.0,302.56,221.26
2017,9,3,8,15,280.0,189.5,0.1,34.5,323.0,340.52,248.49
2017,9,3,8,30,279.0,212.0,0.1,35.0,357.0,377.96,274.17
2017,9,3,8,45,429.5,190.0,0.1,35.5,436.0,466.97,336.52
2017,9,3,9,0,580.0,168.0,0.1,36.0,515.0,567.0,403.86
2017,9,3,9,15,563.5,189.0,0.1,36.0,545.0,600.62,424.29
2017,9,3,9,30,547.0,210.0,0.1,36.0,575.0,633.83,444.6
2017,9,3,9,45,435.5,265.0,0.1,36.5,565.5,625.07,434.67
2017,9,3,10,0,324.0,320.0,0.1,37.0,556.0,601.29,415.46
2017,9,3,10,15,326.0,334.5,0.1,37.0,580.0,629.0,432.73
2017,9,3,10,30,328.0,349.0,0.1,37.0,604.0,655.72,448.58
2017,9,3,10,45,446.0,315.5,0.1,37.5,673.0,741.81,502.94
2017,9,3,11,0,564.0,282.0,0.1,38.0,742.0,825.02,553.2
2017,9,3,11,15,540.0,298.0,0.1,38.0,744.5,829.32,553.54
2017,9,3,11,30,516.0,314.0,0.1,38.0,747.0,830.74,553.3
2017,9,3,11,45,517.0,317.5,0.1,38.0,754.5,840.32,558.7
2017,9,3,12,0,518.0,321.0,0.1,38.0,762.0,847.72,562.75
2017,9,3,12,15,508.0,323.5,0.1,38.0,755.0,841.31,558.64
2017,9,3,12,30,498.0,326.0,0.1,38.0,748.0,832.74,553.5
2017,9,3,12,45,540.5,306.0,0.15,38.5,760.5,848.57,563.77
2017,9,3,13,0,583.0,286.0,0.2,39.0,773.0,861.34,571.98
2017,9,3,13,15,586.5,278.0,0.2,39.0,759.5,847.17,564.0
2017,9,3,13,30,590.0,270.0,0.2,39.0,746.0,830.56,554.96
2017,9,3,13,45,579.0,266.5,0.2,39.0,722.5,803.42,539.3
2017,9,3,14,0,568.0,263.0,0.2,39.0,699.0,774.62,522.64
2017,9,3,14,15,556.0,257.0,0.2,39.0,669.5,740.92,502.89
2017,9,3,14,30,544.0,251.0,0.2,39.0,640.0,706.02,482.17
2017,9,3,14,45,529.5,243.0,0.2,39.0,605.0,666.14,458.05
2017,9,3,15,0,515.0,235.0,0.2,39.0,570.0,625.68,433.14
2017,9,3,15,15,494.5,225.0,0.2,38.5,530.0,578.69,404.36
2017,9,3,15,30,474.0,215.0,0.2,38.0,490.0,532.1,375.08
2017,9,3,15,45,449.5,203.0,0.25,38.0,446.5,481.76,342.12
2017,9,3,16,0,425.0,191.0,0.3,38.0,403.0,432.73,309.09
2017,9,3,16,15,394.0,176.5,0.3,37.0,357.0,376.25,270.79
2017,9,3,16,30,363.0,162.0,0.3,36.0,311.0,326.08,235.58
2017,9,3,16,45,325.5,144.0,0.3,35.5,264.0,272.63,196.44
2017,9,3,17,0,288.0,126.0,0.3,35.0,217.0,222.96,159.13
2017,9,3,17,15,242.5,105.0,0.35,33.5,172.0,172.09,121.03
2017,9,3,17,30,197.0,84.0,0.4,32.0,127.0,126.38,86.27
2017,9,3,17,45,145.0,60.0,0.45,30.5,87.0,82.06,52.85
2017,9,3,18,0,93.0,36.0,0.5,29.0,47.0,44.14,24.83
2017,9,3,18,15,46.5,18.0,0.5,28.5,23.5,18.41,3.39
2017,9,3,18,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.5,0.4,25.5,1.5,1.47,0.0
2017,9,4,6,0,0.0,3.0,0.4,26.0,3.0,2.95,0.0
2017,9,4,6,15,17.0,13.5,0.35,26.0,15.5,14.32,4.31
2017,9,4,6,30,34.0,24.0,0.3,26.0,28.0,27.84,15.18
2017,9,4,6,45,51.0,44.0,0.25,26.5,54.5,52.8,35.04
2017,9,4,7,0,68.0,64.0,0.2,27.0,81.0,79.95,56.84
2017,9,4,7,15,66.5,97.0,0.15,27.5,116.5,115.15,85.29
2017,9,4,7,30,65.0,130.0,0.1,28.0,152.0,151.47,113.75
2017,9,4,7,45,69.0,152.0,0.1,28.5,179.0,178.97,134.67
2017,9,4,8,0,73.0,174.0,0.1,29.0,206.0,206.92,155.45
2017,9,4,8,15,107.5,199.0,0.1,29.5,252.0,257.44,192.65
2017,9,4,8,30,142.0,224.0,0.1,30.0,298.0,308.56,229.35
2017,9,4,8,45,151.0,253.5,0.15,30.5,338.0,351.85,259.43
2017,9,4,9,0,160.0,283.0,0.2,31.0,378.0,395.78,289.35
2017,9,4,9,15,169.5,305.0,0.2,31.5,412.0,432.77,313.6
2017,9,4,9,30,179.0,327.0,0.2,32.0,446.0,470.17,337.68
2017,9,4,9,45,188.0,345.0,0.2,33.0,476.0,503.25,357.7
2017,9,4,10,0,197.0,363.0,0.2,34.0,506.0,536.44,377.36
2017,9,4,10,15,238.5,372.5,0.2,34.0,552.5,588.07,411.09
2017,9,4,10,30,280.0,382.0,0.2,34.0,599.0,648.52,449.5
2017,9,4,10,45,299.5,388.0,0.25,34.5,626.0,679.76,468.13
2017,9,4,11,0,319.0,394.0,0.3,35.0,653.0,710.68,486.75
2017,9,4,11,15,323.0,400.0,0.3,35.0,666.0,726.59,495.93
2017,9,4,11,30,327.0,406.0,0.3,35.0,679.0,741.27,504.54
2017,9,4,11,45,347.5,400.5,0.3,35.5,693.0,758.16,514.09
2017,9,4,12,0,368.0,395.0,0.3,36.0,707.0,773.82,522.82
2017,9,4,12,15,366.5,396.0,0.3,35.5,706.5,773.83,523.63
2017,9,4,12,30,365.0,397.0,0.3,35.0,706.0,772.26,523.75
2017,9,4,12,45,422.5,358.0,0.3,35.0,712.0,789.75,536.48
2017,9,4,13,0,480.0,319.0,0.3,35.0,718.0,798.19,543.6
2017,9,4,13,15,397.0,343.5,0.3,34.5,669.5,732.2,502.32
2017,9,4,13,30,314.0,368.0,0.3,34.0,621.0,675.15,466.44
2017,9,4,13,45,383.0,330.5,0.35,34.0,629.0,688.89,479.04
2017,9,4,14,0,452.0,293.0,0.4,34.0,637.0,704.99,492.07
2017,9,4,14,15,401.5,298.5,0.4,33.5,595.0,648.14,456.02
2017,9,4,14,30,351.0,304.0,0.4,33.0,553.0,599.9,425.49
2017,9,4,14,45,295.5,297.5,0.4,33.0,500.0,537.48,384.16
2017,9,4,15,0,240.0,291.0,0.4,33.0,447.0,472.72,340.57
2017,9,4,15,15,234.5,271.0,0.4,32.5,415.0,437.69,318.24
2017,9,4,15,30,229.0,251.0,0.4,32.0,383.0,402.58,295.04
2017,9,4,15,45,147.0,227.0,0.4,31.5,309.5,318.17,235.08
2017,9,4,16,0,65.0,203.0,0.4,31.0,236.0,237.85,176.78
2017,9,4,16,15,116.5,184.0,0.4,30.0,235.0,243.41,182.64
2017,9,4,16,30,168.0,165.0,0.4,29.0,234.0,239.94,180.46
2017,9,4,16,45,125.5,146.0,0.4,28.5,193.5,194.74,146.14
2017,9,4,17,0,83.0,127.0,0.4,28.0,153.0,152.4,113.9
2017,9,4,17,15,59.0,100.0,0.35,27.0,117.0,114.06,84.24
2017,9,4,17,30,35.0,73.0,0.3,26.0,81.0,78.67,56.57
2017,9,4,17,45,17.5,48.5,0.3,25.5,52.5,49.8,33.63
2017,9,4,18,0,0.0,24.0,0.3,25.0,24.0,23.17,12.45
2017,9,4,18,15,0.0,12.0,0.25,24.5,12.0,11.57,0.0
2017,9,4,18,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.05,23.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.0,23.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.0,23.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.0,23.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.05,23.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,2.0,0.2,22.0,2.0,0.0,0.0
2017,9,5,6,0,0.0,4.0,0.2,22.0,4.0,3.93,0.0
2017,9,5,6,15,0.0,21.5,0.2,22.5,21.5,20.76,9.51
2017,9,5,6,30,0.0,39.0,0.2,23.0,39.0,37.63,24.66
2017,9,5,6,45,10.0,62.0,0.2,24.0,64.5,61.78,44.26
2017,9,5,7,0,20.0,85.0,0.2,25.0,90.0,88.05,65.3
2017,9,5,7,15,36.0,106.5,0.15,25.5,117.5,115.5,86.92
2017,9,5,7,30,52.0,128.0,0.1,26.0,145.0,144.87,109.72
2017,9,5,7,45,56.0,152.0,0.1,27.0,173.5,173.68,131.55
2017,9,5,8,0,60.0,176.0,0.1,28.0,202.0,202.98,153.12
2017,9,5,8,15,266.5,178.5,0.1,28.5,312.5,322.04,242.22
2017,9,5,8,30,473.0,181.0,0.1,29.0,423.0,459.96,341.08
2017,9,5,8,45,498.5,190.0,0.1,29.5,466.0,508.79,373.5
2017,9,5,9,0,524.0,199.0,0.1,30.0,509.0,558.77,406.67
2017,9,5,9,15,542.5,206.5,0.1,30.5,547.0,603.15,435.11
2017,9,5,9,30,561.0,214.0,0.1,31.0,585.0,647.5,462.82
2017,9,5,9,45,575.5,220.0,0.15,31.5,618.0,686.89,487.18
2017,9,5,10,0,590.0,226.0,0.2,32.0,651.0,725.46,510.66
2017,9,5,10,15,600.5,230.5,0.2,32.5,678.5,760.31,530.67
2017,9,5,10,30,611.0,235.0,0.2,33.0,706.0,791.48,548.12
2017,9,5,10,45,618.0,238.5,0.2,33.5,726.5,816.75,561.72
2017,9,5,11,0,625.0,242.0,0.2,34.0,747.0,839.95,573.96
2017,9,5,11,15,549.0,282.0,0.2,34.0,731.5,819.69,558.93
2017,9,5,11,30,473.0,322.0,0.2,34.0,716.0,797.34,543.11
2017,9,5,11,45,563.5,280.0,0.2,34.0,753.0,843.84,574.05
2017,9,5,12,0,654.0,238.0,0.2,34.0,790.0,891.69,604.36
2017,9,5,12,15,653.5,238.0,0.2,34.0,789.0,891.81,603.7
2017,9,5,12,30,653.0,238.0,0.2,34.0,788.0,889.21,602.2
2017,9,5,12,45,688.5,214.5,0.25,34.0,789.0,893.45,605.96
2017,9,5,13,0,724.0,191.0,0.3,34.0,790.0,893.97,607.45
2017,9,5,13,15,718.5,189.5,0.3,33.5,774.0,876.27,598.52
2017,9,5,13,30,713.0,188.0,0.3,33.0,758.0,855.95,588.25
2017,9,5,13,45,716.0,179.5,0.3,33.0,737.5,833.2,575.34
2017,9,5,14,0,719.0,171.0,0.3,33.0,717.0,807.68,560.73
2017,9,5,14,15,708.5,168.0,0.3,32.5,687.5,774.12,542.19
2017,9,5,14,30,698.0,165.0,0.3,32.0,658.0,738.76,522.35
2017,9,5,14,45,697.5,155.0,0.35,32.0,625.5,702.05,500.65
2017,9,5,15,0,697.0,145.0,0.4,32.0,593.0,663.23,476.86
2017,9,5,15,15,678.5,140.5,0.35,31.5,552.5,615.99,446.16
2017,9,5,15,30,660.0,136.0,0.3,31.0,512.0,568.46,414.55
2017,9,5,15,45,647.0,126.5,0.3,31.0,469.5,518.97,380.53
2017,9,5,16,0,634.0,117.0,0.3,31.0,427.0,469.23,345.26
2017,9,5,16,15,602.0,110.5,0.25,30.5,379.5,413.31,304.6
2017,9,5,16,30,570.0,104.0,0.2,30.0,332.0,359.57,264.25
2017,9,5,16,45,531.5,95.0,0.2,29.5,284.5,303.33,221.1
2017,9,5,17,0,493.0,86.0,0.2,29.0,237.0,250.61,179.34
2017,9,5,17,15,433.0,75.5,0.2,28.0,189.5,193.32,134.09
2017,9,5,17,30,373.0,65.0,0.2,27.0,142.0,144.01,94.87
2017,9,5,17,45,286.5,51.0,0.2,26.5,100.0,94.09,57.02
2017,9,5,18,0,200.0,37.0,0.2,26.0,58.0,54.31,28.6
2017,9,5,18,15,100.0,18.5,0.2,25.5,29.0,19.26,0.0
2017,9,5,18,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,6,5,45,33.0,6.0,0.15,19.5,7.0,0.0,0.0
2017,9,6,6,0,66.0,12.0,0.1,20.0,14.0,12.25,0.0
2017,9,6,6,15,170.5,28.5,0.1,20.5,47.5,38.29,16.87
2017,9,6,6,30,275.0,45.0,0.1,21.0,81.0,78.75,46.25
2017,9,6,6,45,347.0,58.5,0.1,22.0,125.5,122.62,79.81
2017,9,6,7,0,419.0,72.0,0.1,23.0,170.0,174.82,121.42
2017,9,6,7,15,474.0,81.5,0.1,23.5,218.0,227.33,164.49
2017,9,6,7,30,529.0,91.0,0.1,24.0,266.0,284.59,210.78
2017,9,6,7,45,563.0,100.5,0.1,25.0,314.5,338.74,253.41
2017,9,6,8,0,597.0,110.0,0.1,26.0,363.0,395.74,296.55
2017,9,6,8,15,627.5,116.5,0.1,26.5,410.5,450.41,337.02
2017,9,6,8,30,658.0,123.0,0.1,27.0,458.0,506.91,377.33
2017,9,6,8,45,676.5,129.5,0.15,27.5,501.5,557.55,412.55
2017,9,6,9,0,695.0,136.0,0.2,28.0,545.0,608.25,446.8
2017,9,6,9,15,712.5,140.0,0.2,28.5,585.0,655.4,477.2
2017,9,6,9,30,730.0,144.0,0.2,29.0,625.0,701.95,506.33
2017,9,6,9,45,727.5,155.0,0.25,29.5,656.5,739.49,528.86
2017,9,6,10,0,725.0,166.0,0.3,30.0,688.0,774.54,549.38
2017,9,6,10,15,735.0,169.0,0.3,30.0,716.0,809.07,569.71
2017,9,6,10,30,745.0,172.0,0.3,30.0,744.0,841.58,588.62
2017,9,6,10,45,746.5,177.0,0.3,30.5,764.0,866.45,601.53
2017,9,6,11,0,748.0,182.0,0.3,31.0,784.0,888.59,612.81
2017,9,6,11,15,752.0,183.5,0.3,31.0,798.0,906.49,622.78
2017,9,6,11,30,756.0,185.0,0.3,31.0,812.0,921.55,631.17
2017,9,6,11,45,754.0,187.5,0.35,31.5,817.0,929.06,634.89
2017,9,6,12,0,752.0,190.0,0.4,32.0,822.0,933.49,637.02
2017,9,6,12,15,751.0,190.0,0.4,32.0,820.5,933.14,636.72
2017,9,6,12,30,750.0,190.0,0.4,32.0,819.0,929.73,634.79
2017,9,6,12,45,765.0,178.5,0.4,32.0,814.0,922.18,630.55
2017,9,6,13,0,780.0,167.0,0.4,32.0,809.0,915.65,627.08
2017,9,6,13,15,774.5,165.5,0.4,31.5,792.0,897.23,617.8
2017,9,6,13,30,769.0,164.0,0.4,31.0,775.0,876.01,606.98
2017,9,6,13,45,756.5,164.0,0.45,31.0,750.0,850.55,593.28
2017,9,6,14,0,744.0,164.0,0.5,31.0,725.0,819.78,576.2
2017,9,6,14,15,732.5,161.0,0.5,30.5,694.5,784.65,556.51
2017,9,6,14,30,721.0,158.0,0.5,30.0,664.0,747.72,535.43
2017,9,6,14,45,698.0,157.5,0.5,29.5,626.0,703.14,508.43
2017,9,6,15,0,675.0,157.0,0.5,29.0,588.0,658.04,479.96
2017,9,6,15,15,654.5,152.0,0.45,28.5,546.5,609.76,448.1
2017,9,6,15,30,634.0,147.0,0.4,28.0,505.0,561.42,415.4
2017,9,6,15,45,595.0,144.5,0.4,27.5,458.0,505.05,376.47
2017,9,6,16,0,556.0,142.0,0.4,27.0,411.0,448.91,336.57
2017,9,6,16,15,522.5,133.0,0.4,26.5,364.0,393.84,296.22
2017,9,6,16,30,489.0,124.0,0.4,26.0,317.0,341.3,256.37
2017,9,6,16,45,434.5,114.5,0.4,25.5,268.0,283.18,211.31
2017,9,6,17,0,380.0,105.0,0.4,25.0,219.0,230.49,169.5
2017,9,6,17,15,324.5,89.5,0.35,24.0,173.5,177.31,127.02
2017,9,6,17,30,269.0,74.0,0.3,23.0,128.0,130.34,89.41
2017,9,6,17,45,195.0,54.5,0.3,22.5,87.5,82.44,52.47
2017,9,6,18,0,121.0,35.0,0.3,22.0,47.0,44.56,24.32
2017,9,6,18,15,60.5,17.5,0.3,21.5,23.5,17.45,0.0
2017,9,6,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,45,13.5,4.5,0.25,16.0,4.5,0.0,0.0
2017,9,7,6,0,27.0,9.0,0.3,16.0,9.0,9.0,0.0
2017,9,7,6,15,98.5,29.0,0.25,16.0,40.0,33.95,15.75
2017,9,7,6,30,170.0,49.0,0.2,16.0,71.0,69.08,43.76
2017,9,7,6,45,229.0,68.5,0.2,16.5,113.0,109.88,76.05
2017,9,7,7,0,288.0,88.0,0.2,17.0,155.0,157.65,114.98
2017,9,7,7,15,144.0,84.0,0.2,17.5,117.5,128.19,97.27
2017,9,7,7,30,0.0,80.0,0.2,18.0,80.0,77.51,59.2
2017,9,7,7,45,0.0,95.0,0.2,18.5,95.0,92.18,71.18
2017,9,7,8,0,0.0,110.0,0.2,19.0,110.0,106.89,82.74
2017,9,7,8,15,4.0,139.5,0.2,19.0,141.5,138.09,107.5
2017,9,7,8,30,8.0,169.0,0.2,19.0,173.0,169.85,132.21
2017,9,7,8,45,5.0,169.5,0.25,19.5,172.5,168.78,130.58
2017,9,7,9,0,2.0,170.0,0.3,20.0,172.0,167.45,128.92
2017,9,7,9,15,13.0,208.0,0.3,20.5,217.0,213.21,163.96
2017,9,7,9,30,24.0,246.0,0.3,21.0,262.0,260.11,198.77
2017,9,7,9,45,18.5,240.0,0.3,21.5,252.5,250.55,190.35
2017,9,7,10,0,13.0,234.0,0.3,22.0,243.0,240.6,182.08
2017,9,7,10,15,17.0,257.0,0.3,22.0,270.0,267.54,202.04
2017,9,7,10,30,21.0,280.0,0.3,22.0,297.0,294.74,221.74
2017,9,7,10,45,35.0,314.5,0.3,22.5,343.0,350.59,261.81
2017,9,7,11,0,49.0,349.0,0.3,23.0,389.0,400.5,296.49
2017,9,7,11,15,30.0,292.5,0.3,23.0,317.5,324.36,241.03
2017,9,7,11,30,11.0,236.0,0.3,23.0,246.0,242.35,180.95
2017,9,7,11,45,11.5,238.0,0.3,23.5,248.5,244.93,183.0
2017,9,7,12,0,12.0,240.0,0.3,24.0,251.0,247.48,184.48
2017,9,7,12,15,13.0,252.0,0.3,24.0,263.5,260.53,194.06
2017,9,7,12,30,14.0,264.0,0.3,24.0,276.0,273.55,203.55
2017,9,7,12,45,9.5,220.5,0.3,24.0,228.5,225.41,167.99
2017,9,7,13,0,5.0,177.0,0.3,24.0,181.0,177.67,132.5
2017,9,7,13,15,11.5,226.0,0.3,24.0,235.0,232.5,174.15
2017,9,7,13,30,18.0,275.0,0.3,24.0,289.0,287.58,214.64
2017,9,7,13,45,17.5,268.0,0.3,24.0,281.5,279.67,208.67
2017,9,7,14,0,17.0,261.0,0.3,24.0,274.0,271.75,203.17
2017,9,7,14,15,32.5,279.0,0.3,23.5,302.5,308.7,231.53
2017,9,7,14,30,48.0,297.0,0.3,23.0,331.0,338.63,254.29
2017,9,7,14,45,49.5,281.5,0.3,23.0,314.5,321.78,242.29
2017,9,7,15,0,51.0,266.0,0.3,23.0,298.0,304.73,230.45
2017,9,7,15,15,40.0,240.5,0.3,22.5,264.5,268.68,204.48
2017,9,7,15,30,29.0,215.0,0.3,22.0,231.0,233.63,178.91
2017,9,7,15,45,28.5,197.5,0.3,22.0,212.5,213.97,164.55
2017,9,7,16,0,28.0,180.0,0.3,22.0,194.0,194.37,149.93
2017,9,7,16,15,29.5,163.0,0.3,21.5,176.5,176.3,136.56
2017,9,7,16,30,31.0,146.0,0.3,21.0,159.0,158.1,122.75
2017,9,7,16,45,25.5,126.5,0.3,21.0,136.0,134.61,104.2
2017,9,7,17,0,20.0,107.0,0.3,21.0,113.0,110.53,84.88
2017,9,7,17,15,172.5,86.5,0.3,20.5,121.5,132.21,97.67
2017,9,7,17,30,325.0,66.0,0.3,20.0,130.0,132.67,90.21
2017,9,7,17,45,249.0,49.5,0.3,19.5,90.0,85.19,52.92
2017,9,7,18,0,173.0,33.0,0.3,19.0,50.0,46.71,24.09
2017,9,7,18,15,86.5,16.5,0.3,18.5,25.0,16.14,0.0
2017,9,7,18,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,5,45,27.0,5.0,0.55,16.5,5.5,0.0,0.0
2017,9,8,6,0,54.0,10.0,0.5,17.0,11.0,10.08,0.0
2017,9,8,6,15,157.0,26.5,0.4,18.0,43.5,34.97,14.03
2017,9,8,6,30,260.0,43.0,0.3,19.0,76.0,74.54,43.73
2017,9,8,6,45,342.0,56.0,0.25,20.0,121.0,118.66,77.4
2017,9,8,7,0,424.0,69.0,0.2,21.0,166.0,172.28,120.18
2017,9,8,7,15,480.0,79.0,0.15,21.5,214.5,225.76,164.37
2017,9,8,7,30,536.0,89.0,0.1,22.0,263.0,284.1,211.82
2017,9,8,7,45,581.0,95.5,0.1,23.0,313.0,339.99,256.14
2017,9,8,8,0,626.0,102.0,0.1,24.0,363.0,399.86,301.85
2017,9,8,8,15,656.0,107.5,0.05,25.0,411.0,454.61,341.87
2017,9,8,8,30,686.0,113.0,0.0,26.0,459.0,511.06,381.53
2017,9,8,8,45,713.0,116.0,0.0,27.0,504.5,564.41,417.64
2017,9,8,9,0,740.0,119.0,0.0,28.0,550.0,618.48,452.83
2017,9,8,9,15,757.0,122.0,0.0,28.5,590.5,664.62,482.4
2017,9,8,9,30,774.0,125.0,0.0,29.0,631.0,711.16,510.77
2017,9,8,9,45,793.0,125.0,0.05,29.5,667.5,755.01,536.37
2017,9,8,10,0,812.0,125.0,0.1,30.0,704.0,797.63,560.99
2017,9,8,10,15,821.5,127.0,0.1,30.0,732.5,832.87,581.31
2017,9,8,10,30,831.0,129.0,0.1,30.0,761.0,865.79,600.13
2017,9,8,10,45,836.5,130.5,0.15,30.5,783.0,892.09,614.36
2017,9,8,11,0,842.0,132.0,0.2,31.0,805.0,915.54,627.01
2017,9,8,11,15,846.0,133.0,0.2,31.0,819.0,934.06,637.19
2017,9,8,11,30,850.0,134.0,0.2,31.0,833.0,949.42,645.62
2017,9,8,11,45,849.5,135.5,0.25,31.0,839.0,957.82,651.03
2017,9,8,12,0,849.0,137.0,0.3,31.0,845.0,962.84,654.75
2017,9,8,12,15,848.5,137.0,0.3,31.0,843.5,962.87,654.67
2017,9,8,12,30,848.0,137.0,0.3,31.0,842.0,959.52,652.8
2017,9,8,12,45,846.0,136.0,0.3,31.0,832.5,950.33,647.64
2017,9,8,13,0,844.0,135.0,0.3,31.0,823.0,937.84,640.71
2017,9,8,13,15,839.0,134.0,0.3,30.5,806.0,919.38,631.62
2017,9,8,13,30,834.0,133.0,0.3,30.0,789.0,897.88,620.77
2017,9,8,13,45,827.0,131.5,0.3,30.0,765.0,871.18,605.53
2017,9,8,14,0,820.0,130.0,0.3,30.0,741.0,841.81,588.67
2017,9,8,14,15,810.0,127.5,0.3,30.0,710.5,806.41,567.97
2017,9,8,14,30,800.0,125.0,0.3,30.0,680.0,768.88,545.8
2017,9,8,14,45,789.5,121.0,0.3,30.0,643.5,727.47,520.89
2017,9,8,15,0,779.0,117.0,0.3,30.0,607.0,684.4,494.58
2017,9,8,15,15,761.0,113.5,0.3,29.5,565.0,635.4,463.28
2017,9,8,15,30,743.0,110.0,0.3,29.0,523.0,586.78,431.23
2017,9,8,15,45,724.5,104.0,0.3,28.5,478.0,533.92,395.19
2017,9,8,16,0,706.0,98.0,0.3,28.0,433.0,481.18,357.87
2017,9,8,16,15,674.5,93.0,0.3,27.5,384.0,423.66,315.63
2017,9,8,16,30,643.0,88.0,0.3,27.0,335.0,368.16,273.27
2017,9,8,16,45,603.5,80.0,0.3,27.0,285.5,308.95,226.28
2017,9,8,17,0,564.0,72.0,0.3,27.0,236.0,253.3,180.77
2017,9,8,17,15,500.0,63.5,0.3,26.0,187.5,194.78,133.6
2017,9,8,17,30,436.0,55.0,0.3,25.0,139.0,143.23,91.99
2017,9,8,17,45,341.5,42.5,0.3,24.0,96.0,90.79,52.32
2017,9,8,18,0,247.0,30.0,0.3,23.0,53.0,49.47,22.71
2017,9,8,18,15,123.5,15.0,0.3,22.0,26.5,15.15,0.0
2017,9,8,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,5,45,27.5,4.5,0.8,18.5,5.0,0.0,0.0
2017,9,9,6,0,55.0,9.0,0.8,19.0,10.0,9.04,0.0
2017,9,9,6,15,167.5,25.0,0.65,20.0,43.0,33.91,12.2
2017,9,9,6,30,280.0,41.0,0.5,21.0,76.0,74.75,42.6
2017,9,9,6,45,361.5,53.5,0.35,22.0,121.0,119.35,76.48
2017,9,9,7,0,443.0,66.0,0.2,23.0,166.0,174.47,120.18
2017,9,9,7,15,500.0,75.5,0.2,24.0,215.0,227.7,163.77
2017,9,9,7,30,557.0,85.0,0.2,25.0,264.0,286.93,211.41
2017,9,9,7,45,596.5,92.0,0.2,26.0,313.5,342.18,255.01
2017,9,9,8,0,636.0,99.0,0.2,27.0,363.0,400.78,299.5
2017,9,9,8,15,666.0,104.5,0.15,27.5,411.0,455.98,340.13
2017,9,9,8,30,696.0,110.0,0.1,28.0,459.0,512.86,380.36
2017,9,9,8,45,716.5,115.0,0.1,29.0,503.5,564.77,415.17
2017,9,9,9,0,737.0,120.0,0.1,30.0,548.0,616.81,448.72
2017,9,9,9,15,754.0,124.0,0.05,30.5,588.5,665.16,479.1
2017,9,9,9,30,771.0,128.0,0.0,31.0,629.0,711.18,506.8
2017,9,9,9,45,775.0,134.5,0.0,31.5,661.5,750.1,528.8
2017,9,9,10,0,779.0,141.0,0.0,32.0,694.0,786.81,549.14
2017,9,9,10,15,788.5,143.5,0.0,32.0,722.5,821.58,569.15
2017,9,9,10,30,798.0,146.0,0.0,32.0,751.0,854.13,587.65
2017,9,9,10,45,804.0,148.0,0.05,32.5,772.5,880.63,601.53
2017,9,9,11,0,810.0,150.0,0.1,33.0,794.0,904.38,614.04
2017,9,9,11,15,814.0,151.0,0.1,33.0,808.0,922.36,623.82
2017,9,9,11,30,818.0,152.0,0.1,33.0,822.0,937.28,631.94
2017,9,9,11,45,819.5,153.0,0.1,33.5,828.0,946.7,635.67
2017,9,9,12,0,821.0,154.0,0.1,34.0,834.0,952.87,637.67
2017,9,9,12,15,820.5,153.5,0.1,34.0,832.5,952.28,637.22
2017,9,9,12,30,820.0,153.0,0.1,34.0,831.0,948.41,635.08
2017,9,9,12,45,827.0,147.0,0.15,34.0,824.0,942.46,632.68
2017,9,9,13,0,834.0,141.0,0.2,34.0,817.0,933.09,628.51
2017,9,9,13,15,577.5,245.5,0.2,34.0,709.5,799.86,547.53
2017,9,9,13,30,321.0,350.0,0.2,34.0,602.0,659.71,455.54
2017,9,9,13,45,319.0,339.5,0.2,34.0,583.5,638.96,444.54
2017,9,9,14,0,317.0,329.0,0.2,34.0,565.0,617.12,431.3
2017,9,9,14,15,315.0,315.5,0.2,33.5,541.0,591.09,416.15
2017,9,9,14,30,313.0,302.0,0.2,33.0,517.0,564.14,400.19
2017,9,9,14,45,539.0,212.0,0.25,33.0,558.0,632.59,451.54
2017,9,9,15,0,765.0,122.0,0.3,33.0,599.0,677.34,485.07
2017,9,9,15,15,746.0,118.0,0.3,32.5,557.0,628.9,453.29
2017,9,9,15,30,727.0,114.0,0.3,32.0,515.0,578.7,420.53
2017,9,9,15,45,706.0,108.5,0.35,32.0,469.5,525.67,384.4
2017,9,9,16,0,685.0,103.0,0.4,32.0,424.0,473.02,347.21
2017,9,9,16,15,651.5,97.0,0.4,31.5,375.0,414.61,304.8
2017,9,9,16,30,618.0,91.0,0.4,31.0,326.0,358.48,262.5
2017,9,9,16,45,577.5,83.0,0.4,30.5,277.0,300.35,217.32
2017,9,9,17,0,537.0,75.0,0.4,30.0,228.0,245.94,173.64
2017,9,9,17,15,471.0,65.5,0.4,28.5,179.5,187.63,127.52
2017,9,9,17,30,405.0,56.0,0.4,27.0,131.0,136.59,87.07
2017,9,9,17,45,310.5,42.5,0.4,26.0,89.5,84.64,48.23
2017,9,9,18,0,216.0,29.0,0.4,25.0,48.0,44.74,19.51
2017,9,9,18,15,108.0,14.5,0.4,24.0,24.0,16.08,0.0
2017,9,9,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,3.5,0.3,19.5,4.0,0.0,0.0
2017,9,10,6,0,40.0,7.0,0.3,20.0,8.0,6.98,0.0
2017,9,10,6,15,141.5,24.0,0.3,21.5,39.5,31.13,10.21
2017,9,10,6,30,243.0,41.0,0.3,23.0,71.0,70.14,40.01
2017,9,10,6,45,323.5,55.0,0.3,24.5,115.0,113.8,72.71
2017,9,10,7,0,404.0,69.0,0.3,26.0,159.0,166.82,114.1
2017,9,10,7,15,461.0,80.0,0.25,27.0,207.5,219.02,156.17
2017,9,10,7,30,518.0,91.0,0.2,28.0,256.0,278.81,203.38
2017,9,10,7,45,559.0,99.0,0.15,29.0,305.5,333.55,245.7
2017,9,10,8,0,600.0,107.0,0.1,30.0,355.0,391.87,289.04
2017,9,10,8,15,631.0,113.5,0.1,30.5,402.5,446.78,329.19
2017,9,10,8,30,662.0,120.0,0.1,31.0,450.0,503.55,369.19
2017,9,10,8,45,685.0,125.5,0.1,32.0,494.5,555.92,403.93
2017,9,10,9,0,708.0,131.0,0.1,33.0,539.0,608.71,437.62
2017,9,10,9,15,725.5,135.0,0.1,33.5,579.0,656.2,467.55
2017,9,10,9,30,743.0,139.0,0.1,34.0,619.0,703.03,496.19
2017,9,10,9,45,774.5,133.5,0.1,34.5,658.0,747.7,521.85
2017,9,10,10,0,806.0,128.0,0.1,35.0,697.0,793.87,547.73
2017,9,10,10,15,814.5,130.0,0.1,35.0,725.5,827.98,566.94
2017,9,10,10,30,823.0,132.0,0.1,35.0,754.0,859.73,584.73
2017,9,10,10,45,832.5,132.0,0.1,35.5,776.0,887.66,598.95
2017,9,10,11,0,842.0,132.0,0.1,36.0,798.0,912.9,611.51
2017,9,10,11,15,846.0,132.5,0.1,36.0,812.0,930.73,621.03
2017,9,10,11,30,850.0,133.0,0.1,36.0,826.0,945.4,628.88
2017,9,10,11,45,855.0,131.5,0.1,36.5,833.0,949.87,629.67
2017,9,10,12,0,860.0,130.0,0.1,37.0,840.0,956.71,632.09
2017,9,10,12,15,860.0,129.5,0.1,37.0,838.5,956.53,631.87
2017,9,10,12,30,860.0,129.0,0.1,37.0,837.0,952.97,629.94
2017,9,10,12,45,857.5,128.5,0.1,37.0,827.5,943.71,624.9
2017,9,10,13,0,855.0,128.0,0.1,37.0,818.0,931.16,618.16
2017,9,10,13,15,851.0,127.0,0.1,37.0,801.5,918.73,611.61
2017,9,10,13,30,847.0,126.0,0.1,37.0,785.0,897.77,600.16
2017,9,10,13,45,844.0,122.5,0.1,37.0,761.5,871.98,586.0
2017,9,10,14,0,841.0,119.0,0.1,37.0,738.0,843.29,570.14
2017,9,10,14,15,831.5,117.0,0.1,37.0,707.5,808.13,550.33
2017,9,10,14,30,822.0,115.0,0.1,37.0,677.0,770.76,529.06
2017,9,10,14,45,811.5,111.0,0.1,37.0,640.5,728.49,504.51
2017,9,10,15,0,801.0,107.0,0.1,37.0,604.0,684.51,478.58
2017,9,10,15,15,783.0,104.0,0.1,36.5,561.0,635.14,448.27
2017,9,10,15,30,765.0,101.0,0.1,36.0,518.0,585.18,416.38
2017,9,10,15,45,741.0,96.5,0.15,36.0,471.5,529.92,379.41
2017,9,10,16,0,717.0,92.0,0.2,36.0,425.0,475.74,341.86
2017,9,10,16,15,684.0,87.0,0.2,35.0,375.5,417.12,300.72
2017,9,10,16,30,651.0,82.0,0.2,34.0,326.0,360.66,259.34
2017,9,10,16,45,603.5,75.5,0.25,33.5,275.5,299.92,213.11
2017,9,10,17,0,556.0,69.0,0.3,33.0,225.0,243.62,168.78
2017,9,10,17,15,488.0,60.5,0.4,32.0,176.5,185.01,122.87
2017,9,10,17,30,420.0,52.0,0.5,31.0,128.0,133.88,82.79
2017,9,10,17,45,317.0,39.5,0.6,30.0,86.0,82.0,44.99
2017,9,10,18,0,214.0,27.0,0.7,29.0,44.0,41.54,16.18
2017,9,10,18,15,107.0,13.5,0.7,28.0,22.0,14.67,0.0
2017,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.5,0.85,24.5,2.5,0.0,0.0
2017,9,11,6,0,0.0,5.0,0.8,25.0,5.0,4.91,0.0
2017,9,11,6,15,12.0,22.5,0.65,25.5,24.0,22.33,6.85
2017,9,11,6,30,24.0,40.0,0.5,26.0,43.0,41.74,26.09
2017,9,11,6,45,42.5,60.5,0.35,27.0,69.0,66.71,46.02
2017,9,11,7,0,61.0,81.0,0.2,28.0,95.0,94.0,67.61
2017,9,11,7,15,73.0,103.0,0.15,28.5,123.5,123.12,90.78
2017,9,11,7,30,85.0,125.0,0.1,29.0,152.0,153.66,114.6
2017,9,11,7,45,93.0,146.5,0.1,30.0,181.0,183.41,137.12
2017,9,11,8,0,101.0,168.0,0.1,31.0,210.0,217.04,161.86
2017,9,11,8,15,141.0,190.5,0.1,31.5,256.5,266.19,197.85
2017,9,11,8,30,181.0,213.0,0.1,32.0,303.0,319.25,235.81
2017,9,11,8,45,276.5,218.5,0.15,32.5,370.5,396.47,290.92
2017,9,11,9,0,372.0,224.0,0.2,33.0,438.0,477.7,347.3
2017,9,11,9,15,579.5,168.5,0.2,33.0,529.0,588.97,424.93
