Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,9,30,787.0,113.0,0.2,33.0,620.0,705.26,502.08
2017,9,11,9,45,703.0,158.5,0.2,33.5,629.5,720.16,507.73
2017,9,11,10,0,619.0,204.0,0.2,34.0,639.0,724.63,506.88
2017,9,11,10,15,584.5,228.5,0.2,34.0,653.0,738.51,514.19
2017,9,11,10,30,550.0,253.0,0.2,34.0,667.0,751.18,520.44
2017,9,11,10,45,549.0,264.0,0.2,34.5,687.0,775.49,533.58
2017,9,11,11,0,548.0,275.0,0.2,35.0,707.0,797.66,545.09
2017,9,11,11,15,572.5,272.0,0.2,35.0,730.5,826.3,562.34
2017,9,11,11,30,597.0,269.0,0.2,35.0,754.0,853.27,578.38
2017,9,11,11,45,615.0,263.5,0.2,35.0,766.5,871.51,589.09
2017,9,11,12,0,633.0,258.0,0.2,35.0,779.0,885.69,597.57
2017,9,11,12,15,559.0,285.0,0.2,35.0,744.5,842.43,569.82
2017,9,11,12,30,485.0,312.0,0.2,35.0,710.0,799.11,542.46
2017,9,11,12,45,500.5,295.0,0.2,35.5,701.5,791.72,538.31
2017,9,11,13,0,516.0,278.0,0.2,36.0,693.0,781.9,532.25
2017,9,11,13,15,557.5,263.0,0.2,36.0,702.5,795.22,541.74
2017,9,11,13,30,599.0,248.0,0.2,36.0,712.0,806.96,549.9
2017,9,11,13,45,711.5,183.5,0.2,36.0,717.0,822.94,562.0
2017,9,11,14,0,824.0,119.0,0.2,36.0,722.0,826.69,564.83
2017,9,11,14,15,813.5,117.0,0.15,36.0,691.0,791.18,543.34
2017,9,11,14,30,803.0,115.0,0.1,36.0,660.0,753.57,521.04
2017,9,11,14,45,790.5,111.5,0.1,36.5,623.5,710.99,495.0
2017,9,11,15,0,778.0,108.0,0.1,37.0,587.0,666.92,467.72
2017,9,11,15,15,759.5,105.0,0.1,36.5,545.0,618.17,437.38
2017,9,11,15,30,741.0,102.0,0.1,36.0,503.0,568.94,405.74
2017,9,11,15,45,718.0,97.0,0.1,36.0,457.5,515.52,369.38
2017,9,11,16,0,695.0,92.0,0.1,36.0,412.0,461.88,331.7
2017,9,11,16,15,662.0,87.0,0.1,35.0,363.5,404.45,291.29
2017,9,11,16,30,629.0,82.0,0.1,34.0,315.0,349.24,250.75
2017,9,11,16,45,588.5,74.5,0.15,33.5,266.0,291.31,206.44
2017,9,11,17,0,548.0,67.0,0.2,33.0,217.0,237.09,163.54
2017,9,11,17,15,480.0,58.0,0.25,32.0,169.5,178.68,117.77
2017,9,11,17,30,412.0,49.0,0.3,31.0,122.0,127.78,78.02
2017,9,11,17,45,315.0,37.0,0.35,30.0,81.5,78.04,41.82
2017,9,11,18,0,218.0,25.0,0.4,29.0,41.0,39.14,13.41
2017,9,11,18,15,109.0,12.5,0.35,28.5,20.5,13.31,0.0
2017,9,11,18,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,9,12,6,15,35.5,20.5,0.3,23.5,24.5,21.68,5.1
2017,9,12,6,30,71.0,41.0,0.3,24.0,49.0,48.66,29.77
2017,9,12,6,45,110.0,62.0,0.3,24.5,82.0,80.89,55.04
2017,9,12,7,0,149.0,83.0,0.3,25.0,115.0,119.2,85.5
2017,9,12,7,15,174.5,103.5,0.25,25.5,151.0,156.67,115.79
2017,9,12,7,30,200.0,124.0,0.2,26.0,187.0,197.01,147.85
2017,9,12,7,45,222.0,142.0,0.15,27.0,223.0,236.07,177.9
2017,9,12,8,0,244.0,160.0,0.1,28.0,259.0,277.27,208.63
2017,9,12,8,15,293.0,174.5,0.1,28.5,308.0,330.52,247.97
2017,9,12,8,30,342.0,189.0,0.1,29.0,357.0,388.21,289.47
2017,9,12,8,45,376.5,201.0,0.1,29.5,402.5,438.58,324.59
2017,9,12,9,0,411.0,213.0,0.1,30.0,448.0,496.54,363.94
2017,9,12,9,15,393.0,236.5,0.1,30.0,474.0,521.61,379.91
2017,9,12,9,30,375.0,260.0,0.1,30.0,500.0,549.47,397.59
2017,9,12,9,45,375.0,276.5,0.15,30.5,527.5,581.36,417.59
2017,9,12,10,0,375.0,293.0,0.2,31.0,555.0,612.09,436.48
2017,9,12,10,15,187.5,205.5,0.15,30.5,336.5,375.01,273.75
2017,9,12,10,30,0.0,118.0,0.1,30.0,118.0,114.61,81.78
2017,9,12,10,45,26.0,231.0,0.1,30.0,252.0,255.89,187.76
2017,9,12,11,0,52.0,344.0,0.1,30.0,386.0,398.58,287.24
2017,9,12,11,15,253.0,330.5,0.1,29.5,535.0,586.19,418.73
2017,9,12,11,30,454.0,317.0,0.1,29.0,684.0,769.97,539.53
2017,9,12,11,45,513.0,300.5,0.15,29.0,718.0,811.99,564.97
2017,9,12,12,0,572.0,284.0,0.2,29.0,752.0,852.41,591.35
2017,9,12,12,15,349.5,341.5,0.2,29.0,627.5,695.7,487.46
2017,9,12,12,30,127.0,399.0,0.2,29.0,503.0,538.5,380.5
2017,9,12,12,45,140.5,390.5,0.25,29.0,504.0,540.82,384.92
2017,9,12,13,0,154.0,382.0,0.3,29.0,505.0,542.29,387.06
2017,9,12,13,15,352.5,323.0,0.3,29.5,596.5,664.21,472.62
2017,9,12,13,30,551.0,264.0,0.3,30.0,688.0,777.89,547.75
2017,9,12,13,45,275.5,141.0,0.3,30.5,353.0,395.23,290.62
2017,9,12,14,0,0.0,18.0,0.3,31.0,18.0,17.41,7.84
2017,9,12,14,15,40.5,161.0,0.25,31.0,188.5,193.37,143.69
2017,9,12,14,30,81.0,304.0,0.2,31.0,359.0,371.86,271.42
2017,9,12,14,45,326.5,241.5,0.2,31.5,443.5,495.9,361.23
2017,9,12,15,0,572.0,179.0,0.2,32.0,528.0,594.05,429.61
2017,9,12,15,15,482.5,190.0,0.2,32.0,470.0,521.72,378.51
2017,9,12,15,30,393.0,201.0,0.2,32.0,412.0,455.51,332.48
2017,9,12,15,45,377.5,183.5,0.2,32.0,371.5,404.36,297.15
2017,9,12,16,0,362.0,166.0,0.2,32.0,331.0,358.81,264.58
2017,9,12,16,15,497.5,123.0,0.2,31.5,321.0,361.31,266.12
2017,9,12,16,30,633.0,80.0,0.2,31.0,311.0,346.5,252.46
2017,9,12,16,45,583.5,74.0,0.25,30.5,261.5,286.84,205.9
2017,9,12,17,0,534.0,68.0,0.3,30.0,212.0,231.89,161.95
2017,9,12,17,15,464.0,59.0,0.3,28.5,164.5,174.04,116.2
2017,9,12,17,30,394.0,50.0,0.3,27.0,117.0,123.94,76.8
2017,9,12,17,45,285.5,37.0,0.35,26.0,76.5,73.24,39.87
2017,9,12,18,0,177.0,24.0,0.4,25.0,36.0,34.08,10.12
2017,9,12,18,15,88.5,12.0,0.4,24.5,18.0,12.31,0.0
2017,9,12,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,10.5,0.35,20.0,10.5,10.12,0.0
2017,9,13,6,30,0.0,21.0,0.3,20.0,21.0,20.26,10.56
2017,9,13,6,45,0.0,35.0,0.3,20.5,35.0,33.8,22.2
2017,9,13,7,0,0.0,49.0,0.3,21.0,49.0,47.37,33.69
2017,9,13,7,15,0.0,65.0,0.25,21.5,65.0,62.96,46.65
2017,9,13,7,30,0.0,81.0,0.2,22.0,81.0,78.6,59.34
2017,9,13,7,45,0.0,97.5,0.2,23.0,97.5,94.79,72.03
2017,9,13,8,0,0.0,114.0,0.2,24.0,114.0,111.03,84.43
2017,9,13,8,15,4.0,139.0,0.2,24.5,141.5,137.83,105.06
2017,9,13,8,30,8.0,164.0,0.2,25.0,169.0,165.15,125.64
2017,9,13,8,45,51.5,207.0,0.2,26.0,236.5,239.14,181.47
2017,9,13,9,0,95.0,250.0,0.2,27.0,304.0,314.49,236.07
2017,9,13,9,15,418.0,191.5,0.2,27.5,454.5,497.41,371.23
2017,9,13,9,30,741.0,133.0,0.2,28.0,605.0,692.44,505.18
2017,9,13,9,45,757.0,135.0,0.25,28.5,640.0,734.72,528.8
2017,9,13,10,0,773.0,137.0,0.3,29.0,675.0,773.57,551.82
2017,9,13,10,15,782.5,139.0,0.3,29.0,703.0,807.37,571.75
2017,9,13,10,30,792.0,141.0,0.3,29.0,731.0,838.94,590.18
2017,9,13,10,45,798.5,143.0,0.3,29.0,752.0,865.45,605.41
2017,9,13,11,0,805.0,145.0,0.3,29.0,773.0,889.25,619.01
2017,9,13,11,15,809.0,146.0,0.3,29.0,787.0,906.84,628.87
2017,9,13,11,30,813.0,147.0,0.3,29.0,801.0,921.39,637.03
2017,9,13,11,45,812.5,148.5,0.35,29.0,806.5,929.12,642.23
2017,9,13,12,0,812.0,150.0,0.4,29.0,812.0,933.61,645.73
2017,9,13,12,15,633.0,235.0,0.4,29.0,750.0,859.6,600.01
2017,9,13,12,30,454.0,320.0,0.4,29.0,688.0,776.6,544.13
2017,9,13,12,45,458.5,309.5,0.4,29.0,677.5,765.91,539.0
2017,9,13,13,0,463.0,299.0,0.4,29.0,667.0,753.18,531.63
2017,9,13,13,15,521.5,271.0,0.4,29.0,677.0,768.62,543.6
2017,9,13,13,30,580.0,243.0,0.4,29.0,687.0,779.86,552.5
2017,9,13,13,45,572.5,239.0,0.4,29.0,665.5,755.18,536.96
2017,9,13,14,0,565.0,235.0,0.4,29.0,644.0,728.74,520.64
2017,9,13,14,15,582.5,215.5,0.4,28.5,621.0,704.4,507.31
2017,9,13,14,30,600.0,196.0,0.4,28.0,598.0,679.73,493.35
2017,9,13,14,45,657.5,164.5,0.4,28.0,582.0,666.31,486.39
2017,9,13,15,0,715.0,133.0,0.4,28.0,566.0,646.12,474.38
2017,9,13,15,15,695.0,128.5,0.4,27.5,524.5,597.16,441.92
2017,9,13,15,30,675.0,124.0,0.4,27.0,483.0,548.04,408.65
2017,9,13,15,45,651.0,117.5,0.4,27.0,437.5,494.72,370.55
2017,9,13,16,0,627.0,111.0,0.4,27.0,392.0,442.22,331.86
2017,9,13,16,15,591.0,104.0,0.4,26.5,344.0,384.84,288.93
2017,9,13,16,30,555.0,97.0,0.4,26.0,296.0,330.13,246.53
2017,9,13,16,45,507.5,87.5,0.4,25.5,248.0,271.9,200.27
2017,9,13,17,0,460.0,78.0,0.4,25.0,200.0,217.01,155.55
2017,9,13,17,15,389.5,66.5,0.4,24.0,154.0,161.23,110.64
2017,9,13,17,30,319.0,55.0,0.4,23.0,108.0,113.35,72.55
2017,9,13,17,45,217.0,39.0,0.4,22.5,69.0,65.45,36.99
2017,9,13,18,0,115.0,23.0,0.4,22.0,30.0,28.52,6.5
2017,9,13,18,15,57.5,11.5,0.4,21.5,15.0,11.43,0.0
2017,9,13,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,6,15,151.5,18.0,0.5,16.5,34.5,25.27,2.33
2017,9,14,6,30,303.0,36.0,0.5,17.0,69.0,71.87,39.4
2017,9,14,6,45,401.5,46.0,0.5,17.5,115.0,117.97,74.62
2017,9,14,7,0,500.0,56.0,0.5,18.0,161.0,175.49,121.16
2017,9,14,7,15,558.0,63.5,0.45,19.0,210.5,229.85,167.22
2017,9,14,7,30,616.0,71.0,0.4,20.0,260.0,290.24,217.42
2017,9,14,7,45,658.0,75.5,0.4,21.0,310.0,346.75,263.67
2017,9,14,8,0,700.0,80.0,0.4,22.0,360.0,406.74,310.85
2017,9,14,8,15,727.5,84.5,0.4,22.5,408.0,462.11,353.46
2017,9,14,8,30,755.0,89.0,0.4,23.0,456.0,519.07,395.59
2017,9,14,8,45,774.0,92.5,0.4,24.0,500.0,570.79,431.61
2017,9,14,9,0,793.0,96.0,0.4,25.0,544.0,622.3,466.05
2017,9,14,9,15,808.5,98.5,0.4,25.5,584.0,669.84,497.45
2017,9,14,9,30,824.0,101.0,0.4,26.0,624.0,716.29,525.7
2017,9,14,9,45,837.5,102.0,0.4,26.5,658.5,758.24,550.41
2017,9,14,10,0,851.0,103.0,0.4,27.0,693.0,794.69,571.2
2017,9,14,10,15,859.5,104.5,0.4,27.0,721.5,828.95,591.53
2017,9,14,10,30,868.0,106.0,0.4,27.0,750.0,860.71,610.15
2017,9,14,10,45,876.0,106.5,0.4,27.5,772.0,888.25,624.85
2017,9,14,11,0,884.0,107.0,0.4,28.0,794.0,912.91,637.72
2017,9,14,11,15,888.0,108.0,0.4,28.0,808.0,931.4,648.1
2017,9,14,11,30,892.0,109.0,0.4,28.0,822.0,946.61,656.64
2017,9,14,11,45,896.5,108.0,0.45,28.5,829.0,956.74,662.03
2017,9,14,12,0,901.0,107.0,0.5,29.0,836.0,963.43,665.52
2017,9,14,12,15,900.5,107.0,0.5,29.0,834.5,962.98,665.16
2017,9,14,12,30,900.0,107.0,0.5,29.0,833.0,959.01,662.9
2017,9,14,12,45,900.0,105.5,0.55,29.0,824.0,950.36,659.07
2017,9,14,13,0,900.0,104.0,0.6,29.0,815.0,938.23,653.26
2017,9,14,13,15,896.0,103.0,0.6,28.5,798.0,919.6,643.84
2017,9,14,13,30,892.0,102.0,0.6,28.0,781.0,897.73,632.52
2017,9,14,13,45,886.0,100.5,0.6,28.0,756.5,870.5,616.63
2017,9,14,14,0,880.0,99.0,0.6,28.0,732.0,840.38,598.93
2017,9,14,14,15,871.0,97.0,0.6,27.5,700.5,804.61,578.68
2017,9,14,14,30,862.0,95.0,0.6,27.0,669.0,766.48,556.67
2017,9,14,14,45,849.0,93.5,0.65,27.0,631.5,723.83,531.01
2017,9,14,15,0,836.0,92.0,0.7,27.0,594.0,682.25,505.59
2017,9,14,15,15,819.5,89.0,0.7,26.5,551.5,632.41,472.83
2017,9,14,15,30,803.0,86.0,0.7,26.0,509.0,581.79,438.07
2017,9,14,15,45,778.0,83.0,0.7,25.5,461.5,525.94,398.27
2017,9,14,16,0,753.0,80.0,0.7,25.0,414.0,470.7,357.42
2017,9,14,16,15,720.0,75.5,0.7,24.5,364.5,411.2,311.83
2017,9,14,16,30,687.0,71.0,0.7,24.0,315.0,354.01,266.26
2017,9,14,16,45,637.5,66.0,0.7,23.5,264.0,292.81,216.28
2017,9,14,17,0,588.0,61.0,0.7,23.0,213.0,236.25,168.73
2017,9,14,17,15,514.5,52.5,0.7,22.0,164.0,175.54,118.56
2017,9,14,17,30,441.0,44.0,0.7,21.0,115.0,122.98,75.75
2017,9,14,17,45,318.0,32.5,0.7,20.5,73.5,70.25,36.76
2017,9,14,18,0,195.0,21.0,0.7,20.0,32.0,30.69,3.19
2017,9,14,18,15,97.5,10.5,0.65,19.0,16.0,10.32,0.0
2017,9,14,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,15,6,15,87.5,20.5,0.35,15.5,29.5,24.01,0.88
2017,9,15,6,30,175.0,41.0,0.3,16.0,59.0,61.63,36.48
2017,9,15,6,45,248.5,59.0,0.3,17.0,101.5,103.65,69.31
2017,9,15,7,0,322.0,77.0,0.3,18.0,144.0,154.29,109.99
2017,9,15,7,15,381.0,91.0,0.25,18.5,191.5,205.13,152.05
2017,9,15,7,30,440.0,105.0,0.2,19.0,239.0,262.36,198.84
2017,9,15,7,45,476.5,118.0,0.2,20.0,286.5,315.66,241.62
2017,9,15,8,0,513.0,131.0,0.2,21.0,334.0,372.24,285.42
2017,9,15,8,15,546.5,139.5,0.2,21.5,381.0,425.6,325.93
2017,9,15,8,30,580.0,148.0,0.2,22.0,428.0,481.24,366.75
2017,9,15,8,45,597.0,158.0,0.2,23.0,470.5,530.47,400.75
2017,9,15,9,0,614.0,168.0,0.2,24.0,513.0,582.13,435.12
2017,9,15,9,15,633.5,173.5,0.15,24.5,552.5,628.59,465.22
2017,9,15,9,30,653.0,179.0,0.1,25.0,592.0,674.76,494.28
2017,9,15,9,45,721.5,158.0,0.1,25.5,637.0,730.09,530.33
2017,9,15,10,0,790.0,137.0,0.1,26.0,682.0,784.82,563.01
2017,9,15,10,15,800.0,139.0,0.1,26.5,710.5,819.4,582.05
2017,9,15,10,30,810.0,141.0,0.1,27.0,739.0,851.71,599.71
2017,9,15,10,45,814.5,143.5,0.1,27.5,759.5,877.27,613.05
2017,9,15,11,0,819.0,146.0,0.1,28.0,780.0,899.96,624.67
2017,9,15,11,15,688.0,212.0,0.1,28.0,751.0,867.34,603.92
2017,9,15,11,30,557.0,278.0,0.1,28.0,722.0,821.78,572.93
2017,9,15,11,45,692.0,215.0,0.1,28.5,770.5,888.3,616.14
2017,9,15,12,0,827.0,152.0,0.1,29.0,819.0,946.26,648.57
2017,9,15,12,15,826.5,152.0,0.1,29.0,817.0,945.74,647.32
2017,9,15,12,30,826.0,152.0,0.1,29.0,815.0,941.9,645.17
2017,9,15,12,45,820.5,152.5,0.1,29.0,804.5,930.68,638.79
2017,9,15,13,0,815.0,153.0,0.1,29.0,794.0,916.32,630.73
2017,9,15,13,15,809.5,152.0,0.1,29.0,776.5,897.32,620.0
2017,9,15,13,30,804.0,151.0,0.1,29.0,759.0,875.4,607.59
2017,9,15,13,45,792.5,150.5,0.15,29.0,733.5,846.1,591.39
2017,9,15,14,0,781.0,150.0,0.2,29.0,708.0,814.45,573.77
2017,9,15,14,15,769.5,147.0,0.2,28.5,676.5,780.59,554.96
2017,9,15,14,30,758.0,144.0,0.2,28.0,645.0,742.15,532.96
2017,9,15,14,45,740.0,141.0,0.25,28.0,607.0,697.32,505.51
2017,9,15,15,0,722.0,138.0,0.3,28.0,569.0,651.56,476.25
2017,9,15,15,15,701.0,133.5,0.3,27.5,526.5,601.63,443.6
2017,9,15,15,30,680.0,129.0,0.3,27.0,484.0,551.62,409.83
2017,9,15,15,45,648.5,123.5,0.3,27.0,436.5,494.98,369.47
2017,9,15,16,0,617.0,118.0,0.3,27.0,389.0,439.89,329.01
2017,9,15,16,15,579.0,110.0,0.3,26.0,340.0,381.21,285.81
2017,9,15,16,30,541.0,102.0,0.3,25.0,291.0,325.47,243.13
2017,9,15,16,45,482.0,93.0,0.35,24.5,241.0,263.49,194.31
2017,9,15,17,0,423.0,84.0,0.4,24.0,191.0,209.14,150.36
2017,9,15,17,15,351.5,69.5,0.45,22.5,144.5,152.7,105.31
2017,9,15,17,30,280.0,55.0,0.5,21.0,98.0,104.37,67.14
2017,9,15,17,45,180.5,36.0,0.55,20.0,60.0,56.85,31.57
2017,9,15,18,0,81.0,17.0,0.6,19.0,22.0,19.84,0.0
2017,9,15,18,15,40.5,8.5,0.55,18.5,11.0,8.36,0.0
2017,9,15,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,6,15,15.0,17.5,0.75,17.5,19.0,17.65,0.0
2017,9,16,6,30,30.0,35.0,0.6,18.0,38.0,37.55,22.84
2017,9,16,6,45,68.0,57.5,0.45,18.5,70.0,69.11,48.33
2017,9,16,7,0,106.0,80.0,0.3,19.0,102.0,104.73,77.16
2017,9,16,7,15,131.5,103.5,0.25,20.0,138.0,142.28,107.8
2017,9,16,7,30,157.0,127.0,0.2,21.0,174.0,182.74,140.23
2017,9,16,7,45,196.5,141.0,0.15,22.0,211.5,221.69,170.6
2017,9,16,8,0,236.0,155.0,0.1,23.0,249.0,268.0,205.95
2017,9,16,8,15,173.0,180.0,0.1,23.5,253.5,271.41,208.23
2017,9,16,8,30,110.0,205.0,0.1,24.0,258.0,271.54,207.35
2017,9,16,8,45,359.0,175.5,0.1,24.5,372.0,405.33,308.78
2017,9,16,9,0,608.0,146.0,0.1,25.0,486.0,554.96,415.97
2017,9,16,9,15,572.5,172.0,0.1,25.0,511.0,584.36,433.67
2017,9,16,9,30,537.0,198.0,0.1,25.0,536.0,606.9,447.71
2017,9,16,9,45,536.5,212.0,0.15,25.0,565.0,641.81,470.94
2017,9,16,10,0,536.0,226.0,0.2,25.0,594.0,674.97,492.54
2017,9,16,10,15,437.5,274.5,0.2,25.0,583.5,661.56,480.11
2017,9,16,10,30,339.0,323.0,0.2,25.0,573.0,634.37,459.09
2017,9,16,10,45,438.0,296.0,0.2,25.5,628.0,708.02,509.05
2017,9,16,11,0,537.0,269.0,0.2,26.0,683.0,777.29,553.67
2017,9,16,11,15,508.0,285.0,0.2,26.0,682.0,776.71,551.12
2017,9,16,11,30,479.0,301.0,0.2,26.0,681.0,773.24,547.8
2017,9,16,11,45,581.5,263.0,0.2,26.5,727.5,832.13,586.46
2017,9,16,12,0,684.0,225.0,0.2,27.0,774.0,892.67,623.92
2017,9,16,12,15,664.0,240.5,0.2,27.5,772.0,890.05,619.73
2017,9,16,12,30,644.0,256.0,0.2,28.0,770.0,884.52,614.5
2017,9,16,12,45,671.5,238.0,0.2,28.5,768.0,885.81,615.22
2017,9,16,13,0,699.0,220.0,0.2,29.0,766.0,883.62,613.4
2017,9,16,13,15,710.0,209.5,0.2,29.0,754.0,870.89,606.14
2017,9,16,13,30,721.0,199.0,0.2,29.0,742.0,854.98,597.17
2017,9,16,13,45,715.5,194.0,0.2,29.0,717.5,827.6,581.18
2017,9,16,14,0,710.0,189.0,0.2,29.0,693.0,797.86,563.81
2017,9,16,14,15,696.5,185.0,0.2,28.5,661.0,760.59,541.99
2017,9,16,14,30,683.0,181.0,0.2,28.0,629.0,721.77,518.77
2017,9,16,14,45,665.0,176.0,0.25,28.0,591.0,677.35,490.98
2017,9,16,15,0,647.0,171.0,0.3,28.0,553.0,632.22,462.05
2017,9,16,15,15,641.0,147.0,0.3,27.5,502.0,574.86,424.83
2017,9,16,15,30,635.0,123.0,0.3,27.0,451.0,516.17,385.42
2017,9,16,15,45,585.0,132.5,0.35,27.0,412.5,467.1,350.13
2017,9,16,16,0,535.0,142.0,0.4,27.0,374.0,419.49,314.84
2017,9,16,16,15,495.5,131.0,0.4,26.0,325.5,361.56,272.08
2017,9,16,16,30,456.0,120.0,0.4,25.0,277.0,306.92,230.32
2017,9,16,16,45,405.0,105.5,0.4,24.5,228.0,248.48,184.12
2017,9,16,17,0,354.0,91.0,0.4,24.0,179.0,195.27,141.13
2017,9,16,17,15,287.0,73.0,0.4,23.0,133.5,140.52,97.44
2017,9,16,17,30,220.0,55.0,0.4,22.0,88.0,93.45,60.4
2017,9,16,17,45,141.5,34.5,0.45,21.5,52.5,50.57,27.67
2017,9,16,18,0,63.0,14.0,0.5,21.0,17.0,15.73,0.0
2017,9,16,18,15,31.5,7.0,0.5,20.0,8.5,6.88,0.0
2017,9,16,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,17,6,15,86.0,18.0,0.65,15.5,27.0,21.05,0.0
2017,9,17,6,30,172.0,36.0,0.6,16.0,54.0,56.15,31.79
2017,9,17,6,45,264.5,52.5,0.55,17.0,97.5,99.48,65.1
2017,9,17,7,0,357.0,69.0,0.5,18.0,141.0,153.64,108.2
2017,9,17,7,15,417.5,81.5,0.45,19.0,189.0,205.19,151.02
2017,9,17,7,30,478.0,94.0,0.4,20.0,237.0,263.24,198.59
2017,9,17,7,45,532.0,101.0,0.4,21.0,287.5,320.87,244.99
2017,9,17,8,0,586.0,108.0,0.4,22.0,338.0,382.21,292.76
2017,9,17,8,15,618.0,115.0,0.35,23.0,385.5,437.08,333.77
2017,9,17,8,30,650.0,122.0,0.3,24.0,433.0,493.89,374.42
2017,9,17,8,45,680.0,125.5,0.3,25.0,478.0,547.44,411.58
2017,9,17,9,0,710.0,129.0,0.3,26.0,523.0,601.99,448.03
2017,9,17,9,15,727.5,133.5,0.25,26.5,563.0,649.68,478.7
2017,9,17,9,30,745.0,138.0,0.2,27.0,603.0,696.67,507.92
2017,9,17,9,45,795.0,124.5,0.2,27.5,646.0,746.19,538.03
2017,9,17,10,0,845.0,111.0,0.2,28.0,689.0,798.28,568.51
2017,9,17,10,15,853.5,113.0,0.2,28.0,717.0,833.0,588.62
2017,9,17,10,30,862.0,115.0,0.2,28.0,745.0,865.2,607.25
2017,9,17,10,45,870.5,114.5,0.25,28.5,766.5,887.21,619.22
2017,9,17,11,0,879.0,114.0,0.3,29.0,788.0,910.88,632.4
2017,9,17,11,15,882.5,115.0,0.3,29.0,801.5,928.59,642.25
2017,9,17,11,30,886.0,116.0,0.3,29.0,815.0,943.01,650.28
2017,9,17,11,45,891.0,114.0,0.3,29.5,821.5,952.23,654.03
2017,9,17,12,0,896.0,112.0,0.3,30.0,828.0,958.0,655.89
2017,9,17,12,15,895.0,112.0,0.3,29.5,825.5,956.85,656.43
2017,9,17,12,30,894.0,112.0,0.3,29.0,823.0,952.18,655.11
2017,9,17,12,45,893.5,110.0,0.35,29.0,813.0,942.33,650.58
2017,9,17,13,0,893.0,108.0,0.4,29.0,803.0,929.02,644.14
2017,9,17,13,15,888.0,107.5,0.4,29.0,784.5,909.92,633.26
2017,9,17,13,30,883.0,107.0,0.4,29.0,766.0,887.65,620.56
2017,9,17,13,45,882.0,102.0,0.45,29.0,742.5,860.89,606.07
2017,9,17,14,0,881.0,97.0,0.5,29.0,719.0,831.01,589.55
2017,9,17,14,15,870.5,95.5,0.5,28.5,686.5,794.41,568.86
2017,9,17,14,30,860.0,94.0,0.5,28.0,654.0,755.56,546.49
2017,9,17,14,45,851.0,89.5,0.5,28.0,616.5,712.54,519.99
2017,9,17,15,0,842.0,85.0,0.5,28.0,579.0,667.62,491.84
2017,9,17,15,15,823.5,82.5,0.5,27.5,535.5,619.42,460.13
2017,9,17,15,30,805.0,80.0,0.5,27.0,492.0,568.0,424.87
2017,9,17,15,45,782.0,76.0,0.55,26.5,445.0,512.21,385.67
2017,9,17,16,0,759.0,72.0,0.6,26.0,398.0,456.87,345.07
2017,9,17,16,15,724.5,68.0,0.6,25.0,348.0,397.21,299.8
2017,9,17,16,30,690.0,64.0,0.6,24.0,298.0,339.83,254.33
2017,9,17,16,45,637.0,59.0,0.6,23.5,247.0,277.99,203.59
2017,9,17,17,0,584.0,54.0,0.6,23.0,196.0,221.07,155.64
2017,9,17,17,15,506.0,46.5,0.55,22.0,148.0,161.52,106.5
2017,9,17,17,30,428.0,39.0,0.5,21.0,100.0,110.66,65.57
2017,9,17,17,45,287.5,27.5,0.5,20.5,61.5,58.44,27.67
2017,9,17,18,0,147.0,16.0,0.5,20.0,23.0,20.98,0.0
2017,9,17,18,15,73.5,8.0,0.5,19.5,11.5,7.86,0.0
2017,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,18,6,15,145.0,15.0,0.5,16.5,29.5,21.16,0.0
2017,9,18,6,30,290.0,30.0,0.5,17.0,59.0,63.4,32.35
2017,9,18,6,45,391.5,39.5,0.55,17.5,103.0,108.17,66.63
2017,9,18,7,0,493.0,49.0,0.6,18.0,147.0,164.71,112.25
2017,9,18,7,15,555.5,55.5,0.55,18.5,196.0,218.52,158.3
2017,9,18,7,30,618.0,62.0,0.5,19.0,245.0,278.84,209.31
2017,9,18,7,45,665.0,66.0,0.5,19.5,295.5,336.53,257.58
2017,9,18,8,0,712.0,70.0,0.5,20.0,346.0,397.98,307.23
2017,9,18,8,15,380.0,130.0,0.5,20.0,279.5,330.77,258.29
2017,9,18,8,30,48.0,190.0,0.5,20.0,213.0,217.71,169.42
2017,9,18,8,45,44.5,205.5,0.5,20.5,228.5,233.86,181.86
2017,9,18,9,0,41.0,221.0,0.5,21.0,244.0,249.65,193.03
2017,9,18,9,15,233.5,228.5,0.5,21.0,372.5,401.92,310.9
2017,9,18,9,30,426.0,236.0,0.5,21.0,501.0,565.03,429.72
2017,9,18,9,45,361.0,269.0,0.5,21.0,502.5,560.61,422.85
2017,9,18,10,0,296.0,302.0,0.5,21.0,504.0,556.88,418.03
2017,9,18,10,15,356.0,298.5,0.5,21.0,551.0,611.89,457.24
2017,9,18,10,30,416.0,295.0,0.5,21.0,598.0,676.1,501.13
2017,9,18,10,45,481.0,279.0,0.55,21.5,638.5,726.33,535.0
2017,9,18,11,0,546.0,263.0,0.6,22.0,679.0,777.11,568.88
2017,9,18,11,15,586.5,253.5,0.6,22.0,707.5,812.5,591.97
2017,9,18,11,30,627.0,244.0,0.6,22.0,736.0,849.05,615.73
2017,9,18,11,45,530.5,282.5,0.6,22.0,701.0,803.43,582.99
2017,9,18,12,0,434.0,321.0,0.6,22.0,666.0,756.62,550.15
2017,9,18,12,15,357.0,346.5,0.6,22.0,630.0,704.42,514.22
2017,9,18,12,30,280.0,372.0,0.6,22.0,594.0,659.2,482.29
2017,9,18,12,45,318.5,357.0,0.6,22.0,606.0,675.72,495.33
2017,9,18,13,0,357.0,342.0,0.6,22.0,618.0,690.14,506.19
2017,9,18,13,15,302.5,346.0,0.6,22.0,576.5,640.03,471.19
2017,9,18,13,30,248.0,350.0,0.6,22.0,535.0,590.61,436.94
2017,9,18,13,45,327.5,318.0,0.65,22.0,553.5,617.02,459.0
2017,9,18,14,0,407.0,286.0,0.7,22.0,572.0,638.33,476.51
2017,9,18,14,15,384.5,276.5,0.7,21.5,537.0,597.55,449.09
2017,9,18,14,30,362.0,267.0,0.7,21.0,502.0,556.92,421.96
2017,9,18,14,45,370.0,247.5,0.7,21.0,475.0,527.96,402.56
2017,9,18,15,0,378.0,228.0,0.7,21.0,448.0,497.33,381.44
2017,9,18,15,15,269.0,224.5,0.7,20.5,375.0,407.82,315.4
2017,9,18,15,30,160.0,221.0,0.7,20.0,302.0,322.41,251.14
2017,9,18,15,45,315.0,176.5,0.75,20.0,316.5,355.89,279.08
2017,9,18,16,0,470.0,132.0,0.8,20.0,331.0,373.39,292.08
2017,9,18,16,15,440.0,121.0,0.8,19.5,289.0,323.3,252.04
2017,9,18,16,30,410.0,110.0,0.8,19.0,247.0,275.62,213.22
2017,9,18,16,45,378.5,94.5,0.8,18.5,204.5,225.52,171.48
2017,9,18,17,0,347.0,79.0,0.8,18.0,162.0,178.54,131.42
2017,9,18,17,15,298.0,63.0,0.75,17.5,121.5,130.64,90.99
2017,9,18,17,30,249.0,47.0,0.7,17.0,81.0,88.33,55.96
2017,9,18,17,45,124.5,32.0,0.7,16.5,49.0,44.67,23.23
2017,9,18,18,0,0.0,17.0,0.7,16.0,17.0,16.71,0.0
2017,9,18,18,15,0.0,8.5,0.7,15.5,8.5,8.36,0.0
2017,9,18,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,6,15,124.5,15.0,0.5,12.5,27.0,19.87,0.0
2017,9,19,6,30,249.0,30.0,0.5,13.0,54.0,58.75,30.58
2017,9,19,6,45,322.0,43.5,0.5,13.5,94.0,100.28,64.02
2017,9,19,7,0,395.0,57.0,0.5,14.0,134.0,150.33,105.57
2017,9,19,7,15,440.0,69.0,0.5,14.5,178.5,199.21,148.09
2017,9,19,7,30,485.0,81.0,0.5,15.0,223.0,252.8,194.17
2017,9,19,7,45,518.5,90.0,0.5,16.0,267.5,303.22,236.51
2017,9,19,8,0,552.0,99.0,0.5,17.0,312.0,356.45,279.6
2017,9,19,8,15,548.5,116.0,0.5,17.5,351.0,402.0,315.73
2017,9,19,8,30,545.0,133.0,0.5,18.0,390.0,443.71,347.58
2017,9,19,8,45,466.0,171.0,0.5,18.5,405.5,463.28,360.85
2017,9,19,9,0,387.0,209.0,0.5,19.0,421.0,468.89,363.12
2017,9,19,9,15,397.5,224.5,0.45,19.5,456.0,509.34,391.23
2017,9,19,9,30,408.0,240.0,0.4,20.0,491.0,555.69,422.15
2017,9,19,9,45,501.5,220.5,0.4,20.5,547.5,622.08,468.83
2017,9,19,10,0,595.0,201.0,0.4,21.0,604.0,695.54,518.77
2017,9,19,10,15,744.0,146.5,0.4,21.5,671.5,778.62,573.57
2017,9,19,10,30,893.0,92.0,0.4,22.0,739.0,858.88,622.42
2017,9,19,10,45,615.0,215.5,0.4,22.5,667.0,777.55,565.71
2017,9,19,11,0,337.0,339.0,0.4,23.0,595.0,663.74,482.6
2017,9,19,11,15,447.5,304.0,0.4,23.0,650.0,739.4,536.77
2017,9,19,11,30,558.0,269.0,0.4,23.0,705.0,808.89,583.49
2017,9,19,11,45,741.0,179.5,0.45,23.5,763.0,889.64,636.32
2017,9,19,12,0,924.0,90.0,0.5,24.0,821.0,955.7,675.8
2017,9,19,12,15,924.0,90.0,0.5,24.0,818.5,955.3,674.54
2017,9,19,12,30,924.0,90.0,0.5,24.0,816.0,951.26,672.21
2017,9,19,12,45,661.0,205.5,0.5,24.0,721.5,837.14,601.04
2017,9,19,13,0,398.0,321.0,0.5,24.0,627.0,703.64,509.31
2017,9,19,13,15,392.5,316.5,0.5,24.0,612.5,687.19,500.37
2017,9,19,13,30,387.0,312.0,0.5,24.0,598.0,669.39,489.0
2017,9,19,13,45,394.0,296.0,0.55,24.0,578.5,648.54,476.71
2017,9,19,14,0,401.0,280.0,0.6,24.0,559.0,625.92,463.06
2017,9,19,14,15,399.0,266.5,0.6,23.5,533.5,597.16,445.06
2017,9,19,14,30,397.0,253.0,0.6,23.0,508.0,567.22,425.97
2017,9,19,14,45,620.0,167.0,0.6,23.0,537.5,629.36,474.49
2017,9,19,15,0,843.0,81.0,0.6,23.0,567.0,658.1,497.68
2017,9,19,15,15,825.0,78.5,0.6,22.5,523.5,610.16,464.07
2017,9,19,15,30,807.0,76.0,0.6,22.0,480.0,559.01,427.91
2017,9,19,15,45,785.0,72.0,0.6,22.0,433.5,503.75,386.7
2017,9,19,16,0,763.0,68.0,0.6,22.0,387.0,448.85,344.3
2017,9,19,16,15,728.5,64.0,0.6,21.5,337.5,389.18,297.41
2017,9,19,16,30,694.0,60.0,0.6,21.0,288.0,331.83,250.51
2017,9,19,16,45,648.0,54.0,0.6,20.5,238.0,271.29,199.78
2017,9,19,17,0,602.0,48.0,0.6,20.0,188.0,215.04,151.34
2017,9,19,17,15,521.5,41.0,0.55,19.5,140.5,155.14,101.13
2017,9,19,17,30,441.0,34.0,0.5,19.0,93.0,104.2,59.85
2017,9,19,17,45,304.0,23.5,0.5,18.5,55.5,53.58,22.16
2017,9,19,18,0,167.0,13.0,0.5,18.0,18.0,18.73,0.0
2017,9,19,18,15,83.5,6.5,0.5,17.5,9.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,6,15,152.0,14.0,0.4,15.0,28.0,20.14,0.0
2017,9,20,6,30,304.0,28.0,0.4,15.0,56.0,62.36,30.57
2017,9,20,6,45,400.0,37.5,0.45,15.5,99.0,106.75,65.36
2017,9,20,7,0,496.0,47.0,0.5,16.0,142.0,162.26,110.64
2017,9,20,7,15,558.0,53.0,0.5,16.0,190.5,215.38,156.85
2017,9,20,7,30,620.0,59.0,0.5,16.0,239.0,274.92,208.34
2017,9,20,7,45,424.0,104.5,0.5,16.5,238.5,278.79,217.56
2017,9,20,8,0,228.0,150.0,0.5,17.0,238.0,258.7,204.41
2017,9,20,8,15,144.5,170.5,0.5,17.0,229.0,247.09,195.93
2017,9,20,8,30,61.0,191.0,0.5,17.0,220.0,226.06,178.69
2017,9,20,8,45,35.0,186.0,0.5,17.5,203.0,207.99,163.63
2017,9,20,9,0,9.0,181.0,0.5,18.0,186.0,183.67,143.39
2017,9,20,9,15,17.5,207.5,0.5,18.0,218.0,216.53,169.06
2017,9,20,9,30,26.0,234.0,0.5,18.0,250.0,250.16,194.67
2017,9,20,9,45,146.5,269.5,0.55,18.5,367.0,391.63,303.7
2017,9,20,10,0,267.0,305.0,0.6,19.0,484.0,536.68,409.22
2017,9,20,10,15,194.0,323.5,0.6,19.0,456.5,497.87,377.7
2017,9,20,10,30,121.0,342.0,0.6,19.0,429.0,461.49,349.35
2017,9,20,10,45,139.5,354.0,0.6,19.5,457.0,493.41,371.94
2017,9,20,11,0,158.0,366.0,0.6,20.0,485.0,525.58,393.75
2017,9,20,11,15,328.0,326.5,0.6,20.0,579.5,647.19,482.66
2017,9,20,11,30,498.0,287.0,0.6,20.0,674.0,772.19,569.33
2017,9,20,11,45,419.5,321.0,0.6,20.5,648.5,739.86,542.6
2017,9,20,12,0,341.0,355.0,0.6,21.0,623.0,697.69,511.5
2017,9,20,12,15,220.5,364.5,0.6,20.5,537.5,587.79,435.34
2017,9,20,12,30,100.0,374.0,0.6,20.0,452.0,477.69,356.7
2017,9,20,12,45,82.0,359.5,0.65,20.0,423.0,444.84,334.37
2017,9,20,13,0,64.0,345.0,0.7,20.0,394.0,412.11,311.05
2017,9,20,13,15,46.0,316.0,0.7,20.0,351.0,364.16,276.17
2017,9,20,13,30,28.0,287.0,0.7,20.0,308.0,316.89,241.34
2017,9,20,13,45,40.5,292.5,0.7,20.0,321.0,332.57,254.04
2017,9,20,14,0,53.0,298.0,0.7,20.0,334.0,347.54,265.75
2017,9,20,14,15,46.0,278.5,0.7,19.5,309.5,319.81,245.72
2017,9,20,14,30,39.0,259.0,0.7,19.0,285.0,292.47,226.03
2017,9,20,14,45,45.5,248.0,0.7,19.0,276.0,284.15,220.53
2017,9,20,15,0,52.0,237.0,0.7,19.0,267.0,275.26,214.41
2017,9,20,15,15,26.0,175.5,0.7,18.5,190.5,192.48,150.53
2017,9,20,15,30,0.0,114.0,0.7,18.0,114.0,110.88,85.74
2017,9,20,15,45,1.0,125.0,0.75,18.0,125.5,122.52,95.74
2017,9,20,16,0,2.0,136.0,0.8,18.0,137.0,134.25,105.54
2017,9,20,16,15,1.0,118.5,0.8,17.5,119.0,116.37,91.37
2017,9,20,16,30,0.0,101.0,0.8,17.0,101.0,98.64,77.13
2017,9,20,16,45,0.0,83.0,0.8,17.0,83.0,80.89,62.43
2017,9,20,17,0,0.0,65.0,0.8,17.0,65.0,63.19,47.49
2017,9,20,17,15,0.0,48.0,0.75,16.5,48.0,46.54,33.28
2017,9,20,17,30,0.0,31.0,0.7,16.0,31.0,29.94,18.93
2017,9,20,17,45,0.0,18.0,0.7,15.5,18.0,17.37,6.35
2017,9,20,18,0,0.0,5.0,0.7,15.0,5.0,4.91,0.0
2017,9,20,18,15,0.0,2.5,0.7,14.5,2.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,6,15,144.5,14.5,0.5,11.0,27.5,20.99,0.0
2017,9,21,6,30,289.0,29.0,0.5,11.0,55.0,61.52,30.55
2017,9,21,6,45,408.5,38.0,0.55,11.5,101.0,108.24,67.14
2017,9,21,7,0,528.0,47.0,0.6,12.0,147.0,168.8,116.44
2017,9,21,7,15,592.5,53.5,0.6,12.5,197.5,224.89,165.63
2017,9,21,7,30,657.0,60.0,0.6,13.0,248.0,287.65,220.17
2017,9,21,7,45,704.5,63.0,0.6,14.0,299.5,346.11,270.03
2017,9,21,8,0,752.0,66.0,0.6,15.0,351.0,408.73,321.35
2017,9,21,8,15,781.0,70.0,0.55,15.5,400.0,466.78,367.51
2017,9,21,8,30,810.0,74.0,0.5,16.0,449.0,526.1,412.64
2017,9,21,8,45,833.5,75.5,0.5,16.5,495.5,580.36,452.76
2017,9,21,9,0,857.0,77.0,0.5,17.0,542.0,632.28,489.88
2017,9,21,9,15,871.5,79.5,0.5,17.5,582.5,680.92,522.75
2017,9,21,9,30,886.0,82.0,0.5,18.0,623.0,728.21,552.48
2017,9,21,9,45,893.0,85.5,0.5,18.5,657.0,769.29,577.42
