Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,10,0,900.0,89.0,0.5,19.0,691.0,807.97,600.41
2017,9,21,10,15,908.0,90.5,0.45,19.5,719.5,842.7,619.56
2017,9,21,10,30,916.0,92.0,0.4,20.0,748.0,874.7,636.65
2017,9,21,10,45,920.0,93.5,0.4,20.5,768.5,900.33,650.49
2017,9,21,11,0,924.0,95.0,0.4,21.0,789.0,922.72,662.31
2017,9,21,11,15,760.5,173.0,0.4,21.0,751.0,882.6,636.12
2017,9,21,11,30,597.0,251.0,0.4,21.0,713.0,822.8,596.19
2017,9,21,11,45,569.0,264.0,0.45,21.0,706.5,815.64,592.4
2017,9,21,12,0,541.0,277.0,0.5,21.0,700.0,805.77,586.08
2017,9,21,12,15,548.0,270.5,0.5,21.0,697.5,804.92,586.0
2017,9,21,12,30,555.0,264.0,0.5,21.0,695.0,801.71,584.32
2017,9,21,12,45,722.5,190.0,0.55,21.5,743.5,872.81,633.21
2017,9,21,13,0,890.0,116.0,0.6,22.0,792.0,924.88,665.36
2017,9,21,13,15,884.5,114.5,0.6,21.5,773.5,904.04,653.2
2017,9,21,13,30,879.0,113.0,0.6,21.0,755.0,880.07,640.12
2017,9,21,13,45,870.0,112.5,0.6,21.0,728.5,855.71,625.58
2017,9,21,14,0,861.0,112.0,0.6,21.0,702.0,823.96,606.19
2017,9,21,14,15,849.5,109.5,0.6,21.0,669.5,785.61,582.39
2017,9,21,14,30,838.0,107.0,0.6,21.0,637.0,745.14,556.98
2017,9,21,14,45,820.5,105.5,0.65,21.0,597.5,699.63,528.5
2017,9,21,15,0,803.0,104.0,0.7,21.0,558.0,652.94,497.29
2017,9,21,15,15,781.5,100.5,0.7,20.5,514.0,600.76,461.16
2017,9,21,15,30,760.0,97.0,0.7,20.0,470.0,548.35,423.65
2017,9,21,15,45,728.0,93.0,0.7,19.5,421.5,490.83,380.96
2017,9,21,16,0,696.0,89.0,0.7,19.0,373.0,433.82,337.11
2017,9,21,16,15,654.5,83.5,0.7,18.5,323.0,373.01,288.79
2017,9,21,16,30,613.0,78.0,0.7,18.0,273.0,315.4,241.3
2017,9,21,16,45,548.0,71.0,0.7,17.5,222.0,252.34,188.63
2017,9,21,17,0,483.0,64.0,0.7,17.0,171.0,195.83,140.56
2017,9,21,17,15,390.5,53.0,0.65,16.5,124.5,136.7,91.72
2017,9,21,17,30,298.0,42.0,0.6,16.0,78.0,87.55,52.64
2017,9,21,17,45,167.0,26.0,0.6,15.5,44.5,40.74,15.2
2017,9,21,18,0,36.0,10.0,0.6,15.0,11.0,10.85,0.0
2017,9,21,18,15,18.0,5.0,0.6,14.5,5.5,0.0,0.0
2017,9,21,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,6,15,132.5,14.5,0.35,10.0,25.5,20.27,0.0
2017,9,22,6,30,265.0,29.0,0.3,11.0,51.0,58.77,28.82
2017,9,22,6,45,375.0,39.5,0.3,12.0,95.5,103.89,64.66
2017,9,22,7,0,485.0,50.0,0.3,13.0,140.0,161.81,111.43
2017,9,22,7,15,552.0,57.5,0.3,13.5,190.0,217.1,159.15
2017,9,22,7,30,619.0,65.0,0.3,14.0,240.0,279.42,212.48
2017,9,22,7,45,664.5,70.0,0.3,15.0,290.5,337.34,261.18
2017,9,22,8,0,710.0,75.0,0.3,16.0,341.0,399.09,311.08
2017,9,22,8,15,740.5,79.5,0.25,16.5,390.0,455.78,355.52
2017,9,22,8,30,771.0,84.0,0.2,17.0,439.0,514.44,399.54
2017,9,22,8,45,793.0,87.0,0.2,18.0,484.0,567.61,437.5
2017,9,22,9,0,815.0,90.0,0.2,19.0,529.0,620.75,473.92
2017,9,22,9,15,831.0,92.5,0.2,19.5,569.5,668.95,506.44
2017,9,22,9,30,847.0,95.0,0.2,20.0,610.0,716.0,535.88
2017,9,22,9,45,867.5,93.5,0.2,20.5,646.5,757.19,560.52
2017,9,22,10,0,888.0,92.0,0.2,21.0,683.0,800.13,585.93
2017,9,22,10,15,896.0,93.5,0.15,21.0,711.0,834.42,605.67
2017,9,22,10,30,904.0,95.0,0.1,21.0,739.0,866.02,623.69
2017,9,22,10,45,908.0,96.5,0.1,21.5,759.0,891.29,637.14
2017,9,22,11,0,912.0,98.0,0.1,22.0,779.0,913.37,648.63
2017,9,22,11,15,915.5,98.5,0.1,22.0,792.5,930.61,658.41
2017,9,22,11,30,919.0,99.0,0.1,22.0,806.0,944.41,666.23
2017,9,22,11,45,918.0,100.5,0.1,22.5,810.5,951.68,668.93
2017,9,22,12,0,917.0,102.0,0.1,23.0,815.0,955.35,669.64
2017,9,22,12,15,916.0,102.0,0.1,23.0,812.0,953.77,668.64
2017,9,22,12,30,915.0,102.0,0.1,23.0,809.0,948.61,665.68
2017,9,22,12,45,513.0,231.5,0.1,23.0,627.5,722.5,520.86
2017,9,22,13,0,111.0,361.0,0.1,23.0,446.0,471.39,343.66
2017,9,22,13,15,112.0,351.5,0.1,23.0,435.5,460.24,339.03
2017,9,22,13,30,113.0,342.0,0.1,23.0,425.0,448.68,331.49
2017,9,22,13,45,56.5,221.5,0.1,23.0,263.0,270.99,203.61
2017,9,22,14,0,0.0,101.0,0.1,23.0,101.0,97.88,71.97
2017,9,22,14,15,0.0,96.0,0.1,23.0,96.0,92.96,68.9
2017,9,22,14,30,0.0,91.0,0.1,23.0,91.0,88.07,65.22
2017,9,22,14,45,0.0,66.5,0.1,23.0,66.5,64.32,46.48
2017,9,22,15,0,0.0,42.0,0.1,23.0,42.0,40.59,27.54
2017,9,22,15,15,0.0,30.5,0.1,22.5,30.5,29.46,18.64
2017,9,22,15,30,0.0,19.0,0.1,22.0,19.0,18.34,9.58
2017,9,22,15,45,0.0,25.5,0.15,22.0,25.5,24.62,14.84
2017,9,22,16,0,0.0,32.0,0.2,22.0,32.0,30.89,20.09
2017,9,22,16,15,0.0,28.0,0.2,21.5,28.0,27.02,16.97
2017,9,22,16,30,0.0,24.0,0.2,21.0,24.0,23.16,13.81
2017,9,22,16,45,0.0,19.5,0.25,20.5,19.5,18.81,10.17
2017,9,22,17,0,0.0,15.0,0.3,20.0,15.0,14.46,6.48
2017,9,22,17,15,0.0,10.5,0.4,19.0,10.5,10.12,2.77
2017,9,22,17,30,0.0,6.0,0.5,18.0,6.0,5.78,0.0
2017,9,22,17,45,0.0,3.0,0.65,17.5,3.0,2.89,0.0
2017,9,22,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,23,6,15,170.0,12.5,0.55,12.0,26.5,19.81,0.0
2017,9,23,6,30,340.0,25.0,0.5,13.0,53.0,62.03,27.5
2017,9,23,6,45,451.5,33.5,0.45,14.5,99.0,109.66,65.34
2017,9,23,7,0,563.0,42.0,0.4,16.0,145.0,169.9,113.73
2017,9,23,7,15,624.5,48.0,0.4,16.5,195.5,226.37,162.7
2017,9,23,7,30,686.0,54.0,0.4,17.0,246.0,289.11,216.55
2017,9,23,7,45,730.0,57.5,0.4,18.0,297.5,348.29,266.26
2017,9,23,8,0,774.0,61.0,0.4,19.0,349.0,411.0,316.78
2017,9,23,8,15,801.0,64.0,0.4,19.5,397.5,467.91,361.65
2017,9,23,8,30,828.0,67.0,0.4,20.0,446.0,524.09,404.25
2017,9,23,8,45,848.5,69.5,0.4,20.5,491.5,578.0,443.53
2017,9,23,9,0,869.0,72.0,0.4,21.0,537.0,631.63,481.13
2017,9,23,9,15,883.5,74.0,0.4,21.5,577.0,680.06,513.2
2017,9,23,9,30,898.0,76.0,0.4,22.0,617.0,727.08,542.18
2017,9,23,9,45,903.5,79.5,0.4,22.5,650.5,767.32,566.07
2017,9,23,10,0,909.0,83.0,0.4,23.0,684.0,805.01,587.99
2017,9,23,10,15,916.5,84.5,0.4,23.0,712.0,839.42,608.65
2017,9,23,10,30,924.0,86.0,0.4,23.0,740.0,871.03,627.43
2017,9,23,10,45,929.5,86.5,0.4,23.5,761.0,896.85,641.25
2017,9,23,11,0,935.0,87.0,0.4,24.0,782.0,919.46,653.07
2017,9,23,11,15,938.0,87.5,0.35,24.0,795.0,936.49,661.69
2017,9,23,11,30,941.0,88.0,0.3,24.0,808.0,949.99,668.28
2017,9,23,11,45,942.0,88.0,0.3,24.5,813.0,957.52,671.12
2017,9,23,12,0,943.0,88.0,0.3,25.0,818.0,961.37,671.92
2017,9,23,12,15,942.0,88.0,0.3,25.0,814.5,959.69,670.87
2017,9,23,12,30,941.0,88.0,0.3,25.0,811.0,954.33,667.8
2017,9,23,12,45,927.0,93.0,0.3,25.5,797.5,939.09,657.61
2017,9,23,13,0,913.0,98.0,0.3,26.0,784.0,920.53,645.66
2017,9,23,13,15,907.5,97.5,0.25,26.0,765.0,900.28,633.08
2017,9,23,13,30,902.0,97.0,0.2,26.0,746.0,876.82,618.66
2017,9,23,13,45,893.5,95.5,0.2,26.0,719.5,846.72,601.04
2017,9,23,14,0,885.0,94.0,0.2,26.0,693.0,813.87,581.68
2017,9,23,14,15,873.5,92.5,0.2,26.0,660.0,776.15,559.07
2017,9,23,14,30,862.0,91.0,0.2,26.0,627.0,736.27,534.85
2017,9,23,14,45,848.0,88.5,0.25,26.0,588.0,694.61,509.85
2017,9,23,15,0,834.0,86.0,0.3,26.0,549.0,648.17,480.26
2017,9,23,15,15,814.5,83.0,0.3,25.5,505.5,596.58,445.58
2017,9,23,15,30,795.0,80.0,0.3,25.0,462.0,544.53,409.34
2017,9,23,15,45,769.5,76.0,0.3,25.0,414.5,488.13,367.86
2017,9,23,16,0,744.0,72.0,0.3,25.0,367.0,432.49,325.46
2017,9,23,16,15,706.0,67.5,0.35,24.0,317.0,372.17,279.5
2017,9,23,16,30,668.0,63.0,0.4,23.0,267.0,314.92,233.8
2017,9,23,16,45,612.0,56.5,0.45,22.5,217.0,252.75,182.55
2017,9,23,17,0,556.0,50.0,0.5,22.0,167.0,196.1,134.72
2017,9,23,17,15,464.0,41.5,0.55,21.0,120.5,136.27,86.19
2017,9,23,17,30,372.0,33.0,0.6,20.0,74.0,86.87,47.48
2017,9,23,17,45,186.0,16.5,0.65,19.5,37.0,31.23,4.17
2017,9,23,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,6,15,143.0,13.0,0.65,14.0,24.5,18.93,0.0
2017,9,24,6,30,286.0,26.0,0.5,15.0,49.0,56.96,24.74
2017,9,24,6,45,392.0,37.0,0.4,16.5,93.0,103.26,61.97
2017,9,24,7,0,498.0,48.0,0.3,18.0,137.0,161.45,108.17
2017,9,24,7,15,564.5,55.0,0.3,18.5,186.5,216.6,155.03
2017,9,24,7,30,631.0,62.0,0.3,19.0,236.0,278.68,207.37
2017,9,24,7,45,676.0,67.0,0.3,20.0,287.0,336.85,255.54
2017,9,24,8,0,721.0,72.0,0.3,21.0,338.0,398.31,304.45
2017,9,24,8,15,751.5,76.0,0.3,21.5,386.5,455.33,348.84
2017,9,24,8,30,782.0,80.0,0.3,22.0,435.0,513.79,392.55
2017,9,24,8,45,804.0,83.0,0.3,23.0,480.0,567.28,430.22
2017,9,24,9,0,826.0,86.0,0.3,24.0,525.0,620.71,466.32
2017,9,24,9,15,842.0,88.5,0.25,24.0,565.5,669.18,498.87
2017,9,24,9,30,858.0,91.0,0.2,24.0,606.0,716.46,528.29
2017,9,24,9,45,737.0,139.0,0.2,24.5,599.0,711.0,521.84
2017,9,24,10,0,616.0,187.0,0.2,25.0,592.0,692.37,505.77
2017,9,24,10,15,629.0,193.0,0.2,25.0,622.0,728.17,529.32
2017,9,24,10,30,642.0,199.0,0.2,25.0,652.0,762.41,550.76
2017,9,24,10,45,767.5,153.5,0.2,25.5,710.0,836.24,596.46
2017,9,24,11,0,893.0,108.0,0.2,26.0,768.0,903.44,635.35
2017,9,24,11,15,796.5,154.0,0.15,26.0,750.0,885.49,621.89
2017,9,24,11,30,700.0,200.0,0.1,26.0,732.0,860.51,605.65
2017,9,24,11,45,810.5,150.0,0.1,26.5,770.0,908.48,634.12
2017,9,24,12,0,921.0,100.0,0.1,27.0,808.0,951.96,658.28
2017,9,24,12,15,920.5,99.5,0.1,27.0,805.0,950.13,656.49
2017,9,24,12,30,920.0,99.0,0.1,27.0,802.0,944.68,653.41
2017,9,24,12,45,705.5,186.5,0.1,27.5,721.0,847.75,593.44
2017,9,24,13,0,491.0,274.0,0.1,28.0,640.0,738.85,521.39
2017,9,24,13,15,700.5,183.5,0.1,28.0,692.0,818.83,578.33
2017,9,24,13,30,910.0,93.0,0.1,28.0,744.0,876.34,613.42
2017,9,24,13,45,901.5,92.5,0.1,28.0,718.0,847.1,595.26
2017,9,24,14,0,893.0,92.0,0.1,28.0,692.0,815.08,576.63
2017,9,24,14,15,882.5,90.0,0.1,28.0,659.0,777.31,554.23
2017,9,24,14,30,872.0,88.0,0.1,28.0,626.0,737.29,530.21
2017,9,24,14,45,773.0,106.5,0.15,28.0,561.0,659.0,480.82
2017,9,24,15,0,674.0,125.0,0.2,28.0,496.0,583.8,430.15
2017,9,24,15,15,649.0,119.0,0.2,27.5,453.0,532.18,395.68
2017,9,24,15,30,624.0,113.0,0.2,27.0,410.0,481.04,360.06
2017,9,24,15,45,640.0,96.5,0.2,27.0,373.5,440.83,330.59
2017,9,24,16,0,656.0,80.0,0.2,27.0,337.0,397.6,297.43
2017,9,24,16,15,601.0,79.5,0.2,26.0,290.0,339.05,252.77
2017,9,24,16,30,546.0,79.0,0.2,25.0,243.0,285.08,210.21
2017,9,24,16,45,491.0,69.5,0.25,24.5,196.5,226.93,163.17
2017,9,24,17,0,436.0,60.0,0.3,24.0,150.0,174.36,119.79
2017,9,24,17,15,355.5,47.5,0.3,23.0,107.0,119.85,76.27
2017,9,24,17,30,275.0,35.0,0.3,22.0,64.0,74.59,41.05
2017,9,24,17,45,137.5,17.5,0.35,21.5,32.0,27.4,0.0
2017,9,24,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,150.0,12.0,0.9,16.0,23.5,18.07,0.0
2017,9,25,6,30,300.0,24.0,0.7,17.0,47.0,55.79,22.25
2017,9,25,6,45,400.0,34.0,0.5,18.0,89.5,101.03,59.32
2017,9,25,7,0,500.0,44.0,0.3,19.0,132.0,157.18,104.09
2017,9,25,7,15,565.5,50.5,0.25,19.5,181.0,211.47,150.11
2017,9,25,7,30,631.0,57.0,0.2,20.0,230.0,272.56,201.42
2017,9,25,7,45,671.0,63.0,0.2,21.0,279.0,329.4,248.46
2017,9,25,8,0,711.0,69.0,0.2,22.0,328.0,389.73,296.39
2017,9,25,8,15,741.0,72.5,0.2,22.5,375.5,445.34,339.59
2017,9,25,8,30,771.0,76.0,0.2,23.0,423.0,502.37,382.15
2017,9,25,8,45,793.5,78.5,0.2,24.0,467.5,554.97,419.15
2017,9,25,9,0,816.0,81.0,0.2,25.0,512.0,607.58,454.64
2017,9,25,9,15,831.5,83.5,0.2,25.5,551.5,655.18,486.24
2017,9,25,9,30,847.0,86.0,0.2,26.0,591.0,698.49,512.64
2017,9,25,9,45,859.5,87.0,0.2,26.5,625.0,739.25,536.67
2017,9,25,10,0,872.0,88.0,0.2,27.0,659.0,778.07,559.06
2017,9,25,10,15,880.5,89.5,0.2,27.5,686.5,812.02,578.03
2017,9,25,10,30,889.0,91.0,0.2,28.0,714.0,843.36,595.18
2017,9,25,10,45,896.0,91.0,0.2,28.5,734.5,868.97,608.65
2017,9,25,11,0,903.0,91.0,0.2,29.0,755.0,891.54,620.26
2017,9,25,11,15,906.0,91.5,0.2,29.0,767.5,907.92,629.38
2017,9,25,11,30,909.0,92.0,0.2,29.0,780.0,920.9,636.62
2017,9,25,11,45,909.5,92.5,0.2,29.5,785.0,928.13,639.27
2017,9,25,12,0,910.0,93.0,0.2,30.0,790.0,931.8,639.98
2017,9,25,12,15,909.5,93.0,0.2,30.0,786.5,930.45,639.15
2017,9,25,12,30,909.0,93.0,0.2,30.0,783.0,925.52,636.38
2017,9,25,12,45,900.5,95.5,0.2,30.5,771.0,912.65,627.76
2017,9,25,13,0,892.0,98.0,0.2,31.0,759.0,896.47,617.38
2017,9,25,13,15,886.5,97.0,0.2,31.0,740.0,875.89,605.7
2017,9,25,13,30,881.0,96.0,0.2,31.0,721.0,852.19,592.21
2017,9,25,13,45,869.0,96.0,0.2,31.0,694.5,821.27,574.27
2017,9,25,14,0,857.0,96.0,0.2,31.0,668.0,787.87,554.76
2017,9,25,14,15,845.5,94.5,0.2,30.5,635.5,750.95,533.94
2017,9,25,14,30,834.0,93.0,0.2,30.0,603.0,715.31,513.66
2017,9,25,14,45,812.5,92.5,0.25,30.0,563.5,668.38,485.26
2017,9,25,15,0,791.0,92.0,0.3,30.0,524.0,620.62,454.26
2017,9,25,15,15,769.5,88.5,0.3,29.5,480.5,569.13,419.85
2017,9,25,15,30,748.0,85.0,0.3,29.0,437.0,517.5,384.11
2017,9,25,15,45,712.0,82.5,0.3,29.0,389.0,460.33,342.34
2017,9,25,16,0,676.0,80.0,0.3,29.0,341.0,404.34,300.1
2017,9,25,16,15,634.5,74.5,0.35,28.0,292.5,345.18,255.5
2017,9,25,16,30,593.0,69.0,0.4,27.0,244.0,289.31,211.48
2017,9,25,16,45,525.0,62.0,0.45,26.5,195.0,227.51,161.68
2017,9,25,17,0,457.0,55.0,0.5,26.0,146.0,172.69,116.79
2017,9,25,17,15,363.5,43.5,0.55,25.0,102.5,115.92,72.11
2017,9,25,17,30,270.0,32.0,0.6,24.0,59.0,69.9,36.86
2017,9,25,17,45,135.0,16.0,0.7,23.5,29.5,25.26,0.0
2017,9,25,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,6,15,137.5,12.0,0.45,18.0,22.0,17.39,0.0
2017,9,26,6,30,275.0,24.0,0.4,19.0,44.0,52.77,19.74
2017,9,26,6,45,382.5,34.0,0.4,20.5,86.5,97.85,56.71
2017,9,26,7,0,490.0,44.0,0.4,22.0,129.0,154.43,100.94
2017,9,26,7,15,558.0,51.0,0.35,22.5,178.0,209.24,146.82
2017,9,26,7,30,626.0,58.0,0.3,23.0,227.0,271.15,198.24
2017,9,26,7,45,668.0,63.5,0.3,24.0,276.5,328.2,245.03
2017,9,26,8,0,710.0,69.0,0.3,25.0,326.0,388.24,292.36
2017,9,26,8,15,741.0,73.0,0.3,25.5,374.0,444.74,335.89
2017,9,26,8,30,772.0,77.0,0.3,26.0,422.0,502.75,378.8
2017,9,26,8,45,793.5,80.5,0.3,27.0,466.5,555.82,415.79
2017,9,26,9,0,815.0,84.0,0.3,28.0,511.0,608.82,451.19
2017,9,26,9,15,831.5,86.0,0.25,28.5,551.0,656.42,481.92
2017,9,26,9,30,848.0,88.0,0.2,29.0,591.0,702.9,509.61
2017,9,26,9,45,863.5,89.0,0.2,29.5,626.0,742.7,532.64
2017,9,26,10,0,879.0,90.0,0.2,30.0,661.0,783.89,556.22
2017,9,26,10,15,887.5,91.0,0.2,30.0,689.0,817.41,575.74
2017,9,26,10,30,896.0,92.0,0.2,30.0,717.0,848.29,593.57
2017,9,26,10,45,903.5,92.5,0.2,30.5,738.0,874.93,607.53
2017,9,26,11,0,911.0,93.0,0.2,31.0,759.0,898.52,619.6
2017,9,26,11,15,914.5,93.5,0.2,31.0,772.0,915.38,628.9
2017,9,26,11,30,918.0,94.0,0.2,31.0,785.0,928.8,636.31
2017,9,26,11,45,920.0,94.0,0.2,31.5,790.0,936.81,639.37
2017,9,26,12,0,922.0,94.0,0.2,32.0,795.0,941.24,640.48
2017,9,26,12,15,921.5,93.5,0.2,32.0,792.0,939.25,639.26
2017,9,26,12,30,921.0,93.0,0.2,32.0,789.0,933.63,636.13
2017,9,26,12,45,923.0,90.0,0.2,32.0,779.0,923.91,630.74
2017,9,26,13,0,925.0,87.0,0.2,32.0,769.0,910.57,623.35
2017,9,26,13,15,920.5,86.5,0.2,32.0,750.5,890.8,612.24
2017,9,26,13,30,916.0,86.0,0.2,32.0,732.0,867.76,599.27
2017,9,26,13,45,908.5,84.5,0.2,32.0,706.0,838.01,582.23
2017,9,26,14,0,901.0,83.0,0.2,32.0,680.0,805.43,563.42
2017,9,26,14,15,891.0,81.5,0.2,32.0,647.0,768.28,541.63
2017,9,26,14,30,881.0,80.0,0.2,32.0,614.0,728.84,518.19
2017,9,26,14,45,866.5,78.0,0.2,32.0,575.5,683.69,490.74
2017,9,26,15,0,852.0,76.0,0.2,32.0,537.0,637.07,460.97
2017,9,26,15,15,832.5,73.5,0.2,31.5,493.0,587.94,428.5
2017,9,26,15,30,813.0,71.0,0.2,31.0,449.0,535.77,392.79
2017,9,26,15,45,785.0,68.0,0.2,31.0,401.5,478.55,351.43
2017,9,26,16,0,757.0,65.0,0.2,31.0,354.0,422.31,309.28
2017,9,26,16,15,718.0,61.0,0.25,30.0,304.0,361.86,263.96
2017,9,26,16,30,679.0,57.0,0.3,29.0,254.0,304.25,218.72
2017,9,26,16,45,618.0,51.0,0.35,28.0,204.0,241.22,168.18
2017,9,26,17,0,557.0,45.0,0.4,27.0,154.0,184.54,121.65
2017,9,26,17,15,459.0,36.5,0.5,26.0,108.0,124.72,74.56
2017,9,26,17,30,361.0,28.0,0.6,25.0,62.0,76.1,37.11
2017,9,26,17,45,180.5,14.0,0.75,24.0,31.0,25.55,0.0
2017,9,26,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,6,15,150.0,11.5,0.4,18.0,22.0,17.23,0.0
2017,9,27,6,30,300.0,23.0,0.4,19.0,44.0,53.66,18.13
2017,9,27,6,45,415.0,32.5,0.4,20.0,88.5,100.92,57.7
2017,9,27,7,0,530.0,42.0,0.4,21.0,133.0,160.27,104.3
2017,9,27,7,15,598.0,49.0,0.35,22.0,183.0,217.22,151.98
2017,9,27,7,30,666.0,56.0,0.3,23.0,233.0,280.87,204.65
2017,9,27,7,45,707.5,61.0,0.3,24.0,284.0,339.26,252.63
2017,9,27,8,0,749.0,66.0,0.3,25.0,335.0,400.92,301.23
2017,9,27,8,15,779.0,69.5,0.25,25.5,384.0,458.27,345.01
2017,9,27,8,30,809.0,73.0,0.2,26.0,433.0,516.95,387.84
2017,9,27,8,45,829.0,77.0,0.2,27.0,478.0,571.31,425.46
2017,9,27,9,0,849.0,81.0,0.2,28.0,523.0,625.37,461.28
2017,9,27,9,15,864.5,83.0,0.2,28.5,563.5,670.8,491.01
2017,9,27,9,30,880.0,85.0,0.2,29.0,604.0,717.44,519.05
2017,9,27,9,45,883.5,90.5,0.2,29.5,636.5,757.42,542.03
2017,9,27,10,0,887.0,96.0,0.2,30.0,669.0,794.77,563.03
2017,9,27,10,15,895.5,97.5,0.2,30.0,697.0,828.99,582.95
2017,9,27,10,30,904.0,99.0,0.2,30.0,725.0,860.52,601.1
2017,9,27,10,45,909.0,100.0,0.2,30.5,745.5,885.67,614.05
2017,9,27,11,0,914.0,101.0,0.2,31.0,766.0,907.65,625.1
2017,9,27,11,15,917.5,101.5,0.15,31.0,778.5,924.46,633.5
2017,9,27,11,30,921.0,102.0,0.1,31.0,791.0,937.83,640.06
2017,9,27,11,45,922.0,102.5,0.1,31.5,796.0,945.43,642.83
2017,9,27,12,0,923.0,103.0,0.1,32.0,801.0,949.42,643.67
2017,9,27,12,15,922.0,103.0,0.1,32.0,797.5,947.44,642.48
2017,9,27,12,30,921.0,103.0,0.1,32.0,794.0,941.84,639.38
2017,9,27,12,45,923.5,99.5,0.1,32.0,784.0,931.94,633.92
2017,9,27,13,0,926.0,96.0,0.1,32.0,774.0,918.41,626.48
2017,9,27,13,15,921.0,95.0,0.1,32.0,754.5,897.59,614.81
2017,9,27,13,30,916.0,94.0,0.1,32.0,735.0,873.5,601.3
2017,9,27,13,45,907.0,93.0,0.1,32.0,708.5,843.04,583.93
2017,9,27,14,0,898.0,92.0,0.1,32.0,682.0,809.81,564.84
2017,9,27,14,15,887.0,90.0,0.1,31.5,648.5,771.42,543.49
2017,9,27,14,30,876.0,88.0,0.1,31.0,615.0,730.82,520.42
2017,9,27,14,45,859.0,86.0,0.15,31.0,575.0,687.1,494.47
2017,9,27,15,0,842.0,84.0,0.2,31.0,535.0,638.84,463.55
2017,9,27,15,15,820.5,81.0,0.2,30.5,490.5,585.81,428.43
2017,9,27,15,30,799.0,78.0,0.2,30.0,446.0,532.52,391.82
2017,9,27,15,45,767.0,75.0,0.2,30.0,397.0,473.96,349.33
2017,9,27,16,0,735.0,72.0,0.2,30.0,348.0,416.81,306.36
2017,9,27,16,15,693.0,67.0,0.25,29.0,298.0,355.3,260.1
2017,9,27,16,30,651.0,62.0,0.3,28.0,248.0,297.48,214.59
2017,9,27,16,45,584.0,55.5,0.35,27.0,197.5,233.88,163.65
2017,9,27,17,0,517.0,49.0,0.4,26.0,147.0,177.08,117.24
2017,9,27,17,15,413.0,39.0,0.45,25.0,101.5,117.31,70.52
2017,9,27,17,30,309.0,29.0,0.5,24.0,56.0,69.49,33.53
2017,9,27,17,45,154.5,14.5,0.6,23.0,28.0,23.79,0.0
2017,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,6,15,137.5,11.0,0.8,17.0,20.5,16.09,0.0
2017,9,28,6,30,275.0,22.0,0.6,18.0,41.0,49.72,14.94
2017,9,28,6,45,394.5,32.0,0.45,19.0,84.5,96.78,55.3
2017,9,28,7,0,514.0,42.0,0.3,20.0,128.0,156.22,101.82
2017,9,28,7,15,583.5,49.0,0.25,21.0,178.0,212.53,148.94
2017,9,28,7,30,653.0,56.0,0.2,22.0,228.0,275.69,201.24
2017,9,28,7,45,698.0,61.0,0.15,23.0,279.0,334.61,249.41
2017,9,28,8,0,743.0,66.0,0.1,24.0,330.0,397.17,298.42
2017,9,28,8,15,773.0,69.5,0.1,24.5,378.5,454.12,342.27
2017,9,28,8,30,803.0,73.0,0.1,25.0,427.0,512.4,385.33
2017,9,28,8,45,824.5,76.0,0.1,26.0,472.0,566.17,422.72
2017,9,28,9,0,846.0,79.0,0.1,27.0,517.0,619.77,458.4
2017,9,28,9,15,861.5,81.5,0.1,27.5,557.5,665.53,488.45
2017,9,28,9,30,877.0,84.0,0.1,28.0,598.0,712.49,516.86
2017,9,28,9,45,887.0,86.5,0.1,28.5,632.0,753.82,540.78
2017,9,28,10,0,897.0,89.0,0.1,29.0,666.0,792.94,562.94
2017,9,28,10,15,905.0,90.5,0.1,29.0,693.0,826.95,582.74
2017,9,28,10,30,913.0,92.0,0.1,29.0,720.0,858.21,600.75
2017,9,28,10,45,916.0,94.0,0.1,29.5,740.0,882.86,613.43
2017,9,28,11,0,919.0,96.0,0.1,30.0,760.0,904.24,624.16
2017,9,28,11,15,921.5,96.5,0.1,30.0,772.0,920.14,632.91
2017,9,28,11,30,924.0,97.0,0.1,30.0,784.0,932.57,639.74
2017,9,28,11,45,923.0,97.5,0.15,30.0,787.5,938.31,643.53
2017,9,28,12,0,922.0,98.0,0.2,30.0,791.0,940.42,645.5
2017,9,28,12,15,920.0,98.0,0.2,30.0,787.0,937.47,643.74
2017,9,28,12,30,918.0,98.0,0.2,30.0,783.0,930.91,640.04
2017,9,28,12,45,916.5,96.0,0.2,30.0,771.5,919.05,633.33
2017,9,28,13,0,915.0,94.0,0.2,30.0,760.0,903.69,624.68
2017,9,28,13,15,909.0,93.0,0.2,30.0,740.5,882.13,612.4
2017,9,28,13,30,903.0,92.0,0.2,30.0,721.0,857.41,598.27
2017,9,28,13,45,895.0,90.5,0.2,30.0,694.0,827.48,580.93
2017,9,28,14,0,887.0,89.0,0.2,30.0,667.0,794.79,561.83
2017,9,28,14,15,875.5,87.0,0.2,29.5,633.5,756.35,540.01
2017,9,28,14,30,864.0,85.0,0.2,29.0,600.0,715.77,516.5
2017,9,28,14,45,850.5,82.0,0.2,29.0,561.5,670.84,488.72
2017,9,28,15,0,837.0,79.0,0.2,29.0,523.0,627.01,459.69
2017,9,28,15,15,816.0,76.0,0.2,28.5,478.5,574.57,424.41
2017,9,28,15,30,795.0,73.0,0.2,28.0,434.0,521.84,387.66
2017,9,28,15,45,768.5,69.0,0.2,28.0,387.0,465.29,346.05
2017,9,28,16,0,742.0,65.0,0.2,28.0,340.0,409.64,303.57
2017,9,28,16,15,701.0,60.5,0.2,27.0,290.0,348.9,256.92
2017,9,28,16,30,660.0,56.0,0.2,26.0,240.0,291.27,210.76
2017,9,28,16,45,598.5,49.5,0.25,25.5,191.0,229.43,160.2
2017,9,28,17,0,537.0,43.0,0.3,25.0,142.0,173.44,113.67
2017,9,28,17,15,434.0,34.0,0.3,23.5,97.5,114.22,67.27
2017,9,28,17,30,331.0,25.0,0.3,22.0,53.0,66.79,29.91
2017,9,28,17,45,165.5,12.5,0.3,21.0,26.5,21.88,0.0
2017,9,28,18,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,29,6,15,39.5,11.5,0.45,15.5,14.0,12.78,0.0
2017,9,29,6,30,79.0,23.0,0.4,16.0,28.0,30.78,8.23
2017,9,29,6,45,143.5,40.5,0.4,17.0,60.0,64.68,40.4
2017,9,29,7,0,208.0,58.0,0.4,18.0,92.0,104.9,72.74
2017,9,29,7,15,243.5,76.0,0.35,18.5,129.5,145.28,106.82
2017,9,29,7,30,279.0,94.0,0.3,19.0,167.0,189.51,143.89
2017,9,29,7,45,312.5,108.0,0.3,19.5,205.5,232.39,179.41
2017,9,29,8,0,346.0,122.0,0.3,20.0,244.0,282.51,219.7
2017,9,29,8,15,321.5,146.5,0.3,20.5,272.0,310.65,242.03
2017,9,29,8,30,297.0,171.0,0.3,21.0,300.0,339.84,264.12
2017,9,29,8,45,387.5,171.0,0.3,21.5,358.5,411.77,318.2
2017,9,29,9,0,478.0,171.0,0.3,22.0,417.0,486.2,372.35
2017,9,29,9,15,639.0,134.5,0.3,22.5,490.0,577.97,438.57
2017,9,29,9,30,800.0,98.0,0.3,23.0,563.0,675.22,505.91
2017,9,29,9,45,607.0,174.5,0.3,24.0,539.5,645.77,479.04
2017,9,29,10,0,414.0,251.0,0.3,25.0,516.0,596.06,439.19
2017,9,29,10,15,391.0,270.5,0.3,25.5,529.0,604.13,443.47
2017,9,29,10,30,368.0,290.0,0.3,26.0,542.0,616.65,449.78
2017,9,29,10,45,453.0,267.0,0.3,27.0,586.5,680.1,491.56
2017,9,29,11,0,538.0,244.0,0.3,28.0,631.0,737.72,527.93
2017,9,29,11,15,510.0,259.5,0.3,28.0,631.0,737.9,526.17
2017,9,29,11,30,482.0,275.0,0.3,28.0,631.0,735.28,523.44
2017,9,29,11,45,494.0,272.5,0.3,28.5,639.5,746.73,529.93
2017,9,29,12,0,506.0,270.0,0.3,29.0,648.0,756.19,534.97
2017,9,29,12,15,508.0,268.0,0.3,29.0,646.0,755.12,534.27
2017,9,29,12,30,510.0,266.0,0.3,29.0,644.0,751.89,532.4
2017,9,29,12,45,517.5,258.5,0.3,29.0,637.0,745.47,528.82
2017,9,29,13,0,525.0,251.0,0.3,29.0,630.0,736.75,523.86
2017,9,29,13,15,483.0,260.0,0.3,28.5,602.0,701.19,501.4
2017,9,29,13,30,441.0,269.0,0.3,28.0,574.0,665.15,478.65
2017,9,29,13,45,629.0,187.5,0.35,28.0,604.0,721.57,521.9
2017,9,29,14,0,817.0,106.0,0.4,28.0,634.0,759.77,548.79
2017,9,29,14,15,523.0,185.0,0.4,27.5,517.0,597.83,439.37
2017,9,29,14,30,229.0,264.0,0.4,27.0,400.0,440.55,327.1
2017,9,29,14,45,495.0,179.5,0.4,27.0,447.0,533.72,399.52
2017,9,29,15,0,761.0,95.0,0.4,27.0,494.0,593.04,443.38
2017,9,29,15,15,738.0,91.5,0.4,26.5,451.5,542.1,407.01
2017,9,29,15,30,715.0,88.0,0.4,26.0,409.0,492.18,371.38
2017,9,29,15,45,528.5,108.5,0.45,25.5,331.5,385.77,293.22
2017,9,29,16,0,342.0,129.0,0.5,25.0,254.0,294.01,224.35
2017,9,29,16,15,317.0,113.0,0.5,24.5,216.0,244.8,186.03
2017,9,29,16,30,292.0,97.0,0.5,24.0,178.0,202.0,151.27
2017,9,29,16,45,372.5,72.5,0.55,23.5,153.5,185.43,133.68
2017,9,29,17,0,453.0,48.0,0.6,23.0,129.0,157.42,104.98
2017,9,29,17,15,347.5,37.0,0.6,22.0,87.0,100.93,60.53
2017,9,29,17,30,242.0,26.0,0.6,21.0,45.0,56.05,24.31
2017,9,29,17,45,121.0,13.0,0.6,20.5,22.5,19.35,0.0
2017,9,29,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,6,15,98.5,11.5,0.6,13.5,17.5,14.87,0.0
2017,9,30,6,30,197.0,23.0,0.6,14.0,35.0,42.46,9.01
2017,9,30,6,45,326.0,34.5,0.6,14.5,77.0,88.09,51.72
2017,9,30,7,0,455.0,46.0,0.6,15.0,119.0,146.71,98.17
2017,9,30,7,15,528.5,54.0,0.55,15.5,168.0,201.59,145.1
2017,9,30,7,30,602.0,62.0,0.5,16.0,217.0,264.2,198.49
2017,9,30,7,45,654.0,67.0,0.5,17.0,267.5,322.83,247.98
2017,9,30,8,0,706.0,72.0,0.5,18.0,318.0,385.93,299.29
2017,9,30,8,15,738.5,76.5,0.45,19.0,366.5,442.47,343.46
2017,9,30,8,30,771.0,81.0,0.4,20.0,415.0,501.31,387.28
2017,9,30,8,45,798.0,83.0,0.4,21.0,460.5,555.56,426.33
2017,9,30,9,0,825.0,85.0,0.4,22.0,506.0,610.16,464.05
2017,9,30,9,15,842.0,87.5,0.35,22.5,546.5,658.7,496.32
2017,9,30,9,30,859.0,90.0,0.3,23.0,587.0,706.09,525.81
2017,9,30,9,45,873.5,91.5,0.3,23.5,621.5,745.61,549.3
2017,9,30,10,0,888.0,93.0,0.3,24.0,656.0,786.47,573.36
2017,9,30,10,15,897.0,94.0,0.3,24.5,684.0,820.27,592.47
2017,9,30,10,30,906.0,95.0,0.3,25.0,712.0,851.42,609.75
2017,9,30,10,45,915.0,95.0,0.3,25.5,733.5,878.6,624.41
2017,9,30,11,0,924.0,95.0,0.3,26.0,755.0,902.74,637.13
2017,9,30,11,15,928.0,95.5,0.3,26.5,768.0,919.86,645.54
2017,9,30,11,30,932.0,96.0,0.3,27.0,781.0,933.5,651.97
2017,9,30,11,45,935.0,95.0,0.3,27.5,786.0,941.04,654.83
2017,9,30,12,0,938.0,94.0,0.3,28.0,791.0,944.95,655.69
2017,9,30,12,15,937.5,94.0,0.3,28.0,788.0,943.16,654.6
2017,9,30,12,30,937.0,94.0,0.3,28.0,785.0,937.71,651.51
2017,9,30,12,45,925.0,98.0,0.35,28.0,771.5,922.91,643.96
2017,9,30,13,0,913.0,102.0,0.4,28.0,758.0,904.8,634.57
2017,9,30,13,15,907.5,101.5,0.4,28.0,738.5,884.15,622.69
2017,9,30,13,30,902.0,101.0,0.4,28.0,719.0,860.31,608.88
2017,9,30,13,45,893.5,99.5,0.45,28.0,692.5,829.92,591.88
2017,9,30,14,0,885.0,98.0,0.5,28.0,666.0,796.82,573.02
2017,9,30,14,15,731.5,134.0,0.5,27.5,587.5,699.8,512.21
2017,9,30,14,30,578.0,170.0,0.5,27.0,509.0,603.01,446.65
2017,9,30,14,45,624.0,143.0,0.5,27.0,487.0,582.82,434.88
2017,9,30,15,0,670.0,116.0,0.5,27.0,465.0,556.81,417.61
2017,9,30,15,15,727.5,99.0,0.5,26.5,448.0,542.36,408.24
2017,9,30,15,30,785.0,82.0,0.5,26.0,431.0,520.01,392.15
2017,9,30,15,45,756.5,77.5,0.55,26.0,383.0,462.5,349.04
2017,9,30,16,0,728.0,73.0,0.6,26.0,335.0,406.1,305.38
2017,9,30,16,15,683.0,67.5,0.6,25.0,284.5,344.33,256.95
2017,9,30,16,30,638.0,62.0,0.6,24.0,234.0,285.47,208.96
2017,9,30,16,45,575.0,54.0,0.6,23.5,184.5,222.91,156.9
2017,9,30,17,0,512.0,46.0,0.6,23.0,135.0,166.78,109.7
2017,9,30,17,15,393.5,36.0,0.6,21.5,90.5,106.2,62.51
2017,9,30,17,30,275.0,26.0,0.6,20.0,46.0,58.18,22.7
2017,9,30,17,45,137.5,13.0,0.65,19.0,23.0,19.74,0.0
2017,9,30,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,1,6,15,145.0,9.5,0.5,11.5,18.0,14.43,0.0
2017,10,1,6,30,290.0,19.0,0.5,12.0,36.0,46.56,5.93
2017,10,1,6,45,413.5,28.5,0.5,12.5,79.5,94.64,53.41
2017,10,1,7,0,537.0,38.0,0.5,13.0,123.0,154.42,101.8
2017,10,1,7,15,605.5,44.0,0.5,14.0,172.0,210.32,150.35
2017,10,1,7,30,674.0,50.0,0.5,15.0,221.0,273.23,204.67
2017,10,1,7,45,716.5,54.5,0.5,16.0,271.0,331.41,254.62
2017,10,1,8,0,759.0,59.0,0.5,17.0,321.0,392.93,305.35
2017,10,1,8,15,788.0,62.5,0.5,18.0,369.0,449.84,350.6
2017,10,1,8,30,817.0,66.0,0.5,19.0,417.0,507.95,394.73
2017,10,1,8,45,837.5,68.5,0.5,20.0,461.5,558.72,431.72
2017,10,1,9,0,858.0,71.0,0.5,21.0,506.0,611.08,468.27
2017,10,1,9,15,873.0,73.5,0.45,21.5,545.5,659.18,500.65
2017,10,1,9,30,888.0,76.0,0.4,22.0,585.0,705.92,529.33
2017,10,1,9,45,890.5,81.0,0.4,23.0,617.0,744.62,551.44
2017,10,1,10,0,893.0,86.0,0.4,24.0,649.0,780.59,571.38
2017,10,1,10,15,901.0,87.0,0.4,24.5,676.5,813.64,590.22
2017,10,1,10,30,909.0,88.0,0.4,25.0,704.0,843.96,607.13
2017,10,1,10,45,914.5,89.0,0.4,25.5,723.5,869.26,620.75
2017,10,1,11,0,920.0,90.0,0.4,26.0,743.0,891.38,632.38
2017,10,1,11,15,923.0,90.5,0.4,26.0,755.5,907.48,641.55
2017,10,1,11,30,926.0,91.0,0.4,26.0,768.0,920.09,648.74
2017,10,1,11,45,928.5,90.5,0.4,26.5,772.5,927.61,651.68
