Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,12,0,931.0,90.0,0.4,27.0,777.0,931.52,652.59
2017,10,1,12,15,930.5,90.0,0.4,27.0,774.0,929.66,651.45
2017,10,1,12,30,930.0,90.0,0.4,27.0,771.0,924.17,648.3
2017,10,1,12,45,924.5,91.0,0.45,27.0,759.0,911.8,642.13
2017,10,1,13,0,919.0,92.0,0.5,27.0,747.0,895.98,633.99
2017,10,1,13,15,915.0,91.0,0.5,27.0,728.5,875.9,622.28
2017,10,1,13,30,911.0,90.0,0.5,27.0,710.0,852.55,608.61
2017,10,1,13,45,903.5,89.0,0.5,27.0,684.5,823.28,591.19
2017,10,1,14,0,896.0,88.0,0.5,27.0,659.0,791.2,571.95
2017,10,1,14,15,887.5,86.5,0.5,26.5,627.0,755.2,551.11
2017,10,1,14,30,879.0,85.0,0.5,26.0,595.0,716.85,528.43
2017,10,1,14,45,865.0,83.0,0.55,26.0,557.0,675.06,502.49
2017,10,1,15,0,851.0,81.0,0.6,26.0,519.0,628.54,470.99
2017,10,1,15,15,831.5,78.0,0.6,25.5,475.0,576.48,434.88
2017,10,1,15,30,812.0,75.0,0.6,25.0,431.0,523.97,397.08
2017,10,1,15,45,785.5,71.0,0.6,25.0,383.5,466.81,353.7
2017,10,1,16,0,759.0,67.0,0.6,25.0,336.0,410.51,309.38
2017,10,1,16,15,714.5,62.0,0.6,24.0,285.0,347.4,259.53
2017,10,1,16,30,670.0,57.0,0.6,23.0,234.0,287.76,210.48
2017,10,1,16,45,603.0,50.0,0.6,22.5,183.5,224.2,157.27
2017,10,1,17,0,536.0,43.0,0.6,22.0,133.0,166.95,108.96
2017,10,1,17,15,416.0,33.0,0.6,20.5,88.0,105.28,60.69
2017,10,1,17,30,296.0,23.0,0.6,19.0,43.0,55.89,17.95
2017,10,1,17,45,148.0,11.5,0.6,18.0,21.5,18.27,0.0
2017,10,1,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,6,15,156.5,9.5,0.55,12.5,18.0,14.66,0.0
2017,10,2,6,30,313.0,19.0,0.5,13.0,36.0,48.18,2.13
2017,10,2,6,45,441.0,28.0,0.5,13.5,80.0,97.24,53.74
2017,10,2,7,0,569.0,37.0,0.5,14.0,124.0,159.19,103.79
2017,10,2,7,15,639.0,43.0,0.5,14.5,175.0,217.15,154.25
2017,10,2,7,30,709.0,49.0,0.5,15.0,226.0,282.25,210.75
2017,10,2,7,45,752.5,53.0,0.5,16.0,277.5,342.05,262.11
2017,10,2,8,0,796.0,57.0,0.5,17.0,329.0,405.22,314.16
2017,10,2,8,15,825.0,60.5,0.45,17.5,378.5,463.9,361.03
2017,10,2,8,30,854.0,64.0,0.4,18.0,428.0,521.79,405.28
2017,10,2,8,45,670.0,114.5,0.4,19.0,419.0,514.43,398.28
2017,10,2,9,0,486.0,165.0,0.4,20.0,410.0,482.38,372.42
2017,10,2,9,15,705.0,119.0,0.4,20.5,505.0,601.04,460.42
2017,10,2,9,30,924.0,73.0,0.4,21.0,600.0,725.69,545.77
2017,10,2,9,45,932.0,75.5,0.4,21.5,634.0,766.83,569.31
2017,10,2,10,0,940.0,78.0,0.4,22.0,668.0,805.47,591.97
2017,10,2,10,15,947.5,79.5,0.4,22.5,695.5,839.91,611.6
2017,10,2,10,30,955.0,81.0,0.4,23.0,723.0,871.43,629.17
2017,10,2,10,45,959.5,82.0,0.4,23.5,743.0,896.79,642.73
2017,10,2,11,0,964.0,83.0,0.4,24.0,763.0,918.76,654.19
2017,10,2,11,15,966.5,83.5,0.4,24.0,775.0,934.94,663.38
2017,10,2,11,30,969.0,84.0,0.4,24.0,787.0,947.46,670.5
2017,10,2,11,45,969.0,84.5,0.4,24.5,791.5,954.06,672.83
2017,10,2,12,0,969.0,85.0,0.4,25.0,796.0,956.86,673.05
2017,10,2,12,15,968.0,85.0,0.4,25.0,792.0,954.43,671.57
2017,10,2,12,30,967.0,85.0,0.4,25.0,788.0,948.22,668.01
2017,10,2,12,45,956.5,88.0,0.4,25.0,774.0,933.32,659.28
2017,10,2,13,0,946.0,91.0,0.4,25.0,760.0,914.96,648.63
2017,10,2,13,15,941.0,90.0,0.4,25.0,741.0,893.53,636.17
2017,10,2,13,30,936.0,89.0,0.4,25.0,722.0,868.78,621.69
2017,10,2,13,45,928.0,88.0,0.45,25.0,694.5,838.46,604.62
2017,10,2,14,0,920.0,87.0,0.5,25.0,667.0,805.29,585.58
2017,10,2,14,15,908.5,85.0,0.5,24.5,633.5,765.77,562.4
2017,10,2,14,30,897.0,83.0,0.5,24.0,600.0,724.02,537.42
2017,10,2,14,45,880.5,81.0,0.55,24.0,560.0,676.98,507.85
2017,10,2,15,0,864.0,79.0,0.6,24.0,520.0,631.21,476.56
2017,10,2,15,15,842.0,76.5,0.6,23.5,474.5,577.74,439.08
2017,10,2,15,30,820.0,74.0,0.6,23.0,429.0,524.01,400.05
2017,10,2,15,45,787.5,70.5,0.65,22.5,380.0,464.18,355.34
2017,10,2,16,0,755.0,67.0,0.7,22.0,331.0,405.8,309.76
2017,10,2,16,15,708.5,62.0,0.7,21.0,279.5,342.29,258.79
2017,10,2,16,30,662.0,57.0,0.7,20.0,228.0,283.06,209.28
2017,10,2,16,45,586.5,50.5,0.7,19.5,177.5,217.9,154.3
2017,10,2,17,0,511.0,44.0,0.7,19.0,127.0,160.52,105.68
2017,10,2,17,15,383.0,33.5,0.7,18.0,83.0,98.99,57.25
2017,10,2,17,30,255.0,23.0,0.7,17.0,39.0,50.26,12.41
2017,10,2,17,45,127.5,11.5,0.7,16.0,19.5,16.87,0.0
2017,10,2,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,6,15,106.0,9.5,0.5,10.5,14.5,12.84,0.0
2017,10,3,6,30,212.0,19.0,0.5,11.0,29.0,38.61,0.0
2017,10,3,6,45,344.0,30.0,0.5,12.0,70.5,85.02,48.0
2017,10,3,7,0,476.0,41.0,0.5,13.0,112.0,144.06,95.26
2017,10,3,7,15,552.0,48.5,0.5,14.0,161.5,199.75,142.99
2017,10,3,7,30,628.0,56.0,0.5,15.0,211.0,263.4,197.43
2017,10,3,7,45,678.0,61.0,0.5,16.0,261.5,321.66,247.19
2017,10,3,8,0,728.0,66.0,0.5,17.0,312.0,384.71,298.99
2017,10,3,8,15,761.0,70.0,0.5,17.5,361.0,442.37,345.45
2017,10,3,8,30,794.0,74.0,0.5,18.0,410.0,501.64,391.32
2017,10,3,8,45,818.5,77.0,0.5,19.0,455.5,556.22,431.21
2017,10,3,9,0,843.0,80.0,0.5,20.0,501.0,610.88,469.51
2017,10,3,9,15,860.0,82.5,0.5,20.5,541.5,659.82,503.24
2017,10,3,9,30,877.0,85.0,0.5,21.0,582.0,704.37,532.05
2017,10,3,9,45,888.0,87.5,0.5,21.5,616.0,745.95,557.43
2017,10,3,10,0,899.0,90.0,0.5,22.0,650.0,785.38,580.95
2017,10,3,10,15,908.0,91.5,0.45,22.0,678.0,819.75,601.08
2017,10,3,10,30,917.0,93.0,0.4,22.0,706.0,851.41,619.25
2017,10,3,10,45,924.5,93.5,0.4,22.5,727.0,877.82,633.68
2017,10,3,11,0,932.0,94.0,0.4,23.0,748.0,901.08,646.12
2017,10,3,11,15,935.5,94.5,0.4,23.0,760.5,917.6,655.61
2017,10,3,11,30,939.0,95.0,0.4,23.0,773.0,930.6,663.1
2017,10,3,11,45,942.0,94.5,0.4,23.5,777.5,938.47,666.27
2017,10,3,12,0,945.0,94.0,0.4,24.0,782.0,942.68,667.38
2017,10,3,12,15,944.0,93.5,0.35,24.0,778.0,939.66,664.44
2017,10,3,12,30,943.0,93.0,0.3,24.0,774.0,932.95,659.51
2017,10,3,12,45,940.0,92.5,0.3,24.5,762.5,920.86,651.22
2017,10,3,13,0,937.0,92.0,0.3,25.0,751.0,905.21,640.95
2017,10,3,13,15,931.5,91.0,0.3,25.0,731.0,883.46,628.26
2017,10,3,13,30,926.0,90.0,0.3,25.0,711.0,858.45,613.62
2017,10,3,13,45,918.5,88.0,0.3,25.0,684.0,827.64,595.32
2017,10,3,14,0,911.0,86.0,0.3,25.0,657.0,793.99,575.14
2017,10,3,14,15,899.0,84.5,0.3,24.5,623.0,754.93,552.36
2017,10,3,14,30,887.0,83.0,0.3,24.0,589.0,713.71,527.81
2017,10,3,14,45,871.5,80.0,0.3,24.0,549.0,666.63,497.46
2017,10,3,15,0,856.0,77.0,0.3,24.0,509.0,620.77,465.72
2017,10,3,15,15,834.0,74.5,0.3,23.5,464.0,567.71,428.79
2017,10,3,15,30,812.0,72.0,0.3,23.0,419.0,514.43,390.31
2017,10,3,15,45,781.5,68.0,0.3,23.0,370.5,455.53,345.54
2017,10,3,16,0,751.0,64.0,0.3,23.0,322.0,397.92,300.09
2017,10,3,16,15,705.0,59.0,0.35,22.0,271.5,335.02,250.41
2017,10,3,16,30,659.0,54.0,0.4,21.0,221.0,275.78,201.56
2017,10,3,16,45,587.5,47.0,0.5,20.5,171.0,212.19,148.37
2017,10,3,17,0,516.0,40.0,0.6,20.0,121.0,155.46,100.56
2017,10,3,17,15,389.5,30.0,0.65,19.0,78.0,94.97,53.05
2017,10,3,17,30,263.0,20.0,0.7,18.0,35.0,46.72,5.59
2017,10,3,17,45,131.5,10.0,0.8,17.0,17.5,15.12,0.0
2017,10,3,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,6,15,126.0,8.5,0.8,11.0,14.5,12.38,0.0
2017,10,4,6,30,252.0,17.0,0.6,12.0,29.0,39.67,0.0
2017,10,4,6,45,383.5,27.0,0.45,13.0,71.0,87.22,47.43
2017,10,4,7,0,515.0,37.0,0.3,14.0,113.0,147.11,95.49
2017,10,4,7,15,588.5,43.5,0.25,15.0,162.5,202.62,142.98
2017,10,4,7,30,662.0,50.0,0.2,16.0,212.0,266.24,197.08
2017,10,4,7,45,708.5,55.0,0.15,17.0,262.0,325.45,247.06
2017,10,4,8,0,755.0,60.0,0.1,18.0,312.0,388.41,298.02
2017,10,4,8,15,786.5,63.5,0.1,19.0,361.0,446.01,343.18
2017,10,4,8,30,818.0,67.0,0.1,20.0,410.0,505.02,387.38
2017,10,4,8,45,840.0,70.0,0.1,21.0,455.0,559.12,426.13
2017,10,4,9,0,862.0,73.0,0.1,22.0,500.0,610.5,461.41
2017,10,4,9,15,878.0,75.0,0.05,22.5,540.0,658.57,493.49
2017,10,4,9,30,894.0,77.0,0.0,23.0,580.0,705.32,522.52
2017,10,4,9,45,902.0,80.5,0.0,23.5,613.5,746.33,546.82
2017,10,4,10,0,910.0,84.0,0.0,24.0,647.0,784.93,569.2
2017,10,4,10,15,918.5,85.0,0.0,24.5,674.5,818.56,588.07
2017,10,4,10,30,927.0,86.0,0.0,25.0,702.0,849.42,605.04
2017,10,4,10,45,933.0,87.0,0.05,25.5,722.0,875.23,619.06
2017,10,4,11,0,939.0,88.0,0.1,26.0,742.0,897.83,631.38
2017,10,4,11,15,942.0,88.5,0.1,26.0,754.5,913.91,640.4
2017,10,4,11,30,945.0,89.0,0.1,26.0,767.0,926.46,647.45
2017,10,4,11,45,946.5,89.0,0.1,26.0,771.5,933.5,651.32
2017,10,4,12,0,948.0,89.0,0.1,26.0,776.0,936.87,653.17
2017,10,4,12,15,947.0,89.0,0.1,26.0,772.0,934.32,651.63
2017,10,4,12,30,946.0,89.0,0.1,26.0,768.0,928.08,648.08
2017,10,4,12,45,939.0,90.0,0.15,26.5,755.0,914.11,639.51
2017,10,4,13,0,932.0,91.0,0.2,27.0,742.0,896.68,629.13
2017,10,4,13,15,926.0,90.0,0.2,26.5,722.0,874.56,617.55
2017,10,4,13,30,920.0,89.0,0.2,26.0,702.0,849.22,604.0
2017,10,4,13,45,912.5,87.5,0.2,26.0,675.0,819.08,586.2
2017,10,4,14,0,905.0,86.0,0.2,26.0,648.0,786.12,566.55
2017,10,4,14,15,893.0,84.0,0.2,25.5,614.5,746.7,543.61
2017,10,4,14,30,881.0,82.0,0.2,25.0,581.0,705.14,518.94
2017,10,4,14,45,865.5,79.5,0.2,25.0,541.0,658.85,489.06
2017,10,4,15,0,850.0,77.0,0.2,25.0,501.0,613.82,457.97
2017,10,4,15,15,827.5,74.0,0.2,24.5,456.0,560.25,420.82
2017,10,4,15,30,805.0,71.0,0.2,24.0,411.0,506.52,382.18
2017,10,4,15,45,774.5,67.0,0.2,24.0,363.0,448.07,337.88
2017,10,4,16,0,744.0,63.0,0.2,24.0,315.0,390.92,292.92
2017,10,4,16,15,697.0,58.0,0.2,23.0,264.5,328.2,243.31
2017,10,4,16,30,650.0,53.0,0.2,22.0,214.0,269.26,194.8
2017,10,4,16,45,578.0,46.0,0.25,21.0,165.0,206.35,142.79
2017,10,4,17,0,506.0,39.0,0.3,20.0,116.0,150.37,96.15
2017,10,4,17,15,376.5,28.5,0.35,18.5,73.5,90.02,49.12
2017,10,4,17,30,247.0,18.0,0.4,17.0,31.0,41.95,0.0
2017,10,4,17,45,123.5,9.0,0.5,16.0,15.5,13.41,0.0
2017,10,4,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,13.5,1.1,13.5,13.5,13.27,0.0
2017,10,5,6,30,0.0,27.0,0.9,14.0,27.0,26.13,0.0
2017,10,5,6,45,259.5,31.5,0.75,15.0,69.0,73.58,40.99
2017,10,5,7,0,519.0,36.0,0.6,16.0,111.0,145.58,93.33
2017,10,5,7,15,594.0,43.0,0.45,17.0,160.5,202.58,141.75
2017,10,5,7,30,669.0,50.0,0.3,18.0,210.0,267.33,196.33
2017,10,5,7,45,716.5,54.5,0.2,19.0,261.0,326.63,245.97
2017,10,5,8,0,764.0,59.0,0.1,20.0,312.0,389.76,296.52
2017,10,5,8,15,796.0,62.5,0.1,21.0,361.0,447.92,341.82
2017,10,5,8,30,828.0,66.0,0.1,22.0,410.0,507.52,386.13
2017,10,5,8,45,850.5,69.0,0.1,23.0,455.5,562.26,425.03
2017,10,5,9,0,873.0,72.0,0.1,24.0,501.0,614.27,460.47
2017,10,5,9,15,889.0,74.0,0.1,24.5,541.5,662.68,492.93
2017,10,5,9,30,905.0,76.0,0.1,25.0,582.0,709.74,522.24
2017,10,5,9,45,913.0,79.0,0.1,25.5,615.5,750.48,546.16
2017,10,5,10,0,921.0,82.0,0.1,26.0,649.0,788.79,568.16
2017,10,5,10,15,929.5,83.5,0.1,26.5,676.5,823.18,587.37
2017,10,5,10,30,938.0,85.0,0.1,27.0,704.0,854.76,604.63
2017,10,5,10,45,944.0,85.5,0.1,27.5,724.0,880.16,617.92
2017,10,5,11,0,950.0,86.0,0.1,28.0,744.0,902.29,629.24
2017,10,5,11,15,953.0,86.5,0.1,28.0,756.5,918.44,638.22
2017,10,5,11,30,956.0,87.0,0.1,28.0,769.0,931.0,645.22
2017,10,5,11,45,957.5,87.5,0.1,28.0,773.5,938.59,649.38
2017,10,5,12,0,959.0,88.0,0.1,28.0,778.0,942.45,651.5
2017,10,5,12,15,958.0,87.5,0.1,28.0,774.0,939.26,649.59
2017,10,5,12,30,957.0,87.0,0.1,28.0,770.0,932.33,645.67
2017,10,5,12,45,953.5,87.0,0.15,28.5,757.5,920.11,638.24
2017,10,5,13,0,950.0,87.0,0.2,29.0,745.0,904.31,628.92
2017,10,5,13,15,944.5,86.0,0.2,29.0,725.5,882.25,616.29
2017,10,5,13,30,939.0,85.0,0.2,29.0,706.0,856.89,601.74
2017,10,5,13,45,930.0,84.0,0.2,29.0,678.5,825.64,583.51
2017,10,5,14,0,921.0,83.0,0.2,29.0,651.0,791.59,563.47
2017,10,5,14,15,909.5,81.0,0.2,28.5,616.5,752.03,540.81
2017,10,5,14,30,898.0,79.0,0.2,28.0,582.0,710.26,516.36
2017,10,5,14,45,881.0,77.0,0.2,28.0,542.0,662.93,486.13
2017,10,5,15,0,864.0,75.0,0.2,28.0,502.0,616.92,454.71
2017,10,5,15,15,841.5,72.0,0.2,27.5,456.5,562.82,417.6
2017,10,5,15,30,819.0,69.0,0.2,27.0,411.0,508.53,378.96
2017,10,5,15,45,786.5,65.5,0.2,26.5,362.0,449.11,335.04
2017,10,5,16,0,754.0,62.0,0.2,26.0,313.0,391.17,290.39
2017,10,5,16,15,706.5,57.0,0.3,25.0,262.5,327.92,241.15
2017,10,5,16,30,659.0,52.0,0.4,24.0,212.0,268.5,192.72
2017,10,5,16,45,582.0,45.5,0.5,23.5,162.0,204.65,139.96
2017,10,5,17,0,505.0,39.0,0.6,23.0,112.0,148.23,93.19
2017,10,5,17,15,369.5,28.0,0.65,22.0,70.0,87.1,45.75
2017,10,5,17,30,234.0,17.0,0.7,21.0,28.0,38.59,0.0
2017,10,5,17,45,117.0,8.5,0.75,20.0,14.0,12.29,0.0
2017,10,5,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,12.5,1.05,17.5,12.5,12.29,0.0
2017,10,6,6,30,0.0,25.0,0.9,18.0,25.0,24.16,0.0
2017,10,6,6,45,251.5,30.5,0.8,19.0,66.0,71.13,38.17
2017,10,6,7,0,503.0,36.0,0.7,20.0,107.0,142.19,89.55
2017,10,6,7,15,579.0,43.5,0.5,21.0,156.5,198.29,136.46
2017,10,6,7,30,655.0,51.0,0.3,22.0,206.0,262.88,189.96
2017,10,6,7,45,700.0,56.0,0.2,23.0,255.5,320.94,237.95
2017,10,6,8,0,745.0,61.0,0.1,24.0,305.0,382.58,286.69
2017,10,6,8,15,777.5,65.0,0.05,25.0,353.5,440.47,330.89
2017,10,6,8,30,810.0,69.0,0.0,26.0,402.0,499.87,374.24
2017,10,6,8,45,831.0,72.5,0.0,27.0,446.5,553.4,411.69
2017,10,6,9,0,852.0,76.0,0.0,28.0,491.0,606.65,447.37
2017,10,6,9,15,868.0,78.5,0.0,28.0,531.0,652.08,478.35
2017,10,6,9,30,884.0,81.0,0.0,28.0,571.0,698.79,508.5
2017,10,6,9,45,894.0,83.5,0.05,28.5,604.5,739.6,532.54
2017,10,6,10,0,904.0,86.0,0.1,29.0,638.0,778.16,555.04
2017,10,6,10,15,912.5,87.5,0.1,29.5,665.5,811.97,573.74
2017,10,6,10,30,921.0,89.0,0.1,30.0,693.0,843.03,590.56
2017,10,6,10,45,927.5,89.5,0.1,30.5,713.0,868.39,603.76
2017,10,6,11,0,934.0,90.0,0.1,31.0,733.0,890.56,615.02
2017,10,6,11,15,937.5,90.5,0.1,31.0,745.0,906.84,624.02
2017,10,6,11,30,941.0,91.0,0.1,31.0,757.0,919.59,631.08
2017,10,6,11,45,944.0,90.0,0.1,31.5,761.5,926.65,633.61
2017,10,6,12,0,947.0,89.0,0.1,32.0,766.0,930.05,634.17
2017,10,6,12,15,946.0,89.0,0.1,32.0,762.0,927.37,632.59
2017,10,6,12,30,945.0,89.0,0.1,32.0,758.0,921.0,629.04
2017,10,6,12,45,943.0,87.5,0.15,32.5,746.0,908.46,621.49
2017,10,6,13,0,941.0,86.0,0.2,33.0,734.0,892.34,612.08
2017,10,6,13,15,935.5,85.0,0.2,33.0,714.5,870.4,599.67
2017,10,6,13,30,930.0,84.0,0.2,33.0,695.0,845.19,585.37
2017,10,6,13,45,921.5,83.0,0.2,33.0,667.5,814.54,567.72
2017,10,6,14,0,913.0,82.0,0.2,33.0,640.0,781.09,548.28
2017,10,6,14,15,901.0,80.0,0.2,32.5,606.0,741.42,525.81
2017,10,6,14,30,889.0,78.0,0.2,32.0,572.0,699.61,501.62
2017,10,6,14,45,872.0,76.0,0.2,32.0,532.0,652.66,471.8
2017,10,6,15,0,855.0,74.0,0.2,32.0,492.0,607.05,441.0
2017,10,6,15,15,832.0,71.0,0.2,31.5,447.0,553.12,404.43
2017,10,6,15,30,809.0,68.0,0.2,31.0,402.0,499.09,366.4
2017,10,6,15,45,774.5,65.0,0.25,30.5,353.0,439.89,323.51
2017,10,6,16,0,740.0,62.0,0.3,30.0,304.0,382.37,279.95
2017,10,6,16,15,692.0,56.5,0.35,28.5,254.0,319.33,231.56
2017,10,6,16,30,644.0,51.0,0.4,27.0,204.0,260.2,184.06
2017,10,6,16,45,565.0,44.5,0.45,26.0,155.0,197.01,132.65
2017,10,6,17,0,486.0,38.0,0.5,25.0,106.0,141.49,87.4
2017,10,6,17,15,349.5,27.0,0.55,23.5,65.5,81.88,41.39
2017,10,6,17,30,213.0,16.0,0.6,22.0,25.0,34.7,0.0
2017,10,6,17,45,106.5,8.0,0.65,21.0,12.5,11.11,0.0
2017,10,6,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,6,15,109.5,7.0,0.8,15.5,11.5,6.88,0.0
2017,10,7,6,30,219.0,14.0,0.7,16.0,23.0,31.8,0.0
2017,10,7,6,45,359.0,24.0,0.65,17.0,62.5,79.21,39.63
2017,10,7,7,0,499.0,34.0,0.6,18.0,102.0,137.99,86.76
2017,10,7,7,15,574.0,40.5,0.5,19.0,150.0,192.98,133.25
2017,10,7,7,30,649.0,47.0,0.4,20.0,198.0,255.72,186.09
2017,10,7,7,45,697.5,51.0,0.3,21.5,247.0,313.45,234.02
2017,10,7,8,0,746.0,55.0,0.2,23.0,296.0,375.13,282.81
2017,10,7,8,15,777.5,58.5,0.2,23.5,344.0,431.87,327.58
2017,10,7,8,30,809.0,62.0,0.2,24.0,392.0,490.03,371.6
2017,10,7,8,45,831.5,64.5,0.25,25.0,436.0,540.83,408.44
2017,10,7,9,0,854.0,67.0,0.3,26.0,480.0,593.46,445.11
2017,10,7,9,15,871.0,69.0,0.3,26.5,520.0,641.51,477.6
2017,10,7,9,30,888.0,71.0,0.3,27.0,560.0,688.34,507.14
2017,10,7,9,45,895.0,75.0,0.3,28.0,593.0,728.7,530.02
2017,10,7,10,0,902.0,79.0,0.3,29.0,626.0,766.61,550.87
2017,10,7,10,15,910.5,80.0,0.3,29.0,653.0,799.71,570.52
2017,10,7,10,30,919.0,81.0,0.3,29.0,680.0,830.06,588.36
2017,10,7,10,45,923.5,82.5,0.3,29.5,699.5,854.74,601.42
2017,10,7,11,0,928.0,84.0,0.3,30.0,719.0,876.18,612.48
2017,10,7,11,15,930.0,84.5,0.3,30.0,730.0,891.0,620.77
2017,10,7,11,30,932.0,85.0,0.3,30.0,741.0,902.3,627.1
2017,10,7,11,45,930.5,86.0,0.35,30.0,744.0,907.54,630.9
2017,10,7,12,0,929.0,87.0,0.4,30.0,747.0,909.14,632.73
2017,10,7,12,15,926.5,87.0,0.4,30.0,742.0,905.13,630.33
2017,10,7,12,30,924.0,87.0,0.4,30.0,737.0,897.52,625.95
2017,10,7,12,45,909.0,91.0,0.45,30.0,721.5,880.15,616.71
2017,10,7,13,0,894.0,95.0,0.5,30.0,706.0,859.63,605.67
2017,10,7,13,15,887.5,93.5,0.5,29.5,686.0,837.08,593.64
2017,10,7,13,30,881.0,92.0,0.5,29.0,666.0,811.5,579.65
2017,10,7,13,45,872.0,90.5,0.5,29.0,639.0,781.08,561.39
2017,10,7,14,0,863.0,89.0,0.5,29.0,612.0,748.08,541.38
2017,10,7,14,15,851.5,87.0,0.5,28.5,579.5,713.87,521.45
2017,10,7,14,30,840.0,85.0,0.5,28.0,547.0,673.83,497.31
2017,10,7,14,45,824.0,82.0,0.5,28.0,508.5,627.99,466.41
2017,10,7,15,0,808.0,79.0,0.5,28.0,470.0,580.97,433.64
2017,10,7,15,15,785.0,76.0,0.5,27.5,426.5,529.12,397.21
2017,10,7,15,30,762.0,73.0,0.5,27.0,383.0,477.28,359.42
2017,10,7,15,45,729.5,69.0,0.5,26.5,336.5,420.27,316.38
2017,10,7,16,0,697.0,65.0,0.5,26.0,290.0,364.86,272.85
2017,10,7,16,15,646.0,59.5,0.5,25.0,241.0,303.85,224.14
2017,10,7,16,30,595.0,54.0,0.5,24.0,192.0,246.46,176.7
2017,10,7,16,45,514.0,46.0,0.5,23.5,144.5,183.6,124.78
2017,10,7,17,0,433.0,38.0,0.5,23.0,97.0,129.3,80.2
2017,10,7,17,15,287.5,26.5,0.55,22.0,58.5,71.54,35.32
2017,10,7,17,30,142.0,15.0,0.6,21.0,20.0,26.27,0.0
2017,10,7,17,45,71.0,7.5,0.65,20.0,10.0,7.37,0.0
2017,10,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,6,15,100.5,7.5,0.6,13.0,11.0,0.0,0.0
2017,10,8,6,30,201.0,15.0,0.6,13.0,22.0,31.01,0.0
2017,10,8,6,45,355.0,25.0,0.6,13.5,62.5,79.26,39.5
2017,10,8,7,0,509.0,35.0,0.6,14.0,103.0,140.13,89.18
2017,10,8,7,15,590.0,42.0,0.6,14.5,153.0,197.6,138.6
2017,10,8,7,30,671.0,49.0,0.6,15.0,203.0,263.45,195.46
2017,10,8,7,45,721.0,53.5,0.6,16.0,254.0,323.36,247.17
2017,10,8,8,0,771.0,58.0,0.6,17.0,305.0,387.32,300.33
2017,10,8,8,15,804.5,61.5,0.55,17.5,354.5,446.17,347.95
2017,10,8,8,30,838.0,65.0,0.5,18.0,404.0,506.56,394.64
2017,10,8,8,45,862.0,68.0,0.5,19.0,450.0,559.97,434.0
2017,10,8,9,0,886.0,71.0,0.5,20.0,496.0,615.26,472.99
2017,10,8,9,15,903.0,73.0,0.5,20.5,537.0,664.51,507.12
2017,10,8,9,30,920.0,75.0,0.5,21.0,578.0,712.44,538.28
2017,10,8,9,45,922.5,80.5,0.5,21.5,610.5,752.26,562.37
2017,10,8,10,0,925.0,86.0,0.5,22.0,643.0,789.24,584.26
2017,10,8,10,15,933.0,87.5,0.5,22.5,670.5,823.06,603.79
2017,10,8,10,30,941.0,89.0,0.5,23.0,698.0,854.02,621.29
2017,10,8,10,45,945.5,90.5,0.5,23.5,717.5,879.08,634.88
2017,10,8,11,0,950.0,92.0,0.5,24.0,737.0,900.8,646.39
2017,10,8,11,15,953.0,92.5,0.45,24.0,749.0,916.69,654.51
2017,10,8,11,30,956.0,93.0,0.4,24.0,761.0,929.0,660.53
2017,10,8,11,45,958.0,92.5,0.4,24.5,765.0,935.67,662.98
2017,10,8,12,0,960.0,92.0,0.4,25.0,769.0,938.62,663.34
2017,10,8,12,15,959.0,91.5,0.4,25.0,765.0,935.22,661.27
2017,10,8,12,30,958.0,91.0,0.4,25.0,761.0,928.09,657.14
2017,10,8,12,45,953.5,91.5,0.4,25.5,748.0,915.41,648.49
2017,10,8,13,0,949.0,92.0,0.4,26.0,735.0,899.18,637.84
2017,10,8,13,15,943.0,91.0,0.4,26.0,715.0,876.61,624.61
2017,10,8,13,30,937.0,90.0,0.4,26.0,695.0,850.78,609.43
2017,10,8,13,45,932.5,86.5,0.4,26.0,668.0,820.23,591.23
2017,10,8,14,0,928.0,83.0,0.4,26.0,641.0,786.66,571.03
2017,10,8,14,15,915.5,81.5,0.4,26.0,606.5,746.72,546.5
2017,10,8,14,30,903.0,80.0,0.4,26.0,572.0,704.65,520.3
2017,10,8,14,45,888.0,77.0,0.4,26.0,531.5,657.41,488.95
2017,10,8,15,0,873.0,74.0,0.4,26.0,491.0,611.33,456.82
2017,10,8,15,15,849.0,70.5,0.4,25.5,445.0,555.66,417.77
2017,10,8,15,30,825.0,67.0,0.4,25.0,399.0,499.94,377.21
2017,10,8,15,45,718.0,76.5,0.45,25.0,339.5,421.13,317.94
2017,10,8,16,0,611.0,86.0,0.5,25.0,280.0,349.98,262.95
2017,10,8,16,15,554.5,77.0,0.5,24.0,230.5,287.06,213.17
2017,10,8,16,30,498.0,68.0,0.5,23.0,181.0,229.22,165.84
2017,10,8,16,45,375.5,57.5,0.5,22.0,130.5,158.16,109.49
2017,10,8,17,0,253.0,47.0,0.5,21.0,80.0,101.84,65.78
2017,10,8,17,15,155.5,28.5,0.5,20.0,45.5,53.9,26.61
2017,10,8,17,30,58.0,10.0,0.5,19.0,11.0,14.33,0.0
2017,10,8,17,45,29.0,5.0,0.5,18.5,5.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,6,15,28.0,5.5,0.55,13.5,6.0,0.0,0.0
2017,10,9,6,30,56.0,11.0,0.5,14.0,12.0,15.26,0.0
2017,10,9,6,45,156.0,29.5,0.5,14.5,46.5,55.45,28.6
2017,10,9,7,0,256.0,48.0,0.5,15.0,81.0,103.98,69.35
2017,10,9,7,15,335.5,63.5,0.5,15.5,127.0,155.17,111.77
2017,10,9,7,30,415.0,79.0,0.5,16.0,173.0,215.02,161.83
2017,10,9,7,45,459.0,93.0,0.5,17.0,219.5,268.76,207.03
2017,10,9,8,0,503.0,107.0,0.5,18.0,266.0,326.5,254.09
2017,10,9,8,15,544.5,116.5,0.45,18.5,313.5,381.92,298.12
2017,10,9,8,30,586.0,126.0,0.4,19.0,361.0,440.3,342.79
2017,10,9,8,45,598.0,139.0,0.4,20.0,401.5,488.57,377.93
2017,10,9,9,0,610.0,152.0,0.4,21.0,442.0,536.42,411.42
2017,10,9,9,15,633.0,158.5,0.4,21.5,481.5,585.9,445.82
2017,10,9,9,30,656.0,165.0,0.4,22.0,521.0,633.39,477.84
2017,10,9,9,45,640.5,182.0,0.4,22.5,547.0,663.77,496.67
2017,10,9,10,0,625.0,199.0,0.4,23.0,573.0,689.21,511.91
2017,10,9,10,15,637.0,203.5,0.35,23.5,599.0,721.51,531.31
2017,10,9,10,30,649.0,208.0,0.3,24.0,625.0,754.31,550.41
2017,10,9,10,45,561.0,249.0,0.3,24.5,617.5,738.5,536.01
2017,10,9,11,0,473.0,290.0,0.3,25.0,610.0,718.86,519.65
2017,10,9,11,15,477.5,293.5,0.25,25.0,621.0,733.28,528.38
2017,10,9,11,30,482.0,297.0,0.2,25.0,632.0,745.81,535.42
2017,10,9,11,45,416.5,319.0,0.2,25.0,609.5,708.72,509.52
2017,10,9,12,0,351.0,341.0,0.2,25.0,587.0,677.08,487.47
2017,10,9,12,15,349.0,339.5,0.15,25.0,583.0,672.92,484.6
2017,10,9,12,30,347.0,338.0,0.1,25.0,579.0,667.35,480.54
2017,10,9,12,45,360.0,329.0,0.1,25.5,575.5,664.84,478.65
2017,10,9,13,0,373.0,320.0,0.1,26.0,572.0,660.59,475.62
2017,10,9,13,15,364.5,312.5,0.1,26.0,552.5,638.62,461.42
2017,10,9,13,30,356.0,305.0,0.1,26.0,533.0,615.6,446.66
2017,10,9,13,45,293.0,297.0,0.1,26.0,479.5,549.23,401.47
2017,10,9,14,0,230.0,289.0,0.1,26.0,426.0,477.94,352.51
2017,10,9,14,15,218.5,271.0,0.1,25.5,395.5,442.84,329.69
2017,10,9,14,30,207.0,253.0,0.1,25.0,365.0,407.89,306.11
2017,10,9,14,45,171.0,222.0,0.1,24.5,310.0,343.4,260.28
2017,10,9,15,0,135.0,191.0,0.1,24.0,255.0,281.44,215.29
2017,10,9,15,15,122.5,166.5,0.15,23.0,220.5,242.34,187.18
2017,10,9,15,30,110.0,142.0,0.2,22.0,186.0,204.18,158.73
2017,10,9,15,45,473.5,85.5,0.3,21.0,238.0,316.29,246.37
2017,10,9,16,0,837.0,29.0,0.4,20.0,290.0,374.96,285.72
2017,10,9,16,15,793.5,26.5,0.45,19.5,240.0,312.75,232.61
2017,10,9,16,30,750.0,24.0,0.5,19.0,190.0,253.87,181.38
2017,10,9,16,45,678.0,21.0,0.55,18.5,142.0,191.2,127.14
2017,10,9,17,0,606.0,18.0,0.6,18.0,94.0,135.95,79.48
2017,10,9,17,15,470.0,13.0,0.6,17.5,55.5,77.41,29.9
2017,10,9,17,30,334.0,8.0,0.6,17.0,17.0,32.66,0.0
2017,10,9,17,45,167.0,4.0,0.65,17.0,8.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,6,15,12.0,3.0,1.05,12.0,3.0,0.0,0.0
2017,10,10,6,30,24.0,6.0,0.9,12.0,6.0,7.77,0.0
2017,10,10,6,45,81.0,24.5,0.8,12.5,33.5,37.69,18.01
2017,10,10,7,0,138.0,43.0,0.7,13.0,61.0,73.42,49.5
2017,10,10,7,15,193.0,65.0,0.55,14.0,101.5,118.36,86.91
2017,10,10,7,30,248.0,87.0,0.4,15.0,142.0,169.26,129.32
2017,10,10,7,45,290.0,106.0,0.3,16.5,185.5,218.0,169.35
2017,10,10,8,0,332.0,125.0,0.2,18.0,229.0,270.82,211.28
2017,10,10,8,15,318.5,138.0,0.15,19.0,250.5,295.39,230.81
2017,10,10,8,30,305.0,151.0,0.1,20.0,272.0,318.04,247.99
2017,10,10,8,45,309.0,169.0,0.05,21.0,303.5,353.9,274.24
2017,10,10,9,0,313.0,187.0,0.0,22.0,335.0,389.41,299.21
2017,10,10,9,15,327.5,202.0,0.0,22.0,368.0,427.89,327.07
2017,10,10,9,30,342.0,217.0,0.0,22.0,401.0,466.61,354.5
2017,10,10,9,45,373.5,224.5,0.05,22.5,437.0,509.23,384.03
2017,10,10,10,0,405.0,232.0,0.1,23.0,473.0,552.73,413.67
2017,10,10,10,15,456.0,226.0,0.1,23.0,508.5,604.97,449.65
2017,10,10,10,30,507.0,220.0,0.1,23.0,544.0,650.81,480.75
2017,10,10,10,45,493.5,233.0,0.1,23.5,556.0,664.97,487.89
2017,10,10,11,0,480.0,246.0,0.1,24.0,568.0,676.69,493.77
2017,10,10,11,15,492.5,260.5,0.1,24.0,595.5,709.61,514.92
2017,10,10,11,30,505.0,275.0,0.1,24.0,623.0,740.77,534.4
2017,10,10,11,45,480.5,271.5,0.15,24.5,604.5,719.05,519.03
2017,10,10,12,0,456.0,268.0,0.2,25.0,586.0,695.12,503.01
2017,10,10,12,15,439.5,273.5,0.2,25.0,578.5,685.74,496.77
2017,10,10,12,30,423.0,279.0,0.2,25.0,571.0,674.61,489.2
2017,10,10,12,45,463.5,257.0,0.2,25.0,571.5,680.69,494.8
2017,10,10,13,0,504.0,235.0,0.2,25.0,572.0,683.78,498.2
2017,10,10,13,15,487.5,234.0,0.2,24.5,552.5,659.93,483.23
2017,10,10,13,30,471.0,233.0,0.2,24.0,533.0,634.81,467.59
2017,10,10,13,45,501.0,211.5,0.2,24.0,518.5,622.28,460.67
2017,10,10,14,0,531.0,190.0,0.2,24.0,504.0,606.31,451.08
2017,10,10,14,15,487.0,204.0,0.2,23.5,479.5,572.67,428.09
2017,10,10,14,30,443.0,218.0,0.2,23.0,455.0,539.91,405.57
2017,10,10,14,45,438.5,202.0,0.25,23.0,422.0,502.26,380.01
2017,10,10,15,0,434.0,186.0,0.3,23.0,389.0,463.7,353.11
2017,10,10,15,15,405.0,173.0,0.3,22.5,348.0,409.13,313.8
2017,10,10,15,30,376.0,160.0,0.3,22.0,307.0,361.66,278.64
2017,10,10,15,45,357.5,141.5,0.3,21.5,267.0,314.93,242.97
2017,10,10,16,0,339.0,123.0,0.3,21.0,227.0,269.37,206.97
2017,10,10,16,15,290.5,104.5,0.3,20.0,183.0,214.67,163.43
2017,10,10,16,30,242.0,86.0,0.3,19.0,139.0,164.78,122.84
2017,10,10,16,45,185.5,64.5,0.3,18.5,99.0,114.77,81.87
2017,10,10,17,0,129.0,43.0,0.3,18.0,59.0,70.93,46.21
2017,10,10,17,15,71.0,23.5,0.3,17.0,32.0,34.38,13.46
2017,10,10,17,30,13.0,4.0,0.3,16.0,5.0,4.85,0.0
2017,10,10,17,45,6.5,2.0,0.35,15.5,2.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,6,15,25.0,6.0,0.7,7.5,6.5,0.0,0.0
2017,10,11,6,30,50.0,12.0,0.7,8.0,13.0,15.63,0.0
2017,10,11,6,45,186.0,29.0,0.7,8.5,49.5,57.92,27.44
2017,10,11,7,0,322.0,46.0,0.7,9.0,86.0,113.82,75.93
2017,10,11,7,15,414.0,58.0,0.7,10.0,133.5,168.24,121.96
2017,10,11,7,30,506.0,70.0,0.7,11.0,181.0,232.54,176.76
2017,10,11,7,45,572.0,77.5,0.7,12.0,231.5,292.41,228.2
2017,10,11,8,0,638.0,85.0,0.7,13.0,282.0,358.22,283.11
2017,10,11,8,15,678.0,90.5,0.7,14.0,330.0,415.52,329.81
2017,10,11,8,30,718.0,96.0,0.7,15.0,378.0,475.22,376.54
2017,10,11,8,45,746.0,100.5,0.7,16.0,423.0,529.24,417.18
2017,10,11,9,0,774.0,105.0,0.7,17.0,468.0,583.79,456.61
2017,10,11,9,15,793.5,108.5,0.65,17.5,507.5,632.02,490.34
2017,10,11,9,30,813.0,112.0,0.6,18.0,547.0,677.29,520.89
2017,10,11,9,45,823.0,116.5,0.6,18.5,579.5,717.76,547.66
2017,10,11,10,0,833.0,121.0,0.6,19.0,612.0,756.16,571.3
2017,10,11,10,15,842.5,123.0,0.6,19.0,638.5,789.23,592.11
2017,10,11,10,30,852.0,125.0,0.6,19.0,665.0,819.78,611.16
2017,10,11,10,45,822.0,142.0,0.6,19.5,675.5,834.95,618.84
2017,10,11,11,0,792.0,159.0,0.6,20.0,686.0,843.15,622.22
2017,10,11,11,15,796.0,160.0,0.6,20.0,697.5,858.42,631.6
2017,10,11,11,30,800.0,161.0,0.6,20.0,709.0,870.64,638.97
2017,10,11,11,45,775.5,172.0,0.6,20.5,706.0,866.23,634.53
2017,10,11,12,0,751.0,183.0,0.6,21.0,703.0,858.41,628.27
2017,10,11,12,15,748.5,183.0,0.6,21.0,698.0,854.5,625.93
2017,10,11,12,30,746.0,183.0,0.6,21.0,693.0,847.58,621.71
2017,10,11,12,45,756.5,174.5,0.6,21.0,684.0,839.48,616.89
2017,10,11,13,0,767.0,166.0,0.6,21.0,675.0,828.11,610.05
2017,10,11,13,15,758.0,163.5,0.6,21.0,654.5,804.16,595.07
