Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,13,30,749.0,161.0,0.6,21.0,634.0,777.66,578.55
2017,10,11,13,45,704.0,169.5,0.6,21.0,599.0,733.07,548.73
2017,10,11,14,0,659.0,178.0,0.6,21.0,564.0,687.99,518.01
2017,10,11,14,15,640.5,173.0,0.6,20.5,530.5,647.75,491.7
2017,10,11,14,30,622.0,168.0,0.6,20.0,497.0,604.48,462.58
2017,10,11,14,45,599.5,160.0,0.6,20.0,458.0,557.33,429.07
2017,10,11,15,0,577.0,152.0,0.6,20.0,419.0,510.19,394.76
2017,10,11,15,15,544.0,143.5,0.6,19.5,375.5,457.14,355.78
2017,10,11,15,30,511.0,135.0,0.6,19.0,332.0,405.67,316.79
2017,10,11,15,45,496.0,119.0,0.6,19.0,290.0,356.3,277.63
2017,10,11,16,0,481.0,103.0,0.6,19.0,248.0,307.43,237.48
2017,10,11,16,15,420.0,90.5,0.6,18.0,201.0,247.05,188.43
2017,10,11,16,30,359.0,78.0,0.6,17.0,154.0,192.56,143.14
2017,10,11,16,45,303.0,60.5,0.6,16.5,113.0,140.3,99.0
2017,10,11,17,0,247.0,43.0,0.6,16.0,72.0,94.14,60.03
2017,10,11,17,15,123.5,21.5,0.6,15.0,36.0,39.58,12.6
2017,10,11,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,6,15,24.0,5.5,0.55,5.5,6.0,0.0,0.0
2017,10,12,6,30,48.0,11.0,0.5,6.0,12.0,14.42,0.0
2017,10,12,6,45,203.5,26.5,0.5,7.0,48.5,57.0,24.65
2017,10,12,7,0,359.0,42.0,0.5,8.0,85.0,116.38,76.48
2017,10,12,7,15,455.5,52.0,0.45,9.0,132.5,171.73,123.44
2017,10,12,7,30,552.0,62.0,0.4,10.0,180.0,237.32,179.34
2017,10,12,7,45,617.0,68.0,0.4,11.0,231.0,297.39,231.13
2017,10,12,8,0,682.0,74.0,0.4,12.0,282.0,363.22,286.12
2017,10,12,8,15,719.5,78.5,0.4,13.0,330.0,420.2,332.59
2017,10,12,8,30,757.0,83.0,0.4,14.0,378.0,479.27,378.76
2017,10,12,8,45,789.5,85.0,0.4,15.0,423.0,533.27,419.33
2017,10,12,9,0,822.0,87.0,0.4,16.0,468.0,589.34,459.75
2017,10,12,9,15,838.5,89.5,0.4,17.0,507.0,636.2,491.96
2017,10,12,9,30,855.0,92.0,0.4,18.0,546.0,681.83,522.19
2017,10,12,9,45,855.5,98.0,0.4,19.0,576.0,718.54,544.3
2017,10,12,10,0,856.0,104.0,0.4,20.0,606.0,752.48,563.64
2017,10,12,10,15,865.0,106.0,0.35,20.5,632.0,785.63,582.36
2017,10,12,10,30,874.0,108.0,0.3,21.0,658.0,816.17,599.07
2017,10,12,10,45,871.0,112.5,0.3,21.5,674.5,836.99,610.21
2017,10,12,11,0,868.0,117.0,0.3,22.0,691.0,854.42,619.32
2017,10,12,11,15,871.5,118.0,0.3,22.0,702.5,870.05,628.55
2017,10,12,11,30,875.0,119.0,0.3,22.0,714.0,882.38,635.79
2017,10,12,11,45,866.5,123.0,0.3,22.5,715.0,884.38,635.45
2017,10,12,12,0,858.0,127.0,0.3,23.0,716.0,882.88,633.19
2017,10,12,12,15,856.0,127.0,0.3,23.0,711.5,879.15,630.94
2017,10,12,12,30,854.0,127.0,0.3,23.0,707.0,872.04,626.73
2017,10,12,12,45,861.0,121.0,0.3,23.5,697.0,862.59,620.01
2017,10,12,13,0,868.0,115.0,0.3,24.0,687.0,849.61,611.22
2017,10,12,13,15,860.0,113.5,0.3,24.0,666.0,825.98,596.95
2017,10,12,13,30,852.0,112.0,0.3,24.0,645.0,799.45,580.96
2017,10,12,13,45,831.5,113.0,0.35,24.0,615.0,763.43,559.55
2017,10,12,14,0,811.0,114.0,0.4,24.0,585.0,725.5,536.7
2017,10,12,14,15,794.5,111.5,0.4,23.5,551.0,685.04,511.67
2017,10,12,14,30,778.0,109.0,0.4,23.0,517.0,645.07,485.4
2017,10,12,14,45,754.5,105.5,0.4,23.0,476.5,596.33,451.37
2017,10,12,15,0,731.0,102.0,0.4,23.0,436.0,547.2,416.22
2017,10,12,15,15,700.0,97.0,0.4,22.5,391.5,492.35,376.6
2017,10,12,15,30,669.0,92.0,0.4,22.0,347.0,438.47,336.29
2017,10,12,15,45,632.0,85.0,0.45,22.0,300.5,381.12,291.65
2017,10,12,16,0,595.0,78.0,0.5,22.0,254.0,326.08,247.18
2017,10,12,16,15,532.0,70.0,0.55,21.0,206.0,263.75,196.85
2017,10,12,16,30,469.0,62.0,0.6,20.0,158.0,207.22,149.86
2017,10,12,16,45,376.5,50.5,0.65,19.0,114.0,146.54,100.17
2017,10,12,17,0,284.0,39.0,0.7,18.0,70.0,95.64,58.75
2017,10,12,17,15,142.0,19.5,0.75,17.0,35.0,38.92,8.17
2017,10,12,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,6,15,29.0,5.0,0.5,7.5,5.5,0.0,0.0
2017,10,13,6,30,58.0,10.0,0.5,8.0,11.0,14.1,0.0
2017,10,13,6,45,214.0,24.0,0.5,9.0,46.0,55.58,21.03
2017,10,13,7,0,370.0,38.0,0.5,10.0,81.0,113.91,73.1
2017,10,13,7,15,464.5,47.0,0.45,11.0,127.5,168.03,118.94
2017,10,13,7,30,559.0,56.0,0.4,12.0,174.0,232.17,173.47
2017,10,13,7,45,618.0,62.0,0.4,13.0,223.5,290.19,223.56
2017,10,13,8,0,677.0,68.0,0.4,14.0,273.0,353.38,276.37
2017,10,13,8,15,715.5,73.0,0.35,15.0,320.5,410.89,322.78
2017,10,13,8,30,754.0,78.0,0.3,16.0,368.0,469.47,367.96
2017,10,13,8,45,781.5,81.0,0.25,17.5,412.5,522.78,406.48
2017,10,13,9,0,809.0,84.0,0.2,19.0,457.0,576.45,443.36
2017,10,13,9,15,828.0,87.0,0.2,19.5,496.5,624.77,477.07
2017,10,13,9,30,847.0,90.0,0.2,20.0,536.0,672.11,509.03
2017,10,13,9,45,849.0,96.5,0.2,21.0,567.0,710.08,531.82
2017,10,13,10,0,851.0,103.0,0.2,22.0,598.0,745.39,551.81
2017,10,13,10,15,861.0,104.5,0.2,22.5,624.5,778.51,571.11
2017,10,13,10,30,871.0,106.0,0.2,23.0,651.0,809.09,588.54
2017,10,13,10,45,875.0,108.5,0.2,23.5,669.5,833.21,601.69
2017,10,13,11,0,879.0,111.0,0.2,24.0,688.0,854.21,612.9
2017,10,13,11,15,883.0,111.5,0.2,24.0,700.0,869.76,621.91
2017,10,13,11,30,887.0,112.0,0.2,24.0,712.0,881.97,629.01
2017,10,13,11,45,887.0,113.0,0.2,24.5,715.0,887.93,631.13
2017,10,13,12,0,887.0,114.0,0.2,25.0,718.0,890.4,631.29
2017,10,13,12,15,885.5,113.5,0.2,25.0,713.5,886.43,628.86
2017,10,13,12,30,884.0,113.0,0.2,25.0,709.0,878.99,624.5
2017,10,13,12,45,884.5,110.0,0.25,25.0,697.5,867.0,618.37
2017,10,13,13,0,885.0,107.0,0.3,25.0,686.0,851.59,610.25
2017,10,13,13,15,877.5,106.0,0.3,25.0,665.5,828.63,596.51
2017,10,13,13,30,870.0,105.0,0.3,25.0,645.0,802.68,580.97
2017,10,13,13,45,859.5,102.5,0.35,25.0,617.0,770.01,561.85
2017,10,13,14,0,849.0,100.0,0.4,25.0,589.0,734.87,540.96
2017,10,13,14,15,833.5,98.0,0.4,24.5,554.5,694.56,516.55
2017,10,13,14,30,818.0,96.0,0.4,24.0,520.0,652.55,489.23
2017,10,13,14,45,797.5,92.0,0.4,24.0,480.0,603.85,455.39
2017,10,13,15,0,777.0,88.0,0.4,24.0,440.0,554.41,420.11
2017,10,13,15,15,747.0,84.0,0.4,23.5,395.0,500.75,381.34
2017,10,13,15,30,717.0,80.0,0.4,23.0,350.0,446.53,340.77
2017,10,13,15,45,675.0,75.0,0.4,22.5,302.0,387.06,294.77
2017,10,13,16,0,633.0,70.0,0.4,22.0,254.0,330.28,249.18
2017,10,13,16,15,569.0,63.0,0.45,21.0,205.5,267.03,198.03
2017,10,13,16,30,505.0,56.0,0.5,20.0,157.0,209.63,150.21
2017,10,13,16,45,404.0,45.5,0.6,19.0,112.0,146.47,98.72
2017,10,13,17,0,303.0,35.0,0.7,18.0,67.0,94.27,56.3
2017,10,13,17,15,151.5,17.5,0.75,17.0,33.5,37.7,2.82
2017,10,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,6,45,239.5,15.5,0.45,11.5,42.5,49.35,14.09
2017,10,14,7,0,479.0,31.0,0.4,12.0,85.0,125.31,76.92
2017,10,14,7,15,568.0,38.0,0.4,13.0,133.5,181.83,125.33
2017,10,14,7,30,657.0,45.0,0.4,14.0,182.0,247.57,181.63
2017,10,14,7,45,710.0,50.0,0.4,15.0,232.0,307.36,233.49
2017,10,14,8,0,763.0,55.0,0.4,16.0,282.0,371.51,287.15
2017,10,14,8,15,798.0,58.5,0.35,16.5,330.5,429.81,334.72
2017,10,14,8,30,833.0,62.0,0.3,17.0,379.0,489.77,381.48
2017,10,14,8,45,856.5,65.0,0.3,18.0,424.0,541.87,420.27
2017,10,14,9,0,880.0,68.0,0.3,19.0,469.0,595.85,458.7
2017,10,14,9,15,897.0,70.0,0.25,20.0,509.0,644.14,490.91
2017,10,14,9,30,914.0,72.0,0.2,21.0,549.0,691.12,520.64
2017,10,14,9,45,920.0,76.0,0.2,22.0,582.0,731.03,543.74
2017,10,14,10,0,926.0,80.0,0.2,23.0,615.0,768.35,564.7
2017,10,14,10,15,935.0,81.5,0.15,23.5,642.0,802.35,583.49
2017,10,14,10,30,944.0,83.0,0.1,24.0,669.0,833.55,600.29
2017,10,14,10,45,950.0,83.5,0.1,24.5,688.5,858.22,613.5
2017,10,14,11,0,956.0,84.0,0.1,25.0,708.0,879.61,624.7
2017,10,14,11,15,959.0,84.5,0.1,25.0,719.5,895.08,633.51
2017,10,14,11,30,962.0,85.0,0.1,25.0,731.0,906.97,640.27
2017,10,14,11,45,963.0,85.5,0.1,25.5,734.5,913.5,642.65
2017,10,14,12,0,964.0,86.0,0.1,26.0,738.0,916.3,642.95
2017,10,14,12,15,962.5,85.5,0.1,26.0,733.5,912.12,640.43
2017,10,14,12,30,961.0,85.0,0.1,26.0,729.0,904.22,635.88
2017,10,14,12,45,953.5,86.5,0.1,26.5,715.5,889.93,626.33
2017,10,14,13,0,946.0,88.0,0.1,27.0,702.0,872.19,614.87
2017,10,14,13,15,939.5,86.5,0.1,27.0,681.0,848.58,601.08
2017,10,14,13,30,933.0,85.0,0.1,27.0,660.0,821.77,585.35
2017,10,14,13,45,924.5,83.5,0.1,27.0,632.5,790.43,566.72
2017,10,14,14,0,916.0,82.0,0.1,27.0,605.0,756.32,546.24
2017,10,14,14,15,902.5,80.0,0.1,26.5,570.0,715.66,522.29
2017,10,14,14,30,889.0,78.0,0.1,26.0,535.0,672.99,496.11
2017,10,14,14,45,872.0,75.0,0.1,26.0,494.5,628.16,465.48
2017,10,14,15,0,855.0,72.0,0.1,26.0,454.0,578.98,430.99
2017,10,14,15,15,828.5,69.0,0.1,25.5,409.0,523.82,391.94
2017,10,14,15,30,802.0,66.0,0.1,25.0,364.0,468.92,351.51
2017,10,14,15,45,764.0,62.0,0.1,25.0,315.0,408.49,304.81
2017,10,14,16,0,726.0,58.0,0.1,25.0,266.0,350.16,258.03
2017,10,14,16,15,667.5,52.5,0.2,23.5,216.0,285.87,207.19
2017,10,14,16,30,609.0,47.0,0.3,22.0,166.0,226.64,158.46
2017,10,14,16,45,507.0,39.0,0.45,20.5,118.5,161.57,105.8
2017,10,14,17,0,405.0,31.0,0.6,19.0,71.0,106.51,60.62
2017,10,14,17,15,202.5,15.5,0.65,18.0,35.5,40.55,0.0
2017,10,14,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,6,45,146.0,18.5,0.35,14.5,34.5,39.49,8.74
2017,10,15,7,0,292.0,37.0,0.3,15.0,69.0,97.41,60.88
2017,10,15,7,15,369.5,50.0,0.25,16.0,112.0,146.71,102.09
2017,10,15,7,30,447.0,63.0,0.2,17.0,155.0,204.34,150.11
2017,10,15,7,45,501.5,72.0,0.2,18.5,199.5,257.79,194.71
2017,10,15,8,0,556.0,81.0,0.2,20.0,244.0,316.12,241.81
2017,10,15,8,15,625.0,75.5,0.2,21.0,288.0,369.95,284.51
2017,10,15,8,30,694.0,70.0,0.2,22.0,332.0,427.66,328.83
2017,10,15,8,45,566.5,112.0,0.2,23.0,342.5,437.43,335.28
2017,10,15,9,0,439.0,154.0,0.2,24.0,353.0,430.51,328.54
2017,10,15,9,15,639.0,125.5,0.15,24.5,442.5,546.11,412.69
2017,10,15,9,30,839.0,97.0,0.1,25.0,532.0,670.01,497.67
2017,10,15,9,45,734.5,123.5,0.1,26.0,521.5,657.52,484.44
2017,10,15,10,0,630.0,150.0,0.1,27.0,511.0,633.69,465.19
2017,10,15,10,15,756.0,129.0,0.1,27.5,581.5,723.78,525.32
2017,10,15,10,30,882.0,108.0,0.1,28.0,652.0,814.73,580.5
2017,10,15,10,45,881.5,112.5,0.1,28.5,670.0,837.53,591.54
2017,10,15,11,0,881.0,117.0,0.1,29.0,688.0,857.02,601.52
2017,10,15,11,15,776.0,146.5,0.05,29.0,655.5,817.2,575.47
2017,10,15,11,30,671.0,176.0,0.0,29.0,623.0,768.85,545.04
2017,10,15,11,45,770.5,151.5,0.0,29.5,667.5,829.6,582.59
2017,10,15,12,0,870.0,127.0,0.0,30.0,712.0,884.41,614.11
2017,10,15,12,15,868.0,127.0,0.0,30.0,707.5,880.51,610.96
2017,10,15,12,30,866.0,127.0,0.0,30.0,703.0,873.21,606.79
2017,10,15,12,45,776.0,143.5,0.0,30.0,652.5,811.25,569.03
2017,10,15,13,0,686.0,160.0,0.0,30.0,602.0,745.21,528.79
2017,10,15,13,15,745.5,147.5,0.0,30.0,614.5,766.11,543.59
2017,10,15,13,30,805.0,135.0,0.0,30.0,627.0,781.79,553.93
2017,10,15,13,45,788.5,133.5,0.05,30.0,598.0,747.19,532.81
2017,10,15,14,0,772.0,132.0,0.1,30.0,569.0,710.65,510.61
2017,10,15,14,15,753.5,128.5,0.1,29.5,534.0,668.91,484.63
2017,10,15,14,30,735.0,125.0,0.1,29.0,499.0,625.92,457.16
2017,10,15,14,45,709.0,120.5,0.1,29.0,458.5,576.3,423.49
2017,10,15,15,0,683.0,116.0,0.1,29.0,418.0,526.62,388.89
2017,10,15,15,15,649.0,110.0,0.1,28.5,373.5,471.41,350.07
2017,10,15,15,30,615.0,104.0,0.1,28.0,329.0,417.56,310.86
2017,10,15,15,45,567.5,96.0,0.1,27.5,281.5,357.5,265.77
2017,10,15,16,0,520.0,88.0,0.1,27.0,234.0,300.89,221.79
2017,10,15,16,15,454.0,77.0,0.2,25.5,187.0,238.12,173.23
2017,10,15,16,30,388.0,66.0,0.3,24.0,140.0,183.05,129.28
2017,10,15,16,45,292.0,50.5,0.4,23.0,97.0,123.33,82.06
2017,10,15,17,0,196.0,35.0,0.5,22.0,54.0,74.23,42.8
2017,10,15,17,15,98.0,17.5,0.4,21.5,27.0,29.77,0.0
2017,10,15,17,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,6,45,75.0,19.0,0.75,15.5,27.0,29.63,3.32
2017,10,16,7,0,150.0,38.0,0.7,16.0,54.0,69.65,43.94
2017,10,16,7,15,218.0,57.5,0.6,17.0,94.5,117.64,83.46
2017,10,16,7,30,286.0,77.0,0.5,18.0,135.0,170.59,127.05
2017,10,16,7,45,338.5,93.5,0.4,19.0,179.0,222.11,169.55
2017,10,16,8,0,391.0,110.0,0.3,20.0,223.0,278.69,214.92
2017,10,16,8,15,427.0,124.0,0.25,21.0,266.5,329.94,255.0
2017,10,16,8,30,463.0,138.0,0.2,22.0,310.0,383.83,295.57
2017,10,16,8,45,558.5,119.0,0.15,23.0,351.5,439.06,336.36
2017,10,16,9,0,654.0,100.0,0.1,24.0,393.0,499.29,379.62
2017,10,16,9,15,662.0,108.5,0.05,24.5,427.0,540.46,407.72
2017,10,16,9,30,670.0,117.0,0.0,25.0,461.0,580.29,434.29
2017,10,16,9,45,699.5,117.0,0.0,26.0,496.5,624.15,462.55
2017,10,16,10,0,729.0,117.0,0.0,27.0,532.0,667.56,489.58
2017,10,16,10,15,714.5,146.5,0.0,27.5,568.0,709.62,514.56
2017,10,16,10,30,700.0,176.0,0.0,28.0,604.0,747.66,536.34
2017,10,16,10,45,726.5,155.5,0.05,28.5,612.0,761.67,544.27
2017,10,16,11,0,753.0,135.0,0.1,29.0,620.0,773.06,550.2
2017,10,16,11,15,734.5,146.0,0.1,29.0,625.5,780.0,554.03
2017,10,16,11,30,716.0,157.0,0.1,29.0,631.0,783.58,555.9
2017,10,16,11,45,734.5,150.5,0.1,29.5,639.0,795.79,562.27
2017,10,16,12,0,753.0,144.0,0.1,30.0,647.0,805.12,566.76
2017,10,16,12,15,744.0,146.5,0.1,30.0,640.5,798.39,562.5
2017,10,16,12,30,735.0,149.0,0.1,30.0,634.0,788.77,556.76
2017,10,16,12,45,706.0,155.5,0.1,30.5,614.5,764.33,540.71
2017,10,16,13,0,677.0,162.0,0.1,31.0,595.0,737.71,523.52
2017,10,16,13,15,636.0,169.0,0.1,30.5,565.5,700.3,500.51
2017,10,16,13,30,595.0,176.0,0.1,30.0,536.0,661.87,476.49
2017,10,16,13,45,662.5,145.5,0.1,30.0,530.0,663.87,480.03
2017,10,16,14,0,730.0,115.0,0.1,30.0,524.0,659.12,478.41
2017,10,16,14,15,737.5,104.0,0.1,29.5,496.0,628.23,459.1
2017,10,16,14,30,745.0,93.0,0.1,29.0,468.0,592.93,436.61
2017,10,16,14,45,663.0,104.0,0.1,29.0,418.5,527.82,390.91
2017,10,16,15,0,581.0,115.0,0.1,29.0,369.0,465.08,346.17
2017,10,16,15,15,564.0,116.0,0.15,28.0,342.0,430.64,322.47
2017,10,16,15,30,547.0,117.0,0.2,27.0,315.0,394.59,296.28
2017,10,16,15,45,504.0,106.5,0.25,26.5,269.0,337.64,253.22
2017,10,16,16,0,461.0,96.0,0.3,26.0,223.0,283.95,211.29
2017,10,16,16,15,398.5,82.0,0.35,25.0,177.0,223.77,163.82
2017,10,16,16,30,336.0,68.0,0.4,24.0,131.0,169.7,120.2
2017,10,16,16,45,253.5,50.5,0.5,23.0,89.5,114.05,75.89
2017,10,16,17,0,171.0,33.0,0.6,22.0,48.0,67.51,37.87
2017,10,16,17,15,85.5,16.5,0.65,21.0,24.0,26.87,0.0
2017,10,16,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,6,45,139.0,17.5,1.15,16.5,32.0,36.72,0.76
2017,10,17,7,0,278.0,35.0,1.1,17.0,64.0,91.91,55.75
2017,10,17,7,15,360.5,48.0,0.85,17.5,106.5,141.19,97.21
2017,10,17,7,30,443.0,61.0,0.6,18.0,149.0,199.37,145.83
2017,10,17,7,45,501.5,70.0,0.4,19.0,194.0,253.66,191.25
2017,10,17,8,0,560.0,79.0,0.2,20.0,239.0,313.22,239.2
2017,10,17,8,15,633.5,72.5,0.15,21.0,283.0,367.69,282.23
2017,10,17,8,30,707.0,66.0,0.1,22.0,327.0,426.43,327.1
2017,10,17,8,45,630.0,96.0,0.1,23.0,349.0,451.74,345.37
2017,10,17,9,0,553.0,126.0,0.1,24.0,371.0,466.94,355.19
2017,10,17,9,15,561.0,136.0,0.1,24.5,403.0,505.64,382.54
2017,10,17,9,30,569.0,146.0,0.1,25.0,435.0,543.27,408.04
2017,10,17,9,45,631.0,137.0,0.15,26.0,477.0,596.79,444.38
2017,10,17,10,0,693.0,128.0,0.2,27.0,519.0,651.75,480.59
2017,10,17,10,15,735.5,121.5,0.2,27.5,553.0,695.78,508.22
2017,10,17,10,30,778.0,115.0,0.2,28.0,587.0,736.87,532.73
2017,10,17,10,45,750.5,130.0,0.2,28.5,597.0,750.37,539.16
2017,10,17,11,0,723.0,145.0,0.2,29.0,607.0,757.59,542.0
2017,10,17,11,15,699.5,157.5,0.15,29.0,611.0,761.59,543.35
2017,10,17,11,30,676.0,170.0,0.1,29.0,615.0,762.22,542.78
2017,10,17,11,45,687.5,167.0,0.1,29.5,621.0,772.21,547.87
2017,10,17,12,0,699.0,164.0,0.1,30.0,627.0,779.48,551.18
2017,10,17,12,15,618.0,191.0,0.1,30.0,598.5,739.0,524.5
2017,10,17,12,30,537.0,218.0,0.1,30.0,570.0,693.85,494.39
2017,10,17,12,45,577.0,199.5,0.1,30.5,571.5,700.5,499.51
2017,10,17,13,0,617.0,181.0,0.1,31.0,573.0,707.45,503.97
2017,10,17,13,15,718.0,150.5,0.1,30.5,593.0,742.49,529.17
2017,10,17,13,30,819.0,120.0,0.1,30.0,613.0,767.46,546.38
2017,10,17,13,45,803.5,119.0,0.1,30.0,584.5,733.98,525.42
2017,10,17,14,0,788.0,118.0,0.1,30.0,556.0,701.02,505.22
2017,10,17,14,15,771.0,114.5,0.1,29.5,521.5,659.97,479.48
2017,10,17,14,30,754.0,111.0,0.1,29.0,487.0,617.56,452.2
2017,10,17,14,45,727.0,108.0,0.1,29.0,447.0,568.54,418.65
2017,10,17,15,0,700.0,105.0,0.1,29.0,407.0,519.49,384.2
2017,10,17,15,15,667.0,99.0,0.1,28.5,363.0,464.42,345.19
2017,10,17,15,30,634.0,93.0,0.1,28.0,319.0,410.6,305.69
2017,10,17,15,45,580.0,87.0,0.15,27.5,271.5,349.42,259.7
2017,10,17,16,0,526.0,81.0,0.2,27.0,224.0,292.27,215.2
2017,10,17,16,15,460.0,70.5,0.3,25.5,177.5,231.16,167.47
2017,10,17,16,30,394.0,60.0,0.4,24.0,131.0,175.71,122.89
2017,10,17,16,45,292.5,45.5,0.5,23.0,89.0,116.29,75.9
2017,10,17,17,0,191.0,31.0,0.6,22.0,47.0,68.11,36.4
2017,10,17,17,15,95.5,15.5,0.6,21.0,23.5,25.06,0.0
2017,10,17,17,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,6,45,108.5,17.5,1.05,13.5,28.5,32.67,0.0
2017,10,18,7,0,217.0,35.0,1.0,14.0,57.0,80.38,49.24
2017,10,18,7,15,303.5,50.5,0.8,15.0,99.5,129.35,90.29
2017,10,18,7,30,390.0,66.0,0.6,16.0,142.0,187.72,138.77
2017,10,18,7,45,450.5,78.0,0.4,17.5,188.0,242.41,184.19
2017,10,18,8,0,511.0,90.0,0.2,19.0,234.0,302.78,232.41
2017,10,18,8,15,554.5,98.5,0.15,19.5,280.0,358.82,277.11
2017,10,18,8,30,598.0,107.0,0.1,20.0,326.0,416.62,321.62
2017,10,18,8,45,626.0,114.5,0.05,21.0,368.0,467.69,358.96
2017,10,18,9,0,654.0,122.0,0.0,22.0,410.0,519.55,395.5
2017,10,18,9,15,677.5,127.5,0.0,22.5,448.5,567.01,428.57
2017,10,18,9,30,701.0,133.0,0.0,23.0,487.0,614.21,460.49
2017,10,18,9,45,751.5,125.5,0.05,24.0,527.0,665.35,494.02
2017,10,18,10,0,802.0,118.0,0.1,25.0,567.0,716.91,526.9
2017,10,18,10,15,813.0,120.0,0.1,25.0,593.0,747.05,545.07
2017,10,18,10,30,824.0,122.0,0.1,25.0,619.0,777.41,563.57
2017,10,18,10,45,809.0,132.5,0.1,25.5,633.0,796.98,573.91
2017,10,18,11,0,794.0,143.0,0.1,26.0,647.0,810.26,580.39
2017,10,18,11,15,798.0,144.0,0.1,26.0,658.0,825.04,589.12
2017,10,18,11,30,802.0,145.0,0.1,26.0,669.0,836.78,595.99
2017,10,18,11,45,786.5,152.0,0.15,26.5,668.0,835.84,594.57
2017,10,18,12,0,771.0,159.0,0.2,27.0,667.0,831.62,591.51
2017,10,18,12,15,768.5,158.5,0.2,27.0,661.5,826.9,588.68
2017,10,18,12,30,766.0,158.0,0.2,27.0,656.0,819.12,584.07
2017,10,18,12,45,767.0,154.0,0.2,27.0,644.5,807.38,577.09
2017,10,18,13,0,768.0,150.0,0.2,27.0,633.0,792.61,568.34
2017,10,18,13,15,758.0,148.0,0.2,26.5,612.5,768.46,554.74
2017,10,18,13,30,748.0,146.0,0.2,26.0,592.0,741.86,539.6
2017,10,18,13,45,743.0,140.0,0.25,26.0,566.0,712.31,521.59
2017,10,18,14,0,738.0,134.0,0.3,26.0,540.0,680.41,501.6
2017,10,18,14,15,719.0,130.0,0.3,25.5,506.0,639.02,474.82
2017,10,18,14,30,700.0,126.0,0.3,25.0,472.0,596.55,446.66
2017,10,18,14,45,701.0,114.0,0.3,25.0,437.0,556.76,419.04
2017,10,18,15,0,702.0,102.0,0.3,25.0,402.0,514.85,388.96
2017,10,18,15,15,668.0,96.5,0.3,24.5,357.5,459.87,348.92
2017,10,18,15,30,634.0,91.0,0.3,24.0,313.0,406.21,308.52
2017,10,18,15,45,625.0,78.0,0.3,23.5,271.5,356.93,269.79
2017,10,18,16,0,616.0,65.0,0.3,23.0,230.0,307.25,228.96
2017,10,18,16,15,548.5,57.5,0.3,22.0,182.5,244.54,177.9
2017,10,18,16,30,481.0,50.0,0.3,21.0,135.0,188.1,130.95
2017,10,18,16,45,411.5,37.5,0.3,20.0,94.0,132.88,84.96
2017,10,18,17,0,342.0,25.0,0.3,19.0,53.0,84.75,41.41
2017,10,18,17,15,171.0,12.5,0.3,18.0,26.5,29.34,0.0
2017,10,18,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,45,155.5,15.5,0.3,11.5,30.0,36.29,0.0
2017,10,19,7,0,311.0,31.0,0.3,12.0,60.0,92.73,54.94
2017,10,19,7,15,408.5,40.5,0.3,12.0,103.0,143.24,98.45
2017,10,19,7,30,506.0,50.0,0.3,12.0,146.0,204.18,150.4
2017,10,19,7,45,563.0,57.0,0.3,12.5,191.5,258.66,198.09
2017,10,19,8,0,620.0,64.0,0.3,13.0,237.0,318.16,248.89
2017,10,19,8,15,317.0,97.5,0.3,13.5,186.5,250.65,200.15
2017,10,19,8,30,14.0,131.0,0.3,14.0,136.0,137.07,108.96
2017,10,19,8,45,14.0,144.0,0.3,14.5,149.5,150.59,120.18
2017,10,19,9,0,14.0,157.0,0.3,15.0,163.0,164.14,130.61
2017,10,19,9,15,21.0,175.0,0.3,15.5,185.0,187.26,148.65
2017,10,19,9,30,28.0,193.0,0.3,16.0,207.0,216.8,171.41
2017,10,19,9,45,124.0,220.5,0.35,16.5,289.0,319.8,252.7
2017,10,19,10,0,220.0,248.0,0.4,17.0,371.0,422.38,330.27
2017,10,19,10,15,215.5,264.0,0.4,17.0,389.0,442.61,343.56
2017,10,19,10,30,211.0,280.0,0.4,17.0,407.0,461.93,356.9
2017,10,19,10,45,170.0,287.0,0.4,17.0,391.5,441.66,340.55
2017,10,19,11,0,129.0,294.0,0.4,17.0,376.0,419.32,322.97
2017,10,19,11,15,126.5,301.5,0.4,16.5,382.5,427.23,329.28
2017,10,19,11,30,124.0,309.0,0.4,16.0,389.0,434.65,334.96
2017,10,19,11,45,77.5,285.5,0.45,16.0,336.0,361.7,280.11
2017,10,19,12,0,31.0,262.0,0.5,16.0,283.0,297.29,230.93
2017,10,19,12,15,31.5,260.0,0.5,16.0,281.0,295.46,230.08
2017,10,19,12,30,32.0,258.0,0.5,16.0,279.0,293.55,228.75
2017,10,19,12,45,26.5,245.5,0.5,16.0,262.5,267.06,208.5
2017,10,19,13,0,21.0,233.0,0.5,16.0,246.0,249.36,195.03
2017,10,19,13,15,25.5,233.0,0.5,16.0,248.5,252.73,198.11
2017,10,19,13,30,30.0,233.0,0.5,16.0,251.0,263.44,206.72
2017,10,19,13,45,70.0,239.0,0.5,16.0,278.0,298.93,235.46
2017,10,19,14,0,110.0,245.0,0.5,16.0,305.0,332.28,261.98
2017,10,19,14,15,55.5,199.5,0.5,16.0,230.0,242.63,191.74
2017,10,19,14,30,1.0,154.0,0.5,16.0,155.0,152.83,120.1
2017,10,19,14,45,0.5,142.5,0.5,16.0,143.0,141.0,111.22
2017,10,19,15,0,0.0,131.0,0.5,16.0,131.0,129.25,101.98
2017,10,19,15,15,0.0,116.5,0.5,15.5,116.5,114.75,90.56
2017,10,19,15,30,0.0,102.0,0.5,15.0,102.0,100.29,78.99
2017,10,19,15,45,274.5,85.0,0.5,15.0,157.0,213.0,170.38
2017,10,19,16,0,549.0,68.0,0.5,15.0,212.0,283.6,219.93
2017,10,19,16,15,479.0,60.0,0.5,14.5,167.0,223.27,167.93
2017,10,19,16,30,409.0,52.0,0.5,14.0,122.0,169.57,121.79
2017,10,19,16,45,319.0,39.0,0.5,13.5,83.0,113.81,75.05
2017,10,19,17,0,229.0,26.0,0.5,13.0,44.0,66.87,32.03
2017,10,19,17,15,114.5,13.0,0.5,13.0,22.0,23.86,0.0
2017,10,19,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,20,6,45,99.5,18.5,0.3,8.5,27.5,31.99,0.0
2017,10,20,7,0,199.0,37.0,0.3,9.0,55.0,79.04,48.55
2017,10,20,7,15,303.0,50.0,0.3,9.0,96.5,127.75,90.35
2017,10,20,7,30,407.0,63.0,0.3,9.0,138.0,187.86,141.2
2017,10,20,7,45,291.5,87.0,0.3,9.5,149.0,197.0,155.01
2017,10,20,8,0,176.0,111.0,0.3,10.0,160.0,186.08,149.83
2017,10,20,8,15,200.5,126.5,0.3,10.5,191.0,226.06,183.55
2017,10,20,8,30,225.0,142.0,0.3,11.0,222.0,264.28,214.78
2017,10,20,8,45,350.5,140.0,0.35,11.5,283.0,338.39,274.68
2017,10,20,9,0,476.0,138.0,0.4,12.0,344.0,429.27,345.91
2017,10,20,9,15,491.0,149.5,0.4,12.0,378.0,470.48,376.9
2017,10,20,9,30,506.0,161.0,0.4,12.0,412.0,511.41,407.47
2017,10,20,9,45,403.0,197.5,0.4,12.5,405.5,498.46,394.68
2017,10,20,10,0,300.0,234.0,0.4,13.0,399.0,470.8,371.23
2017,10,20,10,15,310.0,244.0,0.35,13.5,421.5,497.56,390.02
2017,10,20,10,30,320.0,254.0,0.3,14.0,444.0,523.77,407.42
2017,10,20,10,45,399.0,240.5,0.3,14.5,485.0,577.17,446.41
2017,10,20,11,0,478.0,227.0,0.3,15.0,526.0,640.82,491.18
2017,10,20,11,15,271.0,255.5,0.3,15.0,426.0,501.9,386.91
2017,10,20,11,30,64.0,284.0,0.3,15.0,326.0,348.69,269.6
2017,10,20,11,45,273.0,260.5,0.35,15.5,437.5,513.0,397.99
2017,10,20,12,0,482.0,237.0,0.4,16.0,549.0,668.99,510.67
2017,10,20,12,15,294.5,267.0,0.4,16.0,457.5,537.45,411.81
2017,10,20,12,30,107.0,297.0,0.4,16.0,366.0,398.15,306.89
2017,10,20,12,45,110.5,292.0,0.45,16.0,362.0,394.48,306.12
2017,10,20,13,0,114.0,287.0,0.5,16.0,358.0,390.39,303.75
2017,10,20,13,15,249.0,261.0,0.5,16.0,409.0,480.63,374.39
2017,10,20,13,30,384.0,235.0,0.5,16.0,460.0,547.86,425.69
2017,10,20,13,45,328.0,234.0,0.55,16.0,420.0,496.21,386.99
2017,10,20,14,0,272.0,233.0,0.6,16.0,380.0,446.44,350.29
2017,10,20,14,15,314.5,210.0,0.6,15.5,370.0,440.56,348.26
2017,10,20,14,30,357.0,187.0,0.6,15.0,360.0,430.91,342.61
2017,10,20,14,45,375.5,167.0,0.6,15.0,336.0,406.21,324.15
2017,10,20,15,0,394.0,147.0,0.6,15.0,312.0,385.14,307.89
2017,10,20,15,15,363.5,138.0,0.6,14.5,277.5,341.96,274.02
2017,10,20,15,30,333.0,129.0,0.6,14.0,243.0,295.83,237.17
2017,10,20,15,45,452.5,98.0,0.6,14.0,228.5,300.3,238.29
2017,10,20,16,0,572.0,67.0,0.6,14.0,214.0,289.07,224.04
2017,10,20,16,15,499.5,59.5,0.55,13.5,168.5,227.55,171.19
2017,10,20,16,30,427.0,52.0,0.5,13.0,123.0,172.85,123.9
2017,10,20,16,45,319.0,39.5,0.5,12.5,83.0,113.24,74.38
2017,10,20,17,0,211.0,27.0,0.5,12.0,43.0,63.62,28.04
2017,10,20,17,15,105.5,13.5,0.5,11.5,21.5,23.17,0.0
2017,10,20,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,21,6,45,166.0,13.5,0.4,9.5,28.0,34.49,0.0
2017,10,21,7,0,332.0,27.0,0.3,10.0,56.0,91.15,51.52
2017,10,21,7,15,431.5,35.5,0.25,10.5,98.0,141.58,96.16
2017,10,21,7,30,531.0,44.0,0.2,11.0,140.0,202.67,148.23
2017,10,21,7,45,588.5,49.5,0.2,12.0,185.5,256.53,195.41
2017,10,21,8,0,646.0,55.0,0.2,13.0,231.0,314.51,244.86
2017,10,21,8,15,685.0,59.5,0.2,13.5,275.0,368.86,290.58
2017,10,21,8,30,724.0,64.0,0.2,14.0,319.0,425.47,336.4
2017,10,21,8,45,747.5,67.5,0.25,15.0,360.0,474.68,374.73
2017,10,21,9,0,771.0,71.0,0.3,16.0,401.0,524.0,411.75
2017,10,21,9,15,790.0,74.0,0.3,16.5,438.0,569.81,445.17
2017,10,21,9,30,809.0,77.0,0.3,17.0,475.0,614.74,476.88
2017,10,21,9,45,814.5,81.5,0.3,17.5,505.0,651.03,501.43
2017,10,21,10,0,820.0,86.0,0.3,18.0,535.0,685.02,522.69
2017,10,21,10,15,830.5,87.5,0.3,18.0,560.0,716.84,543.19
2017,10,21,10,30,841.0,89.0,0.3,18.0,585.0,746.27,561.93
2017,10,21,10,45,578.0,179.5,0.3,18.5,525.0,657.13,496.81
2017,10,21,11,0,315.0,270.0,0.3,19.0,465.0,548.72,414.91
2017,10,21,11,15,267.0,283.5,0.3,19.0,451.0,529.07,400.89
2017,10,21,11,30,219.0,297.0,0.3,19.0,437.0,498.51,378.1
2017,10,21,11,45,215.0,299.0,0.3,19.0,437.0,498.53,378.27
2017,10,21,12,0,211.0,301.0,0.3,19.0,437.0,497.71,377.53
2017,10,21,12,15,212.5,297.5,0.3,19.0,434.0,494.46,375.36
