Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,12,30,214.0,294.0,0.3,19.0,431.0,490.39,372.68
2017,10,21,12,45,215.5,288.0,0.3,19.5,423.0,482.72,366.81
2017,10,21,13,0,217.0,282.0,0.3,20.0,415.0,474.22,360.43
2017,10,21,13,15,217.0,272.5,0.3,19.5,402.0,459.85,351.22
2017,10,21,13,30,217.0,263.0,0.3,19.0,389.0,444.74,341.45
2017,10,21,13,45,216.5,250.5,0.3,19.0,371.5,425.21,327.77
2017,10,21,14,0,216.0,238.0,0.3,19.0,354.0,405.04,313.5
2017,10,21,14,15,505.5,158.5,0.3,19.0,407.0,517.25,401.39
2017,10,21,14,30,795.0,79.0,0.3,19.0,460.0,595.47,459.88
2017,10,21,14,45,771.5,77.0,0.35,19.0,422.0,548.77,424.82
2017,10,21,15,0,748.0,75.0,0.4,19.0,384.0,501.67,389.97
2017,10,21,15,15,718.0,71.5,0.4,18.5,341.5,449.57,350.42
2017,10,21,15,30,688.0,68.0,0.4,18.0,299.0,399.46,310.89
2017,10,21,15,45,639.5,63.5,0.4,17.5,254.0,340.73,263.4
2017,10,21,16,0,591.0,59.0,0.4,17.0,209.0,285.45,217.12
2017,10,21,16,15,522.0,52.0,0.35,16.5,164.0,224.96,165.87
2017,10,21,16,30,453.0,45.0,0.3,16.0,119.0,170.96,119.5
2017,10,21,16,45,336.0,34.5,0.3,15.5,79.0,110.64,70.19
2017,10,21,17,0,219.0,24.0,0.3,15.0,39.0,60.88,22.46
2017,10,21,17,15,109.5,12.0,0.3,14.5,19.5,21.75,0.0
2017,10,21,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,197.5,12.5,0.4,10.0,29.0,34.51,0.0
2017,10,22,7,0,395.0,25.0,0.4,11.0,58.0,97.82,52.64
2017,10,22,7,15,495.5,32.5,0.35,11.5,102.5,150.79,100.6
2017,10,22,7,30,596.0,40.0,0.3,12.0,147.0,214.29,154.98
2017,10,22,7,45,655.0,45.0,0.3,13.0,194.0,271.4,205.08
2017,10,22,8,0,714.0,50.0,0.3,14.0,241.0,333.51,257.97
2017,10,22,8,15,752.0,53.5,0.25,15.0,287.0,389.45,304.2
2017,10,22,8,30,790.0,57.0,0.2,16.0,333.0,447.41,349.9
2017,10,22,8,45,815.5,60.0,0.2,17.0,376.0,499.88,389.88
2017,10,22,9,0,841.0,63.0,0.2,18.0,419.0,549.82,426.42
2017,10,22,9,15,859.0,65.0,0.2,18.5,457.0,596.22,459.78
2017,10,22,9,30,877.0,67.0,0.2,19.0,495.0,641.48,491.21
2017,10,22,9,45,888.5,69.0,0.2,20.0,527.0,680.91,515.86
2017,10,22,10,0,900.0,71.0,0.2,21.0,559.0,718.21,537.68
2017,10,22,10,15,908.5,72.0,0.15,21.5,584.5,749.81,555.64
2017,10,22,10,30,917.0,73.0,0.1,22.0,610.0,778.69,571.68
2017,10,22,10,45,922.5,74.0,0.1,22.5,628.5,802.33,584.82
2017,10,22,11,0,928.0,75.0,0.1,23.0,647.0,822.79,595.93
2017,10,22,11,15,931.0,75.5,0.1,23.5,657.5,837.37,603.33
2017,10,22,11,30,934.0,76.0,0.1,24.0,668.0,848.49,608.67
2017,10,22,11,45,934.0,76.0,0.15,24.5,670.5,853.06,610.74
2017,10,22,12,0,934.0,76.0,0.2,25.0,673.0,854.04,610.87
2017,10,22,12,15,932.0,76.0,0.2,25.0,668.0,849.8,608.27
2017,10,22,12,30,930.0,76.0,0.2,25.0,663.0,842.0,603.64
2017,10,22,12,45,923.5,76.5,0.2,25.0,649.5,827.68,595.04
2017,10,22,13,0,917.0,77.0,0.2,25.0,636.0,810.03,584.48
2017,10,22,13,15,909.5,76.0,0.2,25.0,615.5,786.73,570.38
2017,10,22,13,30,902.0,75.0,0.2,25.0,595.0,760.43,554.37
2017,10,22,13,45,892.5,73.0,0.25,25.5,567.5,728.72,534.46
2017,10,22,14,0,883.0,71.0,0.3,26.0,540.0,694.46,512.78
2017,10,22,14,15,867.5,69.5,0.3,25.5,506.0,654.47,488.19
2017,10,22,14,30,852.0,68.0,0.3,25.0,472.0,612.76,460.25
2017,10,22,14,45,832.0,65.5,0.3,25.0,433.0,565.84,426.91
2017,10,22,15,0,812.0,63.0,0.3,25.0,394.0,520.65,393.72
2017,10,22,15,15,782.5,60.0,0.3,24.0,350.0,466.81,354.59
2017,10,22,15,30,753.0,57.0,0.3,23.0,306.0,413.65,314.28
2017,10,22,15,45,711.5,52.5,0.35,22.5,260.0,354.95,267.87
2017,10,22,16,0,670.0,48.0,0.4,22.0,214.0,298.86,221.63
2017,10,22,16,15,603.0,42.5,0.5,21.0,167.5,236.87,170.33
2017,10,22,16,30,536.0,37.0,0.6,20.0,121.0,180.97,122.89
2017,10,22,16,45,423.0,28.5,0.75,19.5,80.0,119.49,72.31
2017,10,22,17,0,310.0,20.0,0.9,19.0,39.0,68.68,19.17
2017,10,22,17,15,155.0,10.0,0.9,18.0,19.5,23.48,0.0
2017,10,22,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,23,6,45,196.5,11.0,0.3,17.5,27.0,32.53,0.0
2017,10,23,7,0,393.0,22.0,0.3,18.0,54.0,93.4,46.53
2017,10,23,7,15,491.0,29.0,0.3,18.5,97.0,145.1,93.17
2017,10,23,7,30,589.0,36.0,0.3,19.0,140.0,206.78,144.87
2017,10,23,7,45,646.5,41.0,0.3,20.0,185.5,262.73,192.9
2017,10,23,8,0,704.0,46.0,0.3,21.0,231.0,323.58,243.61
2017,10,23,8,15,741.0,49.5,0.25,22.0,276.0,378.39,287.98
2017,10,23,8,30,778.0,53.0,0.2,23.0,321.0,435.16,331.82
2017,10,23,8,45,803.5,55.5,0.2,24.0,363.0,483.98,368.4
2017,10,23,9,0,829.0,58.0,0.2,25.0,405.0,535.06,405.0
2017,10,23,9,15,847.0,59.5,0.2,25.5,442.5,580.29,436.86
2017,10,23,9,30,865.0,61.0,0.2,26.0,480.0,624.42,466.91
2017,10,23,9,45,873.5,64.5,0.2,27.0,511.5,663.06,490.51
2017,10,23,10,0,882.0,68.0,0.2,28.0,543.0,699.42,511.3
2017,10,23,10,15,891.5,69.5,0.2,28.5,568.5,731.75,530.09
2017,10,23,10,30,901.0,71.0,0.2,29.0,594.0,761.46,547.01
2017,10,23,10,45,907.5,71.5,0.2,30.0,612.5,784.91,558.68
2017,10,23,11,0,914.0,72.0,0.2,31.0,631.0,805.28,568.37
2017,10,23,11,15,918.0,72.5,0.15,31.5,642.0,820.43,575.2
2017,10,23,11,30,922.0,73.0,0.1,32.0,653.0,832.19,580.1
2017,10,23,11,45,923.5,72.5,0.1,32.5,656.0,837.32,581.73
2017,10,23,12,0,925.0,72.0,0.1,33.0,659.0,838.9,581.41
2017,10,23,12,15,924.0,72.0,0.1,33.0,654.5,835.48,579.39
2017,10,23,12,30,923.0,72.0,0.1,33.0,650.0,828.52,575.4
2017,10,23,12,45,909.5,75.5,0.1,33.5,636.0,812.14,564.61
2017,10,23,13,0,896.0,79.0,0.1,34.0,622.0,792.66,552.14
2017,10,23,13,15,889.5,78.0,0.1,34.0,602.0,770.51,539.23
2017,10,23,13,30,883.0,77.0,0.1,34.0,582.0,745.41,524.47
2017,10,23,13,45,874.0,75.5,0.1,34.0,555.5,715.13,506.41
2017,10,23,14,0,865.0,74.0,0.1,34.0,529.0,682.34,486.64
2017,10,23,14,15,850.5,72.0,0.1,33.5,496.0,643.08,463.02
2017,10,23,14,30,836.0,70.0,0.1,33.0,463.0,605.18,438.49
2017,10,23,14,45,574.0,112.0,0.1,33.0,371.5,468.1,342.64
2017,10,23,15,0,312.0,154.0,0.1,33.0,280.0,338.63,249.85
2017,10,23,15,15,301.5,138.0,0.1,32.0,248.5,302.25,224.83
2017,10,23,15,30,291.0,122.0,0.1,31.0,217.0,266.15,198.28
2017,10,23,15,45,475.0,85.5,0.15,30.0,213.0,291.46,215.16
2017,10,23,16,0,659.0,49.0,0.2,29.0,209.0,293.79,211.22
2017,10,23,16,15,591.0,43.0,0.3,28.0,163.0,231.77,161.14
2017,10,23,16,30,523.0,37.0,0.4,27.0,117.0,175.97,115.35
2017,10,23,16,45,405.0,28.0,0.55,26.0,76.5,115.23,67.07
2017,10,23,17,0,287.0,19.0,0.7,25.0,36.0,63.07,10.92
2017,10,23,17,15,143.5,9.5,0.75,24.0,18.0,21.57,0.0
2017,10,23,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,6,45,192.5,11.5,0.3,18.5,26.5,32.2,0.0
2017,10,24,7,0,385.0,23.0,0.3,19.0,53.0,91.8,43.68
2017,10,24,7,15,489.5,30.5,0.25,20.0,96.5,145.25,92.31
2017,10,24,7,30,594.0,38.0,0.2,21.0,140.0,208.92,144.66
2017,10,24,7,45,653.0,43.5,0.2,22.0,187.0,266.04,193.08
2017,10,24,8,0,712.0,49.0,0.2,23.0,234.0,328.18,244.24
2017,10,24,8,15,750.5,52.5,0.2,24.0,279.5,383.92,289.11
2017,10,24,8,30,789.0,56.0,0.2,25.0,325.0,441.71,333.62
2017,10,24,8,45,814.5,59.0,0.2,26.0,368.0,493.87,372.19
2017,10,24,9,0,840.0,62.0,0.2,27.0,411.0,543.48,407.39
2017,10,24,9,15,858.5,64.0,0.2,27.5,449.0,589.91,439.76
2017,10,24,9,30,877.0,66.0,0.2,28.0,487.0,635.23,470.28
2017,10,24,9,45,890.0,67.5,0.2,29.0,519.0,674.9,494.54
2017,10,24,10,0,903.0,69.0,0.2,30.0,551.0,712.53,515.82
2017,10,24,10,15,912.0,70.5,0.15,30.5,577.0,744.97,533.71
2017,10,24,10,30,921.0,72.0,0.1,31.0,603.0,774.71,549.72
2017,10,24,10,45,926.0,73.5,0.1,32.0,621.5,798.47,561.32
2017,10,24,11,0,931.0,75.0,0.1,33.0,640.0,819.03,570.89
2017,10,24,11,15,934.5,75.5,0.1,33.0,651.0,833.94,579.33
2017,10,24,11,30,938.0,76.0,0.1,33.0,662.0,845.39,585.82
2017,10,24,11,45,937.0,76.5,0.1,33.5,664.5,849.67,586.9
2017,10,24,12,0,936.0,77.0,0.1,34.0,667.0,850.35,586.02
2017,10,24,12,15,934.5,77.0,0.1,34.0,662.0,846.46,583.74
2017,10,24,12,30,933.0,77.0,0.1,34.0,657.0,839.02,579.5
2017,10,24,12,45,929.0,76.5,0.1,34.0,644.0,825.51,571.71
2017,10,24,13,0,925.0,76.0,0.1,34.0,631.0,808.62,562.01
2017,10,24,13,15,917.5,75.0,0.1,33.5,610.5,785.21,549.48
2017,10,24,13,30,910.0,74.0,0.1,33.0,590.0,758.79,535.06
2017,10,24,13,45,897.5,73.5,0.1,33.0,562.0,726.52,515.76
2017,10,24,14,0,885.0,73.0,0.1,33.0,534.0,691.85,494.81
2017,10,24,14,15,870.0,71.0,0.1,32.5,500.5,651.69,470.54
2017,10,24,14,30,855.0,69.0,0.1,32.0,467.0,609.78,443.36
2017,10,24,14,45,833.0,67.0,0.1,31.5,427.0,565.14,413.3
2017,10,24,15,0,811.0,65.0,0.1,31.0,387.0,516.76,379.64
2017,10,24,15,15,781.0,61.5,0.15,30.0,343.5,462.39,341.56
2017,10,24,15,30,751.0,58.0,0.2,29.0,300.0,408.75,302.21
2017,10,24,15,45,706.5,54.0,0.3,28.5,253.5,349.82,256.94
2017,10,24,16,0,662.0,50.0,0.4,28.0,207.0,293.76,211.92
2017,10,24,16,15,591.5,43.5,0.45,27.5,161.0,230.54,160.43
2017,10,24,16,30,521.0,37.0,0.5,27.0,115.0,173.79,113.41
2017,10,24,16,45,399.5,28.0,0.55,26.5,74.5,113.02,64.69
2017,10,24,17,0,278.0,19.0,0.6,26.0,34.0,60.61,2.88
2017,10,24,17,15,139.0,9.5,0.65,25.5,17.0,20.83,0.0
2017,10,24,17,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,11.0,0.95,18.5,25.0,30.86,0.0
2017,10,25,7,0,376.0,22.0,0.9,19.0,50.0,88.16,39.36
2017,10,25,7,15,481.5,29.5,0.7,20.0,93.0,141.42,89.41
2017,10,25,7,30,587.0,37.0,0.5,21.0,136.0,204.61,141.64
2017,10,25,7,45,649.0,42.0,0.35,22.0,182.5,261.58,189.86
2017,10,25,8,0,711.0,47.0,0.2,23.0,229.0,323.85,240.73
2017,10,25,8,15,749.5,50.5,0.15,24.0,274.5,379.35,285.27
2017,10,25,8,30,788.0,54.0,0.1,25.0,320.0,436.92,329.37
2017,10,25,8,45,814.5,56.5,0.05,26.0,362.5,486.44,365.86
2017,10,25,9,0,841.0,59.0,0.0,27.0,405.0,538.27,402.42
2017,10,25,9,15,859.5,61.0,0.0,27.5,443.0,584.61,434.67
2017,10,25,9,30,878.0,63.0,0.0,28.0,481.0,629.85,465.09
2017,10,25,9,45,889.0,65.5,0.0,29.0,512.5,669.26,489.19
2017,10,25,10,0,900.0,68.0,0.0,30.0,544.0,706.52,510.2
2017,10,25,10,15,909.0,69.0,0.0,30.0,569.5,738.23,529.32
2017,10,25,10,30,918.0,70.0,0.0,30.0,595.0,767.24,546.66
2017,10,25,10,45,924.0,71.0,0.05,30.5,613.5,791.07,559.83
2017,10,25,11,0,930.0,72.0,0.1,31.0,632.0,811.75,571.28
2017,10,25,11,15,933.5,72.5,0.1,31.5,643.0,826.59,578.62
2017,10,25,11,30,937.0,73.0,0.1,32.0,654.0,837.98,583.95
2017,10,25,11,45,938.0,73.0,0.1,32.5,657.0,843.26,585.68
2017,10,25,12,0,939.0,73.0,0.1,33.0,660.0,844.96,585.42
2017,10,25,12,15,937.5,73.0,0.1,33.0,655.0,841.05,583.1
2017,10,25,12,30,936.0,73.0,0.1,33.0,650.0,833.58,578.81
2017,10,25,12,45,923.5,76.0,0.1,33.0,636.0,817.35,569.29
2017,10,25,13,0,911.0,79.0,0.1,33.0,622.0,797.95,558.0
2017,10,25,13,15,904.0,78.0,0.1,33.0,601.5,775.2,544.67
2017,10,25,13,30,897.0,77.0,0.1,33.0,581.0,749.46,529.49
2017,10,25,13,45,886.0,75.5,0.1,33.0,554.0,717.49,510.29
2017,10,25,14,0,875.0,74.0,0.1,33.0,527.0,683.09,489.42
2017,10,25,14,15,860.0,72.0,0.1,32.5,493.0,643.31,465.05
2017,10,25,14,30,845.0,70.0,0.1,32.0,459.0,604.91,440.0
2017,10,25,14,45,822.5,68.0,0.1,32.0,419.5,557.37,407.11
2017,10,25,15,0,800.0,66.0,0.1,32.0,380.0,509.24,372.85
2017,10,25,15,15,769.0,62.5,0.1,31.0,337.0,454.98,334.51
2017,10,25,15,30,738.0,59.0,0.1,30.0,294.0,401.56,295.08
2017,10,25,15,45,691.0,54.5,0.15,29.5,247.5,341.88,249.18
2017,10,25,16,0,644.0,50.0,0.2,29.0,201.0,285.35,203.97
2017,10,25,16,15,570.0,44.0,0.2,28.0,155.0,223.92,154.57
2017,10,25,16,30,496.0,38.0,0.2,27.0,109.0,168.41,109.2
2017,10,25,16,45,364.5,28.0,0.25,26.0,69.5,105.31,59.36
2017,10,25,17,0,233.0,18.0,0.3,25.0,30.0,52.44,0.0
2017,10,25,17,15,116.5,9.0,0.25,24.5,15.0,18.19,0.0
2017,10,25,17,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,6,45,183.0,11.0,0.75,19.0,23.5,29.97,0.0
2017,10,26,7,0,366.0,22.0,0.7,19.0,47.0,85.35,35.17
2017,10,26,7,15,474.5,29.5,0.55,20.0,90.0,138.84,87.1
2017,10,26,7,30,583.0,37.0,0.4,21.0,133.0,202.16,139.31
2017,10,26,7,45,645.0,42.5,0.3,22.0,179.5,259.27,187.65
2017,10,26,8,0,707.0,48.0,0.2,23.0,226.0,321.69,238.82
2017,10,26,8,15,746.0,51.5,0.15,24.0,271.5,377.07,283.33
2017,10,26,8,30,785.0,55.0,0.1,25.0,317.0,434.55,327.45
2017,10,26,8,45,811.0,58.0,0.05,26.0,359.0,486.51,365.68
2017,10,26,9,0,837.0,61.0,0.0,27.0,401.0,535.97,400.64
2017,10,26,9,15,855.5,63.0,0.0,27.5,439.0,582.04,432.79
2017,10,26,9,30,874.0,65.0,0.0,28.0,477.0,627.02,463.1
2017,10,26,9,45,880.0,69.0,0.0,29.0,507.5,664.61,486.29
2017,10,26,10,0,886.0,73.0,0.0,30.0,538.0,699.75,506.01
2017,10,26,10,15,895.5,74.0,0.0,30.0,563.5,731.37,525.17
2017,10,26,10,30,905.0,75.0,0.0,30.0,589.0,760.36,542.55
2017,10,26,10,45,911.0,76.0,0.05,30.5,607.0,783.87,555.57
2017,10,26,11,0,917.0,77.0,0.1,31.0,625.0,804.28,566.9
2017,10,26,11,15,920.5,77.5,0.1,31.0,636.0,818.91,575.31
2017,10,26,11,30,924.0,78.0,0.1,31.0,647.0,830.14,581.77
2017,10,26,11,45,925.0,78.0,0.1,31.5,649.5,835.33,583.47
2017,10,26,12,0,926.0,78.0,0.1,32.0,652.0,836.99,583.21
2017,10,26,12,15,924.5,78.0,0.1,32.0,647.0,833.1,580.89
2017,10,26,12,30,923.0,78.0,0.1,32.0,642.0,825.7,576.61
2017,10,26,12,45,917.5,78.0,0.1,32.5,629.0,811.7,567.26
2017,10,26,13,0,912.0,78.0,0.1,33.0,616.0,794.4,556.06
2017,10,26,13,15,904.5,77.0,0.1,33.0,596.0,771.28,542.45
2017,10,26,13,30,897.0,76.0,0.1,33.0,576.0,745.19,527.02
2017,10,26,13,45,886.0,74.5,0.1,33.0,548.5,713.27,507.82
2017,10,26,14,0,875.0,73.0,0.1,33.0,521.0,678.93,486.94
2017,10,26,14,15,860.0,71.0,0.1,32.5,487.5,639.22,462.42
2017,10,26,14,30,845.0,69.0,0.1,32.0,454.0,600.89,437.34
2017,10,26,14,45,823.0,66.5,0.1,32.0,415.0,553.18,404.26
2017,10,26,15,0,801.0,64.0,0.1,32.0,376.0,504.85,369.77
2017,10,26,15,15,770.0,61.0,0.1,31.0,332.5,451.26,331.76
2017,10,26,15,30,739.0,58.0,0.1,30.0,289.0,398.5,292.65
2017,10,26,15,45,692.0,53.5,0.15,29.5,243.0,338.97,246.73
2017,10,26,16,0,645.0,49.0,0.2,29.0,197.0,282.59,201.52
2017,10,26,16,15,570.5,42.5,0.2,28.0,151.5,219.61,150.89
2017,10,26,16,30,496.0,36.0,0.2,27.0,106.0,164.82,106.04
2017,10,26,16,45,248.0,31.5,0.2,26.0,66.5,86.22,48.64
2017,10,26,17,0,0.0,27.0,0.2,25.0,27.0,27.27,0.0
2017,10,26,17,15,0.0,13.5,0.25,24.5,13.5,13.27,0.0
2017,10,26,17,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,6,45,178.5,10.0,0.85,18.5,22.0,28.17,0.0
2017,10,27,7,0,357.0,20.0,0.8,19.0,44.0,80.87,29.49
2017,10,27,7,15,467.5,28.0,0.65,20.0,86.0,134.76,83.71
2017,10,27,7,30,578.0,36.0,0.5,21.0,128.0,198.41,136.28
2017,10,27,7,45,640.5,41.0,0.35,22.0,174.5,254.65,183.98
2017,10,27,8,0,703.0,46.0,0.2,23.0,221.0,316.24,234.48
2017,10,27,8,15,742.5,49.5,0.15,24.0,266.0,371.44,278.99
2017,10,27,8,30,782.0,53.0,0.1,25.0,311.0,428.8,323.16
2017,10,27,8,45,809.0,55.5,0.05,26.0,353.0,478.03,359.66
2017,10,27,9,0,836.0,58.0,0.0,27.0,395.0,529.61,396.28
2017,10,27,9,15,854.5,60.5,0.0,27.5,432.5,576.1,428.8
2017,10,27,9,30,873.0,63.0,0.0,28.0,470.0,621.5,459.48
2017,10,27,9,45,877.5,67.5,0.05,29.0,500.5,658.57,482.75
2017,10,27,10,0,882.0,72.0,0.1,30.0,531.0,693.11,502.62
2017,10,27,10,15,891.5,73.5,0.1,30.0,556.5,725.1,522.14
2017,10,27,10,30,901.0,75.0,0.1,30.0,582.0,754.49,539.85
2017,10,27,10,45,907.0,76.0,0.1,30.5,600.0,777.86,552.56
2017,10,27,11,0,913.0,77.0,0.1,31.0,618.0,798.14,563.33
2017,10,27,11,15,916.0,77.0,0.1,31.0,628.5,811.71,571.1
2017,10,27,11,30,919.0,77.0,0.1,31.0,639.0,821.9,576.95
2017,10,27,11,45,919.5,77.5,0.15,31.5,641.5,827.2,579.44
2017,10,27,12,0,920.0,78.0,0.2,32.0,644.0,829.0,580.05
2017,10,27,12,15,918.0,78.0,0.2,32.0,639.0,824.72,577.47
2017,10,27,12,30,916.0,78.0,0.2,32.0,634.0,816.96,572.95
2017,10,27,12,45,902.0,80.5,0.2,32.0,619.0,799.26,562.38
2017,10,27,13,0,888.0,83.0,0.2,32.0,604.0,778.52,550.09
2017,10,27,13,15,880.0,82.0,0.2,32.0,583.5,755.49,536.39
2017,10,27,13,30,872.0,81.0,0.2,32.0,563.0,729.6,520.87
2017,10,27,13,45,860.5,79.5,0.2,32.0,536.0,698.0,501.61
2017,10,27,14,0,849.0,78.0,0.2,32.0,509.0,667.71,483.1
2017,10,27,14,15,832.5,76.0,0.2,31.5,475.5,627.67,457.44
2017,10,27,14,30,816.0,74.0,0.2,31.0,442.0,586.09,429.96
2017,10,27,14,45,793.5,71.0,0.2,31.0,403.0,538.7,396.78
2017,10,27,15,0,771.0,68.0,0.2,31.0,364.0,490.81,362.23
2017,10,27,15,15,738.0,64.5,0.25,30.5,321.0,437.09,323.42
2017,10,27,15,30,705.0,61.0,0.3,30.0,278.0,384.44,283.78
2017,10,27,15,45,657.0,56.0,0.35,29.5,233.0,325.75,238.16
2017,10,27,16,0,609.0,51.0,0.4,29.0,188.0,271.6,194.35
2017,10,27,16,15,531.5,44.0,0.45,28.0,143.5,209.37,144.31
2017,10,27,16,30,454.0,37.0,0.5,27.0,99.0,154.53,99.52
2017,10,27,16,45,319.0,26.5,0.55,26.0,61.5,93.48,50.38
2017,10,27,17,0,184.0,16.0,0.6,25.0,24.0,42.23,0.0
2017,10,27,17,15,92.0,8.0,0.6,24.5,12.0,14.82,0.0
2017,10,27,17,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,6,45,149.5,10.5,0.75,16.5,20.0,25.4,0.0
2017,10,28,7,0,299.0,21.0,0.7,17.0,40.0,72.57,22.94
2017,10,28,7,15,415.5,30.0,0.55,18.0,81.0,126.14,78.95
2017,10,28,7,30,532.0,39.0,0.4,19.0,122.0,189.3,131.04
2017,10,28,7,45,598.5,44.5,0.3,20.5,167.5,243.56,176.9
2017,10,28,8,0,665.0,50.0,0.2,22.0,213.0,304.89,227.04
2017,10,28,8,15,707.5,54.5,0.15,22.5,258.0,360.5,272.52
2017,10,28,8,30,750.0,59.0,0.1,23.0,303.0,418.63,318.16
2017,10,28,8,45,778.0,62.0,0.1,24.0,345.0,469.83,356.67
2017,10,28,9,0,806.0,65.0,0.1,25.0,387.0,521.43,393.85
2017,10,28,9,15,826.5,67.5,0.1,26.0,424.5,568.11,426.05
2017,10,28,9,30,847.0,70.0,0.1,27.0,462.0,613.9,456.41
2017,10,28,9,45,853.0,74.5,0.1,28.0,492.5,651.28,479.87
2017,10,28,10,0,859.0,79.0,0.1,29.0,523.0,686.29,500.4
2017,10,28,10,15,869.5,80.5,0.05,29.0,548.0,714.57,517.16
2017,10,28,10,30,880.0,82.0,0.0,29.0,573.0,744.11,534.88
2017,10,28,10,45,886.0,83.0,0.0,29.5,591.0,767.01,547.39
2017,10,28,11,0,892.0,84.0,0.0,30.0,609.0,786.9,558.03
2017,10,28,11,15,895.5,84.5,0.0,30.0,620.0,801.13,566.27
2017,10,28,11,30,899.0,85.0,0.0,30.0,631.0,812.07,572.62
2017,10,28,11,45,899.5,85.5,0.05,30.5,633.5,817.26,574.69
2017,10,28,12,0,900.0,86.0,0.1,31.0,636.0,819.02,575.07
2017,10,28,12,15,898.0,85.5,0.1,31.0,631.0,814.22,572.15
2017,10,28,12,30,896.0,85.0,0.1,31.0,626.0,806.02,567.34
2017,10,28,12,45,894.5,83.5,0.1,31.5,613.5,793.73,559.0
2017,10,28,13,0,893.0,82.0,0.1,32.0,601.0,778.14,548.75
2017,10,28,13,15,885.0,81.0,0.1,31.5,580.5,755.05,536.06
2017,10,28,13,30,877.0,80.0,0.1,31.0,560.0,729.09,521.56
2017,10,28,13,45,864.5,78.5,0.15,31.0,533.0,696.73,502.34
2017,10,28,14,0,852.0,77.0,0.2,31.0,506.0,665.7,483.87
2017,10,28,14,15,835.5,75.0,0.2,30.5,472.5,625.66,457.97
2017,10,28,14,30,819.0,73.0,0.2,30.0,439.0,584.06,430.31
2017,10,28,14,45,795.5,70.5,0.2,30.0,400.0,536.67,396.89
2017,10,28,15,0,772.0,68.0,0.2,30.0,361.0,488.83,362.16
2017,10,28,15,15,738.5,64.0,0.25,29.0,318.0,434.42,323.26
2017,10,28,15,30,705.0,60.0,0.3,28.0,275.0,381.13,283.39
2017,10,28,15,45,655.5,55.5,0.35,27.5,229.5,322.59,237.43
2017,10,28,16,0,606.0,51.0,0.4,27.0,184.0,268.79,193.47
2017,10,28,16,15,527.0,44.0,0.45,25.5,139.5,206.56,143.32
2017,10,28,16,30,448.0,37.0,0.5,24.0,95.0,151.86,98.43
2017,10,28,16,45,308.5,26.0,0.6,23.0,58.0,90.27,47.72
2017,10,28,17,0,169.0,15.0,0.7,22.0,21.0,35.91,0.0
2017,10,28,17,15,84.5,7.5,0.7,21.5,10.5,7.37,0.0
2017,10,28,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,6,45,130.0,10.5,1.15,16.5,18.0,23.18,0.0
2017,10,29,7,0,260.0,21.0,1.1,17.0,36.0,65.59,15.91
2017,10,29,7,15,380.5,30.5,0.85,18.0,76.0,118.55,73.8
2017,10,29,7,30,501.0,40.0,0.6,19.0,116.0,181.09,125.34
2017,10,29,7,45,571.0,46.5,0.4,20.0,161.5,236.83,172.5
2017,10,29,8,0,641.0,53.0,0.2,21.0,207.0,297.63,222.42
2017,10,29,8,15,685.0,57.5,0.15,21.5,251.5,352.6,267.58
2017,10,29,8,30,729.0,62.0,0.1,22.0,296.0,410.24,313.1
2017,10,29,8,45,759.0,65.0,0.05,23.0,338.0,461.43,351.57
2017,10,29,9,0,789.0,68.0,0.0,24.0,380.0,513.22,388.93
2017,10,29,9,15,810.0,71.0,0.0,24.5,417.5,560.0,422.2
2017,10,29,9,30,831.0,74.0,0.0,25.0,455.0,605.98,453.81
2017,10,29,9,45,836.5,79.0,0.05,26.0,485.0,643.0,477.51
2017,10,29,10,0,842.0,84.0,0.1,27.0,515.0,677.66,498.91
2017,10,29,10,15,853.0,85.5,0.1,27.0,540.0,709.76,518.87
2017,10,29,10,30,864.0,87.0,0.1,27.0,565.0,739.43,537.1
2017,10,29,10,45,872.0,87.5,0.1,27.5,583.5,763.08,550.27
2017,10,29,11,0,880.0,88.0,0.1,28.0,602.0,779.28,558.69
2017,10,29,11,15,884.0,88.5,0.1,28.0,613.0,793.71,567.23
2017,10,29,11,30,888.0,89.0,0.1,28.0,624.0,804.91,573.83
2017,10,29,11,45,890.5,88.5,0.15,28.5,627.0,810.48,576.55
2017,10,29,12,0,893.0,88.0,0.2,29.0,630.0,812.66,577.43
2017,10,29,12,15,891.5,88.0,0.2,29.0,625.0,808.84,575.09
2017,10,29,12,30,890.0,88.0,0.2,29.0,620.0,801.65,570.83
2017,10,29,12,45,883.0,88.0,0.2,29.0,607.0,786.87,561.92
2017,10,29,13,0,876.0,88.0,0.2,29.0,594.0,768.98,551.19
2017,10,29,13,15,868.0,87.0,0.2,29.0,573.5,750.52,540.18
2017,10,29,13,30,860.0,86.0,0.2,29.0,553.0,724.77,524.45
2017,10,29,13,45,849.0,84.0,0.2,29.0,526.5,693.13,504.87
2017,10,29,14,0,838.0,82.0,0.2,29.0,500.0,659.18,483.21
2017,10,29,14,15,821.0,79.5,0.2,28.5,466.5,618.75,456.8
2017,10,29,14,30,804.0,77.0,0.2,28.0,433.0,576.84,428.63
2017,10,29,14,45,781.0,74.0,0.2,28.0,394.5,529.82,395.14
2017,10,29,15,0,758.0,71.0,0.2,28.0,356.0,482.35,360.32
2017,10,29,15,15,723.5,67.0,0.2,27.0,313.0,428.17,320.79
2017,10,29,15,30,689.0,63.0,0.2,26.0,270.0,375.23,280.52
2017,10,29,15,45,638.5,57.5,0.25,25.5,225.0,317.49,234.89
2017,10,29,16,0,588.0,52.0,0.3,25.0,180.0,262.09,189.55
2017,10,29,16,15,505.5,44.5,0.35,23.5,135.5,199.51,139.0
2017,10,29,16,30,423.0,37.0,0.4,22.0,91.0,144.86,94.1
2017,10,29,16,45,282.5,25.5,0.45,20.5,55.0,83.76,42.88
2017,10,29,17,0,142.0,14.0,0.5,19.0,19.0,31.19,0.0
2017,10,29,17,15,71.0,7.0,0.5,18.5,9.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,45,126.5,10.0,0.6,11.5,17.5,22.12,0.0
2017,10,30,7,0,253.0,20.0,0.6,12.0,35.0,62.62,9.59
2017,10,30,7,15,373.5,30.0,0.6,12.5,74.5,115.79,72.79
2017,10,30,7,30,494.0,40.0,0.6,13.0,114.0,178.12,125.7
2017,10,30,7,45,567.0,46.0,0.6,13.5,159.0,233.67,174.43
2017,10,30,8,0,640.0,52.0,0.6,14.0,204.0,294.55,227.1
2017,10,30,8,15,685.0,56.5,0.6,14.5,248.5,349.7,274.49
2017,10,30,8,30,730.0,61.0,0.6,15.0,293.0,407.6,322.48
2017,10,30,8,45,763.5,64.0,0.6,16.0,335.5,460.44,364.31
2017,10,30,9,0,797.0,67.0,0.6,17.0,378.0,514.16,405.11
2017,10,30,9,15,818.5,69.0,0.55,17.5,415.5,560.29,439.08
2017,10,30,9,30,840.0,71.0,0.5,18.0,453.0,605.62,471.22
2017,10,30,9,45,694.5,112.5,0.5,18.5,443.0,587.51,455.45
2017,10,30,10,0,549.0,154.0,0.5,19.0,433.0,551.93,427.3
2017,10,30,10,15,722.0,115.5,0.45,19.5,501.0,650.41,498.99
2017,10,30,10,30,895.0,77.0,0.4,20.0,569.0,743.68,560.18
2017,10,30,10,45,903.5,78.0,0.4,20.5,588.0,768.62,573.82
2017,10,30,11,0,912.0,79.0,0.4,21.0,607.0,790.6,586.4
2017,10,30,11,15,916.0,79.5,0.4,21.0,618.0,805.38,595.39
2017,10,30,11,30,920.0,80.0,0.4,21.0,629.0,816.81,602.37
2017,10,30,11,45,741.5,134.0,0.4,21.5,578.0,748.58,555.79
2017,10,30,12,0,563.0,188.0,0.4,22.0,527.0,663.71,496.04
2017,10,30,12,15,494.5,209.5,0.35,22.0,505.5,631.73,473.05
2017,10,30,12,30,426.0,231.0,0.3,22.0,484.0,598.11,448.1
2017,10,30,12,45,659.0,158.0,0.3,22.0,540.0,696.53,521.09
2017,10,30,13,0,892.0,85.0,0.3,22.0,596.0,774.71,573.37
2017,10,30,13,15,884.0,84.0,0.3,22.0,575.5,751.71,557.57
2017,10,30,13,30,876.0,83.0,0.3,22.0,555.0,729.93,544.07
2017,10,30,13,45,863.0,81.5,0.3,22.0,527.5,697.14,523.07
2017,10,30,14,0,850.0,80.0,0.3,22.0,500.0,662.11,499.98
2017,10,30,14,15,832.5,77.5,0.25,22.0,466.0,621.08,470.77
2017,10,30,14,30,815.0,75.0,0.2,22.0,432.0,578.58,439.96
2017,10,30,14,45,788.5,72.5,0.2,22.0,392.5,529.86,404.41
2017,10,30,15,0,762.0,70.0,0.2,22.0,353.0,480.95,367.67
2017,10,30,15,15,727.0,66.0,0.2,21.5,310.0,426.51,326.29
2017,10,30,15,30,692.0,62.0,0.2,21.0,267.0,373.35,284.33
2017,10,30,15,45,634.5,57.5,0.2,20.5,221.5,314.12,236.4
2017,10,30,16,0,577.0,53.0,0.2,20.0,176.0,257.85,189.48
2017,10,30,16,15,493.0,45.0,0.15,19.0,131.5,195.15,137.56
2017,10,30,16,30,409.0,37.0,0.1,18.0,87.0,140.53,91.88
2017,10,30,16,45,260.5,25.0,0.1,17.0,51.5,78.13,38.34
2017,10,30,17,0,112.0,13.0,0.1,16.0,16.0,26.25,0.0
2017,10,30,17,15,56.0,6.5,0.15,15.5,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,6,45,91.5,10.0,0.4,9.5,15.0,18.55,0.0
2017,10,31,7,0,183.0,20.0,0.4,10.0,30.0,51.35,1.03
2017,10,31,7,15,305.5,32.0,0.35,11.0,68.0,103.28,65.13
2017,10,31,7,30,428.0,44.0,0.3,12.0,106.0,164.25,116.4
2017,10,31,7,45,507.0,51.5,0.25,13.0,150.5,219.75,163.96
2017,10,31,8,0,586.0,59.0,0.2,14.0,195.0,282.51,216.77
2017,10,31,8,15,634.0,64.5,0.2,15.0,239.5,337.21,262.56
2017,10,31,8,30,682.0,70.0,0.2,16.0,284.0,395.11,309.21
2017,10,31,8,45,718.5,73.5,0.2,17.0,326.5,447.8,350.21
2017,10,31,9,0,755.0,77.0,0.2,18.0,369.0,500.21,389.44
2017,10,31,9,15,777.5,80.0,0.15,18.5,406.0,546.4,422.91
2017,10,31,9,30,800.0,83.0,0.1,19.0,443.0,591.97,454.81
2017,10,31,9,45,818.0,85.0,0.1,19.5,475.0,632.59,482.68
2017,10,31,10,0,836.0,87.0,0.1,20.0,507.0,671.68,508.75
2017,10,31,10,15,847.0,88.5,0.1,20.5,532.5,703.49,528.28
2017,10,31,10,30,858.0,90.0,0.1,21.0,558.0,732.88,545.82
2017,10,31,10,45,866.0,90.5,0.1,21.5,576.0,756.31,559.25
2017,10,31,11,0,874.0,91.0,0.1,22.0,594.0,776.84,570.79
2017,10,31,11,15,878.0,92.0,0.05,22.5,604.5,791.82,578.19
2017,10,31,11,30,882.0,93.0,0.0,23.0,615.0,803.55,583.83
2017,10,31,11,45,883.0,92.5,0.0,23.5,618.0,807.9,585.16
2017,10,31,12,0,884.0,92.0,0.0,24.0,621.0,804.07,581.46
