Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,12,15,882.0,92.0,0.0,24.0,615.5,804.65,582.0
2017,10,31,12,30,880.0,92.0,0.0,24.0,610.0,797.08,577.36
2017,10,31,12,45,875.5,91.0,0.05,24.5,597.0,783.14,568.03
2017,10,31,13,0,871.0,90.0,0.1,25.0,584.0,766.03,557.06
2017,10,31,13,15,862.0,88.5,0.1,25.0,564.0,741.97,542.21
2017,10,31,13,30,853.0,87.0,0.1,25.0,544.0,715.15,525.58
2017,10,31,13,45,841.5,85.0,0.1,25.0,516.5,683.46,505.64
2017,10,31,14,0,830.0,83.0,0.1,25.0,489.0,649.5,483.21
2017,10,31,14,15,812.0,80.5,0.1,24.5,455.5,608.86,456.14
2017,10,31,14,30,794.0,78.0,0.1,24.0,422.0,566.84,427.34
2017,10,31,14,45,770.5,74.5,0.15,23.5,383.5,519.57,394.26
2017,10,31,15,0,747.0,71.0,0.2,23.0,345.0,471.94,359.68
2017,10,31,15,15,711.5,67.0,0.2,22.0,302.5,418.05,319.34
2017,10,31,15,30,676.0,63.0,0.2,21.0,260.0,366.94,279.39
2017,10,31,15,45,625.0,57.0,0.25,20.5,215.5,308.15,231.92
2017,10,31,16,0,574.0,51.0,0.3,20.0,171.0,253.09,185.86
2017,10,31,16,15,490.5,43.5,0.4,19.0,127.5,191.52,134.94
2017,10,31,16,30,407.0,36.0,0.5,18.0,84.0,137.98,89.88
2017,10,31,16,45,264.5,24.0,0.6,17.0,49.5,76.61,34.93
2017,10,31,17,0,122.0,12.0,0.7,16.0,15.0,26.18,0.0
2017,10,31,17,15,61.0,6.0,0.65,15.0,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,6,45,95.0,9.0,0.75,10.0,13.5,17.72,0.0
2017,11,1,7,0,190.0,18.0,0.7,10.0,27.0,49.63,0.0
2017,11,1,7,15,309.5,29.5,0.55,11.0,64.5,100.86,62.28
2017,11,1,7,30,429.0,41.0,0.4,12.0,102.0,160.38,112.97
2017,11,1,7,45,503.5,49.0,0.3,13.0,145.5,214.76,159.82
2017,11,1,8,0,578.0,57.0,0.2,14.0,189.0,275.99,211.47
2017,11,1,8,15,625.5,62.5,0.15,14.5,232.5,329.89,257.01
2017,11,1,8,30,673.0,68.0,0.1,15.0,276.0,386.96,303.49
2017,11,1,8,45,706.0,72.0,0.1,16.0,317.5,437.91,343.39
2017,11,1,9,0,739.0,76.0,0.1,17.0,359.0,488.34,381.38
2017,11,1,9,15,761.5,79.0,0.1,17.5,395.5,533.78,415.01
2017,11,1,9,30,784.0,82.0,0.1,18.0,432.0,578.66,447.15
2017,11,1,9,45,800.5,84.5,0.1,18.5,463.0,618.24,474.55
2017,11,1,10,0,817.0,87.0,0.1,19.0,494.0,656.26,500.14
2017,11,1,10,15,828.0,88.5,0.1,19.5,519.0,687.49,519.76
2017,11,1,10,30,839.0,90.0,0.1,20.0,544.0,716.39,537.19
2017,11,1,10,45,846.0,91.0,0.1,20.5,561.5,739.21,550.41
2017,11,1,11,0,853.0,92.0,0.1,21.0,579.0,759.19,561.76
2017,11,1,11,15,857.0,93.0,0.1,21.0,589.5,773.88,570.73
2017,11,1,11,30,861.0,94.0,0.1,21.0,600.0,785.41,577.78
2017,11,1,11,45,862.5,93.5,0.15,21.5,603.0,790.04,580.03
2017,11,1,12,0,864.0,93.0,0.2,22.0,606.0,791.37,580.44
2017,11,1,12,15,861.5,93.0,0.2,22.0,600.5,786.83,577.55
2017,11,1,12,30,859.0,93.0,0.2,22.0,595.0,779.01,572.73
2017,11,1,12,45,840.0,97.0,0.2,22.0,579.5,759.91,560.63
2017,11,1,13,0,821.0,101.0,0.2,22.0,564.0,738.04,546.89
2017,11,1,13,15,811.5,100.0,0.2,22.0,544.0,715.08,532.45
2017,11,1,13,30,802.0,99.0,0.2,22.0,524.0,689.54,516.24
2017,11,1,13,45,788.0,96.5,0.2,22.0,497.0,656.87,494.67
2017,11,1,14,0,774.0,94.0,0.2,22.0,470.0,622.23,470.85
2017,11,1,14,15,754.5,91.5,0.2,21.5,437.0,584.4,445.03
2017,11,1,14,30,735.0,89.0,0.2,21.0,404.0,543.49,416.34
2017,11,1,14,45,706.0,85.5,0.25,21.0,366.0,495.4,381.26
2017,11,1,15,0,677.0,82.0,0.3,21.0,328.0,447.56,345.28
2017,11,1,15,15,638.5,77.0,0.3,20.5,286.0,394.2,304.19
2017,11,1,15,30,600.0,72.0,0.3,20.0,244.0,342.67,263.08
2017,11,1,15,45,541.5,65.5,0.3,19.5,200.5,284.2,215.49
2017,11,1,16,0,483.0,59.0,0.3,19.0,157.0,230.27,170.35
2017,11,1,16,15,397.5,49.0,0.3,18.0,116.0,170.31,120.85
2017,11,1,16,30,312.0,39.0,0.3,17.0,75.0,118.73,77.84
2017,11,1,16,45,183.0,24.5,0.3,16.0,43.0,61.68,25.68
2017,11,1,17,0,54.0,10.0,0.3,15.0,11.0,16.08,0.0
2017,11,1,17,15,27.0,5.0,0.3,14.5,5.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,45,82.5,9.0,0.25,11.0,12.5,16.39,0.0
2017,11,2,7,0,165.0,18.0,0.3,11.0,25.0,45.29,0.0
2017,11,2,7,15,286.0,29.5,0.3,11.0,61.0,95.54,58.06
2017,11,2,7,30,407.0,41.0,0.3,11.0,97.0,153.83,108.32
2017,11,2,7,45,481.0,48.5,0.3,11.5,139.0,206.16,154.0
2017,11,2,8,0,555.0,56.0,0.3,12.0,181.0,265.29,204.99
2017,11,2,8,15,277.5,48.0,0.3,12.0,110.5,169.24,134.46
2017,11,2,8,30,0.0,40.0,0.3,12.0,40.0,38.62,27.57
2017,11,2,8,45,0.0,46.0,0.3,12.5,46.0,44.43,32.69
2017,11,2,9,0,0.0,52.0,0.3,13.0,52.0,50.24,37.5
2017,11,2,9,15,0.0,59.5,0.3,13.5,59.5,57.5,43.48
2017,11,2,9,30,0.0,67.0,0.3,14.0,67.0,64.77,49.39
2017,11,2,9,45,0.0,75.0,0.35,14.5,75.0,72.52,55.63
2017,11,2,10,0,0.0,83.0,0.4,15.0,83.0,80.28,61.83
2017,11,2,10,15,0.0,101.5,0.4,15.0,101.5,98.66,76.85
2017,11,2,10,30,0.0,120.0,0.4,15.0,120.0,117.26,91.86
2017,11,2,10,45,0.0,123.5,0.4,15.5,123.5,120.72,94.31
2017,11,2,11,0,0.0,127.0,0.4,16.0,127.0,124.21,96.82
2017,11,2,11,15,0.0,142.5,0.35,16.5,142.5,139.93,109.12
2017,11,2,11,30,0.0,158.0,0.3,17.0,158.0,155.76,121.32
2017,11,2,11,45,0.0,158.5,0.3,17.5,158.5,156.25,121.35
2017,11,2,12,0,0.0,159.0,0.3,18.0,159.0,156.76,121.51
2017,11,2,12,15,0.0,134.5,0.3,18.0,134.5,131.72,101.68
2017,11,2,12,30,0.0,110.0,0.3,18.0,110.0,107.01,82.06
2017,11,2,12,45,0.0,107.5,0.35,18.0,107.5,104.53,80.23
2017,11,2,13,0,0.0,105.0,0.4,18.0,105.0,102.05,78.34
2017,11,2,13,15,0.0,70.0,0.4,18.0,70.0,67.69,50.46
2017,11,2,13,30,0.0,35.0,0.4,18.0,35.0,33.81,22.62
2017,11,2,13,45,0.0,89.0,0.4,18.0,89.0,86.18,65.97
2017,11,2,14,0,0.0,143.0,0.4,18.0,143.0,141.35,110.65
2017,11,2,14,15,0.0,94.0,0.4,17.5,94.0,91.38,70.3
2017,11,2,14,30,0.0,45.0,0.4,17.0,45.0,43.47,31.0
2017,11,2,14,45,0.0,50.0,0.4,17.0,50.0,48.3,35.2
2017,11,2,15,0,0.0,55.0,0.4,17.0,55.0,53.14,39.32
2017,11,2,15,15,0.0,48.0,0.4,16.5,48.0,46.36,33.74
2017,11,2,15,30,0.0,41.0,0.4,16.0,41.0,39.59,28.09
2017,11,2,15,45,0.0,33.5,0.4,15.5,33.5,32.34,21.93
2017,11,2,16,0,0.0,26.0,0.4,15.0,26.0,25.09,15.69
2017,11,2,16,15,0.0,19.0,0.4,14.5,19.0,18.33,9.78
2017,11,2,16,30,0.0,12.0,0.4,14.0,12.0,11.57,3.79
2017,11,2,16,45,0.0,6.5,0.4,13.5,6.5,6.26,0.0
2017,11,2,17,0,0.0,1.0,0.4,13.0,1.0,0.98,0.0
2017,11,2,17,15,0.0,0.5,0.35,12.5,0.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,1.0,0.3,11.0,1.0,0.98,0.0
2017,11,3,7,0,0.0,2.0,0.3,11.0,2.0,1.93,0.0
2017,11,3,7,15,0.0,6.0,0.3,11.0,6.0,5.78,0.0
2017,11,3,7,30,0.0,10.0,0.3,11.0,10.0,9.64,2.49
2017,11,3,7,45,0.0,14.5,0.3,11.5,14.5,13.98,6.36
2017,11,3,8,0,0.0,19.0,0.3,12.0,19.0,18.32,10.2
2017,11,3,8,15,0.0,24.0,0.3,12.0,24.0,23.15,14.45
2017,11,3,8,30,0.0,29.0,0.3,12.0,29.0,27.99,18.65
2017,11,3,8,45,0.0,33.5,0.35,12.5,33.5,32.34,22.33
2017,11,3,9,0,0.0,38.0,0.4,13.0,38.0,36.69,25.96
2017,11,3,9,15,0.0,57.0,0.4,13.0,57.0,55.08,41.55
2017,11,3,9,30,0.0,76.0,0.4,13.0,76.0,73.49,56.95
2017,11,3,9,45,0.0,102.5,0.4,13.0,102.5,99.91,78.83
2017,11,3,10,0,0.0,129.0,0.4,13.0,129.0,126.78,100.74
2017,11,3,10,15,0.0,144.5,0.4,13.0,144.5,142.54,113.32
2017,11,3,10,30,0.0,160.0,0.4,13.0,160.0,158.39,125.91
2017,11,3,10,45,0.0,125.0,0.4,13.0,125.0,122.28,96.36
2017,11,3,11,0,0.0,90.0,0.4,13.0,90.0,87.08,67.47
2017,11,3,11,15,0.0,82.5,0.4,13.0,82.5,79.81,61.51
2017,11,3,11,30,0.0,75.0,0.4,13.0,75.0,72.55,55.46
2017,11,3,11,45,0.0,102.5,0.4,13.5,102.5,99.5,77.62
2017,11,3,12,0,0.0,130.0,0.4,14.0,130.0,127.18,99.95
2017,11,3,12,15,0.0,141.5,0.4,14.0,141.5,138.89,109.34
2017,11,3,12,30,0.0,153.0,0.4,14.0,153.0,150.71,118.87
2017,11,3,12,45,0.0,104.0,0.4,14.0,104.0,101.03,78.55
2017,11,3,13,0,0.0,55.0,0.4,14.0,55.0,53.17,39.16
2017,11,3,13,15,0.0,51.5,0.4,14.0,51.5,49.78,36.47
2017,11,3,13,30,0.0,48.0,0.4,14.0,48.0,46.39,33.68
2017,11,3,13,45,0.0,27.5,0.4,14.0,27.5,26.56,16.98
2017,11,3,14,0,0.0,7.0,0.4,14.0,7.0,6.76,0.13
2017,11,3,14,15,0.0,32.5,0.35,13.5,32.5,31.38,21.27
2017,11,3,14,30,0.0,58.0,0.3,13.0,58.0,56.05,42.36
2017,11,3,14,45,0.0,44.0,0.3,13.0,44.0,42.5,30.86
2017,11,3,15,0,0.0,30.0,0.3,13.0,30.0,28.96,19.34
2017,11,3,15,15,0.0,26.0,0.3,13.0,26.0,25.09,16.05
2017,11,3,15,30,0.0,22.0,0.3,13.0,22.0,21.22,12.72
2017,11,3,15,45,0.0,18.0,0.3,13.0,18.0,17.36,9.34
2017,11,3,16,0,0.0,14.0,0.3,13.0,14.0,13.5,5.93
2017,11,3,16,15,0.0,10.0,0.3,12.5,10.0,9.64,2.52
2017,11,3,16,30,0.0,6.0,0.3,12.0,6.0,5.78,0.0
2017,11,3,16,45,0.0,3.0,0.3,12.0,3.0,2.89,0.0
2017,11,3,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,45,111.0,7.5,0.4,6.0,12.0,17.13,0.0
2017,11,4,7,0,222.0,15.0,0.4,6.0,24.0,45.52,0.0
2017,11,4,7,15,361.0,25.0,0.4,6.5,62.0,104.03,60.16
2017,11,4,7,30,500.0,35.0,0.4,7.0,100.0,168.31,117.85
2017,11,4,7,45,580.0,41.0,0.4,7.5,145.5,223.57,167.31
2017,11,4,8,0,660.0,47.0,0.4,8.0,191.0,287.59,223.64
2017,11,4,8,15,708.0,51.5,0.4,8.5,236.0,343.95,273.23
2017,11,4,8,30,756.0,56.0,0.4,9.0,281.0,403.3,323.61
2017,11,4,8,45,413.0,103.5,0.4,9.5,229.0,321.81,261.86
2017,11,4,9,0,70.0,151.0,0.4,10.0,177.0,194.36,158.18
2017,11,4,9,15,110.5,169.0,0.4,10.5,215.0,244.91,200.2
2017,11,4,9,30,151.0,187.0,0.4,11.0,253.0,292.88,238.27
2017,11,4,9,45,521.0,130.0,0.4,11.5,379.5,482.57,390.2
2017,11,4,10,0,891.0,73.0,0.4,12.0,506.0,678.03,535.79
2017,11,4,10,15,448.5,125.0,0.4,12.5,343.0,456.68,364.83
2017,11,4,10,30,6.0,177.0,0.4,13.0,180.0,180.54,142.28
2017,11,4,10,45,126.0,213.0,0.4,13.5,283.0,321.73,257.9
2017,11,4,11,0,246.0,249.0,0.4,14.0,386.0,453.8,358.42
2017,11,4,11,15,593.0,163.0,0.4,14.0,502.0,645.15,503.72
2017,11,4,11,30,940.0,77.0,0.4,14.0,618.0,813.38,619.61
2017,11,4,11,45,695.0,147.5,0.4,14.5,548.5,715.3,548.37
2017,11,4,12,0,450.0,218.0,0.4,15.0,479.0,600.25,462.74
2017,11,4,12,15,449.0,216.0,0.4,15.0,474.5,595.9,461.19
2017,11,4,12,30,448.0,214.0,0.4,15.0,470.0,589.75,456.95
2017,11,4,12,45,686.0,145.5,0.4,15.5,528.0,692.4,533.79
2017,11,4,13,0,924.0,77.0,0.4,16.0,586.0,774.49,589.06
2017,11,4,13,15,916.0,76.0,0.4,15.5,565.5,751.17,573.58
2017,11,4,13,30,908.0,75.0,0.4,15.0,545.0,724.91,557.59
2017,11,4,13,45,895.0,73.5,0.45,15.0,517.0,691.93,536.53
2017,11,4,14,0,882.0,72.0,0.5,15.0,489.0,656.64,512.77
2017,11,4,14,15,864.0,70.0,0.5,14.5,455.0,618.91,486.07
2017,11,4,14,30,846.0,68.0,0.5,14.0,421.0,576.13,454.94
2017,11,4,14,45,819.5,65.5,0.5,14.0,381.0,526.94,417.24
2017,11,4,15,0,793.0,63.0,0.5,14.0,341.0,477.48,378.18
2017,11,4,15,15,756.5,59.5,0.5,13.5,297.5,422.39,334.13
2017,11,4,15,30,720.0,56.0,0.5,13.0,254.0,368.64,289.47
2017,11,4,15,45,663.0,51.0,0.5,13.0,208.5,307.45,237.17
2017,11,4,16,0,606.0,46.0,0.5,13.0,163.0,250.36,187.01
2017,11,4,16,15,515.5,38.5,0.5,12.0,119.5,187.95,133.49
2017,11,4,16,30,425.0,31.0,0.5,11.0,76.0,132.8,85.02
2017,11,4,16,45,212.5,15.5,0.5,10.0,38.0,55.05,10.99
2017,11,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,11,5,6,45,93.5,7.5,0.4,3.5,10.5,7.37,0.0
2017,11,5,7,0,187.0,15.0,0.4,4.0,21.0,40.24,0.0
2017,11,5,7,15,325.5,25.5,0.35,5.0,58.0,96.48,54.37
2017,11,5,7,30,464.0,36.0,0.3,6.0,95.0,159.42,111.65
2017,11,5,7,45,536.0,43.5,0.3,7.0,138.0,213.26,159.73
2017,11,5,8,0,608.0,51.0,0.3,8.0,181.0,273.65,212.63
2017,11,5,8,15,418.0,83.0,0.3,8.5,181.5,262.18,209.99
2017,11,5,8,30,228.0,115.0,0.3,9.0,182.0,228.88,186.37
2017,11,5,8,45,240.0,130.0,0.35,10.0,209.5,261.11,213.46
2017,11,5,9,0,252.0,145.0,0.4,11.0,237.0,293.84,239.69
2017,11,5,9,15,280.5,157.0,0.4,11.5,269.5,332.83,270.58
2017,11,5,9,30,309.0,169.0,0.4,12.0,302.0,373.2,301.8
2017,11,5,9,45,355.5,174.0,0.4,12.5,337.5,418.12,336.18
2017,11,5,10,0,402.0,179.0,0.4,13.0,373.0,472.41,376.66
2017,11,5,10,15,626.0,132.0,0.4,13.0,451.5,588.96,466.07
2017,11,5,10,30,850.0,85.0,0.4,13.0,530.0,707.67,551.78
2017,11,5,10,45,857.5,86.0,0.4,13.5,548.0,730.87,564.55
2017,11,5,11,0,865.0,87.0,0.4,14.0,566.0,751.22,576.7
2017,11,5,11,15,869.0,87.5,0.4,14.0,576.0,765.37,585.68
2017,11,5,11,30,873.0,88.0,0.4,14.0,586.0,776.33,592.67
2017,11,5,11,45,459.5,165.0,0.4,14.5,427.0,547.2,426.58
2017,11,5,12,0,46.0,242.0,0.4,15.0,268.0,288.95,225.38
2017,11,5,12,15,46.0,239.5,0.4,14.5,266.0,286.07,225.61
2017,11,5,12,30,46.0,237.0,0.4,14.0,264.0,283.11,223.86
2017,11,5,12,45,48.0,233.5,0.4,14.0,260.5,280.44,222.02
2017,11,5,13,0,50.0,230.0,0.4,14.0,257.0,277.64,220.1
2017,11,5,13,15,25.0,185.5,0.4,13.5,199.0,203.17,161.59
2017,11,5,13,30,0.0,141.0,0.4,13.0,141.0,138.97,110.04
2017,11,5,13,45,0.0,127.0,0.4,13.0,127.0,124.75,98.89
2017,11,5,14,0,0.0,113.0,0.4,13.0,113.0,110.6,87.48
2017,11,5,14,15,0.0,123.5,0.4,12.5,123.5,121.68,97.04
2017,11,5,14,30,0.0,134.0,0.4,12.0,134.0,133.11,106.84
2017,11,5,14,45,74.5,138.0,0.4,12.0,164.0,182.92,149.02
2017,11,5,15,0,149.0,142.0,0.4,12.0,194.0,228.07,185.73
2017,11,5,15,15,138.0,125.5,0.4,11.5,169.0,198.95,161.44
2017,11,5,15,30,127.0,109.0,0.4,11.0,144.0,170.58,137.71
2017,11,5,15,45,112.5,91.0,0.4,11.0,117.5,140.03,111.45
2017,11,5,16,0,98.0,73.0,0.4,11.0,91.0,110.73,85.87
2017,11,5,16,15,76.0,54.0,0.4,10.5,66.0,79.57,58.86
2017,11,5,16,30,54.0,35.0,0.4,10.0,41.0,50.42,33.01
2017,11,5,16,45,27.0,17.5,0.4,10.0,20.5,22.83,0.0
2017,11,5,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,7.0,0.55,5.0,10.0,0.0,0.0
2017,11,6,7,0,208.0,14.0,0.5,5.0,20.0,41.64,0.0
2017,11,6,7,15,354.0,23.5,0.45,5.5,57.0,98.37,52.39
2017,11,6,7,30,500.0,33.0,0.4,6.0,94.0,162.03,112.08
2017,11,6,7,45,582.5,39.0,0.35,7.0,139.0,219.1,162.92
2017,11,6,8,0,665.0,45.0,0.3,8.0,184.0,283.52,219.08
2017,11,6,8,15,713.0,49.0,0.25,8.5,229.0,339.18,267.93
2017,11,6,8,30,761.0,53.0,0.2,9.0,274.0,397.8,317.44
2017,11,6,8,45,795.5,55.5,0.2,9.5,316.5,450.79,361.15
2017,11,6,9,0,830.0,58.0,0.2,10.0,359.0,504.67,403.92
2017,11,6,9,15,851.5,60.5,0.2,10.5,396.5,548.88,437.98
2017,11,6,9,30,873.0,63.0,0.2,11.0,434.0,594.87,472.16
2017,11,6,9,45,877.5,68.0,0.2,12.0,464.5,631.93,497.67
2017,11,6,10,0,882.0,73.0,0.2,13.0,495.0,666.49,520.57
2017,11,6,10,15,893.0,74.5,0.15,13.0,520.0,698.81,541.71
2017,11,6,10,30,904.0,76.0,0.1,13.0,545.0,728.64,560.6
2017,11,6,10,45,912.0,76.5,0.1,13.5,563.5,752.44,574.8
2017,11,6,11,0,920.0,77.0,0.1,14.0,582.0,773.25,586.97
2017,11,6,11,15,924.0,77.5,0.1,14.5,593.0,787.91,595.01
2017,11,6,11,30,928.0,78.0,0.1,15.0,604.0,799.24,600.96
2017,11,6,11,45,930.0,78.0,0.1,15.5,607.0,805.04,603.36
2017,11,6,12,0,932.0,78.0,0.1,16.0,610.0,807.36,603.65
2017,11,6,12,15,930.0,77.5,0.05,16.0,605.0,802.54,599.96
2017,11,6,12,30,928.0,77.0,0.0,16.0,600.0,794.25,594.45
2017,11,6,12,45,922.0,77.0,0.0,16.0,587.0,780.13,585.53
2017,11,6,13,0,916.0,77.0,0.0,16.0,574.0,762.76,574.59
2017,11,6,13,15,908.0,76.0,0.0,16.0,553.5,739.7,559.86
2017,11,6,13,30,900.0,75.0,0.0,16.0,533.0,713.74,543.2
2017,11,6,13,45,888.5,73.5,0.0,16.0,506.0,682.13,522.57
2017,11,6,14,0,877.0,72.0,0.0,16.0,479.0,648.15,498.99
2017,11,6,14,15,859.5,69.5,0.0,15.5,445.0,610.51,472.74
2017,11,6,14,30,842.0,67.0,0.0,15.0,411.0,567.81,442.12
2017,11,6,14,45,817.0,64.5,0.0,15.0,372.0,519.83,405.84
2017,11,6,15,0,792.0,62.0,0.0,15.0,333.0,471.49,368.12
2017,11,6,15,15,755.0,58.0,0.0,14.5,290.0,415.99,324.33
2017,11,6,15,30,718.0,54.0,0.0,14.0,247.0,361.88,279.98
2017,11,6,15,45,661.0,49.0,0.05,13.5,202.0,301.21,229.27
2017,11,6,16,0,604.0,44.0,0.1,13.0,157.0,244.65,180.52
2017,11,6,16,15,510.5,36.5,0.15,12.0,113.5,182.13,127.51
2017,11,6,16,30,417.0,29.0,0.2,11.0,70.0,127.22,79.0
2017,11,6,16,45,208.5,14.5,0.3,10.5,35.0,51.86,0.0
2017,11,6,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,5.0,0.5,4.5,5.0,0.0,0.0
2017,11,7,7,0,0.0,10.0,0.5,5.0,10.0,9.83,0.0
2017,11,7,7,15,35.5,26.0,0.45,5.5,30.5,35.29,17.43
2017,11,7,7,30,71.0,42.0,0.4,6.0,51.0,63.35,45.25
2017,11,7,7,45,87.0,60.5,0.4,7.0,76.0,91.48,70.39
2017,11,7,8,0,103.0,79.0,0.4,8.0,101.0,121.03,96.36
2017,11,7,8,15,113.0,97.5,0.4,8.0,126.0,149.67,121.62
2017,11,7,8,30,123.0,116.0,0.4,8.0,151.0,179.08,147.07
2017,11,7,8,45,131.0,132.0,0.4,8.5,174.5,205.37,169.12
2017,11,7,9,0,139.0,148.0,0.4,9.0,198.0,232.12,191.04
2017,11,7,9,15,252.5,152.0,0.4,9.5,254.0,310.29,254.97
2017,11,7,9,30,366.0,156.0,0.4,10.0,310.0,390.67,318.7
2017,11,7,9,45,624.5,114.5,0.4,11.0,400.5,528.82,425.65
2017,11,7,10,0,883.0,73.0,0.4,12.0,491.0,664.36,525.22
2017,11,7,10,15,894.5,74.0,0.35,12.5,516.5,696.41,544.05
2017,11,7,10,30,906.0,75.0,0.3,13.0,542.0,725.99,561.79
2017,11,7,10,45,914.5,75.5,0.3,14.0,560.5,750.15,575.31
2017,11,7,11,0,923.0,76.0,0.3,15.0,579.0,771.33,586.73
2017,11,7,11,15,927.0,76.5,0.3,15.0,590.0,786.01,595.91
2017,11,7,11,30,931.0,77.0,0.3,15.0,601.0,797.35,603.03
2017,11,7,11,45,821.0,102.0,0.3,15.5,565.5,750.94,570.12
2017,11,7,12,0,711.0,127.0,0.3,16.0,530.0,698.65,533.82
2017,11,7,12,15,683.0,134.5,0.3,16.0,519.0,683.62,524.15
2017,11,7,12,30,655.0,142.0,0.3,16.0,508.0,666.09,511.63
2017,11,7,12,45,619.0,149.0,0.3,16.5,489.0,639.85,492.0
2017,11,7,13,0,583.0,156.0,0.3,17.0,470.0,611.93,471.2
2017,11,7,13,15,744.5,114.5,0.3,17.0,500.0,670.72,515.73
2017,11,7,13,30,906.0,73.0,0.3,17.0,530.0,712.86,545.3
2017,11,7,13,45,892.0,72.0,0.3,17.0,502.5,680.09,522.73
2017,11,7,14,0,878.0,71.0,0.3,17.0,475.0,645.09,498.17
2017,11,7,14,15,860.5,68.5,0.3,17.0,441.5,607.51,470.93
2017,11,7,14,30,843.0,66.0,0.3,17.0,408.0,564.89,439.41
2017,11,7,14,45,813.0,64.5,0.3,17.0,368.0,515.46,401.93
2017,11,7,15,0,783.0,63.0,0.3,17.0,328.0,466.04,363.31
2017,11,7,15,15,746.5,59.0,0.3,16.0,285.5,411.29,320.61
2017,11,7,15,30,710.0,55.0,0.3,15.0,243.0,357.89,277.17
2017,11,7,15,45,645.5,50.5,0.3,14.5,197.5,295.59,224.99
2017,11,7,16,0,581.0,46.0,0.3,14.0,152.0,239.82,176.8
2017,11,7,16,15,489.5,37.5,0.4,13.0,109.5,176.65,123.37
2017,11,7,16,30,398.0,29.0,0.5,12.0,67.0,122.42,74.94
2017,11,7,16,45,199.0,14.5,0.65,11.0,33.5,49.73,0.0
2017,11,7,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.5,0.55,9.5,3.5,0.0,0.0
2017,11,8,7,0,0.0,7.0,0.6,10.0,7.0,6.88,0.0
2017,11,8,7,15,3.0,23.0,0.6,10.0,23.0,23.17,8.93
2017,11,8,7,30,6.0,39.0,0.6,10.0,39.0,40.49,27.71
2017,11,8,7,45,22.0,57.0,0.6,10.5,60.5,65.76,49.56
2017,11,8,8,0,38.0,75.0,0.6,11.0,82.0,91.05,71.34
2017,11,8,8,15,46.0,92.5,0.6,11.0,103.5,114.19,91.46
2017,11,8,8,30,54.0,110.0,0.6,11.0,125.0,138.05,111.9
2017,11,8,8,45,61.0,127.0,0.6,11.5,146.5,161.53,131.48
2017,11,8,9,0,68.0,144.0,0.6,12.0,168.0,185.57,151.12
2017,11,8,9,15,34.0,106.5,0.6,12.0,118.5,126.89,102.34
2017,11,8,9,30,0.0,69.0,0.6,12.0,69.0,66.7,51.37
2017,11,8,9,45,0.0,71.5,0.6,12.5,71.5,69.13,53.33
2017,11,8,10,0,0.0,74.0,0.6,13.0,74.0,71.55,55.16
2017,11,8,10,15,0.0,116.5,0.6,13.0,116.5,114.03,90.42
2017,11,8,10,30,0.0,159.0,0.6,13.0,159.0,157.79,125.96
2017,11,8,10,45,0.0,92.0,0.65,13.0,92.0,89.13,69.33
2017,11,8,11,0,0.0,25.0,0.7,13.0,25.0,24.15,14.9
2017,11,8,11,15,0.0,73.5,0.7,13.0,73.5,71.08,54.5
2017,11,8,11,30,0.0,122.0,0.7,13.0,122.0,119.23,94.26
2017,11,8,11,45,0.0,80.5,0.7,13.5,80.5,77.87,59.79
2017,11,8,12,0,0.0,39.0,0.7,14.0,39.0,37.69,26.2
2017,11,8,12,15,0.0,79.5,0.7,14.0,79.5,76.9,59.05
2017,11,8,12,30,0.0,120.0,0.7,14.0,120.0,117.22,92.25
2017,11,8,12,45,0.0,83.5,0.7,14.0,83.5,80.78,62.16
2017,11,8,13,0,0.0,47.0,0.7,14.0,47.0,45.42,32.77
2017,11,8,13,15,0.0,46.5,0.7,14.0,46.5,44.93,32.45
2017,11,8,13,30,0.0,46.0,0.7,14.0,46.0,44.45,32.09
2017,11,8,13,45,0.0,37.5,0.7,14.0,37.5,36.22,25.19
2017,11,8,14,0,0.0,29.0,0.7,14.0,29.0,28.0,18.27
2017,11,8,14,15,0.0,43.0,0.7,14.0,43.0,41.53,29.83
2017,11,8,14,30,0.0,57.0,0.7,14.0,57.0,55.08,41.37
2017,11,8,14,45,0.0,51.5,0.7,14.0,51.5,49.75,36.91
2017,11,8,15,0,0.0,46.0,0.7,14.0,46.0,44.43,32.44
2017,11,8,15,15,0.0,39.5,0.65,14.0,39.5,38.14,27.1
2017,11,8,15,30,0.0,33.0,0.6,14.0,33.0,31.85,21.7
2017,11,8,15,45,0.0,26.5,0.6,14.0,26.5,25.57,16.24
2017,11,8,16,0,0.0,20.0,0.6,14.0,20.0,19.29,10.73
2017,11,8,16,15,0.0,14.0,0.6,13.5,14.0,13.5,5.63
2017,11,8,16,30,0.0,8.0,0.6,13.0,8.0,7.71,0.33
2017,11,8,16,45,0.0,4.0,0.6,13.0,4.0,3.85,0.0
2017,11,8,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,3.0,0.5,12.0,3.0,0.0,0.0
2017,11,9,7,0,0.0,6.0,0.5,12.0,6.0,5.9,0.0
2017,11,9,7,15,0.0,20.5,0.45,12.0,20.5,19.96,5.81
2017,11,9,7,30,0.0,35.0,0.4,12.0,35.0,34.73,22.83
2017,11,9,7,45,9.0,53.0,0.4,12.5,55.0,55.68,41.03
2017,11,9,8,0,18.0,71.0,0.4,13.0,75.0,79.88,61.75
2017,11,9,8,15,25.5,88.5,0.4,13.0,95.0,101.89,80.62
2017,11,9,8,30,33.0,106.0,0.4,13.0,115.0,124.59,99.84
2017,11,9,8,45,38.5,122.5,0.4,13.0,135.0,145.89,117.62
2017,11,9,9,0,44.0,139.0,0.4,13.0,155.0,167.65,135.51
2017,11,9,9,15,47.5,153.5,0.4,13.0,172.0,186.46,150.73
2017,11,9,9,30,51.0,168.0,0.4,13.0,189.0,205.51,165.94
2017,11,9,9,45,25.5,133.0,0.45,13.5,143.5,151.78,121.57
2017,11,9,10,0,0.0,98.0,0.5,14.0,98.0,95.39,74.55
2017,11,9,10,15,8.5,142.5,0.5,14.0,147.0,146.63,116.91
2017,11,9,10,30,17.0,187.0,0.5,14.0,196.0,199.34,159.2
2017,11,9,10,45,19.5,195.5,0.5,14.5,206.0,210.16,167.09
2017,11,9,11,0,22.0,204.0,0.5,15.0,216.0,221.07,175.24
2017,11,9,11,15,19.5,203.5,0.5,15.0,214.5,218.7,173.11
2017,11,9,11,30,17.0,203.0,0.5,15.0,213.0,216.3,171.06
2017,11,9,11,45,16.5,204.0,0.5,15.0,213.5,216.98,171.55
2017,11,9,12,0,16.0,205.0,0.5,15.0,214.0,217.67,172.06
2017,11,9,12,15,8.0,164.0,0.5,15.0,168.5,168.45,132.83
2017,11,9,12,30,0.0,123.0,0.5,15.0,123.0,120.3,94.02
2017,11,9,12,45,0.0,120.5,0.5,15.0,120.5,117.8,92.24
2017,11,9,13,0,0.0,118.0,0.5,15.0,118.0,115.33,90.31
2017,11,9,13,15,0.0,130.0,0.5,15.0,130.0,127.69,100.51
2017,11,9,13,30,0.0,142.0,0.5,15.0,142.0,140.27,110.82
2017,11,9,13,45,0.0,141.5,0.5,15.0,141.5,140.03,110.75
2017,11,9,14,0,0.0,141.0,0.5,15.0,141.0,139.87,110.82
2017,11,9,14,15,0.0,94.0,0.5,14.5,94.0,91.57,71.49
2017,11,9,14,30,0.0,47.0,0.5,14.0,47.0,45.4,33.1
2017,11,9,14,45,0.0,42.0,0.5,14.0,42.0,40.56,29.12
2017,11,9,15,0,0.0,37.0,0.5,14.0,37.0,35.72,25.04
2017,11,9,15,15,0.0,32.0,0.45,13.5,32.0,30.89,20.97
2017,11,9,15,30,0.0,27.0,0.4,13.0,27.0,26.05,16.84
2017,11,9,15,45,0.0,21.5,0.4,13.0,21.5,20.74,12.19
2017,11,9,16,0,0.0,16.0,0.4,13.0,16.0,15.43,7.51
2017,11,9,16,15,0.0,11.5,0.4,12.5,11.5,11.08,3.64
2017,11,9,16,30,0.0,7.0,0.4,12.0,7.0,6.74,0.0
2017,11,9,16,45,0.0,3.5,0.4,12.0,3.5,3.37,0.0
2017,11,9,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,7,15,216.5,15.0,0.4,12.0,38.5,59.29,18.71
2017,11,10,7,30,433.0,30.0,0.4,12.0,77.0,140.09,91.97
2017,11,10,7,45,518.5,36.5,0.4,12.0,118.5,192.18,138.42
2017,11,10,8,0,604.0,43.0,0.4,12.0,160.0,253.82,192.19
2017,11,10,8,15,654.5,47.5,0.4,12.0,202.5,307.32,239.61
2017,11,10,8,30,705.0,52.0,0.4,12.0,245.0,364.14,288.53
2017,11,10,8,45,740.0,55.0,0.4,12.5,285.5,414.91,330.85
2017,11,10,9,0,775.0,58.0,0.4,13.0,326.0,466.76,372.48
2017,11,10,9,15,798.0,60.5,0.4,13.0,362.0,512.17,408.54
2017,11,10,9,30,821.0,63.0,0.4,13.0,398.0,556.99,443.12
2017,11,10,9,45,573.5,123.5,0.4,13.5,366.0,501.27,398.51
2017,11,10,10,0,326.0,184.0,0.4,14.0,334.0,416.06,331.07
2017,11,10,10,15,219.0,204.0,0.4,14.0,307.0,367.97,293.41
2017,11,10,10,30,112.0,224.0,0.4,14.0,280.0,313.73,249.58
2017,11,10,10,45,492.5,150.0,0.4,14.5,410.5,527.45,419.07
2017,11,10,11,0,873.0,76.0,0.4,15.0,541.0,726.12,561.19
2017,11,10,11,15,602.5,153.0,0.4,15.0,477.0,629.94,488.07
2017,11,10,11,30,332.0,230.0,0.4,15.0,413.0,506.51,394.55
2017,11,10,11,45,607.0,153.5,0.45,15.0,489.5,642.15,500.39
2017,11,10,12,0,882.0,77.0,0.5,15.0,566.0,756.73,581.3
2017,11,10,12,15,880.0,77.0,0.5,15.0,561.5,752.74,576.94
2017,11,10,12,30,878.0,77.0,0.5,15.0,557.0,745.49,572.23
2017,11,10,12,45,865.0,79.0,0.5,15.0,543.0,729.27,561.45
2017,11,10,13,0,852.0,81.0,0.5,15.0,529.0,714.47,551.86
2017,11,10,13,15,613.0,136.5,0.45,15.0,452.5,596.08,465.27
2017,11,10,13,30,374.0,192.0,0.4,15.0,376.0,470.02,369.84
2017,11,10,13,45,260.0,194.0,0.4,15.0,319.0,388.35,308.08
2017,11,10,14,0,146.0,196.0,0.4,15.0,262.0,304.89,242.88
2017,11,10,14,15,232.5,173.0,0.4,15.0,269.0,333.13,266.97
2017,11,10,14,30,319.0,150.0,0.4,15.0,276.0,348.13,279.2
2017,11,10,14,45,309.5,137.0,0.4,15.0,249.5,316.9,254.1
2017,11,10,15,0,300.0,124.0,0.4,15.0,223.0,285.63,228.78
2017,11,10,15,15,481.0,89.0,0.35,14.5,222.5,320.0,254.27
2017,11,10,15,30,662.0,54.0,0.3,14.0,222.0,332.58,259.07
2017,11,10,15,45,609.5,48.0,0.3,14.0,180.0,275.82,209.7
2017,11,10,16,0,557.0,42.0,0.3,14.0,138.0,224.46,164.27
2017,11,10,16,15,459.0,34.0,0.4,13.0,97.5,162.23,111.69
2017,11,10,16,30,361.0,26.0,0.5,12.0,57.0,109.66,63.03
2017,11,10,16,45,180.5,13.0,0.6,11.0,28.5,39.83,0.0
2017,11,10,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
