Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,11,7,15,222.5,14.5,0.45,7.5,38.0,58.9,14.38
2017,11,11,7,30,445.0,29.0,0.3,8.0,76.0,138.85,91.12
2017,11,11,7,45,528.5,36.0,0.2,9.0,118.0,192.99,139.57
2017,11,11,8,0,612.0,43.0,0.1,10.0,160.0,254.72,192.84
2017,11,11,8,15,306.0,55.0,0.1,10.5,113.5,181.99,143.27
2017,11,11,8,30,0.0,67.0,0.1,11.0,67.0,65.39,50.35
2017,11,11,8,45,0.0,78.0,0.1,11.5,78.0,76.31,59.98
2017,11,11,9,0,0.0,89.0,0.1,12.0,89.0,87.26,69.01
2017,11,11,9,15,1.5,114.0,0.1,12.5,114.5,113.71,90.79
2017,11,11,9,30,3.0,139.0,0.1,13.0,140.0,140.51,112.37
2017,11,11,9,45,19.5,160.5,0.1,13.5,169.5,173.02,138.5
2017,11,11,10,0,36.0,182.0,0.1,14.0,199.0,213.21,170.25
2017,11,11,10,15,48.0,197.0,0.1,14.5,220.5,238.38,189.49
2017,11,11,10,30,60.0,212.0,0.1,15.0,242.0,264.11,209.03
2017,11,11,10,45,72.0,222.5,0.1,15.5,260.0,285.14,224.72
2017,11,11,11,0,84.0,233.0,0.1,16.0,278.0,306.46,240.51
2017,11,11,11,15,175.5,236.5,0.1,16.0,332.0,386.63,302.94
2017,11,11,11,30,267.0,240.0,0.1,16.0,386.0,468.61,364.35
2017,11,11,11,45,253.0,243.0,0.1,16.5,382.0,462.79,358.03
2017,11,11,12,0,239.0,246.0,0.1,17.0,378.0,447.34,345.95
2017,11,11,12,15,181.5,246.5,0.1,17.0,346.0,404.34,313.26
2017,11,11,12,30,124.0,247.0,0.1,17.0,314.0,361.26,280.37
2017,11,11,12,45,217.0,233.0,0.15,17.0,347.5,412.08,321.41
2017,11,11,13,0,310.0,219.0,0.2,17.0,381.0,468.19,364.52
2017,11,11,13,15,172.5,207.5,0.2,17.0,297.0,345.64,270.59
2017,11,11,13,30,35.0,196.0,0.2,17.0,213.0,228.69,179.03
2017,11,11,13,45,87.0,195.0,0.2,17.0,234.5,261.41,206.8
2017,11,11,14,0,139.0,194.0,0.2,17.0,256.0,298.07,235.94
2017,11,11,14,15,327.5,154.5,0.2,16.5,286.0,368.25,292.83
2017,11,11,14,30,516.0,115.0,0.2,16.0,316.0,425.72,337.52
2017,11,11,14,45,493.5,108.0,0.2,16.0,285.0,386.73,306.04
2017,11,11,15,0,471.0,101.0,0.2,16.0,254.0,348.13,275.14
2017,11,11,15,15,448.0,89.5,0.2,15.5,219.5,304.96,240.32
2017,11,11,15,30,425.0,78.0,0.2,15.0,185.0,262.78,205.17
2017,11,11,15,45,483.5,60.5,0.25,14.5,160.0,245.39,187.37
2017,11,11,16,0,542.0,43.0,0.3,14.0,135.0,219.96,160.9
2017,11,11,16,15,441.5,34.5,0.35,13.0,94.5,157.55,108.07
2017,11,11,16,30,341.0,26.0,0.4,12.0,54.0,104.61,58.52
2017,11,11,16,45,170.5,13.0,0.5,11.0,27.0,38.05,0.0
2017,11,11,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,12,7,15,0.0,14.5,0.3,9.5,14.5,13.99,0.0
2017,11,12,7,30,0.0,29.0,0.3,10.0,29.0,28.43,17.39
2017,11,12,7,45,0.0,46.5,0.3,10.5,46.5,46.38,33.6
2017,11,12,8,0,0.0,64.0,0.3,11.0,64.0,64.19,49.19
2017,11,12,8,15,5.5,80.0,0.3,11.0,82.0,82.35,64.89
2017,11,12,8,30,11.0,96.0,0.3,11.0,100.0,101.03,80.87
2017,11,12,8,45,16.0,111.0,0.3,11.5,117.0,118.91,95.78
2017,11,12,9,0,21.0,126.0,0.3,12.0,134.0,137.23,110.8
2017,11,12,9,15,57.0,147.5,0.3,12.0,170.5,185.05,150.36
2017,11,12,9,30,93.0,169.0,0.3,12.0,207.0,231.12,187.75
2017,11,12,9,45,85.5,181.0,0.3,12.5,218.0,242.17,195.64
2017,11,12,10,0,78.0,193.0,0.3,13.0,229.0,252.62,203.14
2017,11,12,10,15,93.0,206.0,0.3,13.0,251.0,278.59,223.61
2017,11,12,10,30,108.0,219.0,0.3,13.0,273.0,305.11,244.19
2017,11,12,10,45,95.0,225.0,0.3,13.0,273.5,304.25,242.76
2017,11,12,11,0,82.0,231.0,0.3,13.0,274.0,302.73,241.05
2017,11,12,11,15,41.0,187.5,0.3,13.0,209.0,224.4,178.79
2017,11,12,11,30,0.0,144.0,0.3,13.0,144.0,141.91,111.96
2017,11,12,11,45,0.0,146.0,0.3,13.5,146.0,143.94,113.77
2017,11,12,12,0,0.0,148.0,0.3,14.0,148.0,146.0,115.2
2017,11,12,12,15,0.0,129.0,0.3,14.0,129.0,126.48,99.41
2017,11,12,12,30,0.0,110.0,0.3,14.0,110.0,107.2,83.81
2017,11,12,12,45,3.0,141.5,0.3,14.0,143.5,141.62,112.11
2017,11,12,13,0,6.0,173.0,0.3,14.0,177.0,176.81,140.45
2017,11,12,13,15,3.0,133.0,0.3,14.0,135.0,133.02,105.0
2017,11,12,13,30,0.0,93.0,0.3,14.0,93.0,90.26,70.18
2017,11,12,13,45,0.0,105.5,0.35,14.5,105.5,103.03,80.87
2017,11,12,14,0,0.0,118.0,0.4,15.0,118.0,116.09,91.56
2017,11,12,14,15,21.0,135.5,0.4,14.5,144.0,147.29,117.87
2017,11,12,14,30,42.0,153.0,0.4,14.0,170.0,183.4,147.74
2017,11,12,14,45,38.5,139.0,0.4,14.0,153.0,165.32,132.88
2017,11,12,15,0,35.0,125.0,0.4,14.0,136.0,147.52,118.34
2017,11,12,15,15,29.5,108.5,0.4,13.5,117.0,126.27,100.93
2017,11,12,15,30,24.0,92.0,0.4,13.0,98.0,105.52,83.61
2017,11,12,15,45,266.0,67.5,0.4,13.0,113.0,174.84,136.34
2017,11,12,16,0,508.0,43.0,0.4,13.0,128.0,208.76,153.74
2017,11,12,16,15,406.0,34.5,0.4,12.5,89.0,147.92,101.47
2017,11,12,16,30,304.0,26.0,0.4,12.0,50.0,96.22,52.23
2017,11,12,16,45,152.0,13.0,0.4,11.5,25.0,35.07,0.0
2017,11,12,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,7,15,47.5,17.0,0.4,13.0,22.0,27.55,0.0
2017,11,13,7,30,95.0,34.0,0.4,13.0,44.0,62.32,40.27
2017,11,13,7,45,129.5,51.5,0.4,13.0,71.5,95.75,70.08
2017,11,13,8,0,164.0,69.0,0.4,13.0,99.0,132.38,101.79
2017,11,13,8,15,183.5,85.5,0.4,13.0,127.5,165.41,130.7
2017,11,13,8,30,203.0,102.0,0.4,13.0,156.0,199.97,160.4
2017,11,13,8,45,222.5,116.5,0.4,13.5,183.5,233.59,188.44
2017,11,13,9,0,242.0,131.0,0.4,14.0,211.0,268.41,216.75
2017,11,13,9,15,153.0,147.0,0.4,14.0,200.0,241.72,195.19
2017,11,13,9,30,64.0,163.0,0.4,14.0,189.0,207.62,166.99
2017,11,13,9,45,33.0,156.5,0.4,14.0,170.0,182.59,146.42
2017,11,13,10,0,2.0,150.0,0.4,14.0,151.0,150.82,119.94
2017,11,13,10,15,2.0,155.0,0.4,14.0,156.0,155.72,123.88
2017,11,13,10,30,2.0,160.0,0.4,14.0,161.0,160.69,127.69
2017,11,13,10,45,3.5,166.5,0.4,14.5,168.5,168.35,133.47
2017,11,13,11,0,5.0,173.0,0.4,15.0,176.0,176.11,139.3
2017,11,13,11,15,8.0,180.5,0.4,15.0,185.0,186.11,147.21
2017,11,13,11,30,11.0,188.0,0.4,15.0,194.0,196.21,155.19
2017,11,13,11,45,11.0,190.0,0.4,15.0,196.0,198.3,156.74
2017,11,13,12,0,11.0,192.0,0.4,15.0,198.0,200.42,158.4
2017,11,13,12,15,5.5,121.5,0.4,15.0,124.5,122.94,96.25
2017,11,13,12,30,0.0,51.0,0.4,15.0,51.0,49.29,35.79
2017,11,13,12,45,0.0,57.5,0.45,15.0,57.5,55.58,41.21
2017,11,13,13,0,0.0,64.0,0.5,15.0,64.0,61.87,46.49
2017,11,13,13,15,0.0,61.5,0.5,15.0,61.5,59.45,44.51
2017,11,13,13,30,0.0,59.0,0.5,15.0,59.0,57.02,42.55
2017,11,13,13,45,0.0,45.0,0.5,15.0,45.0,43.47,31.23
2017,11,13,14,0,0.0,31.0,0.5,15.0,31.0,29.93,19.85
2017,11,13,14,15,0.0,50.0,0.45,14.5,50.0,48.3,35.56
2017,11,13,14,30,0.0,69.0,0.4,14.0,69.0,66.7,51.23
2017,11,13,14,45,0.0,61.5,0.4,14.0,61.5,59.43,45.13
2017,11,13,15,0,0.0,54.0,0.4,14.0,54.0,52.17,39.03
2017,11,13,15,15,0.0,46.5,0.4,13.5,46.5,44.91,32.94
2017,11,13,15,30,0.0,39.0,0.4,13.0,39.0,37.66,26.74
2017,11,13,15,45,0.0,31.0,0.4,13.0,31.0,29.92,19.98
2017,11,13,16,0,0.0,23.0,0.4,13.0,23.0,22.19,13.17
2017,11,13,16,15,0.0,15.5,0.45,12.5,15.5,14.95,6.74
2017,11,13,16,30,0.0,8.0,0.5,12.0,8.0,7.71,0.0
2017,11,13,16,45,0.0,4.0,0.55,11.5,4.0,3.93,0.0
2017,11,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,7,15,205.0,14.0,0.65,7.5,33.0,52.85,0.0
2017,11,14,7,30,410.0,28.0,0.5,8.0,66.0,128.57,81.15
2017,11,14,7,45,506.0,35.0,0.35,9.0,108.0,181.43,129.65
2017,11,14,8,0,602.0,42.0,0.2,10.0,150.0,245.21,184.41
2017,11,14,8,15,657.0,47.0,0.15,11.0,193.0,300.11,232.13
2017,11,14,8,30,712.0,52.0,0.1,12.0,236.0,358.73,281.27
2017,11,14,8,45,415.5,93.5,0.1,13.0,205.5,300.49,239.33
2017,11,14,9,0,119.0,135.0,0.1,14.0,175.0,206.04,164.89
2017,11,14,9,15,154.0,150.0,0.1,14.0,207.0,245.47,197.68
2017,11,14,9,30,189.0,165.0,0.1,14.0,239.0,287.16,230.78
2017,11,14,9,45,137.5,178.0,0.15,14.0,234.0,276.46,221.49
2017,11,14,10,0,86.0,191.0,0.2,14.0,229.0,255.41,204.2
2017,11,14,10,15,196.0,196.0,0.2,14.0,289.5,341.88,273.68
2017,11,14,10,30,306.0,201.0,0.2,14.0,350.0,434.13,344.54
2017,11,14,10,45,256.0,215.5,0.2,14.5,343.5,421.53,332.22
2017,11,14,11,0,206.0,230.0,0.2,15.0,337.0,398.15,313.04
2017,11,14,11,15,334.5,211.0,0.2,15.0,388.5,480.53,377.2
2017,11,14,11,30,463.0,192.0,0.2,15.0,440.0,565.16,440.02
2017,11,14,11,45,397.0,208.5,0.25,15.0,421.5,528.34,411.55
2017,11,14,12,0,331.0,225.0,0.3,15.0,403.0,498.62,389.29
2017,11,14,12,15,617.0,150.0,0.3,15.0,479.0,637.27,495.56
2017,11,14,12,30,903.0,75.0,0.3,15.0,555.0,751.19,575.32
2017,11,14,12,45,897.0,74.5,0.3,15.0,542.0,737.21,564.27
2017,11,14,13,0,891.0,74.0,0.3,15.0,529.0,720.11,553.14
2017,11,14,13,15,882.5,73.0,0.25,14.5,509.5,697.72,538.64
2017,11,14,13,30,874.0,72.0,0.2,14.0,490.0,672.56,522.26
2017,11,14,13,45,863.0,69.5,0.2,14.0,464.0,641.46,500.46
2017,11,14,14,0,852.0,67.0,0.2,14.0,438.0,611.55,478.63
2017,11,14,14,15,810.5,63.5,0.2,14.0,395.5,556.78,438.19
2017,11,14,14,30,769.0,60.0,0.2,14.0,353.0,502.2,397.1
2017,11,14,14,45,731.0,61.5,0.2,14.0,317.5,455.81,360.83
2017,11,14,15,0,693.0,63.0,0.2,14.0,282.0,410.08,323.89
2017,11,14,15,15,658.0,58.0,0.2,13.5,243.0,359.7,282.83
2017,11,14,15,30,623.0,53.0,0.2,13.0,204.0,312.31,242.67
2017,11,14,15,45,556.0,48.5,0.25,12.5,163.5,254.78,193.88
2017,11,14,16,0,489.0,44.0,0.3,12.0,123.0,202.46,148.42
2017,11,14,16,15,397.0,34.0,0.35,11.5,85.0,143.9,98.12
2017,11,14,16,30,305.0,24.0,0.4,11.0,47.0,92.61,46.19
2017,11,14,16,45,152.5,12.0,0.45,10.5,23.5,33.73,0.0
2017,11,14,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,6.0,0.4,9.0,6.0,5.78,0.0
2017,11,15,7,30,0.0,12.0,0.4,9.0,12.0,11.57,3.43
2017,11,15,7,45,0.0,22.5,0.4,9.0,22.5,21.71,12.78
2017,11,15,8,0,0.0,33.0,0.4,9.0,33.0,31.86,21.86
2017,11,15,8,15,0.0,43.5,0.4,9.0,43.5,42.02,30.89
2017,11,15,8,30,0.0,54.0,0.4,9.0,54.0,52.18,39.83
2017,11,15,8,45,0.0,65.5,0.45,9.0,65.5,63.6,49.73
2017,11,15,9,0,0.0,77.0,0.5,9.0,77.0,75.07,59.54
2017,11,15,9,15,0.0,86.5,0.5,9.0,86.5,84.51,67.51
2017,11,15,9,30,0.0,96.0,0.5,9.0,96.0,93.98,75.43
2017,11,15,9,45,0.0,114.5,0.5,9.5,114.5,112.82,91.01
2017,11,15,10,0,0.0,133.0,0.5,10.0,133.0,131.79,106.45
2017,11,15,10,15,17.5,163.0,0.5,10.0,171.5,174.58,141.98
2017,11,15,10,30,35.0,193.0,0.5,10.0,210.0,225.81,183.61
2017,11,15,10,45,17.5,128.0,0.55,10.0,136.5,138.02,111.29
2017,11,15,11,0,0.0,63.0,0.6,10.0,63.0,60.9,46.46
2017,11,15,11,15,0.0,69.5,0.6,10.0,69.5,67.2,51.92
2017,11,15,11,30,0.0,76.0,0.6,10.0,76.0,73.5,57.2
2017,11,15,11,45,0.0,68.5,0.6,10.5,68.5,66.24,50.92
2017,11,15,12,0,0.0,61.0,0.6,11.0,61.0,58.97,44.7
2017,11,15,12,15,0.0,59.0,0.6,11.0,59.0,57.04,43.08
2017,11,15,12,30,0.0,57.0,0.6,11.0,57.0,55.1,41.46
2017,11,15,12,45,0.0,60.5,0.65,11.0,60.5,58.48,44.37
2017,11,15,13,0,0.0,64.0,0.7,11.0,64.0,61.87,47.27
2017,11,15,13,15,0.0,36.5,0.7,11.0,36.5,35.26,24.66
2017,11,15,13,30,0.0,9.0,0.7,11.0,9.0,8.69,1.85
2017,11,15,13,45,0.0,8.5,0.7,11.0,8.5,8.2,1.45
2017,11,15,14,0,0.0,8.0,0.7,11.0,8.0,7.72,1.04
2017,11,15,14,15,0.0,33.0,0.7,11.0,33.0,31.86,21.97
2017,11,15,14,30,0.0,58.0,0.7,11.0,58.0,56.04,42.79
2017,11,15,14,45,0.0,52.0,0.7,11.0,52.0,50.23,37.83
2017,11,15,15,0,0.0,46.0,0.7,11.0,46.0,44.43,32.87
2017,11,15,15,15,0.0,39.0,0.7,11.0,39.0,37.65,27.02
2017,11,15,15,30,0.0,32.0,0.7,11.0,32.0,30.89,21.11
2017,11,15,15,45,0.0,25.5,0.7,11.5,25.5,24.6,15.52
2017,11,15,16,0,0.0,19.0,0.7,12.0,19.0,18.32,9.91
2017,11,15,16,15,0.0,13.0,0.7,12.0,13.0,12.53,4.69
2017,11,15,16,30,0.0,7.0,0.7,12.0,7.0,6.74,0.0
2017,11,15,16,45,0.0,3.5,0.7,12.5,3.5,3.44,0.0
2017,11,15,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,7,15,40.0,15.5,0.3,9.0,19.0,24.02,0.0
2017,11,16,7,30,80.0,31.0,0.3,9.0,38.0,55.5,34.1
2017,11,16,7,45,115.0,48.0,0.3,9.5,64.0,87.41,63.92
2017,11,16,8,0,150.0,65.0,0.3,10.0,90.0,122.59,94.57
2017,11,16,8,15,171.0,82.0,0.3,10.0,118.5,155.9,123.94
2017,11,16,8,30,192.0,99.0,0.3,10.0,147.0,190.88,154.3
2017,11,16,8,45,209.0,114.5,0.35,10.0,175.0,223.85,182.61
2017,11,16,9,0,226.0,130.0,0.4,10.0,203.0,257.83,211.22
2017,11,16,9,15,239.0,143.0,0.4,10.0,228.0,287.67,235.81
2017,11,16,9,30,252.0,156.0,0.4,10.0,253.0,317.89,260.23
2017,11,16,9,45,210.0,173.0,0.45,10.5,258.5,313.46,255.9
2017,11,16,10,0,168.0,190.0,0.5,11.0,264.0,312.25,253.95
2017,11,16,10,15,323.0,176.5,0.5,11.0,328.0,408.9,332.21
2017,11,16,10,30,478.0,163.0,0.5,11.0,392.0,513.63,413.29
2017,11,16,10,45,326.5,196.0,0.5,11.5,355.5,446.93,358.32
2017,11,16,11,0,175.0,229.0,0.5,12.0,319.0,374.28,299.43
2017,11,16,11,15,166.0,234.5,0.5,12.0,320.5,376.01,301.07
2017,11,16,11,30,157.0,240.0,0.5,12.0,322.0,377.03,301.47
2017,11,16,11,45,153.5,243.0,0.5,12.0,324.0,378.58,302.47
2017,11,16,12,0,150.0,246.0,0.5,12.0,326.0,379.62,303.11
2017,11,16,12,15,97.0,231.5,0.5,12.0,283.0,315.53,252.55
2017,11,16,12,30,44.0,217.0,0.5,12.0,240.0,260.08,208.23
2017,11,16,12,45,68.0,220.0,0.55,12.5,254.5,280.55,225.3
2017,11,16,13,0,92.0,223.0,0.6,13.0,269.0,300.38,241.19
2017,11,16,13,15,69.0,208.5,0.55,13.0,242.5,266.98,214.28
2017,11,16,13,30,46.0,194.0,0.5,13.0,216.0,234.35,188.17
2017,11,16,13,45,23.0,105.0,0.5,13.0,116.0,120.79,96.28
2017,11,16,14,0,0.0,16.0,0.5,13.0,16.0,15.44,7.59
2017,11,16,14,15,67.5,87.0,0.5,12.5,112.0,131.52,107.37
2017,11,16,14,30,135.0,158.0,0.5,12.0,208.0,246.63,201.69
2017,11,16,14,45,126.0,143.5,0.5,12.0,186.5,221.39,180.19
2017,11,16,15,0,117.0,129.0,0.5,12.0,165.0,196.61,159.69
2017,11,16,15,15,107.5,111.5,0.5,11.5,141.5,168.66,136.46
2017,11,16,15,30,98.0,94.0,0.5,11.0,118.0,141.35,113.27
2017,11,16,15,45,83.5,76.0,0.5,11.0,93.5,112.46,88.19
2017,11,16,16,0,69.0,58.0,0.5,11.0,69.0,84.79,63.92
2017,11,16,16,15,39.0,41.0,0.5,10.5,47.0,52.98,36.6
2017,11,16,16,30,9.0,24.0,0.5,10.0,25.0,26.49,10.32
2017,11,16,16,45,4.5,12.0,0.5,10.0,12.5,12.43,0.0
2017,11,16,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,7,15,226.5,12.0,0.4,5.5,31.0,47.67,0.0
2017,11,17,7,30,453.0,24.0,0.4,6.0,62.0,128.07,74.64
2017,11,17,7,45,549.0,31.0,0.4,6.5,104.0,184.27,130.19
2017,11,17,8,0,645.0,38.0,0.4,7.0,146.0,249.14,187.61
2017,11,17,8,15,699.5,42.0,0.35,7.0,189.5,304.14,237.49
2017,11,17,8,30,754.0,46.0,0.3,7.0,233.0,362.72,289.04
2017,11,17,8,45,790.0,49.0,0.3,7.5,274.5,415.03,333.93
2017,11,17,9,0,826.0,52.0,0.3,8.0,316.0,465.87,376.1
2017,11,17,9,15,848.5,54.5,0.3,8.5,352.5,511.98,413.08
2017,11,17,9,30,871.0,57.0,0.3,9.0,389.0,557.38,448.19
2017,11,17,9,45,879.5,61.0,0.3,10.0,419.5,595.23,475.57
2017,11,17,10,0,888.0,65.0,0.3,11.0,450.0,630.88,500.4
2017,11,17,10,15,898.5,66.0,0.3,11.5,475.0,661.94,522.16
2017,11,17,10,30,909.0,67.0,0.3,12.0,500.0,690.53,540.96
2017,11,17,10,45,915.5,68.0,0.3,12.5,517.5,713.69,555.24
2017,11,17,11,0,922.0,69.0,0.3,13.0,535.0,733.86,567.42
2017,11,17,11,15,926.0,69.5,0.25,13.0,545.5,748.53,576.06
2017,11,17,11,30,930.0,70.0,0.2,13.0,556.0,759.93,582.59
2017,11,17,11,45,930.5,70.5,0.2,13.5,559.0,765.41,584.92
2017,11,17,12,0,931.0,71.0,0.2,14.0,562.0,767.46,585.11
2017,11,17,12,15,929.0,70.5,0.2,14.0,557.5,763.08,582.17
2017,11,17,12,30,927.0,70.0,0.2,14.0,553.0,755.29,577.14
2017,11,17,12,45,911.0,73.0,0.2,14.5,538.5,738.23,564.84
2017,11,17,13,0,895.0,76.0,0.2,15.0,524.0,718.24,550.75
2017,11,17,13,15,886.0,75.0,0.2,15.0,504.5,695.69,535.95
2017,11,17,13,30,877.0,74.0,0.2,15.0,485.0,674.27,521.7
2017,11,17,13,45,863.5,72.5,0.2,15.0,458.5,642.73,499.19
2017,11,17,14,0,850.0,71.0,0.2,15.0,432.0,609.01,474.74
2017,11,17,14,15,831.0,68.5,0.2,14.5,400.0,569.0,445.96
2017,11,17,14,30,812.0,66.0,0.2,14.0,368.0,527.65,415.3
2017,11,17,14,45,784.5,63.0,0.2,14.0,330.0,480.33,378.39
2017,11,17,15,0,757.0,60.0,0.2,14.0,292.0,432.89,340.22
2017,11,17,15,15,716.5,56.0,0.25,13.0,251.0,379.0,297.28
2017,11,17,15,30,676.0,52.0,0.3,12.0,210.0,326.79,253.84
2017,11,17,15,45,612.5,46.0,0.35,11.5,167.5,266.77,202.51
2017,11,17,16,0,549.0,40.0,0.4,11.0,125.0,213.44,155.49
2017,11,17,16,15,436.5,31.5,0.55,10.5,85.0,149.21,100.29
2017,11,17,16,30,324.0,23.0,0.7,10.0,45.0,92.96,38.46
2017,11,17,16,45,162.0,11.5,0.85,9.5,22.5,34.03,0.0
2017,11,17,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,15,217.0,12.5,1.15,7.0,29.5,46.1,0.0
2017,11,18,7,30,434.0,25.0,1.0,7.0,59.0,123.17,69.06
2017,11,18,7,45,533.0,32.0,0.85,7.5,101.0,179.58,126.19
2017,11,18,8,0,632.0,39.0,0.7,8.0,143.0,244.33,183.47
2017,11,18,8,15,689.5,44.0,0.55,9.0,187.0,300.74,233.5
2017,11,18,8,30,747.0,49.0,0.4,10.0,231.0,361.04,284.8
2017,11,18,8,45,784.0,52.5,0.3,11.0,272.5,414.0,328.59
2017,11,18,9,0,821.0,56.0,0.2,12.0,314.0,468.11,371.17
2017,11,18,9,15,845.5,58.5,0.15,13.0,351.5,515.32,407.07
2017,11,18,9,30,870.0,61.0,0.1,14.0,389.0,558.91,438.9
2017,11,18,9,45,885.5,63.0,0.05,15.0,421.0,598.46,466.53
2017,11,18,10,0,901.0,65.0,0.0,16.0,453.0,636.26,492.02
2017,11,18,10,15,912.0,66.5,0.0,16.5,478.0,668.54,513.98
2017,11,18,10,30,923.0,68.0,0.0,17.0,503.0,698.33,533.16
2017,11,18,10,45,929.0,69.0,0.0,17.5,521.0,721.41,546.9
2017,11,18,11,0,935.0,70.0,0.0,18.0,539.0,741.45,558.58
2017,11,18,11,15,938.5,71.0,0.0,18.0,550.0,756.53,568.01
2017,11,18,11,30,942.0,72.0,0.0,18.0,561.0,768.28,575.35
2017,11,18,11,45,840.5,89.0,0.05,18.5,527.5,723.16,543.81
2017,11,18,12,0,739.0,106.0,0.1,19.0,494.0,672.04,509.0
2017,11,18,12,15,836.0,89.5,0.1,19.0,524.5,719.41,542.26
2017,11,18,12,30,933.0,73.0,0.1,19.0,555.0,760.66,569.58
2017,11,18,12,45,926.5,72.5,0.1,19.0,542.5,746.33,559.64
2017,11,18,13,0,920.0,72.0,0.1,19.0,530.0,728.8,548.48
2017,11,18,13,15,792.5,89.5,0.1,18.5,473.5,650.49,496.11
2017,11,18,13,30,665.0,107.0,0.1,18.0,417.0,572.03,441.1
2017,11,18,13,45,613.5,113.0,0.1,18.0,387.0,529.57,410.74
2017,11,18,14,0,562.0,119.0,0.1,18.0,357.0,487.3,379.48
2017,11,18,14,15,631.5,94.5,0.1,17.5,343.0,483.11,377.78
2017,11,18,14,30,701.0,70.0,0.1,17.0,329.0,470.01,368.32
2017,11,18,14,45,668.5,68.5,0.1,17.0,295.0,427.64,334.81
2017,11,18,15,0,636.0,67.0,0.1,17.0,261.0,384.21,299.9
2017,11,18,15,15,601.0,61.5,0.15,16.0,224.0,336.14,261.67
2017,11,18,15,30,566.0,56.0,0.2,15.0,187.0,289.63,223.16
2017,11,18,15,45,497.0,50.5,0.25,14.0,148.5,233.54,176.24
2017,11,18,16,0,428.0,45.0,0.3,13.0,110.0,182.89,132.86
2017,11,18,16,15,343.0,34.0,0.25,12.5,74.5,128.78,85.94
2017,11,18,16,30,258.0,23.0,0.2,12.0,39.0,79.72,29.69
2017,11,18,16,45,129.0,11.5,0.2,12.0,19.5,29.27,0.0
2017,11,18,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,19,7,15,147.5,12.5,0.75,4.5,23.5,34.9,0.0
2017,11,19,7,30,295.0,25.0,0.6,5.0,47.0,95.15,51.67
2017,11,19,7,45,371.5,36.0,0.45,6.0,83.0,143.16,101.57
2017,11,19,8,0,448.0,47.0,0.3,7.0,119.0,197.06,149.09
2017,11,19,8,15,508.5,52.5,0.25,7.5,157.0,246.26,192.79
2017,11,19,8,30,569.0,58.0,0.2,8.0,195.0,299.97,239.32
2017,11,19,8,45,596.0,65.0,0.2,9.0,230.5,344.72,277.41
2017,11,19,9,0,623.0,72.0,0.2,10.0,266.0,390.31,314.74
2017,11,19,9,15,653.0,74.0,0.2,10.5,298.5,432.31,348.62
2017,11,19,9,30,683.0,76.0,0.2,11.0,331.0,474.63,381.7
2017,11,19,9,45,751.0,76.5,0.2,12.0,379.0,535.66,427.14
2017,11,19,10,0,819.0,77.0,0.2,13.0,427.0,600.41,473.46
2017,11,19,10,15,684.5,108.5,0.2,13.0,412.5,573.57,451.93
2017,11,19,10,30,550.0,140.0,0.2,13.0,398.0,531.64,420.02
2017,11,19,10,45,566.0,141.5,0.25,13.0,415.5,555.15,438.64
2017,11,19,11,0,582.0,143.0,0.3,13.0,433.0,580.62,457.58
2017,11,19,11,15,542.5,159.0,0.3,13.0,433.5,574.46,451.94
2017,11,19,11,30,503.0,175.0,0.3,13.0,434.0,568.73,446.9
2017,11,19,11,45,497.5,179.0,0.3,13.0,437.0,571.8,449.01
2017,11,19,12,0,492.0,183.0,0.3,13.0,440.0,572.91,449.57
2017,11,19,12,15,514.0,173.0,0.25,13.0,439.5,576.49,452.19
2017,11,19,12,30,536.0,163.0,0.2,13.0,439.0,577.87,453.16
2017,11,19,12,45,518.0,164.0,0.2,13.0,425.5,560.86,440.54
2017,11,19,13,0,500.0,165.0,0.2,13.0,412.0,542.32,426.97
2017,11,19,13,15,490.0,161.5,0.2,13.0,396.0,522.9,412.87
2017,11,19,13,30,480.0,158.0,0.2,13.0,380.0,502.09,397.58
2017,11,19,13,45,489.0,145.0,0.2,13.0,360.5,481.55,382.72
2017,11,19,14,0,498.0,132.0,0.2,13.0,341.0,458.89,365.93
2017,11,19,14,15,474.0,124.5,0.2,12.5,311.5,421.25,337.61
2017,11,19,14,30,450.0,117.0,0.2,12.0,282.0,383.72,308.81
2017,11,19,14,45,427.0,108.5,0.2,12.0,252.0,345.96,278.55
2017,11,19,15,0,404.0,100.0,0.2,12.0,222.0,308.79,247.99
2017,11,19,15,15,378.0,88.0,0.2,11.5,189.5,267.3,213.63
2017,11,19,15,30,352.0,76.0,0.2,11.0,157.0,227.21,179.43
2017,11,19,15,45,315.0,62.5,0.25,10.5,124.0,183.38,141.62
2017,11,19,16,0,278.0,49.0,0.3,10.0,91.0,142.52,105.62
2017,11,19,16,15,209.5,35.5,0.35,9.5,61.0,97.44,66.25
2017,11,19,16,30,141.0,22.0,0.4,9.0,31.0,55.49,18.17
2017,11,19,16,45,70.5,11.0,0.45,9.0,15.5,20.57,0.0
2017,11,19,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,2.0,0.3,10.0,2.0,1.97,0.0
2017,11,20,7,30,0.0,4.0,0.3,10.0,4.0,3.85,0.0
2017,11,20,7,45,0.0,8.5,0.35,10.0,8.5,8.19,1.18
2017,11,20,8,0,0.0,13.0,0.4,10.0,13.0,12.53,5.09
2017,11,20,8,15,0.0,17.5,0.35,10.0,17.5,16.88,8.99
2017,11,20,8,30,0.0,22.0,0.3,10.0,22.0,21.22,12.87
2017,11,20,8,45,0.0,27.0,0.3,10.5,27.0,26.05,17.09
2017,11,20,9,0,0.0,32.0,0.3,11.0,32.0,30.89,21.25
2017,11,20,9,15,0.0,36.0,0.3,11.5,36.0,34.75,24.52
2017,11,20,9,30,0.0,40.0,0.3,12.0,40.0,38.62,27.75
2017,11,20,9,45,3.0,94.0,0.35,12.5,95.5,93.61,74.27
2017,11,20,10,0,6.0,148.0,0.4,13.0,151.0,151.93,122.07
2017,11,20,10,15,3.0,85.5,0.35,13.0,87.0,84.8,66.17
2017,11,20,10,30,0.0,23.0,0.3,13.0,23.0,22.2,13.37
2017,11,20,10,45,0.0,68.0,0.3,13.5,68.0,65.74,50.25
2017,11,20,11,0,0.0,113.0,0.3,14.0,113.0,110.54,87.11
2017,11,20,11,15,0.0,134.5,0.3,14.0,134.5,132.58,104.85
2017,11,20,11,30,0.0,156.0,0.3,14.0,156.0,154.93,122.78
2017,11,20,11,45,0.0,111.0,0.3,14.0,111.0,108.36,84.79
2017,11,20,12,0,0.0,66.0,0.3,14.0,66.0,63.81,48.15
2017,11,20,12,15,0.0,61.5,0.3,14.0,61.5,59.45,44.63
2017,11,20,12,30,0.0,57.0,0.3,14.0,57.0,55.09,41.01
2017,11,20,12,45,0.0,88.0,0.3,14.0,88.0,85.2,66.17
2017,11,20,13,0,0.0,119.0,0.3,14.0,119.0,116.72,92.11
2017,11,20,13,15,0.0,71.5,0.3,14.0,71.5,69.13,52.73
2017,11,20,13,30,0.0,24.0,0.3,14.0,24.0,23.17,14.15
2017,11,20,13,45,0.0,41.5,0.3,14.0,41.5,40.08,28.62
2017,11,20,14,0,0.0,59.0,0.3,14.0,59.0,57.02,42.99
2017,11,20,14,15,0.0,60.5,0.3,14.0,60.5,58.47,44.25
2017,11,20,14,30,0.0,62.0,0.3,14.0,62.0,59.92,45.54
2017,11,20,14,45,0.0,55.5,0.3,14.0,55.5,53.62,40.26
2017,11,20,15,0,0.0,49.0,0.3,14.0,49.0,47.33,34.94
2017,11,20,15,15,0.0,42.0,0.25,14.0,42.0,40.56,29.15
2017,11,20,15,30,0.0,35.0,0.2,14.0,35.0,33.79,23.3
2017,11,20,15,45,0.0,27.5,0.2,14.0,27.5,26.54,16.95
2017,11,20,16,0,0.0,20.0,0.2,14.0,20.0,19.29,10.56
2017,11,20,16,15,0.0,13.0,0.25,13.5,13.0,12.53,4.47
2017,11,20,16,30,0.0,6.0,0.3,13.0,6.0,5.78,0.0
2017,11,20,16,45,0.0,3.0,0.35,13.0,3.0,2.95,0.0
2017,11,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
