Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,7,15,135.5,11.5,0.4,13.0,21.0,31.38,0.0
2017,11,21,7,30,271.0,23.0,0.4,13.0,42.0,85.6,38.49
2017,11,21,7,45,374.5,32.0,0.4,13.5,78.5,137.67,93.14
2017,11,21,8,0,478.0,41.0,0.4,14.0,115.0,197.09,143.91
2017,11,21,8,15,540.5,47.0,0.35,14.0,154.0,248.36,188.87
2017,11,21,8,30,603.0,53.0,0.3,14.0,193.0,304.38,236.93
2017,11,21,8,45,645.0,57.0,0.3,14.5,231.5,353.45,278.35
2017,11,21,9,0,687.0,61.0,0.3,15.0,270.0,402.91,318.81
2017,11,21,9,15,715.0,64.0,0.3,15.0,305.0,447.21,354.69
2017,11,21,9,30,743.0,67.0,0.3,15.0,340.0,491.54,389.56
2017,11,21,9,45,466.5,123.0,0.3,15.5,299.5,417.11,331.3
2017,11,21,10,0,190.0,179.0,0.3,16.0,259.0,311.57,247.53
2017,11,21,10,15,379.5,155.5,0.3,16.5,327.0,424.69,337.18
2017,11,21,10,30,569.0,132.0,0.3,17.0,395.0,535.29,419.76
2017,11,21,10,45,508.0,154.0,0.3,17.5,395.0,526.79,410.43
2017,11,21,11,0,447.0,176.0,0.3,18.0,395.0,517.33,401.65
2017,11,21,11,15,489.0,169.5,0.3,18.0,414.5,545.53,422.86
2017,11,21,11,30,531.0,163.0,0.3,18.0,434.0,572.7,442.68
2017,11,21,11,45,510.0,170.0,0.3,18.5,431.5,568.21,437.84
2017,11,21,12,0,489.0,177.0,0.3,19.0,429.0,561.62,431.91
2017,11,21,12,15,452.0,184.0,0.3,19.0,415.5,541.63,417.04
2017,11,21,12,30,415.0,191.0,0.3,19.0,402.0,520.15,401.18
2017,11,21,12,45,460.5,176.0,0.3,19.0,405.0,531.41,410.55
2017,11,21,13,0,506.0,161.0,0.3,19.0,408.0,539.8,417.38
2017,11,21,13,15,470.0,161.5,0.25,19.0,384.0,507.36,392.88
2017,11,21,13,30,434.0,162.0,0.2,19.0,360.0,474.54,368.39
2017,11,21,13,45,500.5,138.5,0.2,19.0,355.0,479.63,373.47
2017,11,21,14,0,567.0,115.0,0.2,19.0,350.0,482.66,376.13
2017,11,21,14,15,664.0,89.0,0.2,19.0,343.5,492.02,383.14
2017,11,21,14,30,761.0,63.0,0.2,19.0,337.0,490.71,381.41
2017,11,21,14,45,733.5,60.0,0.2,19.0,302.0,445.77,346.04
2017,11,21,15,0,706.0,57.0,0.2,19.0,267.0,400.83,310.06
2017,11,21,15,15,665.0,53.0,0.25,18.5,228.0,349.42,268.87
2017,11,21,15,30,624.0,49.0,0.3,18.0,189.0,299.86,227.63
2017,11,21,15,45,560.0,43.5,0.4,17.5,149.0,244.99,181.46
2017,11,21,16,0,496.0,38.0,0.5,17.0,109.0,193.46,137.01
2017,11,21,16,15,387.0,29.0,0.55,16.5,72.5,132.98,85.35
2017,11,21,16,30,278.0,20.0,0.6,16.0,36.0,78.9,18.62
2017,11,21,16,45,139.0,10.0,0.65,15.5,18.0,28.83,0.0
2017,11,21,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,22,7,15,172.0,10.5,0.6,12.5,22.0,35.38,0.0
2017,11,22,7,30,344.0,21.0,0.5,13.0,44.0,95.11,37.76
2017,11,22,7,45,449.0,29.0,0.45,13.5,82.5,149.85,99.66
2017,11,22,8,0,554.0,37.0,0.4,14.0,121.0,211.98,153.32
2017,11,22,8,15,615.5,42.0,0.35,14.5,162.0,265.32,200.06
2017,11,22,8,30,677.0,47.0,0.3,15.0,203.0,323.05,249.25
2017,11,22,8,45,428.0,84.0,0.25,16.0,189.0,286.09,224.87
2017,11,22,9,0,179.0,121.0,0.2,17.0,175.0,217.05,172.04
2017,11,22,9,15,185.0,135.5,0.2,18.0,197.0,242.59,192.74
2017,11,22,9,30,191.0,150.0,0.2,19.0,219.0,268.17,212.2
2017,11,22,9,45,256.5,156.0,0.2,20.0,257.5,324.82,255.57
2017,11,22,10,0,322.0,162.0,0.2,21.0,296.0,378.63,295.5
2017,11,22,10,15,354.5,167.0,0.2,21.5,322.5,413.12,320.48
2017,11,22,10,30,387.0,172.0,0.2,22.0,349.0,455.85,351.02
2017,11,22,10,45,381.0,182.0,0.2,22.5,362.0,462.9,354.91
2017,11,22,11,0,375.0,192.0,0.2,23.0,375.0,476.2,363.42
2017,11,22,11,15,381.0,194.0,0.2,23.0,383.5,487.31,371.26
2017,11,22,11,30,387.0,196.0,0.2,23.0,392.0,497.19,378.21
2017,11,22,11,45,384.0,198.5,0.2,23.0,393.5,499.88,379.89
2017,11,22,12,0,381.0,201.0,0.2,23.0,395.0,501.14,380.64
2017,11,22,12,15,441.0,185.5,0.2,23.0,408.5,534.35,405.19
2017,11,22,12,30,501.0,170.0,0.2,23.0,422.0,557.07,421.93
2017,11,22,12,45,495.0,166.5,0.2,23.0,411.5,544.02,412.5
2017,11,22,13,0,489.0,163.0,0.2,23.0,401.0,529.27,402.24
2017,11,22,13,15,511.5,151.0,0.15,23.0,391.5,522.55,397.68
2017,11,22,13,30,534.0,139.0,0.1,23.0,382.0,513.14,391.02
2017,11,22,13,45,653.0,103.0,0.1,23.0,383.5,538.3,410.42
2017,11,22,14,0,772.0,67.0,0.1,23.0,385.0,549.05,418.67
2017,11,22,14,15,699.0,75.0,0.1,22.5,346.0,494.84,378.94
2017,11,22,14,30,626.0,83.0,0.1,22.0,307.0,441.31,339.54
2017,11,22,14,45,591.0,80.5,0.1,22.0,274.5,397.92,306.28
2017,11,22,15,0,556.0,78.0,0.1,22.0,242.0,355.41,272.64
2017,11,22,15,15,520.0,70.5,0.2,21.0,206.5,308.37,236.05
2017,11,22,15,30,484.0,63.0,0.3,20.0,171.0,263.13,199.42
2017,11,22,15,45,428.0,53.5,0.4,19.5,134.0,211.3,156.34
2017,11,22,16,0,372.0,44.0,0.5,19.0,97.0,163.92,116.02
2017,11,22,16,15,280.5,32.5,0.5,18.5,64.5,111.15,71.11
2017,11,22,16,30,189.0,21.0,0.5,18.0,32.0,62.9,11.08
2017,11,22,16,45,94.5,10.5,0.5,18.0,16.0,23.18,0.0
2017,11,22,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,15,32.5,11.0,0.75,15.0,13.0,15.47,0.0
2017,11,23,7,30,65.0,22.0,0.6,15.0,26.0,38.99,11.65
2017,11,23,7,45,119.0,37.0,0.5,15.0,51.5,74.37,49.92
2017,11,23,8,0,173.0,52.0,0.4,15.0,77.0,112.3,82.54
2017,11,23,8,15,198.5,67.5,0.35,15.5,105.5,146.11,111.91
2017,11,23,8,30,224.0,83.0,0.3,16.0,134.0,181.95,142.47
2017,11,23,8,45,240.0,97.5,0.25,16.5,161.5,214.39,169.7
2017,11,23,9,0,256.0,112.0,0.2,17.0,189.0,247.68,196.83
2017,11,23,9,15,264.0,126.5,0.2,17.0,214.0,277.61,221.11
2017,11,23,9,30,272.0,141.0,0.2,17.0,239.0,307.48,244.79
2017,11,23,9,45,254.5,156.0,0.2,17.5,254.0,323.1,256.27
2017,11,23,10,0,237.0,171.0,0.2,18.0,269.0,336.93,266.07
2017,11,23,10,15,239.0,182.0,0.2,18.5,286.0,356.78,280.48
2017,11,23,10,30,241.0,193.0,0.2,19.0,303.0,375.98,294.08
2017,11,23,10,45,172.5,203.5,0.2,19.5,284.0,338.78,264.16
2017,11,23,11,0,104.0,214.0,0.2,20.0,265.0,298.46,231.99
2017,11,23,11,15,203.5,212.5,0.2,20.0,314.0,375.14,291.99
2017,11,23,11,30,303.0,211.0,0.2,20.0,363.0,453.93,350.89
2017,11,23,11,45,305.0,211.5,0.2,20.5,365.5,457.49,351.92
2017,11,23,12,0,307.0,212.0,0.2,21.0,368.0,459.96,353.01
2017,11,23,12,15,302.0,211.5,0.2,21.0,364.5,455.18,349.45
2017,11,23,12,30,297.0,211.0,0.2,21.0,361.0,449.34,345.21
2017,11,23,12,45,157.0,195.0,0.2,21.0,274.0,322.23,249.34
2017,11,23,13,0,17.0,179.0,0.2,21.0,187.0,191.81,147.76
2017,11,23,13,15,16.0,172.5,0.2,21.0,180.0,184.23,142.78
2017,11,23,13,30,15.0,166.0,0.2,21.0,173.0,176.72,137.09
2017,11,23,13,45,35.0,167.0,0.2,21.0,182.0,196.92,153.54
2017,11,23,14,0,55.0,168.0,0.2,21.0,191.0,210.04,164.15
2017,11,23,14,15,197.0,149.0,0.2,20.5,221.0,274.56,216.58
2017,11,23,14,30,339.0,130.0,0.2,20.0,251.0,329.32,259.21
2017,11,23,14,45,325.5,118.0,0.2,20.0,224.0,297.1,233.05
2017,11,23,15,0,312.0,106.0,0.2,20.0,197.0,265.09,207.23
2017,11,23,15,15,292.0,92.0,0.2,19.5,167.5,233.82,181.67
2017,11,23,15,30,272.0,78.0,0.2,19.0,138.0,197.82,151.7
2017,11,23,15,45,358.0,58.5,0.2,18.5,120.0,191.96,142.86
2017,11,23,16,0,444.0,39.0,0.2,18.0,102.0,178.86,125.78
2017,11,23,16,15,331.0,29.5,0.2,17.5,67.0,119.77,75.68
2017,11,23,16,30,218.0,20.0,0.2,17.0,32.0,66.95,8.53
2017,11,23,16,45,109.0,10.0,0.2,16.5,16.0,24.6,0.0
2017,11,23,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,24,7,15,119.0,10.0,0.45,12.0,17.0,26.59,0.0
2017,11,24,7,30,238.0,20.0,0.4,12.0,34.0,72.62,18.85
2017,11,24,7,45,313.5,31.5,0.4,12.0,66.5,119.48,79.28
2017,11,24,8,0,389.0,43.0,0.4,12.0,99.0,169.49,123.92
2017,11,24,8,15,442.5,51.5,0.4,12.5,134.5,215.78,164.79
2017,11,24,8,30,496.0,60.0,0.4,13.0,170.0,266.18,208.39
2017,11,24,8,45,531.0,66.5,0.4,13.5,205.0,310.24,246.19
2017,11,24,9,0,566.0,73.0,0.4,14.0,240.0,355.93,284.16
2017,11,24,9,15,584.5,80.0,0.35,14.5,271.0,395.17,315.65
2017,11,24,9,30,603.0,87.0,0.3,15.0,302.0,434.16,345.8
2017,11,24,9,45,720.0,77.5,0.3,15.5,356.0,510.18,403.69
2017,11,24,10,0,837.0,68.0,0.3,16.0,410.0,589.22,461.66
2017,11,24,10,15,498.0,133.0,0.25,16.5,340.0,470.79,369.7
2017,11,24,10,30,159.0,198.0,0.2,17.0,270.0,320.51,251.76
2017,11,24,10,45,236.5,198.0,0.2,17.5,309.5,382.77,301.1
2017,11,24,11,0,314.0,198.0,0.2,18.0,349.0,439.55,343.41
2017,11,24,11,15,180.0,202.5,0.2,18.0,289.5,346.88,271.29
2017,11,24,11,30,46.0,207.0,0.2,18.0,230.0,250.81,195.62
2017,11,24,11,45,23.0,180.0,0.2,18.5,191.5,197.07,153.74
2017,11,24,12,0,0.0,153.0,0.2,19.0,153.0,151.97,117.66
2017,11,24,12,15,0.0,127.0,0.2,19.0,127.0,124.88,96.39
2017,11,24,12,30,0.0,101.0,0.2,19.0,101.0,98.32,75.2
2017,11,24,12,45,0.0,113.5,0.2,19.5,113.5,111.1,85.51
2017,11,24,13,0,0.0,126.0,0.2,20.0,126.0,124.1,95.75
2017,11,24,13,15,5.0,143.5,0.2,20.0,146.0,145.96,113.34
2017,11,24,13,30,10.0,161.0,0.2,20.0,166.0,168.16,131.03
2017,11,24,13,45,47.5,166.5,0.2,20.0,186.0,204.23,160.23
2017,11,24,14,0,85.0,172.0,0.2,20.0,206.0,232.68,182.93
2017,11,24,14,15,118.5,159.5,0.2,19.5,203.5,242.07,190.89
2017,11,24,14,30,152.0,147.0,0.2,19.0,201.0,242.54,191.79
2017,11,24,14,45,147.5,132.0,0.2,19.0,180.0,218.52,172.56
2017,11,24,15,0,143.0,117.0,0.2,19.0,159.0,194.55,153.13
2017,11,24,15,15,135.0,100.5,0.25,18.0,135.5,167.44,131.37
2017,11,24,15,30,127.0,84.0,0.3,17.0,112.0,140.76,109.28
2017,11,24,15,45,113.0,67.5,0.4,16.5,88.0,112.6,85.32
2017,11,24,16,0,99.0,51.0,0.5,16.0,64.0,85.54,61.83
2017,11,24,16,15,61.0,35.0,0.55,15.5,42.5,54.59,34.97
2017,11,24,16,30,23.0,19.0,0.6,15.0,21.0,24.97,0.0
2017,11,24,16,45,11.5,9.5,0.7,14.5,10.5,10.89,0.0
2017,11,24,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,0.0,8.0,0.55,11.5,8.0,7.86,0.0
2017,11,25,7,30,0.0,16.0,0.5,12.0,16.0,15.45,0.0
2017,11,25,7,45,0.5,32.0,0.5,12.5,32.0,32.15,19.99
2017,11,25,8,0,1.0,48.0,0.5,13.0,48.0,48.74,35.06
2017,11,25,8,15,8.5,64.0,0.5,13.5,65.5,67.57,51.27
2017,11,25,8,30,16.0,80.0,0.5,14.0,83.0,87.04,67.88
2017,11,25,8,45,20.5,95.0,0.5,14.5,100.0,104.78,82.87
2017,11,25,9,0,25.0,110.0,0.5,15.0,117.0,127.08,101.35
2017,11,25,9,15,28.0,123.5,0.45,15.0,132.5,143.66,114.99
2017,11,25,9,30,31.0,137.0,0.4,15.0,148.0,160.5,128.65
2017,11,25,9,45,228.0,138.5,0.4,15.5,230.5,286.78,231.94
2017,11,25,10,0,425.0,140.0,0.4,16.0,313.0,420.3,335.78
2017,11,25,10,15,483.5,137.5,0.35,16.0,345.5,465.5,369.01
2017,11,25,10,30,542.0,135.0,0.3,16.0,378.0,511.89,403.35
2017,11,25,10,45,503.5,150.5,0.3,16.5,383.5,514.55,403.38
2017,11,25,11,0,465.0,166.0,0.3,17.0,389.0,513.95,401.4
2017,11,25,11,15,444.5,175.0,0.3,17.0,392.0,515.78,402.28
2017,11,25,11,30,424.0,184.0,0.3,17.0,395.0,515.47,401.54
2017,11,25,11,45,460.0,177.5,0.3,17.5,407.5,536.2,416.46
2017,11,25,12,0,496.0,171.0,0.3,18.0,420.0,555.37,429.85
2017,11,25,12,15,538.0,157.5,0.3,18.0,425.5,569.01,440.27
2017,11,25,12,30,580.0,144.0,0.3,18.0,431.0,583.53,451.22
2017,11,25,12,45,720.5,108.0,0.3,18.0,457.0,635.87,490.47
2017,11,25,13,0,861.0,72.0,0.3,18.0,483.0,674.42,518.21
2017,11,25,13,15,637.5,117.0,0.3,18.0,414.5,569.12,440.59
2017,11,25,13,30,414.0,162.0,0.3,18.0,346.0,458.55,357.98
2017,11,25,13,45,323.0,165.0,0.3,18.0,304.0,388.02,305.42
2017,11,25,14,0,232.0,168.0,0.3,18.0,262.0,329.02,259.9
2017,11,25,14,15,328.5,142.0,0.3,17.5,263.5,347.13,275.82
2017,11,25,14,30,425.0,116.0,0.3,17.0,265.0,365.36,290.18
2017,11,25,14,45,402.5,107.0,0.3,17.0,236.5,328.68,260.47
2017,11,25,15,0,380.0,98.0,0.3,17.0,208.0,292.6,231.04
2017,11,25,15,15,355.0,86.0,0.3,16.5,177.0,252.98,198.5
2017,11,25,15,30,330.0,74.0,0.3,16.0,146.0,214.7,166.14
2017,11,25,15,45,295.5,60.0,0.35,15.5,114.0,172.62,130.22
2017,11,25,16,0,261.0,46.0,0.4,15.0,82.0,133.26,95.91
2017,11,25,16,15,130.5,36.0,0.45,14.5,54.0,75.55,48.74
2017,11,25,16,30,0.0,26.0,0.5,14.0,26.0,26.92,0.0
2017,11,25,16,45,0.0,13.0,0.6,13.5,13.0,12.78,0.0
2017,11,25,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.5,0.6,15.0,4.5,4.42,0.0
2017,11,26,7,30,0.0,9.0,0.6,15.0,9.0,8.68,0.0
2017,11,26,7,45,0.0,19.5,0.6,15.0,19.5,18.82,9.11
2017,11,26,8,0,0.0,30.0,0.6,15.0,30.0,28.97,18.42
2017,11,26,8,15,0.0,42.0,0.6,15.0,42.0,40.69,28.66
2017,11,26,8,30,0.0,54.0,0.6,15.0,54.0,52.69,39.06
2017,11,26,8,45,0.0,65.5,0.6,15.0,65.5,64.17,48.92
2017,11,26,9,0,0.0,77.0,0.6,15.0,77.0,75.68,58.66
2017,11,26,9,15,0.0,88.0,0.6,15.0,88.0,86.7,67.86
2017,11,26,9,30,0.0,99.0,0.6,15.0,99.0,97.76,76.99
2017,11,26,9,45,0.0,95.0,0.6,15.0,95.0,93.16,73.03
2017,11,26,10,0,0.0,91.0,0.6,15.0,91.0,88.77,69.29
2017,11,26,10,15,0.0,106.0,0.6,14.5,106.0,104.0,81.99
2017,11,26,10,30,0.0,121.0,0.6,14.0,121.0,119.35,94.67
2017,11,26,10,45,33.5,162.0,0.65,14.0,178.0,190.8,153.68
2017,11,26,11,0,67.0,203.0,0.7,14.0,235.0,260.4,209.6
2017,11,26,11,15,35.0,182.5,0.7,14.0,199.0,215.21,172.39
2017,11,26,11,30,3.0,162.0,0.7,14.0,163.0,163.85,130.31
2017,11,26,11,45,28.0,186.0,0.7,14.0,200.0,214.36,171.88
2017,11,26,12,0,53.0,210.0,0.7,14.0,237.0,259.47,208.05
2017,11,26,12,15,57.5,210.5,0.7,13.5,239.5,263.2,211.24
2017,11,26,12,30,62.0,211.0,0.7,13.0,242.0,266.81,214.63
2017,11,26,12,45,31.0,134.5,0.7,13.0,150.0,159.15,127.78
2017,11,26,13,0,0.0,58.0,0.7,13.0,58.0,56.06,41.94
2017,11,26,13,15,64.5,126.5,0.65,13.0,155.0,172.09,140.37
2017,11,26,13,30,129.0,195.0,0.6,13.0,252.0,297.2,241.09
2017,11,26,13,45,73.0,172.0,0.6,13.0,204.0,226.52,183.1
2017,11,26,14,0,17.0,149.0,0.6,13.0,156.0,160.24,128.83
2017,11,26,14,15,71.5,147.5,0.6,12.5,173.0,195.39,159.18
2017,11,26,14,30,126.0,146.0,0.6,12.0,190.0,227.47,185.89
2017,11,26,14,45,118.0,132.0,0.6,12.0,170.0,203.84,166.08
2017,11,26,15,0,110.0,118.0,0.6,12.0,150.0,180.62,146.6
2017,11,26,15,15,99.5,101.5,0.55,12.0,127.0,153.86,123.8
2017,11,26,15,30,89.0,85.0,0.5,12.0,104.0,127.83,101.28
2017,11,26,15,45,72.0,67.5,0.5,12.0,80.5,99.24,76.51
2017,11,26,16,0,55.0,50.0,0.5,12.0,57.0,72.06,52.8
2017,11,26,16,15,27.5,33.5,0.5,12.0,37.0,42.18,26.53
2017,11,26,16,30,0.0,17.0,0.5,12.0,17.0,16.52,0.0
2017,11,26,16,45,0.0,8.5,0.5,12.0,8.5,8.36,0.0
2017,11,26,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,27,7,15,122.0,9.5,0.4,5.0,15.5,25.69,0.0
2017,11,27,7,30,244.0,19.0,0.4,5.0,31.0,69.6,0.0
2017,11,27,7,45,376.0,27.5,0.4,5.5,68.0,127.38,82.5
2017,11,27,8,0,508.0,36.0,0.4,6.0,105.0,192.32,140.72
2017,11,27,8,15,577.0,42.0,0.4,6.5,145.5,243.99,187.5
2017,11,27,8,30,646.0,48.0,0.4,7.0,186.0,302.99,239.53
2017,11,27,8,45,691.0,52.0,0.4,7.5,225.5,354.51,284.66
2017,11,27,9,0,736.0,56.0,0.4,8.0,265.0,408.07,330.01
2017,11,27,9,15,764.0,59.0,0.4,8.5,300.5,453.74,367.74
2017,11,27,9,30,792.0,62.0,0.4,9.0,336.0,499.33,404.14
2017,11,27,9,45,808.5,64.5,0.4,9.5,366.5,537.48,433.69
2017,11,27,10,0,825.0,67.0,0.4,10.0,397.0,574.17,461.27
2017,11,27,10,15,838.0,68.5,0.4,10.5,421.5,605.84,484.37
2017,11,27,10,30,851.0,70.0,0.4,11.0,446.0,635.39,505.35
2017,11,27,10,45,859.5,71.0,0.4,11.5,464.0,659.04,521.6
2017,11,27,11,0,868.0,72.0,0.4,12.0,482.0,675.88,532.16
2017,11,27,11,15,872.0,72.5,0.35,12.5,492.5,690.21,540.0
2017,11,27,11,30,876.0,73.0,0.3,13.0,503.0,701.51,545.73
2017,11,27,11,45,876.0,73.5,0.3,13.5,506.0,706.89,548.14
2017,11,27,12,0,876.0,74.0,0.3,14.0,509.0,709.08,548.53
2017,11,27,12,15,874.0,74.0,0.3,14.0,505.5,706.09,546.46
2017,11,27,12,30,872.0,74.0,0.3,14.0,502.0,699.93,542.37
2017,11,27,12,45,861.5,74.5,0.3,14.0,489.5,689.6,535.51
2017,11,27,13,0,851.0,75.0,0.3,14.0,477.0,672.08,523.68
2017,11,27,13,15,841.5,74.0,0.3,14.0,459.0,650.74,508.81
2017,11,27,13,30,832.0,73.0,0.3,14.0,441.0,626.8,491.53
2017,11,27,13,45,816.0,71.5,0.3,14.0,415.5,595.84,468.83
2017,11,27,14,0,800.0,70.0,0.3,14.0,390.0,562.97,444.31
2017,11,27,14,15,779.0,67.5,0.25,14.0,359.5,524.47,414.53
2017,11,27,14,30,758.0,65.0,0.2,14.0,329.0,484.88,383.28
2017,11,27,14,45,728.0,62.0,0.2,14.0,293.5,439.48,347.21
2017,11,27,15,0,698.0,59.0,0.2,14.0,258.0,394.22,310.17
2017,11,27,15,15,653.0,54.5,0.25,13.5,219.0,341.61,267.14
2017,11,27,15,30,608.0,50.0,0.3,13.0,180.0,293.08,225.85
2017,11,27,15,45,538.0,43.5,0.35,12.5,140.5,234.98,176.23
2017,11,27,16,0,468.0,37.0,0.4,12.0,101.0,182.36,130.24
2017,11,27,16,15,348.0,28.0,0.45,11.5,65.5,121.56,76.77
2017,11,27,16,30,228.0,19.0,0.5,11.0,30.0,66.77,0.0
2017,11,27,16,45,114.0,9.5,0.55,10.5,15.0,24.65,0.0
2017,11,27,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,7,15,146.0,8.0,0.7,6.5,15.0,27.09,0.0
2017,11,28,7,30,292.0,16.0,0.6,7.0,30.0,73.31,0.0
2017,11,28,7,45,406.5,24.0,0.5,7.5,65.0,127.73,79.84
2017,11,28,8,0,521.0,32.0,0.4,8.0,100.0,188.38,135.65
2017,11,28,8,15,586.0,37.5,0.4,8.5,139.5,240.6,182.84
2017,11,28,8,30,651.0,43.0,0.4,9.0,179.0,297.68,233.17
2017,11,28,8,45,690.0,47.0,0.4,9.5,217.0,346.68,276.23
2017,11,28,9,0,729.0,51.0,0.4,10.0,255.0,397.29,319.17
2017,11,28,9,15,454.5,96.0,0.4,10.5,229.0,339.92,275.9
2017,11,28,9,30,180.0,141.0,0.4,11.0,203.0,249.89,203.73
2017,11,28,9,45,200.5,153.0,0.4,11.5,228.0,280.21,228.87
2017,11,28,10,0,221.0,165.0,0.4,12.0,253.0,318.14,258.6
2017,11,28,10,15,375.0,149.5,0.4,12.0,309.5,408.4,330.93
2017,11,28,10,30,529.0,134.0,0.4,12.0,366.0,498.4,400.74
2017,11,28,10,45,393.0,167.0,0.45,12.5,343.5,456.44,365.63
2017,11,28,11,0,257.0,200.0,0.5,13.0,321.0,400.79,320.9
2017,11,28,11,15,330.5,192.0,0.45,13.0,351.0,445.31,356.4
2017,11,28,11,30,404.0,184.0,0.4,13.0,381.0,498.68,396.68
2017,11,28,11,45,486.5,165.0,0.4,13.5,404.0,537.9,425.95
2017,11,28,12,0,569.0,146.0,0.4,14.0,427.0,575.54,453.75
2017,11,28,12,15,460.5,170.5,0.4,13.5,397.0,525.87,415.65
2017,11,28,12,30,352.0,195.0,0.4,13.0,367.0,466.86,371.09
2017,11,28,12,45,431.0,173.5,0.45,13.0,379.5,502.02,399.99
2017,11,28,13,0,510.0,152.0,0.5,13.0,392.0,525.78,419.23
2017,11,28,13,15,511.5,145.0,0.5,13.0,378.0,510.46,407.61
2017,11,28,13,30,513.0,138.0,0.5,13.0,364.0,493.3,394.89
2017,11,28,13,45,390.5,149.5,0.5,13.0,315.5,418.49,336.49
2017,11,28,14,0,268.0,161.0,0.5,13.0,267.0,341.62,275.94
2017,11,28,14,15,255.0,151.5,0.45,13.0,246.0,315.88,255.78
2017,11,28,14,30,242.0,142.0,0.4,13.0,225.0,290.26,234.96
2017,11,28,14,45,240.0,126.5,0.4,13.0,201.5,263.39,213.08
2017,11,28,15,0,238.0,111.0,0.4,13.0,178.0,236.08,190.28
2017,11,28,15,15,400.0,83.0,0.4,12.5,176.0,267.58,213.39
2017,11,28,15,30,562.0,55.0,0.4,12.0,174.0,281.11,218.69
2017,11,28,15,45,504.5,47.0,0.4,11.5,136.0,227.56,171.71
2017,11,28,16,0,447.0,39.0,0.4,11.0,98.0,178.4,128.02
2017,11,28,16,15,327.0,29.0,0.45,10.5,63.5,117.64,74.36
2017,11,28,16,30,207.0,19.0,0.5,10.0,29.0,62.75,0.0
2017,11,28,16,45,103.5,9.5,0.55,9.5,14.5,23.23,0.0
2017,11,28,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,7,15,158.5,8.0,0.45,4.5,15.0,28.4,0.0
2017,11,29,7,30,317.0,16.0,0.4,5.0,30.0,76.67,0.0
2017,11,29,7,45,437.5,25.0,0.4,5.5,67.5,134.58,82.98
2017,11,29,8,0,558.0,34.0,0.4,6.0,105.0,199.1,143.65
2017,11,29,8,15,625.0,39.5,0.35,6.5,146.5,253.69,193.22
2017,11,29,8,30,692.0,45.0,0.3,7.0,188.0,313.16,245.67
2017,11,29,8,45,730.5,49.5,0.3,7.5,228.0,364.22,290.63
2017,11,29,9,0,769.0,54.0,0.3,8.0,268.0,416.76,335.23
2017,11,29,9,15,705.5,64.5,0.25,8.5,281.0,427.06,345.35
2017,11,29,9,30,642.0,75.0,0.2,9.0,294.0,433.0,351.07
2017,11,29,9,45,715.5,68.0,0.2,9.5,333.0,485.37,392.65
2017,11,29,10,0,789.0,61.0,0.2,10.0,372.0,541.82,435.61
2017,11,29,10,15,774.0,68.5,0.15,10.5,389.5,562.34,449.49
2017,11,29,10,30,759.0,76.0,0.1,11.0,407.0,579.5,460.91
2017,11,29,10,45,629.0,114.5,0.1,12.0,396.5,555.33,439.51
2017,11,29,11,0,499.0,153.0,0.1,13.0,386.0,517.93,408.72
2017,11,29,11,15,694.0,114.0,0.1,13.5,446.0,618.3,484.4
2017,11,29,11,30,889.0,75.0,0.1,14.0,506.0,708.98,547.61
2017,11,29,11,45,884.5,76.5,0.1,14.5,508.5,716.93,550.47
2017,11,29,12,0,880.0,78.0,0.1,15.0,511.0,717.3,549.51
2017,11,29,12,15,877.0,77.5,0.1,15.0,506.5,713.16,546.7
2017,11,29,12,30,874.0,77.0,0.1,15.0,502.0,705.83,541.85
2017,11,29,12,45,863.5,77.5,0.15,15.5,489.5,691.36,531.79
2017,11,29,13,0,853.0,78.0,0.2,16.0,477.0,673.99,519.94
2017,11,29,13,15,843.0,77.0,0.2,16.0,458.5,652.48,504.82
2017,11,29,13,30,833.0,76.0,0.2,16.0,440.0,628.38,487.61
2017,11,29,13,45,808.5,76.0,0.2,16.0,413.5,594.06,462.66
2017,11,29,14,0,784.0,76.0,0.2,16.0,387.0,558.22,436.21
2017,11,29,14,15,762.0,73.5,0.2,15.5,356.0,519.8,408.06
2017,11,29,14,30,740.0,71.0,0.2,15.0,325.0,480.37,378.27
2017,11,29,14,45,701.0,68.5,0.25,15.0,288.5,433.96,341.91
2017,11,29,15,0,662.0,66.0,0.3,15.0,252.0,386.41,303.61
2017,11,29,15,15,615.5,60.5,0.35,14.5,213.5,333.71,260.65
2017,11,29,15,30,569.0,55.0,0.4,14.0,175.0,283.4,218.15
2017,11,29,15,45,487.0,48.0,0.5,13.5,135.0,222.68,167.02
2017,11,29,16,0,405.0,41.0,0.6,13.0,95.0,168.53,120.5
2017,11,29,16,15,202.5,34.0,0.65,12.0,61.0,93.94,59.75
2017,11,29,16,30,0.0,27.0,0.7,11.0,27.0,28.41,0.0
2017,11,29,16,45,0.0,13.5,0.8,10.5,13.5,13.27,0.0
2017,11,29,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,7,15,102.5,8.0,1.0,8.5,12.0,20.91,0.0
2017,11,30,7,30,205.0,16.0,0.9,9.0,24.0,56.8,0.0
2017,11,30,7,45,325.0,26.0,0.85,9.5,58.0,111.31,66.6
2017,11,30,8,0,445.0,36.0,0.8,10.0,92.0,171.11,122.29
2017,11,30,8,15,518.0,43.0,0.65,10.5,131.0,223.55,168.91
2017,11,30,8,30,591.0,50.0,0.5,11.0,170.0,281.8,219.32
2017,11,30,8,45,631.0,55.5,0.35,11.5,208.0,330.14,260.87
2017,11,30,9,0,671.0,61.0,0.2,12.0,246.0,380.37,302.2
2017,11,30,9,15,702.5,65.0,0.2,12.0,281.0,424.27,338.7
2017,11,30,9,30,734.0,69.0,0.2,12.0,316.0,470.54,375.91
2017,11,30,9,45,752.0,72.5,0.2,12.0,346.0,508.78,405.99
2017,11,30,10,0,770.0,76.0,0.2,12.0,376.0,545.82,434.44
2017,11,30,10,15,785.5,78.0,0.2,12.5,401.0,578.23,457.98
2017,11,30,10,30,801.0,80.0,0.2,13.0,426.0,608.8,479.62
2017,11,30,10,45,699.0,103.0,0.2,13.5,414.5,586.78,461.39
2017,11,30,11,0,597.0,126.0,0.2,14.0,403.0,555.7,437.01
2017,11,30,11,15,489.0,156.0,0.2,14.0,386.5,520.0,409.51
2017,11,30,11,30,381.0,186.0,0.2,14.0,370.0,475.14,374.89
2017,11,30,11,45,376.5,191.0,0.25,14.5,374.0,479.9,378.51
2017,11,30,12,0,372.0,196.0,0.3,15.0,378.0,483.27,380.5
2017,11,30,12,15,517.0,155.5,0.3,15.0,407.0,546.87,429.99
2017,11,30,12,30,662.0,115.0,0.3,15.0,436.0,603.14,472.5
2017,11,30,12,45,496.5,151.0,0.3,15.5,388.5,520.34,408.16
2017,11,30,13,0,331.0,187.0,0.3,16.0,341.0,435.17,342.55
2017,11,30,13,15,388.0,168.5,0.3,15.5,343.0,454.12,359.27
2017,11,30,13,30,445.0,150.0,0.3,15.0,345.0,462.08,366.59
2017,11,30,13,45,229.0,147.5,0.3,15.0,247.5,308.36,246.72
2017,11,30,14,0,13.0,145.0,0.3,15.0,150.0,153.79,121.77
2017,11,30,14,15,10.5,134.5,0.3,14.5,138.5,141.38,112.78
2017,11,30,14,30,8.0,124.0,0.3,14.0,127.0,129.17,103.1
2017,11,30,14,45,353.0,92.0,0.3,14.0,191.5,285.66,231.64
2017,11,30,15,0,698.0,60.0,0.3,14.0,256.0,393.61,311.73
2017,11,30,15,15,653.5,55.5,0.35,13.5,217.5,343.47,268.79
2017,11,30,15,30,609.0,51.0,0.4,13.0,179.0,293.58,226.28
2017,11,30,15,45,536.0,44.5,0.5,12.5,139.0,234.74,176.11
2017,11,30,16,0,463.0,38.0,0.6,12.0,99.0,181.58,129.62
2017,11,30,16,15,342.5,28.0,0.65,11.0,64.0,120.13,74.92
2017,11,30,16,30,222.0,18.0,0.7,10.0,29.0,64.26,0.0
2017,11,30,16,45,111.0,9.0,0.75,9.5,14.5,23.74,0.0
2017,11,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,9.0,1.0,6.5,9.0,8.85,0.0
2017,12,1,7,30,0.0,18.0,0.8,7.0,18.0,17.69,0.0
2017,12,1,7,45,129.5,29.5,0.65,7.5,45.5,69.96,41.6
