Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,8,0,259.0,41.0,0.5,8.0,73.0,124.37,90.12
2017,12,1,8,15,299.0,54.5,0.45,9.0,104.5,164.28,125.87
2017,12,1,8,30,339.0,68.0,0.4,10.0,136.0,207.43,163.55
2017,12,1,8,45,372.0,78.5,0.35,11.0,167.5,247.24,197.75
2017,12,1,9,0,405.0,89.0,0.3,12.0,199.0,289.04,232.49
2017,12,1,9,15,431.0,96.5,0.3,12.5,228.0,325.71,262.78
2017,12,1,9,30,457.0,104.0,0.3,13.0,257.0,363.17,292.89
2017,12,1,9,45,427.5,120.5,0.3,13.5,274.0,380.64,306.28
2017,12,1,10,0,398.0,137.0,0.3,14.0,291.0,394.92,316.75
2017,12,1,10,15,479.5,130.5,0.3,14.5,328.0,448.08,357.8
2017,12,1,10,30,561.0,124.0,0.3,15.0,365.0,506.63,401.45
2017,12,1,10,45,537.0,136.0,0.3,15.5,374.5,512.92,404.45
2017,12,1,11,0,513.0,148.0,0.3,16.0,384.0,519.49,408.05
2017,12,1,11,15,679.5,114.5,0.3,16.0,435.5,605.96,473.2
2017,12,1,11,30,846.0,81.0,0.3,16.0,487.0,686.81,531.12
2017,12,1,11,45,849.5,81.0,0.3,16.0,491.5,694.21,534.91
2017,12,1,12,0,853.0,81.0,0.3,16.0,496.0,698.53,537.73
2017,12,1,12,15,851.5,80.5,0.3,16.0,493.0,695.65,535.71
2017,12,1,12,30,850.0,80.0,0.3,16.0,490.0,689.67,531.74
2017,12,1,12,45,650.0,121.5,0.3,16.0,431.0,595.1,462.65
2017,12,1,13,0,450.0,163.0,0.3,16.0,372.0,495.55,388.39
2017,12,1,13,15,529.5,138.0,0.3,16.0,374.5,512.23,403.25
2017,12,1,13,30,609.0,113.0,0.3,16.0,377.0,527.81,415.48
2017,12,1,13,45,500.0,126.5,0.3,16.0,335.5,458.54,362.49
2017,12,1,14,0,391.0,140.0,0.3,16.0,294.0,396.44,314.74
2017,12,1,14,15,377.0,132.0,0.3,15.5,271.0,368.0,293.61
2017,12,1,14,30,363.0,124.0,0.3,15.0,248.0,339.27,271.36
2017,12,1,14,45,352.0,111.5,0.3,15.0,221.0,306.94,245.3
2017,12,1,15,0,341.0,99.0,0.3,15.0,194.0,274.47,218.45
2017,12,1,15,15,318.5,86.5,0.3,14.0,164.5,237.28,187.86
2017,12,1,15,30,296.0,74.0,0.3,13.0,135.0,201.27,157.31
2017,12,1,15,45,262.5,59.5,0.35,12.5,105.0,160.82,122.4
2017,12,1,16,0,229.0,45.0,0.4,12.0,75.0,123.02,89.08
2017,12,1,16,15,114.5,33.5,0.45,11.5,48.5,69.18,43.49
2017,12,1,16,30,0.0,22.0,0.5,11.0,22.0,22.39,0.0
2017,12,1,16,45,0.0,11.0,0.55,10.5,11.0,10.81,0.0
2017,12,1,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.5,0.25,10.0,7.5,7.37,0.0
2017,12,2,7,30,0.0,15.0,0.2,10.0,15.0,14.74,0.0
2017,12,2,7,45,84.0,28.5,0.2,10.0,38.5,54.37,30.29
2017,12,2,8,0,168.0,42.0,0.2,10.0,62.0,100.7,72.5
2017,12,2,8,15,197.0,58.0,0.2,10.0,90.0,131.1,100.06
2017,12,2,8,30,226.0,74.0,0.2,10.0,118.0,168.1,132.67
2017,12,2,8,45,245.5,88.0,0.2,10.0,146.0,201.03,161.64
2017,12,2,9,0,265.0,102.0,0.2,10.0,174.0,235.13,191.0
2017,12,2,9,15,282.5,113.0,0.2,10.0,199.0,265.72,216.92
2017,12,2,9,30,300.0,124.0,0.2,10.0,224.0,296.97,242.82
2017,12,2,9,45,297.5,139.5,0.2,10.0,246.0,322.86,263.71
2017,12,2,10,0,295.0,155.0,0.2,10.0,268.0,347.77,283.36
2017,12,2,10,15,377.5,149.5,0.2,10.0,304.5,406.41,330.03
2017,12,2,10,30,460.0,144.0,0.2,10.0,341.0,461.35,372.79
2017,12,2,10,45,471.0,149.0,0.2,10.5,358.0,483.57,388.47
2017,12,2,11,0,482.0,154.0,0.2,11.0,375.0,504.53,403.34
2017,12,2,11,15,387.0,177.0,0.15,11.0,357.0,463.95,370.71
2017,12,2,11,30,292.0,200.0,0.1,11.0,339.0,428.67,342.24
2017,12,2,11,45,214.0,208.5,0.1,11.0,311.0,377.8,302.45
2017,12,2,12,0,136.0,217.0,0.1,11.0,283.0,333.83,267.3
2017,12,2,12,15,112.0,213.5,0.1,11.0,267.5,312.92,251.01
2017,12,2,12,30,88.0,210.0,0.1,11.0,252.0,283.95,228.12
2017,12,2,12,45,86.0,205.0,0.1,11.0,245.5,276.35,222.48
2017,12,2,13,0,84.0,200.0,0.1,11.0,239.0,268.63,216.53
2017,12,2,13,15,82.0,193.0,0.1,11.0,230.0,258.49,208.68
2017,12,2,13,30,80.0,186.0,0.1,11.0,221.0,248.28,200.75
2017,12,2,13,45,78.5,175.0,0.1,11.0,207.5,233.67,189.3
2017,12,2,14,0,77.0,164.0,0.1,11.0,194.0,219.02,177.74
2017,12,2,14,15,73.0,152.0,0.1,10.5,178.5,201.8,164.22
2017,12,2,14,30,69.0,140.0,0.1,10.0,163.0,184.75,150.63
2017,12,2,14,45,64.5,125.0,0.1,10.0,145.0,164.12,133.59
2017,12,2,15,0,60.0,110.0,0.1,10.0,127.0,143.77,116.53
2017,12,2,15,15,53.0,94.5,0.15,9.5,107.5,122.09,98.3
2017,12,2,15,30,46.0,79.0,0.2,9.0,88.0,100.96,80.16
2017,12,2,15,45,34.0,62.0,0.3,9.0,68.0,76.93,59.23
2017,12,2,16,0,22.0,45.0,0.4,9.0,48.0,53.84,38.97
2017,12,2,16,15,11.0,29.5,0.4,8.5,31.0,33.74,20.12
2017,12,2,16,30,0.0,14.0,0.4,8.0,14.0,13.51,0.0
2017,12,2,16,45,0.0,7.0,0.45,8.0,7.0,6.88,0.0
2017,12,2,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,3,7,15,70.0,7.5,0.5,6.0,9.5,7.37,0.0
2017,12,3,7,30,140.0,15.0,0.5,6.0,19.0,38.22,0.0
2017,12,3,7,45,300.0,24.5,0.5,6.5,53.0,100.23,54.06
2017,12,3,8,0,460.0,34.0,0.5,7.0,87.0,169.55,120.12
2017,12,3,8,15,539.5,40.0,0.5,7.0,127.0,222.97,168.64
2017,12,3,8,30,619.0,46.0,0.5,7.0,167.0,280.81,220.16
2017,12,3,8,45,677.0,49.0,0.5,7.5,207.5,334.64,267.58
2017,12,3,9,0,735.0,52.0,0.5,8.0,248.0,391.59,316.18
2017,12,3,9,15,766.5,55.0,0.5,8.5,284.5,438.52,355.54
2017,12,3,9,30,798.0,58.0,0.5,9.0,321.0,485.68,393.76
2017,12,3,9,45,816.0,61.0,0.5,9.5,352.0,525.31,424.96
2017,12,3,10,0,834.0,64.0,0.5,10.0,383.0,563.62,454.18
2017,12,3,10,15,848.5,65.5,0.45,10.0,408.5,596.48,478.79
2017,12,3,10,30,863.0,67.0,0.4,10.0,434.0,627.3,501.26
2017,12,3,10,45,873.0,68.0,0.4,10.5,453.0,648.44,516.04
2017,12,3,11,0,883.0,69.0,0.4,11.0,472.0,670.71,531.13
2017,12,3,11,15,888.0,69.5,0.4,11.0,483.5,686.23,541.53
2017,12,3,11,30,893.0,70.0,0.4,11.0,495.0,698.73,549.92
2017,12,3,11,45,894.5,70.5,0.4,11.5,499.0,705.68,553.48
2017,12,3,12,0,896.0,71.0,0.4,12.0,503.0,709.42,554.94
2017,12,3,12,15,894.0,71.0,0.4,12.0,499.5,706.91,553.15
2017,12,3,12,30,892.0,71.0,0.4,12.0,496.0,701.18,549.28
2017,12,3,12,45,861.5,78.0,0.4,12.5,481.5,685.23,537.32
2017,12,3,13,0,831.0,85.0,0.4,13.0,467.0,662.32,519.99
2017,12,3,13,15,821.0,83.5,0.35,13.0,449.0,640.98,504.01
2017,12,3,13,30,811.0,82.0,0.3,13.0,431.0,617.11,485.97
2017,12,3,13,45,796.0,80.0,0.3,13.0,406.5,587.27,463.93
2017,12,3,14,0,781.0,78.0,0.3,13.0,382.0,555.5,440.05
2017,12,3,14,15,758.5,75.0,0.3,12.5,351.5,516.75,411.14
2017,12,3,14,30,736.0,72.0,0.3,12.0,321.0,477.01,380.64
2017,12,3,14,45,705.5,68.0,0.3,12.0,286.0,433.77,345.76
2017,12,3,15,0,675.0,64.0,0.3,12.0,251.0,388.62,308.4
2017,12,3,15,15,627.0,59.0,0.35,11.5,212.5,335.74,264.73
2017,12,3,15,30,579.0,54.0,0.4,11.0,174.0,285.29,221.61
2017,12,3,15,45,508.0,47.0,0.5,10.5,135.0,228.06,172.45
2017,12,3,16,0,437.0,40.0,0.6,10.0,96.0,176.3,126.82
2017,12,3,16,15,218.5,33.5,0.65,9.5,61.5,97.39,61.35
2017,12,3,16,30,0.0,27.0,0.7,9.0,27.0,28.61,0.0
2017,12,3,16,45,0.0,13.5,0.8,8.5,13.5,13.27,0.0
2017,12,3,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,4,7,15,147.0,6.5,0.65,3.5,10.5,0.0,0.0
2017,12,4,7,30,294.0,13.0,0.6,4.0,21.0,61.4,0.0
2017,12,4,7,45,433.0,21.0,0.6,4.5,57.5,122.16,62.1
2017,12,4,8,0,572.0,29.0,0.6,5.0,94.0,190.43,133.81
2017,12,4,8,15,644.5,34.0,0.6,5.5,135.5,245.73,185.27
2017,12,4,8,30,717.0,39.0,0.6,6.0,177.0,306.49,239.83
2017,12,4,8,45,761.0,43.0,0.6,7.0,218.0,359.69,287.04
2017,12,4,9,0,805.0,47.0,0.6,8.0,259.0,414.81,334.08
2017,12,4,9,15,834.0,49.5,0.6,8.5,296.5,459.9,372.31
2017,12,4,9,30,863.0,52.0,0.6,9.0,334.0,507.21,410.83
2017,12,4,9,45,879.0,55.0,0.65,9.5,365.5,547.61,443.19
2017,12,4,10,0,895.0,58.0,0.7,10.0,397.0,586.41,473.4
2017,12,4,10,15,908.5,59.0,0.7,10.5,423.5,619.47,498.02
2017,12,4,10,30,922.0,60.0,0.7,11.0,450.0,650.3,520.34
2017,12,4,10,45,932.5,60.5,0.7,11.5,469.0,676.13,538.49
2017,12,4,11,0,943.0,61.0,0.7,12.0,488.0,699.18,553.65
2017,12,4,11,15,947.0,61.5,0.7,12.0,500.0,714.89,564.16
2017,12,4,11,30,951.0,62.0,0.7,12.0,512.0,727.34,572.5
2017,12,4,11,45,951.5,62.5,0.7,12.5,516.0,734.04,575.83
2017,12,4,12,0,952.0,63.0,0.7,13.0,520.0,737.31,576.92
2017,12,4,12,15,949.5,63.0,0.7,13.0,516.5,734.48,574.91
2017,12,4,12,30,947.0,63.0,0.7,13.0,513.0,728.23,570.69
2017,12,4,12,45,935.5,64.5,0.7,13.0,501.0,714.3,561.16
2017,12,4,13,0,924.0,66.0,0.7,13.0,489.0,697.27,549.58
2017,12,4,13,15,915.0,65.0,0.65,13.0,470.5,676.0,534.09
2017,12,4,13,30,906.0,64.0,0.6,13.0,452.0,651.9,515.77
2017,12,4,13,45,893.0,62.0,0.6,13.0,427.0,621.52,493.22
2017,12,4,14,0,880.0,60.0,0.6,13.0,402.0,588.86,468.53
2017,12,4,14,15,859.5,58.0,0.55,12.5,370.5,549.98,438.82
2017,12,4,14,30,839.0,56.0,0.5,12.0,339.0,512.69,409.4
2017,12,4,14,45,811.5,53.0,0.5,12.0,303.0,466.53,372.08
2017,12,4,15,0,784.0,50.0,0.5,12.0,267.0,420.12,333.39
2017,12,4,15,15,741.0,46.5,0.5,11.5,227.0,366.85,288.68
2017,12,4,15,30,698.0,43.0,0.5,11.0,187.0,315.29,243.85
2017,12,4,15,45,630.5,37.5,0.55,10.5,146.0,255.74,191.99
2017,12,4,16,0,563.0,32.0,0.6,10.0,105.0,201.06,142.98
2017,12,4,16,15,440.0,24.0,0.65,9.5,67.5,136.56,83.29
2017,12,4,16,30,317.0,16.0,0.7,9.0,30.0,78.59,0.0
2017,12,4,16,45,158.5,8.0,0.75,8.5,15.0,29.28,0.0
2017,12,4,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,5,7,15,135.0,6.0,0.65,7.5,9.5,0.0,0.0
2017,12,5,7,30,270.0,12.0,0.6,8.0,19.0,55.8,0.0
2017,12,5,7,45,412.5,20.0,0.55,9.0,54.5,115.36,53.7
2017,12,5,8,0,555.0,28.0,0.5,10.0,90.0,183.54,125.65
2017,12,5,8,15,629.0,33.5,0.4,11.0,131.0,238.81,175.59
2017,12,5,8,30,703.0,39.0,0.3,12.0,172.0,299.77,228.16
2017,12,5,8,45,748.5,42.5,0.25,13.0,212.5,352.31,273.21
2017,12,5,9,0,794.0,46.0,0.2,14.0,253.0,404.63,316.4
2017,12,5,9,15,822.5,48.5,0.15,14.5,290.0,451.28,354.23
2017,12,5,9,30,851.0,51.0,0.1,15.0,327.0,497.9,390.55
2017,12,5,9,45,857.5,56.0,0.1,16.0,357.0,535.14,418.14
2017,12,5,10,0,864.0,61.0,0.1,17.0,387.0,573.54,445.41
2017,12,5,10,15,877.5,62.5,0.1,17.5,413.0,603.09,466.51
2017,12,5,10,30,891.0,64.0,0.1,18.0,439.0,633.81,487.82
2017,12,5,10,45,900.0,65.5,0.1,18.5,458.0,659.29,504.87
2017,12,5,11,0,909.0,67.0,0.1,19.0,477.0,682.04,519.57
2017,12,5,11,15,913.5,67.5,0.1,19.0,488.5,697.7,529.6
2017,12,5,11,30,918.0,68.0,0.1,19.0,500.0,710.24,537.64
2017,12,5,11,45,919.5,68.0,0.1,19.5,504.5,716.92,540.78
2017,12,5,12,0,921.0,68.0,0.1,20.0,509.0,720.3,541.87
2017,12,5,12,15,919.0,68.0,0.1,20.0,505.5,717.95,540.25
2017,12,5,12,30,917.0,68.0,0.1,20.0,502.0,712.29,536.6
2017,12,5,12,45,892.5,72.5,0.1,20.0,487.5,693.42,524.08
2017,12,5,13,0,868.0,77.0,0.1,20.0,473.0,675.87,512.41
2017,12,5,13,15,858.0,76.0,0.1,20.0,455.0,654.77,497.77
2017,12,5,13,30,848.0,75.0,0.1,20.0,437.0,631.01,481.07
2017,12,5,13,45,833.0,73.0,0.1,20.0,412.5,600.6,459.38
2017,12,5,14,0,818.0,71.0,0.1,20.0,388.0,568.14,435.82
2017,12,5,14,15,796.0,68.5,0.05,19.0,357.0,529.43,408.35
2017,12,5,14,30,774.0,66.0,0.0,18.0,326.0,489.59,379.28
2017,12,5,14,45,744.0,62.5,0.0,17.5,290.5,443.89,344.28
2017,12,5,15,0,714.0,59.0,0.0,17.0,255.0,398.25,308.08
2017,12,5,15,15,666.5,54.5,0.05,16.0,216.0,344.73,265.29
2017,12,5,15,30,619.0,50.0,0.1,15.0,177.0,295.61,224.45
2017,12,5,15,45,546.0,43.5,0.15,14.0,137.0,236.71,175.15
2017,12,5,16,0,473.0,37.0,0.2,13.0,97.0,183.41,129.26
2017,12,5,16,15,343.0,27.5,0.2,12.5,62.0,120.05,72.8
2017,12,5,16,30,213.0,18.0,0.2,12.0,27.0,62.57,0.0
2017,12,5,16,45,106.5,9.0,0.25,11.5,13.5,23.27,0.0
2017,12,5,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,7,15,102.0,5.5,0.65,5.5,8.0,0.0,0.0
2017,12,6,7,30,204.0,11.0,0.6,6.0,16.0,43.61,0.0
2017,12,6,7,45,356.5,20.0,0.55,7.0,50.0,102.25,44.05
2017,12,6,8,0,509.0,29.0,0.5,8.0,84.0,171.28,117.6
2017,12,6,8,15,586.5,34.5,0.45,8.5,124.0,225.4,167.19
2017,12,6,8,30,664.0,40.0,0.4,9.0,164.0,285.53,220.09
2017,12,6,8,45,715.5,43.5,0.35,10.0,204.5,338.7,266.22
2017,12,6,9,0,767.0,47.0,0.3,11.0,245.0,394.49,312.72
2017,12,6,9,15,797.5,49.5,0.25,11.5,281.5,441.38,351.27
2017,12,6,9,30,828.0,52.0,0.2,12.0,318.0,485.52,386.34
2017,12,6,9,45,851.0,53.5,0.2,13.0,350.0,526.77,417.6
2017,12,6,10,0,874.0,55.0,0.2,14.0,382.0,566.97,446.9
2017,12,6,10,15,888.0,56.0,0.2,14.0,408.0,599.82,471.57
2017,12,6,10,30,902.0,57.0,0.2,14.0,434.0,630.55,494.2
2017,12,6,10,45,911.0,58.0,0.2,14.5,453.0,655.71,511.43
2017,12,6,11,0,920.0,59.0,0.2,15.0,472.0,678.12,525.98
2017,12,6,11,15,925.0,59.5,0.2,15.0,484.0,694.33,536.6
2017,12,6,11,30,930.0,60.0,0.2,15.0,496.0,707.41,545.16
2017,12,6,11,45,930.5,60.5,0.2,15.5,500.5,714.15,548.43
2017,12,6,12,0,931.0,61.0,0.2,16.0,505.0,717.56,549.58
2017,12,6,12,15,929.5,61.0,0.2,16.0,502.0,715.64,548.23
2017,12,6,12,30,928.0,61.0,0.2,16.0,499.0,710.38,544.77
2017,12,6,12,45,923.5,60.5,0.2,16.5,488.5,699.19,536.35
2017,12,6,13,0,919.0,60.0,0.2,17.0,478.0,684.82,525.91
2017,12,6,13,15,910.0,59.0,0.2,17.0,460.0,663.84,511.81
2017,12,6,13,30,901.0,58.0,0.2,17.0,442.0,640.06,494.84
2017,12,6,13,45,885.5,57.5,0.2,17.0,417.5,610.27,473.22
2017,12,6,14,0,870.0,57.0,0.2,17.0,393.0,578.34,449.62
2017,12,6,14,15,851.0,55.0,0.2,16.5,362.5,540.79,422.14
2017,12,6,14,30,832.0,53.0,0.2,16.0,332.0,501.83,392.73
2017,12,6,14,45,802.0,51.0,0.25,16.0,296.5,459.08,359.1
2017,12,6,15,0,772.0,49.0,0.3,16.0,261.0,413.26,321.99
2017,12,6,15,15,730.0,45.5,0.35,15.0,222.0,361.06,279.8
2017,12,6,15,30,688.0,42.0,0.4,14.0,183.0,310.52,237.16
2017,12,6,15,45,618.5,37.0,0.5,13.5,142.5,251.44,186.59
2017,12,6,16,0,549.0,32.0,0.6,13.0,102.0,197.38,138.83
2017,12,6,16,15,428.5,24.0,0.6,12.5,66.0,134.18,80.6
2017,12,6,16,30,308.0,16.0,0.6,12.0,30.0,77.13,0.0
2017,12,6,16,45,154.0,8.0,0.65,12.0,15.0,28.8,0.0
2017,12,6,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,7,15,120.0,5.5,0.6,8.5,8.0,0.0,0.0
2017,12,7,7,30,240.0,11.0,0.6,9.0,16.0,48.85,0.0
2017,12,7,7,45,392.5,20.0,0.6,9.5,51.0,108.43,41.59
2017,12,7,8,0,545.0,29.0,0.6,10.0,86.0,179.16,121.08
2017,12,7,8,15,622.5,34.5,0.55,10.5,127.5,234.83,172.29
2017,12,7,8,30,700.0,40.0,0.5,11.0,169.0,296.43,226.31
2017,12,7,8,45,747.0,44.0,0.5,11.5,210.0,349.86,273.36
2017,12,7,9,0,794.0,48.0,0.5,12.0,251.0,405.49,320.68
2017,12,7,9,15,824.5,51.0,0.45,12.5,288.5,453.97,360.61
2017,12,7,9,30,855.0,54.0,0.4,13.0,326.0,499.73,396.93
2017,12,7,9,45,870.0,57.0,0.4,13.5,358.0,539.34,427.73
2017,12,7,10,0,885.0,60.0,0.4,14.0,390.0,577.34,456.28
2017,12,7,10,15,899.0,61.5,0.35,14.5,416.0,611.11,480.27
2017,12,7,10,30,913.0,63.0,0.3,15.0,442.0,642.73,501.93
2017,12,7,10,45,921.0,64.5,0.3,15.5,461.5,668.12,519.21
2017,12,7,11,0,929.0,66.0,0.3,16.0,481.0,690.69,534.15
2017,12,7,11,15,934.0,66.5,0.25,16.5,493.5,707.1,543.1
2017,12,7,11,30,939.0,67.0,0.2,17.0,506.0,720.34,549.93
2017,12,7,11,45,938.0,68.0,0.2,17.5,510.0,726.79,552.92
2017,12,7,12,0,937.0,69.0,0.2,18.0,514.0,729.86,553.79
2017,12,7,12,15,935.0,69.0,0.2,18.0,511.0,727.69,552.29
2017,12,7,12,30,933.0,69.0,0.2,18.0,508.0,722.17,548.69
2017,12,7,12,45,918.0,71.5,0.2,18.5,495.5,707.49,537.95
2017,12,7,13,0,903.0,74.0,0.2,19.0,483.0,693.89,528.05
2017,12,7,13,15,894.0,72.5,0.2,19.0,465.5,672.55,513.18
2017,12,7,13,30,885.0,71.0,0.2,19.0,448.0,648.41,496.19
2017,12,7,13,45,864.5,71.0,0.2,19.0,422.0,616.37,473.21
2017,12,7,14,0,844.0,71.0,0.2,19.0,396.0,582.4,448.44
2017,12,7,14,15,823.5,68.5,0.2,18.5,365.0,543.99,420.71
2017,12,7,14,30,803.0,66.0,0.2,18.0,334.0,504.26,391.11
2017,12,7,14,45,766.5,63.5,0.25,17.5,297.5,455.67,354.3
2017,12,7,15,0,730.0,61.0,0.3,17.0,261.0,407.47,316.45
2017,12,7,15,15,684.0,56.0,0.35,16.0,221.5,353.52,273.29
2017,12,7,15,30,638.0,51.0,0.4,15.0,182.0,303.93,231.82
2017,12,7,15,45,555.5,45.0,0.45,14.0,140.5,241.72,179.7
2017,12,7,16,0,473.0,39.0,0.5,13.0,99.0,185.82,131.62
2017,12,7,16,15,236.5,33.0,0.5,12.5,63.0,101.48,62.52
2017,12,7,16,30,0.0,27.0,0.5,12.0,27.0,28.72,0.0
2017,12,7,16,45,0.0,13.5,0.55,11.5,13.5,13.27,0.0
2017,12,7,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.5,0.65,7.5,6.5,0.0,0.0
2017,12,8,7,30,0.0,13.0,0.6,8.0,13.0,12.78,0.0
2017,12,8,7,45,226.0,22.0,0.6,8.5,45.5,76.63,25.43
2017,12,8,8,0,452.0,31.0,0.6,9.0,78.0,158.78,107.73
2017,12,8,8,15,534.5,38.0,0.5,10.0,118.0,210.44,154.84
2017,12,8,8,30,617.0,45.0,0.4,11.0,158.0,271.36,207.37
2017,12,8,8,45,669.5,50.0,0.35,12.0,198.0,324.54,253.11
2017,12,8,9,0,722.0,55.0,0.3,13.0,238.0,380.52,299.45
2017,12,8,9,15,544.0,83.5,0.25,13.5,233.0,358.98,285.49
2017,12,8,9,30,366.0,112.0,0.2,14.0,228.0,319.22,255.66
2017,12,8,9,45,361.5,123.5,0.2,15.0,247.5,342.03,273.8
2017,12,8,10,0,357.0,135.0,0.2,16.0,267.0,363.5,289.63
2017,12,8,10,15,370.0,143.5,0.2,16.5,288.5,390.65,310.03
2017,12,8,10,30,383.0,152.0,0.2,17.0,310.0,417.26,329.52
2017,12,8,10,45,401.5,156.0,0.2,18.0,328.5,441.66,346.51
2017,12,8,11,0,420.0,160.0,0.2,19.0,347.0,465.34,362.63
2017,12,8,11,15,495.0,147.5,0.15,19.5,374.0,507.32,393.07
2017,12,8,11,30,570.0,135.0,0.1,20.0,401.0,552.31,424.74
2017,12,8,11,45,576.5,135.0,0.1,20.5,406.0,560.67,429.37
2017,12,8,12,0,583.0,135.0,0.1,21.0,411.0,566.88,432.91
2017,12,8,12,15,604.0,128.0,0.1,21.0,412.5,573.29,437.74
2017,12,8,12,30,625.0,121.0,0.1,21.0,414.0,577.21,440.78
2017,12,8,12,45,564.5,133.5,0.1,21.5,394.0,544.77,416.02
2017,12,8,13,0,504.0,146.0,0.1,22.0,374.0,508.97,389.22
2017,12,8,13,15,548.5,130.0,0.1,21.5,369.5,511.91,393.19
2017,12,8,13,30,593.0,114.0,0.1,21.0,365.0,515.0,396.52
2017,12,8,13,45,495.0,124.5,0.1,21.0,326.5,450.72,348.55
2017,12,8,14,0,397.0,135.0,0.1,21.0,288.0,392.81,305.05
2017,12,8,14,15,377.5,129.0,0.15,20.0,265.5,363.76,284.61
2017,12,8,14,30,358.0,123.0,0.2,19.0,243.0,334.71,263.23
2017,12,8,14,45,343.0,111.5,0.25,18.5,216.5,302.03,237.96
2017,12,8,15,0,328.0,100.0,0.3,18.0,190.0,269.49,212.02
2017,12,8,15,15,303.5,87.5,0.4,17.0,161.0,232.28,182.06
2017,12,8,15,30,279.0,75.0,0.5,16.0,132.0,196.41,152.15
2017,12,8,15,45,247.0,60.0,0.6,15.0,102.5,156.85,118.51
2017,12,8,16,0,215.0,45.0,0.7,14.0,73.0,119.78,86.14
2017,12,8,16,15,107.5,32.5,0.7,13.5,46.5,66.92,40.99
2017,12,8,16,30,0.0,20.0,0.7,13.0,20.0,20.15,0.0
2017,12,8,16,45,0.0,10.0,0.75,13.0,10.0,9.83,0.0
2017,12,8,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,9,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,9,7,45,238.5,14.5,0.6,9.5,38.5,69.31,17.7
2017,12,9,8,0,477.0,29.0,0.6,10.0,77.0,159.42,106.3
2017,12,9,8,15,560.0,35.5,0.5,11.0,117.5,214.29,156.3
2017,12,9,8,30,643.0,42.0,0.4,12.0,158.0,275.74,209.22
2017,12,9,8,45,696.0,46.5,0.35,13.0,198.5,329.51,255.4
2017,12,9,9,0,749.0,51.0,0.3,14.0,239.0,386.08,302.14
2017,12,9,9,15,781.5,54.0,0.25,14.5,276.0,433.78,341.04
2017,12,9,9,30,814.0,57.0,0.2,15.0,313.0,481.78,378.68
2017,12,9,9,45,608.5,92.0,0.2,15.5,294.5,440.6,348.01
2017,12,9,10,0,403.0,127.0,0.2,16.0,276.0,379.85,301.52
2017,12,9,10,15,577.5,99.5,0.2,16.5,329.0,466.54,369.37
2017,12,9,10,30,752.0,72.0,0.2,17.0,382.0,554.55,434.76
2017,12,9,10,45,749.5,77.0,0.2,17.5,397.5,574.28,447.41
2017,12,9,11,0,747.0,82.0,0.2,18.0,413.0,591.34,458.7
2017,12,9,11,15,783.5,76.5,0.2,18.0,432.0,619.73,479.3
2017,12,9,11,30,820.0,71.0,0.2,18.0,451.0,646.04,497.71
2017,12,9,11,45,802.5,76.0,0.2,18.5,451.0,645.36,495.72
2017,12,9,12,0,785.0,81.0,0.2,19.0,451.0,641.54,492.03
2017,12,9,12,15,856.0,74.0,0.2,19.5,476.0,681.57,519.01
2017,12,9,12,30,927.0,67.0,0.2,20.0,501.0,713.78,539.66
2017,12,9,12,45,918.5,67.5,0.2,20.5,490.0,701.41,529.97
2017,12,9,13,0,910.0,68.0,0.2,21.0,479.0,685.96,518.93
2017,12,9,13,15,901.0,67.0,0.15,21.0,461.5,665.46,504.27
2017,12,9,13,30,892.0,66.0,0.1,21.0,444.0,642.17,487.41
2017,12,9,13,45,879.5,64.5,0.1,21.0,419.5,613.55,467.05
2017,12,9,14,0,867.0,63.0,0.1,21.0,395.0,586.03,446.94
2017,12,9,14,15,846.5,60.5,0.05,20.0,364.5,547.23,419.56
2017,12,9,14,30,826.0,58.0,0.0,19.0,334.0,507.06,390.46
2017,12,9,14,45,797.5,55.5,0.0,18.5,298.0,461.9,356.02
2017,12,9,15,0,769.0,53.0,0.0,18.0,262.0,416.53,320.14
2017,12,9,15,15,725.5,49.0,0.05,17.0,223.0,363.43,277.82
2017,12,9,15,30,682.0,45.0,0.1,16.0,184.0,312.07,235.28
2017,12,9,15,45,611.5,39.5,0.2,15.0,143.0,252.44,185.53
2017,12,9,16,0,541.0,34.0,0.3,14.0,102.0,197.83,138.37
2017,12,9,16,15,270.5,32.0,0.4,13.5,66.0,108.16,66.06
2017,12,9,16,30,0.0,30.0,0.5,13.0,30.0,32.67,0.0
2017,12,9,16,45,0.0,15.0,0.6,12.5,15.0,14.74,0.0
2017,12,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,10,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,10,7,45,250.0,14.0,0.7,10.5,38.5,70.26,13.15
2017,12,10,8,0,500.0,28.0,0.7,11.0,77.0,163.06,107.17
2017,12,10,8,15,582.5,34.5,0.6,12.0,118.0,218.61,158.3
2017,12,10,8,30,665.0,41.0,0.5,13.0,159.0,280.72,211.85
2017,12,10,8,45,713.5,45.5,0.45,14.0,199.5,333.59,257.49
2017,12,10,9,0,762.0,50.0,0.4,15.0,240.0,388.87,303.35
2017,12,10,9,15,794.0,53.0,0.35,15.5,277.0,436.79,342.5
2017,12,10,9,30,826.0,56.0,0.3,16.0,314.0,484.97,380.29
2017,12,10,9,45,849.0,58.0,0.3,16.5,346.5,527.08,412.65
2017,12,10,10,0,872.0,60.0,0.3,17.0,379.0,564.87,440.9
2017,12,10,10,15,886.5,61.5,0.25,17.5,405.5,598.7,464.77
2017,12,10,10,30,901.0,63.0,0.2,18.0,432.0,630.46,486.41
2017,12,10,10,45,909.5,64.5,0.2,18.5,451.5,656.11,503.73
2017,12,10,11,0,918.0,66.0,0.2,19.0,471.0,679.02,518.8
2017,12,10,11,15,923.5,66.5,0.2,19.0,483.5,695.85,529.95
2017,12,10,11,30,929.0,67.0,0.2,19.0,496.0,709.57,538.81
2017,12,10,11,45,930.5,67.0,0.2,19.5,501.0,716.78,542.3
2017,12,10,12,0,932.0,67.0,0.2,20.0,506.0,720.66,543.71
2017,12,10,12,15,930.5,67.0,0.2,20.0,503.0,719.15,542.64
2017,12,10,12,30,929.0,67.0,0.2,20.0,500.0,714.3,539.49
2017,12,10,12,45,919.5,68.0,0.2,20.5,489.0,701.95,530.37
2017,12,10,13,0,910.0,69.0,0.2,21.0,478.0,686.52,519.34
2017,12,10,13,15,901.5,68.0,0.2,20.5,461.0,666.46,506.49
2017,12,10,13,30,893.0,67.0,0.2,20.0,444.0,643.58,491.32
2017,12,10,13,45,882.0,64.5,0.2,20.0,420.0,614.78,470.74
2017,12,10,14,0,871.0,62.0,0.2,20.0,396.0,583.61,448.06
2017,12,10,14,15,852.5,60.0,0.2,19.0,366.0,549.9,424.41
2017,12,10,14,30,834.0,58.0,0.2,18.0,336.0,511.26,396.33
2017,12,10,14,45,808.0,55.0,0.2,17.5,300.5,466.57,361.97
2017,12,10,15,0,782.0,52.0,0.2,17.0,265.0,421.47,326.02
2017,12,10,15,15,741.0,48.0,0.25,16.0,226.0,368.98,284.0
2017,12,10,15,30,700.0,44.0,0.3,15.0,187.0,317.98,241.39
2017,12,10,15,45,635.0,38.5,0.35,14.0,146.5,259.43,191.73
2017,12,10,16,0,570.0,33.0,0.4,13.0,106.0,205.39,144.26
2017,12,10,16,15,285.0,32.0,0.4,12.0,68.5,111.79,68.75
2017,12,10,16,30,0.0,31.0,0.4,11.0,31.0,34.01,0.0
2017,12,10,16,45,0.0,15.5,0.4,10.5,15.5,15.24,0.0
2017,12,10,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,11,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,11,7,45,168.0,16.5,0.5,10.0,32.5,56.81,5.7
2017,12,11,8,0,336.0,33.0,0.5,11.0,65.0,129.09,85.17
2017,12,11,8,15,420.5,43.0,0.5,11.5,103.5,180.97,132.27
2017,12,11,8,30,505.0,53.0,0.5,12.0,142.0,240.09,183.17
2017,12,11,8,45,551.0,61.5,0.5,13.0,180.0,289.51,225.9
2017,12,11,9,0,597.0,70.0,0.5,14.0,218.0,341.56,269.5
2017,12,11,9,15,635.0,75.5,0.45,14.5,254.0,388.91,308.37
2017,12,11,9,30,673.0,81.0,0.4,15.0,290.0,437.37,346.72
2017,12,11,9,45,738.5,77.5,0.4,15.5,328.5,491.07,388.29
2017,12,11,10,0,804.0,74.0,0.4,16.0,367.0,544.25,428.31
2017,12,11,10,15,820.5,76.0,0.35,16.5,393.0,578.4,452.51
2017,12,11,10,30,837.0,78.0,0.3,17.0,419.0,610.72,474.8
2017,12,11,10,45,853.5,78.0,0.25,17.5,440.0,638.73,493.46
2017,12,11,11,0,870.0,78.0,0.2,18.0,461.0,664.41,510.04
2017,12,11,11,15,876.0,79.0,0.2,18.0,474.0,681.73,522.0
2017,12,11,11,30,882.0,80.0,0.2,18.0,487.0,696.08,531.8
2017,12,11,11,45,699.5,115.5,0.2,18.5,440.5,620.91,475.98
2017,12,11,12,0,517.0,151.0,0.2,19.0,394.0,534.55,412.22
2017,12,11,12,15,509.5,153.5,0.2,19.5,391.5,532.03,410.56
2017,12,11,12,30,502.0,156.0,0.2,20.0,389.0,527.64,406.5
2017,12,11,12,45,496.5,152.0,0.2,20.5,379.0,515.53,397.09
2017,12,11,13,0,491.0,148.0,0.2,21.0,369.0,501.7,386.5
2017,12,11,13,15,661.5,115.0,0.2,21.0,401.0,570.76,438.13
2017,12,11,13,30,832.0,82.0,0.2,21.0,433.0,625.87,477.6
2017,12,11,13,45,821.0,79.0,0.2,21.5,409.5,597.71,455.58
2017,12,11,14,0,810.0,76.0,0.2,22.0,386.0,567.33,432.73
2017,12,11,14,15,788.5,73.5,0.15,21.5,356.0,529.67,405.24
2017,12,11,14,30,767.0,71.0,0.1,21.0,326.0,490.8,376.2
2017,12,11,14,45,737.5,67.0,0.1,20.5,291.0,445.5,341.89
2017,12,11,15,0,708.0,63.0,0.1,20.0,256.0,402.51,308.05
2017,12,11,15,15,662.5,57.5,0.2,19.0,217.0,349.36,266.49
2017,12,11,15,30,617.0,52.0,0.3,18.0,178.0,298.29,224.88
