Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,15,45,547.5,45.0,0.45,17.5,138.5,240.24,176.54
2017,12,11,16,0,478.0,38.0,0.6,17.0,99.0,187.37,131.03
2017,12,11,16,15,239.0,33.0,0.7,16.5,63.5,102.8,62.74
2017,12,11,16,30,0.0,28.0,0.8,16.0,28.0,30.03,0.0
2017,12,11,16,45,0.0,14.0,0.9,15.5,14.0,13.76,0.0
2017,12,11,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,12,7,45,230.0,14.0,0.45,10.0,35.5,64.79,1.26
2017,12,12,8,0,460.0,28.0,0.4,11.0,71.0,150.93,97.12
2017,12,12,8,15,545.0,35.5,0.35,11.5,111.0,206.05,148.4
2017,12,12,8,30,630.0,43.0,0.3,12.0,151.0,268.07,202.05
2017,12,12,8,45,679.0,48.0,0.25,13.0,191.0,320.13,246.94
2017,12,12,9,0,728.0,53.0,0.2,14.0,231.0,374.69,292.23
2017,12,12,9,15,762.0,57.0,0.2,14.5,268.5,423.37,332.3
2017,12,12,9,30,796.0,61.0,0.2,15.0,306.0,472.53,371.33
2017,12,12,9,45,707.0,86.5,0.2,16.0,321.0,483.11,379.08
2017,12,12,10,0,618.0,112.0,0.2,17.0,336.0,482.82,378.12
2017,12,12,10,15,637.0,116.5,0.2,17.5,361.5,516.49,403.13
2017,12,12,10,30,656.0,121.0,0.2,18.0,387.0,548.99,426.23
2017,12,12,10,45,658.0,126.5,0.2,18.5,404.5,570.41,440.74
2017,12,12,11,0,660.0,132.0,0.2,19.0,422.0,589.58,453.45
2017,12,12,11,15,667.5,134.0,0.2,19.0,434.5,606.38,465.27
2017,12,12,11,30,675.0,136.0,0.2,19.0,447.0,620.9,475.37
2017,12,12,11,45,672.0,139.0,0.2,19.5,451.0,626.93,478.45
2017,12,12,12,0,669.0,142.0,0.2,20.0,455.0,630.38,479.78
2017,12,12,12,15,667.5,141.5,0.2,20.0,452.5,628.62,478.51
2017,12,12,12,30,666.0,141.0,0.2,20.0,450.0,624.33,475.5
2017,12,12,12,45,662.5,138.5,0.2,20.5,441.0,614.08,467.49
2017,12,12,13,0,659.0,136.0,0.2,21.0,432.0,601.41,457.8
2017,12,12,13,15,647.5,133.0,0.2,20.5,415.0,580.71,444.04
2017,12,12,13,30,636.0,130.0,0.2,20.0,398.0,558.03,428.7
2017,12,12,13,45,613.5,127.0,0.2,20.0,374.0,526.85,406.1
2017,12,12,14,0,591.0,124.0,0.2,20.0,350.0,493.11,381.34
2017,12,12,14,15,566.5,118.5,0.25,19.5,321.5,456.68,355.19
2017,12,12,14,30,542.0,113.0,0.3,19.0,293.0,419.97,328.03
2017,12,12,14,45,504.0,105.5,0.35,18.5,259.0,374.44,293.3
2017,12,12,15,0,466.0,98.0,0.4,18.0,225.0,330.22,258.55
2017,12,12,15,15,420.5,87.0,0.5,17.0,189.0,280.71,219.24
2017,12,12,15,30,375.0,76.0,0.6,16.0,153.0,233.93,180.77
2017,12,12,15,45,311.0,62.0,0.7,15.5,116.0,180.86,136.32
2017,12,12,16,0,247.0,48.0,0.8,15.0,79.0,133.03,95.64
2017,12,12,16,15,166.0,31.0,0.85,14.5,48.5,83.33,51.47
2017,12,12,16,30,85.0,14.0,0.9,14.0,18.0,34.54,0.0
2017,12,12,16,45,42.5,7.0,0.95,13.5,9.0,12.85,0.0
2017,12,12,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,13,7,45,150.0,16.0,0.65,7.5,29.5,51.54,0.0
2017,12,13,8,0,300.0,32.0,0.6,8.0,59.0,117.9,77.06
2017,12,13,8,15,383.0,42.5,0.5,9.0,96.0,167.77,123.21
2017,12,13,8,30,466.0,53.0,0.4,10.0,133.0,224.86,172.33
2017,12,13,8,45,529.0,59.5,0.3,11.0,171.5,276.79,216.7
2017,12,13,9,0,592.0,66.0,0.2,12.0,210.0,332.78,262.95
2017,12,13,9,15,628.5,71.5,0.15,13.0,245.0,379.11,300.53
2017,12,13,9,30,665.0,77.0,0.1,14.0,280.0,426.5,337.54
2017,12,13,9,45,703.0,78.0,0.1,15.0,313.0,470.3,370.87
2017,12,13,10,0,741.0,79.0,0.1,16.0,346.0,514.34,403.27
2017,12,13,10,15,757.0,81.5,0.1,16.0,371.0,547.13,427.91
2017,12,13,10,30,773.0,84.0,0.1,16.0,396.0,575.82,449.21
2017,12,13,10,45,782.0,86.0,0.15,16.5,415.0,600.17,466.54
2017,12,13,11,0,791.0,88.0,0.2,17.0,434.0,622.18,481.96
2017,12,13,11,15,796.5,89.0,0.2,17.0,446.0,638.27,493.32
2017,12,13,11,30,802.0,90.0,0.2,17.0,458.0,651.64,502.69
2017,12,13,11,45,802.5,91.0,0.25,17.5,462.5,658.81,507.3
2017,12,13,12,0,803.0,92.0,0.3,18.0,467.0,663.06,509.92
2017,12,13,12,15,801.0,92.0,0.3,18.0,464.5,661.54,508.78
2017,12,13,12,30,799.0,92.0,0.3,18.0,462.0,657.1,505.63
2017,12,13,12,45,789.5,92.0,0.3,18.0,452.0,644.72,496.84
2017,12,13,13,0,780.0,92.0,0.3,18.0,442.0,629.65,486.14
2017,12,13,13,15,770.0,90.5,0.3,18.0,425.0,612.75,473.99
2017,12,13,13,30,760.0,89.0,0.3,18.0,408.0,590.77,458.1
2017,12,13,13,45,749.5,85.5,0.3,18.5,386.0,563.99,437.75
2017,12,13,14,0,739.0,82.0,0.3,19.0,364.0,535.21,415.63
2017,12,13,14,15,716.0,79.0,0.3,18.5,335.0,498.27,388.52
2017,12,13,14,30,693.0,76.0,0.3,18.0,306.0,460.46,360.02
2017,12,13,14,45,666.0,71.0,0.35,17.5,273.0,417.87,327.39
2017,12,13,15,0,639.0,66.0,0.4,17.0,240.0,375.32,293.56
2017,12,13,15,15,592.5,60.5,0.5,16.0,203.0,324.5,252.86
2017,12,13,15,30,546.0,55.0,0.6,15.0,166.0,275.96,212.38
2017,12,13,15,45,479.5,47.0,0.7,14.0,129.0,220.87,165.75
2017,12,13,16,0,413.0,39.0,0.8,13.0,92.0,170.82,122.17
2017,12,13,16,15,206.5,32.5,0.8,12.5,59.0,94.94,59.41
2017,12,13,16,30,0.0,26.0,0.8,12.0,26.0,27.43,0.0
2017,12,13,16,45,0.0,13.0,0.85,11.5,13.0,12.78,0.0
2017,12,13,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,14,7,45,190.5,13.5,1.0,11.5,30.5,55.9,0.0
2017,12,14,8,0,381.0,27.0,0.9,12.0,61.0,131.65,82.91
2017,12,14,8,15,468.0,34.5,0.75,13.0,98.5,182.93,131.09
2017,12,14,8,30,555.0,42.0,0.6,14.0,136.0,241.71,181.51
2017,12,14,8,45,611.0,47.0,0.45,15.0,174.5,290.81,223.68
2017,12,14,9,0,667.0,52.0,0.3,16.0,213.0,345.36,268.52
2017,12,14,9,15,703.5,55.5,0.25,16.5,249.0,392.22,306.89
2017,12,14,9,30,740.0,59.0,0.2,17.0,285.0,439.92,344.52
2017,12,14,9,45,769.0,61.0,0.15,18.0,317.0,482.44,376.28
2017,12,14,10,0,798.0,63.0,0.1,19.0,349.0,524.52,406.51
2017,12,14,10,15,815.0,65.0,0.1,19.0,375.5,558.83,432.06
2017,12,14,10,30,832.0,67.0,0.1,19.0,402.0,591.41,455.84
2017,12,14,10,45,845.0,67.5,0.1,19.5,422.0,617.75,473.86
2017,12,14,11,0,858.0,68.0,0.1,20.0,442.0,641.72,489.87
2017,12,14,11,15,864.5,69.0,0.1,20.0,455.0,655.34,499.43
2017,12,14,11,30,871.0,70.0,0.1,20.0,468.0,670.06,509.21
2017,12,14,11,45,874.0,70.5,0.1,20.5,473.5,678.86,513.87
2017,12,14,12,0,877.0,71.0,0.1,21.0,479.0,684.56,516.56
2017,12,14,12,15,876.0,71.0,0.05,21.5,477.0,683.82,514.53
2017,12,14,12,30,875.0,71.0,0.0,22.0,475.0,679.94,510.76
2017,12,14,12,45,862.5,72.5,0.0,22.5,464.5,671.17,504.08
2017,12,14,13,0,850.0,74.0,0.0,23.0,454.0,655.28,492.19
2017,12,14,13,15,841.0,72.5,0.0,22.5,437.5,635.47,479.45
2017,12,14,13,30,832.0,71.0,0.0,22.0,421.0,613.03,464.63
2017,12,14,13,45,814.0,70.0,0.05,22.0,397.0,583.23,443.61
2017,12,14,14,0,796.0,69.0,0.1,22.0,373.0,551.55,421.0
2017,12,14,14,15,775.0,67.0,0.1,21.5,344.0,515.44,395.04
2017,12,14,14,30,754.0,65.0,0.1,21.0,315.0,478.14,367.41
2017,12,14,14,45,720.0,62.0,0.15,20.5,281.0,432.45,333.01
2017,12,14,15,0,686.0,59.0,0.2,20.0,247.0,387.07,297.66
2017,12,14,15,15,641.0,54.5,0.35,19.0,209.5,338.29,259.47
2017,12,14,15,30,596.0,50.0,0.5,18.0,172.0,289.57,219.59
2017,12,14,15,45,528.5,43.0,0.65,17.5,134.0,233.14,172.18
2017,12,14,16,0,461.0,36.0,0.8,17.0,96.0,181.75,127.7
2017,12,14,16,15,345.0,26.5,0.85,16.0,62.0,121.87,74.4
2017,12,14,16,30,229.0,17.0,0.9,15.0,28.0,66.52,0.0
2017,12,14,16,45,114.5,8.5,1.0,14.5,14.0,24.66,0.0
2017,12,14,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,14.0,0.55,9.5,14.0,13.51,0.0
2017,12,15,8,0,0.0,28.0,0.5,10.0,28.0,28.0,15.92
2017,12,15,8,15,11.5,44.0,0.45,10.0,46.0,47.95,34.25
2017,12,15,8,30,23.0,60.0,0.4,10.0,64.0,71.34,54.66
2017,12,15,8,45,30.0,76.0,0.35,10.5,82.5,91.95,72.56
2017,12,15,9,0,37.0,92.0,0.3,11.0,101.0,113.1,90.67
2017,12,15,9,15,42.5,106.5,0.25,11.5,118.5,132.33,106.84
2017,12,15,9,30,48.0,121.0,0.2,12.0,136.0,151.97,123.02
2017,12,15,9,45,52.0,133.0,0.2,12.5,151.0,168.24,136.18
2017,12,15,10,0,56.0,145.0,0.2,13.0,166.0,184.76,149.35
2017,12,15,10,15,95.5,159.0,0.2,13.0,196.5,224.47,181.84
2017,12,15,10,30,135.0,173.0,0.2,13.0,227.0,272.93,220.61
2017,12,15,10,45,272.5,165.5,0.2,13.0,281.5,360.02,290.5
2017,12,15,11,0,410.0,158.0,0.2,13.0,336.0,452.69,362.22
2017,12,15,11,15,365.0,171.5,0.2,13.0,333.0,436.26,348.11
2017,12,15,11,30,320.0,185.0,0.2,13.0,330.0,425.61,339.34
2017,12,15,11,45,313.0,191.0,0.2,13.0,334.5,430.07,342.6
2017,12,15,12,0,306.0,197.0,0.2,13.0,339.0,433.37,344.79
2017,12,15,12,15,349.5,189.0,0.2,13.0,350.5,453.7,360.91
2017,12,15,12,30,393.0,181.0,0.2,13.0,362.0,472.67,375.66
2017,12,15,12,45,406.5,171.5,0.25,13.5,356.0,476.17,377.98
2017,12,15,13,0,420.0,162.0,0.3,14.0,350.0,469.99,373.41
2017,12,15,13,15,321.0,170.0,0.3,14.0,311.0,401.25,320.25
2017,12,15,13,30,222.0,178.0,0.3,14.0,272.0,335.58,268.96
2017,12,15,13,45,194.0,170.0,0.35,14.5,248.5,305.22,245.3
2017,12,15,14,0,166.0,162.0,0.4,15.0,225.0,275.62,221.64
2017,12,15,14,15,157.5,151.0,0.4,14.5,207.5,254.34,205.2
2017,12,15,14,30,149.0,140.0,0.4,14.0,190.0,233.22,188.5
2017,12,15,14,45,141.0,125.5,0.4,14.0,169.0,208.41,168.19
2017,12,15,15,0,133.0,111.0,0.4,14.0,148.0,183.89,147.76
2017,12,15,15,15,122.0,95.5,0.4,13.5,125.5,157.29,125.48
2017,12,15,15,30,111.0,80.0,0.4,13.0,103.0,131.36,103.3
2017,12,15,15,45,94.0,63.5,0.4,12.5,80.0,102.95,78.79
2017,12,15,16,0,77.0,47.0,0.4,12.0,57.0,75.83,55.07
2017,12,15,16,15,38.5,32.0,0.4,11.5,37.0,46.8,29.06
2017,12,15,16,30,0.0,17.0,0.4,11.0,17.0,16.64,0.0
2017,12,15,16,45,0.0,8.5,0.4,11.0,8.5,8.36,0.0
2017,12,15,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,7,45,220.0,12.0,0.6,6.5,31.0,58.11,0.0
2017,12,16,8,0,440.0,24.0,0.6,7.0,62.0,138.65,85.75
2017,12,16,8,15,526.5,30.5,0.6,7.5,100.0,191.32,138.15
2017,12,16,8,30,613.0,37.0,0.6,8.0,138.0,251.22,191.49
2017,12,16,8,45,666.0,41.0,0.6,9.0,176.5,302.48,237.2
2017,12,16,9,0,719.0,45.0,0.6,10.0,215.0,356.7,284.0
2017,12,16,9,15,752.0,48.0,0.6,10.5,251.0,403.26,323.94
2017,12,16,9,30,785.0,51.0,0.6,11.0,287.0,450.33,362.92
2017,12,16,9,45,803.5,54.0,0.6,11.5,318.0,489.97,394.89
2017,12,16,10,0,822.0,57.0,0.6,12.0,349.0,528.47,424.93
2017,12,16,10,15,758.0,70.0,0.6,12.0,354.5,529.23,426.02
2017,12,16,10,30,694.0,83.0,0.6,12.0,360.0,526.33,424.1
2017,12,16,10,45,787.0,72.0,0.6,12.5,401.0,584.68,468.45
2017,12,16,11,0,880.0,61.0,0.6,13.0,442.0,641.79,510.17
2017,12,16,11,15,886.5,61.5,0.55,13.0,455.0,659.26,521.61
2017,12,16,11,30,893.0,62.0,0.5,13.0,468.0,673.81,530.81
2017,12,16,11,45,896.5,62.0,0.5,13.5,474.0,682.71,535.77
2017,12,16,12,0,900.0,62.0,0.5,14.0,480.0,688.44,538.62
2017,12,16,12,15,898.5,62.0,0.5,14.0,478.0,687.57,537.91
2017,12,16,12,30,897.0,62.0,0.5,14.0,476.0,683.49,535.13
2017,12,16,12,45,873.0,67.5,0.5,14.5,464.0,667.69,523.17
2017,12,16,13,0,849.0,73.0,0.5,15.0,452.0,653.21,511.88
2017,12,16,13,15,839.0,72.0,0.5,14.5,435.5,633.55,498.54
2017,12,16,13,30,829.0,71.0,0.5,14.0,419.0,611.3,483.08
2017,12,16,13,45,819.0,68.0,0.5,14.0,396.5,584.3,463.01
2017,12,16,14,0,809.0,65.0,0.5,14.0,374.0,555.06,440.84
2017,12,16,14,15,788.0,63.0,0.5,13.5,345.0,518.79,413.58
2017,12,16,14,30,767.0,61.0,0.5,13.0,316.0,481.29,384.59
2017,12,16,14,45,742.5,57.0,0.5,13.0,283.0,438.89,350.23
2017,12,16,15,0,718.0,53.0,0.5,13.0,250.0,396.1,314.53
2017,12,16,15,15,675.0,49.5,0.5,12.5,213.0,346.1,272.63
2017,12,16,15,30,632.0,46.0,0.5,12.0,176.0,297.81,230.81
2017,12,16,15,45,569.0,40.0,0.5,11.5,138.0,242.36,182.55
2017,12,16,16,0,506.0,34.0,0.5,11.0,100.0,191.29,136.98
2017,12,16,16,15,253.0,32.0,0.5,10.5,65.0,106.11,67.58
2017,12,16,16,30,0.0,30.0,0.5,10.0,30.0,32.54,0.0
2017,12,16,16,45,0.0,15.0,0.55,10.0,15.0,14.74,0.0
2017,12,16,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,7,45,217.5,11.5,0.45,7.5,29.5,56.51,0.0
2017,12,17,8,0,435.0,23.0,0.4,8.0,59.0,135.6,82.09
2017,12,17,8,15,520.5,29.0,0.3,8.5,96.5,187.07,133.68
2017,12,17,8,30,606.0,35.0,0.2,9.0,134.0,245.66,185.22
2017,12,17,8,45,658.5,39.0,0.15,10.0,172.0,296.29,229.66
2017,12,17,9,0,711.0,43.0,0.1,11.0,210.0,349.92,275.09
2017,12,17,9,15,743.5,45.5,0.1,11.5,245.5,395.32,313.49
2017,12,17,9,30,776.0,48.0,0.1,12.0,281.0,438.44,348.91
2017,12,17,9,45,791.0,52.0,0.1,13.0,311.5,479.96,381.04
2017,12,17,10,0,806.0,56.0,0.1,14.0,342.0,517.36,408.89
2017,12,17,10,15,821.0,57.5,0.1,14.5,367.5,546.8,430.88
2017,12,17,10,30,836.0,59.0,0.1,15.0,393.0,577.68,453.24
2017,12,17,10,45,841.5,61.5,0.1,15.5,412.0,601.8,470.04
2017,12,17,11,0,847.0,64.0,0.1,16.0,431.0,623.32,484.65
2017,12,17,11,15,853.5,65.0,0.1,16.5,443.5,641.0,496.3
2017,12,17,11,30,860.0,66.0,0.1,17.0,456.0,655.88,505.38
2017,12,17,11,45,857.5,68.0,0.1,17.5,461.0,662.94,508.93
2017,12,17,12,0,855.0,70.0,0.1,18.0,466.0,666.92,510.52
2017,12,17,12,15,854.5,70.0,0.1,18.0,465.0,666.82,510.38
2017,12,17,12,30,854.0,70.0,0.1,18.0,464.0,667.89,511.23
2017,12,17,12,45,851.5,68.5,0.1,18.0,455.5,654.36,501.98
2017,12,17,13,0,849.0,67.0,0.1,18.0,447.0,642.09,493.77
2017,12,17,13,15,841.0,66.5,0.1,17.5,431.0,628.51,484.83
2017,12,17,13,30,833.0,66.0,0.1,17.0,415.0,608.18,471.01
2017,12,17,13,45,815.5,65.5,0.1,16.5,392.5,579.56,450.94
2017,12,17,14,0,798.0,65.0,0.1,16.0,370.0,549.01,429.04
2017,12,17,14,15,778.0,63.0,0.05,15.5,341.5,513.68,402.68
2017,12,17,14,30,758.0,61.0,0.0,15.0,313.0,477.08,374.77
2017,12,17,14,45,727.5,58.0,0.0,14.5,279.5,433.21,340.65
2017,12,17,15,0,697.0,55.0,0.0,14.0,246.0,389.38,305.44
2017,12,17,15,15,654.0,51.0,0.05,13.5,209.5,339.63,264.61
2017,12,17,15,30,611.0,47.0,0.1,13.0,173.0,291.64,223.92
2017,12,17,15,45,550.5,40.5,0.2,13.0,136.0,237.37,177.28
2017,12,17,16,0,490.0,34.0,0.3,13.0,99.0,187.32,133.1
2017,12,17,16,15,376.5,26.0,0.4,12.5,64.5,130.2,81.64
2017,12,17,16,30,263.0,18.0,0.5,12.0,30.0,75.37,0.0
2017,12,17,16,45,131.5,9.0,0.6,12.0,15.0,28.05,0.0
2017,12,17,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,7,45,190.5,12.5,0.45,8.5,28.0,52.59,0.0
2017,12,18,8,0,381.0,25.0,0.4,9.0,56.0,126.2,75.44
2017,12,18,8,15,473.0,32.0,0.3,10.0,93.0,175.89,125.03
2017,12,18,8,30,565.0,39.0,0.2,11.0,130.0,235.49,176.42
2017,12,18,8,45,624.5,43.0,0.15,12.0,169.0,287.07,221.03
2017,12,18,9,0,684.0,47.0,0.1,13.0,208.0,342.21,267.19
2017,12,18,9,15,720.0,50.5,0.1,13.5,244.0,389.37,306.59
2017,12,18,9,30,756.0,54.0,0.1,14.0,280.0,437.36,345.32
2017,12,18,9,45,780.5,56.5,0.1,14.5,311.5,478.67,377.76
2017,12,18,10,0,805.0,59.0,0.1,15.0,343.0,519.28,408.63
2017,12,18,10,15,821.5,60.5,0.1,15.0,369.5,553.1,434.39
2017,12,18,10,30,838.0,62.0,0.1,15.0,396.0,585.17,458.31
2017,12,18,10,45,848.0,63.5,0.1,15.5,416.0,607.41,473.87
2017,12,18,11,0,858.0,65.0,0.1,16.0,436.0,630.83,489.88
2017,12,18,11,15,656.5,111.5,0.1,16.0,400.0,570.85,444.09
2017,12,18,11,30,455.0,158.0,0.1,16.0,364.0,492.53,385.01
2017,12,18,11,45,454.5,160.5,0.1,16.5,368.5,498.56,389.68
2017,12,18,12,0,454.0,163.0,0.1,17.0,373.0,502.9,392.0
2017,12,18,12,15,412.0,171.0,0.1,17.0,361.0,483.48,377.03
2017,12,18,12,30,370.0,179.0,0.1,17.0,349.0,454.57,355.45
2017,12,18,12,45,367.0,176.5,0.1,17.0,342.5,447.22,350.36
2017,12,18,13,0,364.0,174.0,0.1,17.0,336.0,438.66,344.06
2017,12,18,13,15,606.0,119.5,0.1,17.0,379.0,539.52,421.68
2017,12,18,13,30,848.0,65.0,0.1,17.0,422.0,616.68,478.46
2017,12,18,13,45,834.0,64.0,0.1,17.0,399.0,589.39,457.16
2017,12,18,14,0,820.0,63.0,0.1,17.0,376.0,559.96,435.36
2017,12,18,14,15,800.5,61.0,0.1,16.5,347.5,524.4,409.34
2017,12,18,14,30,781.0,59.0,0.1,16.0,319.0,487.48,381.53
2017,12,18,14,45,750.0,56.5,0.15,16.0,285.5,443.23,346.97
2017,12,18,15,0,719.0,54.0,0.2,16.0,252.0,399.0,311.35
2017,12,18,15,15,676.0,50.0,0.3,15.0,215.0,348.45,271.04
2017,12,18,15,30,633.0,46.0,0.4,14.0,178.0,299.6,230.36
2017,12,18,15,45,565.0,40.5,0.55,13.5,139.5,242.91,182.15
2017,12,18,16,0,497.0,35.0,0.7,13.0,101.0,193.3,138.42
2017,12,18,16,15,248.5,33.0,0.75,12.5,66.0,106.84,68.58
2017,12,18,16,30,0.0,31.0,0.8,12.0,31.0,33.77,0.0
2017,12,18,16,45,0.0,15.5,0.85,11.5,15.5,15.24,0.0
2017,12,18,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,7,45,109.0,14.0,0.35,7.5,22.5,33.61,0.0
2017,12,19,8,0,218.0,28.0,0.3,8.0,45.0,90.25,53.75
2017,12,19,8,15,279.0,40.5,0.25,8.0,76.0,131.9,95.69
2017,12,19,8,30,340.0,53.0,0.2,8.0,107.0,178.25,136.75
2017,12,19,8,45,375.5,64.0,0.2,8.5,139.0,218.45,172.54
2017,12,19,9,0,411.0,75.0,0.2,9.0,171.0,260.99,209.51
2017,12,19,9,15,436.0,85.0,0.2,9.0,201.5,299.64,242.93
2017,12,19,9,30,461.0,95.0,0.2,9.0,232.0,339.13,276.18
2017,12,19,9,45,497.0,97.0,0.2,9.5,259.5,375.72,305.94
2017,12,19,10,0,533.0,99.0,0.2,10.0,287.0,416.13,337.86
2017,12,19,10,15,562.5,102.0,0.2,10.0,313.5,451.99,366.12
2017,12,19,10,30,592.0,105.0,0.2,10.0,340.0,487.53,393.62
2017,12,19,10,45,589.5,113.5,0.2,10.5,357.5,508.49,408.54
2017,12,19,11,0,587.0,122.0,0.2,11.0,375.0,527.27,421.65
2017,12,19,11,15,302.0,146.0,0.2,11.0,276.5,364.45,294.48
2017,12,19,11,30,17.0,170.0,0.2,11.0,178.0,183.09,146.5
2017,12,19,11,45,27.0,178.5,0.2,11.5,191.0,199.05,160.49
2017,12,19,12,0,37.0,187.0,0.2,12.0,204.0,222.85,179.34
2017,12,19,12,15,224.5,179.0,0.2,11.5,282.5,356.91,289.42
2017,12,19,12,30,412.0,171.0,0.2,11.0,361.0,482.08,387.09
2017,12,19,12,45,406.5,170.0,0.2,11.0,354.5,474.42,379.63
2017,12,19,13,0,401.0,169.0,0.2,11.0,348.0,465.33,372.76
2017,12,19,13,15,397.5,163.0,0.2,11.0,335.5,450.67,361.78
2017,12,19,13,30,394.0,157.0,0.2,11.0,323.0,434.69,349.72
2017,12,19,13,45,388.0,149.5,0.25,11.0,305.5,414.29,334.49
2017,12,19,14,0,382.0,142.0,0.3,11.0,288.0,392.86,318.19
2017,12,19,14,15,373.5,132.0,0.3,11.0,265.5,366.33,297.26
2017,12,19,14,30,365.0,122.0,0.3,11.0,243.0,339.14,275.41
2017,12,19,14,45,352.0,110.0,0.35,11.0,217.5,306.97,249.33
2017,12,19,15,0,339.0,98.0,0.4,11.0,192.0,274.75,222.5
2017,12,19,15,15,315.0,86.0,0.4,10.5,163.5,238.02,191.51
2017,12,19,15,30,291.0,74.0,0.4,10.0,135.0,202.49,160.74
2017,12,19,15,45,259.5,60.0,0.4,10.0,105.5,163.62,126.45
2017,12,19,16,0,228.0,46.0,0.4,10.0,76.0,127.09,93.69
2017,12,19,16,15,114.0,35.0,0.4,10.0,50.0,72.66,47.56
2017,12,19,16,30,0.0,24.0,0.4,10.0,24.0,24.72,0.0
2017,12,19,16,45,0.0,12.0,0.45,10.0,12.0,11.8,0.0
2017,12,19,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,45,116.0,16.0,0.5,5.5,25.0,36.66,0.0
2017,12,20,8,0,232.0,32.0,0.5,6.0,50.0,97.78,58.23
2017,12,20,8,15,336.0,42.0,0.5,6.0,86.0,148.87,108.52
2017,12,20,8,30,440.0,52.0,0.5,6.0,122.0,209.22,161.22
2017,12,20,8,45,513.0,57.5,0.5,6.5,160.5,262.14,207.86
2017,12,20,9,0,586.0,63.0,0.5,7.0,199.0,319.97,257.79
2017,12,20,9,15,628.5,68.0,0.5,7.0,235.0,368.07,299.56
2017,12,20,9,30,671.0,73.0,0.5,7.0,271.0,417.73,341.51
2017,12,20,9,45,719.5,72.0,0.55,7.5,306.0,464.82,380.17
2017,12,20,10,0,768.0,71.0,0.6,8.0,341.0,510.74,417.02
2017,12,20,10,15,786.5,73.0,0.6,8.0,367.5,545.5,444.59
2017,12,20,10,30,805.0,75.0,0.6,8.0,394.0,578.71,470.42
2017,12,20,10,45,819.5,76.0,0.6,8.5,415.0,606.5,490.8
2017,12,20,11,0,834.0,77.0,0.6,9.0,436.0,632.08,509.11
2017,12,20,11,15,841.0,78.0,0.6,9.0,449.5,650.33,522.58
2017,12,20,11,30,848.0,79.0,0.6,9.0,463.0,665.79,533.91
2017,12,20,11,45,850.0,79.5,0.6,9.5,469.0,674.41,539.15
2017,12,20,12,0,852.0,80.0,0.6,10.0,475.0,679.98,542.01
2017,12,20,12,15,851.5,80.0,0.6,10.0,473.5,680.2,542.06
2017,12,20,12,30,851.0,80.0,0.6,10.0,472.0,677.32,540.07
2017,12,20,12,45,848.5,79.0,0.6,10.5,463.5,668.88,532.97
2017,12,20,13,0,846.0,78.0,0.6,11.0,455.0,657.43,523.63
2017,12,20,13,15,837.5,76.5,0.6,10.5,439.5,638.59,510.66
2017,12,20,13,30,829.0,75.0,0.6,10.0,424.0,617.1,495.52
2017,12,20,13,45,818.0,73.0,0.6,10.0,402.0,591.0,475.75
2017,12,20,14,0,807.0,71.0,0.6,10.0,380.0,562.66,453.91
2017,12,20,14,15,787.0,68.5,0.6,10.0,351.5,526.69,425.73
2017,12,20,14,30,767.0,66.0,0.6,10.0,323.0,489.4,395.86
2017,12,20,14,45,744.0,62.0,0.6,10.0,290.0,447.92,361.9
2017,12,20,15,0,721.0,58.0,0.6,10.0,257.0,405.91,326.47
2017,12,20,15,15,678.0,54.0,0.6,9.0,220.0,355.24,284.18
2017,12,20,15,30,635.0,50.0,0.6,8.0,183.0,306.19,241.76
2017,12,20,15,45,576.0,43.5,0.6,7.5,144.5,253.54,195.0
2017,12,20,16,0,517.0,37.0,0.6,7.0,106.0,202.77,148.92
2017,12,20,16,15,399.0,28.5,0.6,6.5,70.0,140.07,92.05
2017,12,20,16,30,281.0,20.0,0.6,6.0,34.0,82.66,4.61
2017,12,20,16,45,140.5,10.0,0.6,5.5,17.0,30.96,0.0
2017,12,20,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,11.5,0.55,3.0,29.0,52.18,0.0
2017,12,21,8,0,457.0,23.0,0.5,4.0,58.0,136.38,78.08
2017,12,21,8,15,548.5,29.5,0.45,4.5,97.0,191.65,137.35
2017,12,21,8,30,640.0,36.0,0.4,5.0,136.0,253.57,192.98
2017,12,21,8,45,693.5,40.5,0.35,6.0,176.5,306.51,240.41
2017,12,21,9,0,747.0,45.0,0.3,7.0,217.0,362.48,288.75
2017,12,21,9,15,781.5,48.0,0.3,7.5,254.5,410.86,330.38
2017,12,21,9,30,816.0,51.0,0.3,8.0,292.0,459.82,371.01
2017,12,21,9,45,834.0,54.5,0.3,8.5,324.0,501.08,404.31
2017,12,21,10,0,852.0,58.0,0.3,9.0,356.0,541.11,435.53
2017,12,21,10,15,868.0,59.5,0.25,9.5,383.5,572.75,459.07
2017,12,21,10,30,884.0,61.0,0.2,10.0,411.0,605.68,482.73
2017,12,21,10,45,893.5,63.0,0.2,10.5,431.5,633.07,502.17
2017,12,21,11,0,903.0,65.0,0.2,11.0,452.0,657.86,519.3
2017,12,21,11,15,909.0,65.5,0.15,11.0,466.0,675.83,531.58
2017,12,21,11,30,915.0,66.0,0.1,11.0,480.0,690.79,541.12
2017,12,21,11,45,917.0,66.5,0.1,11.5,486.5,699.96,546.13
2017,12,21,12,0,919.0,67.0,0.1,12.0,493.0,705.89,549.02
2017,12,21,12,15,918.0,67.0,0.1,12.0,491.5,705.91,548.91
2017,12,21,12,30,917.0,67.0,0.1,12.0,490.0,702.65,546.7
2017,12,21,12,45,904.0,69.0,0.1,12.5,480.0,690.45,537.38
2017,12,21,13,0,891.0,71.0,0.1,13.0,470.0,675.25,526.06
2017,12,21,13,15,882.5,70.0,0.1,13.0,454.0,660.57,515.43
2017,12,21,13,30,874.0,69.0,0.1,13.0,438.0,639.0,499.79
2017,12,21,13,45,859.5,68.0,0.1,13.0,414.5,611.12,479.36
2017,12,21,14,0,845.0,67.0,0.1,13.0,391.0,581.01,456.92
2017,12,21,14,15,825.0,65.0,0.1,12.5,362.0,544.69,430.16
2017,12,21,14,30,805.0,63.0,0.1,12.0,333.0,506.92,401.53
2017,12,21,14,45,774.5,60.5,0.1,12.0,298.5,462.23,366.01
2017,12,21,15,0,744.0,58.0,0.1,12.0,264.0,417.39,329.32
2017,12,21,15,15,701.0,53.5,0.2,11.0,226.0,365.31,287.56
2017,12,21,15,30,658.0,49.0,0.3,10.0,188.0,314.83,245.36
2017,12,21,15,45,587.5,43.5,0.4,9.5,148.0,256.01,194.93
2017,12,21,16,0,517.0,38.0,0.5,9.0,108.0,204.65,149.39
2017,12,21,16,15,400.0,29.0,0.6,8.5,71.5,141.48,92.95
2017,12,21,16,30,283.0,20.0,0.7,8.0,35.0,83.73,9.14
2017,12,21,16,45,141.5,10.0,0.8,8.0,17.5,31.31,0.0
2017,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
