Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,7,45,53.0,13.5,0.45,4.5,17.5,22.67,0.0
2017,12,22,8,0,106.0,27.0,0.4,5.0,35.0,58.2,32.53
2017,12,22,8,15,144.0,42.0,0.35,5.5,60.5,91.32,66.7
2017,12,22,8,30,182.0,57.0,0.3,6.0,86.0,126.54,98.22
2017,12,22,8,45,203.5,72.0,0.25,6.5,112.5,158.87,127.14
2017,12,22,9,0,225.0,87.0,0.2,7.0,139.0,192.68,156.71
2017,12,22,9,15,238.0,101.0,0.2,7.5,164.0,222.81,182.73
2017,12,22,9,30,251.0,115.0,0.2,8.0,189.0,253.42,208.47
2017,12,22,9,45,263.5,125.5,0.2,8.5,211.0,279.99,230.34
2017,12,22,10,0,276.0,136.0,0.2,9.0,233.0,306.72,251.84
2017,12,22,10,15,312.0,142.5,0.15,9.0,260.0,342.26,280.35
2017,12,22,10,30,348.0,149.0,0.1,9.0,287.0,378.84,309.09
2017,12,22,10,45,344.0,158.5,0.1,9.5,300.5,394.71,320.5
2017,12,22,11,0,340.0,168.0,0.1,10.0,314.0,409.33,330.92
2017,12,22,11,15,240.0,184.0,0.1,10.0,288.5,367.46,296.73
2017,12,22,11,30,140.0,200.0,0.1,10.0,263.0,314.29,253.72
2017,12,22,11,45,273.5,186.0,0.15,10.5,312.0,396.85,320.79
2017,12,22,12,0,407.0,172.0,0.2,11.0,361.0,480.75,385.49
2017,12,22,12,15,265.5,188.5,0.2,11.0,311.5,395.74,317.6
2017,12,22,12,30,124.0,205.0,0.2,11.0,262.0,310.52,249.6
2017,12,22,12,45,114.0,200.5,0.2,11.0,252.5,297.94,240.41
2017,12,22,13,0,104.0,196.0,0.2,11.0,243.0,277.65,224.49
2017,12,22,13,15,95.5,188.5,0.15,11.0,230.5,262.54,212.45
2017,12,22,13,30,87.0,181.0,0.1,11.0,218.0,247.52,200.4
2017,12,22,13,45,172.5,168.5,0.1,11.0,236.5,291.01,236.71
2017,12,22,14,0,258.0,156.0,0.1,11.0,255.0,330.12,268.12
2017,12,22,14,15,245.5,147.0,0.1,10.5,236.0,306.19,248.94
2017,12,22,14,30,233.0,138.0,0.1,10.0,217.0,282.31,230.08
2017,12,22,14,45,222.0,125.0,0.15,10.0,194.0,254.68,207.62
2017,12,22,15,0,211.0,112.0,0.2,10.0,171.0,227.28,184.85
2017,12,22,15,15,195.0,97.5,0.2,9.5,146.0,196.34,158.83
2017,12,22,15,30,179.0,83.0,0.2,9.0,121.0,166.28,132.94
2017,12,22,15,45,159.5,67.0,0.25,9.0,95.5,134.23,104.79
2017,12,22,16,0,140.0,51.0,0.3,9.0,70.0,103.6,77.43
2017,12,22,16,15,91.0,35.5,0.3,8.5,46.5,67.79,45.6
2017,12,22,16,30,42.0,20.0,0.3,8.0,23.0,30.7,2.23
2017,12,22,16,45,21.0,10.0,0.35,8.0,11.5,13.05,0.0
2017,12,22,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,7,45,57.0,13.0,0.6,5.5,17.5,22.8,0.0
2017,12,23,8,0,114.0,26.0,0.5,6.0,35.0,62.27,34.32
2017,12,23,8,15,151.5,41.0,0.4,6.5,60.0,91.94,66.59
2017,12,23,8,30,189.0,56.0,0.3,7.0,85.0,127.32,98.26
2017,12,23,8,45,211.5,70.5,0.25,8.0,112.0,159.71,126.94
2017,12,23,9,0,234.0,85.0,0.2,9.0,139.0,193.66,156.25
2017,12,23,9,15,246.5,99.0,0.15,9.5,164.0,223.95,182.13
2017,12,23,9,30,259.0,113.0,0.1,10.0,189.0,254.65,207.62
2017,12,23,9,45,268.5,124.5,0.1,11.0,211.0,281.14,228.79
2017,12,23,10,0,278.0,136.0,0.1,12.0,233.0,307.58,249.33
2017,12,23,10,15,271.0,148.5,0.1,12.5,249.0,325.54,262.98
2017,12,23,10,30,264.0,161.0,0.1,13.0,265.0,342.35,275.43
2017,12,23,10,45,266.5,169.5,0.1,13.5,279.5,359.27,287.9
2017,12,23,11,0,269.0,178.0,0.1,14.0,294.0,375.46,299.58
2017,12,23,11,15,274.5,183.5,0.1,14.0,304.5,389.35,310.02
2017,12,23,11,30,280.0,189.0,0.1,14.0,315.0,402.48,319.82
2017,12,23,11,45,372.0,175.0,0.1,14.5,345.5,450.43,356.8
2017,12,23,12,0,464.0,161.0,0.1,15.0,376.0,507.17,398.87
2017,12,23,12,15,380.0,176.5,0.1,15.0,352.0,459.64,361.8
2017,12,23,12,30,296.0,192.0,0.1,15.0,328.0,419.8,331.04
2017,12,23,12,45,292.0,189.5,0.1,15.0,322.0,412.45,325.98
2017,12,23,13,0,288.0,187.0,0.1,15.0,316.0,404.17,319.79
2017,12,23,13,15,144.0,148.5,0.1,15.0,213.0,254.98,203.59
2017,12,23,13,30,0.0,110.0,0.1,15.0,110.0,108.29,84.36
2017,12,23,13,45,16.0,131.0,0.1,15.0,137.0,140.62,111.93
2017,12,23,14,0,32.0,152.0,0.1,15.0,164.0,179.36,143.42
2017,12,23,14,15,30.0,141.5,0.1,14.5,152.0,166.23,132.88
2017,12,23,14,30,28.0,131.0,0.1,14.0,140.0,153.26,122.69
2017,12,23,14,45,25.0,118.5,0.1,13.5,126.0,137.61,110.14
2017,12,23,15,0,22.0,106.0,0.1,13.0,112.0,117.94,94.06
2017,12,23,15,15,17.0,91.5,0.1,12.0,96.0,100.17,79.45
2017,12,23,15,30,12.0,77.0,0.1,11.0,80.0,82.82,64.89
2017,12,23,15,45,6.0,61.5,0.15,10.5,63.0,64.4,49.1
2017,12,23,16,0,0.0,46.0,0.2,10.0,46.0,46.45,33.53
2017,12,23,16,15,0.0,31.0,0.25,9.5,31.0,31.0,19.3
2017,12,23,16,30,0.0,16.0,0.3,9.0,16.0,15.45,0.0
2017,12,23,16,45,0.0,8.0,0.35,9.0,8.0,7.86,0.0
2017,12,23,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,10.0,0.85,8.0,10.0,9.83,0.0
2017,12,24,8,0,0.0,20.0,0.9,8.0,20.0,19.31,7.53
2017,12,24,8,15,0.0,35.0,0.7,8.5,35.0,34.84,23.38
2017,12,24,8,30,0.0,50.0,0.5,9.0,50.0,50.26,37.24
2017,12,24,8,45,1.0,65.5,0.35,10.0,65.5,66.51,51.41
2017,12,24,9,0,2.0,81.0,0.2,11.0,81.0,82.83,65.33
2017,12,24,9,15,6.5,94.0,0.15,11.5,96.0,97.99,78.11
2017,12,24,9,30,11.0,107.0,0.1,12.0,111.0,113.55,91.0
2017,12,24,9,45,14.0,118.5,0.1,13.0,124.0,127.04,101.81
2017,12,24,10,0,17.0,130.0,0.1,14.0,137.0,140.79,112.62
2017,12,24,10,15,54.5,149.0,0.1,14.0,170.5,188.87,152.07
2017,12,24,10,30,92.0,168.0,0.1,14.0,204.0,233.85,188.22
2017,12,24,10,45,46.0,149.5,0.15,14.5,167.5,185.03,147.91
2017,12,24,11,0,0.0,131.0,0.2,15.0,131.0,130.32,102.72
2017,12,24,11,15,60.5,165.5,0.2,15.0,193.0,213.33,171.2
2017,12,24,11,30,121.0,200.0,0.2,15.0,255.0,301.6,240.81
2017,12,24,11,45,60.5,157.5,0.2,15.0,185.0,204.9,163.24
2017,12,24,12,0,0.0,115.0,0.2,15.0,115.0,113.0,88.29
2017,12,24,12,15,2.0,137.0,0.2,15.0,138.0,137.37,108.61
2017,12,24,12,30,4.0,159.0,0.2,15.0,161.0,162.26,128.63
2017,12,24,12,45,30.0,173.5,0.25,15.0,187.5,202.55,161.55
2017,12,24,13,0,56.0,188.0,0.3,15.0,214.0,236.58,189.03
2017,12,24,13,15,99.5,186.5,0.3,14.5,230.0,262.83,210.93
2017,12,24,13,30,143.0,185.0,0.3,14.0,246.0,294.84,237.08
2017,12,24,13,45,188.0,172.5,0.3,14.0,248.0,305.43,245.97
2017,12,24,14,0,233.0,160.0,0.3,14.0,250.0,320.55,258.21
2017,12,24,14,15,226.0,149.0,0.25,13.5,231.5,298.07,240.43
2017,12,24,14,30,219.0,138.0,0.2,13.0,213.0,275.36,222.49
2017,12,24,14,45,212.5,124.5,0.2,12.5,191.0,249.85,202.14
2017,12,24,15,0,206.0,111.0,0.2,12.0,169.0,224.27,181.22
2017,12,24,15,15,193.0,96.5,0.25,11.5,145.0,194.76,156.66
2017,12,24,15,30,180.0,82.0,0.3,11.0,121.0,165.88,131.97
2017,12,24,15,45,162.0,66.0,0.4,10.5,95.5,134.22,104.5
2017,12,24,16,0,144.0,50.0,0.5,10.0,70.0,103.8,77.54
2017,12,24,16,15,98.5,35.5,0.5,10.0,47.0,69.72,47.17
2017,12,24,16,30,53.0,21.0,0.5,10.0,24.0,36.48,7.46
2017,12,24,16,45,26.5,10.5,0.5,10.0,12.0,14.47,0.0
2017,12,24,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,7,45,83.5,12.5,0.7,8.5,18.5,26.73,0.0
2017,12,25,8,0,167.0,25.0,0.6,9.0,37.0,72.09,37.51
2017,12,25,8,15,215.0,38.5,0.5,9.5,64.5,110.06,78.39
2017,12,25,8,30,263.0,52.0,0.4,10.0,92.0,150.09,114.03
2017,12,25,8,45,292.0,65.0,0.3,10.5,121.0,186.7,146.45
2017,12,25,9,0,321.0,78.0,0.2,11.0,150.0,225.27,179.7
2017,12,25,9,15,337.0,90.0,0.15,11.5,177.5,258.66,208.09
2017,12,25,9,30,353.0,102.0,0.1,12.0,205.0,292.47,235.95
2017,12,25,9,45,362.0,113.0,0.1,12.5,229.5,321.8,259.63
2017,12,25,10,0,371.0,124.0,0.1,13.0,254.0,350.71,282.34
2017,12,25,10,15,377.0,133.5,0.1,13.5,274.0,375.67,301.41
2017,12,25,10,30,383.0,143.0,0.1,14.0,294.0,399.76,319.37
2017,12,25,10,45,428.5,143.0,0.1,15.0,320.0,436.74,346.65
2017,12,25,11,0,474.0,143.0,0.1,16.0,346.0,474.09,373.42
2017,12,25,11,15,496.0,143.5,0.1,16.0,362.0,496.53,389.89
2017,12,25,11,30,518.0,144.0,0.1,16.0,378.0,517.81,405.51
2017,12,25,11,45,400.5,169.5,0.1,16.5,352.0,471.72,368.78
2017,12,25,12,0,283.0,195.0,0.1,17.0,326.0,415.0,324.61
2017,12,25,12,15,308.5,190.5,0.1,17.0,333.5,427.46,335.02
2017,12,25,12,30,334.0,186.0,0.1,17.0,341.0,438.82,343.79
2017,12,25,12,45,336.5,182.0,0.1,17.0,335.5,433.93,340.15
2017,12,25,13,0,339.0,178.0,0.1,17.0,330.0,427.85,335.77
2017,12,25,13,15,439.5,152.5,0.1,17.0,343.0,467.75,366.99
2017,12,25,13,30,540.0,127.0,0.1,17.0,356.0,495.08,388.0
2017,12,25,13,45,534.0,121.0,0.15,17.0,337.5,473.66,371.98
2017,12,25,14,0,528.0,115.0,0.2,17.0,319.0,450.73,355.14
2017,12,25,14,15,519.5,107.0,0.25,16.0,296.0,422.71,335.36
2017,12,25,14,30,511.0,99.0,0.3,15.0,273.0,393.57,314.03
2017,12,25,14,45,493.0,91.0,0.35,14.5,245.5,358.72,286.86
2017,12,25,15,0,475.0,83.0,0.4,14.0,218.0,323.73,258.67
2017,12,25,15,15,449.5,74.0,0.45,13.5,187.5,284.5,226.14
2017,12,25,15,30,424.0,65.0,0.5,13.0,157.0,247.75,194.52
2017,12,25,15,45,380.0,55.0,0.55,12.5,124.5,202.89,155.73
2017,12,25,16,0,336.0,45.0,0.6,12.0,92.0,161.13,118.81
2017,12,25,16,15,265.5,33.0,0.6,11.5,62.5,114.27,77.06
2017,12,25,16,30,195.0,21.0,0.6,11.0,33.0,69.62,20.58
2017,12,25,16,45,97.5,10.5,0.65,11.0,16.5,25.77,0.0
2017,12,25,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,7,45,188.0,11.0,0.6,7.5,24.5,43.1,0.0
2017,12,26,8,0,376.0,22.0,0.5,8.0,49.0,113.31,57.64
2017,12,26,8,15,474.5,29.5,0.4,8.5,86.5,167.95,117.27
2017,12,26,8,30,573.0,37.0,0.3,9.0,124.0,229.31,171.19
2017,12,26,8,45,629.5,42.0,0.2,10.0,163.0,280.92,216.44
2017,12,26,9,0,686.0,47.0,0.1,11.0,202.0,335.98,263.05
2017,12,26,9,15,387.0,82.5,0.1,11.5,173.0,271.77,217.21
2017,12,26,9,30,88.0,118.0,0.1,12.0,144.0,172.82,139.1
2017,12,26,9,45,90.5,131.5,0.1,12.5,160.5,186.12,150.72
2017,12,26,10,0,93.0,145.0,0.1,13.0,177.0,204.76,165.63
2017,12,26,10,15,181.0,152.5,0.1,13.5,221.5,271.58,219.68
2017,12,26,10,30,269.0,160.0,0.1,14.0,266.0,343.78,276.16
2017,12,26,10,45,561.5,114.5,0.1,14.5,350.5,489.97,389.65
2017,12,26,11,0,854.0,69.0,0.1,15.0,435.0,633.79,495.2
2017,12,26,11,15,861.5,70.0,0.1,15.0,449.5,653.23,507.19
2017,12,26,11,30,869.0,71.0,0.1,15.0,464.0,669.86,518.87
2017,12,26,11,45,865.0,73.5,0.1,15.5,470.0,677.55,522.82
2017,12,26,12,0,861.0,76.0,0.1,16.0,476.0,682.07,524.73
2017,12,26,12,15,861.0,76.0,0.1,15.5,475.5,683.26,526.42
2017,12,26,12,30,861.0,76.0,0.1,15.0,475.0,681.32,526.09
2017,12,26,12,45,860.5,74.5,0.15,15.0,468.0,674.19,521.86
2017,12,26,13,0,860.0,73.0,0.2,15.0,461.0,663.97,515.41
2017,12,26,13,15,853.0,72.0,0.2,15.0,446.0,647.07,503.32
2017,12,26,13,30,846.0,71.0,0.2,15.0,431.0,627.39,489.13
2017,12,26,13,45,709.0,88.5,0.25,15.0,380.0,548.64,431.25
2017,12,26,14,0,572.0,106.0,0.3,15.0,329.0,470.43,372.98
2017,12,26,14,15,558.0,101.0,0.3,14.5,305.5,441.39,351.87
2017,12,26,14,30,544.0,96.0,0.3,14.0,282.0,411.34,328.78
2017,12,26,14,45,543.0,85.0,0.3,14.0,255.5,380.61,304.01
2017,12,26,15,0,542.0,74.0,0.3,14.0,229.0,348.35,277.2
2017,12,26,15,15,515.0,66.5,0.4,13.0,197.5,307.33,244.01
2017,12,26,15,30,488.0,59.0,0.5,12.0,166.0,267.15,210.12
2017,12,26,15,45,437.0,51.5,0.6,11.5,132.5,219.77,169.15
2017,12,26,16,0,386.0,44.0,0.7,11.0,99.0,175.93,130.27
2017,12,26,16,15,314.5,32.5,0.75,10.5,67.5,126.85,86.24
2017,12,26,16,30,243.0,21.0,0.8,10.0,36.0,80.3,27.62
2017,12,26,16,45,121.5,10.5,0.85,9.5,18.0,29.8,0.0
2017,12,26,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,7,45,61.0,13.0,0.35,8.5,17.0,23.18,0.0
2017,12,27,8,0,122.0,26.0,0.3,9.0,34.0,62.82,31.49
2017,12,27,8,15,176.5,40.0,0.25,9.5,61.5,101.15,72.03
2017,12,27,8,30,231.0,54.0,0.2,10.0,89.0,141.85,107.69
2017,12,27,8,45,269.5,66.5,0.2,11.0,119.0,179.78,140.61
2017,12,27,9,0,308.0,79.0,0.2,12.0,149.0,220.59,175.3
2017,12,27,9,15,329.0,91.0,0.15,12.5,177.0,255.67,204.9
2017,12,27,9,30,350.0,103.0,0.1,13.0,205.0,291.6,234.33
2017,12,27,9,45,372.0,111.5,0.1,13.5,231.0,324.71,260.96
2017,12,27,10,0,394.0,120.0,0.1,14.0,257.0,358.26,287.26
2017,12,27,10,15,417.5,126.5,0.1,14.5,282.0,390.58,312.03
2017,12,27,10,30,441.0,133.0,0.1,15.0,307.0,422.88,336.23
2017,12,27,10,45,495.0,130.0,0.1,15.5,335.0,463.03,366.28
2017,12,27,11,0,549.0,127.0,0.1,16.0,363.0,503.67,396.0
2017,12,27,11,15,598.0,119.0,0.1,16.0,383.5,539.07,422.13
2017,12,27,11,30,647.0,111.0,0.1,16.0,404.0,570.46,445.16
2017,12,27,11,45,754.0,89.5,0.1,16.5,436.0,621.22,481.83
2017,12,27,12,0,861.0,68.0,0.1,17.0,468.0,668.83,514.39
2017,12,27,12,15,861.5,68.0,0.1,17.0,468.0,670.45,514.74
2017,12,27,12,30,862.0,68.0,0.1,17.0,468.0,668.97,513.75
2017,12,27,12,45,655.0,113.5,0.1,17.0,414.5,583.57,451.15
2017,12,27,13,0,448.0,159.0,0.1,17.0,361.0,487.35,379.49
2017,12,27,13,15,636.0,114.5,0.1,17.0,391.5,557.34,434.35
2017,12,27,13,30,824.0,70.0,0.1,17.0,422.0,613.23,475.67
2017,12,27,13,45,815.0,68.0,0.15,17.0,401.0,589.03,457.51
2017,12,27,14,0,806.0,66.0,0.2,17.0,380.0,562.5,438.42
2017,12,27,14,15,788.0,64.0,0.2,16.5,353.0,528.7,413.77
2017,12,27,14,30,770.0,62.0,0.2,16.0,326.0,493.43,387.33
2017,12,27,14,45,748.5,58.5,0.2,16.0,294.5,453.49,355.86
2017,12,27,15,0,727.0,55.0,0.2,16.0,263.0,412.85,322.88
2017,12,27,15,15,688.0,51.0,0.3,15.0,226.5,363.7,284.05
2017,12,27,15,30,649.0,47.0,0.4,14.0,190.0,315.84,244.53
2017,12,27,15,45,585.0,42.0,0.5,13.5,151.5,259.84,196.98
2017,12,27,16,0,521.0,37.0,0.6,13.0,113.0,208.09,151.74
2017,12,27,16,15,416.5,29.5,0.65,12.5,77.5,150.6,101.39
2017,12,27,16,30,312.0,22.0,0.7,12.0,42.0,96.62,37.05
2017,12,27,16,45,156.0,11.0,0.75,11.5,21.0,36.12,0.0
2017,12,27,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,7,45,186.0,11.5,0.85,8.5,25.0,42.81,0.0
2017,12,28,8,0,372.0,23.0,0.8,9.0,50.0,112.09,54.82
2017,12,28,8,15,474.0,31.0,0.7,9.5,88.0,168.11,116.8
2017,12,28,8,30,576.0,39.0,0.6,10.0,126.0,231.0,172.13
2017,12,28,8,45,632.5,44.5,0.5,10.5,166.0,283.38,218.69
2017,12,28,9,0,689.0,50.0,0.4,11.0,206.0,339.21,266.71
2017,12,28,9,15,728.0,54.0,0.35,11.5,243.5,388.75,308.61
2017,12,28,9,30,767.0,58.0,0.3,12.0,281.0,439.4,349.81
2017,12,28,9,45,461.5,101.5,0.25,12.5,240.0,358.83,288.21
2017,12,28,10,0,156.0,145.0,0.2,13.0,199.0,244.84,197.32
2017,12,28,10,15,196.5,154.0,0.2,13.5,228.0,282.03,228.07
2017,12,28,10,30,237.0,163.0,0.2,14.0,257.0,328.03,263.85
2017,12,28,10,45,555.0,117.5,0.2,14.5,352.0,489.01,389.76
2017,12,28,11,0,873.0,72.0,0.2,15.0,447.0,649.41,507.36
2017,12,28,11,15,880.0,73.0,0.2,15.0,461.5,669.04,519.24
2017,12,28,11,30,887.0,74.0,0.2,15.0,476.0,685.78,530.97
2017,12,28,11,45,891.0,74.0,0.2,15.5,483.0,696.32,536.88
2017,12,28,12,0,895.0,74.0,0.2,16.0,490.0,703.71,540.7
2017,12,28,12,15,662.5,121.5,0.2,16.0,429.5,603.27,467.34
2017,12,28,12,30,430.0,169.0,0.2,16.0,369.0,493.57,385.68
2017,12,28,12,45,512.0,147.0,0.2,16.0,381.5,521.68,409.14
2017,12,28,13,0,594.0,125.0,0.2,16.0,394.0,549.99,430.66
2017,12,28,13,15,625.5,112.5,0.2,16.0,387.5,549.02,430.03
2017,12,28,13,30,657.0,100.0,0.2,16.0,381.0,544.67,427.19
2017,12,28,13,45,578.0,111.0,0.2,16.0,349.0,494.87,389.45
2017,12,28,14,0,499.0,122.0,0.2,16.0,317.0,443.59,350.61
2017,12,28,14,15,475.0,119.0,0.2,15.5,294.5,413.33,328.22
2017,12,28,14,30,451.0,116.0,0.2,15.0,272.0,382.92,304.91
2017,12,28,14,45,439.0,105.5,0.25,15.0,245.0,350.27,279.22
2017,12,28,15,0,427.0,95.0,0.3,15.0,218.0,317.2,252.42
2017,12,28,15,15,400.5,85.0,0.35,14.5,188.0,278.2,220.54
2017,12,28,15,30,374.0,75.0,0.4,14.0,158.0,240.33,188.6
2017,12,28,15,45,334.0,63.0,0.5,13.5,126.0,196.87,151.55
2017,12,28,16,0,294.0,51.0,0.6,13.0,94.0,156.33,116.14
2017,12,28,16,15,228.5,37.5,0.6,12.5,64.5,110.69,76.24
2017,12,28,16,30,163.0,24.0,0.6,12.0,35.0,67.56,28.01
2017,12,28,16,45,81.5,12.0,0.65,11.5,17.5,25.17,0.0
2017,12,28,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,7,45,149.0,12.0,0.7,9.5,22.0,36.87,0.0
2017,12,29,8,0,298.0,24.0,0.6,10.0,44.0,98.65,47.55
2017,12,29,8,15,382.0,34.0,0.5,10.5,79.0,148.9,103.59
2017,12,29,8,30,466.0,44.0,0.4,11.0,114.0,204.0,152.03
2017,12,29,8,45,532.0,48.5,0.3,12.0,150.5,253.7,195.05
2017,12,29,9,0,598.0,53.0,0.2,13.0,187.0,307.9,240.52
2017,12,29,9,15,632.5,57.5,0.15,14.0,221.5,352.37,277.42
2017,12,29,9,30,667.0,62.0,0.1,15.0,256.0,397.92,313.77
2017,12,29,9,45,695.5,64.5,0.1,16.0,287.0,436.91,344.15
2017,12,29,10,0,724.0,67.0,0.1,17.0,318.0,477.76,374.79
2017,12,29,10,15,748.0,66.0,0.1,17.5,344.0,511.61,400.06
2017,12,29,10,30,772.0,65.0,0.1,18.0,370.0,544.31,423.86
2017,12,29,10,45,822.5,67.5,0.1,18.5,407.5,596.08,460.6
2017,12,29,11,0,873.0,70.0,0.1,19.0,445.0,647.22,495.66
2017,12,29,11,15,880.0,70.5,0.1,19.0,459.5,666.37,508.64
2017,12,29,11,30,887.0,71.0,0.1,19.0,474.0,678.5,516.93
2017,12,29,11,45,888.0,72.0,0.1,19.0,481.0,688.21,523.17
2017,12,29,12,0,889.0,73.0,0.1,19.0,488.0,694.77,527.37
2017,12,29,12,15,691.5,114.5,0.1,19.0,437.0,615.8,470.44
2017,12,29,12,30,494.0,156.0,0.1,19.0,386.0,522.95,402.64
2017,12,29,12,45,544.0,141.0,0.15,19.0,390.5,536.96,415.24
2017,12,29,13,0,594.0,126.0,0.2,19.0,395.0,551.74,426.87
2017,12,29,13,15,500.0,141.0,0.2,18.5,363.0,496.2,385.95
2017,12,29,13,30,406.0,156.0,0.2,18.0,331.0,444.85,348.05
2017,12,29,13,45,426.5,144.0,0.2,18.0,319.5,435.94,342.26
2017,12,29,14,0,447.0,132.0,0.2,18.0,308.0,424.68,334.0
2017,12,29,14,15,626.0,97.5,0.2,17.5,325.0,478.91,376.09
2017,12,29,14,30,805.0,63.0,0.2,17.0,342.0,516.01,403.3
2017,12,29,14,45,784.0,59.0,0.2,16.5,309.0,474.68,370.89
2017,12,29,15,0,763.0,55.0,0.2,16.0,276.0,432.51,337.65
2017,12,29,15,15,724.5,51.5,0.35,15.0,238.5,382.74,298.92
2017,12,29,15,30,686.0,48.0,0.5,14.0,201.0,334.09,259.14
2017,12,29,15,45,630.0,42.5,0.65,13.5,162.0,278.62,211.94
2017,12,29,16,0,574.0,37.0,0.8,13.0,123.0,226.64,166.13
2017,12,29,16,15,473.0,29.5,0.85,12.5,85.0,164.88,112.05
2017,12,29,16,30,372.0,22.0,0.9,12.0,47.0,109.58,49.21
2017,12,29,16,45,186.0,11.0,0.95,12.0,23.5,41.72,0.0
2017,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,30,7,45,65.5,12.0,0.5,9.5,16.5,22.75,0.0
2017,12,30,8,0,131.0,24.0,0.4,10.0,33.0,61.59,28.87
2017,12,30,8,15,176.5,38.5,0.35,10.5,60.0,98.8,69.63
2017,12,30,8,30,222.0,53.0,0.3,11.0,87.0,137.23,103.64
2017,12,30,8,45,247.5,67.0,0.25,12.0,115.0,171.84,133.93
2017,12,30,9,0,273.0,81.0,0.2,13.0,143.0,208.23,164.95
2017,12,30,9,15,288.0,94.5,0.15,13.5,169.5,235.33,188.11
2017,12,30,9,30,303.0,108.0,0.1,14.0,196.0,268.3,215.2
2017,12,30,9,45,315.0,118.5,0.1,14.5,219.5,296.58,238.0
2017,12,30,10,0,327.0,129.0,0.1,15.0,243.0,324.87,260.22
2017,12,30,10,15,358.0,136.0,0.1,15.5,269.5,366.94,292.54
2017,12,30,10,30,389.0,143.0,0.1,16.0,296.0,402.87,319.48
2017,12,30,10,45,428.0,144.0,0.1,16.5,321.0,437.31,345.04
2017,12,30,11,0,467.0,145.0,0.1,17.0,346.0,471.91,370.26
2017,12,30,11,15,445.0,155.5,0.05,17.0,352.0,476.99,372.95
2017,12,30,11,30,423.0,166.0,0.0,17.0,358.0,479.81,374.35
2017,12,30,11,45,575.0,130.5,0.0,17.5,396.0,549.95,427.1
2017,12,30,12,0,727.0,95.0,0.0,18.0,434.0,617.03,475.46
2017,12,30,12,15,671.0,110.0,0.0,18.0,423.0,597.33,459.66
2017,12,30,12,30,615.0,125.0,0.0,18.0,412.0,574.59,442.84
2017,12,30,12,45,576.0,133.0,0.0,18.0,399.0,553.39,427.39
2017,12,30,13,0,537.0,141.0,0.0,18.0,386.0,527.89,408.75
2017,12,30,13,15,523.5,141.0,0.0,18.0,373.5,512.21,397.49
2017,12,30,13,30,510.0,141.0,0.0,18.0,361.0,495.04,384.87
2017,12,30,13,45,658.5,106.0,0.05,18.0,375.5,540.97,420.19
2017,12,30,14,0,807.0,71.0,0.1,18.0,390.0,572.48,443.65
2017,12,30,14,15,788.0,69.0,0.1,17.5,362.5,538.19,418.16
2017,12,30,14,30,769.0,67.0,0.1,17.0,335.0,502.44,391.72
2017,12,30,14,45,742.5,63.5,0.15,17.0,302.0,460.02,359.17
2017,12,30,15,0,716.0,60.0,0.2,17.0,269.0,417.21,325.33
2017,12,30,15,15,675.5,56.0,0.2,16.5,232.0,367.67,285.49
2017,12,30,15,30,635.0,52.0,0.2,16.0,195.0,321.57,246.98
2017,12,30,15,45,573.5,46.5,0.25,16.0,156.5,266.26,200.27
2017,12,30,16,0,512.0,41.0,0.3,16.0,118.0,215.1,156.0
2017,12,30,16,15,409.5,32.5,0.35,15.5,82.0,154.58,104.69
2017,12,30,16,30,307.0,24.0,0.4,15.0,46.0,100.64,47.72
2017,12,30,16,45,153.5,12.0,0.5,14.5,23.0,37.61,0.0
2017,12,30,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,7,45,15.0,12.0,0.35,9.5,13.0,14.29,0.0
2017,12,31,8,0,30.0,24.0,0.4,10.0,26.0,33.71,14.27
2017,12,31,8,15,60.0,40.0,0.4,10.5,47.5,61.98,43.36
2017,12,31,8,30,90.0,56.0,0.4,11.0,69.0,91.41,69.1
2017,12,31,8,45,104.0,72.0,0.4,11.5,92.0,117.69,92.2
2017,12,31,9,0,118.0,88.0,0.4,12.0,115.0,145.0,115.84
2017,12,31,9,15,126.0,103.5,0.35,12.0,136.5,170.05,137.4
2017,12,31,9,30,134.0,119.0,0.3,12.0,158.0,195.51,158.83
2017,12,31,9,45,141.0,132.5,0.3,12.5,177.5,218.4,177.53
2017,12,31,10,0,148.0,146.0,0.3,13.0,197.0,241.49,195.99
2017,12,31,10,15,100.0,154.0,0.25,13.5,189.5,226.85,183.14
2017,12,31,10,30,52.0,162.0,0.2,14.0,182.0,202.67,162.61
2017,12,31,10,45,26.0,135.0,0.2,14.5,145.0,156.08,124.47
2017,12,31,11,0,0.0,108.0,0.2,15.0,108.0,106.08,83.06
2017,12,31,11,15,0.0,75.5,0.15,15.0,75.5,73.0,55.86
2017,12,31,11,30,0.0,43.0,0.1,15.0,43.0,41.54,29.61
2017,12,31,11,45,6.0,106.5,0.1,15.0,109.5,108.27,85.34
2017,12,31,12,0,12.0,170.0,0.1,15.0,176.0,179.42,142.6
2017,12,31,12,15,14.0,172.0,0.1,15.0,179.0,182.93,144.94
2017,12,31,12,30,16.0,174.0,0.1,15.0,182.0,186.49,147.81
2017,12,31,12,45,23.5,177.5,0.1,15.0,188.5,195.45,155.15
2017,12,31,13,0,31.0,181.0,0.1,15.0,195.0,211.68,168.19
2017,12,31,13,15,39.5,179.5,0.1,15.0,197.0,215.57,171.46
2017,12,31,13,30,48.0,178.0,0.1,15.0,199.0,219.25,174.65
2017,12,31,13,45,24.0,118.0,0.1,15.0,128.5,135.95,107.67
2017,12,31,14,0,0.0,58.0,0.1,15.0,58.0,56.05,41.76
2017,12,31,14,15,0.0,54.0,0.1,15.0,54.0,52.17,38.81
2017,12,31,14,30,0.0,50.0,0.1,15.0,50.0,48.3,35.61
2017,12,31,14,45,0.0,45.5,0.15,15.0,45.5,43.94,31.95
2017,12,31,15,0,0.0,41.0,0.2,15.0,41.0,39.59,28.25
2017,12,31,15,15,0.0,35.5,0.2,15.0,35.5,34.27,23.7
2017,12,31,15,30,0.0,30.0,0.2,15.0,30.0,28.95,19.09
2017,12,31,15,45,242.5,37.0,0.25,12.0,74.5,134.94,104.8
2017,12,31,16,0,485.0,44.0,0.3,9.0,119.0,211.03,158.68
2017,12,31,16,15,388.0,35.0,0.3,8.5,83.0,152.4,106.85
2017,12,31,16,30,291.0,26.0,0.3,8.0,47.0,100.26,51.84
2017,12,31,16,45,145.5,13.0,0.35,7.5,23.5,37.58,0.0
2017,12,31,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
